Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,1,0,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,1,1,0,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,1,1,0,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,1,1,0,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2017,1,1,1,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,1,1,1,15,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,1,1,1,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,1,1,1,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,1,1,2,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,1,1,2,15,0.0,0.0,5.8,10.5,0.0,0.0,0.0
2017,1,1,2,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2017,1,1,2,45,0.0,0.0,6.05,10.0,0.0,0.0,0.0
2017,1,1,3,0,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2017,1,1,3,15,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2017,1,1,3,30,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2017,1,1,3,45,0.0,0.0,6.25,10.0,0.0,0.0,0.0
2017,1,1,4,0,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2017,1,1,4,15,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2017,1,1,4,30,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2017,1,1,4,45,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2017,1,1,5,0,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2017,1,1,5,15,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2017,1,1,5,30,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2017,1,1,5,45,0.0,0.0,6.35,10.0,0.0,0.0,0.0
2017,1,1,6,0,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2017,1,1,6,15,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2017,1,1,6,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2017,1,1,6,45,0.0,0.0,6.4,10.5,0.0,0.0,0.0
2017,1,1,7,0,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2017,1,1,7,15,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2017,1,1,7,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2017,1,1,7,45,48.5,19.5,6.45,11.0,24.5,15.42,0.0
2017,1,1,8,0,97.0,39.0,6.5,11.0,49.0,29.95,19.12
2017,1,1,8,15,150.0,55.5,6.65,11.0,79.0,42.1,31.32
2017,1,1,8,30,203.0,72.0,6.8,11.0,109.0,71.16,48.22
2017,1,1,8,45,238.0,87.5,6.95,11.5,141.0,104.01,72.97
2017,1,1,9,0,273.0,103.0,7.1,12.0,173.0,141.3,103.82
2017,1,1,9,15,297.5,116.0,7.2,12.0,203.5,178.18,136.4
2017,1,1,9,30,322.0,129.0,7.3,12.0,234.0,217.9,172.07
2017,1,1,9,45,372.0,129.5,7.4,12.0,262.5,263.98,212.84
2017,1,1,10,0,422.0,130.0,7.5,12.0,291.0,310.22,254.01
2017,1,1,10,15,211.0,119.5,7.6,12.0,200.0,218.44,180.58
2017,1,1,10,30,0.0,109.0,7.7,12.0,109.0,91.85,73.16
2017,1,1,10,45,0.0,126.5,7.8,12.0,126.5,107.64,86.55
2017,1,1,11,0,0.0,144.0,7.9,12.0,144.0,123.9,100.23
2017,1,1,11,15,0.0,122.0,7.95,12.0,122.0,103.77,83.06
2017,1,1,11,30,0.0,100.0,8.0,12.0,100.0,83.92,66.15
2017,1,1,11,45,2.0,135.0,8.05,12.0,136.0,117.64,94.79
2017,1,1,12,0,4.0,170.0,8.1,12.0,172.0,153.53,125.09
2017,1,1,12,15,2.0,125.5,8.1,12.0,126.5,109.32,87.69
2017,1,1,12,30,0.0,81.0,8.1,12.0,81.0,67.26,51.92
2017,1,1,12,45,85.0,149.0,8.15,12.0,190.5,231.81,194.29
2017,1,1,13,0,170.0,217.0,8.2,12.0,300.0,392.69,330.33
2017,1,1,13,15,311.5,189.0,8.15,12.0,335.0,510.19,431.31
2017,1,1,13,30,453.0,161.0,8.1,12.0,370.0,632.33,534.43
2017,1,1,13,45,517.0,139.0,8.1,12.0,366.5,671.66,568.13
2017,1,1,14,0,581.0,117.0,8.1,12.0,363.0,717.47,605.77
2017,1,1,14,15,537.5,115.5,8.05,11.5,331.0,669.6,568.69
2017,1,1,14,30,494.0,114.0,8.0,11.0,299.0,628.94,537.23
2017,1,1,14,45,580.5,96.0,8.0,11.0,294.0,691.61,589.17
2017,1,1,15,0,667.0,78.0,8.0,11.0,289.0,742.55,630.61
2017,1,1,15,15,623.5,73.5,7.8,11.0,250.5,689.5,586.72
2017,1,1,15,30,580.0,69.0,7.6,11.0,212.0,635.07,540.82
2017,1,1,15,45,519.0,61.5,7.45,11.0,172.0,561.5,477.69
2017,1,1,16,0,458.0,54.0,7.3,11.0,132.0,488.41,412.9
2017,1,1,16,15,353.5,44.0,7.1,10.5,93.5,379.94,316.38
2017,1,1,16,30,249.0,34.0,6.9,10.0,55.0,282.66,210.56
2017,1,1,16,45,124.5,17.0,6.7,10.0,27.5,136.6,0.0
2017,1,1,17,0,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2017,1,1,17,15,0.0,0.0,6.35,10.0,0.0,0.0,0.0
2017,1,1,17,30,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2017,1,1,17,45,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2017,1,1,18,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2017,1,1,18,15,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2017,1,1,18,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,1,1,18,45,0.0,0.0,5.75,10.0,0.0,0.0,0.0
2017,1,1,19,0,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2017,1,1,19,15,0.0,0.0,5.65,10.0,0.0,0.0,0.0
2017,1,1,19,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2017,1,1,19,45,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2017,1,1,20,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2017,1,1,20,15,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2017,1,1,20,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2017,1,1,20,45,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2017,1,1,21,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,1,1,21,15,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,1,1,21,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,1,1,21,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,1,1,22,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,1,1,22,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,1,1,22,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,1,1,22,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,1,1,23,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,1,1,23,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,1,1,23,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,1,1,23,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,2,0,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,1,2,0,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2017,1,2,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,1,2,0,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,1,2,1,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,1,2,1,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,1,2,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,1,2,1,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,1,2,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,2,2,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,1,2,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,2,2,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,1,2,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,2,3,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,1,2,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,2,3,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,2,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,2,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,1,2,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,2,4,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,1,2,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,1,2,5,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,1,2,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,1,2,5,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,1,2,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,1,2,6,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,1,2,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,1,2,6,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,1,2,7,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,1,2,7,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,1,2,7,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,2,7,45,4.0,17.0,2.15,10.0,17.0,14.02,0.0
2017,1,2,8,0,8.0,34.0,2.1,10.0,34.0,27.21,16.97
2017,1,2,8,15,28.0,52.0,2.1,10.0,56.5,40.48,30.08
2017,1,2,8,30,48.0,70.0,2.1,10.0,79.0,58.82,43.22
2017,1,2,8,45,62.5,88.0,2.1,10.0,102.5,79.61,60.3
2017,1,2,9,0,77.0,106.0,2.1,10.0,126.0,102.64,79.76
2017,1,2,9,15,87.0,122.5,2.2,10.0,148.0,125.45,99.53
2017,1,2,9,30,97.0,139.0,2.3,10.0,170.0,153.77,124.11
2017,1,2,9,45,111.5,150.5,2.4,10.0,190.5,177.57,144.74
2017,1,2,10,0,126.0,162.0,2.5,10.0,211.0,203.04,166.77
2017,1,2,10,15,156.0,173.5,2.7,10.0,238.5,237.42,196.16
2017,1,2,10,30,186.0,185.0,2.9,10.0,266.0,274.96,228.15
2017,1,2,10,45,225.5,191.0,3.1,10.0,293.5,315.27,262.44
2017,1,2,11,0,265.0,197.0,3.3,10.0,321.0,370.18,308.38
2017,1,2,11,15,154.0,199.5,3.35,10.0,272.5,302.63,252.05
2017,1,2,11,30,43.0,202.0,3.4,10.0,224.0,223.57,184.77
2017,1,2,11,45,41.0,206.0,3.45,10.0,227.0,229.86,190.16
2017,1,2,12,0,39.0,210.0,3.5,10.0,230.0,236.18,195.36
2017,1,2,12,15,74.5,217.5,3.45,10.0,255.0,276.89,230.15
2017,1,2,12,30,110.0,225.0,3.4,10.0,280.0,320.17,266.74
2017,1,2,12,45,65.0,205.0,3.4,10.0,237.5,263.04,218.58
2017,1,2,13,0,20.0,185.0,3.4,10.0,195.0,187.58,154.65
2017,1,2,13,15,33.0,188.0,3.35,10.0,203.5,221.94,184.12
2017,1,2,13,30,46.0,191.0,3.3,10.0,212.0,241.37,200.9
2017,1,2,13,45,125.5,186.5,3.3,10.0,240.5,331.79,278.7
2017,1,2,14,0,205.0,182.0,3.3,10.0,269.0,404.61,340.86
2017,1,2,14,15,162.5,170.5,3.2,10.0,237.0,355.11,299.38
2017,1,2,14,30,120.0,159.0,3.1,10.0,205.0,305.15,257.43
2017,1,2,14,45,108.5,146.5,3.05,10.0,185.0,282.16,238.49
2017,1,2,15,0,97.0,134.0,3.0,10.0,165.0,259.17,219.18
2017,1,2,15,15,87.5,117.5,2.9,10.0,143.0,231.76,195.93
2017,1,2,15,30,78.0,101.0,2.8,10.0,121.0,188.04,158.62
2017,1,2,15,45,63.0,83.5,2.7,10.0,97.5,154.82,129.36
2017,1,2,16,0,48.0,66.0,2.6,10.0,74.0,121.69,99.72
2017,1,2,16,15,26.0,48.0,2.6,10.0,52.5,81.75,63.76
2017,1,2,16,30,4.0,30.0,2.6,10.0,31.0,34.19,20.63
2017,1,2,16,45,2.0,15.0,2.6,10.0,15.5,13.88,0.0
2017,1,2,17,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,1,2,17,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,1,2,17,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,2,17,45,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2017,1,2,18,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,1,2,18,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,1,2,18,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,1,2,18,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,1,2,19,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,1,2,19,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,1,2,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,1,2,19,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,1,2,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,1,2,20,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,1,2,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,1,2,20,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,1,2,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,1,2,21,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,1,2,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,1,2,21,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,1,2,22,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,1,2,22,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2017,1,2,22,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,1,2,22,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2017,1,2,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,1,2,23,15,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2017,1,2,23,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,1,2,23,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2017,1,3,0,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,1,3,0,15,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2017,1,3,0,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,1,3,0,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,1,3,1,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,1,3,1,15,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2017,1,3,1,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,1,3,1,45,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2017,1,3,2,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,1,3,2,15,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,1,3,2,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,1,3,2,45,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2017,1,3,3,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2017,1,3,3,15,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2017,1,3,3,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2017,1,3,3,45,0.0,0.0,6.25,11.0,0.0,0.0,0.0
2017,1,3,4,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2017,1,3,4,15,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2017,1,3,4,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2017,1,3,4,45,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2017,1,3,5,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,1,3,5,15,0.0,0.0,6.55,11.0,0.0,0.0,0.0
2017,1,3,5,30,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2017,1,3,5,45,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2017,1,3,6,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2017,1,3,6,15,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2017,1,3,6,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2017,1,3,6,45,0.0,0.0,7.15,11.0,0.0,0.0,0.0
2017,1,3,7,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2017,1,3,7,15,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2017,1,3,7,30,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2017,1,3,7,45,0.0,5.0,7.9,11.5,5.0,4.1,0.0
2017,1,3,8,0,0.0,10.0,8.1,12.0,10.0,8.21,1.11
2017,1,3,8,15,0.0,17.0,8.25,12.0,17.0,13.99,6.6
2017,1,3,8,30,0.0,24.0,8.4,12.0,24.0,19.77,11.23
2017,1,3,8,45,0.0,30.5,8.6,12.0,30.5,25.16,16.01
2017,1,3,9,0,0.0,37.0,8.8,12.0,37.0,30.55,20.76
2017,1,3,9,15,0.0,43.5,8.95,12.0,43.5,35.95,25.47
2017,1,3,9,30,0.0,50.0,9.1,12.0,50.0,41.35,30.14
2017,1,3,9,45,0.0,55.5,9.25,12.5,55.5,45.94,34.0
2017,1,3,10,0,0.0,61.0,9.4,13.0,61.0,50.52,37.82
2017,1,3,10,15,15.0,115.0,9.45,13.0,121.5,104.06,83.47
2017,1,3,10,30,30.0,169.0,9.5,13.0,182.0,169.28,138.73
2017,1,3,10,45,15.0,107.0,9.55,13.0,113.5,98.6,78.78
2017,1,3,11,0,0.0,45.0,9.6,13.0,45.0,37.23,26.24
2017,1,3,11,15,0.0,56.5,9.6,13.0,56.5,46.81,34.39
2017,1,3,11,30,0.0,68.0,9.6,13.0,68.0,56.4,42.52
2017,1,3,11,45,0.0,65.5,9.65,13.5,65.5,54.32,40.64
2017,1,3,12,0,0.0,63.0,9.7,14.0,63.0,52.23,38.78
2017,1,3,12,15,0.0,55.5,9.6,14.0,55.5,45.99,33.48
2017,1,3,12,30,0.0,48.0,9.5,14.0,48.0,39.74,28.18
2017,1,3,12,45,0.0,29.0,9.45,14.0,29.0,23.97,14.78
2017,1,3,13,0,0.0,10.0,9.4,14.0,10.0,8.25,1.38
2017,1,3,13,15,0.0,80.0,9.35,14.0,80.0,66.42,50.9
2017,1,3,13,30,0.0,150.0,9.3,14.0,150.0,135.38,109.2
2017,1,3,13,45,0.0,124.5,9.25,14.0,124.5,109.91,87.83
2017,1,3,14,0,0.0,99.0,9.2,14.0,99.0,84.94,66.81
2017,1,3,14,15,0.0,105.0,9.25,14.0,105.0,91.94,72.87
2017,1,3,14,30,0.0,111.0,9.3,14.0,111.0,99.91,79.75
2017,1,3,14,45,0.0,100.5,9.35,14.0,100.5,90.33,71.69
2017,1,3,15,0,0.0,90.0,9.4,14.0,90.0,80.79,63.61
2017,1,3,15,15,0.0,78.0,9.5,14.0,78.0,69.55,54.01
2017,1,3,15,30,0.0,66.0,9.6,14.0,66.0,58.29,44.28
2017,1,3,15,45,0.0,53.5,9.7,14.0,53.5,46.36,33.9
2017,1,3,16,0,0.0,41.0,9.8,14.0,41.0,34.28,23.33
2017,1,3,16,15,0.0,29.5,9.9,14.0,29.5,24.37,14.56
2017,1,3,16,30,0.0,18.0,10.0,14.0,18.0,14.84,5.67
2017,1,3,16,45,0.0,9.0,10.1,14.0,9.0,7.4,0.0
2017,1,3,17,0,0.0,0.0,10.2,14.0,0.0,0.0,0.0
2017,1,3,17,15,0.0,0.0,10.2,14.0,0.0,0.0,0.0
2017,1,3,17,30,0.0,0.0,10.2,14.0,0.0,0.0,0.0
2017,1,3,17,45,0.0,0.0,10.25,14.0,0.0,0.0,0.0
2017,1,3,18,0,0.0,0.0,10.3,14.0,0.0,0.0,0.0
2017,1,3,18,15,0.0,0.0,10.25,14.0,0.0,0.0,0.0
2017,1,3,18,30,0.0,0.0,10.2,14.0,0.0,0.0,0.0
2017,1,3,18,45,0.0,0.0,10.2,14.0,0.0,0.0,0.0
2017,1,3,19,0,0.0,0.0,10.2,14.0,0.0,0.0,0.0
2017,1,3,19,15,0.0,0.0,10.1,14.0,0.0,0.0,0.0
2017,1,3,19,30,0.0,0.0,10.0,14.0,0.0,0.0,0.0
2017,1,3,19,45,0.0,0.0,9.95,14.0,0.0,0.0,0.0
2017,1,3,20,0,0.0,0.0,9.9,14.0,0.0,0.0,0.0
2017,1,3,20,15,0.0,0.0,9.8,14.0,0.0,0.0,0.0
2017,1,3,20,30,0.0,0.0,9.7,14.0,0.0,0.0,0.0
2017,1,3,20,45,0.0,0.0,9.65,14.0,0.0,0.0,0.0
2017,1,3,21,0,0.0,0.0,9.6,14.0,0.0,0.0,0.0
2017,1,3,21,15,0.0,0.0,9.45,14.0,0.0,0.0,0.0
2017,1,3,21,30,0.0,0.0,9.3,14.0,0.0,0.0,0.0
2017,1,3,21,45,0.0,0.0,9.2,14.0,0.0,0.0,0.0
2017,1,3,22,0,0.0,0.0,9.1,14.0,0.0,0.0,0.0
2017,1,3,22,15,0.0,0.0,8.95,14.0,0.0,0.0,0.0
2017,1,3,22,30,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2017,1,3,22,45,0.0,0.0,8.75,14.0,0.0,0.0,0.0
2017,1,3,23,0,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2017,1,3,23,15,0.0,0.0,8.65,14.0,0.0,0.0,0.0
2017,1,3,23,30,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2017,1,3,23,45,0.0,0.0,8.55,14.0,0.0,0.0,0.0
2017,1,4,0,0,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2017,1,4,0,15,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2017,1,4,0,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2017,1,4,0,45,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2017,1,4,1,0,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2017,1,4,1,15,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2017,1,4,1,30,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2017,1,4,1,45,0.0,0.0,7.85,14.0,0.0,0.0,0.0
2017,1,4,2,0,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2017,1,4,2,15,0.0,0.0,7.75,14.0,0.0,0.0,0.0
2017,1,4,2,30,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2017,1,4,2,45,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2017,1,4,3,0,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2017,1,4,3,15,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2017,1,4,3,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2017,1,4,3,45,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2017,1,4,4,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2017,1,4,4,15,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2017,1,4,4,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2017,1,4,4,45,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,1,4,5,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,1,4,5,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,1,4,5,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,1,4,5,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,1,4,6,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,1,4,6,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,1,4,6,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,1,4,6,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,1,4,7,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,1,4,7,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,1,4,7,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,1,4,7,45,0.0,12.0,2.3,14.0,12.0,9.88,0.0
2017,1,4,8,0,0.0,24.0,2.3,14.0,24.0,19.83,10.6
2017,1,4,8,15,0.0,39.0,2.3,14.0,39.0,31.76,22.01
2017,1,4,8,30,0.0,54.0,2.3,14.0,54.0,43.93,31.59
2017,1,4,8,45,0.0,70.0,2.3,14.0,70.0,57.21,43.19
2017,1,4,9,0,0.0,86.0,2.3,14.0,86.0,70.8,54.95
2017,1,4,9,15,1.0,100.5,2.35,14.0,101.0,83.66,65.92
2017,1,4,9,30,2.0,115.0,2.4,14.0,116.0,96.84,77.05
2017,1,4,9,45,5.5,127.0,2.45,14.0,129.5,109.07,87.24
2017,1,4,10,0,9.0,139.0,2.5,14.0,143.0,121.84,97.86
2017,1,4,10,15,4.5,86.0,2.7,14.0,88.0,73.76,57.32
2017,1,4,10,30,0.0,33.0,2.9,14.0,33.0,27.26,17.72
2017,1,4,10,45,0.0,26.5,3.15,14.0,26.5,21.88,13.1
2017,1,4,11,0,0.0,20.0,3.4,14.0,20.0,16.51,8.48
2017,1,4,11,15,0.0,39.5,3.65,14.0,39.5,32.67,22.26
2017,1,4,11,30,0.0,59.0,3.9,14.0,59.0,48.89,36.02
2017,1,4,11,45,0.0,77.5,4.2,14.0,77.5,64.34,49.05
2017,1,4,12,0,0.0,96.0,4.5,14.0,96.0,80.36,62.53
2017,1,4,12,15,0.0,120.0,4.65,13.5,120.0,102.43,81.22
2017,1,4,12,30,0.0,144.0,4.8,13.0,144.0,125.69,100.91
2017,1,4,12,45,0.0,141.5,4.95,13.0,141.5,123.79,99.34
2017,1,4,13,0,0.0,139.0,5.1,13.0,139.0,121.94,97.87
2017,1,4,13,15,0.0,111.0,5.1,13.0,111.0,95.05,75.3
2017,1,4,13,30,0.0,83.0,5.1,13.0,83.0,68.96,53.29
2017,1,4,13,45,0.0,66.5,5.2,13.0,66.5,55.13,41.59
2017,1,4,14,0,0.0,50.0,5.3,13.0,50.0,41.37,29.89
2017,1,4,14,15,0.0,32.0,5.25,12.5,32.0,26.42,17.15
2017,1,4,14,30,0.0,14.0,5.2,12.0,14.0,11.53,4.34
2017,1,4,14,45,0.0,13.0,5.2,12.0,13.0,10.7,3.63
2017,1,4,15,0,0.0,12.0,5.2,12.0,12.0,9.87,2.91
2017,1,4,15,15,0.0,10.0,5.1,12.0,10.0,8.22,1.48
2017,1,4,15,30,0.0,8.0,5.0,12.0,8.0,6.57,0.03
2017,1,4,15,45,0.0,6.5,4.9,12.0,6.5,5.33,0.0
2017,1,4,16,0,0.0,5.0,4.8,12.0,5.0,4.1,0.0
2017,1,4,16,15,0.0,3.5,4.7,12.0,3.5,2.87,0.0
2017,1,4,16,30,0.0,2.0,4.6,12.0,2.0,1.64,0.0
2017,1,4,16,45,0.0,1.0,4.55,12.0,1.0,0.82,0.0
2017,1,4,17,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,1,4,17,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,1,4,17,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,1,4,17,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2017,1,4,18,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,1,4,18,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,1,4,18,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,1,4,18,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,1,4,19,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,1,4,19,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,1,4,19,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,1,4,19,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2017,1,4,20,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,1,4,20,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,1,4,20,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,1,4,20,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,1,4,21,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,1,4,21,15,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2017,1,4,21,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,1,4,21,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,1,4,22,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,4,22,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2017,1,4,22,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,1,4,22,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2017,1,4,23,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,1,4,23,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,1,4,23,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,1,4,23,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,1,5,0,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,1,5,0,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,1,5,0,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,1,5,0,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,1,5,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,5,1,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,1,5,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,1,5,1,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,1,5,2,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,1,5,2,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,1,5,2,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,1,5,2,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,1,5,3,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,5,3,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2017,1,5,3,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,1,5,3,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,1,5,4,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,1,5,4,15,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2017,1,5,4,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,1,5,4,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,1,5,5,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,1,5,5,15,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2017,1,5,5,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,1,5,5,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,1,5,6,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,1,5,6,15,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2017,1,5,6,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,1,5,6,45,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2017,1,5,7,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,1,5,7,15,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,1,5,7,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,1,5,7,45,178.5,15.5,5.55,10.0,33.0,12.52,0.0
2017,1,5,8,0,357.0,31.0,5.7,10.0,66.0,25.65,15.64
2017,1,5,8,15,448.5,38.5,5.7,10.0,105.0,31.44,22.09
2017,1,5,8,30,540.0,46.0,5.7,10.0,144.0,70.28,37.47
2017,1,5,8,45,601.5,50.5,5.75,10.5,185.0,117.91,69.11
2017,1,5,9,0,663.0,55.0,5.8,11.0,226.0,174.38,115.14
2017,1,5,9,15,700.5,59.0,5.7,11.0,264.5,229.51,165.05
2017,1,5,9,30,738.0,63.0,5.6,11.0,303.0,288.37,219.63
2017,1,5,9,45,768.0,64.5,5.6,11.0,338.0,345.5,273.15
2017,1,5,10,0,798.0,66.0,5.6,11.0,373.0,404.77,327.78
2017,1,5,10,15,816.5,68.0,5.55,11.0,402.0,461.03,378.92
2017,1,5,10,30,835.0,70.0,5.5,11.0,431.0,517.58,429.03
2017,1,5,10,45,850.0,70.5,5.5,11.0,454.5,570.5,475.13
2017,1,5,11,0,865.0,71.0,5.5,11.0,478.0,618.64,516.47
2017,1,5,11,15,873.5,72.0,5.55,11.0,493.5,665.43,555.89
2017,1,5,11,30,882.0,73.0,5.6,11.0,509.0,710.45,592.6
2017,1,5,11,45,888.0,73.0,5.65,11.0,518.0,750.47,623.61
2017,1,5,12,0,894.0,73.0,5.7,11.0,527.0,788.08,652.66
2017,1,5,12,15,895.5,73.0,5.7,11.0,527.5,819.45,676.64
2017,1,5,12,30,897.0,73.0,5.7,11.0,528.0,847.8,698.33
2017,1,5,12,45,898.5,71.5,5.7,11.0,521.5,871.11,716.23
2017,1,5,13,0,900.0,70.0,5.7,11.0,515.0,891.11,731.73
2017,1,5,13,15,894.0,69.0,5.65,11.0,500.0,901.63,739.89
2017,1,5,13,30,888.0,68.0,5.6,11.0,485.0,908.51,745.47
2017,1,5,13,45,877.5,67.0,5.55,11.0,463.0,907.64,745.32
2017,1,5,14,0,867.0,66.0,5.5,11.0,441.0,903.16,742.59
2017,1,5,14,15,851.5,64.0,5.45,11.0,412.0,899.1,740.25
2017,1,5,14,30,836.0,62.0,5.4,11.0,383.0,881.63,727.67
2017,1,5,14,45,813.5,59.5,5.35,11.0,348.5,853.76,707.01
2017,1,5,15,0,791.0,57.0,5.3,11.0,314.0,822.95,683.69
2017,1,5,15,15,756.5,54.0,5.15,10.5,275.0,778.1,649.44
2017,1,5,15,30,722.0,51.0,5.0,10.0,236.0,731.26,612.44
2017,1,5,15,45,665.0,46.5,4.85,10.0,194.0,661.74,554.67
2017,1,5,16,0,608.0,42.0,4.7,10.0,152.0,592.09,494.55
2017,1,5,16,15,520.0,35.0,4.6,9.5,111.0,495.62,410.59
2017,1,5,16,30,432.0,28.0,4.5,9.0,70.0,402.45,315.11
2017,1,5,16,45,216.0,14.0,4.45,9.0,35.0,205.88,7.39
2017,1,5,17,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,1,5,17,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2017,1,5,17,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,1,5,17,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,1,5,18,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,1,5,18,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,5,18,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,5,18,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,5,19,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,5,19,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,5,19,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,1,5,19,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,1,5,20,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,5,20,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2017,1,5,20,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,1,5,20,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,1,5,21,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,5,21,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2017,1,5,21,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,1,5,21,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2017,1,5,22,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,1,5,22,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,1,5,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,5,22,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,1,5,23,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,5,23,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,5,23,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,5,23,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,6,0,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,6,0,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,1,6,0,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,6,0,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,6,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,6,1,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,6,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,6,1,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,6,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,6,2,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2017,1,6,2,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,6,2,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,1,6,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,6,3,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,6,3,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,6,3,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,6,4,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,6,4,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,6,4,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,6,4,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,1,6,5,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,6,5,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,1,6,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,6,5,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,1,6,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,6,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,6,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,6,6,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,6,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,6,7,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,1,6,7,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,6,7,45,199.5,15.0,2.65,7.5,34.5,12.12,0.0
2017,1,6,8,0,399.0,30.0,2.7,8.0,69.0,24.88,15.19
2017,1,6,8,15,486.5,38.0,2.7,8.0,109.5,31.16,22.08
2017,1,6,8,30,574.0,46.0,2.7,8.0,150.0,71.16,37.82
2017,1,6,8,45,624.0,51.5,2.7,8.5,190.5,120.34,70.68
2017,1,6,9,0,674.0,57.0,2.7,9.0,231.0,177.06,117.27
2017,1,6,9,15,673.5,64.5,2.65,9.0,261.5,225.72,162.96
2017,1,6,9,30,673.0,72.0,2.6,9.0,292.0,275.54,210.52
2017,1,6,9,45,714.5,69.0,2.55,9.5,324.5,329.9,260.03
2017,1,6,10,0,756.0,66.0,2.5,10.0,357.0,386.49,310.61
2017,1,6,10,15,609.5,106.0,2.5,10.0,352.0,402.44,328.72
2017,1,6,10,30,463.0,146.0,2.5,10.0,347.0,396.23,326.58
2017,1,6,10,45,654.0,111.0,2.55,10.0,410.5,502.54,414.73
2017,1,6,11,0,845.0,76.0,2.6,10.0,474.0,615.29,506.23
2017,1,6,11,15,799.0,85.5,2.65,10.0,471.0,635.75,523.09
2017,1,6,11,30,753.0,95.0,2.7,10.0,468.0,649.93,535.11
2017,1,6,11,45,813.0,84.0,2.75,10.0,493.0,713.84,584.76
2017,1,6,12,0,873.0,73.0,2.8,10.0,518.0,771.53,627.75
2017,1,6,12,15,871.5,73.5,2.8,10.0,517.0,800.54,648.79
2017,1,6,12,30,870.0,74.0,2.8,10.0,516.0,826.44,667.77
2017,1,6,12,45,645.5,129.5,2.85,10.5,455.0,736.4,599.84
2017,1,6,13,0,421.0,185.0,2.9,11.0,394.0,610.66,501.02
2017,1,6,13,15,487.5,163.5,2.85,11.0,398.5,656.78,539.55
2017,1,6,13,30,554.0,142.0,2.8,11.0,403.0,701.53,574.82
2017,1,6,13,45,337.5,165.5,2.75,11.0,322.5,518.33,430.09
2017,1,6,14,0,121.0,189.0,2.7,11.0,242.0,335.21,278.8
2017,1,6,14,15,74.0,169.5,2.75,11.0,201.0,251.61,210.04
2017,1,6,14,30,27.0,150.0,2.8,11.0,160.0,186.5,154.53
2017,1,6,14,45,22.5,137.0,2.85,11.0,145.0,153.57,127.02
2017,1,6,15,0,18.0,124.0,2.9,11.0,130.0,137.66,113.54
2017,1,6,15,15,13.5,109.0,2.95,11.0,113.5,119.31,97.78
2017,1,6,15,30,9.0,94.0,3.0,11.0,97.0,101.07,81.91
2017,1,6,15,45,4.5,77.5,3.05,11.0,79.0,80.82,64.12
2017,1,6,16,0,0.0,61.0,3.1,11.0,61.0,60.45,46.08
2017,1,6,16,15,0.0,44.5,3.1,11.0,44.5,43.32,30.88
2017,1,6,16,30,0.0,28.0,3.1,11.0,28.0,25.0,14.3
2017,1,6,16,45,0.0,14.0,3.15,11.0,14.0,11.54,0.0
2017,1,6,17,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,6,17,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,1,6,17,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,1,6,17,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,1,6,18,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,1,6,18,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,1,6,18,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,6,18,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,6,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,1,6,19,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,1,6,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,1,6,19,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,1,6,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,1,6,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,1,6,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,1,6,20,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,1,6,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,1,6,21,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,1,6,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,1,6,21,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,1,6,22,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,1,6,22,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,1,6,22,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,1,6,22,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2017,1,6,23,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,1,6,23,15,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2017,1,6,23,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,1,6,23,45,0.0,0.0,6.25,11.5,0.0,0.0,0.0
2017,1,7,0,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2017,1,7,0,15,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2017,1,7,0,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2017,1,7,0,45,0.0,0.0,7.15,12.0,0.0,0.0,0.0
2017,1,7,1,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2017,1,7,1,15,0.0,0.0,7.55,12.0,0.0,0.0,0.0
2017,1,7,1,30,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2017,1,7,1,45,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2017,1,7,2,0,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2017,1,7,2,15,0.0,0.0,8.25,12.0,0.0,0.0,0.0
2017,1,7,2,30,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2017,1,7,2,45,0.0,0.0,8.75,12.0,0.0,0.0,0.0
2017,1,7,3,0,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2017,1,7,3,15,0.0,0.0,9.1,12.0,0.0,0.0,0.0
2017,1,7,3,30,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2017,1,7,3,45,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2017,1,7,4,0,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2017,1,7,4,15,0.0,0.0,9.65,12.0,0.0,0.0,0.0
2017,1,7,4,30,0.0,0.0,9.9,12.0,0.0,0.0,0.0
2017,1,7,4,45,0.0,0.0,10.15,12.5,0.0,0.0,0.0
2017,1,7,5,0,0.0,0.0,10.4,13.0,0.0,0.0,0.0
2017,1,7,5,15,0.0,0.0,10.5,13.0,0.0,0.0,0.0
2017,1,7,5,30,0.0,0.0,10.6,13.0,0.0,0.0,0.0
2017,1,7,5,45,0.0,0.0,10.75,13.0,0.0,0.0,0.0
2017,1,7,6,0,0.0,0.0,10.9,13.0,0.0,0.0,0.0
2017,1,7,6,15,0.0,0.0,11.0,13.0,0.0,0.0,0.0
2017,1,7,6,30,0.0,0.0,11.1,13.0,0.0,0.0,0.0
2017,1,7,6,45,0.0,0.0,11.2,13.5,0.0,0.0,0.0
2017,1,7,7,0,0.0,0.0,11.3,14.0,0.0,0.0,0.0
2017,1,7,7,15,0.0,0.0,11.2,14.0,0.0,0.0,0.0
2017,1,7,7,30,0.0,0.0,11.1,14.0,0.0,0.0,0.0
2017,1,7,7,45,0.0,11.0,11.0,14.5,11.0,9.05,0.0
2017,1,7,8,0,0.0,22.0,10.9,15.0,22.0,18.16,9.16
2017,1,7,8,15,0.0,36.0,10.75,15.0,36.0,29.57,19.96
2017,1,7,8,30,0.0,50.0,10.6,15.0,50.0,40.87,28.84
2017,1,7,8,45,0.0,65.0,10.5,15.0,65.0,53.24,39.63
2017,1,7,9,0,0.0,80.0,10.4,15.0,80.0,65.87,50.57
2017,1,7,9,15,0.0,94.0,10.1,15.0,94.0,77.91,60.9
2017,1,7,9,30,0.0,108.0,9.8,15.0,108.0,90.14,71.29
2017,1,7,9,45,0.5,121.0,9.5,15.0,121.0,101.9,81.17
2017,1,7,10,0,1.0,134.0,9.2,15.0,134.0,113.9,91.19
2017,1,7,10,15,0.5,137.0,8.9,15.0,137.0,116.72,93.43
2017,1,7,10,30,0.0,140.0,8.6,15.0,140.0,119.45,95.57
2017,1,7,10,45,12.5,161.5,8.35,15.0,167.5,146.57,118.33
2017,1,7,11,0,25.0,183.0,8.1,15.0,195.0,175.58,142.64
2017,1,7,11,15,34.5,194.5,7.9,15.0,211.5,205.48,167.59
2017,1,7,11,30,44.0,206.0,7.7,15.0,228.0,227.36,185.84
2017,1,7,11,45,28.5,196.0,7.5,15.0,210.5,208.52,169.83
2017,1,7,12,0,13.0,186.0,7.3,15.0,193.0,175.76,142.23
2017,1,7,12,15,8.5,178.5,7.25,15.0,183.0,165.81,133.86
2017,1,7,12,30,4.0,171.0,7.2,15.0,173.0,155.56,125.21
2017,1,7,12,45,27.5,190.0,7.15,15.0,204.0,211.84,172.82
2017,1,7,13,0,51.0,209.0,7.1,15.0,235.0,258.28,212.02
2017,1,7,13,15,123.0,209.0,6.75,15.0,268.0,345.55,286.06
2017,1,7,13,30,195.0,209.0,6.4,15.0,301.0,417.14,346.49
2017,1,7,13,45,247.0,193.0,6.1,15.0,304.5,470.3,390.88
2017,1,7,14,0,299.0,177.0,5.8,15.0,308.0,503.53,419.27
2017,1,7,14,15,150.5,156.5,5.45,15.0,222.5,323.4,269.86
2017,1,7,14,30,2.0,136.0,5.1,15.0,137.0,129.35,103.95
2017,1,7,14,45,1.0,124.5,4.75,15.0,125.0,118.13,94.77
2017,1,7,15,0,0.0,113.0,4.4,15.0,113.0,107.05,85.47
2017,1,7,15,15,0.0,98.5,4.0,14.5,98.5,93.25,73.98
2017,1,7,15,30,0.0,84.0,3.6,14.0,84.0,79.41,62.28
2017,1,7,15,45,0.0,69.0,3.25,14.0,69.0,64.8,49.66
2017,1,7,16,0,0.0,54.0,2.9,14.0,54.0,49.95,36.72
2017,1,7,16,15,0.0,39.5,2.55,14.0,39.5,35.36,23.92
2017,1,7,16,30,0.0,25.0,2.2,14.0,25.0,20.65,10.8
2017,1,7,16,45,0.0,12.5,1.9,14.0,12.5,10.29,0.0
2017,1,7,17,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,1,7,17,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,1,7,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,1,7,17,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,1,7,18,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,1,7,18,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,1,7,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,1,7,18,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,1,7,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,1,7,19,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,1,7,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,1,7,19,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,1,7,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,1,7,20,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,1,7,20,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,1,7,20,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,1,7,21,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,1,7,21,15,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2017,1,7,21,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2017,1,7,21,45,0.0,0.0,7.3,14.5,0.0,0.0,0.0
2017,1,7,22,0,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2017,1,7,22,15,0.0,0.0,8.65,15.0,0.0,0.0,0.0
2017,1,7,22,30,0.0,0.0,9.4,15.0,0.0,0.0,0.0
2017,1,7,22,45,0.0,0.0,10.2,15.0,0.0,0.0,0.0
2017,1,7,23,0,0.0,0.0,11.0,15.0,0.0,0.0,0.0
2017,1,7,23,15,0.0,0.0,11.35,15.0,0.0,0.0,0.0
2017,1,7,23,30,0.0,0.0,11.7,15.0,0.0,0.0,0.0
2017,1,7,23,45,0.0,0.0,12.1,15.5,0.0,0.0,0.0
2017,1,8,0,0,0.0,0.0,12.5,16.0,0.0,0.0,0.0
2017,1,8,0,15,0.0,0.0,12.4,16.0,0.0,0.0,0.0
2017,1,8,0,30,0.0,0.0,12.3,16.0,0.0,0.0,0.0
2017,1,8,0,45,0.0,0.0,12.25,16.0,0.0,0.0,0.0
2017,1,8,1,0,0.0,0.0,12.2,16.0,0.0,0.0,0.0
2017,1,8,1,15,0.0,0.0,12.1,15.5,0.0,0.0,0.0
2017,1,8,1,30,0.0,0.0,12.0,15.0,0.0,0.0,0.0
2017,1,8,1,45,0.0,0.0,11.95,15.0,0.0,0.0,0.0
2017,1,8,2,0,0.0,0.0,11.9,15.0,0.0,0.0,0.0
2017,1,8,2,15,0.0,0.0,11.75,15.0,0.0,0.0,0.0
2017,1,8,2,30,0.0,0.0,11.6,15.0,0.0,0.0,0.0
2017,1,8,2,45,0.0,0.0,11.5,15.0,0.0,0.0,0.0
2017,1,8,3,0,0.0,0.0,11.4,15.0,0.0,0.0,0.0
2017,1,8,3,15,0.0,0.0,11.25,15.0,0.0,0.0,0.0
2017,1,8,3,30,0.0,0.0,11.1,15.0,0.0,0.0,0.0
2017,1,8,3,45,0.0,0.0,10.95,15.0,0.0,0.0,0.0
2017,1,8,4,0,0.0,0.0,10.8,15.0,0.0,0.0,0.0
2017,1,8,4,15,0.0,0.0,10.7,15.0,0.0,0.0,0.0
2017,1,8,4,30,0.0,0.0,10.6,15.0,0.0,0.0,0.0
2017,1,8,4,45,0.0,0.0,10.55,15.0,0.0,0.0,0.0
2017,1,8,5,0,0.0,0.0,10.5,15.0,0.0,0.0,0.0
2017,1,8,5,15,0.0,0.0,10.65,15.0,0.0,0.0,0.0
2017,1,8,5,30,0.0,0.0,10.8,15.0,0.0,0.0,0.0
2017,1,8,5,45,0.0,0.0,10.95,15.0,0.0,0.0,0.0
2017,1,8,6,0,0.0,0.0,11.1,15.0,0.0,0.0,0.0
2017,1,8,6,15,0.0,0.0,11.1,15.0,0.0,0.0,0.0
2017,1,8,6,30,0.0,0.0,11.1,15.0,0.0,0.0,0.0
2017,1,8,6,45,0.0,0.0,11.15,15.0,0.0,0.0,0.0
2017,1,8,7,0,0.0,0.0,11.2,15.0,0.0,0.0,0.0
2017,1,8,7,15,0.0,0.0,11.25,15.0,0.0,0.0,0.0
2017,1,8,7,30,0.0,0.0,11.3,15.0,0.0,0.0,0.0
2017,1,8,7,45,0.0,1.5,11.35,15.0,1.5,1.23,0.0
2017,1,8,8,0,0.0,3.0,11.4,15.0,3.0,2.46,0.0
2017,1,8,8,15,0.0,5.0,11.35,15.0,5.0,4.1,0.0
2017,1,8,8,30,0.0,7.0,11.3,15.0,7.0,5.74,0.0
2017,1,8,8,45,0.0,9.0,11.25,15.0,9.0,7.39,0.64
2017,1,8,9,0,0.0,11.0,11.2,15.0,11.0,9.04,2.08
2017,1,8,9,15,0.0,13.0,11.4,15.0,13.0,10.69,3.51
2017,1,8,9,30,0.0,15.0,11.6,15.0,15.0,12.35,4.93
2017,1,8,9,45,0.0,16.5,11.8,15.5,16.5,13.59,5.96
2017,1,8,10,0,0.0,18.0,12.0,16.0,18.0,14.83,6.99
2017,1,8,10,15,0.0,12.5,12.2,16.0,12.5,10.3,3.11
2017,1,8,10,30,0.0,7.0,12.4,16.0,7.0,5.77,0.0
2017,1,8,10,45,0.0,12.0,12.65,16.0,12.0,9.9,2.74
2017,1,8,11,0,0.0,17.0,12.9,16.0,17.0,14.03,6.24
2017,1,8,11,15,0.0,36.0,12.75,16.0,36.0,29.77,19.54
2017,1,8,11,30,0.0,55.0,12.6,16.0,55.0,45.57,32.85
2017,1,8,11,45,0.0,44.5,12.5,16.0,44.5,36.84,25.47
2017,1,8,12,0,0.0,34.0,12.4,16.0,34.0,28.12,18.11
2017,1,8,12,15,0.0,77.5,12.05,15.5,77.5,64.34,48.71
2017,1,8,12,30,0.0,121.0,11.7,15.0,121.0,103.42,81.68
2017,1,8,12,45,0.0,111.0,11.35,15.0,111.0,94.29,74.03
2017,1,8,13,0,0.0,101.0,11.0,15.0,101.0,85.18,66.41
2017,1,8,13,15,0.0,77.0,10.7,15.0,77.0,63.91,48.53
2017,1,8,13,30,0.0,53.0,10.4,15.0,53.0,43.89,31.64
2017,1,8,13,45,0.0,50.5,10.1,15.0,50.5,41.8,29.91
2017,1,8,14,0,0.0,48.0,9.8,15.0,48.0,39.71,28.18
2017,1,8,14,15,0.0,35.0,9.55,15.0,35.0,28.91,19.03
2017,1,8,14,30,0.0,22.0,9.3,15.0,22.0,18.14,9.86
2017,1,8,14,45,0.0,20.0,9.05,15.0,20.0,16.48,8.46
2017,1,8,15,0,0.0,18.0,8.8,15.0,18.0,14.82,7.06
2017,1,8,15,15,0.0,16.0,8.55,15.0,16.0,13.17,5.64
2017,1,8,15,30,0.0,14.0,8.3,15.0,14.0,11.51,4.21
2017,1,8,15,45,0.0,11.5,8.05,15.0,11.5,9.45,2.41
2017,1,8,16,0,0.0,9.0,7.8,15.0,9.0,7.39,0.6
2017,1,8,16,15,0.0,6.5,7.75,15.0,6.5,5.33,0.0
2017,1,8,16,30,0.0,4.0,7.7,15.0,4.0,3.28,0.0
2017,1,8,16,45,0.0,2.0,7.65,15.0,2.0,1.64,0.0
2017,1,8,17,0,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2017,1,8,17,15,0.0,0.0,7.55,15.0,0.0,0.0,0.0
2017,1,8,17,30,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2017,1,8,17,45,0.0,0.0,7.45,15.0,0.0,0.0,0.0
2017,1,8,18,0,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2017,1,8,18,15,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2017,1,8,18,30,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2017,1,8,18,45,0.0,0.0,7.15,15.0,0.0,0.0,0.0
2017,1,8,19,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2017,1,8,19,15,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2017,1,8,19,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2017,1,8,19,45,0.0,0.0,6.65,15.0,0.0,0.0,0.0
2017,1,8,20,0,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2017,1,8,20,15,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2017,1,8,20,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2017,1,8,20,45,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2017,1,8,21,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2017,1,8,21,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2017,1,8,21,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2017,1,8,21,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,1,8,22,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2017,1,8,22,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,1,8,22,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,1,8,22,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,1,8,23,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,1,8,23,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,1,8,23,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,1,8,23,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2017,1,9,0,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,1,9,0,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2017,1,9,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,1,9,0,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,1,9,1,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,1,9,1,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,1,9,1,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,1,9,1,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,1,9,2,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,1,9,2,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,1,9,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,1,9,2,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,1,9,3,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,1,9,3,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2017,1,9,3,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,1,9,3,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2017,1,9,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,1,9,4,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,1,9,4,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,1,9,4,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,1,9,5,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,1,9,5,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2017,1,9,5,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,1,9,5,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,1,9,6,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,1,9,6,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,1,9,6,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,1,9,6,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,1,9,7,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,1,9,7,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,1,9,7,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,1,9,7,45,0.0,7.0,3.5,13.5,7.0,5.75,0.0
2017,1,9,8,0,0.0,14.0,3.5,14.0,14.0,11.52,3.83
2017,1,9,8,15,0.0,23.0,3.5,14.0,23.0,18.96,10.89
2017,1,9,8,30,0.0,32.0,3.5,14.0,32.0,26.41,16.79
2017,1,9,8,45,0.0,41.5,3.5,14.0,41.5,34.3,23.72
2017,1,9,9,0,0.0,51.0,3.5,14.0,51.0,42.2,30.6
2017,1,9,9,15,0.0,60.0,3.6,14.0,60.0,49.7,37.07
2017,1,9,9,30,0.0,69.0,3.7,14.0,69.0,57.22,43.49
2017,1,9,9,45,0.0,78.0,3.8,14.0,78.0,64.81,49.91
2017,1,9,10,0,0.0,87.0,3.9,14.0,87.0,72.48,56.36
2017,1,9,10,15,15.5,130.0,4.0,14.0,136.5,117.27,94.07
2017,1,9,10,30,31.0,173.0,4.1,14.0,186.0,172.59,140.27
2017,1,9,10,45,15.5,143.5,4.2,14.0,150.0,131.48,105.81
2017,1,9,11,0,0.0,114.0,4.3,14.0,114.0,96.21,75.97
2017,1,9,11,15,53.0,169.0,4.35,14.0,195.5,190.95,156.09
2017,1,9,11,30,106.0,224.0,4.4,14.0,277.0,289.57,237.88
2017,1,9,11,45,102.5,228.5,4.5,14.0,281.0,298.21,244.78
2017,1,9,12,0,99.0,233.0,4.6,14.0,285.0,306.59,251.67
2017,1,9,12,15,49.5,189.0,4.7,14.0,215.0,222.6,182.07
2017,1,9,12,30,0.0,145.0,4.8,14.0,145.0,126.26,100.81
2017,1,9,12,45,22.5,177.0,4.9,14.0,188.5,178.33,145.14
2017,1,9,13,0,45.0,209.0,5.0,14.0,232.0,252.28,206.92
2017,1,9,13,15,22.5,162.0,5.0,14.0,173.5,165.97,135.03
2017,1,9,13,30,0.0,115.0,5.0,14.0,115.0,99.09,78.38
2017,1,9,13,45,0.0,130.0,5.05,14.0,130.0,114.87,91.8
2017,1,9,14,0,0.0,145.0,5.1,14.0,145.0,132.23,106.5
2017,1,9,14,15,0.0,117.0,5.05,14.0,117.0,103.77,82.69
2017,1,9,14,30,0.0,89.0,5.0,14.0,89.0,76.01,59.33
2017,1,9,14,45,0.0,80.5,4.95,14.0,80.5,68.3,52.87
2017,1,9,15,0,0.0,72.0,4.9,14.0,72.0,60.61,46.37
2017,1,9,15,15,0.0,63.0,4.85,14.0,63.0,52.42,39.38
2017,1,9,15,30,0.0,54.0,4.8,14.0,54.0,44.71,32.74
2017,1,9,15,45,0.0,44.5,4.8,14.0,44.5,36.8,25.86
2017,1,9,16,0,0.0,35.0,4.8,14.0,35.0,28.91,18.94
2017,1,9,16,15,0.0,25.5,4.7,14.0,25.5,21.03,11.99
2017,1,9,16,30,0.0,16.0,4.6,14.0,16.0,13.17,4.96
2017,1,9,16,45,0.0,9.0,4.55,14.0,9.0,7.39,0.0
2017,1,9,17,0,0.0,2.0,4.5,14.0,2.0,1.71,0.0
2017,1,9,17,15,0.0,1.0,4.55,13.5,1.0,0.0,0.0
2017,1,9,17,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,1,9,17,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,1,9,18,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,1,9,18,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,1,9,18,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,1,9,18,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,1,9,19,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,1,9,19,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2017,1,9,19,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,1,9,19,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,1,9,20,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,1,9,20,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2017,1,9,20,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,1,9,20,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,1,9,21,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,1,9,21,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,1,9,21,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,1,9,21,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,1,9,22,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,1,9,22,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,1,9,22,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,1,9,22,45,0.0,0.0,5.85,13.5,0.0,0.0,0.0
2017,1,9,23,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2017,1,9,23,15,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2017,1,9,23,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2017,1,9,23,45,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2017,1,10,0,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2017,1,10,0,15,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,1,10,0,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2017,1,10,0,45,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2017,1,10,1,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2017,1,10,1,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2017,1,10,1,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2017,1,10,1,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2017,1,10,2,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2017,1,10,2,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2017,1,10,2,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2017,1,10,2,45,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2017,1,10,3,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2017,1,10,3,15,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2017,1,10,3,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2017,1,10,3,45,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2017,1,10,4,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2017,1,10,4,15,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2017,1,10,4,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2017,1,10,4,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2017,1,10,5,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2017,1,10,5,15,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2017,1,10,5,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2017,1,10,5,45,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2017,1,10,6,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,1,10,6,15,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2017,1,10,6,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2017,1,10,6,45,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2017,1,10,7,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,1,10,7,15,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2017,1,10,7,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2017,1,10,7,45,0.0,14.5,6.65,14.0,14.5,11.96,0.0
2017,1,10,8,0,0.0,29.0,6.7,14.0,29.0,23.67,13.83
2017,1,10,8,15,0.0,46.0,6.8,14.0,46.0,36.82,26.4
2017,1,10,8,30,0.0,63.0,6.9,14.0,63.0,50.53,37.15
2017,1,10,8,45,5.5,79.5,7.0,14.0,81.0,65.05,49.62
2017,1,10,9,0,11.0,96.0,7.1,14.0,99.0,80.53,62.77
2017,1,10,9,15,16.0,110.5,7.2,14.0,116.0,95.17,75.21
2017,1,10,9,30,21.0,125.0,7.3,14.0,133.0,110.56,88.27
2017,1,10,9,45,23.5,138.0,7.4,14.0,147.0,124.52,100.17
2017,1,10,10,0,26.0,151.0,7.5,14.0,161.0,138.92,112.37
2017,1,10,10,15,13.0,127.5,7.6,14.0,132.5,113.83,91.28
2017,1,10,10,30,0.0,104.0,7.7,14.0,104.0,87.24,68.68
2017,1,10,10,45,0.0,109.5,7.8,14.5,109.5,92.13,72.58
2017,1,10,11,0,0.0,115.0,7.9,15.0,115.0,97.08,76.51
2017,1,10,11,15,0.0,99.0,7.95,15.0,99.0,82.89,64.5
2017,1,10,11,30,0.0,83.0,8.0,15.0,83.0,68.94,52.71
2017,1,10,11,45,0.0,82.0,8.05,15.0,82.0,68.11,51.98
2017,1,10,12,0,0.0,81.0,8.1,15.0,81.0,67.27,51.25
2017,1,10,12,15,0.0,86.0,8.0,15.0,86.0,71.46,54.77
2017,1,10,12,30,0.0,91.0,7.9,15.0,91.0,75.86,58.48
2017,1,10,12,45,0.0,89.5,7.85,15.0,89.5,74.55,57.39
2017,1,10,13,0,0.0,88.0,7.8,15.0,88.0,73.25,56.33
2017,1,10,13,15,0.0,103.0,7.9,15.0,103.0,87.19,68.11
2017,1,10,13,30,0.0,118.0,8.0,15.0,118.0,101.94,80.58
2017,1,10,13,45,0.0,84.0,8.15,15.0,84.0,69.91,53.68
2017,1,10,14,0,0.0,50.0,8.3,15.0,50.0,41.38,29.59
2017,1,10,14,15,0.0,48.0,8.35,15.0,48.0,39.71,28.22
2017,1,10,14,30,0.0,46.0,8.4,15.0,46.0,38.04,26.85
2017,1,10,14,45,0.0,41.5,8.5,15.0,41.5,34.29,23.69
2017,1,10,15,0,0.0,37.0,8.6,15.0,37.0,30.55,20.52
2017,1,10,15,15,0.0,32.5,8.8,15.0,32.5,26.81,17.33
2017,1,10,15,30,0.0,28.0,9.0,15.0,28.0,23.08,14.11
2017,1,10,15,45,0.0,23.0,9.2,15.0,23.0,18.94,10.52
2017,1,10,16,0,0.0,18.0,9.4,15.0,18.0,14.81,6.9
2017,1,10,16,15,0.0,13.0,9.55,15.0,13.0,10.68,3.28
2017,1,10,16,30,0.0,8.0,9.7,15.0,8.0,6.56,0.0
2017,1,10,16,45,0.0,4.5,9.85,15.0,4.5,3.69,0.0
2017,1,10,17,0,0.0,1.0,10.0,15.0,1.0,0.85,0.0
2017,1,10,17,15,0.0,0.5,10.0,15.0,0.5,0.0,0.0
2017,1,10,17,30,0.0,0.0,10.0,15.0,0.0,0.0,0.0
2017,1,10,17,45,0.0,0.0,10.05,15.0,0.0,0.0,0.0
2017,1,10,18,0,0.0,0.0,10.1,15.0,0.0,0.0,0.0
2017,1,10,18,15,0.0,0.0,10.0,15.0,0.0,0.0,0.0
2017,1,10,18,30,0.0,0.0,9.9,15.0,0.0,0.0,0.0
2017,1,10,18,45,0.0,0.0,9.85,15.0,0.0,0.0,0.0
2017,1,10,19,0,0.0,0.0,9.8,15.0,0.0,0.0,0.0
2017,1,10,19,15,0.0,0.0,9.45,15.0,0.0,0.0,0.0
2017,1,10,19,30,0.0,0.0,9.1,15.0,0.0,0.0,0.0
2017,1,10,19,45,0.0,0.0,8.75,15.0,0.0,0.0,0.0
2017,1,10,20,0,0.0,0.0,8.4,15.0,0.0,0.0,0.0
2017,1,10,20,15,0.0,0.0,7.8,14.5,0.0,0.0,0.0
2017,1,10,20,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2017,1,10,20,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2017,1,10,21,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2017,1,10,21,15,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2017,1,10,21,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,1,10,21,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2017,1,10,22,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,1,10,22,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2017,1,10,22,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,1,10,22,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2017,1,10,23,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,1,10,23,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2017,1,10,23,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,1,10,23,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2017,1,11,0,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,1,11,0,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,1,11,0,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,1,11,0,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,1,11,1,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,1,11,1,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2017,1,11,1,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,1,11,1,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,1,11,2,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,1,11,2,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,1,11,2,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,1,11,2,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2017,1,11,3,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,1,11,3,15,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2017,1,11,3,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,1,11,3,45,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2017,1,11,4,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2017,1,11,4,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2017,1,11,4,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2017,1,11,4,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2017,1,11,5,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2017,1,11,5,15,0.0,0.0,6.65,12.5,0.0,0.0,0.0
2017,1,11,5,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2017,1,11,5,45,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,1,11,6,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2017,1,11,6,15,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2017,1,11,6,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,1,11,6,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,1,11,7,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,1,11,7,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,1,11,7,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,1,11,7,45,156.5,17.5,5.6,12.5,33.5,14.19,0.0
2017,1,11,8,0,313.0,35.0,5.6,13.0,67.0,29.04,18.4
2017,1,11,8,15,408.5,44.0,5.55,13.0,106.5,35.96,25.78
2017,1,11,8,30,504.0,53.0,5.5,13.0,146.0,68.58,38.65
2017,1,11,8,45,559.5,59.5,5.5,13.0,187.0,114.88,68.2
2017,1,11,9,0,615.0,66.0,5.5,13.0,228.0,167.85,110.46
2017,1,11,9,15,500.0,89.5,5.45,13.0,234.5,199.67,145.51
2017,1,11,9,30,385.0,113.0,5.4,13.0,241.0,220.49,170.65
2017,1,11,9,45,426.5,119.5,5.35,13.0,275.5,267.29,212.23
2017,1,11,10,0,468.0,126.0,5.3,13.0,310.0,318.27,257.22
2017,1,11,10,15,561.5,115.0,5.25,13.0,351.5,385.22,314.73
2017,1,11,10,30,655.0,104.0,5.2,13.0,393.0,456.08,375.2
2017,1,11,10,45,554.5,136.5,5.2,13.0,390.0,462.84,382.62
2017,1,11,11,0,454.0,169.0,5.2,13.0,387.0,464.72,384.75
2017,1,11,11,15,277.5,197.5,5.1,12.5,332.0,390.64,324.27
2017,1,11,11,30,101.0,226.0,5.0,12.0,277.0,287.57,237.76
2017,1,11,11,45,217.5,220.0,4.9,12.0,332.5,386.72,321.75
2017,1,11,12,0,334.0,214.0,4.8,12.0,388.0,496.42,412.25
2017,1,11,12,15,167.0,172.0,4.6,12.0,259.0,313.27,261.22
2017,1,11,12,30,0.0,130.0,4.4,12.0,130.0,111.74,89.23
2017,1,11,12,45,124.5,176.0,4.25,12.0,239.5,294.99,246.17
2017,1,11,13,0,249.0,222.0,4.1,12.0,349.0,483.83,400.77
2017,1,11,13,15,338.0,199.5,4.0,12.0,366.5,545.28,451.48
2017,1,11,13,30,427.0,177.0,3.9,12.0,384.0,627.89,518.1
2017,1,11,13,45,305.0,186.0,3.8,12.0,330.5,514.23,426.62
2017,1,11,14,0,183.0,195.0,3.7,12.0,277.0,399.01,332.29
2017,1,11,14,15,126.0,181.0,3.6,12.0,236.0,332.57,277.53
2017,1,11,14,30,69.0,167.0,3.5,12.0,195.0,246.66,205.58
2017,1,11,14,45,65.5,153.5,3.45,12.0,178.0,230.24,192.37
2017,1,11,15,0,62.0,140.0,3.4,12.0,161.0,213.79,178.81
2017,1,11,15,15,57.5,124.0,3.15,11.5,142.0,192.67,161.34
