Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,11,15,30,53.0,108.0,2.9,11.0,123.0,171.48,143.49
2017,1,11,15,45,45.5,91.0,2.65,11.0,102.0,146.01,121.28
2017,1,11,16,0,38.0,74.0,2.4,11.0,81.0,120.5,98.69
2017,1,11,16,15,26.0,56.5,2.15,11.0,60.5,90.17,71.56
2017,1,11,16,30,14.0,39.0,1.9,11.0,40.0,59.19,43.46
2017,1,11,16,45,7.0,23.0,1.7,11.0,23.5,31.71,13.46
2017,1,11,17,0,0.0,7.0,1.5,11.0,7.0,5.97,0.0
2017,1,11,17,15,0.0,3.5,1.35,11.0,3.5,0.0,0.0
2017,1,11,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,1,11,17,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,1,11,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,1,11,18,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,1,11,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,1,11,18,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,1,11,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,1,11,19,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,1,11,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,1,11,19,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,1,11,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,1,11,20,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2017,1,11,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,1,11,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,1,11,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,1,11,21,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,1,11,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,1,11,21,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,1,11,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,1,11,22,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,1,11,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,11,22,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,1,11,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,1,11,23,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,1,11,23,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,1,11,23,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2017,1,12,0,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,1,12,0,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,1,12,0,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,1,12,0,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2017,1,12,1,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,1,12,1,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,1,12,1,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,1,12,1,45,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2017,1,12,2,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,1,12,2,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,12,2,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,1,12,2,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2017,1,12,3,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,1,12,3,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,1,12,3,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,1,12,3,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2017,1,12,4,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,1,12,4,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,1,12,4,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,1,12,4,45,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2017,1,12,5,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,1,12,5,15,0.0,0.0,6.2,10.5,0.0,0.0,0.0
2017,1,12,5,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2017,1,12,5,45,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2017,1,12,6,0,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2017,1,12,6,15,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2017,1,12,6,30,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2017,1,12,6,45,0.0,0.0,6.85,10.0,0.0,0.0,0.0
2017,1,12,7,0,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2017,1,12,7,15,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2017,1,12,7,30,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2017,1,12,7,45,159.0,17.5,6.65,10.0,33.5,14.18,0.0
2017,1,12,8,0,318.0,35.0,6.6,10.0,67.0,29.03,18.7
2017,1,12,8,15,408.5,44.0,6.5,10.0,106.5,35.92,26.1
2017,1,12,8,30,499.0,53.0,6.4,10.0,146.0,67.47,38.65
2017,1,12,8,45,553.5,60.0,6.3,10.0,187.0,113.76,68.41
2017,1,12,9,0,608.0,67.0,6.2,10.0,228.0,166.61,111.01
2017,1,12,9,15,407.0,100.5,6.05,10.0,215.5,187.02,139.96
2017,1,12,9,30,206.0,134.0,5.9,10.0,203.0,182.0,145.18
2017,1,12,9,45,138.5,149.0,5.75,10.0,197.5,182.47,148.73
2017,1,12,10,0,71.0,164.0,5.6,10.0,192.0,173.5,142.85
2017,1,12,10,15,426.0,125.5,5.5,10.0,312.5,327.52,271.61
2017,1,12,10,30,781.0,87.0,5.4,10.0,433.0,501.99,417.21
2017,1,12,10,45,769.5,88.0,5.3,10.0,443.5,538.89,449.81
2017,1,12,11,0,758.0,89.0,5.2,10.0,454.0,572.72,479.32
2017,1,12,11,15,745.0,100.5,5.1,10.0,469.0,615.78,514.92
2017,1,12,11,30,732.0,112.0,5.0,10.0,484.0,654.49,546.18
2017,1,12,11,45,788.5,100.5,4.95,10.0,506.5,712.46,592.95
2017,1,12,12,0,845.0,89.0,4.9,10.0,529.0,774.73,640.51
2017,1,12,12,15,845.5,89.0,4.85,10.0,530.0,805.45,663.35
2017,1,12,12,30,846.0,89.0,4.8,10.0,531.0,833.16,684.04
2017,1,12,12,45,646.0,138.0,4.8,10.0,472.5,746.69,617.8
2017,1,12,13,0,446.0,187.0,4.8,10.0,414.0,634.93,528.42
2017,1,12,13,15,649.0,132.5,4.8,10.0,453.5,775.59,642.06
2017,1,12,13,30,852.0,78.0,4.8,10.0,493.0,901.84,737.89
2017,1,12,13,45,842.0,76.5,4.8,10.0,471.5,901.43,737.58
2017,1,12,14,0,832.0,75.0,4.8,10.0,450.0,897.37,735.51
2017,1,12,14,15,816.0,73.0,4.75,10.0,422.0,883.5,725.78
2017,1,12,14,30,800.0,71.0,4.7,10.0,394.0,866.19,713.5
2017,1,12,14,45,781.0,67.5,4.7,10.0,360.5,840.89,695.35
2017,1,12,15,0,762.0,64.0,4.7,10.0,327.0,812.61,674.61
2017,1,12,15,15,728.5,61.0,4.65,10.0,288.5,769.14,641.23
2017,1,12,15,30,695.0,58.0,4.6,10.0,250.0,723.59,605.28
2017,1,12,15,45,642.5,53.5,4.6,10.0,208.5,665.75,558.4
2017,1,12,16,0,590.0,49.0,4.6,10.0,167.0,601.19,504.08
2017,1,12,16,15,509.0,41.5,4.5,9.5,125.5,510.16,426.31
2017,1,12,16,30,428.0,34.0,4.4,9.0,84.0,422.67,345.61
2017,1,12,16,45,286.0,23.5,4.3,9.0,50.5,284.23,180.05
2017,1,12,17,0,144.0,13.0,4.2,9.0,17.0,112.06,0.0
2017,1,12,17,15,72.0,6.5,4.1,9.0,8.5,0.0,0.0
2017,1,12,17,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,12,17,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,1,12,18,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,12,18,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,1,12,18,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,1,12,18,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,1,12,19,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,1,12,19,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,1,12,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,12,19,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,1,12,20,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,12,20,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,1,12,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,12,20,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,12,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,12,21,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,1,12,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,12,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,12,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,12,22,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,12,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,12,22,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,1,12,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,12,23,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,12,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,12,23,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,1,13,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,13,0,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,13,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,13,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,1,13,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,13,1,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,13,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,13,1,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,1,13,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,1,13,2,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,1,13,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,13,2,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,13,3,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,13,3,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,1,13,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,13,3,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,1,13,4,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,1,13,4,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,1,13,4,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,1,13,4,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,1,13,5,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,1,13,5,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2017,1,13,5,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,13,5,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,1,13,6,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,13,6,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,13,6,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,13,6,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,13,7,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,13,7,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2017,1,13,7,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,1,13,7,45,222.5,15.0,3.9,9.5,37.5,12.11,0.0
2017,1,13,8,0,445.0,30.0,3.9,10.0,75.0,24.92,15.34
2017,1,13,8,15,530.5,37.0,3.85,10.0,117.0,33.11,23.67
2017,1,13,8,30,616.0,44.0,3.8,10.0,159.0,66.89,35.37
2017,1,13,8,45,672.0,48.0,3.75,10.0,202.0,117.31,66.33
2017,1,13,9,0,728.0,52.0,3.7,10.0,245.0,174.33,111.9
2017,1,13,9,15,761.5,55.5,3.65,10.0,285.0,232.0,163.77
2017,1,13,9,30,795.0,59.0,3.6,10.0,325.0,292.92,220.18
2017,1,13,9,45,822.0,60.0,3.6,10.5,361.0,352.03,274.89
2017,1,13,10,0,849.0,61.0,3.6,11.0,397.0,412.07,329.34
2017,1,13,10,15,864.5,63.0,3.65,11.0,426.5,469.46,381.08
2017,1,13,10,30,880.0,65.0,3.7,11.0,456.0,526.75,431.33
2017,1,13,10,45,890.5,66.0,3.8,11.5,479.0,579.79,476.14
2017,1,13,11,0,901.0,67.0,3.9,12.0,502.0,631.65,518.75
2017,1,13,11,15,907.5,67.5,3.95,12.0,518.0,678.91,557.54
2017,1,13,11,30,914.0,68.0,4.0,12.0,534.0,724.14,593.21
2017,1,13,11,45,917.5,68.5,4.1,12.0,542.5,764.93,623.92
2017,1,13,12,0,921.0,69.0,4.2,12.0,551.0,803.05,652.63
2017,1,13,12,15,921.5,68.5,4.25,12.0,552.0,834.71,676.28
2017,1,13,12,30,922.0,68.0,4.3,12.0,553.0,863.16,697.62
2017,1,13,12,45,920.5,67.5,4.35,12.5,546.0,886.57,713.97
2017,1,13,13,0,919.0,67.0,4.4,13.0,539.0,906.48,727.83
2017,1,13,13,15,913.0,66.0,4.4,13.0,524.5,918.11,736.74
2017,1,13,13,30,907.0,65.0,4.4,13.0,510.0,925.99,743.12
2017,1,13,13,45,897.5,64.0,4.45,13.0,488.0,926.89,745.0
2017,1,13,14,0,888.0,63.0,4.5,13.0,466.0,924.06,744.32
2017,1,13,14,15,874.0,61.5,4.45,13.0,437.5,912.71,736.66
2017,1,13,14,30,860.0,60.0,4.4,13.0,409.0,897.88,726.5
2017,1,13,14,45,839.5,58.0,4.35,13.0,375.0,873.02,708.8
2017,1,13,15,0,819.0,56.0,4.3,13.0,341.0,854.91,695.92
2017,1,13,15,15,788.5,53.0,4.2,12.5,302.0,813.52,665.92
2017,1,13,15,30,758.0,50.0,4.1,12.0,263.0,769.93,633.47
2017,1,13,15,45,712.0,46.0,4.1,12.0,220.5,709.75,586.0
2017,1,13,16,0,666.0,42.0,4.1,12.0,178.0,648.89,535.83
2017,1,13,16,15,591.0,36.5,4.15,11.5,135.5,562.49,463.86
2017,1,13,16,30,516.0,31.0,4.2,11.0,93.0,478.16,387.44
2017,1,13,16,45,378.0,22.0,4.3,11.0,56.5,343.36,227.77
2017,1,13,17,0,240.0,13.0,4.4,11.0,20.0,179.78,0.0
2017,1,13,17,15,120.0,6.5,4.4,11.0,10.0,0.0,0.0
2017,1,13,17,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,1,13,17,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,1,13,18,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,1,13,18,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,1,13,18,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,1,13,18,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2017,1,13,19,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,1,13,19,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2017,1,13,19,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,13,19,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,13,20,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,13,20,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,1,13,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,1,13,20,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,1,13,21,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,1,13,21,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,1,13,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,1,13,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,1,13,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,1,13,22,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,13,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,13,22,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,1,13,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,1,13,23,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,1,13,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,1,13,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,1,14,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,1,14,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,1,14,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,1,14,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,1,14,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,1,14,1,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,1,14,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,1,14,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,1,14,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,1,14,2,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,1,14,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,1,14,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,1,14,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,1,14,3,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,1,14,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,1,14,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,1,14,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,14,4,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,1,14,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,1,14,4,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,1,14,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,1,14,5,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2017,1,14,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,1,14,5,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,1,14,6,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,1,14,6,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,1,14,6,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,14,6,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,14,7,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,1,14,7,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,14,7,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,14,7,45,213.5,15.0,2.6,10.5,37.0,12.09,0.0
2017,1,14,8,0,427.0,30.0,2.5,11.0,74.0,24.84,15.27
2017,1,14,8,15,513.5,37.5,2.5,11.0,116.0,30.72,21.5
2017,1,14,8,30,600.0,45.0,2.5,11.0,158.0,66.15,35.41
2017,1,14,8,45,653.0,50.0,2.5,11.5,200.5,116.15,65.84
2017,1,14,9,0,706.0,55.0,2.5,12.0,243.0,172.45,110.23
2017,1,14,9,15,740.5,58.5,2.55,12.0,282.5,229.11,160.48
2017,1,14,9,30,775.0,62.0,2.6,12.0,322.0,289.18,215.33
2017,1,14,9,45,797.5,64.5,2.7,12.5,357.5,347.2,268.47
2017,1,14,10,0,820.0,67.0,2.8,13.0,393.0,406.6,321.68
2017,1,14,10,15,836.5,69.0,2.9,13.0,422.5,463.8,372.49
2017,1,14,10,30,853.0,71.0,3.0,13.0,452.0,521.11,422.04
2017,1,14,10,45,863.0,72.5,3.15,13.5,475.0,574.05,466.2
2017,1,14,11,0,873.0,74.0,3.3,14.0,498.0,621.95,505.37
2017,1,14,11,15,880.0,75.0,3.35,14.0,514.5,669.08,543.53
2017,1,14,11,30,887.0,76.0,3.4,14.0,531.0,714.32,579.1
2017,1,14,11,45,889.5,77.0,3.5,14.0,539.5,754.15,608.74
2017,1,14,12,0,892.0,78.0,3.6,14.0,548.0,791.35,636.35
2017,1,14,12,15,892.5,78.0,3.6,14.0,548.5,822.96,659.3
2017,1,14,12,30,893.0,78.0,3.6,14.0,549.0,851.49,680.01
2017,1,14,12,45,894.0,76.0,3.65,14.0,543.0,874.78,697.24
2017,1,14,13,0,895.0,74.0,3.7,14.0,537.0,894.71,712.18
2017,1,14,13,15,889.0,73.5,3.75,14.0,522.5,906.8,721.6
2017,1,14,13,30,883.0,73.0,3.8,14.0,508.0,915.25,728.61
2017,1,14,13,45,871.5,72.0,3.85,14.0,486.0,914.31,729.0
2017,1,14,14,0,860.0,71.0,3.9,14.0,464.0,919.82,734.27
2017,1,14,14,15,845.0,69.5,3.9,14.0,436.0,907.73,726.5
2017,1,14,14,30,830.0,68.0,3.9,14.0,408.0,892.11,716.28
2017,1,14,14,45,807.5,65.5,3.95,14.0,373.5,864.81,697.64
2017,1,14,15,0,785.0,63.0,4.0,14.0,339.0,834.49,676.44
2017,1,14,15,15,753.5,60.0,4.0,13.5,300.0,792.59,646.91
2017,1,14,15,30,722.0,57.0,4.0,13.0,261.0,748.5,614.64
2017,1,14,15,45,673.0,52.5,4.0,13.0,219.0,685.52,565.18
2017,1,14,16,0,624.0,48.0,4.0,13.0,177.0,621.86,513.09
2017,1,14,16,15,547.5,41.0,4.05,12.5,134.5,542.16,446.6
2017,1,14,16,30,471.0,34.0,4.1,12.0,92.0,457.43,370.97
2017,1,14,16,45,333.0,24.0,4.2,12.0,56.5,324.45,223.93
2017,1,14,17,0,195.0,14.0,4.3,12.0,21.0,149.34,0.0
2017,1,14,17,15,97.5,7.0,4.35,11.5,10.5,5.97,0.0
2017,1,14,17,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,1,14,17,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2017,1,14,18,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,1,14,18,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2017,1,14,18,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,1,14,18,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,1,14,19,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,1,14,19,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,1,14,19,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,1,14,19,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2017,1,14,20,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,1,14,20,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2017,1,14,20,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,14,20,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,14,21,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,14,21,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2017,1,14,21,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,1,14,21,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,1,14,22,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,1,14,22,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2017,1,14,22,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,14,22,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,14,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,14,23,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,14,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,14,23,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2017,1,15,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,1,15,0,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,1,15,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,1,15,0,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,1,15,1,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,1,15,1,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2017,1,15,1,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,1,15,1,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2017,1,15,2,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,1,15,2,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2017,1,15,2,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,15,2,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2017,1,15,3,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,1,15,3,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2017,1,15,3,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,15,3,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,15,4,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,15,4,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2017,1,15,4,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,1,15,4,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,1,15,5,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,1,15,5,15,0.0,0.0,4.15,9.5,0.0,0.0,0.0
2017,1,15,5,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,15,5,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2017,1,15,6,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,15,6,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,15,6,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,15,6,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,15,7,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,15,7,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,15,7,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,15,7,45,190.0,16.5,4.0,9.0,36.5,13.31,0.0
2017,1,15,8,0,380.0,33.0,4.0,9.0,73.0,27.31,17.56
2017,1,15,8,15,468.0,41.0,3.95,9.0,114.0,33.48,24.13
2017,1,15,8,30,556.0,49.0,3.9,9.0,155.0,64.04,35.39
2017,1,15,8,45,613.0,54.5,3.85,9.5,197.5,112.67,65.25
2017,1,15,9,0,670.0,60.0,3.8,10.0,240.0,168.09,109.12
2017,1,15,9,15,706.5,64.0,3.7,10.0,279.5,225.65,160.36
2017,1,15,9,30,743.0,68.0,3.6,10.0,319.0,284.89,214.8
2017,1,15,9,45,781.5,67.5,3.5,10.0,357.0,343.86,269.18
2017,1,15,10,0,820.0,67.0,3.4,10.0,395.0,405.9,325.4
2017,1,15,10,15,837.0,69.0,3.3,10.0,425.0,463.41,376.92
2017,1,15,10,30,854.0,71.0,3.2,10.0,455.0,521.09,427.05
2017,1,15,10,45,866.5,72.0,3.1,10.5,478.5,575.03,471.89
2017,1,15,11,0,879.0,73.0,3.0,11.0,502.0,624.2,511.62
2017,1,15,11,15,583.0,146.5,2.85,11.0,435.0,556.05,456.5
2017,1,15,11,30,287.0,220.0,2.7,11.0,368.0,435.41,358.11
2017,1,15,11,45,596.0,147.0,2.55,11.5,460.5,623.25,510.01
2017,1,15,12,0,905.0,74.0,2.4,12.0,553.0,796.82,639.13
2017,1,15,12,15,905.0,74.0,2.25,12.0,554.0,828.48,659.19
2017,1,15,12,30,905.0,74.0,2.1,12.0,555.0,856.98,678.02
2017,1,15,12,45,904.5,73.0,2.0,12.0,548.0,880.54,693.66
2017,1,15,13,0,904.0,72.0,1.9,12.0,541.0,900.67,706.86
2017,1,15,13,15,897.5,71.0,2.1,12.0,526.5,911.88,717.25
2017,1,15,13,30,891.0,70.0,2.3,12.0,512.0,919.37,725.17
2017,1,15,13,45,880.5,69.0,2.5,12.5,490.0,919.46,726.59
2017,1,15,14,0,870.0,68.0,2.7,13.0,468.0,915.85,725.44
2017,1,15,14,15,855.5,66.5,2.9,13.0,440.0,904.24,719.85
2017,1,15,14,30,841.0,65.0,3.1,13.0,412.0,899.3,719.01
2017,1,15,14,45,820.0,62.5,3.3,13.0,378.0,873.37,702.6
2017,1,15,15,0,799.0,60.0,3.5,13.0,344.0,844.37,683.55
2017,1,15,15,15,769.5,57.0,3.55,12.5,305.0,804.17,655.8
2017,1,15,15,30,740.0,54.0,3.6,12.0,266.0,761.73,625.28
2017,1,15,15,45,694.5,50.0,3.65,12.0,224.0,702.18,578.96
2017,1,15,16,0,649.0,46.0,3.7,12.0,182.0,641.81,529.88
2017,1,15,16,15,576.0,39.5,3.8,11.5,139.5,555.85,458.92
2017,1,15,16,30,503.0,33.0,3.9,11.0,97.0,471.96,384.52
2017,1,15,16,45,372.5,24.0,4.0,11.0,60.5,345.63,247.34
2017,1,15,17,0,242.0,15.0,4.1,11.0,24.0,183.72,0.0
2017,1,15,17,15,121.0,7.5,4.15,11.0,12.0,87.36,0.0
2017,1,15,17,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,1,15,17,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,1,15,18,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,1,15,18,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,1,15,18,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,1,15,18,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,1,15,19,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,1,15,19,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2017,1,15,19,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,1,15,19,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2017,1,15,20,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,1,15,20,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,1,15,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,1,15,20,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,1,15,21,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,1,15,21,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2017,1,15,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,15,21,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,15,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,15,22,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2017,1,15,22,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,15,22,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,15,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,15,23,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,15,23,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,15,23,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,16,0,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,16,0,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,1,16,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,1,16,0,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2017,1,16,1,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,16,1,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2017,1,16,1,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,16,1,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,16,2,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,1,16,2,15,0.0,0.0,4.3,8.5,0.0,0.0,0.0
2017,1,16,2,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,16,2,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2017,1,16,3,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,1,16,3,15,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,1,16,3,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,1,16,3,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,1,16,4,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,1,16,4,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2017,1,16,4,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,16,4,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,16,5,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,16,5,15,0.0,0.0,4.25,7.5,0.0,0.0,0.0
2017,1,16,5,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,1,16,5,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,1,16,6,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,1,16,6,15,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2017,1,16,6,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,1,16,6,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,1,16,7,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,1,16,7,15,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2017,1,16,7,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,1,16,7,45,232.0,15.0,4.0,7.5,39.5,12.09,0.0
2017,1,16,8,0,464.0,30.0,4.0,8.0,79.0,27.15,17.57
2017,1,16,8,15,547.0,36.5,3.95,8.0,121.5,32.64,23.51
2017,1,16,8,30,630.0,43.0,3.9,8.0,164.0,63.84,33.87
2017,1,16,8,45,682.0,47.5,3.85,8.5,207.0,115.12,64.74
2017,1,16,9,0,734.0,52.0,3.8,9.0,250.0,172.54,110.43
2017,1,16,9,15,767.0,55.0,3.65,9.0,290.0,230.09,162.24
2017,1,16,9,30,800.0,58.0,3.5,9.0,330.0,290.83,218.66
2017,1,16,9,45,822.0,60.5,3.4,9.5,366.0,350.17,273.8
2017,1,16,10,0,844.0,63.0,3.3,10.0,402.0,410.8,328.8
2017,1,16,10,15,859.0,65.0,3.15,10.0,431.5,467.24,379.48
2017,1,16,10,30,874.0,67.0,3.0,10.0,461.0,524.3,429.03
2017,1,16,10,45,882.5,68.5,2.9,10.5,484.0,576.78,472.67
2017,1,16,11,0,891.0,70.0,2.8,11.0,507.0,627.95,513.74
2017,1,16,11,15,897.5,71.0,2.8,11.0,523.5,675.7,552.29
2017,1,16,11,30,904.0,72.0,2.8,11.0,540.0,721.48,587.89
2017,1,16,11,45,905.0,73.0,2.8,11.5,548.0,761.02,615.66
2017,1,16,12,0,906.0,74.0,2.8,12.0,556.0,797.76,641.12
2017,1,16,12,15,906.0,74.0,2.9,12.0,556.5,829.56,664.66
2017,1,16,12,30,906.0,74.0,3.0,12.0,557.0,858.2,685.97
2017,1,16,12,45,898.0,75.0,3.1,12.5,549.5,877.89,699.6
2017,1,16,13,0,890.0,76.0,3.2,13.0,542.0,893.89,710.74
2017,1,16,13,15,883.5,75.5,3.2,13.0,527.5,905.66,719.6
2017,1,16,13,30,877.0,75.0,3.2,13.0,513.0,913.78,726.03
2017,1,16,13,45,865.0,74.0,3.25,13.0,491.0,922.56,733.46
2017,1,16,14,0,853.0,73.0,3.3,13.0,469.0,917.73,731.24
2017,1,16,14,15,838.0,71.5,3.25,13.0,440.5,905.77,723.37
2017,1,16,14,30,823.0,70.0,3.2,13.0,412.0,890.28,713.01
2017,1,16,14,45,801.0,67.5,3.15,13.0,378.0,863.57,694.4
2017,1,16,15,0,779.0,65.0,3.1,13.0,344.0,833.83,673.35
2017,1,16,15,15,747.5,61.5,3.0,13.0,305.0,791.37,642.05
2017,1,16,15,30,716.0,58.0,2.9,13.0,266.0,746.74,608.31
2017,1,16,15,45,671.0,53.5,2.8,13.0,224.0,687.3,562.05
2017,1,16,16,0,626.0,49.0,2.7,13.0,182.0,627.0,513.27
2017,1,16,16,15,552.0,42.0,2.65,12.5,140.0,548.84,449.16
2017,1,16,16,30,478.0,35.0,2.6,12.0,98.0,465.6,376.7
2017,1,16,16,45,356.0,25.0,2.6,12.0,61.5,347.09,252.92
2017,1,16,17,0,234.0,15.0,2.6,12.0,25.0,211.48,0.0
2017,1,16,17,15,117.0,7.5,2.6,11.5,12.5,84.86,0.0
2017,1,16,17,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,1,16,17,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,1,16,18,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,1,16,18,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,1,16,18,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,1,16,18,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,1,16,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,16,19,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2017,1,16,19,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,16,19,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,1,16,20,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,1,16,20,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,1,16,20,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,1,16,20,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,1,16,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,1,16,21,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2017,1,16,21,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,1,16,21,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,1,16,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,1,16,22,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,1,16,22,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,1,16,22,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,1,16,23,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,1,16,23,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,1,16,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,16,23,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,17,0,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,17,0,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,1,17,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,17,0,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,1,17,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,17,1,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,17,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,17,1,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,1,17,2,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,1,17,2,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,1,17,2,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,1,17,2,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,1,17,3,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,17,3,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,17,3,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,17,3,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2017,1,17,4,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,17,4,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2017,1,17,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,17,4,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,1,17,5,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,17,5,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,17,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,17,5,45,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2017,1,17,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,1,17,6,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,1,17,6,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,17,6,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,1,17,7,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,1,17,7,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,1,17,7,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,17,7,45,66.5,19.0,1.05,9.5,26.0,15.15,1.25
2017,1,17,8,0,133.0,38.0,0.9,10.0,52.0,29.5,19.54
2017,1,17,8,15,161.5,55.5,1.0,10.0,81.0,42.31,31.95
2017,1,17,8,30,190.0,73.0,1.1,10.0,110.0,64.39,45.16
2017,1,17,8,45,210.0,89.5,1.25,10.0,139.0,94.83,67.21
2017,1,17,9,0,230.0,106.0,1.4,10.0,168.0,128.07,94.43
2017,1,17,9,15,247.5,119.5,1.4,10.5,195.5,160.94,122.68
2017,1,17,9,30,265.0,133.0,1.4,11.0,223.0,195.97,153.22
2017,1,17,9,45,173.0,151.5,1.45,11.5,213.0,195.05,156.29
2017,1,17,10,0,81.0,170.0,1.5,12.0,203.0,181.83,147.42
2017,1,17,10,15,242.5,168.0,1.5,12.0,276.5,273.59,222.58
2017,1,17,10,30,404.0,166.0,1.5,12.0,350.0,379.41,308.37
2017,1,17,10,45,455.0,164.5,1.55,12.0,381.0,432.01,351.25
2017,1,17,11,0,506.0,163.0,1.6,12.0,412.0,488.32,396.8
2017,1,17,11,15,526.5,163.5,1.45,12.0,430.0,529.93,429.13
2017,1,17,11,30,547.0,164.0,1.3,12.0,448.0,571.77,460.84
2017,1,17,11,45,691.0,132.0,1.15,12.5,497.0,677.93,539.91
2017,1,17,12,0,835.0,100.0,1.0,13.0,546.0,779.71,609.98
2017,1,17,12,15,835.5,100.0,0.85,13.0,547.5,810.82,628.0
2017,1,17,12,30,836.0,100.0,0.7,13.0,549.0,838.94,644.39
2017,1,17,12,45,839.5,97.0,0.55,13.0,543.5,863.11,657.7
2017,1,17,13,0,843.0,94.0,0.4,13.0,538.0,884.08,668.65
2017,1,17,13,15,836.5,93.0,0.45,13.0,523.5,895.1,677.16
2017,1,17,13,30,830.0,92.0,0.5,13.0,509.0,902.49,683.6
2017,1,17,13,45,795.5,88.0,0.6,13.0,474.0,876.55,668.95
2017,1,17,14,0,761.0,84.0,0.7,13.0,439.0,846.58,651.82
2017,1,17,14,15,632.5,107.5,0.8,13.0,390.5,765.71,598.74
2017,1,17,14,30,504.0,131.0,0.9,13.0,342.0,666.1,530.61
2017,1,17,14,45,409.0,133.5,1.0,13.0,296.0,580.79,469.51
2017,1,17,15,0,314.0,136.0,1.1,13.0,250.0,475.08,389.68
2017,1,17,15,15,289.0,125.5,1.15,12.5,221.5,438.46,362.96
2017,1,17,15,30,264.0,115.0,1.2,12.0,193.0,401.77,334.64
2017,1,17,15,45,241.0,99.5,1.25,12.0,162.0,359.33,300.29
2017,1,17,16,0,218.0,84.0,1.3,12.0,131.0,317.04,264.87
2017,1,17,16,15,186.5,66.5,1.35,12.0,100.5,264.67,219.77
2017,1,17,16,30,155.0,49.0,1.4,12.0,70.0,213.0,173.54
2017,1,17,16,45,77.5,33.5,1.45,12.0,44.0,132.2,96.03
2017,1,17,17,0,0.0,18.0,1.5,12.0,18.0,17.86,0.0
2017,1,17,17,15,0.0,9.0,1.4,12.0,9.0,7.68,0.0
2017,1,17,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,1,17,17,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,1,17,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,1,17,18,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,1,17,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,1,17,18,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2017,1,17,19,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2017,1,17,19,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,1,17,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,1,17,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,1,17,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,1,17,20,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,1,17,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,1,17,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,1,17,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,1,17,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,1,17,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,1,17,21,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,1,17,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,17,22,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,1,17,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,1,17,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,1,17,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,1,17,23,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,1,17,23,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,1,17,23,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,1,18,0,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,1,18,0,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2017,1,18,0,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,1,18,0,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,1,18,1,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,1,18,1,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2017,1,18,1,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,1,18,1,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,1,18,2,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,1,18,2,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,1,18,2,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,1,18,2,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2017,1,18,3,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,1,18,3,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,1,18,3,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,1,18,3,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2017,1,18,4,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,1,18,4,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2017,1,18,4,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,1,18,4,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,1,18,5,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,1,18,5,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2017,1,18,5,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,1,18,5,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2017,1,18,6,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,1,18,6,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2017,1,18,6,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,1,18,6,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2017,1,18,7,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2017,1,18,7,15,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2017,1,18,7,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2017,1,18,7,45,0.0,1.5,6.9,12.5,1.5,1.23,0.0
2017,1,18,8,0,0.0,3.0,7.0,13.0,3.0,2.46,0.0
2017,1,18,8,15,0.0,5.0,7.2,13.0,5.0,4.1,0.0
2017,1,18,8,30,0.0,7.0,7.4,13.0,7.0,5.74,0.0
2017,1,18,8,45,0.0,9.0,7.6,13.0,9.0,7.39,0.7
2017,1,18,9,0,0.0,11.0,7.8,13.0,11.0,9.04,2.15
2017,1,18,9,15,0.0,13.0,7.95,13.0,13.0,10.7,3.59
2017,1,18,9,30,0.0,15.0,8.1,13.0,15.0,12.35,5.01
2017,1,18,9,45,0.0,14.5,8.25,13.0,14.5,11.94,4.65
2017,1,18,10,0,0.0,14.0,8.4,13.0,14.0,11.54,4.28
2017,1,18,10,15,0.0,25.0,8.55,13.0,25.0,20.63,12.08
2017,1,18,10,30,0.0,36.0,8.7,13.0,36.0,29.76,19.87
2017,1,18,10,45,0.0,40.5,8.85,13.5,40.5,33.5,22.98
2017,1,18,11,0,0.0,45.0,9.0,14.0,45.0,37.25,26.08
2017,1,18,11,15,0.0,55.0,9.05,14.0,55.0,45.57,33.11
2017,1,18,11,30,0.0,65.0,9.1,14.0,65.0,53.91,40.14
2017,1,18,11,45,0.0,58.5,9.2,14.0,58.5,48.5,35.53
2017,1,18,12,0,0.0,52.0,9.3,14.0,52.0,43.09,30.93
2017,1,18,12,15,0.0,37.5,9.5,14.0,37.5,31.04,20.71
2017,1,18,12,30,0.0,23.0,9.7,14.0,23.0,19.01,10.51
2017,1,18,12,45,0.0,53.0,9.9,14.0,53.0,43.92,31.65
2017,1,18,13,0,0.0,83.0,10.1,14.0,83.0,68.95,52.83
2017,1,18,13,15,0.0,57.0,10.25,13.5,57.0,47.24,34.57
2017,1,18,13,30,0.0,31.0,10.4,13.0,31.0,25.63,16.25
2017,1,18,13,45,0.0,27.0,10.6,13.0,27.0,22.31,13.44
2017,1,18,14,0,0.0,23.0,10.8,13.0,23.0,18.99,10.62
2017,1,18,14,15,0.0,15.0,10.85,13.0,15.0,12.37,4.96
2017,1,18,14,30,0.0,7.0,10.9,13.0,7.0,5.77,0.0
2017,1,18,14,45,0.0,6.0,10.95,13.0,6.0,4.94,0.0
2017,1,18,15,0,0.0,5.0,11.0,13.0,5.0,4.11,0.0
2017,1,18,15,15,0.0,4.5,10.9,13.0,4.5,3.7,0.0
2017,1,18,15,30,0.0,4.0,10.8,13.0,4.0,3.29,0.0
2017,1,18,15,45,0.0,3.5,10.75,13.0,3.5,2.87,0.0
2017,1,18,16,0,0.0,3.0,10.7,13.0,3.0,2.46,0.0
2017,1,18,16,15,0.0,2.0,10.65,13.0,2.0,1.64,0.0
2017,1,18,16,30,0.0,1.0,10.6,13.0,1.0,0.82,0.0
2017,1,18,16,45,0.0,0.5,10.6,13.0,0.5,0.41,0.0
2017,1,18,17,0,0.0,0.0,10.6,13.0,0.0,0.0,0.0
2017,1,18,17,15,0.0,0.0,10.45,13.0,0.0,0.0,0.0
2017,1,18,17,30,0.0,0.0,10.3,13.0,0.0,0.0,0.0
2017,1,18,17,45,0.0,0.0,10.2,13.0,0.0,0.0,0.0
2017,1,18,18,0,0.0,0.0,10.1,13.0,0.0,0.0,0.0
2017,1,18,18,15,0.0,0.0,9.7,13.0,0.0,0.0,0.0
2017,1,18,18,30,0.0,0.0,9.3,13.0,0.0,0.0,0.0
2017,1,18,18,45,0.0,0.0,8.95,13.0,0.0,0.0,0.0
2017,1,18,19,0,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2017,1,18,19,15,0.0,0.0,8.15,13.0,0.0,0.0,0.0
2017,1,18,19,30,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2017,1,18,19,45,0.0,0.0,7.25,13.5,0.0,0.0,0.0
2017,1,18,20,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2017,1,18,20,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2017,1,18,20,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2017,1,18,20,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2017,1,18,21,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2017,1,18,21,15,0.0,0.0,6.95,13.5,0.0,0.0,0.0
2017,1,18,21,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2017,1,18,21,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2017,1,18,22,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2017,1,18,22,15,0.0,0.0,6.15,12.5,0.0,0.0,0.0
2017,1,18,22,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,1,18,22,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2017,1,18,23,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,1,18,23,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,1,18,23,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,1,18,23,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2017,1,19,0,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,1,19,0,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,1,19,0,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,1,19,0,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,1,19,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,1,19,1,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,1,19,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,1,19,1,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,1,19,2,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,1,19,2,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,1,19,2,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,1,19,2,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2017,1,19,3,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,1,19,3,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,1,19,3,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,1,19,3,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,1,19,4,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,1,19,4,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2017,1,19,4,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,1,19,4,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,1,19,5,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,1,19,5,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,1,19,5,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,1,19,5,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,1,19,6,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,1,19,6,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,1,19,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,1,19,6,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,1,19,7,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,1,19,7,15,0.0,4.0,4.55,12.0,4.0,0.0,0.0
2017,1,19,7,30,0.0,8.0,4.6,12.0,8.0,6.83,0.0
2017,1,19,7,45,61.5,28.5,4.65,12.5,35.5,22.23,5.96
2017,1,19,8,0,123.0,49.0,4.7,13.0,63.0,37.05,25.72
2017,1,19,8,15,203.5,65.5,4.75,13.0,100.5,49.25,37.6
2017,1,19,8,30,284.0,82.0,4.8,13.0,138.0,73.76,50.62
2017,1,19,8,45,336.0,95.5,4.9,13.0,177.0,112.51,76.3
2017,1,19,9,0,388.0,109.0,5.0,13.0,216.0,157.45,111.45
2017,1,19,9,15,428.0,108.0,5.0,13.0,242.5,193.99,142.88
2017,1,19,9,30,468.0,107.0,5.0,13.0,269.0,234.43,179.14
2017,1,19,9,45,338.0,139.5,5.0,13.0,263.0,245.01,194.74
2017,1,19,10,0,208.0,172.0,5.0,13.0,257.0,239.58,194.43
2017,1,19,10,15,246.0,181.0,4.85,13.0,289.0,286.73,234.47
2017,1,19,10,30,284.0,190.0,4.7,13.0,321.0,331.78,272.51
2017,1,19,10,45,145.0,181.0,4.6,13.0,248.5,254.03,208.97
2017,1,19,11,0,6.0,172.0,4.5,13.0,176.0,152.01,122.85
2017,1,19,11,15,399.5,139.0,4.35,13.0,349.5,420.99,350.09
2017,1,19,11,30,793.0,106.0,4.2,13.0,523.0,686.73,562.8
2017,1,19,11,45,807.0,103.5,4.05,13.0,534.0,729.43,594.12
2017,1,19,12,0,821.0,101.0,3.9,13.0,545.0,770.41,623.92
2017,1,19,12,15,680.0,138.5,3.8,13.0,507.0,732.81,594.82
2017,1,19,12,30,539.0,176.0,3.7,13.0,469.0,671.64,546.62
2017,1,19,12,45,446.5,197.0,3.6,13.0,437.5,633.03,515.69
2017,1,19,13,0,354.0,218.0,3.5,13.0,406.0,570.7,466.28
2017,1,19,13,15,261.0,224.0,3.4,13.0,361.0,504.46,413.08
2017,1,19,13,30,168.0,230.0,3.3,13.0,316.0,415.01,340.78
2017,1,19,13,45,89.5,200.5,3.25,13.0,246.0,291.32,240.15
2017,1,19,14,0,11.0,171.0,3.2,13.0,176.0,168.51,136.9
2017,1,19,14,15,236.0,157.0,3.15,13.0,257.5,422.23,352.62
2017,1,19,14,30,461.0,143.0,3.1,13.0,339.0,641.74,529.22
2017,1,19,14,45,458.5,130.5,3.1,13.0,312.5,624.07,515.24
2017,1,19,15,0,456.0,118.0,3.1,13.0,286.0,604.16,500.61
2017,1,19,15,15,425.5,110.5,3.05,13.0,254.0,563.26,468.99
2017,1,19,15,30,395.0,103.0,3.0,13.0,222.0,521.61,435.93
2017,1,19,15,45,363.5,90.5,2.95,13.0,187.5,471.96,395.55
2017,1,19,16,0,332.0,78.0,2.9,13.0,153.0,422.35,353.89
2017,1,19,16,15,287.0,63.5,2.85,12.5,118.0,359.28,300.13
2017,1,19,16,30,242.0,49.0,2.8,12.0,83.0,298.07,245.64
2017,1,19,16,45,121.0,36.0,2.75,12.0,53.0,168.11,128.18
2017,1,19,17,0,0.0,23.0,2.7,12.0,23.0,26.63,0.0
2017,1,19,17,15,0.0,11.5,2.75,12.0,11.5,9.82,0.0
2017,1,19,17,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,1,19,17,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,1,19,18,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,1,19,18,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,1,19,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,1,19,18,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,1,19,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,1,19,19,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,19,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,19,19,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,1,19,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,1,19,20,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,1,19,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,1,19,20,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2017,1,19,21,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,1,19,21,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2017,1,19,21,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,1,19,21,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2017,1,19,22,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2017,1,19,22,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2017,1,19,22,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2017,1,19,22,45,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2017,1,19,23,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2017,1,19,23,15,0.0,0.0,7.95,12.0,0.0,0.0,0.0
2017,1,19,23,30,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2017,1,19,23,45,0.0,0.0,8.85,12.0,0.0,0.0,0.0
2017,1,20,0,0,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2017,1,20,0,15,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2017,1,20,0,30,0.0,0.0,9.7,12.0,0.0,0.0,0.0
2017,1,20,0,45,0.0,0.0,9.9,12.0,0.0,0.0,0.0
2017,1,20,1,0,0.0,0.0,10.1,12.0,0.0,0.0,0.0
2017,1,20,1,15,0.0,0.0,10.2,12.0,0.0,0.0,0.0
2017,1,20,1,30,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2017,1,20,1,45,0.0,0.0,10.5,12.0,0.0,0.0,0.0
2017,1,20,2,0,0.0,0.0,10.7,12.0,0.0,0.0,0.0
2017,1,20,2,15,0.0,0.0,10.7,12.0,0.0,0.0,0.0
2017,1,20,2,30,0.0,0.0,10.7,12.0,0.0,0.0,0.0
2017,1,20,2,45,0.0,0.0,10.7,12.0,0.0,0.0,0.0
2017,1,20,3,0,0.0,0.0,10.7,12.0,0.0,0.0,0.0
2017,1,20,3,15,0.0,0.0,10.4,12.0,0.0,0.0,0.0
2017,1,20,3,30,0.0,0.0,10.1,12.0,0.0,0.0,0.0
2017,1,20,3,45,0.0,0.0,9.8,12.5,0.0,0.0,0.0
2017,1,20,4,0,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2017,1,20,4,15,0.0,0.0,9.2,13.0,0.0,0.0,0.0
2017,1,20,4,30,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2017,1,20,4,45,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2017,1,20,5,0,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2017,1,20,5,15,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2017,1,20,5,30,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2017,1,20,5,45,0.0,0.0,8.95,13.0,0.0,0.0,0.0
2017,1,20,6,0,0.0,0.0,9.2,13.0,0.0,0.0,0.0
2017,1,20,6,15,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2017,1,20,6,30,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2017,1,20,6,45,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2017,1,20,7,0,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2017,1,20,7,15,0.0,4.5,8.35,12.5,4.5,0.0,0.0
2017,1,20,7,30,0.0,9.0,8.1,12.0,9.0,7.68,0.0
2017,1,20,7,45,64.5,26.5,7.85,12.0,34.0,20.64,5.87
2017,1,20,8,0,129.0,44.0,7.6,12.0,59.0,33.72,23.07
2017,1,20,8,15,184.0,61.0,7.3,12.0,92.0,46.21,35.1
2017,1,20,8,30,239.0,78.0,7.0,12.0,125.0,68.88,47.87
2017,1,20,8,45,271.0,94.0,6.75,12.5,159.5,103.34,71.51
2017,1,20,9,0,303.0,110.0,6.5,13.0,194.0,141.99,102.3
2017,1,20,9,15,352.0,114.5,6.45,13.0,226.5,181.95,135.9
2017,1,20,9,30,401.0,119.0,6.4,13.0,259.0,225.4,173.93
2017,1,20,9,45,571.5,103.5,6.4,13.0,325.5,301.71,237.5
2017,1,20,10,0,742.0,88.0,6.4,13.0,392.0,391.98,314.31
2017,1,20,10,15,635.0,116.5,6.6,13.0,390.0,415.71,339.4
2017,1,20,10,30,528.0,145.0,6.8,13.0,388.0,421.61,347.85
2017,1,20,10,45,566.0,142.0,7.05,13.0,415.0,471.3,391.2
2017,1,20,11,0,604.0,139.0,7.3,13.0,442.0,529.34,440.65
2017,1,20,11,15,304.5,158.5,7.5,12.5,311.5,365.14,305.88
2017,1,20,11,30,5.0,178.0,7.7,12.0,181.0,158.28,128.62
2017,1,20,11,45,2.5,163.0,7.95,12.0,164.5,142.94,115.75
2017,1,20,12,0,0.0,148.0,8.2,12.0,148.0,127.38,102.56
2017,1,20,12,15,143.0,193.5,8.3,12.0,271.5,315.86,264.64
2017,1,20,12,30,286.0,239.0,8.4,12.0,395.0,511.76,428.41
2017,1,20,12,45,317.5,230.5,8.55,12.0,402.0,541.32,453.57
2017,1,20,13,0,349.0,222.0,8.7,12.0,409.0,570.93,479.13
2017,1,20,13,15,270.5,226.5,8.85,12.0,369.5,515.95,433.03
2017,1,20,13,30,192.0,231.0,9.0,12.0,330.0,438.06,367.93
2017,1,20,13,45,300.0,205.0,9.15,12.0,351.5,532.9,449.85
2017,1,20,14,0,408.0,179.0,9.3,12.0,373.0,628.7,531.52
2017,1,20,14,15,420.5,165.0,9.45,12.0,355.0,628.33,532.75
2017,1,20,14,30,433.0,151.0,9.6,12.0,337.0,625.67,532.32
2017,1,20,14,45,395.0,143.5,9.75,12.0,303.0,581.35,496.34
2017,1,20,15,0,357.0,136.0,9.9,12.0,269.0,535.8,458.89
2017,1,20,15,15,328.0,127.0,9.9,11.5,239.0,476.06,410.34
2017,1,20,15,30,299.0,118.0,9.9,11.0,209.0,437.13,377.84
2017,1,20,15,45,268.5,103.5,9.9,11.0,176.0,388.85,336.05
2017,1,20,16,0,238.0,89.0,9.9,11.0,143.0,341.12,293.73
2017,1,20,16,15,199.0,72.0,9.75,11.0,110.5,283.03,241.39
2017,1,20,16,30,160.0,55.0,9.6,11.0,78.0,226.41,189.18
2017,1,20,16,45,89.0,38.0,9.5,11.0,50.0,147.36,114.0
2017,1,20,17,0,18.0,21.0,9.4,11.0,22.0,38.54,0.0
2017,1,20,17,15,9.0,10.5,9.35,11.0,11.0,15.05,0.0
2017,1,20,17,30,0.0,0.0,9.3,11.0,0.0,0.0,0.0
2017,1,20,17,45,0.0,0.0,9.25,11.0,0.0,0.0,0.0
2017,1,20,18,0,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2017,1,20,18,15,0.0,0.0,9.15,11.0,0.0,0.0,0.0
2017,1,20,18,30,0.0,0.0,9.1,11.0,0.0,0.0,0.0
2017,1,20,18,45,0.0,0.0,9.1,11.0,0.0,0.0,0.0
2017,1,20,19,0,0.0,0.0,9.1,11.0,0.0,0.0,0.0
2017,1,20,19,15,0.0,0.0,9.05,11.0,0.0,0.0,0.0
2017,1,20,19,30,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2017,1,20,19,45,0.0,0.0,8.95,11.0,0.0,0.0,0.0
2017,1,20,20,0,0.0,0.0,8.9,11.0,0.0,0.0,0.0
2017,1,20,20,15,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2017,1,20,20,30,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2017,1,20,20,45,0.0,0.0,8.65,11.0,0.0,0.0,0.0
2017,1,20,21,0,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2017,1,20,21,15,0.0,0.0,8.45,11.0,0.0,0.0,0.0
2017,1,20,21,30,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2017,1,20,21,45,0.0,0.0,8.25,11.0,0.0,0.0,0.0
2017,1,20,22,0,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2017,1,20,22,15,0.0,0.0,8.15,11.0,0.0,0.0,0.0
2017,1,20,22,30,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2017,1,20,22,45,0.0,0.0,8.05,11.0,0.0,0.0,0.0
2017,1,20,23,0,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2017,1,20,23,15,0.0,0.0,7.95,11.0,0.0,0.0,0.0
2017,1,20,23,30,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2017,1,20,23,45,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2017,1,21,0,0,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2017,1,21,0,15,0.0,0.0,7.95,11.0,0.0,0.0,0.0
2017,1,21,0,30,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2017,1,21,0,45,0.0,0.0,8.05,11.0,0.0,0.0,0.0
2017,1,21,1,0,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2017,1,21,1,15,0.0,0.0,8.15,11.0,0.0,0.0,0.0
2017,1,21,1,30,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2017,1,21,1,45,0.0,0.0,8.25,11.0,0.0,0.0,0.0
2017,1,21,2,0,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2017,1,21,2,15,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2017,1,21,2,30,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2017,1,21,2,45,0.0,0.0,8.35,11.0,0.0,0.0,0.0
2017,1,21,3,0,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2017,1,21,3,15,0.0,0.0,8.35,11.0,0.0,0.0,0.0
2017,1,21,3,30,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2017,1,21,3,45,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2017,1,21,4,0,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2017,1,21,4,15,0.0,0.0,8.25,11.0,0.0,0.0,0.0
2017,1,21,4,30,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2017,1,21,4,45,0.0,0.0,8.15,11.0,0.0,0.0,0.0
2017,1,21,5,0,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2017,1,21,5,15,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2017,1,21,5,30,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2017,1,21,5,45,0.0,0.0,7.8,11.5,0.0,0.0,0.0
2017,1,21,6,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2017,1,21,6,15,0.0,0.0,7.45,12.0,0.0,0.0,0.0
2017,1,21,6,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2017,1,21,6,45,0.0,0.0,6.95,12.0,0.0,0.0,0.0
2017,1,21,7,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2017,1,21,7,15,0.0,1.0,6.35,12.0,1.0,0.0,0.0
2017,1,21,7,30,0.0,2.0,6.0,12.0,2.0,1.71,0.0
2017,1,21,7,45,12.5,23.5,5.7,12.0,25.0,19.06,5.63
2017,1,21,8,0,25.0,45.0,5.4,12.0,48.0,34.9,24.17
2017,1,21,8,15,56.5,67.0,5.1,12.0,77.0,50.7,39.09
2017,1,21,8,30,88.0,89.0,4.8,12.0,106.0,70.54,52.74
2017,1,21,8,45,140.5,105.0,4.55,12.5,140.5,97.41,71.93
2017,1,21,9,0,193.0,121.0,4.3,13.0,175.0,130.83,97.59
2017,1,21,9,15,239.5,128.0,4.1,13.0,205.0,164.73,125.42
2017,1,21,9,30,286.0,135.0,3.9,13.0,235.0,202.1,157.22
2017,1,21,9,45,453.0,128.5,3.75,13.0,306.5,279.17,219.88
2017,1,21,10,0,620.0,122.0,3.6,13.0,378.0,374.53,298.64
2017,1,21,10,15,624.0,120.0,3.6,13.0,394.0,413.61,334.01
2017,1,21,10,30,628.0,118.0,3.6,13.0,410.0,451.63,367.77
2017,1,21,10,45,541.5,149.5,3.65,13.0,410.0,464.73,380.26
2017,1,21,11,0,455.0,181.0,3.7,13.0,410.0,473.91,388.31
2017,1,21,11,15,393.0,201.5,3.9,13.0,404.0,467.41,383.87
2017,1,21,11,30,331.0,222.0,4.1,13.0,398.0,466.51,383.1
2017,1,21,11,45,219.0,235.5,4.35,13.0,353.0,401.53,330.36
2017,1,21,12,0,107.0,249.0,4.6,13.0,308.0,326.12,267.69
2017,1,21,12,15,99.0,248.5,4.75,13.0,303.0,325.38,267.36
2017,1,21,12,30,91.0,248.0,4.9,13.0,298.0,323.95,266.27
2017,1,21,12,45,79.5,242.0,5.1,13.0,285.0,312.46,256.95
2017,1,21,13,0,68.0,236.0,5.3,13.0,272.0,300.14,246.93
2017,1,21,13,15,58.0,226.0,5.35,13.0,256.5,283.68,233.46
2017,1,21,13,30,48.0,216.0,5.4,13.0,241.0,266.64,219.47
2017,1,21,13,45,31.5,196.5,5.45,13.0,212.5,231.26,190.05
2017,1,21,14,0,15.0,177.0,5.5,13.0,184.0,178.29,145.74
2017,1,21,14,15,7.5,155.5,5.55,13.0,159.0,149.79,121.86
2017,1,21,14,30,0.0,134.0,5.6,13.0,134.0,121.27,97.74
2017,1,21,14,45,0.0,119.5,5.7,13.0,119.5,107.49,86.27
2017,1,21,15,0,0.0,105.0,5.8,13.0,105.0,93.68,74.7
2017,1,21,15,15,0.0,93.0,6.0,12.5,93.0,82.6,65.47
2017,1,21,15,30,0.0,81.0,6.2,12.0,81.0,71.5,56.12
2017,1,21,15,45,0.0,68.0,6.45,12.0,68.0,59.26,45.54
2017,1,21,16,0,0.0,55.0,6.7,12.0,55.0,46.94,34.79
2017,1,21,16,15,0.0,42.5,6.95,12.0,42.5,35.16,24.43
2017,1,21,16,30,0.0,30.0,7.2,12.0,30.0,24.77,15.23
2017,1,21,16,45,0.0,19.5,7.5,12.0,19.5,16.07,7.24
2017,1,21,17,0,0.0,9.0,7.8,12.0,9.0,7.4,0.0
2017,1,21,17,15,0.0,4.5,7.85,12.0,4.5,3.84,0.0
2017,1,21,17,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2017,1,21,17,45,0.0,0.0,7.95,12.0,0.0,0.0,0.0
2017,1,21,18,0,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2017,1,21,18,15,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2017,1,21,18,30,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2017,1,21,18,45,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2017,1,21,19,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2017,1,21,19,15,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2017,1,21,19,30,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2017,1,21,19,45,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2017,1,21,20,0,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2017,1,21,20,15,0.0,0.0,8.9,12.0,0.0,0.0,0.0
2017,1,21,20,30,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2017,1,21,20,45,0.0,0.0,9.9,12.0,0.0,0.0,0.0
2017,1,21,21,0,0.0,0.0,10.4,12.0,0.0,0.0,0.0
2017,1,21,21,15,0.0,0.0,10.8,12.0,0.0,0.0,0.0
2017,1,21,21,30,0.0,0.0,11.2,12.0,0.0,0.0,0.0
2017,1,21,21,45,0.0,0.0,11.65,12.0,0.0,0.0,0.0
2017,1,21,22,0,0.0,0.0,12.1,12.0,0.0,0.0,0.0
2017,1,21,22,15,0.0,0.0,12.2,12.0,0.0,0.0,0.0
2017,1,21,22,30,0.0,0.0,12.3,12.0,0.0,0.0,0.0
2017,1,21,22,45,0.0,0.0,12.5,12.0,0.0,0.0,0.0
2017,1,21,23,0,0.0,0.0,12.7,12.0,0.0,0.0,0.0
2017,1,21,23,15,0.0,0.0,12.75,12.0,0.0,0.0,0.0
2017,1,21,23,30,0.0,0.0,12.8,12.0,0.0,0.0,0.0
2017,1,21,23,45,0.0,0.0,12.85,12.0,0.0,0.0,0.0
