Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,22,0,0,0.0,0.0,12.9,12.0,0.0,0.0,0.0
2017,1,22,0,15,0.0,0.0,12.8,12.0,0.0,0.0,0.0
2017,1,22,0,30,0.0,0.0,12.7,12.0,0.0,0.0,0.0
2017,1,22,0,45,0.0,0.0,12.65,12.5,0.0,0.0,0.0
2017,1,22,1,0,0.0,0.0,12.6,13.0,0.0,0.0,0.0
2017,1,22,1,15,0.0,0.0,12.5,13.0,0.0,0.0,0.0
2017,1,22,1,30,0.0,0.0,12.4,13.0,0.0,0.0,0.0
2017,1,22,1,45,0.0,0.0,12.35,13.0,0.0,0.0,0.0
2017,1,22,2,0,0.0,0.0,12.3,13.0,0.0,0.0,0.0
2017,1,22,2,15,0.0,0.0,12.05,13.0,0.0,0.0,0.0
2017,1,22,2,30,0.0,0.0,11.8,13.0,0.0,0.0,0.0
2017,1,22,2,45,0.0,0.0,11.55,13.0,0.0,0.0,0.0
2017,1,22,3,0,0.0,0.0,11.3,13.0,0.0,0.0,0.0
2017,1,22,3,15,0.0,0.0,10.65,13.0,0.0,0.0,0.0
2017,1,22,3,30,0.0,0.0,10.0,13.0,0.0,0.0,0.0
2017,1,22,3,45,0.0,0.0,9.35,13.0,0.0,0.0,0.0
2017,1,22,4,0,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2017,1,22,4,15,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2017,1,22,4,30,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2017,1,22,4,45,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2017,1,22,5,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2017,1,22,5,15,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2017,1,22,5,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2017,1,22,5,45,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2017,1,22,6,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2017,1,22,6,15,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2017,1,22,6,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,1,22,6,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,1,22,7,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,1,22,7,15,0.0,3.0,4.6,13.0,3.0,0.0,0.0
2017,1,22,7,30,0.0,6.0,4.1,13.0,6.0,5.12,0.0
2017,1,22,7,45,12.0,23.5,3.65,13.0,25.0,19.1,6.22
2017,1,22,8,0,24.0,41.0,3.2,13.0,44.0,32.4,22.04
2017,1,22,8,15,44.0,60.5,2.8,13.0,68.5,46.77,35.55
2017,1,22,8,30,64.0,80.0,2.4,13.0,93.0,64.19,47.74
2017,1,22,8,45,82.0,98.5,2.0,13.0,119.5,86.81,65.23
2017,1,22,9,0,100.0,117.0,1.6,13.0,146.0,112.57,86.13
2017,1,22,9,15,115.5,132.5,1.85,13.0,170.0,138.01,107.51
2017,1,22,9,30,131.0,148.0,2.1,13.0,194.0,165.52,130.98
2017,1,22,9,45,157.5,163.0,2.4,13.0,224.0,198.39,158.84
2017,1,22,10,0,184.0,178.0,2.7,13.0,254.0,234.49,189.49
2017,1,22,10,15,414.5,146.5,3.0,13.0,335.0,337.94,274.12
2017,1,22,10,30,645.0,115.0,3.3,13.0,416.0,457.13,371.94
2017,1,22,10,45,345.5,163.0,3.6,13.5,325.5,357.13,292.74
2017,1,22,11,0,46.0,211.0,3.9,14.0,235.0,222.15,180.36
2017,1,22,11,15,169.0,221.0,4.15,13.5,311.0,328.39,269.88
2017,1,22,11,30,292.0,231.0,4.4,13.0,387.0,448.42,369.05
2017,1,22,11,45,146.0,121.5,4.65,13.0,199.5,239.1,198.5
2017,1,22,12,0,0.0,12.0,4.9,13.0,12.0,9.91,2.79
2017,1,22,12,15,0.0,12.0,5.05,13.0,12.0,9.91,2.81
2017,1,22,12,30,0.0,12.0,5.2,13.0,12.0,9.91,2.81
2017,1,22,12,45,29.5,123.0,5.4,13.0,139.0,138.92,113.06
2017,1,22,13,0,59.0,234.0,5.6,13.0,266.0,289.27,238.15
2017,1,22,13,15,31.0,202.0,5.65,13.0,219.0,230.09,188.57
2017,1,22,13,30,3.0,170.0,5.7,13.0,172.0,155.51,125.82
2017,1,22,13,45,1.5,113.0,5.8,13.0,114.0,98.07,77.79
2017,1,22,14,0,0.0,56.0,5.9,13.0,56.0,46.39,34.02
2017,1,22,14,15,0.0,64.5,6.05,13.0,64.5,53.46,40.13
2017,1,22,14,30,0.0,73.0,6.2,13.0,73.0,60.55,46.26
2017,1,22,14,45,0.0,39.0,6.35,13.0,39.0,32.23,22.08
2017,1,22,15,0,0.0,5.0,6.5,13.0,5.0,4.11,0.0
2017,1,22,15,15,0.0,4.5,6.65,13.0,4.5,3.7,0.0
2017,1,22,15,30,0.0,4.0,6.8,13.0,4.0,3.29,0.0
2017,1,22,15,45,0.0,3.0,6.95,13.0,3.0,2.46,0.0
2017,1,22,16,0,0.0,2.0,7.1,13.0,2.0,1.64,0.0
2017,1,22,16,15,0.0,1.5,7.25,12.5,1.5,1.23,0.0
2017,1,22,16,30,0.0,1.0,7.4,12.0,1.0,0.82,0.0
2017,1,22,16,45,0.0,0.5,7.55,12.0,0.5,0.41,0.0
2017,1,22,17,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2017,1,22,17,15,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2017,1,22,17,30,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2017,1,22,17,45,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2017,1,22,18,0,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2017,1,22,18,15,0.0,0.0,8.15,11.5,0.0,0.0,0.0
2017,1,22,18,30,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2017,1,22,18,45,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2017,1,22,19,0,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2017,1,22,19,15,0.0,0.0,7.15,11.0,0.0,0.0,0.0
2017,1,22,19,30,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2017,1,22,19,45,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,1,22,20,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2017,1,22,20,15,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,1,22,20,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,1,22,20,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,1,22,21,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,1,22,21,15,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,1,22,21,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,1,22,21,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,1,22,22,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,1,22,22,15,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2017,1,22,22,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,1,22,22,45,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,1,22,23,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,1,22,23,15,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2017,1,22,23,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2017,1,22,23,45,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2017,1,23,0,0,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2017,1,23,0,15,0.0,0.0,6.3,10.5,0.0,0.0,0.0
2017,1,23,0,30,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2017,1,23,0,45,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2017,1,23,1,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2017,1,23,1,15,0.0,0.0,5.95,10.0,0.0,0.0,0.0
2017,1,23,1,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2017,1,23,1,45,0.0,0.0,5.85,10.0,0.0,0.0,0.0
2017,1,23,2,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,1,23,2,15,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2017,1,23,2,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2017,1,23,2,45,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2017,1,23,3,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2017,1,23,3,15,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,1,23,3,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,1,23,3,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2017,1,23,4,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,1,23,4,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,1,23,4,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,1,23,4,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,1,23,5,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,1,23,5,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,23,5,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,1,23,5,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,1,23,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,23,6,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,23,6,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,23,6,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,1,23,7,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,23,7,15,0.0,2.5,3.1,10.0,2.5,0.0,0.0
2017,1,23,7,30,0.0,5.0,3.2,10.0,5.0,4.27,0.0
2017,1,23,7,45,19.0,26.5,3.3,10.0,28.5,21.24,8.32
2017,1,23,8,0,38.0,48.0,3.4,10.0,52.0,37.01,26.39
2017,1,23,8,15,75.5,69.5,3.5,10.0,83.0,51.89,40.56
2017,1,23,8,30,113.0,91.0,3.6,10.0,114.0,72.51,54.45
2017,1,23,8,45,161.0,107.5,3.75,10.0,148.5,100.81,74.73
2017,1,23,9,0,209.0,124.0,3.9,10.0,183.0,136.82,103.06
2017,1,23,9,15,263.5,128.5,3.9,10.0,215.0,169.78,130.08
2017,1,23,9,30,318.0,133.0,3.9,10.0,247.0,208.71,163.47
2017,1,23,9,45,316.0,155.5,3.95,10.5,278.5,250.25,200.67
2017,1,23,10,0,314.0,178.0,4.0,11.0,310.0,291.88,237.16
2017,1,23,10,15,379.0,172.0,4.05,11.0,342.5,337.44,276.36
2017,1,23,10,30,444.0,166.0,4.1,11.0,375.0,397.86,327.61
2017,1,23,10,45,222.0,133.5,4.15,11.0,238.0,258.48,214.67
2017,1,23,11,0,0.0,101.0,4.2,11.0,101.0,84.41,66.55
2017,1,23,11,15,22.5,163.0,4.15,11.0,175.0,162.61,133.03
2017,1,23,11,30,45.0,225.0,4.1,11.0,249.0,243.3,200.23
2017,1,23,11,45,237.0,218.5,4.1,11.0,349.0,410.33,340.64
2017,1,23,12,0,429.0,212.0,4.1,11.0,449.0,581.01,479.18
2017,1,23,12,15,543.5,177.5,4.05,11.0,479.0,657.07,540.41
2017,1,23,12,30,658.0,143.0,4.0,11.0,509.0,744.99,609.44
2017,1,23,12,45,384.0,196.0,4.0,11.0,409.0,578.25,476.17
2017,1,23,13,0,110.0,249.0,4.0,11.0,309.0,352.29,290.5
2017,1,23,13,15,467.0,173.0,3.95,11.0,418.5,652.34,539.2
2017,1,23,13,30,824.0,97.0,3.9,11.0,528.0,908.04,732.48
2017,1,23,13,45,650.5,132.5,3.9,11.0,464.5,805.59,655.3
2017,1,23,14,0,477.0,168.0,3.9,11.0,401.0,682.08,561.81
2017,1,23,14,15,238.5,112.0,3.8,11.0,228.5,366.79,309.92
2017,1,23,14,30,0.0,56.0,3.7,11.0,56.0,46.37,34.29
2017,1,23,14,45,355.5,71.5,3.65,11.0,207.5,461.36,392.97
2017,1,23,15,0,711.0,87.0,3.6,11.0,359.0,813.88,668.7
2017,1,23,15,15,677.0,82.5,3.6,11.0,320.0,769.02,632.88
2017,1,23,15,30,643.0,78.0,3.6,11.0,281.0,722.23,597.78
2017,1,23,15,45,584.5,74.0,3.6,11.0,238.0,652.87,543.89
2017,1,23,16,0,526.0,70.0,3.6,11.0,195.0,583.18,487.9
2017,1,23,16,15,450.0,61.5,3.7,11.0,152.5,494.43,414.48
2017,1,23,16,30,374.0,53.0,3.8,11.0,110.0,408.83,340.62
2017,1,23,16,45,242.5,40.5,3.95,11.0,72.5,282.98,227.55
2017,1,23,17,0,111.0,28.0,4.1,11.0,35.0,141.77,65.02
2017,1,23,17,15,55.5,14.0,4.1,10.5,17.5,49.76,0.0
2017,1,23,17,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,1,23,17,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,1,23,18,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,23,18,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,23,18,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,23,18,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2017,1,23,19,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,1,23,19,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2017,1,23,19,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,23,19,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,23,20,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,23,20,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,1,23,20,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,1,23,20,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,1,23,21,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,1,23,21,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,1,23,21,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,1,23,21,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2017,1,23,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,23,22,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,1,23,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,1,23,22,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,1,23,23,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,1,23,23,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,1,23,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,1,23,23,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,1,24,0,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,1,24,0,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,1,24,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,1,24,0,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,1,24,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,1,24,1,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2017,1,24,1,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,1,24,1,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,1,24,2,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,1,24,2,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,1,24,2,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,1,24,2,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,1,24,3,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,1,24,3,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,1,24,3,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,1,24,3,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2017,1,24,4,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,24,4,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,1,24,4,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,1,24,4,45,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2017,1,24,5,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,1,24,5,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,1,24,5,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,1,24,5,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2017,1,24,6,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,1,24,6,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2017,1,24,6,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,1,24,6,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,1,24,7,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,1,24,7,15,0.0,6.0,3.95,10.0,6.0,0.0,0.0
2017,1,24,7,30,0.0,12.0,3.9,10.0,12.0,10.24,0.0
2017,1,24,7,45,87.5,28.5,3.9,10.0,39.0,22.22,9.55
2017,1,24,8,0,175.0,45.0,3.9,10.0,66.0,34.7,24.47
2017,1,24,8,15,227.0,60.5,3.9,10.0,100.0,45.51,34.94
2017,1,24,8,30,279.0,76.0,3.9,10.0,134.0,67.31,46.66
2017,1,24,8,45,320.5,89.0,3.95,10.0,170.0,103.66,70.54
2017,1,24,9,0,362.0,102.0,4.0,10.0,206.0,145.28,103.4
2017,1,24,9,15,398.5,109.5,3.95,10.0,239.5,186.38,138.79
2017,1,24,9,30,435.0,117.0,3.9,10.0,273.0,231.61,179.06
2017,1,24,9,45,622.5,94.5,3.9,10.5,343.0,309.19,243.03
2017,1,24,10,0,810.0,72.0,3.9,11.0,413.0,402.63,321.4
2017,1,24,10,15,827.0,74.0,3.85,11.0,444.0,460.47,373.16
2017,1,24,10,30,844.0,76.0,3.8,11.0,475.0,518.55,423.78
2017,1,24,10,45,857.5,77.0,3.75,11.0,499.5,573.54,470.56
2017,1,24,11,0,871.0,78.0,3.7,11.0,524.0,624.01,512.63
2017,1,24,11,15,878.5,78.5,3.65,11.0,541.5,671.92,551.59
2017,1,24,11,30,886.0,79.0,3.6,11.0,559.0,717.99,587.89
2017,1,24,11,45,890.0,79.5,3.55,11.5,568.5,759.4,617.19
2017,1,24,12,0,894.0,80.0,3.5,12.0,578.0,798.26,644.26
2017,1,24,12,15,895.0,80.0,3.5,12.0,580.0,831.38,668.33
2017,1,24,12,30,896.0,80.0,3.5,12.0,582.0,861.42,690.14
2017,1,24,12,45,897.5,78.5,3.5,12.0,577.0,886.87,708.63
2017,1,24,13,0,899.0,77.0,3.5,12.0,572.0,908.97,724.79
2017,1,24,13,15,894.0,76.5,3.5,12.0,558.0,922.93,735.22
2017,1,24,13,30,889.0,76.0,3.5,12.0,544.0,933.2,743.2
2017,1,24,13,45,880.5,75.0,3.5,12.0,523.0,935.86,745.88
2017,1,24,14,0,872.0,74.0,3.5,12.0,502.0,934.79,746.1
2017,1,24,14,15,858.5,72.0,3.6,12.0,474.0,934.42,747.67
2017,1,24,14,30,845.0,70.0,3.7,12.0,446.0,920.02,739.09
2017,1,24,14,45,825.5,68.0,3.8,12.0,412.0,896.46,723.83
2017,1,24,15,0,806.0,66.0,3.9,12.0,378.0,869.69,705.98
2017,1,24,15,15,778.0,63.0,3.95,12.0,338.5,830.77,678.33
2017,1,24,15,30,750.0,60.0,4.0,12.0,299.0,789.42,648.12
2017,1,24,15,45,708.5,56.0,4.05,12.0,256.0,732.75,604.99
2017,1,24,16,0,667.0,52.0,4.1,12.0,213.0,674.95,559.23
2017,1,24,16,15,602.5,46.0,4.1,11.5,169.0,595.0,494.52
2017,1,24,16,30,538.0,40.0,4.1,11.0,125.0,525.68,434.89
2017,1,24,16,45,428.5,31.5,4.2,11.0,84.5,413.73,333.97
2017,1,24,17,0,319.0,23.0,4.3,11.0,44.0,299.11,164.4
2017,1,24,17,15,159.5,11.5,4.3,11.0,22.0,118.73,0.0
2017,1,24,17,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,1,24,17,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,1,24,18,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,1,24,18,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2017,1,24,18,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,1,24,18,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2017,1,24,19,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,1,24,19,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,1,24,19,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,24,19,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,1,24,20,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,1,24,20,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,1,24,20,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,1,24,20,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,1,24,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,24,21,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,24,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,24,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,1,24,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,24,22,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,1,24,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,1,24,22,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,1,24,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,1,24,23,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,1,24,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,24,23,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,1,25,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,25,0,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,1,25,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,25,0,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,1,25,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,25,1,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,25,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,25,1,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,1,25,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,1,25,2,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2017,1,25,2,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,1,25,2,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,1,25,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,1,25,3,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,1,25,3,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,1,25,3,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2017,1,25,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,25,4,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,1,25,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,25,4,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,1,25,5,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,25,5,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,1,25,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,25,5,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,1,25,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,1,25,6,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,25,6,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,25,6,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,1,25,7,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,1,25,7,15,76.5,7.0,2.4,10.0,9.0,0.0,0.0
2017,1,25,7,30,153.0,14.0,2.3,10.0,18.0,11.95,0.0
2017,1,25,7,45,288.5,25.5,2.25,10.5,53.5,21.11,9.3
2017,1,25,8,0,424.0,37.0,2.2,11.0,89.0,30.51,20.84
2017,1,25,8,15,506.0,44.5,2.1,11.0,132.0,36.17,26.58
2017,1,25,8,30,588.0,52.0,2.0,11.0,175.0,60.53,34.63
2017,1,25,8,45,644.0,56.5,1.95,11.0,219.0,110.26,62.42
2017,1,25,9,0,700.0,61.0,1.9,11.0,263.0,169.06,107.7
2017,1,25,9,15,734.0,64.5,1.8,11.0,304.5,225.83,157.36
2017,1,25,9,30,768.0,68.0,1.7,11.0,346.0,286.07,211.84
2017,1,25,9,45,801.0,68.0,1.65,11.5,384.0,345.74,265.53
2017,1,25,10,0,834.0,68.0,1.6,12.0,422.0,407.95,320.13
2017,1,25,10,15,850.0,70.0,1.7,12.0,453.0,466.68,371.71
2017,1,25,10,30,866.0,72.0,1.8,12.0,484.0,523.44,420.39
2017,1,25,10,45,876.5,73.0,1.9,12.0,508.5,577.09,465.37
2017,1,25,11,0,887.0,74.0,2.0,12.0,533.0,629.64,508.34
2017,1,25,11,15,894.0,75.0,2.15,12.0,550.0,678.53,547.85
2017,1,25,11,30,901.0,76.0,2.3,12.0,567.0,725.51,584.68
2017,1,25,11,45,903.5,77.0,2.45,12.0,576.5,767.02,615.51
2017,1,25,12,0,906.0,78.0,2.6,12.0,586.0,805.85,644.34
2017,1,25,12,15,907.0,78.0,2.75,12.0,588.0,839.43,669.35
2017,1,25,12,30,908.0,78.0,2.9,12.0,590.0,869.89,692.18
2017,1,25,12,45,909.5,76.5,3.1,12.0,584.5,895.7,712.12
2017,1,25,13,0,911.0,75.0,3.3,12.0,579.0,918.11,729.78
2017,1,25,13,15,906.0,74.0,3.4,12.0,565.0,931.7,740.57
2017,1,25,13,30,901.0,73.0,3.5,12.0,551.0,941.53,748.91
2017,1,25,13,45,894.5,71.5,3.6,12.0,530.5,945.53,753.25
2017,1,25,14,0,888.0,70.0,3.7,12.0,510.0,945.76,755.08
2017,1,25,14,15,875.5,68.5,3.8,12.0,481.5,936.58,750.23
2017,1,25,14,30,863.0,67.0,3.9,12.0,453.0,923.79,742.86
2017,1,25,14,45,809.0,66.5,4.05,12.0,407.0,880.01,712.88
2017,1,25,15,0,755.0,66.0,4.2,12.0,361.0,823.14,672.71
2017,1,25,15,15,763.0,61.5,4.25,12.0,333.5,816.1,669.12
2017,1,25,15,30,771.0,57.0,4.3,12.0,306.0,805.64,662.14
2017,1,25,15,45,729.0,53.5,4.35,12.0,262.5,748.8,618.87
2017,1,25,16,0,687.0,50.0,4.4,12.0,219.0,690.87,573.18
2017,1,25,16,15,623.5,44.5,4.4,11.5,174.5,611.88,509.3
2017,1,25,16,30,560.0,39.0,4.4,11.0,130.0,534.07,443.02
2017,1,25,16,45,449.5,31.0,4.4,11.0,88.5,429.54,348.46
2017,1,25,17,0,339.0,23.0,4.4,11.0,47.0,316.25,191.95
2017,1,25,17,15,169.5,11.5,4.4,10.5,23.5,125.82,0.0
2017,1,25,17,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,1,25,17,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,1,25,18,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,1,25,18,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2017,1,25,18,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,25,18,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2017,1,25,19,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,1,25,19,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,1,25,19,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,1,25,19,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,1,25,20,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,25,20,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,1,25,20,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,1,25,20,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,1,25,21,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,1,25,21,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,1,25,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,25,21,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,25,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,1,25,22,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,1,25,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,1,25,22,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,1,25,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,1,25,23,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,1,25,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,25,23,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,1,26,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,1,26,0,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,1,26,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,1,26,0,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,1,26,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,26,1,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,1,26,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,1,26,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,1,26,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,1,26,2,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,1,26,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,1,26,2,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,1,26,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,26,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,1,26,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,1,26,3,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,1,26,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,1,26,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,1,26,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,1,26,4,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,1,26,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,1,26,5,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,1,26,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,26,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,1,26,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,1,26,6,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,1,26,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,1,26,6,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,1,26,7,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,1,26,7,15,0.0,7.0,1.85,10.0,7.0,0.0,0.0
2017,1,26,7,30,0.0,14.0,1.8,10.0,14.0,11.95,0.0
2017,1,26,7,45,103.5,28.5,1.8,10.0,41.5,22.31,10.68
2017,1,26,8,0,207.0,43.0,1.8,10.0,69.0,32.85,23.04
2017,1,26,8,15,244.5,59.0,1.8,10.0,102.0,44.43,34.08
2017,1,26,8,30,282.0,75.0,1.8,10.0,135.0,65.98,45.76
2017,1,26,8,45,308.5,89.5,1.8,10.5,168.5,102.15,69.65
2017,1,26,9,0,335.0,104.0,1.8,11.0,202.0,141.85,101.06
2017,1,26,9,15,355.5,116.0,1.75,11.0,233.5,181.57,135.34
2017,1,26,9,30,376.0,128.0,1.7,11.0,265.0,223.74,172.61
2017,1,26,9,45,408.0,137.0,1.7,11.5,299.5,269.51,212.32
2017,1,26,10,0,440.0,146.0,1.7,12.0,334.0,318.63,254.33
2017,1,26,10,15,544.5,131.0,1.65,12.0,381.0,381.56,306.78
2017,1,26,10,30,649.0,116.0,1.6,12.0,428.0,459.48,370.49
2017,1,26,10,45,767.5,94.0,1.55,12.0,480.5,540.73,435.79
2017,1,26,11,0,886.0,72.0,1.5,12.0,533.0,627.07,503.59
2017,1,26,11,15,894.0,73.0,1.5,12.0,550.5,676.63,541.86
2017,1,26,11,30,902.0,74.0,1.5,12.0,568.0,724.37,577.55
2017,1,26,11,45,907.5,74.0,1.55,12.0,578.5,767.06,608.04
2017,1,26,12,0,913.0,74.0,1.6,12.0,589.0,807.26,636.59
2017,1,26,12,15,914.5,74.0,1.7,12.0,591.5,841.5,661.39
2017,1,26,12,30,916.0,74.0,1.8,12.0,594.0,872.61,684.07
2017,1,26,12,45,915.0,73.5,1.95,12.5,588.5,897.68,701.88
2017,1,26,13,0,914.0,73.0,2.1,13.0,583.0,919.23,717.33
2017,1,26,13,15,909.5,72.5,2.15,13.0,569.5,934.0,728.44
2017,1,26,13,30,905.0,72.0,2.2,13.0,556.0,945.02,737.18
2017,1,26,13,45,896.0,71.5,2.3,13.0,535.0,948.05,741.1
2017,1,26,14,0,887.0,71.0,2.4,13.0,514.0,947.3,742.59
2017,1,26,14,15,874.5,69.5,2.45,13.0,486.0,938.17,737.82
2017,1,26,14,30,862.0,68.0,2.5,13.0,458.0,925.43,730.64
2017,1,26,14,45,841.0,66.5,2.6,13.0,423.0,911.54,723.09
2017,1,26,15,0,820.0,65.0,2.7,13.0,388.0,883.94,705.49
2017,1,26,15,15,793.0,62.5,2.75,13.0,349.0,846.42,679.94
2017,1,26,15,30,766.0,60.0,2.8,13.0,310.0,806.39,651.82
2017,1,26,15,45,723.5,56.5,2.9,13.0,266.0,749.08,609.93
2017,1,26,16,0,681.0,53.0,3.0,13.0,222.0,690.59,565.33
2017,1,26,16,15,619.5,47.0,3.1,12.5,177.5,612.57,504.1
2017,1,26,16,30,558.0,41.0,3.2,12.0,133.0,535.54,440.18
2017,1,26,16,45,452.0,32.5,3.3,12.0,91.5,434.06,350.46
2017,1,26,17,0,346.0,24.0,3.4,12.0,50.0,325.08,210.31
2017,1,26,17,15,173.0,12.0,3.5,11.5,25.0,128.9,0.0
2017,1,26,17,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,1,26,17,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,1,26,18,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,1,26,18,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,1,26,18,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,1,26,18,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,1,26,19,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,1,26,19,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,1,26,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,1,26,19,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,1,26,20,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,26,20,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,1,26,20,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,1,26,20,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,1,26,21,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,1,26,21,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,1,26,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,1,26,21,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,1,26,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,1,26,22,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,1,26,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,1,26,22,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,26,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,26,23,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2017,1,26,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,26,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,1,27,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,1,27,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,1,27,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,27,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,27,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,27,1,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,1,27,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,27,1,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,27,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,1,27,2,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,1,27,2,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,27,2,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,1,27,3,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,1,27,3,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,1,27,3,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,1,27,3,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2017,1,27,4,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,27,4,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,1,27,4,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,1,27,4,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2017,1,27,5,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,1,27,5,15,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2017,1,27,5,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,27,5,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,27,6,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,27,6,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2017,1,27,6,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,1,27,6,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,1,27,7,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,27,7,15,0.0,11.0,3.75,9.0,11.0,9.39,0.0
2017,1,27,7,30,0.0,22.0,3.7,9.0,22.0,18.78,0.0
2017,1,27,7,45,251.5,28.5,3.65,9.5,60.5,23.61,12.1
2017,1,27,8,0,503.0,35.0,3.6,10.0,99.0,28.94,19.66
2017,1,27,8,15,580.5,42.0,3.5,10.0,144.5,37.4,27.82
2017,1,27,8,30,658.0,49.0,3.4,10.0,190.0,62.38,35.52
2017,1,27,8,45,713.0,52.5,3.35,10.5,236.0,115.04,63.98
2017,1,27,9,0,768.0,56.0,3.3,11.0,282.0,174.35,109.33
2017,1,27,9,15,798.5,59.0,3.3,11.0,324.5,234.11,162.23
2017,1,27,9,30,829.0,62.0,3.3,11.0,367.0,296.83,219.92
2017,1,27,9,45,854.5,63.5,3.35,11.5,405.0,359.03,277.09
2017,1,27,10,0,880.0,65.0,3.4,12.0,443.0,422.53,334.25
2017,1,27,10,15,894.5,66.5,3.45,12.0,474.5,482.01,387.49
2017,1,27,10,30,909.0,68.0,3.5,12.0,506.0,541.28,439.05
2017,1,27,10,45,918.5,69.5,3.55,12.5,531.0,597.24,485.68
2017,1,27,11,0,928.0,71.0,3.6,13.0,556.0,651.92,529.85
2017,1,27,11,15,933.5,71.5,3.5,13.0,573.5,701.33,569.24
2017,1,27,11,30,939.0,72.0,3.4,13.0,591.0,748.57,605.1
2017,1,27,11,45,941.5,72.5,3.3,13.0,600.0,791.18,635.52
2017,1,27,12,0,944.0,73.0,3.2,13.0,609.0,830.96,663.56
2017,1,27,12,15,943.5,73.5,3.0,13.0,610.5,865.3,686.73
2017,1,27,12,30,943.0,74.0,2.8,13.0,612.0,896.29,707.19
2017,1,27,12,45,940.0,73.5,2.65,13.5,605.5,920.42,721.62
2017,1,27,13,0,937.0,73.0,2.5,14.0,599.0,940.85,733.34
2017,1,27,13,15,931.5,72.5,2.25,14.0,584.5,955.21,741.09
2017,1,27,13,30,926.0,72.0,2.0,14.0,570.0,965.7,745.97
2017,1,27,13,45,915.5,71.5,1.75,14.0,548.0,967.61,744.77
2017,1,27,14,0,905.0,71.0,1.5,14.0,526.0,965.61,740.77
2017,1,27,14,15,892.0,69.5,1.4,14.0,497.0,956.08,733.93
2017,1,27,14,30,879.0,68.0,1.3,14.0,468.0,942.87,724.74
2017,1,27,14,45,859.0,66.0,1.2,14.0,433.0,918.8,708.2
2017,1,27,15,0,839.0,64.0,1.1,14.0,398.0,901.68,696.41
2017,1,27,15,15,812.0,61.5,1.2,14.0,358.0,863.91,673.26
2017,1,27,15,30,785.0,59.0,1.3,14.0,318.0,823.57,647.58
2017,1,27,15,45,744.5,55.5,1.45,14.0,274.0,767.63,609.91
2017,1,27,16,0,704.0,52.0,1.6,14.0,230.0,710.42,569.18
2017,1,27,16,15,643.0,46.5,1.8,13.5,184.5,632.76,511.62
2017,1,27,16,30,582.0,41.0,2.0,13.0,139.0,555.98,450.67
2017,1,27,16,45,475.5,33.0,2.25,13.0,96.5,453.3,363.08
2017,1,27,17,0,369.0,25.0,2.5,13.0,54.0,345.65,233.74
2017,1,27,17,15,184.5,12.5,2.7,12.5,27.0,137.49,0.0
2017,1,27,17,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,1,27,17,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,1,27,18,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,27,18,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,27,18,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,1,27,18,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,1,27,19,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,1,27,19,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2017,1,27,19,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,1,27,19,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,1,27,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,1,27,20,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,1,27,20,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,1,27,20,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,1,27,21,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,1,27,21,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2017,1,27,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,1,27,21,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,1,27,22,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,1,27,22,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,1,27,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,1,27,22,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,1,27,23,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,1,27,23,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2017,1,27,23,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,1,27,23,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2017,1,28,0,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,28,0,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,1,28,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,1,28,0,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,28,1,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,28,1,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2017,1,28,1,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,28,1,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,1,28,2,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,1,28,2,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2017,1,28,2,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,1,28,2,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,1,28,3,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,1,28,3,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,1,28,3,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,1,28,3,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2017,1,28,4,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,1,28,4,15,0.0,0.0,4.75,8.5,0.0,0.0,0.0
2017,1,28,4,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,1,28,4,45,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,1,28,5,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,1,28,5,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,1,28,5,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,1,28,5,45,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,1,28,6,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,1,28,6,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,1,28,6,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,1,28,6,45,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,1,28,7,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,1,28,7,15,88.5,8.0,4.75,8.0,11.0,6.83,0.0
2017,1,28,7,30,177.0,16.0,4.8,8.0,22.0,13.66,0.0
2017,1,28,7,45,323.5,27.0,4.9,8.5,60.5,22.36,11.61
2017,1,28,8,0,470.0,38.0,5.0,9.0,99.0,31.36,21.91
2017,1,28,8,15,552.0,45.5,4.95,9.0,144.5,37.06,27.65
2017,1,28,8,30,634.0,53.0,4.9,9.0,190.0,61.25,35.39
2017,1,28,8,45,685.0,57.5,4.85,9.5,236.0,116.38,66.68
2017,1,28,9,0,736.0,62.0,4.8,10.0,282.0,174.32,111.35
2017,1,28,9,15,770.0,65.5,4.7,10.5,324.5,233.51,163.56
2017,1,28,9,30,804.0,69.0,4.6,11.0,367.0,296.17,220.85
2017,1,28,9,45,834.0,70.0,4.5,11.5,406.0,358.19,277.85
2017,1,28,10,0,864.0,71.0,4.4,12.0,445.0,422.44,335.64
2017,1,28,10,15,879.5,73.0,4.25,12.0,477.5,482.98,389.61
2017,1,28,10,30,895.0,75.0,4.1,12.0,510.0,541.47,440.27
2017,1,28,10,45,836.5,85.0,4.0,12.5,507.5,570.51,465.49
2017,1,28,11,0,778.0,95.0,3.9,13.0,505.0,589.64,481.66
2017,1,28,11,15,854.5,87.0,3.65,13.0,550.5,671.17,546.25
2017,1,28,11,30,931.0,79.0,3.4,13.0,596.0,751.26,607.17
2017,1,28,11,45,934.0,80.0,3.2,13.5,606.0,794.71,636.23
2017,1,28,12,0,937.0,81.0,3.0,14.0,616.0,835.41,662.91
2017,1,28,12,15,937.5,81.0,2.7,14.0,618.0,869.98,685.16
2017,1,28,12,30,938.0,81.0,2.4,14.0,620.0,901.27,704.49
2017,1,28,12,45,937.5,80.0,2.1,14.5,614.5,927.08,718.03
2017,1,28,13,0,937.0,79.0,1.8,15.0,609.0,949.29,728.44
2017,1,28,13,15,931.5,78.5,1.65,15.0,594.5,963.84,736.53
2017,1,28,13,30,926.0,78.0,1.5,15.0,580.0,974.51,742.0
2017,1,28,13,45,895.0,74.5,1.35,15.0,544.5,953.3,726.1
2017,1,28,14,0,864.0,71.0,1.2,15.0,509.0,927.72,707.7
2017,1,28,14,15,873.0,71.5,1.1,15.0,493.5,941.83,716.94
2017,1,28,14,30,882.0,72.0,1.0,15.0,478.0,962.98,730.23
2017,1,28,14,45,864.5,69.5,0.95,15.0,443.0,940.52,715.29
2017,1,28,15,0,847.0,67.0,0.9,15.0,408.0,914.63,698.58
2017,1,28,15,15,820.0,64.5,0.8,15.0,367.0,876.71,672.55
2017,1,28,15,30,793.0,62.0,0.7,15.0,326.0,836.14,644.32
2017,1,28,15,45,755.0,57.5,0.65,15.0,282.0,780.83,605.88
2017,1,28,16,0,717.0,53.0,0.6,15.0,238.0,724.13,565.08
2017,1,28,16,15,656.5,47.5,0.55,14.5,191.5,646.38,508.0
2017,1,28,16,30,596.0,42.0,0.5,14.0,145.0,569.41,448.38
2017,1,28,16,45,493.0,34.0,0.5,14.0,101.5,458.73,358.55
2017,1,28,17,0,390.0,26.0,0.5,14.0,58.0,364.88,250.32
2017,1,28,17,15,195.0,13.0,0.6,13.5,29.0,145.43,0.0
2017,1,28,17,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,1,28,17,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,1,28,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,1,28,18,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,1,28,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,1,28,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,1,28,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,28,19,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,1,28,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,1,28,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,1,28,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,1,28,20,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,1,28,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,1,28,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,1,28,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,1,28,21,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,1,28,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,1,28,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,1,28,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,1,28,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,1,28,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,28,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,1,28,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,1,28,23,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2017,1,28,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,1,28,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,1,29,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,1,29,0,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,1,29,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,1,29,0,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,29,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,29,1,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2017,1,29,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,1,29,1,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,1,29,2,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,1,29,2,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,1,29,2,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,1,29,2,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,1,29,3,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,29,3,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2017,1,29,3,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,1,29,3,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,29,4,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,29,4,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2017,1,29,4,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,29,4,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,1,29,5,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,1,29,5,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2017,1,29,5,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,1,29,5,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,1,29,6,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,1,29,6,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,1,29,6,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,1,29,6,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2017,1,29,7,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,1,29,7,15,0.0,13.0,4.85,9.0,13.0,11.1,0.0
2017,1,29,7,30,0.0,26.0,4.9,9.0,26.0,22.19,0.0
2017,1,29,7,45,270.0,31.0,4.95,9.5,66.5,25.78,14.57
2017,1,29,8,0,540.0,36.0,5.0,10.0,107.0,32.52,22.89
2017,1,29,8,15,616.5,42.0,4.9,10.0,154.0,37.47,27.92
2017,1,29,8,30,693.0,48.0,4.8,10.0,201.0,61.6,34.69
2017,1,29,8,45,740.0,52.5,4.7,10.5,247.5,116.7,64.47
2017,1,29,9,0,787.0,57.0,4.6,11.0,294.0,177.45,111.26
2017,1,29,9,15,818.5,60.0,4.45,11.5,337.5,238.77,165.3
2017,1,29,9,30,850.0,63.0,4.3,12.0,381.0,303.17,224.13
2017,1,29,9,45,852.0,62.0,4.15,12.5,407.5,356.78,274.86
2017,1,29,10,0,854.0,61.0,4.0,13.0,434.0,408.08,322.47
2017,1,29,10,15,855.5,65.0,3.85,13.0,461.0,462.82,371.79
2017,1,29,10,30,857.0,69.0,3.7,13.0,488.0,516.08,418.24
2017,1,29,10,45,894.5,73.5,3.55,13.5,530.0,588.45,476.97
2017,1,29,11,0,932.0,78.0,3.4,14.0,572.0,662.55,534.94
2017,1,29,11,15,938.5,79.0,3.1,14.0,590.0,713.7,574.21
2017,1,29,11,30,945.0,80.0,2.8,14.0,608.0,762.76,609.92
2017,1,29,11,45,948.5,80.5,2.5,14.5,618.0,806.72,638.01
2017,1,29,12,0,952.0,81.0,2.2,15.0,628.0,847.89,663.12
2017,1,29,12,15,952.0,81.0,2.15,15.0,630.0,882.66,686.54
2017,1,29,12,30,952.0,81.0,2.1,15.0,632.0,914.05,707.53
2017,1,29,12,45,833.0,104.5,2.1,15.5,583.0,874.33,678.42
2017,1,29,13,0,714.0,128.0,2.1,16.0,534.0,822.4,641.4
2017,1,29,13,15,713.0,124.5,2.1,16.0,522.0,834.74,651.1
2017,1,29,13,30,712.0,121.0,2.1,16.0,510.0,843.94,658.07
2017,1,29,13,45,631.0,139.5,2.15,16.0,474.5,799.94,627.93
2017,1,29,14,0,550.0,158.0,2.2,16.0,439.0,742.58,588.21
2017,1,29,14,15,584.0,139.0,2.2,16.0,423.0,765.83,606.55
2017,1,29,14,30,618.0,120.0,2.2,16.0,407.0,778.38,616.48
2017,1,29,14,45,595.0,115.0,2.2,16.0,375.0,749.24,596.31
2017,1,29,15,0,572.0,110.0,2.2,16.0,343.0,717.59,574.43
2017,1,29,15,15,543.0,105.5,2.15,15.5,308.5,678.63,547.45
2017,1,29,15,30,514.0,101.0,2.1,15.0,274.0,631.29,513.49
2017,1,29,15,45,485.5,90.5,2.05,15.0,237.0,583.7,477.43
2017,1,29,16,0,457.0,80.0,2.0,15.0,200.0,535.52,439.68
2017,1,29,16,15,405.0,70.0,2.0,14.5,161.0,468.33,386.32
2017,1,29,16,30,353.0,60.0,2.0,14.0,122.0,403.31,332.27
2017,1,29,16,45,284.0,45.5,2.05,14.0,85.5,321.09,260.25
2017,1,29,17,0,215.0,31.0,2.1,14.0,49.0,244.15,176.15
2017,1,29,17,15,107.5,15.5,2.15,13.5,24.5,87.45,0.0
2017,1,29,17,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,29,17,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,1,29,18,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,29,18,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,1,29,18,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,1,29,18,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,29,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,1,29,19,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2017,1,29,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,1,29,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,1,29,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,1,29,20,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,1,29,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,1,29,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,1,29,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,1,29,21,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2017,1,29,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,29,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,29,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,29,22,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,29,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,29,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,1,29,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,29,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,1,29,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,1,29,23,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,1,30,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,1,30,0,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2017,1,30,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,1,30,0,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2017,1,30,1,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,1,30,1,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,1,30,1,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,1,30,1,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2017,1,30,2,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,1,30,2,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2017,1,30,2,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,1,30,2,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2017,1,30,3,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,1,30,3,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,1,30,3,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,1,30,3,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,1,30,4,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,1,30,4,15,0.0,0.0,4.65,9.5,0.0,0.0,0.0
2017,1,30,4,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,1,30,4,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,1,30,5,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,1,30,5,15,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,1,30,5,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,1,30,5,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2017,1,30,6,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,1,30,6,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,30,6,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,30,6,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,30,7,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,30,7,15,0.0,14.0,4.05,9.5,14.0,11.95,0.0
2017,1,30,7,30,0.0,28.0,4.0,10.0,28.0,21.01,0.0
2017,1,30,7,45,267.0,33.0,4.0,10.5,69.0,27.51,16.24
2017,1,30,8,0,534.0,38.0,4.0,11.0,110.0,31.48,21.95
2017,1,30,8,15,610.5,44.5,3.95,11.0,157.0,39.66,29.8
2017,1,30,8,30,687.0,51.0,3.9,11.0,204.0,63.63,36.64
2017,1,30,8,45,735.0,55.5,3.85,11.0,251.0,118.5,66.13
2017,1,30,9,0,783.0,60.0,3.8,11.0,298.0,179.21,112.78
2017,1,30,9,15,814.0,63.5,3.7,11.5,341.5,240.76,166.82
2017,1,30,9,30,845.0,67.0,3.6,12.0,385.0,305.38,225.58
2017,1,30,9,45,868.5,69.0,3.5,12.5,424.0,368.73,283.46
2017,1,30,10,0,892.0,71.0,3.4,13.0,463.0,433.55,341.28
2017,1,30,10,15,862.5,72.5,3.2,13.0,473.5,474.84,379.83
2017,1,30,10,30,833.0,74.0,3.0,13.0,484.0,511.1,412.66
2017,1,30,10,45,888.5,75.0,2.85,13.5,532.0,586.93,473.66
2017,1,30,11,0,944.0,76.0,2.7,14.0,580.0,668.19,536.39
2017,1,30,11,15,950.0,76.5,2.4,14.0,598.0,719.09,574.53
2017,1,30,11,30,956.0,77.0,2.1,14.0,616.0,767.8,608.75
2017,1,30,11,45,959.5,77.5,1.85,14.5,626.0,812.24,636.4
2017,1,30,12,0,963.0,78.0,1.6,15.0,636.0,853.86,661.0
2017,1,30,12,15,963.0,78.0,1.5,15.0,637.5,889.03,683.38
2017,1,30,12,30,963.0,78.0,1.4,15.0,639.0,920.79,703.19
2017,1,30,12,45,943.5,84.0,1.35,15.5,629.0,939.09,713.2
2017,1,30,13,0,924.0,90.0,1.3,16.0,619.0,952.95,720.42
2017,1,30,13,15,918.0,89.0,1.25,16.0,604.5,966.51,728.91
2017,1,30,13,30,912.0,88.0,1.2,16.0,590.0,986.52,741.75
2017,1,30,13,45,903.0,86.5,1.2,16.5,568.0,989.07,742.6
2017,1,30,14,0,894.0,85.0,1.2,17.0,546.0,987.6,741.24
2017,1,30,14,15,719.5,113.5,1.15,17.0,471.5,867.21,661.09
2017,1,30,14,30,545.0,142.0,1.1,17.0,397.0,726.29,565.25
2017,1,30,14,45,585.5,121.0,1.05,17.0,376.5,747.99,582.74
2017,1,30,15,0,626.0,100.0,1.0,17.0,356.0,757.61,589.7
2017,1,30,15,15,592.0,97.5,0.9,16.5,321.0,715.97,560.87
2017,1,30,15,30,558.0,95.0,0.8,16.0,286.0,672.38,530.6
2017,1,30,15,45,526.0,86.5,0.75,16.0,247.5,622.24,494.32
2017,1,30,16,0,494.0,78.0,0.7,16.0,209.0,571.12,456.09
2017,1,30,16,15,438.5,69.0,0.7,16.0,169.0,499.04,400.88
2017,1,30,16,30,383.0,60.0,0.7,16.0,129.0,427.59,343.74
2017,1,30,16,45,308.0,46.0,0.7,16.0,91.0,340.18,270.64
2017,1,30,17,0,233.0,32.0,0.7,16.0,53.0,258.46,187.72
2017,1,30,17,15,116.5,16.0,0.75,15.5,26.5,124.32,0.0
2017,1,30,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,1,30,17,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,1,30,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,1,30,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,1,30,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,1,30,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,1,30,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,1,30,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2017,1,30,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,1,30,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,1,30,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,1,30,20,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,1,30,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,1,30,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,1,30,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,1,30,21,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2017,1,30,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,1,30,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,1,30,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,1,30,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,1,30,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,1,30,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,1,30,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,1,30,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,1,30,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,1,30,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,1,31,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,1,31,0,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,1,31,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,1,31,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,1,31,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,1,31,1,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2017,1,31,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,1,31,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,1,31,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,1,31,2,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,1,31,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,1,31,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,1,31,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,1,31,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,1,31,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,1,31,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,1,31,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,1,31,4,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2017,1,31,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,1,31,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,1,31,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,1,31,5,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,1,31,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,1,31,5,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,1,31,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,1,31,6,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,1,31,6,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,1,31,6,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,1,31,7,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,31,7,15,99.5,9.0,3.3,11.0,13.5,7.68,0.0
2017,1,31,7,30,199.0,18.0,3.4,11.0,27.0,14.96,0.0
2017,1,31,7,45,338.5,29.5,3.55,11.5,67.0,24.43,14.02
2017,1,31,8,0,478.0,41.0,3.7,12.0,107.0,33.79,23.92
2017,1,31,8,15,557.5,48.5,3.65,12.0,153.0,39.41,29.48
2017,1,31,8,30,637.0,56.0,3.6,12.0,199.0,62.49,36.6
2017,1,31,8,45,688.0,61.0,3.55,12.5,245.5,115.53,65.19
2017,1,31,9,0,739.0,66.0,3.5,13.0,292.0,177.4,112.34
2017,1,31,9,15,772.0,69.5,3.35,13.0,335.5,236.83,164.14
2017,1,31,9,30,805.0,73.0,3.2,13.0,379.0,299.62,220.98
2017,1,31,9,45,839.0,72.5,3.1,13.5,419.5,361.99,277.2
2017,1,31,10,0,873.0,72.0,3.0,14.0,460.0,426.99,334.47
2017,1,31,10,15,888.5,74.0,2.75,14.0,492.5,488.35,387.76
2017,1,31,10,30,904.0,76.0,2.5,14.0,525.0,547.71,437.56
2017,1,31,10,45,914.5,77.5,2.25,14.5,550.5,604.52,482.51
2017,1,31,11,0,925.0,79.0,2.0,15.0,576.0,660.17,524.45
2017,1,31,11,15,931.5,80.0,1.9,15.0,594.0,711.19,563.14
2017,1,31,11,30,938.0,81.0,1.8,15.0,612.0,760.15,598.47
2017,1,31,11,45,941.5,81.0,1.7,15.5,622.5,803.45,626.29
2017,1,31,12,0,945.0,81.0,1.6,16.0,633.0,843.97,651.61
2017,1,31,12,15,945.5,81.0,1.6,16.0,634.5,879.07,675.21
2017,1,31,12,30,946.0,81.0,1.6,16.0,636.0,910.84,696.51
2017,1,31,12,45,859.5,96.5,1.6,16.0,597.5,890.16,682.16
2017,1,31,13,0,773.0,112.0,1.6,16.0,559.0,852.87,657.06
2017,1,31,13,15,740.5,118.5,1.6,15.5,538.5,854.53,660.33
2017,1,31,13,30,708.0,125.0,1.6,15.0,518.0,846.69,656.69
2017,1,31,13,45,656.0,134.5,1.65,15.0,488.0,819.68,639.17
2017,1,31,14,0,604.0,144.0,1.7,15.0,458.0,788.12,618.5
2017,1,31,14,15,378.0,176.5,1.8,15.0,369.5,605.61,484.45
2017,1,31,14,30,152.0,209.0,1.9,15.0,281.0,391.41,317.39
2017,1,31,14,45,142.0,193.5,2.05,15.0,257.0,366.07,299.43
2017,1,31,15,0,132.0,178.0,2.2,15.0,233.0,340.19,279.63
2017,1,31,15,15,129.0,161.0,2.2,14.5,210.5,318.34,263.29
2017,1,31,15,30,126.0,144.0,2.2,14.0,188.0,295.96,246.15
2017,1,31,15,45,119.5,126.0,2.25,14.0,163.0,268.47,223.89
2017,1,31,16,0,113.0,108.0,2.3,14.0,138.0,240.69,200.85
2017,1,31,16,15,101.5,89.0,2.2,13.5,112.5,206.74,172.12
2017,1,31,16,30,90.0,70.0,2.1,13.0,87.0,172.66,142.47
2017,1,31,16,45,68.5,51.0,2.05,13.0,62.0,130.41,104.67
2017,1,31,17,0,47.0,32.0,2.0,13.0,37.0,87.51,63.16
2017,1,31,17,15,23.5,16.0,1.95,13.0,18.5,39.95,0.0
2017,1,31,17,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,1,31,17,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,1,31,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,1,31,18,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,1,31,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,1,31,18,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,1,31,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,31,19,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,31,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,31,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,1,31,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,31,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,1,31,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,1,31,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,1,31,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,1,31,21,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2017,1,31,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,1,31,21,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,1,31,22,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,1,31,22,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,1,31,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,1,31,22,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2017,1,31,23,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,1,31,23,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,1,31,23,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,1,31,23,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,2,1,0,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,2,1,0,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,2,1,0,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,2,1,0,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2017,2,1,1,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,2,1,1,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,2,1,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,2,1,1,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,2,1,2,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,2,1,2,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,2,1,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,2,1,2,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,2,1,3,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,2,1,3,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,2,1,3,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,2,1,3,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,2,1,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,1,4,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,1,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,1,4,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,2,1,5,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,2,1,5,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,2,1,5,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,2,1,5,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,2,1,6,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,2,1,6,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,2,1,6,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,2,1,6,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,2,1,7,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,2,1,7,15,0.0,1.0,4.85,12.0,1.0,0.85,0.0
