Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,1,7,30,0.0,2.0,5.0,12.0,2.0,1.64,0.0
2017,2,1,7,45,0.0,5.5,5.15,12.5,5.5,4.51,0.0
2017,2,1,8,0,0.0,9.0,5.3,13.0,9.0,7.39,0.8
2017,2,1,8,15,0.0,13.5,5.3,13.0,13.5,11.09,4.22
2017,2,1,8,30,0.0,18.0,5.3,13.0,18.0,14.81,7.09
2017,2,1,8,45,0.0,22.0,5.35,13.5,22.0,18.12,9.97
2017,2,1,9,0,0.0,26.0,5.4,14.0,26.0,21.43,12.81
2017,2,1,9,15,0.0,29.5,5.45,14.0,29.5,24.33,15.29
2017,2,1,9,30,0.0,33.0,5.5,14.0,33.0,27.24,17.76
2017,2,1,9,45,0.0,69.5,5.6,14.0,69.5,57.62,43.65
2017,2,1,10,0,0.0,106.0,5.7,14.0,106.0,88.25,69.5
2017,2,1,10,15,233.5,140.5,5.9,14.0,257.5,239.99,195.51
2017,2,1,10,30,467.0,175.0,6.1,14.0,409.0,416.65,341.03
2017,2,1,10,45,435.5,192.5,6.35,14.5,419.0,444.9,364.73
2017,2,1,11,0,404.0,210.0,6.6,15.0,429.0,458.74,376.51
2017,2,1,11,15,265.5,236.5,6.75,15.0,382.5,416.99,342.01
2017,2,1,11,30,127.0,263.0,6.9,15.0,336.0,349.87,285.74
2017,2,1,11,45,68.5,233.0,7.05,15.0,272.5,270.14,220.15
2017,2,1,12,0,10.0,203.0,7.2,15.0,209.0,185.73,149.44
2017,2,1,12,15,186.5,224.5,7.25,15.0,335.0,382.96,315.82
2017,2,1,12,30,363.0,246.0,7.3,15.0,461.0,583.64,479.79
2017,2,1,12,45,335.0,249.5,7.4,15.0,446.5,577.51,474.36
2017,2,1,13,0,307.0,253.0,7.5,15.0,432.0,568.83,467.39
2017,2,1,13,15,161.0,228.5,7.55,15.0,322.5,396.03,326.39
2017,2,1,13,30,15.0,204.0,7.6,15.0,213.0,199.61,161.48
2017,2,1,13,45,32.5,212.0,7.7,15.0,229.5,245.91,200.73
2017,2,1,14,0,50.0,220.0,7.8,15.0,246.0,276.55,226.88
2017,2,1,14,15,25.0,162.0,7.8,15.0,175.0,185.57,151.28
2017,2,1,14,30,0.0,104.0,7.8,15.0,104.0,88.73,69.46
2017,2,1,14,45,0.0,55.0,7.8,15.0,55.0,45.54,33.11
2017,2,1,15,0,0.0,6.0,7.8,15.0,6.0,4.94,0.0
2017,2,1,15,15,0.0,5.5,7.8,14.5,5.5,4.53,0.0
2017,2,1,15,30,0.0,5.0,7.8,14.0,5.0,4.11,0.0
2017,2,1,15,45,0.0,4.0,7.8,14.0,4.0,3.29,0.0
2017,2,1,16,0,0.0,3.0,7.8,14.0,3.0,2.46,0.0
2017,2,1,16,15,0.0,2.5,7.8,14.0,2.5,2.05,0.0
2017,2,1,16,30,0.0,2.0,7.8,14.0,2.0,1.64,0.0
2017,2,1,16,45,0.0,1.0,7.8,14.0,1.0,0.82,0.0
2017,2,1,17,0,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2017,2,1,17,15,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2017,2,1,17,30,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2017,2,1,17,45,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2017,2,1,18,0,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2017,2,1,18,15,0.0,0.0,7.95,14.0,0.0,0.0,0.0
2017,2,1,18,30,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2017,2,1,18,45,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2017,2,1,19,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2017,2,1,19,15,0.0,0.0,7.15,13.5,0.0,0.0,0.0
2017,2,1,19,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2017,2,1,19,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2017,2,1,20,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2017,2,1,20,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2017,2,1,20,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,2,1,20,45,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2017,2,1,21,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2017,2,1,21,15,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2017,2,1,21,30,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2017,2,1,21,45,0.0,0.0,7.75,13.0,0.0,0.0,0.0
2017,2,1,22,0,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2017,2,1,22,15,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2017,2,1,22,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2017,2,1,22,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2017,2,1,23,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2017,2,1,23,15,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2017,2,1,23,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2017,2,1,23,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2017,2,2,0,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,2,2,0,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2017,2,2,0,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2017,2,2,0,45,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2017,2,2,1,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2017,2,2,1,15,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2017,2,2,1,30,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2017,2,2,1,45,0.0,0.0,7.85,13.0,0.0,0.0,0.0
2017,2,2,2,0,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2017,2,2,2,15,0.0,0.0,8.05,13.0,0.0,0.0,0.0
2017,2,2,2,30,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2017,2,2,2,45,0.0,0.0,8.15,13.0,0.0,0.0,0.0
2017,2,2,3,0,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2017,2,2,3,15,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2017,2,2,3,30,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2017,2,2,3,45,0.0,0.0,8.55,13.5,0.0,0.0,0.0
2017,2,2,4,0,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2017,2,2,4,15,0.0,0.0,8.65,14.0,0.0,0.0,0.0
2017,2,2,4,30,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2017,2,2,4,45,0.0,0.0,8.55,14.0,0.0,0.0,0.0
2017,2,2,5,0,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2017,2,2,5,15,0.0,0.0,8.35,14.0,0.0,0.0,0.0
2017,2,2,5,30,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2017,2,2,5,45,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2017,2,2,6,0,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2017,2,2,6,15,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2017,2,2,6,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2017,2,2,6,45,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2017,2,2,7,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2017,2,2,7,15,0.0,5.5,7.15,14.0,5.5,4.69,0.0
2017,2,2,7,30,0.0,11.0,7.0,14.0,11.0,9.06,0.0
2017,2,2,7,45,0.0,27.5,6.9,14.0,27.5,22.52,12.74
2017,2,2,8,0,0.0,44.0,6.8,14.0,44.0,35.43,25.21
2017,2,2,8,15,1.0,63.0,6.7,14.0,63.5,49.94,38.56
2017,2,2,8,30,2.0,82.0,6.6,14.0,83.0,64.79,49.66
2017,2,2,8,45,9.0,99.5,6.55,14.5,102.5,80.3,62.61
2017,2,2,9,0,16.0,117.0,6.5,15.0,122.0,96.95,76.3
2017,2,2,9,15,21.5,133.0,6.4,15.0,141.0,113.21,89.82
2017,2,2,9,30,27.0,149.0,6.3,15.0,160.0,132.17,105.64
2017,2,2,9,45,79.5,173.0,6.25,15.0,208.5,173.98,139.54
2017,2,2,10,0,132.0,197.0,6.2,15.0,257.0,227.86,183.98
2017,2,2,10,15,133.0,211.5,6.05,15.0,275.5,252.39,204.76
2017,2,2,10,30,134.0,226.0,5.9,15.0,294.0,277.17,225.49
2017,2,2,10,45,235.0,226.5,5.75,15.0,352.5,345.36,282.12
2017,2,2,11,0,336.0,227.0,5.6,15.0,411.0,433.55,354.45
2017,2,2,11,15,309.0,240.5,5.55,15.0,413.5,449.67,367.32
2017,2,2,11,30,282.0,254.0,5.5,15.0,416.0,462.88,377.66
2017,2,2,11,45,278.5,261.0,5.45,15.0,423.5,484.21,394.68
2017,2,2,12,0,275.0,268.0,5.4,15.0,431.0,504.58,410.76
2017,2,2,12,15,190.5,271.5,5.4,15.0,384.5,437.24,356.11
2017,2,2,12,30,106.0,275.0,5.4,15.0,338.0,362.15,294.46
2017,2,2,12,45,123.5,273.5,5.4,15.0,346.5,399.97,325.46
2017,2,2,13,0,141.0,272.0,5.4,15.0,355.0,421.43,343.28
2017,2,2,13,15,108.5,261.0,5.4,15.0,324.0,366.36,298.89
2017,2,2,13,30,76.0,250.0,5.4,15.0,293.0,328.16,267.59
2017,2,2,13,45,63.0,236.0,5.4,15.0,271.0,303.63,247.81
2017,2,2,14,0,50.0,222.0,5.4,15.0,249.0,278.48,227.38
2017,2,2,14,15,25.0,183.0,5.4,15.0,196.5,192.93,156.86
2017,2,2,14,30,0.0,144.0,5.4,15.0,144.0,128.96,103.02
2017,2,2,14,45,0.0,133.5,5.45,15.0,133.5,119.59,95.46
2017,2,2,15,0,0.0,123.0,5.5,15.0,123.0,110.27,87.85
2017,2,2,15,15,0.0,110.5,5.5,15.0,110.5,98.83,78.39
2017,2,2,15,30,0.0,98.0,5.5,15.0,98.0,87.39,68.86
2017,2,2,15,45,0.0,85.0,5.55,15.0,85.0,75.39,58.75
2017,2,2,16,0,0.0,72.0,5.6,15.0,72.0,63.36,48.49
2017,2,2,16,15,0.0,58.0,5.6,15.0,58.0,50.1,37.07
2017,2,2,16,30,0.0,44.0,5.6,15.0,44.0,36.69,25.42
2017,2,2,16,45,0.0,31.5,5.7,15.0,31.5,26.02,16.05
2017,2,2,17,0,0.0,19.0,5.8,15.0,19.0,15.66,6.7
2017,2,2,17,15,0.0,9.5,5.9,15.0,9.5,7.81,0.0
2017,2,2,17,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2017,2,2,17,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2017,2,2,18,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2017,2,2,18,15,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2017,2,2,18,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2017,2,2,18,45,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2017,2,2,19,0,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2017,2,2,19,15,0.0,0.0,6.5,14.5,0.0,0.0,0.0
2017,2,2,19,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,2,2,19,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2017,2,2,20,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2017,2,2,20,15,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2017,2,2,20,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,2,2,20,45,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,2,2,21,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,2,2,21,15,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,2,2,21,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,2,2,21,45,0.0,0.0,6.55,14.5,0.0,0.0,0.0
2017,2,2,22,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2017,2,2,22,15,0.0,0.0,6.65,15.0,0.0,0.0,0.0
2017,2,2,22,30,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2017,2,2,22,45,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2017,2,2,23,0,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2017,2,2,23,15,0.0,0.0,6.85,14.5,0.0,0.0,0.0
2017,2,2,23,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2017,2,2,23,45,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2017,2,3,0,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2017,2,3,0,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2017,2,3,0,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2017,2,3,0,45,0.0,0.0,6.85,14.5,0.0,0.0,0.0
2017,2,3,1,0,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2017,2,3,1,15,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2017,2,3,1,30,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2017,2,3,1,45,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2017,2,3,2,0,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2017,2,3,2,15,0.0,0.0,7.25,15.0,0.0,0.0,0.0
2017,2,3,2,30,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2017,2,3,2,45,0.0,0.0,7.35,15.0,0.0,0.0,0.0
2017,2,3,3,0,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2017,2,3,3,15,0.0,0.0,7.25,15.0,0.0,0.0,0.0
2017,2,3,3,30,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2017,2,3,3,45,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2017,2,3,4,0,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2017,2,3,4,15,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2017,2,3,4,30,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2017,2,3,4,45,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2017,2,3,5,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2017,2,3,5,15,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2017,2,3,5,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2017,2,3,5,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2017,2,3,6,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2017,2,3,6,15,0.0,0.0,5.95,14.5,0.0,0.0,0.0
2017,2,3,6,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,2,3,6,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,2,3,7,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,2,3,7,15,85.0,10.5,5.3,14.0,15.0,8.96,0.0
2017,2,3,7,30,170.0,21.0,5.3,14.0,30.0,16.4,0.0
2017,2,3,7,45,299.0,32.0,5.35,14.5,68.0,26.3,16.01
2017,2,3,8,0,428.0,43.0,5.4,15.0,106.0,35.06,24.84
2017,2,3,8,15,504.0,50.5,5.45,15.0,150.0,40.54,30.17
2017,2,3,8,30,580.0,58.0,5.5,15.0,194.0,61.44,36.67
2017,2,3,8,45,626.5,63.5,5.6,15.0,238.0,111.03,63.42
2017,2,3,9,0,673.0,69.0,5.7,15.0,282.0,166.33,105.42
2017,2,3,9,15,706.0,72.5,5.75,15.0,323.5,222.35,154.16
2017,2,3,9,30,739.0,76.0,5.8,15.0,365.0,283.69,209.69
2017,2,3,9,45,755.0,81.0,5.9,15.0,400.5,341.46,263.2
2017,2,3,10,0,771.0,86.0,6.0,15.0,436.0,400.11,316.74
2017,2,3,10,15,787.5,88.0,6.0,15.0,467.0,456.69,367.45
2017,2,3,10,30,804.0,90.0,6.0,15.0,498.0,513.55,417.17
2017,2,3,10,45,817.5,91.0,6.05,15.0,523.0,567.7,463.64
2017,2,3,11,0,831.0,92.0,6.1,15.0,548.0,621.21,508.56
2017,2,3,11,15,838.5,93.0,6.05,15.0,565.5,669.82,548.42
2017,2,3,11,30,846.0,94.0,6.0,15.0,583.0,716.69,586.11
2017,2,3,11,45,848.0,95.0,5.95,15.0,592.5,757.47,616.95
2017,2,3,12,0,850.0,96.0,5.9,15.0,602.0,795.65,645.37
2017,2,3,12,15,851.0,96.0,5.8,15.0,604.5,829.08,669.85
2017,2,3,12,30,852.0,96.0,5.7,15.0,607.0,859.47,691.99
2017,2,3,12,45,851.5,95.0,5.65,15.0,601.5,884.21,710.15
2017,2,3,13,0,851.0,94.0,5.6,15.0,596.0,905.56,725.89
2017,2,3,13,15,621.5,160.5,5.5,15.0,522.5,794.57,642.78
2017,2,3,13,30,392.0,227.0,5.4,15.0,449.0,638.41,520.03
2017,2,3,13,45,268.5,234.5,5.35,15.0,384.0,538.52,440.29
2017,2,3,14,0,145.0,242.0,5.3,15.0,319.0,414.96,339.8
2017,2,3,14,15,245.0,217.5,5.2,15.0,339.5,507.0,417.01
2017,2,3,14,30,345.0,193.0,5.1,15.0,360.0,576.79,475.38
2017,2,3,14,45,343.5,178.0,5.0,15.0,334.5,558.66,461.83
2017,2,3,15,0,342.0,163.0,4.9,15.0,309.0,538.81,447.19
2017,2,3,15,15,328.0,150.0,4.75,14.5,279.5,508.35,424.26
2017,2,3,15,30,314.0,137.0,4.6,14.0,250.0,476.94,400.17
2017,2,3,15,45,301.0,120.5,4.45,14.0,217.5,440.63,370.96
2017,2,3,16,0,288.0,104.0,4.3,14.0,185.0,403.55,340.42
2017,2,3,16,15,261.5,87.5,4.2,14.0,151.0,354.47,298.85
2017,2,3,16,30,235.0,71.0,4.1,14.0,117.0,305.93,256.48
2017,2,3,16,45,192.5,53.5,4.0,14.0,84.5,243.86,201.27
2017,2,3,17,0,150.0,36.0,3.9,14.0,52.0,201.55,157.49
2017,2,3,17,15,75.0,18.0,3.85,14.0,26.0,89.23,17.87
2017,2,3,17,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,2,3,17,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,2,3,18,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,2,3,18,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,2,3,18,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,2,3,18,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,2,3,19,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,2,3,19,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,2,3,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,2,3,19,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,2,3,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,2,3,20,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,2,3,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,2,3,20,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,2,3,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,2,3,21,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2017,2,3,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,3,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,2,3,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,2,3,22,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,2,3,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,2,3,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,2,3,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,2,3,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,2,3,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,2,3,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,2,4,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,4,0,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,4,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,4,0,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,2,4,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,2,4,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,2,4,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,2,4,1,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,2,4,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,2,4,2,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,2,4,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,2,4,2,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,2,4,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,2,4,3,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,2,4,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,2,4,3,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,2,4,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,2,4,4,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,2,4,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,2,4,4,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,2,4,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,2,4,5,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,2,4,5,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,2,4,5,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,2,4,6,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,2,4,6,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,2,4,6,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,2,4,6,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,2,4,7,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,2,4,7,15,0.0,10.0,3.85,13.0,10.0,8.54,0.0
2017,2,4,7,30,0.0,20.0,3.8,13.0,20.0,16.24,0.0
2017,2,4,7,45,42.0,37.5,3.75,13.5,43.5,29.34,18.82
2017,2,4,8,0,84.0,55.0,3.7,14.0,67.0,42.42,31.43
2017,2,4,8,15,100.0,74.5,3.65,14.0,94.5,56.41,44.36
2017,2,4,8,30,116.0,94.0,3.6,14.0,122.0,74.27,55.77
2017,2,4,8,45,124.0,113.0,3.55,14.0,148.5,100.03,74.74
2017,2,4,9,0,132.0,132.0,3.5,14.0,175.0,127.26,96.87
2017,2,4,9,15,139.5,149.5,3.45,14.0,200.0,154.63,120.06
2017,2,4,9,30,147.0,167.0,3.4,14.0,225.0,183.2,144.59
2017,2,4,9,45,334.0,155.0,3.35,14.5,303.5,253.25,199.13
2017,2,4,10,0,521.0,143.0,3.3,15.0,382.0,347.12,274.65
2017,2,4,10,15,444.5,172.5,3.15,15.0,386.5,373.12,298.67
2017,2,4,10,30,368.0,202.0,3.0,15.0,391.0,382.34,307.92
2017,2,4,10,45,288.5,226.5,2.9,15.0,379.0,384.38,310.2
2017,2,4,11,0,209.0,251.0,2.8,15.0,367.0,368.06,297.07
2017,2,4,11,15,172.0,260.5,2.7,15.0,358.0,366.7,295.73
2017,2,4,11,30,135.0,270.0,2.6,15.0,349.0,361.73,291.15
2017,2,4,11,45,173.5,274.0,2.55,15.0,377.0,404.5,325.56
2017,2,4,12,0,212.0,278.0,2.5,15.0,405.0,449.96,361.56
2017,2,4,12,15,123.5,262.0,2.5,15.0,336.5,371.02,298.24
2017,2,4,12,30,35.0,246.0,2.5,15.0,268.0,268.31,215.03
2017,2,4,12,45,59.5,257.5,2.55,15.0,293.5,306.48,246.7
2017,2,4,13,0,84.0,269.0,2.6,15.0,319.0,346.66,279.31
2017,2,4,13,15,72.5,258.5,2.5,15.0,301.0,328.97,265.03
2017,2,4,13,30,61.0,248.0,2.4,15.0,283.0,310.51,250.33
2017,2,4,13,45,108.0,246.0,2.35,15.0,305.0,357.89,289.9
2017,2,4,14,0,155.0,244.0,2.3,15.0,327.0,426.68,345.27
2017,2,4,14,15,184.0,229.0,2.25,15.0,322.5,441.36,357.94
2017,2,4,14,30,213.0,214.0,2.2,15.0,318.0,455.17,370.25
2017,2,4,14,45,193.0,199.5,2.15,15.0,289.0,421.26,343.96
2017,2,4,15,0,173.0,185.0,2.1,15.0,260.0,386.79,317.18
2017,2,4,15,15,204.0,165.0,2.1,14.5,245.0,392.27,324.18
2017,2,4,15,30,235.0,145.0,2.1,14.0,230.0,415.16,344.34
2017,2,4,15,45,216.0,130.0,2.1,14.0,200.5,377.63,314.24
2017,2,4,16,0,197.0,115.0,2.1,14.0,171.0,340.22,283.81
2017,2,4,16,15,175.5,96.0,2.0,13.5,139.5,294.72,246.23
2017,2,4,16,30,154.0,77.0,1.9,13.0,108.0,249.53,207.72
2017,2,4,16,45,122.5,58.0,1.85,13.0,78.5,196.91,161.29
2017,2,4,17,0,91.0,39.0,1.8,13.0,49.0,145.17,113.06
2017,2,4,17,15,45.5,19.5,1.8,13.0,24.5,72.1,22.66
2017,2,4,17,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,4,17,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,4,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,4,18,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,4,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,4,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,4,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,4,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,2,4,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,2,4,19,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,2,4,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,2,4,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,2,4,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,2,4,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,2,4,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,4,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,2,4,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,4,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,2,4,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,2,4,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,2,4,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,4,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,4,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,4,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,2,4,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,4,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,5,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,5,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,2,5,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,5,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,2,5,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,2,5,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,2,5,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,2,5,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,2,5,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,5,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,2,5,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,5,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,2,5,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,2,5,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,2,5,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,5,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,5,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,2,5,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,2,5,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,2,5,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,2,5,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,2,5,5,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,2,5,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,2,5,5,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,2,5,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,2,5,6,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,5,6,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,5,6,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,2,5,7,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,5,7,15,0.0,4.5,3.35,13.0,4.5,3.84,0.0
2017,2,5,7,30,0.0,9.0,3.5,13.0,9.0,7.4,0.0
2017,2,5,7,45,0.0,20.5,3.7,13.0,20.5,16.9,8.59
2017,2,5,8,0,0.0,32.0,3.9,13.0,32.0,26.43,17.61
2017,2,5,8,15,0.0,45.0,4.1,13.0,45.0,37.19,27.52
2017,2,5,8,30,0.0,58.0,4.3,13.0,58.0,47.61,35.29
2017,2,5,8,45,0.0,71.5,4.55,13.5,71.5,58.6,44.74
2017,2,5,9,0,0.0,85.0,4.8,14.0,85.0,69.75,54.17
2017,2,5,9,15,0.0,97.0,5.0,14.0,97.0,79.86,62.7
2017,2,5,9,30,0.0,109.0,5.2,14.0,109.0,90.07,71.25
2017,2,5,9,45,0.0,120.0,5.45,14.0,120.0,99.59,79.13
2017,2,5,10,0,0.0,131.0,5.7,14.0,131.0,109.21,87.05
2017,2,5,10,15,0.0,104.0,5.85,14.0,104.0,86.63,67.89
2017,2,5,10,30,0.0,77.0,6.0,14.0,77.0,63.93,48.63
2017,2,5,10,45,1.0,126.0,6.2,14.0,127.0,106.27,84.16
2017,2,5,11,0,2.0,175.0,6.4,14.0,177.0,150.33,120.74
2017,2,5,11,15,34.5,217.0,6.5,14.0,238.0,220.64,179.38
2017,2,5,11,30,67.0,259.0,6.6,14.0,299.0,289.36,236.18
2017,2,5,11,45,40.5,238.0,6.75,14.0,262.5,253.06,205.9
2017,2,5,12,0,14.0,217.0,6.9,14.0,226.0,201.55,162.94
2017,2,5,12,15,81.0,251.0,6.95,14.0,300.5,307.74,252.05
2017,2,5,12,30,148.0,285.0,7.0,14.0,375.0,425.04,348.5
2017,2,5,12,45,119.5,279.0,7.1,14.0,351.5,401.49,328.86
2017,2,5,13,0,91.0,273.0,7.2,14.0,328.0,357.19,292.71
2017,2,5,13,15,108.0,269.5,7.3,14.0,333.0,374.54,307.83
2017,2,5,13,30,125.0,266.0,7.4,14.0,338.0,412.17,339.12
2017,2,5,13,45,81.0,243.0,7.55,14.0,289.0,327.8,269.88
2017,2,5,14,0,37.0,220.0,7.7,14.0,240.0,261.8,214.65
2017,2,5,14,15,18.5,166.5,7.8,14.0,176.5,168.1,136.81
2017,2,5,14,30,0.0,113.0,7.9,14.0,113.0,97.09,76.7
2017,2,5,14,45,0.0,106.0,8.0,14.0,106.0,90.97,71.72
2017,2,5,15,0,0.0,99.0,8.1,14.0,99.0,84.88,66.73
2017,2,5,15,15,3.0,114.5,8.3,14.0,116.0,105.23,84.29
2017,2,5,15,30,6.0,130.0,8.5,14.0,133.0,128.88,104.63
2017,2,5,15,45,3.0,114.0,8.7,14.0,115.5,111.21,89.62
2017,2,5,16,0,0.0,98.0,8.9,14.0,98.0,93.63,74.54
2017,2,5,16,15,0.0,80.0,9.2,14.0,80.0,76.08,59.43
2017,2,5,16,30,0.0,62.0,9.5,14.0,62.0,58.19,43.86
2017,2,5,16,45,0.0,45.0,9.85,14.0,45.0,41.12,28.89
2017,2,5,17,0,0.0,28.0,10.2,14.0,28.0,23.19,13.13
2017,2,5,17,15,0.0,14.0,10.35,14.0,14.0,11.53,0.0
2017,2,5,17,30,0.0,0.0,10.5,14.0,0.0,0.0,0.0
2017,2,5,17,45,0.0,0.0,10.7,14.0,0.0,0.0,0.0
2017,2,5,18,0,0.0,0.0,10.9,14.0,0.0,0.0,0.0
2017,2,5,18,15,0.0,0.0,11.05,14.0,0.0,0.0,0.0
2017,2,5,18,30,0.0,0.0,11.2,14.0,0.0,0.0,0.0
2017,2,5,18,45,0.0,0.0,11.35,14.0,0.0,0.0,0.0
2017,2,5,19,0,0.0,0.0,11.5,14.0,0.0,0.0,0.0
2017,2,5,19,15,0.0,0.0,11.5,14.0,0.0,0.0,0.0
2017,2,5,19,30,0.0,0.0,11.5,14.0,0.0,0.0,0.0
2017,2,5,19,45,0.0,0.0,11.5,14.0,0.0,0.0,0.0
2017,2,5,20,0,0.0,0.0,11.5,14.0,0.0,0.0,0.0
2017,2,5,20,15,0.0,0.0,11.2,14.0,0.0,0.0,0.0
2017,2,5,20,30,0.0,0.0,10.9,14.0,0.0,0.0,0.0
2017,2,5,20,45,0.0,0.0,10.65,14.0,0.0,0.0,0.0
2017,2,5,21,0,0.0,0.0,10.4,14.0,0.0,0.0,0.0
2017,2,5,21,15,0.0,0.0,10.0,14.0,0.0,0.0,0.0
2017,2,5,21,30,0.0,0.0,9.6,14.0,0.0,0.0,0.0
2017,2,5,21,45,0.0,0.0,9.2,14.5,0.0,0.0,0.0
2017,2,5,22,0,0.0,0.0,8.8,15.0,0.0,0.0,0.0
2017,2,5,22,15,0.0,0.0,8.35,15.0,0.0,0.0,0.0
2017,2,5,22,30,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2017,2,5,22,45,0.0,0.0,7.45,15.0,0.0,0.0,0.0
2017,2,5,23,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2017,2,5,23,15,0.0,0.0,6.65,15.0,0.0,0.0,0.0
2017,2,5,23,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2017,2,5,23,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2017,2,6,0,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2017,2,6,0,15,0.0,0.0,5.4,14.5,0.0,0.0,0.0
2017,2,6,0,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,2,6,0,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2017,2,6,1,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,2,6,1,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,2,6,1,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,2,6,1,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2017,2,6,2,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,2,6,2,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,2,6,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,2,6,2,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,2,6,3,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,2,6,3,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,2,6,3,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,2,6,3,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,2,6,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,2,6,4,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,2,6,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,2,6,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,2,6,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,2,6,5,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,2,6,5,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,2,6,5,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,2,6,6,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,2,6,6,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,2,6,6,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,2,6,6,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2017,2,6,7,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,2,6,7,15,0.0,5.0,4.9,14.0,5.0,4.27,0.0
2017,2,6,7,30,0.0,10.0,4.9,14.0,10.0,8.22,0.0
2017,2,6,7,45,0.0,21.5,4.9,14.0,21.5,17.73,9.32
2017,2,6,8,0,0.0,33.0,4.9,14.0,33.0,27.27,18.28
2017,2,6,8,15,0.0,45.5,4.95,14.0,45.5,37.61,27.8
2017,2,6,8,30,0.0,58.0,5.0,14.0,58.0,47.66,35.2
2017,2,6,8,45,0.0,70.5,5.05,14.5,70.5,57.86,43.93
2017,2,6,9,0,0.0,83.0,5.1,15.0,83.0,68.2,52.63
2017,2,6,9,15,0.0,95.0,5.05,15.0,95.0,78.26,61.09
2017,2,6,9,30,0.0,107.0,5.0,15.0,107.0,88.43,69.57
2017,2,6,9,45,10.0,142.0,5.0,15.0,146.5,121.22,96.73
2017,2,6,10,0,20.0,177.0,5.0,15.0,186.0,156.05,125.47
2017,2,6,10,15,17.0,183.0,5.0,15.0,191.5,161.92,130.21
2017,2,6,10,30,14.0,189.0,5.0,15.0,197.0,167.37,134.57
2017,2,6,10,45,26.5,210.0,5.0,15.0,225.0,194.71,157.04
2017,2,6,11,0,39.0,231.0,5.0,15.0,253.0,233.14,188.48
2017,2,6,11,15,20.0,204.0,5.05,15.0,215.5,189.14,152.13
2017,2,6,11,30,1.0,177.0,5.1,15.0,178.0,152.43,121.49
2017,2,6,11,45,22.5,216.5,5.2,15.0,230.5,205.91,165.92
2017,2,6,12,0,44.0,256.0,5.3,15.0,283.0,278.04,224.95
2017,2,6,12,15,25.5,229.0,5.2,15.0,244.5,223.93,180.49
2017,2,6,12,30,7.0,202.0,5.1,15.0,206.0,183.57,147.03
2017,2,6,12,45,5.5,195.5,5.05,15.0,199.0,176.98,141.67
2017,2,6,13,0,4.0,189.0,5.0,15.0,192.0,170.27,136.19
2017,2,6,13,15,2.0,163.0,5.1,15.0,164.5,144.0,114.64
2017,2,6,13,30,0.0,137.0,5.2,15.0,137.0,117.86,93.08
2017,2,6,13,45,0.0,125.5,5.3,15.0,125.5,107.42,84.54
2017,2,6,14,0,0.0,114.0,5.4,15.0,114.0,96.97,75.97
2017,2,6,14,15,0.0,137.5,5.4,15.0,137.5,120.29,95.56
2017,2,6,14,30,0.0,161.0,5.4,15.0,161.0,145.9,117.04
2017,2,6,14,45,1.0,155.0,5.4,15.0,155.5,142.59,114.55
2017,2,6,15,0,2.0,149.0,5.4,15.0,150.0,139.57,112.34
2017,2,6,15,15,7.5,142.5,5.5,14.5,145.5,140.65,113.99
2017,2,6,15,30,13.0,136.0,5.6,14.0,141.0,142.16,115.96
2017,2,6,15,45,8.5,120.0,5.75,14.0,123.0,123.14,99.86
2017,2,6,16,0,4.0,104.0,5.9,14.0,105.0,104.31,83.74
2017,2,6,16,15,2.0,86.0,6.05,14.0,86.5,85.16,67.23
2017,2,6,16,30,0.0,68.0,6.2,14.0,68.0,65.83,50.38
2017,2,6,16,45,0.0,49.5,6.35,14.0,49.5,46.94,33.85
2017,2,6,17,0,0.0,31.0,6.5,14.0,31.0,27.02,16.37
2017,2,6,17,15,0.0,18.0,6.6,14.0,18.0,14.86,2.58
2017,2,6,17,30,0.0,5.0,6.7,14.0,5.0,4.27,0.0
2017,2,6,17,45,0.0,2.5,6.85,14.0,2.5,0.0,0.0
2017,2,6,18,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2017,2,6,18,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2017,2,6,18,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2017,2,6,18,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2017,2,6,19,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2017,2,6,19,15,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2017,2,6,19,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2017,2,6,19,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2017,2,6,20,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2017,2,6,20,15,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2017,2,6,20,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2017,2,6,20,45,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2017,2,6,21,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2017,2,6,21,15,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2017,2,6,21,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2017,2,6,21,45,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2017,2,6,22,0,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2017,2,6,22,15,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2017,2,6,22,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2017,2,6,22,45,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2017,2,6,23,0,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2017,2,6,23,15,0.0,0.0,7.35,14.0,0.0,0.0,0.0
2017,2,6,23,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2017,2,6,23,45,0.0,0.0,7.3,14.5,0.0,0.0,0.0
2017,2,7,0,0,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2017,2,7,0,15,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2017,2,7,0,30,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2017,2,7,0,45,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2017,2,7,1,0,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2017,2,7,1,15,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2017,2,7,1,30,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2017,2,7,1,45,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2017,2,7,2,0,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2017,2,7,2,15,0.0,0.0,7.85,15.0,0.0,0.0,0.0
2017,2,7,2,30,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2017,2,7,2,45,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2017,2,7,3,0,0.0,0.0,8.4,15.0,0.0,0.0,0.0
2017,2,7,3,15,0.0,0.0,8.35,15.0,0.0,0.0,0.0
2017,2,7,3,30,0.0,0.0,8.3,15.0,0.0,0.0,0.0
2017,2,7,3,45,0.0,0.0,8.3,15.0,0.0,0.0,0.0
2017,2,7,4,0,0.0,0.0,8.3,15.0,0.0,0.0,0.0
2017,2,7,4,15,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2017,2,7,4,30,0.0,0.0,8.1,15.0,0.0,0.0,0.0
2017,2,7,4,45,0.0,0.0,8.05,15.0,0.0,0.0,0.0
2017,2,7,5,0,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2017,2,7,5,15,0.0,0.0,8.15,15.0,0.0,0.0,0.0
2017,2,7,5,30,0.0,0.0,8.3,15.0,0.0,0.0,0.0
2017,2,7,5,45,0.0,0.0,8.45,15.0,0.0,0.0,0.0
2017,2,7,6,0,0.0,0.0,8.6,15.0,0.0,0.0,0.0
2017,2,7,6,15,0.0,0.0,8.7,15.0,0.0,0.0,0.0
2017,2,7,6,30,0.0,0.0,8.8,15.0,0.0,0.0,0.0
2017,2,7,6,45,0.0,0.0,8.95,15.0,0.0,0.0,0.0
2017,2,7,7,0,0.0,0.0,9.1,15.0,0.0,0.0,0.0
2017,2,7,7,15,0.0,4.5,8.9,15.0,4.5,3.84,0.0
2017,2,7,7,30,0.0,9.0,8.7,15.0,9.0,7.39,0.0
2017,2,7,7,45,0.0,18.5,8.5,15.0,18.5,15.24,7.22
2017,2,7,8,0,0.0,28.0,8.3,15.0,28.0,23.1,14.56
2017,2,7,8,15,0.0,39.0,8.1,15.0,39.0,32.23,22.92
2017,2,7,8,30,0.0,50.0,7.9,15.0,50.0,41.38,29.7
2017,2,7,8,45,0.0,61.5,7.7,15.0,61.5,50.89,37.9
2017,2,7,9,0,0.0,73.0,7.5,15.0,73.0,60.3,45.92
2017,2,7,9,15,0.0,83.5,7.15,15.0,83.5,69.01,53.26
2017,2,7,9,30,0.0,94.0,6.8,15.0,94.0,77.81,60.6
2017,2,7,9,45,0.0,72.5,6.5,15.5,72.5,60.13,45.42
2017,2,7,10,0,0.0,51.0,6.2,16.0,51.0,42.22,30.12
2017,2,7,10,15,0.0,53.0,6.05,16.0,53.0,43.9,31.47
2017,2,7,10,30,0.0,55.0,5.9,16.0,55.0,45.58,32.82
2017,2,7,10,45,0.0,69.5,5.8,16.0,69.5,57.68,42.91
2017,2,7,11,0,0.0,84.0,5.7,16.0,84.0,69.81,52.97
2017,2,7,11,15,0.0,86.5,5.45,16.0,86.5,71.92,54.65
2017,2,7,11,30,0.0,89.0,5.2,16.0,89.0,74.02,56.34
2017,2,7,11,45,0.0,50.5,5.0,16.0,50.5,41.89,29.5
2017,2,7,12,0,0.0,12.0,4.8,16.0,12.0,9.93,2.69
2017,2,7,12,15,0.0,28.0,4.55,15.5,28.0,23.19,13.88
2017,2,7,12,30,0.0,44.0,4.3,15.0,44.0,36.49,25.09
2017,2,7,12,45,0.0,47.5,4.1,15.0,47.5,39.4,27.54
2017,2,7,13,0,0.0,51.0,3.9,15.0,51.0,42.31,30.0
2017,2,7,13,15,0.0,73.0,3.5,15.0,73.0,60.64,45.4
2017,2,7,13,30,0.0,95.0,3.1,15.0,95.0,79.23,60.95
2017,2,7,13,45,77.5,173.0,2.75,15.0,215.5,260.74,213.03
2017,2,7,14,0,155.0,251.0,2.4,15.0,336.0,434.16,351.41
2017,2,7,14,15,85.5,218.0,2.25,15.0,265.0,309.75,251.27
2017,2,7,14,30,16.0,185.0,2.1,15.0,194.0,187.24,150.72
2017,2,7,14,45,15.5,174.5,2.0,15.0,182.5,177.93,143.7
2017,2,7,15,0,15.0,164.0,1.9,15.0,171.0,168.75,136.45
2017,2,7,15,15,7.5,113.5,1.7,15.0,117.0,107.93,86.0
2017,2,7,15,30,0.0,63.0,1.5,15.0,63.0,52.19,38.93
2017,2,7,15,45,0.0,55.0,1.3,15.0,55.0,45.52,33.37
2017,2,7,16,0,0.0,47.0,1.1,15.0,47.0,38.86,27.7
2017,2,7,16,15,0.0,38.5,1.05,15.0,38.5,31.79,21.62
2017,2,7,16,30,0.0,30.0,1.0,15.0,30.0,24.74,15.47
2017,2,7,16,45,0.0,22.0,0.95,15.0,22.0,18.12,9.65
2017,2,7,17,0,0.0,14.0,0.9,15.0,14.0,11.51,3.79
2017,2,7,17,15,0.0,8.0,1.05,14.5,8.0,6.57,0.0
2017,2,7,17,30,0.0,2.0,1.2,14.0,2.0,1.71,0.0
2017,2,7,17,45,0.0,1.0,1.4,14.0,1.0,0.0,0.0
2017,2,7,18,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,7,18,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,2,7,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,2,7,18,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,2,7,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,2,7,19,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,2,7,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,2,7,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,2,7,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,2,7,20,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,2,7,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,2,7,20,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2017,2,7,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,7,21,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,7,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,7,21,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,2,7,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,7,22,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,7,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,7,22,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,2,7,23,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,2,7,23,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,2,7,23,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,2,7,23,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2017,2,8,0,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,2,8,0,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2017,2,8,0,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,2,8,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2017,2,8,1,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,2,8,1,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2017,2,8,1,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,2,8,1,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,2,8,2,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,2,8,2,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2017,2,8,2,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,2,8,2,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2017,2,8,3,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2017,2,8,3,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2017,2,8,3,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2017,2,8,3,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2017,2,8,4,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2017,2,8,4,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2017,2,8,4,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2017,2,8,4,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2017,2,8,5,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2017,2,8,5,15,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2017,2,8,5,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2017,2,8,5,45,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2017,2,8,6,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2017,2,8,6,15,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2017,2,8,6,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2017,2,8,6,45,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2017,2,8,7,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2017,2,8,7,15,0.0,4.0,6.3,15.0,4.0,3.41,0.0
2017,2,8,7,30,0.0,8.0,6.2,15.0,8.0,6.57,0.0
2017,2,8,7,45,0.0,17.0,6.1,15.0,17.0,13.99,6.24
2017,2,8,8,0,0.0,26.0,6.0,15.0,26.0,21.44,13.15
2017,2,8,8,15,0.0,36.0,5.9,15.0,36.0,29.73,20.74
2017,2,8,8,30,0.0,46.0,5.8,15.0,46.0,38.04,26.88
2017,2,8,8,45,0.0,56.0,5.7,15.0,56.0,46.36,34.05
2017,2,8,9,0,0.0,66.0,5.6,15.0,66.0,54.7,41.16
2017,2,8,9,15,13.5,112.0,5.45,15.0,118.0,94.82,74.55
2017,2,8,9,30,27.0,158.0,5.3,15.0,170.0,138.92,111.1
2017,2,8,9,45,13.5,136.0,5.2,15.0,142.0,117.4,93.38
2017,2,8,10,0,0.0,114.0,5.1,15.0,114.0,94.85,74.58
2017,2,8,10,15,0.0,101.5,5.0,15.0,101.5,84.49,65.76
2017,2,8,10,30,0.0,89.0,4.9,15.0,89.0,73.98,56.83
2017,2,8,10,45,0.0,128.0,4.85,15.5,128.0,107.34,84.41
2017,2,8,11,0,0.0,167.0,4.8,16.0,167.0,141.7,112.43
2017,2,8,11,15,3.5,182.5,4.75,16.0,184.5,158.35,125.98
2017,2,8,11,30,7.0,198.0,4.7,16.0,202.0,175.67,140.08
2017,2,8,11,45,6.0,197.5,4.7,16.0,201.0,175.38,139.7
2017,2,8,12,0,5.0,197.0,4.7,16.0,200.0,174.99,139.3
2017,2,8,12,15,20.0,225.5,4.65,16.0,238.0,215.55,172.71
2017,2,8,12,30,35.0,254.0,4.6,16.0,276.0,275.42,221.29
2017,2,8,12,45,22.5,231.0,4.6,16.0,245.5,226.66,181.7
2017,2,8,13,0,10.0,208.0,4.6,16.0,215.0,194.08,155.05
2017,2,8,13,15,5.0,152.0,4.5,16.0,155.5,136.07,107.67
2017,2,8,13,30,0.0,96.0,4.4,16.0,96.0,80.11,61.38
2017,2,8,13,45,0.0,111.5,4.3,16.0,111.5,94.27,73.26
2017,2,8,14,0,0.0,127.0,4.2,16.0,127.0,109.13,85.67
2017,2,8,14,15,0.0,144.0,4.15,16.0,144.0,126.46,100.14
2017,2,8,14,30,0.0,161.0,4.1,16.0,161.0,145.33,115.89
2017,2,8,14,45,0.0,143.5,4.05,16.0,143.5,128.69,102.34
2017,2,8,15,0,0.0,126.0,4.0,16.0,126.0,112.02,88.73
2017,2,8,15,15,0.0,93.5,4.05,16.0,93.5,79.99,62.11
2017,2,8,15,30,0.0,61.0,4.1,16.0,61.0,50.52,37.37
2017,2,8,15,45,0.0,53.5,4.15,16.0,53.5,44.27,32.13
2017,2,8,16,0,0.0,46.0,4.2,16.0,46.0,38.03,26.83
2017,2,8,16,15,0.0,38.0,4.15,15.5,38.0,31.38,21.17
2017,2,8,16,30,0.0,30.0,4.1,15.0,30.0,24.74,15.44
2017,2,8,16,45,0.0,22.5,4.05,15.0,22.5,18.53,9.97
2017,2,8,17,0,0.0,15.0,4.0,15.0,15.0,12.34,4.47
2017,2,8,17,15,0.0,8.5,4.0,15.0,8.5,6.98,0.0
2017,2,8,17,30,0.0,2.0,4.0,15.0,2.0,1.71,0.0
2017,2,8,17,45,0.0,1.0,4.05,15.0,1.0,0.0,0.0
2017,2,8,18,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,2,8,18,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,2,8,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,2,8,18,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,2,8,19,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,2,8,19,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,2,8,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,2,8,19,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,2,8,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,2,8,20,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,2,8,20,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,2,8,20,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2017,2,8,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,2,8,21,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,2,8,21,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,2,8,21,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,2,8,22,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,2,8,22,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,2,8,22,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,2,8,22,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,2,8,23,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,2,8,23,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2017,2,8,23,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,2,8,23,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2017,2,9,0,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2017,2,9,0,15,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2017,2,9,0,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2017,2,9,0,45,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2017,2,9,1,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2017,2,9,1,15,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2017,2,9,1,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2017,2,9,1,45,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2017,2,9,2,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2017,2,9,2,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2017,2,9,2,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2017,2,9,2,45,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2017,2,9,3,0,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2017,2,9,3,15,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2017,2,9,3,30,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2017,2,9,3,45,0.0,0.0,6.85,15.0,0.0,0.0,0.0
2017,2,9,4,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2017,2,9,4,15,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2017,2,9,4,30,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2017,2,9,4,45,0.0,0.0,7.35,15.0,0.0,0.0,0.0
2017,2,9,5,0,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2017,2,9,5,15,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2017,2,9,5,30,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2017,2,9,5,45,0.0,0.0,8.1,15.0,0.0,0.0,0.0
2017,2,9,6,0,0.0,0.0,8.3,15.0,0.0,0.0,0.0
2017,2,9,6,15,0.0,0.0,8.5,15.0,0.0,0.0,0.0
2017,2,9,6,30,0.0,0.0,8.7,15.0,0.0,0.0,0.0
2017,2,9,6,45,0.0,0.0,8.9,15.0,0.0,0.0,0.0
2017,2,9,7,0,0.0,0.0,9.1,15.0,0.0,0.0,0.0
2017,2,9,7,15,0.0,1.0,9.2,15.0,1.0,0.85,0.0
2017,2,9,7,30,0.0,2.0,9.3,15.0,2.0,1.64,0.0
2017,2,9,7,45,0.0,4.0,9.4,15.0,4.0,3.28,0.0
2017,2,9,8,0,0.0,6.0,9.5,15.0,6.0,4.92,0.0
2017,2,9,8,15,0.0,8.0,9.45,15.0,8.0,6.57,0.17
2017,2,9,8,30,0.0,10.0,9.4,15.0,10.0,8.22,1.38
2017,2,9,8,45,0.0,12.5,9.4,15.0,12.5,10.28,3.16
2017,2,9,9,0,0.0,15.0,9.4,15.0,15.0,12.35,4.93
2017,2,9,9,15,23.0,91.0,9.25,15.0,101.0,80.87,62.41
2017,2,9,9,30,46.0,167.0,9.1,15.0,187.0,151.47,121.25
2017,2,9,9,45,26.0,166.0,9.0,15.0,177.5,146.43,117.59
2017,2,9,10,0,6.0,165.0,8.9,15.0,168.0,140.05,112.45
2017,2,9,10,15,3.0,141.0,8.7,15.0,142.5,119.29,94.94
2017,2,9,10,30,0.0,117.0,8.5,15.0,117.0,97.73,76.73
2017,2,9,10,45,0.0,124.0,8.35,15.0,124.0,103.86,81.73
2017,2,9,11,0,0.0,131.0,8.2,15.0,131.0,110.08,86.78
2017,2,9,11,15,0.0,77.5,8.0,15.0,77.5,64.4,48.53
2017,2,9,11,30,0.0,24.0,7.8,15.0,24.0,19.87,11.1
2017,2,9,11,45,0.0,24.5,7.6,15.0,24.5,20.29,11.44
2017,2,9,12,0,0.0,25.0,7.4,15.0,25.0,20.7,11.79
2017,2,9,12,15,0.0,65.5,7.35,15.0,65.5,54.41,40.07
2017,2,9,12,30,0.0,106.0,7.3,15.0,106.0,88.78,68.75
2017,2,9,12,45,0.0,80.5,7.25,15.0,80.5,66.94,50.54
2017,2,9,13,0,0.0,55.0,7.2,15.0,55.0,45.64,32.75
2017,2,9,13,15,0.0,62.5,7.1,15.0,62.5,51.89,38.02
2017,2,9,13,30,0.0,70.0,7.0,15.0,70.0,58.14,43.29
2017,2,9,13,45,0.0,75.0,6.9,15.0,75.0,62.3,46.84
2017,2,9,14,0,0.0,80.0,6.8,15.0,80.0,66.46,50.41
2017,2,9,14,15,0.0,63.5,6.45,15.0,63.5,52.67,38.89
2017,2,9,14,30,0.0,47.0,6.1,15.0,47.0,38.92,27.36
2017,2,9,14,45,0.0,50.0,5.8,15.0,50.0,41.4,29.53
2017,2,9,15,0,0.0,53.0,5.5,15.0,53.0,43.88,31.71
2017,2,9,15,15,0.0,41.0,5.2,15.0,41.0,33.89,23.29
2017,2,9,15,30,0.0,29.0,4.9,15.0,29.0,23.93,14.84
2017,2,9,15,45,0.0,25.5,4.65,15.0,25.5,21.02,12.39
2017,2,9,16,0,0.0,22.0,4.4,15.0,22.0,18.12,9.91
2017,2,9,16,15,0.0,18.0,4.25,15.0,18.0,14.81,7.05
2017,2,9,16,30,0.0,14.0,4.1,15.0,14.0,11.51,4.17
2017,2,9,16,45,0.0,10.5,3.95,15.0,10.5,8.62,1.63
2017,2,9,17,0,0.0,7.0,3.8,15.0,7.0,5.74,0.0
2017,2,9,17,15,0.0,4.0,3.7,15.0,4.0,3.28,0.0
2017,2,9,17,30,0.0,1.0,3.6,15.0,1.0,0.85,0.0
2017,2,9,17,45,0.0,0.5,3.5,15.0,0.5,0.0,0.0
2017,2,9,18,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,2,9,18,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,2,9,18,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,2,9,18,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,2,9,19,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,2,9,19,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,2,9,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,2,9,19,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,2,9,20,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,2,9,20,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,2,9,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,2,9,20,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,2,9,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,2,9,21,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,2,9,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,2,9,21,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,2,9,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,2,9,22,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2017,2,9,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,2,9,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,2,9,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,2,9,23,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,2,9,23,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,2,9,23,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,2,10,0,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,2,10,0,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,2,10,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,2,10,0,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,2,10,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,2,10,1,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,2,10,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,2,10,1,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,2,10,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,2,10,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,2,10,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,2,10,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,2,10,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,2,10,3,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,2,10,3,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,2,10,3,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,2,10,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,2,10,4,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,2,10,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,2,10,4,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,2,10,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,2,10,5,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,2,10,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,2,10,5,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,2,10,6,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,2,10,6,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,2,10,6,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,2,10,6,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,2,10,7,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,2,10,7,15,0.0,9.5,2.1,14.0,9.5,8.11,0.0
2017,2,10,7,30,0.0,19.0,2.1,14.0,19.0,15.68,5.25
2017,2,10,7,45,0.0,36.5,2.1,14.0,36.5,29.61,19.84
2017,2,10,8,0,0.0,54.0,2.1,14.0,54.0,43.19,32.45
2017,2,10,8,15,1.0,73.0,2.1,14.0,73.5,57.67,45.7
2017,2,10,8,30,2.0,92.0,2.1,14.0,93.0,72.5,56.36
2017,2,10,8,45,8.5,109.5,2.1,14.0,112.5,87.99,69.26
2017,2,10,9,0,15.0,127.0,2.1,14.0,132.0,104.54,82.86
2017,2,10,9,15,7.5,108.5,2.1,14.0,111.0,90.73,71.46
2017,2,10,9,30,0.0,90.0,2.1,14.0,90.0,74.55,57.97
2017,2,10,9,45,42.5,149.5,2.15,14.5,170.5,140.75,112.23
2017,2,10,10,0,85.0,209.0,2.2,15.0,251.0,213.02,170.75
2017,2,10,10,15,76.0,221.0,2.15,15.0,260.0,226.9,182.11
2017,2,10,10,30,67.0,233.0,2.1,15.0,269.0,239.82,192.58
2017,2,10,10,45,70.5,245.0,2.1,15.0,284.5,259.04,208.04
2017,2,10,11,0,74.0,257.0,2.1,15.0,300.0,278.8,223.79
2017,2,10,11,15,38.5,222.5,2.1,15.0,245.5,227.48,182.22
2017,2,10,11,30,3.0,188.0,2.1,15.0,191.0,163.43,129.75
2017,2,10,11,45,1.5,167.0,2.1,15.0,168.5,143.83,113.82
2017,2,10,12,0,0.0,146.0,2.1,15.0,146.0,124.06,97.59
2017,2,10,12,15,58.0,220.5,2.2,15.0,257.0,255.31,205.8
2017,2,10,12,30,116.0,295.0,2.3,15.0,368.0,389.6,312.54
2017,2,10,12,45,179.0,290.5,2.4,15.0,401.5,465.69,372.72
2017,2,10,13,0,242.0,286.0,2.5,15.0,435.0,527.26,421.63
2017,2,10,13,15,303.5,267.5,2.6,15.0,451.0,592.91,473.14
2017,2,10,13,30,365.0,249.0,2.7,15.0,467.0,639.68,510.51
2017,2,10,13,45,434.5,221.5,2.85,15.0,472.0,703.9,560.93
2017,2,10,14,0,504.0,194.0,3.0,15.0,477.0,747.68,596.41
2017,2,10,14,15,488.0,187.0,3.05,15.0,449.5,729.08,583.52
2017,2,10,14,30,472.0,180.0,3.1,15.0,422.0,708.03,569.23
2017,2,10,14,45,558.5,144.5,3.2,15.0,412.5,749.63,603.27
2017,2,10,15,0,645.0,109.0,3.3,15.0,403.0,796.93,639.82
2017,2,10,15,15,568.5,113.5,3.35,14.5,355.5,722.36,586.53
2017,2,10,15,30,492.0,118.0,3.4,14.0,308.0,639.78,526.34
2017,2,10,15,45,460.0,109.5,3.45,14.0,270.5,591.68,490.37
2017,2,10,16,0,428.0,101.0,3.5,14.0,233.0,543.25,452.87
2017,2,10,16,15,393.0,88.0,3.5,14.0,193.5,486.24,407.04
2017,2,10,16,30,358.0,75.0,3.5,14.0,154.0,429.96,359.83
2017,2,10,16,45,309.0,59.5,3.5,14.0,116.0,360.2,299.58
2017,2,10,17,0,260.0,44.0,3.5,14.0,78.0,293.25,238.86
2017,2,10,17,15,130.0,30.0,3.6,13.5,47.0,174.45,121.64
2017,2,10,17,30,0.0,16.0,3.7,13.0,16.0,13.66,0.0
2017,2,10,17,45,0.0,8.0,3.85,13.0,8.0,0.0,0.0
2017,2,10,18,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,2,10,18,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,2,10,18,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,2,10,18,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,2,10,19,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,2,10,19,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2017,2,10,19,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,2,10,19,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2017,2,10,20,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,2,10,20,15,0.0,0.0,5.4,12.5,0.0,0.0,0.0
2017,2,10,20,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,2,10,20,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,2,10,21,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,2,10,21,15,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2017,2,10,21,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,2,10,21,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,2,10,22,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,2,10,22,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2017,2,10,22,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,2,10,22,45,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2017,2,10,23,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2017,2,10,23,15,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2017,2,10,23,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,2,10,23,45,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2017,2,11,0,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2017,2,11,0,15,0.0,0.0,6.7,11.5,0.0,0.0,0.0
2017,2,11,0,30,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2017,2,11,0,45,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2017,2,11,1,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2017,2,11,1,15,0.0,0.0,7.05,11.0,0.0,0.0,0.0
2017,2,11,1,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2017,2,11,1,45,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2017,2,11,2,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2017,2,11,2,15,0.0,0.0,7.25,11.0,0.0,0.0,0.0
2017,2,11,2,30,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2017,2,11,2,45,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2017,2,11,3,0,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2017,2,11,3,15,0.0,0.0,7.15,11.0,0.0,0.0,0.0
2017,2,11,3,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2017,2,11,3,45,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2017,2,11,4,0,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2017,2,11,4,15,0.0,0.0,7.05,11.0,0.0,0.0,0.0
2017,2,11,4,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2017,2,11,4,45,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2017,2,11,5,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2017,2,11,5,15,0.0,0.0,7.0,10.5,0.0,0.0,0.0
2017,2,11,5,30,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2017,2,11,5,45,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2017,2,11,6,0,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2017,2,11,6,15,0.0,0.0,6.95,10.0,0.0,0.0,0.0
2017,2,11,6,30,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2017,2,11,6,45,0.0,0.0,6.85,10.5,0.0,0.0,0.0
2017,2,11,7,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2017,2,11,7,15,191.5,12.5,6.7,11.0,27.5,10.67,0.0
2017,2,11,7,30,383.0,25.0,6.6,11.0,55.0,20.81,9.66
2017,2,11,7,45,488.5,33.0,6.55,11.5,100.0,29.58,20.08
2017,2,11,8,0,594.0,41.0,6.5,12.0,145.0,36.48,26.77
2017,2,11,8,15,655.5,46.5,6.4,12.0,193.0,40.9,31.09
2017,2,11,8,30,717.0,52.0,6.3,12.0,241.0,63.37,36.54
2017,2,11,8,45,753.5,56.0,6.25,12.0,288.0,119.48,66.11
2017,2,11,9,0,790.0,60.0,6.2,12.0,335.0,179.97,112.89
2017,2,11,9,15,816.5,63.0,6.1,12.0,378.5,241.45,167.56
2017,2,11,9,30,843.0,66.0,6.0,12.0,422.0,305.45,226.89
2017,2,11,9,45,854.0,70.5,5.9,12.5,459.0,367.76,284.92
2017,2,11,10,0,865.0,75.0,5.8,13.0,496.0,430.2,341.78
2017,2,11,10,15,878.5,76.5,5.7,13.0,528.5,489.86,395.46
2017,2,11,10,30,892.0,78.0,5.6,13.0,561.0,549.26,447.38
2017,2,11,10,45,898.5,80.5,5.55,13.0,586.0,605.1,495.09
2017,2,11,11,0,905.0,83.0,5.5,13.0,611.0,659.42,540.28
2017,2,11,11,15,911.0,83.5,5.5,13.0,628.5,709.56,581.32
2017,2,11,11,30,917.0,84.0,5.5,13.0,646.0,757.6,618.92
2017,2,11,11,45,918.0,85.5,5.55,13.5,655.5,800.6,650.02
2017,2,11,12,0,919.0,87.0,5.6,14.0,665.0,840.72,678.71
2017,2,11,12,15,919.0,87.0,5.65,14.0,667.0,875.26,704.43
2017,2,11,12,30,919.0,87.0,5.7,14.0,669.0,906.5,727.73
2017,2,11,12,45,913.5,88.0,5.8,14.0,662.0,930.55,746.09
2017,2,11,13,0,908.0,89.0,5.9,14.0,655.0,950.82,761.85
2017,2,11,13,15,903.0,88.0,5.9,14.0,641.0,965.38,772.98
2017,2,11,13,30,898.0,87.0,5.9,14.0,627.0,976.06,781.46
2017,2,11,13,45,891.5,85.5,5.95,14.0,606.0,980.82,786.11
2017,2,11,14,0,885.0,84.0,6.0,14.0,585.0,981.69,788.12
2017,2,11,14,15,873.5,82.5,5.95,14.0,556.0,973.84,783.26
2017,2,11,14,30,862.0,81.0,5.9,14.0,527.0,973.34,784.04
2017,2,11,14,45,847.0,78.0,5.85,14.0,492.5,952.64,769.93
2017,2,11,15,0,832.0,75.0,5.8,14.0,458.0,928.42,753.31
2017,2,11,15,15,809.0,72.5,5.7,14.0,417.5,893.96,728.6
2017,2,11,15,30,786.0,70.0,5.6,14.0,377.0,856.7,701.51
2017,2,11,15,45,756.5,65.5,5.5,14.0,332.5,808.38,665.42
2017,2,11,16,0,727.0,61.0,5.4,14.0,288.0,758.24,627.01
2017,2,11,16,15,678.0,56.0,5.25,13.5,241.0,689.22,573.34
2017,2,11,16,30,629.0,51.0,5.1,13.0,194.0,620.29,517.49
2017,2,11,16,45,554.5,44.0,4.95,13.0,147.5,537.98,447.22
2017,2,11,17,0,480.0,37.0,4.8,13.0,101.0,452.19,370.26
2017,2,11,17,15,337.0,26.0,4.9,12.5,61.5,318.4,234.2
2017,2,11,17,30,194.0,15.0,5.0,12.0,22.0,141.58,0.0
2017,2,11,17,45,97.0,7.5,5.1,12.0,11.0,6.4,0.0
2017,2,11,18,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,2,11,18,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,2,11,18,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,2,11,18,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2017,2,11,19,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,2,11,19,15,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2017,2,11,19,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,2,11,19,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
