Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,11,20,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,2,11,20,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,2,11,20,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,2,11,20,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2017,2,11,21,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,2,11,21,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,2,11,21,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,2,11,21,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2017,2,11,22,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,2,11,22,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,2,11,22,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,2,11,22,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,2,11,23,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,2,11,23,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2017,2,11,23,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,2,11,23,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,2,12,0,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,2,12,0,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,2,12,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,2,12,0,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,2,12,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,12,1,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,2,12,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,12,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,12,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,12,2,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,12,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,12,2,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,12,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,12,3,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,2,12,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,12,3,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,12,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,12,4,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2017,2,12,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,12,4,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,12,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,12,5,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,2,12,5,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,2,12,5,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,2,12,6,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,2,12,6,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,2,12,6,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,2,12,6,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,2,12,7,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,2,12,7,15,168.5,14.0,2.95,11.0,28.0,11.95,0.0
2017,2,12,7,30,337.0,28.0,2.9,11.0,56.0,23.3,12.18
2017,2,12,7,45,447.0,37.0,2.85,11.5,101.0,30.35,20.86
2017,2,12,8,0,557.0,46.0,2.8,12.0,146.0,37.4,27.67
2017,2,12,8,15,621.0,52.5,2.8,12.0,194.5,42.12,32.24
2017,2,12,8,30,685.0,59.0,2.8,12.0,243.0,68.54,41.45
2017,2,12,8,45,729.5,62.5,2.8,12.5,290.5,123.03,69.8
2017,2,12,9,0,774.0,66.0,2.8,13.0,338.0,183.0,115.21
2017,2,12,9,15,801.5,69.5,2.85,13.0,382.0,244.33,168.83
2017,2,12,9,30,829.0,73.0,2.9,13.0,426.0,308.37,226.94
2017,2,12,9,45,847.5,75.5,3.0,13.5,465.0,370.74,283.58
2017,2,12,10,0,866.0,78.0,3.1,14.0,504.0,434.08,339.78
2017,2,12,10,15,880.0,80.0,3.2,14.0,536.5,495.51,393.63
2017,2,12,10,30,894.0,82.0,3.3,14.0,569.0,555.0,444.49
2017,2,12,10,45,903.5,83.5,3.4,14.5,595.0,611.81,490.96
2017,2,12,11,0,913.0,85.0,3.5,15.0,621.0,667.35,535.06
2017,2,12,11,15,919.0,85.5,3.5,15.0,639.5,717.98,574.94
2017,2,12,11,30,925.0,86.0,3.5,15.0,658.0,766.48,611.38
2017,2,12,11,45,927.5,87.0,3.5,15.0,668.0,810.51,642.86
2017,2,12,12,0,930.0,88.0,3.5,15.0,678.0,851.72,672.09
2017,2,12,12,15,930.5,88.0,3.55,15.0,680.0,887.13,697.33
2017,2,12,12,30,931.0,88.0,3.6,15.0,682.0,919.23,720.23
2017,2,12,12,45,928.5,88.0,3.65,15.5,676.0,945.18,737.45
2017,2,12,13,0,926.0,88.0,3.7,16.0,670.0,967.42,752.15
2017,2,12,13,15,921.0,87.0,3.75,16.0,655.5,982.34,763.25
2017,2,12,13,30,916.0,86.0,3.8,16.0,641.0,993.3,771.84
2017,2,12,13,45,714.0,140.0,3.9,16.0,564.0,892.73,701.99
2017,2,12,14,0,512.0,194.0,4.0,16.0,487.0,756.56,603.69
2017,2,12,14,15,693.5,138.0,4.0,15.5,513.0,884.07,701.47
2017,2,12,14,30,875.0,82.0,4.0,15.0,539.0,988.6,778.16
2017,2,12,14,45,856.5,80.0,4.0,15.0,503.0,965.7,762.55
2017,2,12,15,0,838.0,78.0,4.0,15.0,467.0,939.31,745.42
2017,2,12,15,15,695.0,93.5,4.0,15.0,397.0,819.84,659.89
2017,2,12,15,30,552.0,109.0,4.0,15.0,327.0,694.04,567.26
2017,2,12,15,45,514.5,103.5,4.05,15.0,288.0,634.12,522.88
2017,2,12,16,0,477.0,98.0,4.1,15.0,249.0,583.25,483.95
2017,2,12,16,15,544.5,77.0,4.25,14.5,223.0,608.66,505.2
2017,2,12,16,30,612.0,56.0,4.4,14.0,197.0,621.17,514.45
2017,2,12,16,45,530.0,48.0,4.55,14.0,149.5,524.41,434.21
2017,2,12,17,0,448.0,40.0,4.7,14.0,102.0,432.06,353.69
2017,2,12,17,15,308.0,28.5,4.75,13.5,63.0,300.64,225.27
2017,2,12,17,30,168.0,17.0,4.8,13.0,24.0,157.53,0.0
2017,2,12,17,45,84.0,8.5,4.9,13.0,12.0,59.41,0.0
2017,2,12,18,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,2,12,18,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,2,12,18,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,2,12,18,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2017,2,12,19,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,2,12,19,15,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2017,2,12,19,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,2,12,19,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,2,12,20,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,2,12,20,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,2,12,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,12,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,2,12,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,12,21,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,2,12,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,2,12,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,2,12,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,2,12,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,2,12,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,2,12,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,2,12,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,2,12,23,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,12,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,2,12,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,2,13,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,2,13,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,2,13,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,13,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,2,13,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,2,13,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,13,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,13,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,2,13,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,13,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,2,13,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,13,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,2,13,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,2,13,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,2,13,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,2,13,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,2,13,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,13,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,2,13,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,13,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,13,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,13,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,2,13,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,13,5,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,13,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,13,6,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,13,6,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,2,13,6,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,2,13,7,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,2,13,7,15,74.5,16.0,3.65,11.0,22.5,13.66,0.0
2017,2,13,7,30,149.0,32.0,3.8,11.0,45.0,24.63,13.75
2017,2,13,7,45,206.0,49.5,3.95,11.5,80.0,37.6,27.25
2017,2,13,8,0,263.0,67.0,4.1,12.0,115.0,50.21,39.06
2017,2,13,8,15,302.5,83.0,4.0,12.0,153.5,61.28,49.38
2017,2,13,8,30,342.0,99.0,3.9,12.0,192.0,82.57,59.42
2017,2,13,8,45,386.0,107.0,3.8,12.5,230.0,120.06,81.39
2017,2,13,9,0,430.0,115.0,3.7,13.0,268.0,163.01,113.9
2017,2,13,9,15,290.0,150.0,3.5,13.0,259.0,189.7,143.69
2017,2,13,9,30,150.0,185.0,3.3,13.0,250.0,197.75,156.75
2017,2,13,9,45,267.0,187.0,3.15,13.0,315.0,256.95,204.12
2017,2,13,10,0,384.0,189.0,3.0,13.0,380.0,326.88,261.19
2017,2,13,10,15,418.0,195.0,2.8,13.0,415.0,381.34,306.54
2017,2,13,10,30,452.0,201.0,2.6,13.0,450.0,433.55,349.35
2017,2,13,10,45,541.5,181.5,2.45,13.5,493.0,496.99,399.97
2017,2,13,11,0,631.0,162.0,2.3,14.0,536.0,572.93,458.9
2017,2,13,11,15,660.0,158.5,2.3,14.0,559.5,624.82,499.23
2017,2,13,11,30,689.0,155.0,2.3,14.0,583.0,677.22,539.35
2017,2,13,11,45,537.0,210.5,2.3,14.0,547.5,644.09,512.5
2017,2,13,12,0,385.0,266.0,2.3,14.0,512.0,589.7,469.6
2017,2,13,12,15,411.0,260.0,2.25,14.0,523.5,623.75,496.23
2017,2,13,12,30,437.0,254.0,2.2,14.0,535.0,674.56,533.9
2017,2,13,12,45,399.5,261.5,2.2,14.5,516.5,649.27,513.9
2017,2,13,13,0,362.0,269.0,2.2,15.0,498.0,637.53,504.04
2017,2,13,13,15,461.5,231.5,2.05,15.0,517.5,720.95,567.21
2017,2,13,13,30,561.0,194.0,1.9,15.0,537.0,786.53,615.78
2017,2,13,13,45,584.0,178.5,1.8,15.0,524.5,801.44,625.93
2017,2,13,14,0,607.0,163.0,1.7,15.0,512.0,823.05,640.89
2017,2,13,14,15,308.0,174.0,1.8,15.0,351.0,514.07,413.01
2017,2,13,14,30,9.0,185.0,1.9,15.0,190.0,178.23,142.13
2017,2,13,14,45,4.5,122.5,2.0,15.0,125.0,110.7,87.64
2017,2,13,15,0,0.0,60.0,2.1,15.0,60.0,49.72,36.59
2017,2,13,15,15,0.0,71.5,2.2,15.0,71.5,59.3,44.85
2017,2,13,15,30,0.0,83.0,2.3,15.0,83.0,69.96,53.97
2017,2,13,15,45,0.0,73.0,2.45,15.0,73.0,60.97,46.44
2017,2,13,16,0,0.0,63.0,2.6,15.0,63.0,52.2,39.04
2017,2,13,16,15,0.0,52.5,2.6,14.5,52.5,43.45,31.64
2017,2,13,16,30,0.0,42.0,2.6,14.0,42.0,34.71,24.12
2017,2,13,16,45,0.0,32.0,2.65,14.0,32.0,26.41,16.83
2017,2,13,17,0,0.0,22.0,2.7,14.0,22.0,18.13,9.51
2017,2,13,17,15,0.0,13.5,2.65,14.0,13.5,11.1,2.94
2017,2,13,17,30,0.0,5.0,2.6,14.0,5.0,4.1,0.0
2017,2,13,17,45,0.0,2.5,2.6,14.0,2.5,2.13,0.0
2017,2,13,18,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,2,13,18,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,2,13,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,2,13,18,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,2,13,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,2,13,19,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,2,13,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,2,13,19,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,2,13,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,2,13,20,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2017,2,13,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,2,13,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,2,13,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,2,13,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,2,13,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,2,13,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,2,13,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,2,13,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,2,13,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,2,13,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,2,13,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,2,13,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,2,13,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,2,13,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,2,14,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,14,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,14,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,14,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,14,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,14,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,2,14,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,2,14,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,2,14,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,2,14,2,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2017,2,14,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,2,14,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,2,14,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,2,14,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,2,14,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,2,14,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,2,14,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,2,14,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,14,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,2,14,4,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,2,14,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,2,14,5,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,2,14,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,14,5,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,2,14,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,14,6,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,2,14,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,2,14,6,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,2,14,7,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,14,7,15,167.0,14.5,1.6,12.0,29.5,11.82,0.0
2017,2,14,7,30,334.0,29.0,1.6,12.0,59.0,23.98,13.63
2017,2,14,7,45,435.5,38.0,1.6,12.5,103.0,30.97,21.48
2017,2,14,8,0,537.0,47.0,1.6,13.0,147.0,37.94,28.14
2017,2,14,8,15,599.0,53.0,1.6,13.0,194.5,42.21,32.24
2017,2,14,8,30,661.0,59.0,1.6,13.0,242.0,64.23,37.76
2017,2,14,8,45,701.5,63.5,1.6,13.5,288.5,121.65,69.32
2017,2,14,9,0,742.0,68.0,1.6,14.0,335.0,180.23,113.58
2017,2,14,9,15,770.5,71.0,1.6,14.0,378.5,239.49,164.79
2017,2,14,9,30,799.0,74.0,1.6,14.0,422.0,301.61,220.33
2017,2,14,9,45,825.5,74.5,1.6,14.5,461.5,363.22,274.99
2017,2,14,10,0,852.0,75.0,1.6,15.0,501.0,426.71,329.85
2017,2,14,10,15,866.0,77.0,1.5,15.0,533.5,486.66,380.66
2017,2,14,10,30,880.0,79.0,1.4,15.0,566.0,546.33,429.33
2017,2,14,10,45,890.5,80.0,1.35,15.5,592.0,602.52,473.02
2017,2,14,11,0,901.0,81.0,1.3,16.0,618.0,657.57,514.16
2017,2,14,11,15,907.5,81.5,1.25,16.0,636.5,707.98,551.48
2017,2,14,11,30,914.0,82.0,1.2,16.0,655.0,756.34,585.14
2017,2,14,11,45,916.5,83.0,1.2,16.5,665.5,799.92,613.33
2017,2,14,12,0,919.0,84.0,1.2,17.0,676.0,840.71,639.28
2017,2,14,12,15,920.0,84.0,1.15,17.0,678.0,876.14,661.83
2017,2,14,12,30,921.0,84.0,1.1,17.0,680.0,908.32,682.06
2017,2,14,12,45,918.5,84.0,1.05,17.5,674.0,933.96,696.55
2017,2,14,13,0,916.0,84.0,1.0,18.0,668.0,955.91,708.62
2017,2,14,13,15,911.5,83.5,0.95,18.0,654.5,971.62,718.0
2017,2,14,13,30,907.0,83.0,0.9,18.0,641.0,983.46,725.05
2017,2,14,13,45,900.0,82.0,0.85,18.0,619.5,988.36,727.81
2017,2,14,14,0,893.0,81.0,0.8,18.0,598.0,989.33,728.29
2017,2,14,14,15,882.0,79.5,0.8,18.0,569.5,981.86,724.64
2017,2,14,14,30,871.0,78.0,0.8,18.0,541.0,970.6,718.82
2017,2,14,14,45,857.0,75.5,0.8,18.0,506.0,951.44,708.01
2017,2,14,15,0,843.0,73.0,0.8,18.0,471.0,939.66,702.14
2017,2,14,15,15,820.5,70.5,0.75,18.0,430.0,905.38,680.3
2017,2,14,15,30,798.0,68.0,0.7,18.0,389.0,868.27,656.6
2017,2,14,15,45,767.0,64.5,0.65,18.0,344.0,819.46,624.5
2017,2,14,16,0,736.0,61.0,0.6,18.0,299.0,768.88,590.37
2017,2,14,16,15,689.0,56.0,0.8,17.5,251.5,701.11,547.43
2017,2,14,16,30,642.0,51.0,1.0,17.0,204.0,633.39,501.1
2017,2,14,16,45,565.0,44.5,1.2,17.0,156.5,548.13,436.75
2017,2,14,17,0,488.0,38.0,1.4,17.0,109.0,460.4,365.68
2017,2,14,17,15,244.0,33.0,1.25,16.5,68.5,258.66,194.63
2017,2,14,17,30,0.0,28.0,1.1,16.0,28.0,38.97,0.0
2017,2,14,17,45,0.0,14.0,1.0,16.0,14.0,11.95,0.0
2017,2,14,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,2,14,18,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,2,14,18,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,2,14,18,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2017,2,14,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,2,14,19,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2017,2,14,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,2,14,19,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,2,14,20,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,2,14,20,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,2,14,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,2,14,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,2,14,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,2,14,21,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,2,14,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,2,14,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,2,14,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,2,14,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,2,14,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,2,14,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,2,14,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,14,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,14,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,14,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,15,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,15,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,2,15,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,15,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,2,15,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,2,15,1,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,2,15,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,2,15,1,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,2,15,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,2,15,2,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2017,2,15,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,2,15,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,15,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,2,15,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,15,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,15,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,2,15,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,15,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,15,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,15,4,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,2,15,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,15,5,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,15,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,15,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,2,15,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,2,15,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,2,15,6,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,15,6,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,2,15,7,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,15,7,15,0.0,15.5,1.85,13.0,15.5,12.77,0.0
2017,2,15,7,30,0.0,31.0,1.9,13.0,31.0,25.01,14.74
2017,2,15,7,45,18.5,50.5,2.0,13.5,54.0,39.61,28.96
2017,2,15,8,0,37.0,70.0,2.1,14.0,77.0,54.03,42.23
2017,2,15,8,15,46.5,90.0,2.25,14.0,101.5,68.47,55.41
2017,2,15,8,30,56.0,110.0,2.4,14.0,126.0,85.19,66.19
2017,2,15,8,45,62.0,129.0,2.6,14.5,149.5,106.2,82.27
2017,2,15,9,0,68.0,148.0,2.8,15.0,173.0,128.35,100.06
2017,2,15,9,15,34.0,85.5,2.85,15.0,98.0,78.94,60.15
2017,2,15,9,30,0.0,23.0,2.9,15.0,23.0,18.98,10.56
2017,2,15,9,45,0.0,25.5,3.0,15.5,25.5,21.06,12.28
2017,2,15,10,0,0.0,28.0,3.1,16.0,28.0,23.14,13.97
2017,2,15,10,15,121.0,138.5,3.05,16.0,206.5,180.43,144.49
2017,2,15,10,30,242.0,249.0,3.0,16.0,385.0,352.03,282.31
2017,2,15,10,45,209.0,264.5,3.0,16.0,385.5,364.38,291.89
2017,2,15,11,0,176.0,280.0,3.0,16.0,386.0,373.23,298.79
2017,2,15,11,15,128.5,283.5,2.95,16.0,362.5,357.35,285.75
2017,2,15,11,30,81.0,287.0,2.9,16.0,339.0,324.26,258.94
2017,2,15,11,45,122.5,297.5,2.85,16.0,377.0,386.83,308.84
2017,2,15,12,0,164.0,308.0,2.8,16.0,415.0,440.46,350.98
2017,2,15,12,15,278.0,290.0,2.8,16.0,471.0,544.06,432.62
2017,2,15,12,30,392.0,272.0,2.8,16.0,527.0,638.42,505.63
2017,2,15,12,45,219.5,273.5,2.85,16.0,416.0,481.99,384.42
2017,2,15,13,0,47.0,275.0,2.9,16.0,305.0,314.26,250.26
2017,2,15,13,15,122.5,282.5,2.95,16.0,358.5,418.45,334.99
2017,2,15,13,30,198.0,290.0,3.0,16.0,412.0,506.58,404.96
2017,2,15,13,45,542.0,183.0,3.1,16.0,503.0,767.0,609.63
2017,2,15,14,0,886.0,76.0,3.2,16.0,594.0,977.27,759.43
2017,2,15,14,15,752.5,110.0,3.25,16.0,535.0,910.64,712.27
2017,2,15,14,30,619.0,144.0,3.3,16.0,476.0,822.01,650.85
2017,2,15,14,45,468.0,168.0,3.4,16.0,409.5,692.58,556.88
2017,2,15,15,0,317.0,192.0,3.5,16.0,343.0,552.58,449.31
2017,2,15,15,15,219.0,182.5,3.5,15.5,283.0,425.94,350.63
2017,2,15,15,30,121.0,173.0,3.5,15.0,223.0,323.22,267.01
2017,2,15,15,45,116.5,154.0,3.5,15.0,197.0,296.74,246.33
2017,2,15,16,0,112.0,135.0,3.5,15.0,171.0,269.88,224.67
2017,2,15,16,15,103.5,114.5,3.5,15.0,144.0,236.88,197.31
2017,2,15,16,30,95.0,94.0,3.5,15.0,117.0,203.65,169.1
2017,2,15,16,45,82.0,74.0,3.5,15.0,90.5,167.39,137.49
2017,2,15,17,0,69.0,54.0,3.5,15.0,64.0,130.98,105.04
2017,2,15,17,15,34.5,35.5,3.7,14.5,40.5,69.16,49.92
2017,2,15,17,30,0.0,17.0,3.9,14.0,17.0,14.62,0.0
2017,2,15,17,45,0.0,8.5,4.1,14.0,8.5,7.26,0.0
2017,2,15,18,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,2,15,18,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2017,2,15,18,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,2,15,18,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2017,2,15,19,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,2,15,19,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,2,15,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,2,15,19,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,2,15,20,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,2,15,20,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,2,15,20,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,2,15,20,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,2,15,21,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,2,15,21,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,2,15,21,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2017,2,15,21,45,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2017,2,15,22,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2017,2,15,22,15,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2017,2,15,22,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2017,2,15,22,45,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2017,2,15,23,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,2,15,23,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2017,2,15,23,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,2,15,23,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2017,2,16,0,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2017,2,16,0,15,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2017,2,16,0,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2017,2,16,0,45,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2017,2,16,1,0,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2017,2,16,1,15,0.0,0.0,7.95,14.0,0.0,0.0,0.0
2017,2,16,1,30,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2017,2,16,1,45,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2017,2,16,2,0,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2017,2,16,2,15,0.0,0.0,8.05,14.0,0.0,0.0,0.0
2017,2,16,2,30,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2017,2,16,2,45,0.0,0.0,7.75,14.0,0.0,0.0,0.0
2017,2,16,3,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2017,2,16,3,15,0.0,0.0,7.35,14.0,0.0,0.0,0.0
2017,2,16,3,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2017,2,16,3,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2017,2,16,4,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2017,2,16,4,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2017,2,16,4,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2017,2,16,4,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,2,16,5,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,2,16,5,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,2,16,5,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,2,16,5,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,2,16,6,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,2,16,6,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,2,16,6,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,2,16,6,45,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2017,2,16,7,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,2,16,7,15,38.5,17.5,4.2,15.0,21.5,14.24,0.0
2017,2,16,7,30,77.0,35.0,4.1,15.0,43.0,27.11,16.58
2017,2,16,7,45,107.5,54.5,4.1,15.0,72.0,42.13,31.0
2017,2,16,8,0,138.0,74.0,4.1,15.0,101.0,55.2,43.11
2017,2,16,8,15,156.5,94.0,3.95,15.0,132.5,70.44,56.95
2017,2,16,8,30,175.0,114.0,3.8,15.0,164.0,90.34,68.12
2017,2,16,8,45,189.5,132.0,3.65,15.0,195.0,120.21,88.67
2017,2,16,9,0,204.0,150.0,3.5,15.0,226.0,152.22,113.98
2017,2,16,9,15,214.0,169.0,3.35,15.0,256.5,186.07,142.47
2017,2,16,9,30,224.0,188.0,3.2,15.0,287.0,221.46,172.71
2017,2,16,9,45,117.5,184.5,3.1,15.0,237.0,199.05,158.21
2017,2,16,10,0,11.0,181.0,3.0,15.0,187.0,155.07,123.95
2017,2,16,10,15,111.0,218.0,2.9,15.0,281.0,245.58,197.42
2017,2,16,10,30,211.0,255.0,2.8,15.0,375.0,341.1,274.04
2017,2,16,10,45,149.0,265.0,2.7,15.5,351.5,329.98,264.42
2017,2,16,11,0,87.0,275.0,2.6,16.0,328.0,302.52,241.62
2017,2,16,11,15,196.0,279.0,2.45,16.0,403.0,398.59,318.65
2017,2,16,11,30,305.0,283.0,2.3,16.0,478.0,507.38,403.11
2017,2,16,11,45,305.5,288.0,2.2,16.0,485.5,531.3,420.46
2017,2,16,12,0,306.0,293.0,2.1,16.0,493.0,554.34,437.44
2017,2,16,12,15,606.5,193.0,2.05,16.0,590.5,743.12,582.25
2017,2,16,12,30,907.0,93.0,2.0,16.0,688.0,908.66,697.86
2017,2,16,12,45,892.0,98.0,1.95,16.0,679.0,928.48,709.17
2017,2,16,13,0,877.0,103.0,1.9,16.0,670.0,954.56,726.36
2017,2,16,13,15,872.0,102.5,1.9,16.0,656.0,969.82,736.84
2017,2,16,13,30,867.0,102.0,1.9,16.0,642.0,981.23,745.0
2017,2,16,13,45,676.0,157.0,1.9,16.0,570.0,878.68,675.83
2017,2,16,14,0,485.0,212.0,1.9,16.0,498.0,752.6,587.14
2017,2,16,14,15,491.5,199.0,1.85,15.5,476.5,749.35,588.22
2017,2,16,14,30,498.0,186.0,1.8,15.0,455.0,743.45,586.27
2017,2,16,14,45,490.5,173.5,1.75,15.0,424.0,721.7,571.62
2017,2,16,15,0,483.0,161.0,1.7,15.0,393.0,697.53,555.29
2017,2,16,15,15,458.5,150.0,1.6,15.0,355.5,656.63,525.78
2017,2,16,15,30,434.0,139.0,1.5,15.0,318.0,614.3,494.94
2017,2,16,15,45,406.0,129.0,1.4,15.0,281.5,568.99,461.19
2017,2,16,16,0,378.0,119.0,1.3,15.0,245.0,523.27,426.37
2017,2,16,16,15,350.5,103.5,1.2,14.5,206.0,470.87,386.29
2017,2,16,16,30,323.0,88.0,1.1,14.0,167.0,418.72,344.9
2017,2,16,16,45,280.0,71.0,1.0,14.0,129.0,352.81,290.02
2017,2,16,17,0,237.0,54.0,0.9,14.0,91.0,289.2,235.0
2017,2,16,17,15,156.0,37.5,0.9,14.0,58.0,202.38,156.33
2017,2,16,17,30,75.0,21.0,0.9,14.0,25.0,92.78,12.01
2017,2,16,17,45,37.5,10.5,0.95,14.0,12.5,32.31,0.0
2017,2,16,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,2,16,18,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,2,16,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,2,16,18,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,16,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,16,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2017,2,16,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,2,16,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,2,16,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,2,16,20,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,2,16,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,2,16,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,2,16,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,16,21,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,2,16,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,2,16,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,2,16,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,2,16,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,2,16,22,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,2,16,22,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2017,2,16,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,2,16,23,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2017,2,16,23,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,2,16,23,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,2,17,0,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,2,17,0,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2017,2,17,0,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2017,2,17,0,45,0.0,0.0,6.5,13.5,0.0,0.0,0.0
2017,2,17,1,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2017,2,17,1,15,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2017,2,17,1,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2017,2,17,1,45,0.0,0.0,7.75,14.0,0.0,0.0,0.0
2017,2,17,2,0,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2017,2,17,2,15,0.0,0.0,8.0,13.5,0.0,0.0,0.0
2017,2,17,2,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2017,2,17,2,45,0.0,0.0,7.85,13.0,0.0,0.0,0.0
2017,2,17,3,0,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2017,2,17,3,15,0.0,0.0,7.85,13.0,0.0,0.0,0.0
2017,2,17,3,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2017,2,17,3,45,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2017,2,17,4,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2017,2,17,4,15,0.0,0.0,8.45,13.0,0.0,0.0,0.0
2017,2,17,4,30,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2017,2,17,4,45,0.0,0.0,9.25,13.0,0.0,0.0,0.0
2017,2,17,5,0,0.0,0.0,9.7,13.0,0.0,0.0,0.0
2017,2,17,5,15,0.0,0.0,9.85,13.0,0.0,0.0,0.0
2017,2,17,5,30,0.0,0.0,10.0,13.0,0.0,0.0,0.0
2017,2,17,5,45,0.0,0.0,10.2,13.0,0.0,0.0,0.0
2017,2,17,6,0,0.0,0.0,10.4,13.0,0.0,0.0,0.0
2017,2,17,6,15,0.0,0.0,10.8,13.0,0.0,0.0,0.0
2017,2,17,6,30,0.0,0.0,11.2,13.0,0.0,0.0,0.0
2017,2,17,6,45,0.0,0.0,11.6,13.5,0.0,0.0,0.0
2017,2,17,7,0,0.0,0.0,12.0,14.0,0.0,0.0,0.0
2017,2,17,7,15,0.0,0.5,12.1,14.0,0.5,0.41,0.0
2017,2,17,7,30,0.0,1.0,12.2,14.0,1.0,0.82,0.0
2017,2,17,7,45,0.0,2.5,12.35,14.5,2.5,2.05,0.0
2017,2,17,8,0,0.0,4.0,12.5,15.0,4.0,3.28,0.0
2017,2,17,8,15,0.0,5.5,12.45,15.0,5.5,4.52,0.0
2017,2,17,8,30,0.0,7.0,12.4,15.0,7.0,5.75,0.0
2017,2,17,8,45,0.0,8.0,12.35,15.0,8.0,6.58,0.0
2017,2,17,9,0,0.0,9.0,12.3,15.0,9.0,7.41,0.68
2017,2,17,9,15,0.0,23.0,12.2,15.0,23.0,18.97,10.55
2017,2,17,9,30,0.0,37.0,12.1,15.0,37.0,30.58,20.4
2017,2,17,9,45,0.0,89.5,12.0,15.0,89.5,74.3,57.34
2017,2,17,10,0,0.0,142.0,11.9,15.0,142.0,118.03,93.92
2017,2,17,10,15,15.0,183.5,11.55,15.0,192.5,160.57,129.17
2017,2,17,10,30,30.0,225.0,11.2,15.0,243.0,211.84,171.53
2017,2,17,10,45,16.5,204.0,10.85,15.0,214.0,182.39,146.91
2017,2,17,11,0,3.0,183.0,10.5,15.0,185.0,156.96,125.51
2017,2,17,11,15,14.0,216.5,10.05,15.0,225.5,195.03,157.0
2017,2,17,11,30,25.0,250.0,9.6,15.0,266.0,235.18,190.02
2017,2,17,11,45,12.5,175.0,9.15,15.0,183.0,158.96,127.06
2017,2,17,12,0,0.0,100.0,8.7,15.0,100.0,83.45,64.13
2017,2,17,12,15,0.0,92.5,8.4,15.0,92.5,77.02,58.79
2017,2,17,12,30,0.0,85.0,8.1,15.0,85.0,70.74,53.56
2017,2,17,12,45,0.0,66.5,7.85,15.0,66.5,55.27,40.68
2017,2,17,13,0,0.0,48.0,7.6,15.0,48.0,39.84,27.8
2017,2,17,13,15,0.0,62.5,7.4,14.5,62.5,51.92,38.01
2017,2,17,13,30,0.0,77.0,7.2,14.0,77.0,64.02,48.28
2017,2,17,13,45,0.0,46.5,7.05,14.0,46.5,38.56,26.93
2017,2,17,14,0,0.0,16.0,6.9,14.0,16.0,13.23,5.56
2017,2,17,14,15,0.0,13.5,6.75,14.0,13.5,11.16,3.82
2017,2,17,14,30,0.0,11.0,6.6,14.0,11.0,9.09,2.07
2017,2,17,14,45,0.0,10.0,6.5,14.0,10.0,8.25,1.38
2017,2,17,15,0,0.0,9.0,6.4,14.0,9.0,7.42,0.68
2017,2,17,15,15,0.0,36.0,6.25,14.0,36.0,29.75,19.8
2017,2,17,15,30,0.0,63.0,6.1,14.0,63.0,52.2,39.03
2017,2,17,15,45,0.0,55.5,5.95,14.0,55.5,45.94,33.77
2017,2,17,16,0,0.0,48.0,5.8,14.0,48.0,39.69,28.47
2017,2,17,16,15,0.0,40.0,5.6,13.5,40.0,33.04,22.82
2017,2,17,16,30,0.0,32.0,5.4,13.0,32.0,26.4,17.1
2017,2,17,16,45,0.0,24.5,5.25,13.0,24.5,20.18,11.64
2017,2,17,17,0,0.0,17.0,5.1,13.0,17.0,13.98,6.16
2017,2,17,17,15,0.0,10.5,4.85,13.0,10.5,8.62,1.33
2017,2,17,17,30,0.0,4.0,4.6,13.0,4.0,3.28,0.0
2017,2,17,17,45,0.0,2.0,4.4,13.0,2.0,1.71,0.0
2017,2,17,18,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,2,17,18,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,2,17,18,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,2,17,18,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,2,17,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,2,17,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,2,17,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,17,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,17,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,17,20,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,17,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,17,20,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,2,17,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,17,21,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,2,17,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,2,17,21,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2017,2,17,22,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,2,17,22,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,2,17,22,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,2,17,22,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2017,2,17,23,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2017,2,17,23,15,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2017,2,17,23,30,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2017,2,17,23,45,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2017,2,18,0,0,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2017,2,18,0,15,0.0,0.0,9.05,12.5,0.0,0.0,0.0
2017,2,18,0,30,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2017,2,18,0,45,0.0,0.0,9.55,12.0,0.0,0.0,0.0
2017,2,18,1,0,0.0,0.0,9.8,12.0,0.0,0.0,0.0
2017,2,18,1,15,0.0,0.0,9.95,12.0,0.0,0.0,0.0
2017,2,18,1,30,0.0,0.0,10.1,12.0,0.0,0.0,0.0
2017,2,18,1,45,0.0,0.0,10.25,12.0,0.0,0.0,0.0
2017,2,18,2,0,0.0,0.0,10.4,12.0,0.0,0.0,0.0
2017,2,18,2,15,0.0,0.0,10.4,12.0,0.0,0.0,0.0
2017,2,18,2,30,0.0,0.0,10.4,12.0,0.0,0.0,0.0
2017,2,18,2,45,0.0,0.0,10.45,12.0,0.0,0.0,0.0
2017,2,18,3,0,0.0,0.0,10.5,12.0,0.0,0.0,0.0
2017,2,18,3,15,0.0,0.0,10.45,12.0,0.0,0.0,0.0
2017,2,18,3,30,0.0,0.0,10.4,12.0,0.0,0.0,0.0
2017,2,18,3,45,0.0,0.0,10.4,12.0,0.0,0.0,0.0
2017,2,18,4,0,0.0,0.0,10.4,12.0,0.0,0.0,0.0
2017,2,18,4,15,0.0,0.0,10.25,12.0,0.0,0.0,0.0
2017,2,18,4,30,0.0,0.0,10.1,12.0,0.0,0.0,0.0
2017,2,18,4,45,0.0,0.0,10.0,12.0,0.0,0.0,0.0
2017,2,18,5,0,0.0,0.0,9.9,12.0,0.0,0.0,0.0
2017,2,18,5,15,0.0,0.0,9.8,12.0,0.0,0.0,0.0
2017,2,18,5,30,0.0,0.0,9.7,12.0,0.0,0.0,0.0
2017,2,18,5,45,0.0,0.0,9.6,12.0,0.0,0.0,0.0
2017,2,18,6,0,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2017,2,18,6,15,0.0,0.0,9.45,12.0,0.0,0.0,0.0
2017,2,18,6,30,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2017,2,18,6,45,0.0,0.0,9.4,12.5,0.0,0.0,0.0
2017,2,18,7,0,0.0,0.0,9.4,13.0,0.0,0.0,0.0
2017,2,18,7,15,0.0,1.0,9.6,13.0,1.0,0.82,0.0
2017,2,18,7,30,0.0,2.0,9.8,13.0,2.0,1.64,0.0
2017,2,18,7,45,0.0,3.5,10.05,13.0,3.5,2.87,0.0
2017,2,18,8,0,0.0,5.0,10.3,13.0,5.0,4.1,0.0
2017,2,18,8,15,0.0,7.0,10.35,13.0,7.0,5.75,0.0
2017,2,18,8,30,0.0,9.0,10.4,13.0,9.0,7.4,0.73
2017,2,18,8,45,0.0,10.5,10.45,13.0,10.5,8.64,1.8
2017,2,18,9,0,0.0,12.0,10.5,13.0,12.0,9.88,2.86
2017,2,18,9,15,0.0,45.0,10.4,13.0,45.0,37.21,26.33
2017,2,18,9,30,0.0,78.0,10.3,13.0,78.0,64.74,49.77
2017,2,18,9,45,0.0,82.5,10.25,13.0,82.5,68.51,52.85
2017,2,18,10,0,0.0,87.0,10.2,13.0,87.0,72.29,55.92
2017,2,18,10,15,0.0,118.0,10.1,13.0,118.0,98.27,77.73
2017,2,18,10,30,0.0,149.0,10.0,13.0,149.0,124.73,99.8
2017,2,18,10,45,0.5,162.5,9.95,13.0,163.0,136.98,109.86
2017,2,18,11,0,1.0,176.0,9.9,13.0,177.0,149.49,120.14
2017,2,18,11,15,0.5,166.0,9.85,13.0,166.5,140.85,112.79
2017,2,18,11,30,0.0,156.0,9.8,13.0,156.0,132.04,105.33
2017,2,18,11,45,112.5,234.5,9.75,13.0,309.0,314.88,259.59
2017,2,18,12,0,225.0,313.0,9.7,13.0,462.0,494.22,407.43
2017,2,18,12,15,120.0,275.5,9.6,13.0,355.5,378.59,311.36
2017,2,18,12,30,15.0,238.0,9.5,13.0,249.0,222.96,180.82
2017,2,18,12,45,200.0,257.5,9.45,13.0,389.0,446.51,370.04
2017,2,18,13,0,385.0,277.0,9.4,13.0,529.0,668.32,552.02
2017,2,18,13,15,213.5,271.5,9.35,12.5,411.0,491.36,407.26
2017,2,18,13,30,42.0,266.0,9.3,12.0,293.0,306.26,251.61
2017,2,18,13,45,84.5,271.5,9.25,12.0,323.0,358.65,296.85
2017,2,18,14,0,127.0,277.0,9.2,12.0,353.0,433.65,359.93
2017,2,18,14,15,92.0,256.0,9.1,12.0,310.0,357.35,296.95
2017,2,18,14,30,57.0,235.0,9.0,12.0,267.0,301.41,250.08
2017,2,18,14,45,49.0,217.0,8.95,12.0,243.0,275.62,228.98
2017,2,18,15,0,41.0,199.0,8.9,12.0,219.0,249.61,207.53
2017,2,18,15,15,20.5,102.5,8.7,12.0,112.5,116.91,95.41
2017,2,18,15,30,0.0,6.0,8.5,12.0,6.0,4.94,0.0
2017,2,18,15,45,0.0,5.0,8.35,12.0,5.0,4.11,0.0
2017,2,18,16,0,0.0,4.0,8.2,12.0,4.0,3.29,0.0
2017,2,18,16,15,0.0,3.5,8.0,11.5,3.5,2.87,0.0
2017,2,18,16,30,0.0,3.0,7.8,11.0,3.0,2.46,0.0
2017,2,18,16,45,0.0,2.0,7.65,11.0,2.0,1.64,0.0
2017,2,18,17,0,0.0,1.0,7.5,11.0,1.0,0.82,0.0
2017,2,18,17,15,0.0,0.5,7.4,11.0,0.5,0.41,0.0
2017,2,18,17,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2017,2,18,17,45,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2017,2,18,18,0,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2017,2,18,18,15,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2017,2,18,18,30,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2017,2,18,18,45,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2017,2,18,19,0,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2017,2,18,19,15,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2017,2,18,19,30,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2017,2,18,19,45,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2017,2,18,20,0,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2017,2,18,20,15,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2017,2,18,20,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,2,18,20,45,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2017,2,18,21,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,2,18,21,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,2,18,21,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,2,18,21,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,2,18,22,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,2,18,22,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2017,2,18,22,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,2,18,22,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,2,18,23,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,2,18,23,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2017,2,18,23,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,2,18,23,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,2,19,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,2,19,0,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,2,19,0,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,2,19,0,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,2,19,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,2,19,1,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,2,19,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,2,19,1,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,2,19,2,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,2,19,2,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,2,19,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,2,19,2,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,2,19,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,2,19,3,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,2,19,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,2,19,3,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,2,19,4,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,2,19,4,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,2,19,4,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,2,19,4,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,2,19,5,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,2,19,5,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2017,2,19,5,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,2,19,5,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2017,2,19,6,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,2,19,6,15,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,2,19,6,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,2,19,6,45,0.0,0.0,5.95,11.5,0.0,0.0,0.0
2017,2,19,7,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,2,19,7,15,105.5,19.5,6.25,12.0,31.5,15.11,1.12
2017,2,19,7,30,211.0,39.0,6.4,12.0,63.0,29.95,19.86
2017,2,19,7,45,275.0,54.0,6.6,12.0,101.5,40.99,30.59
2017,2,19,8,0,339.0,69.0,6.8,12.0,140.0,51.76,40.7
2017,2,19,8,15,378.5,83.0,7.05,12.0,180.5,61.38,49.61
2017,2,19,8,30,418.0,97.0,7.3,12.0,221.0,84.4,58.99
2017,2,19,8,45,448.5,107.5,7.6,12.5,261.0,127.43,84.93
2017,2,19,9,0,479.0,118.0,7.9,13.0,301.0,174.37,121.64
2017,2,19,9,15,239.5,123.5,8.1,13.0,215.0,157.76,119.47
2017,2,19,9,30,0.0,129.0,8.3,13.0,129.0,106.2,84.92
2017,2,19,9,45,18.0,170.0,8.5,13.0,179.5,146.63,118.45
2017,2,19,10,0,36.0,211.0,8.7,13.0,230.0,193.51,157.35
2017,2,19,10,15,18.0,184.5,8.75,13.0,194.0,162.73,131.68
2017,2,19,10,30,0.0,158.0,8.8,13.0,158.0,132.36,106.08
2017,2,19,10,45,4.5,182.5,8.95,13.0,185.5,156.54,126.15
2017,2,19,11,0,9.0,207.0,9.1,13.0,213.0,181.72,146.99
2017,2,19,11,15,21.5,236.5,8.9,13.0,251.0,217.93,177.03
2017,2,19,11,30,34.0,266.0,8.7,13.0,289.0,268.09,218.39
2017,2,19,11,45,37.0,273.0,8.55,13.0,297.5,281.35,229.18
2017,2,19,12,0,40.0,280.0,8.4,13.0,306.0,294.99,240.33
2017,2,19,12,15,20.0,220.5,8.45,13.0,233.5,208.98,169.37
2017,2,19,12,30,0.0,161.0,8.5,13.0,161.0,137.67,109.74
2017,2,19,12,45,0.0,153.0,8.55,13.0,153.0,130.71,104.02
2017,2,19,13,0,0.0,145.0,8.6,13.0,145.0,123.72,98.26
2017,2,19,13,15,0.0,144.5,8.6,13.0,144.5,123.55,98.19
2017,2,19,13,30,0.0,144.0,8.6,13.0,144.0,123.43,98.19
2017,2,19,13,45,0.0,135.0,8.6,13.0,135.0,115.43,91.62
2017,2,19,14,0,0.0,126.0,8.6,13.0,126.0,107.41,85.04
2017,2,19,14,15,0.0,85.5,8.35,13.0,85.5,71.08,54.61
2017,2,19,14,30,0.0,45.0,8.1,13.0,45.0,37.28,26.09
2017,2,19,14,45,0.0,48.5,7.9,13.0,48.5,40.17,28.62
2017,2,19,15,0,0.0,52.0,7.7,13.0,52.0,43.07,31.17
2017,2,19,15,15,0.0,72.5,7.75,13.0,72.5,60.14,45.83
2017,2,19,15,30,0.0,93.0,7.8,13.0,93.0,79.22,62.22
2017,2,19,15,45,0.0,82.0,7.85,13.0,82.0,69.29,53.88
2017,2,19,16,0,0.0,71.0,7.9,13.0,71.0,59.36,45.47
2017,2,19,16,15,0.0,59.5,7.75,13.0,59.5,49.28,36.84
2017,2,19,16,30,0.0,48.0,7.6,13.0,48.0,39.7,28.54
2017,2,19,16,45,0.0,37.0,7.5,13.0,37.0,30.56,20.53
2017,2,19,17,0,0.0,26.0,7.4,13.0,26.0,21.44,12.49
2017,2,19,17,15,0.0,16.5,7.25,13.0,16.5,13.58,5.46
2017,2,19,17,30,0.0,7.0,7.1,13.0,7.0,5.74,0.0
2017,2,19,17,45,0.0,3.5,6.95,13.0,3.5,2.99,0.0
2017,2,19,18,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2017,2,19,18,15,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2017,2,19,18,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2017,2,19,18,45,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2017,2,19,19,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2017,2,19,19,15,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2017,2,19,19,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,2,19,19,45,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2017,2,19,20,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,2,19,20,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,2,19,20,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,2,19,20,45,0.0,0.0,5.75,13.5,0.0,0.0,0.0
2017,2,19,21,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,2,19,21,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2017,2,19,21,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2017,2,19,21,45,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2017,2,19,22,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,2,19,22,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2017,2,19,22,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,2,19,22,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2017,2,19,23,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2017,2,19,23,15,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2017,2,19,23,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2017,2,19,23,45,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2017,2,20,0,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2017,2,20,0,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2017,2,20,0,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2017,2,20,0,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2017,2,20,1,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2017,2,20,1,15,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2017,2,20,1,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2017,2,20,1,45,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2017,2,20,2,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,2,20,2,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2017,2,20,2,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2017,2,20,2,45,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2017,2,20,3,0,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2017,2,20,3,15,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2017,2,20,3,30,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2017,2,20,3,45,0.0,0.0,8.0,14.5,0.0,0.0,0.0
2017,2,20,4,0,0.0,0.0,8.1,15.0,0.0,0.0,0.0
2017,2,20,4,15,0.0,0.0,8.1,15.0,0.0,0.0,0.0
2017,2,20,4,30,0.0,0.0,8.1,15.0,0.0,0.0,0.0
2017,2,20,4,45,0.0,0.0,8.15,15.0,0.0,0.0,0.0
2017,2,20,5,0,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2017,2,20,5,15,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2017,2,20,5,30,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2017,2,20,5,45,0.0,0.0,8.25,15.0,0.0,0.0,0.0
2017,2,20,6,0,0.0,0.0,8.3,15.0,0.0,0.0,0.0
2017,2,20,6,15,0.0,0.0,8.45,15.0,0.0,0.0,0.0
2017,2,20,6,30,0.0,0.0,8.6,15.0,0.0,0.0,0.0
2017,2,20,6,45,0.0,0.0,8.75,15.0,0.0,0.0,0.0
2017,2,20,7,0,0.0,0.0,8.9,15.0,0.0,0.0,0.0
2017,2,20,7,15,0.0,0.5,8.95,15.0,0.5,0.41,0.0
2017,2,20,7,30,0.0,1.0,9.0,15.0,1.0,0.82,0.0
2017,2,20,7,45,0.0,2.0,9.1,15.0,2.0,1.64,0.0
2017,2,20,8,0,0.0,3.0,9.2,15.0,3.0,2.46,0.0
2017,2,20,8,15,0.0,4.0,9.2,15.0,4.0,3.28,0.0
2017,2,20,8,30,0.0,5.0,9.2,15.0,5.0,4.11,0.0
2017,2,20,8,45,0.0,5.5,9.25,15.0,5.5,4.52,0.0
2017,2,20,9,0,0.0,6.0,9.3,15.0,6.0,4.94,0.0
2017,2,20,9,15,0.0,37.0,9.25,15.0,37.0,30.57,20.44
2017,2,20,9,30,0.0,68.0,9.2,15.0,68.0,56.38,42.27
2017,2,20,9,45,0.0,73.0,9.2,15.0,73.0,60.57,45.69
2017,2,20,10,0,0.0,78.0,9.2,15.0,78.0,64.77,49.11
2017,2,20,10,15,0.0,54.5,9.1,15.0,54.5,45.18,32.52
2017,2,20,10,30,0.0,31.0,9.0,15.0,31.0,25.66,16.01
2017,2,20,10,45,0.0,74.5,8.95,15.0,74.5,61.9,46.41
2017,2,20,11,0,0.0,118.0,8.9,15.0,118.0,98.66,76.99
2017,2,20,11,15,0.0,84.5,8.95,15.0,84.5,70.3,53.27
2017,2,20,11,30,0.0,51.0,9.0,15.0,51.0,42.34,29.87
2017,2,20,11,45,0.0,73.0,9.05,15.0,73.0,60.71,45.2
2017,2,20,12,0,0.0,95.0,9.1,15.0,95.0,79.15,60.53
2017,2,20,12,15,0.0,69.5,9.25,15.0,69.5,57.8,42.73
2017,2,20,12,30,0.0,44.0,9.4,15.0,44.0,36.53,24.96
2017,2,20,12,45,0.0,54.0,9.6,15.0,54.0,44.86,31.94
2017,2,20,13,0,0.0,64.0,9.8,15.0,64.0,53.19,38.92
2017,2,20,13,15,0.0,61.5,10.0,15.0,61.5,51.1,37.2
2017,2,20,13,30,0.0,59.0,10.2,15.0,59.0,49.0,35.48
2017,2,20,13,45,0.0,43.5,10.4,15.0,43.5,36.08,24.69
2017,2,20,14,0,0.0,28.0,10.6,15.0,28.0,23.19,13.88
2017,2,20,14,15,0.0,25.5,10.8,15.0,25.5,21.1,12.16
2017,2,20,14,30,0.0,23.0,11.0,15.0,23.0,19.02,10.43
2017,2,20,14,45,0.0,39.0,11.25,15.0,39.0,32.28,21.69
2017,2,20,15,0,0.0,55.0,11.5,15.0,55.0,45.57,33.0
2017,2,20,15,15,0.0,34.5,11.6,15.0,34.5,28.51,18.61
2017,2,20,15,30,0.0,14.0,11.7,15.0,14.0,11.54,4.19
2017,2,20,15,45,0.0,12.5,11.85,15.0,12.5,10.3,3.15
2017,2,20,16,0,0.0,11.0,12.0,15.0,11.0,9.05,2.1
2017,2,20,16,15,0.0,9.0,11.95,14.5,9.0,7.4,0.69
2017,2,20,16,30,0.0,7.0,11.9,14.0,7.0,5.75,0.0
2017,2,20,16,45,0.0,5.5,11.9,14.0,5.5,4.51,0.0
2017,2,20,17,0,0.0,4.0,11.9,14.0,4.0,3.28,0.0
2017,2,20,17,15,0.0,2.5,11.55,14.0,2.5,2.05,0.0
2017,2,20,17,30,0.0,1.0,11.2,14.0,1.0,0.82,0.0
2017,2,20,17,45,0.0,0.5,10.9,14.0,0.5,0.43,0.0
2017,2,20,18,0,0.0,0.0,10.6,14.0,0.0,0.0,0.0
2017,2,20,18,15,0.0,0.0,10.35,14.0,0.0,0.0,0.0
2017,2,20,18,30,0.0,0.0,10.1,14.0,0.0,0.0,0.0
2017,2,20,18,45,0.0,0.0,9.9,14.5,0.0,0.0,0.0
2017,2,20,19,0,0.0,0.0,9.7,15.0,0.0,0.0,0.0
2017,2,20,19,15,0.0,0.0,9.45,15.0,0.0,0.0,0.0
2017,2,20,19,30,0.0,0.0,9.2,15.0,0.0,0.0,0.0
2017,2,20,19,45,0.0,0.0,8.95,15.0,0.0,0.0,0.0
2017,2,20,20,0,0.0,0.0,8.7,15.0,0.0,0.0,0.0
2017,2,20,20,15,0.0,0.0,8.5,14.5,0.0,0.0,0.0
2017,2,20,20,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2017,2,20,20,45,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2017,2,20,21,0,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2017,2,20,21,15,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2017,2,20,21,30,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2017,2,20,21,45,0.0,0.0,8.15,14.5,0.0,0.0,0.0
2017,2,20,22,0,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2017,2,20,22,15,0.0,0.0,8.15,15.0,0.0,0.0,0.0
2017,2,20,22,30,0.0,0.0,8.1,15.0,0.0,0.0,0.0
2017,2,20,22,45,0.0,0.0,8.1,15.0,0.0,0.0,0.0
2017,2,20,23,0,0.0,0.0,8.1,15.0,0.0,0.0,0.0
2017,2,20,23,15,0.0,0.0,8.1,15.0,0.0,0.0,0.0
2017,2,20,23,30,0.0,0.0,8.1,15.0,0.0,0.0,0.0
2017,2,20,23,45,0.0,0.0,8.15,15.0,0.0,0.0,0.0
2017,2,21,0,0,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2017,2,21,0,15,0.0,0.0,8.0,14.5,0.0,0.0,0.0
2017,2,21,0,30,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2017,2,21,0,45,0.0,0.0,7.65,14.0,0.0,0.0,0.0
2017,2,21,1,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2017,2,21,1,15,0.0,0.0,7.35,14.0,0.0,0.0,0.0
2017,2,21,1,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2017,2,21,1,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2017,2,21,2,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2017,2,21,2,15,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2017,2,21,2,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,2,21,2,45,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2017,2,21,3,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2017,2,21,3,15,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2017,2,21,3,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,2,21,3,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,2,21,4,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,2,21,4,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2017,2,21,4,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,2,21,4,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2017,2,21,5,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,2,21,5,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2017,2,21,5,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,2,21,5,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,2,21,6,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,2,21,6,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,2,21,6,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,2,21,6,45,0.0,3.5,3.25,13.5,3.5,0.0,0.0
2017,2,21,7,0,0.0,7.0,3.0,14.0,7.0,5.97,0.0
2017,2,21,7,15,27.5,25.5,2.75,14.0,28.5,20.3,7.07
2017,2,21,7,30,55.0,44.0,2.5,14.0,50.0,34.2,23.65
2017,2,21,7,45,84.5,64.5,2.3,14.0,80.0,49.14,37.64
2017,2,21,8,0,114.0,85.0,2.1,14.0,110.0,63.77,51.09
2017,2,21,8,15,131.0,106.0,1.85,14.0,141.5,78.28,64.22
2017,2,21,8,30,148.0,127.0,1.6,14.0,173.0,98.73,75.65
2017,2,21,8,45,164.5,145.0,1.4,14.0,203.5,127.41,95.7
2017,2,21,9,0,181.0,163.0,1.2,14.0,234.0,158.47,120.01
2017,2,21,9,15,90.5,118.5,1.1,14.0,154.0,119.33,91.79
2017,2,21,9,30,0.0,74.0,1.0,14.0,74.0,61.4,46.61
2017,2,21,9,45,38.0,153.0,0.95,14.5,173.5,141.65,112.5
2017,2,21,10,0,76.0,232.0,0.9,15.0,273.0,227.54,180.99
2017,2,21,10,15,214.5,237.5,0.95,15.0,362.0,311.1,246.52
2017,2,21,10,30,353.0,243.0,1.0,15.0,451.0,412.76,325.72
2017,2,21,10,45,308.5,264.5,1.1,15.0,451.5,430.67,339.76
2017,2,21,11,0,264.0,286.0,1.2,15.0,452.0,443.86,350.15
2017,2,21,11,15,132.0,206.5,1.4,15.0,289.5,284.89,227.73
2017,2,21,11,30,0.0,127.0,1.6,15.0,127.0,106.62,82.75
2017,2,21,11,45,14.5,198.5,1.8,15.0,208.5,181.39,144.28
2017,2,21,12,0,29.0,270.0,2.0,15.0,290.0,275.22,219.24
2017,2,21,12,15,14.5,174.5,2.2,15.0,184.5,161.74,128.15
2017,2,21,12,30,0.0,79.0,2.4,15.0,79.0,65.74,49.24
2017,2,21,12,45,151.5,190.5,2.65,15.0,292.5,330.85,269.42
2017,2,21,13,0,303.0,302.0,2.9,15.0,506.0,619.69,492.81
2017,2,21,13,15,586.0,201.5,3.0,15.0,584.5,810.33,639.45
2017,2,21,13,30,869.0,101.0,3.1,15.0,663.0,987.5,764.88
2017,2,21,13,45,858.0,101.0,3.25,15.0,640.5,989.68,766.8
2017,2,21,14,0,847.0,101.0,3.4,15.0,618.0,987.87,767.74
2017,2,21,14,15,835.0,99.5,3.4,14.5,589.0,979.35,764.45
2017,2,21,14,30,823.0,98.0,3.4,14.0,560.0,967.03,758.67
2017,2,21,14,45,809.0,94.5,3.45,14.0,525.0,946.61,746.21
2017,2,21,15,0,795.0,91.0,3.5,14.0,490.0,922.72,731.31
2017,2,21,15,15,630.5,116.0,3.5,14.0,416.0,792.48,638.08
2017,2,21,15,30,466.0,141.0,3.5,14.0,342.0,648.17,531.25
2017,2,21,15,45,580.0,108.0,3.5,14.0,331.0,712.79,583.01
2017,2,21,16,0,694.0,75.0,3.5,14.0,320.0,760.4,619.67
2017,2,21,16,15,648.0,69.5,3.45,13.5,272.0,693.75,569.99
2017,2,21,16,30,602.0,64.0,3.4,13.0,224.0,627.38,519.25
2017,2,21,16,45,536.0,56.0,3.4,13.0,176.5,542.54,450.62
2017,2,21,17,0,470.0,48.0,3.4,13.0,129.0,460.77,381.32
2017,2,21,17,15,353.0,37.0,3.45,13.0,86.0,342.96,278.11
2017,2,21,17,30,236.0,26.0,3.5,13.0,43.0,228.77,141.33
2017,2,21,17,45,118.0,13.0,3.55,13.0,21.5,84.74,0.0
2017,2,21,18,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,2,21,18,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2017,2,21,18,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,2,21,18,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,2,21,19,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,2,21,19,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,2,21,19,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,2,21,19,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2017,2,21,20,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,2,21,20,15,0.0,0.0,4.95,11.5,0.0,0.0,0.0
2017,2,21,20,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,2,21,20,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2017,2,21,21,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,2,21,21,15,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,2,21,21,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,2,21,21,45,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2017,2,21,22,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,2,21,22,15,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,2,21,22,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,2,21,22,45,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,2,21,23,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,2,21,23,15,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2017,2,21,23,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,2,21,23,45,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,2,22,0,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,2,22,0,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2017,2,22,0,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,2,22,0,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2017,2,22,1,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,2,22,1,15,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,2,22,1,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,2,22,1,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2017,2,22,2,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,2,22,2,15,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2017,2,22,2,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,2,22,2,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2017,2,22,3,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,2,22,3,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,2,22,3,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,2,22,3,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,2,22,4,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,2,22,4,15,0.0,0.0,5.35,10.5,0.0,0.0,0.0
