Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,22,4,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,2,22,4,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2017,2,22,5,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2017,2,22,5,15,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2017,2,22,5,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2017,2,22,5,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2017,2,22,6,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2017,2,22,6,15,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2017,2,22,6,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2017,2,22,6,45,73.0,6.0,5.5,10.5,8.0,0.0,0.0
2017,2,22,7,0,146.0,12.0,5.5,11.0,16.0,10.24,0.0
2017,2,22,7,15,309.0,23.5,5.55,11.0,55.0,19.4,7.77
2017,2,22,7,30,472.0,35.0,5.6,11.0,94.0,28.87,19.44
2017,2,22,7,45,561.0,42.0,5.65,11.5,143.5,34.2,24.8
2017,2,22,8,0,650.0,49.0,5.7,12.0,193.0,43.05,33.02
2017,2,22,8,15,702.5,54.0,5.75,12.0,244.0,46.88,36.65
2017,2,22,8,30,755.0,59.0,5.8,12.0,295.0,74.13,42.68
2017,2,22,8,45,487.0,110.5,5.9,12.0,272.0,134.43,89.15
2017,2,22,9,0,219.0,162.0,6.0,12.0,249.0,164.35,124.99
2017,2,22,9,15,525.0,115.0,6.1,12.0,354.0,221.65,162.43
2017,2,22,9,30,831.0,68.0,6.2,12.0,459.0,312.61,233.62
2017,2,22,9,45,511.0,154.5,6.3,12.0,401.0,321.47,254.4
2017,2,22,10,0,191.0,241.0,6.4,12.0,343.0,287.28,233.41
2017,2,22,10,15,155.0,256.5,6.5,12.0,342.5,299.09,244.31
2017,2,22,10,30,119.0,272.0,6.6,12.0,342.0,306.86,251.08
2017,2,22,10,45,182.5,281.5,6.7,12.5,394.5,363.8,297.93
2017,2,22,11,0,246.0,291.0,6.8,13.0,447.0,427.2,349.75
2017,2,22,11,15,330.0,280.5,6.9,13.0,496.0,502.64,411.95
2017,2,22,11,30,414.0,270.0,7.0,13.0,545.0,574.63,471.17
2017,2,22,11,45,489.5,246.0,7.15,13.0,576.0,646.39,529.78
2017,2,22,12,0,565.0,222.0,7.3,13.0,607.0,709.23,581.34
2017,2,22,12,15,488.5,252.0,7.4,13.0,585.5,700.04,572.82
2017,2,22,12,30,412.0,282.0,7.5,13.0,564.0,667.89,546.67
2017,2,22,12,45,317.5,300.5,7.65,13.0,516.5,618.47,506.22
2017,2,22,13,0,223.0,319.0,7.8,13.0,469.0,544.12,445.69
2017,2,22,13,15,393.5,264.0,7.9,12.5,522.5,674.89,556.09
2017,2,22,13,30,564.0,209.0,8.0,12.0,576.0,811.46,669.09
2017,2,22,13,45,732.0,150.5,8.1,12.0,611.0,931.36,763.23
2017,2,22,14,0,900.0,92.0,8.2,12.0,646.0,1018.85,830.86
2017,2,22,14,15,889.0,90.5,8.25,12.0,616.0,1011.31,826.34
2017,2,22,14,30,878.0,89.0,8.3,12.0,586.0,1011.46,828.22
2017,2,22,14,45,865.5,86.0,8.35,12.0,550.5,992.75,815.84
2017,2,22,15,0,853.0,83.0,8.4,12.0,515.0,970.36,800.74
2017,2,22,15,15,831.5,80.5,8.35,12.0,473.0,936.4,776.28
2017,2,22,15,30,810.0,78.0,8.3,12.0,431.0,899.45,749.31
2017,2,22,15,45,782.0,74.0,8.3,12.0,384.5,851.84,713.72
2017,2,22,16,0,754.0,70.0,8.3,12.0,338.0,802.19,675.75
2017,2,22,16,15,710.0,65.0,8.25,11.5,288.5,735.62,624.1
2017,2,22,16,30,666.0,60.0,8.2,11.0,239.0,676.0,576.2
2017,2,22,16,45,595.5,54.0,8.2,11.0,189.0,587.91,501.58
2017,2,22,17,0,525.0,48.0,8.2,11.0,139.0,502.93,426.53
2017,2,22,17,15,405.5,37.5,8.2,11.0,94.0,381.37,316.88
2017,2,22,17,30,286.0,27.0,8.2,11.0,49.0,265.45,177.99
2017,2,22,17,45,143.0,13.5,8.2,11.0,24.5,100.81,0.0
2017,2,22,18,0,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2017,2,22,18,15,0.0,0.0,8.2,10.5,0.0,0.0,0.0
2017,2,22,18,30,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2017,2,22,18,45,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2017,2,22,19,0,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2017,2,22,19,15,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2017,2,22,19,30,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2017,2,22,19,45,0.0,0.0,8.25,10.0,0.0,0.0,0.0
2017,2,22,20,0,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2017,2,22,20,15,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2017,2,22,20,30,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2017,2,22,20,45,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2017,2,22,21,0,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2017,2,22,21,15,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2017,2,22,21,30,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2017,2,22,21,45,0.0,0.0,8.35,10.0,0.0,0.0,0.0
2017,2,22,22,0,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2017,2,22,22,15,0.0,0.0,8.35,9.5,0.0,0.0,0.0
2017,2,22,22,30,0.0,0.0,8.3,9.0,0.0,0.0,0.0
2017,2,22,22,45,0.0,0.0,8.3,9.0,0.0,0.0,0.0
2017,2,22,23,0,0.0,0.0,8.3,9.0,0.0,0.0,0.0
2017,2,22,23,15,0.0,0.0,8.25,9.0,0.0,0.0,0.0
2017,2,22,23,30,0.0,0.0,8.2,9.0,0.0,0.0,0.0
2017,2,22,23,45,0.0,0.0,8.2,9.0,0.0,0.0,0.0
2017,2,23,0,0,0.0,0.0,8.2,9.0,0.0,0.0,0.0
2017,2,23,0,15,0.0,0.0,8.2,9.0,0.0,0.0,0.0
2017,2,23,0,30,0.0,0.0,8.2,9.0,0.0,0.0,0.0
2017,2,23,0,45,0.0,0.0,8.2,9.0,0.0,0.0,0.0
2017,2,23,1,0,0.0,0.0,8.2,9.0,0.0,0.0,0.0
2017,2,23,1,15,0.0,0.0,8.2,9.0,0.0,0.0,0.0
2017,2,23,1,30,0.0,0.0,8.2,9.0,0.0,0.0,0.0
2017,2,23,1,45,0.0,0.0,8.2,9.0,0.0,0.0,0.0
2017,2,23,2,0,0.0,0.0,8.2,9.0,0.0,0.0,0.0
2017,2,23,2,15,0.0,0.0,8.2,9.0,0.0,0.0,0.0
2017,2,23,2,30,0.0,0.0,8.2,9.0,0.0,0.0,0.0
2017,2,23,2,45,0.0,0.0,8.2,9.0,0.0,0.0,0.0
2017,2,23,3,0,0.0,0.0,8.2,9.0,0.0,0.0,0.0
2017,2,23,3,15,0.0,0.0,8.2,9.0,0.0,0.0,0.0
2017,2,23,3,30,0.0,0.0,8.2,9.0,0.0,0.0,0.0
2017,2,23,3,45,0.0,0.0,8.2,9.0,0.0,0.0,0.0
2017,2,23,4,0,0.0,0.0,8.2,9.0,0.0,0.0,0.0
2017,2,23,4,15,0.0,0.0,8.2,9.0,0.0,0.0,0.0
2017,2,23,4,30,0.0,0.0,8.2,9.0,0.0,0.0,0.0
2017,2,23,4,45,0.0,0.0,8.2,9.0,0.0,0.0,0.0
2017,2,23,5,0,0.0,0.0,8.2,9.0,0.0,0.0,0.0
2017,2,23,5,15,0.0,0.0,8.15,9.0,0.0,0.0,0.0
2017,2,23,5,30,0.0,0.0,8.1,9.0,0.0,0.0,0.0
2017,2,23,5,45,0.0,0.0,8.1,9.0,0.0,0.0,0.0
2017,2,23,6,0,0.0,0.0,8.1,9.0,0.0,0.0,0.0
2017,2,23,6,15,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2017,2,23,6,30,0.0,0.0,7.9,9.0,0.0,0.0,0.0
2017,2,23,6,45,0.0,4.0,7.85,9.5,4.0,0.0,0.0
2017,2,23,7,0,0.0,8.0,7.8,10.0,8.0,6.83,0.0
2017,2,23,7,15,3.5,26.0,7.75,10.0,26.5,21.08,9.9
2017,2,23,7,30,7.0,44.0,7.7,10.0,45.0,35.07,25.04
2017,2,23,7,45,18.0,64.5,7.7,10.0,68.0,49.94,39.06
2017,2,23,8,0,29.0,85.0,7.7,10.0,91.0,64.81,52.91
2017,2,23,8,15,37.0,105.0,7.6,10.0,115.5,79.08,66.04
2017,2,23,8,30,45.0,125.0,7.5,10.0,140.0,95.94,76.67
2017,2,23,8,45,51.5,144.0,7.4,10.0,163.5,116.45,92.98
2017,2,23,9,0,58.0,163.0,7.3,10.0,187.0,138.15,110.92
2017,2,23,9,15,254.0,164.0,7.15,10.0,283.0,193.33,150.32
2017,2,23,9,30,450.0,165.0,7.0,10.0,379.0,275.48,215.63
2017,2,23,9,45,274.5,203.5,6.85,10.0,337.5,273.74,221.3
2017,2,23,10,0,99.0,242.0,6.7,10.0,296.0,245.35,201.28
2017,2,23,10,15,492.0,168.0,6.6,10.0,459.0,395.22,325.04
2017,2,23,10,30,885.0,94.0,6.5,10.0,622.0,573.68,472.97
2017,2,23,10,45,897.5,94.0,6.45,10.5,649.0,629.26,519.67
2017,2,23,11,0,910.0,94.0,6.4,11.0,676.0,685.68,565.92
2017,2,23,11,15,916.0,95.0,6.35,11.0,694.5,737.33,608.25
2017,2,23,11,30,922.0,96.0,6.3,11.0,713.0,786.83,646.76
2017,2,23,11,45,927.0,95.5,6.3,11.0,723.5,831.62,680.53
2017,2,23,12,0,932.0,95.0,6.3,11.0,734.0,873.69,712.07
2017,2,23,12,15,932.5,95.0,6.35,11.0,736.0,909.55,739.06
2017,2,23,12,30,933.0,95.0,6.4,11.0,738.0,942.01,763.55
2017,2,23,12,45,928.0,96.5,6.45,11.0,731.0,967.62,782.99
2017,2,23,13,0,923.0,98.0,6.5,11.0,724.0,989.36,799.71
2017,2,23,13,15,918.5,97.0,6.55,11.0,709.5,1004.82,811.92
2017,2,23,13,30,914.0,96.0,6.6,11.0,695.0,1016.29,821.39
2017,2,23,13,45,547.5,192.5,6.7,11.0,548.0,787.5,648.61
2017,2,23,14,0,181.0,289.0,6.8,11.0,401.0,499.38,412.63
2017,2,23,14,15,532.0,188.5,6.85,11.0,496.5,780.35,647.42
2017,2,23,14,30,883.0,88.0,6.9,11.0,592.0,1016.1,828.95
2017,2,23,14,45,870.5,85.0,6.95,11.0,556.0,997.3,815.61
2017,2,23,15,0,858.0,82.0,7.0,11.0,520.0,974.8,800.73
2017,2,23,15,15,716.5,101.0,7.0,10.5,446.5,858.11,714.27
2017,2,23,15,30,575.0,120.0,7.0,10.0,373.0,735.12,620.49
2017,2,23,15,45,547.5,113.0,7.0,10.0,333.0,689.17,585.36
2017,2,23,16,0,520.0,106.0,7.0,10.0,293.0,634.74,542.32
2017,2,23,16,15,596.5,83.0,6.9,10.0,268.0,666.7,568.88
2017,2,23,16,30,673.0,60.0,6.8,10.0,243.0,682.13,580.54
2017,2,23,16,45,606.5,53.5,6.7,10.0,193.0,596.24,507.96
2017,2,23,17,0,540.0,47.0,6.6,10.0,143.0,513.3,435.13
2017,2,23,17,15,425.0,37.0,6.55,9.5,97.5,394.91,329.65
2017,2,23,17,30,310.0,27.0,6.5,9.0,52.0,283.88,200.52
2017,2,23,17,45,155.0,13.5,6.45,9.0,26.0,108.33,0.0
2017,2,23,18,0,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2017,2,23,18,15,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2017,2,23,18,30,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2017,2,23,18,45,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2017,2,23,19,0,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2017,2,23,19,15,0.0,0.0,5.85,9.0,0.0,0.0,0.0
2017,2,23,19,30,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2017,2,23,19,45,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2017,2,23,20,0,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2017,2,23,20,15,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2017,2,23,20,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,2,23,20,45,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,2,23,21,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2017,2,23,21,15,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,2,23,21,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,2,23,21,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2017,2,23,22,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,2,23,22,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,2,23,22,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,2,23,22,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2017,2,23,23,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,2,23,23,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2017,2,23,23,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,2,23,23,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2017,2,24,0,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,2,24,0,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2017,2,24,0,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,2,24,0,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2017,2,24,1,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,2,24,1,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2017,2,24,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,2,24,1,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,2,24,2,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,2,24,2,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,2,24,2,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,2,24,2,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2017,2,24,3,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,2,24,3,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,2,24,3,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,2,24,3,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,2,24,4,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,2,24,4,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,2,24,4,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,2,24,4,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,2,24,5,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,2,24,5,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,2,24,5,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,2,24,5,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,2,24,6,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,2,24,6,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,2,24,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,2,24,6,45,58.5,7.5,2.7,9.0,9.5,0.0,0.0
2017,2,24,7,0,117.0,15.0,2.6,9.0,19.0,12.8,0.0
2017,2,24,7,15,263.0,28.0,2.6,9.0,57.5,23.09,12.26
2017,2,24,7,30,409.0,41.0,2.6,9.0,96.0,33.62,24.03
2017,2,24,7,45,498.0,49.5,2.65,9.5,144.5,39.92,30.27
2017,2,24,8,0,587.0,58.0,2.7,10.0,193.0,46.2,36.22
2017,2,24,8,15,641.0,64.0,2.75,10.0,243.0,50.19,40.0
2017,2,24,8,30,695.0,70.0,2.8,10.0,293.0,77.69,46.68
2017,2,24,8,45,733.5,73.5,2.85,10.5,342.0,137.8,81.66
2017,2,24,9,0,772.0,77.0,2.9,11.0,391.0,198.19,128.79
2017,2,24,9,15,797.0,80.5,2.95,11.0,435.0,259.88,183.43
2017,2,24,9,30,822.0,84.0,3.0,11.0,479.0,324.0,241.94
2017,2,24,9,45,840.0,86.5,3.15,11.0,518.5,386.8,299.55
2017,2,24,10,0,858.0,89.0,3.3,11.0,558.0,450.52,356.83
2017,2,24,10,15,870.5,90.5,3.4,11.0,590.5,511.27,410.29
2017,2,24,10,30,883.0,92.0,3.5,11.0,623.0,569.9,460.61
2017,2,24,10,45,891.0,94.0,3.6,11.0,648.5,626.5,507.94
2017,2,24,11,0,899.0,96.0,3.7,11.0,674.0,681.7,552.95
2017,2,24,11,15,904.5,97.0,3.8,11.0,692.5,732.52,593.63
2017,2,24,11,30,910.0,98.0,3.9,11.0,711.0,781.18,630.73
2017,2,24,11,45,914.0,98.0,4.05,11.0,721.0,825.26,663.38
2017,2,24,12,0,918.0,98.0,4.2,11.0,731.0,866.59,694.06
2017,2,24,12,15,918.5,98.0,4.35,11.0,733.0,902.0,720.69
2017,2,24,12,30,919.0,98.0,4.5,11.0,735.0,934.07,745.01
2017,2,24,12,45,920.0,96.5,4.65,11.5,729.5,961.44,764.61
2017,2,24,13,0,921.0,95.0,4.8,12.0,724.0,985.2,781.7
2017,2,24,13,15,916.5,94.0,4.85,12.0,709.5,1000.53,793.52
2017,2,24,13,30,912.0,93.0,4.9,12.0,695.0,1011.87,802.72
2017,2,24,13,45,903.0,92.5,5.0,12.0,672.5,1015.39,806.94
2017,2,24,14,0,894.0,92.0,5.1,12.0,650.0,1014.88,808.49
2017,2,24,14,15,883.5,90.5,5.1,11.5,620.0,1007.71,806.12
2017,2,24,14,30,873.0,89.0,5.1,11.0,590.0,1008.3,809.62
2017,2,24,14,45,858.0,86.5,5.1,11.0,554.0,987.67,796.16
2017,2,24,15,0,843.0,84.0,5.1,11.0,518.0,963.42,780.22
2017,2,24,15,15,821.5,81.5,5.0,11.0,476.0,929.46,756.27
2017,2,24,15,30,800.0,79.0,4.9,11.0,434.0,892.55,729.99
2017,2,24,15,45,769.5,75.5,4.8,11.0,387.5,843.32,694.03
2017,2,24,16,0,739.0,72.0,4.7,11.0,341.0,792.18,655.97
2017,2,24,16,15,696.0,67.0,4.55,10.5,291.5,733.18,611.65
2017,2,24,16,30,653.0,62.0,4.4,10.0,242.0,668.3,561.03
2017,2,24,16,45,586.5,55.0,4.3,10.0,192.5,582.31,490.5
2017,2,24,17,0,520.0,48.0,4.2,10.0,143.0,499.37,419.45
2017,2,24,17,15,408.5,38.0,4.15,10.0,98.0,384.19,318.38
2017,2,24,17,30,297.0,28.0,4.1,10.0,53.0,278.15,201.28
2017,2,24,17,45,148.5,14.0,4.1,10.0,26.5,104.72,0.0
2017,2,24,18,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,2,24,18,15,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2017,2,24,18,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,2,24,18,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2017,2,24,19,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,2,24,19,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2017,2,24,19,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,2,24,19,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2017,2,24,20,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,2,24,20,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,2,24,20,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,2,24,20,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2017,2,24,21,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,2,24,21,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,2,24,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,2,24,21,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,2,24,22,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,2,24,22,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,2,24,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,2,24,22,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,2,24,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,2,24,23,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,2,24,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,2,24,23,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,2,25,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,2,25,0,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,2,25,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,25,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,2,25,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,25,1,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,2,25,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,25,1,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,2,25,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,2,25,2,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,2,25,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,25,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,25,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,25,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,2,25,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,25,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,2,25,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,25,4,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,2,25,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,25,4,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,2,25,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,25,5,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,2,25,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,25,5,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,2,25,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,2,25,6,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,2,25,6,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,2,25,6,45,0.0,7.5,0.3,9.0,7.5,6.4,0.0
2017,2,25,7,0,0.0,15.0,0.2,9.0,15.0,12.8,0.0
2017,2,25,7,15,71.0,32.5,0.35,9.0,42.5,25.65,14.98
2017,2,25,7,30,142.0,50.0,0.5,9.0,70.0,38.3,28.34
2017,2,25,7,45,172.0,70.0,0.7,9.5,104.0,52.64,41.77
2017,2,25,8,0,202.0,90.0,0.9,10.0,138.0,66.56,54.57
2017,2,25,8,15,220.0,110.0,1.1,10.0,172.5,79.96,66.79
2017,2,25,8,30,238.0,130.0,1.3,10.0,207.0,103.38,78.49
2017,2,25,8,45,255.0,147.0,1.5,10.0,241.0,138.11,102.21
2017,2,25,9,0,272.0,164.0,1.7,10.0,275.0,175.3,131.92
2017,2,25,9,15,381.0,162.0,1.85,10.0,336.5,223.39,169.11
2017,2,25,9,30,490.0,160.0,2.0,10.0,398.0,284.07,218.88
2017,2,25,9,45,683.5,120.0,2.15,10.5,481.0,359.02,279.59
2017,2,25,10,0,877.0,80.0,2.3,11.0,564.0,451.39,355.63
2017,2,25,10,15,889.0,82.0,2.4,11.0,597.0,512.44,408.75
2017,2,25,10,30,901.0,84.0,2.5,11.0,630.0,573.01,460.08
2017,2,25,10,45,912.5,84.0,2.7,11.5,656.5,630.57,507.17
2017,2,25,11,0,924.0,84.0,2.9,12.0,683.0,686.97,552.06
2017,2,25,11,15,929.0,84.5,2.95,12.0,701.0,737.95,592.1
2017,2,25,11,30,934.0,85.0,3.0,12.0,719.0,786.63,627.81
2017,2,25,11,45,941.5,83.5,3.1,12.0,730.0,832.61,661.11
2017,2,25,12,0,949.0,82.0,3.2,12.0,741.0,875.98,692.39
2017,2,25,12,15,949.0,82.0,3.1,12.0,742.5,911.75,716.75
2017,2,25,12,30,949.0,82.0,3.0,12.0,744.0,944.04,738.51
2017,2,25,12,45,945.0,82.5,2.9,12.0,737.0,969.62,755.47
2017,2,25,13,0,941.0,83.0,2.8,12.0,730.0,991.3,769.73
2017,2,25,13,15,936.0,82.5,2.75,12.0,715.5,1006.87,780.31
2017,2,25,13,30,931.0,82.0,2.7,12.0,701.0,1018.38,788.28
2017,2,25,13,45,924.5,81.0,2.7,12.0,678.5,1023.74,792.74
2017,2,25,14,0,918.0,80.0,2.7,12.0,656.0,1025.01,794.64
2017,2,25,14,15,907.5,78.5,2.65,12.0,626.0,1017.62,790.28
2017,2,25,14,30,897.0,77.0,2.6,12.0,596.0,1006.27,783.44
2017,2,25,14,45,621.0,142.5,2.6,12.0,491.5,827.82,658.63
2017,2,25,15,0,345.0,208.0,2.6,12.0,387.0,599.03,486.97
2017,2,25,15,15,237.5,201.0,2.55,11.5,319.5,485.36,399.58
2017,2,25,15,30,130.0,194.0,2.5,11.0,252.0,353.99,293.99
2017,2,25,15,45,65.0,159.5,2.45,11.0,188.5,230.96,192.49
2017,2,25,16,0,0.0,125.0,2.4,11.0,125.0,116.68,94.58
2017,2,25,16,15,0.0,107.0,2.3,11.0,107.0,99.83,80.53
2017,2,25,16,30,0.0,89.0,2.2,11.0,89.0,82.86,66.01
2017,2,25,16,45,0.0,71.5,2.15,11.0,71.5,66.3,51.61
2017,2,25,17,0,0.0,54.0,2.1,11.0,54.0,49.42,36.73
2017,2,25,17,15,0.0,37.0,2.0,10.5,37.0,32.6,21.85
2017,2,25,17,30,0.0,20.0,1.9,10.0,20.0,16.5,6.87
2017,2,25,17,45,0.0,10.0,1.85,10.0,10.0,8.54,0.0
2017,2,25,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,25,18,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,25,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,2,25,18,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,25,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,25,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,25,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,25,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,25,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,2,25,20,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,2,25,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,2,25,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,2,25,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,2,25,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,25,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,25,21,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,2,25,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,25,22,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2017,2,25,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,25,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,25,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,25,23,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,2,25,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,2,25,23,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,2,26,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,2,26,0,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,2,26,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,2,26,0,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2017,2,26,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,2,26,1,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,2,26,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,2,26,1,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2017,2,26,2,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,2,26,2,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,2,26,2,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,2,26,2,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,2,26,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,2,26,3,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,2,26,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,2,26,3,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,2,26,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,2,26,4,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,2,26,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,26,4,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,26,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,26,5,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,26,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,26,5,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,2,26,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,26,6,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,26,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,26,6,45,99.0,8.5,1.05,9.5,12.5,7.26,0.0
2017,2,26,7,0,198.0,17.0,0.9,10.0,25.0,14.09,0.0
2017,2,26,7,15,337.0,28.5,0.75,10.0,66.5,23.48,13.6
2017,2,26,7,30,476.0,40.0,0.6,10.0,108.0,32.77,23.42
2017,2,26,7,45,554.5,47.5,0.5,10.0,158.0,38.33,28.96
2017,2,26,8,0,633.0,55.0,0.4,10.0,208.0,43.88,34.27
2017,2,26,8,15,683.0,60.5,0.35,10.0,258.5,51.85,41.6
2017,2,26,8,30,733.0,66.0,0.3,10.0,309.0,81.49,48.38
2017,2,26,8,45,765.5,70.5,0.3,10.5,357.5,139.97,81.39
2017,2,26,9,0,798.0,75.0,0.3,11.0,406.0,202.4,129.63
2017,2,26,9,15,821.5,78.0,0.45,11.0,450.5,265.07,184.16
2017,2,26,9,30,845.0,81.0,0.6,11.0,495.0,329.91,242.14
2017,2,26,9,45,862.0,83.0,0.8,11.5,534.5,393.37,298.61
2017,2,26,10,0,879.0,85.0,1.0,12.0,574.0,457.83,354.54
2017,2,26,10,15,891.0,87.0,1.15,12.0,607.0,519.14,406.97
2017,2,26,10,30,903.0,89.0,1.3,12.0,640.0,579.96,457.52
2017,2,26,10,45,910.5,90.5,1.5,12.5,666.0,636.86,503.24
2017,2,26,11,0,918.0,92.0,1.7,13.0,692.0,692.23,546.56
2017,2,26,11,15,923.0,93.0,1.9,13.0,710.0,743.6,586.97
2017,2,26,11,30,928.0,94.0,2.1,13.0,728.0,792.69,623.57
2017,2,26,11,45,929.0,95.0,2.35,13.0,737.5,836.17,655.74
2017,2,26,12,0,930.0,96.0,2.6,13.0,747.0,876.64,685.76
2017,2,26,12,15,930.5,96.0,2.8,13.0,748.5,912.43,712.08
2017,2,26,12,30,931.0,96.0,3.0,13.0,750.0,944.82,736.11
2017,2,26,12,45,921.5,99.0,3.25,13.0,741.5,967.85,754.07
2017,2,26,13,0,912.0,102.0,3.5,13.0,733.0,986.83,769.39
2017,2,26,13,15,907.0,101.0,3.65,13.0,718.5,1001.57,781.17
2017,2,26,13,30,902.0,100.0,3.8,13.0,704.0,1012.34,790.38
2017,2,26,13,45,893.5,99.0,3.95,13.0,681.0,1015.67,794.57
2017,2,26,14,0,885.0,98.0,4.1,13.0,658.0,1015.0,796.17
2017,2,26,14,15,873.5,96.5,4.2,13.0,628.0,1018.68,800.71
2017,2,26,14,30,862.0,95.0,4.3,13.0,598.0,1006.58,794.38
2017,2,26,14,45,846.0,92.5,4.4,13.0,561.0,984.92,781.61
2017,2,26,15,0,830.0,90.0,4.5,13.0,524.0,959.69,766.25
2017,2,26,15,15,808.0,87.0,4.5,12.5,481.5,924.63,744.14
2017,2,26,15,30,786.0,84.0,4.5,12.0,439.0,886.66,719.57
2017,2,26,15,45,756.0,80.0,4.55,12.0,392.5,837.36,685.0
2017,2,26,16,0,726.0,76.0,4.6,12.0,346.0,792.55,653.02
2017,2,26,16,15,682.5,71.0,4.55,11.5,296.5,727.39,604.8
2017,2,26,16,30,639.0,66.0,4.5,11.0,247.0,662.26,554.83
2017,2,26,16,45,572.5,59.0,4.45,11.0,197.0,576.49,485.04
2017,2,26,17,0,506.0,52.0,4.4,11.0,147.0,493.66,414.68
2017,2,26,17,15,399.0,41.0,4.35,10.5,102.0,380.74,316.67
2017,2,26,17,30,292.0,30.0,4.3,10.0,57.0,277.15,210.48
2017,2,26,17,45,146.0,15.0,4.3,10.0,28.5,132.81,0.0
2017,2,26,18,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,2,26,18,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,2,26,18,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,2,26,18,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,2,26,19,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,2,26,19,15,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2017,2,26,19,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,2,26,19,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,2,26,20,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,2,26,20,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2017,2,26,20,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,2,26,20,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2017,2,26,21,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,2,26,21,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,2,26,21,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,2,26,21,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,2,26,22,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,2,26,22,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,2,26,22,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,2,26,22,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,2,26,23,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,2,26,23,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,2,26,23,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,2,26,23,45,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2017,2,27,0,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,2,27,0,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,2,27,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,2,27,0,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,2,27,1,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,2,27,1,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2017,2,27,1,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,2,27,1,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,2,27,2,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,2,27,2,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2017,2,27,2,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,2,27,2,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,2,27,3,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,2,27,3,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,2,27,3,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,2,27,3,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2017,2,27,4,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,2,27,4,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,2,27,4,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,2,27,4,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,2,27,5,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,2,27,5,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2017,2,27,5,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,2,27,5,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2017,2,27,6,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,2,27,6,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,2,27,6,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,2,27,6,45,0.0,13.0,3.95,9.0,13.0,11.1,0.0
2017,2,27,7,0,0.0,26.0,3.9,9.0,26.0,20.06,0.0
2017,2,27,7,15,216.0,35.0,3.85,9.0,67.0,27.03,16.91
2017,2,27,7,30,432.0,44.0,3.8,9.0,108.0,35.91,26.3
2017,2,27,7,45,526.0,51.0,3.75,9.5,158.5,40.95,31.31
2017,2,27,8,0,620.0,58.0,3.7,10.0,209.0,46.07,36.16
2017,2,27,8,15,671.0,63.5,3.65,10.0,260.0,49.72,39.58
2017,2,27,8,30,722.0,69.0,3.6,10.0,311.0,84.19,50.62
2017,2,27,8,45,762.5,71.5,3.55,10.0,361.0,141.22,83.14
2017,2,27,9,0,803.0,74.0,3.5,10.0,411.0,203.21,132.22
2017,2,27,9,15,827.0,76.5,3.5,10.0,456.0,265.92,188.35
2017,2,27,9,30,851.0,79.0,3.5,10.0,501.0,330.85,248.14
2017,2,27,9,45,871.5,80.5,3.5,10.5,541.5,396.73,307.99
2017,2,27,10,0,892.0,82.0,3.5,11.0,582.0,461.67,365.64
2017,2,27,10,15,904.0,83.5,3.5,11.0,615.5,523.25,419.67
2017,2,27,10,30,916.0,85.0,3.5,11.0,649.0,584.29,471.6
2017,2,27,10,45,923.0,86.5,3.55,11.0,674.5,641.54,519.2
2017,2,27,11,0,930.0,88.0,3.6,11.0,700.0,697.18,564.25
2017,2,27,11,15,935.0,89.0,3.65,11.0,718.5,749.07,605.36
2017,2,27,11,30,940.0,90.0,3.7,11.0,737.0,798.65,642.11
2017,2,27,11,45,943.5,90.5,3.8,11.0,747.0,844.0,675.25
2017,2,27,12,0,947.0,91.0,3.9,11.0,757.0,886.48,706.17
2017,2,27,12,15,947.0,91.0,4.1,11.0,759.0,922.34,732.79
2017,2,27,12,30,947.0,91.0,4.3,11.0,761.0,954.71,757.38
2017,2,27,12,45,950.0,88.0,4.5,11.5,755.5,982.83,777.86
2017,2,27,13,0,953.0,85.0,4.7,12.0,750.0,1007.23,795.78
2017,2,27,13,15,948.5,84.5,4.85,12.0,735.0,1023.5,809.12
2017,2,27,13,30,944.0,84.0,5.0,12.0,720.0,1035.66,819.77
2017,2,27,13,45,936.5,83.5,5.2,12.0,697.0,1040.74,825.98
2017,2,27,14,0,929.0,83.0,5.4,12.0,674.0,1041.67,829.41
2017,2,27,14,15,919.0,81.5,5.45,11.5,643.5,1034.76,827.7
2017,2,27,14,30,909.0,80.0,5.5,11.0,613.0,1023.84,823.25
2017,2,27,14,45,892.0,79.0,5.6,11.0,576.0,1002.71,810.23
2017,2,27,15,0,875.0,78.0,5.7,11.0,539.0,978.03,794.58
2017,2,27,15,15,855.5,75.5,5.7,11.0,496.5,956.54,780.6
2017,2,27,15,30,836.0,73.0,5.7,11.0,454.0,920.77,755.73
2017,2,27,15,45,805.0,70.5,5.7,11.0,406.0,871.45,720.19
2017,2,27,16,0,774.0,68.0,5.7,11.0,358.0,820.18,682.45
2017,2,27,16,15,733.0,63.5,5.65,11.0,308.0,756.01,633.28
2017,2,27,16,30,692.0,59.0,5.6,11.0,258.0,691.39,582.18
2017,2,27,16,45,629.0,53.0,5.6,11.0,207.5,613.89,518.7
2017,2,27,17,0,566.0,47.0,5.6,11.0,157.0,533.24,449.73
2017,2,27,17,15,460.5,38.0,5.6,10.5,110.0,421.44,352.33
2017,2,27,17,30,355.0,29.0,5.6,10.0,63.0,318.61,247.25
2017,2,27,17,45,177.5,14.5,5.65,10.0,31.5,153.03,0.0
2017,2,27,18,0,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2017,2,27,18,15,0.0,0.0,5.75,10.0,0.0,0.0,0.0
2017,2,27,18,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,2,27,18,45,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2017,2,27,19,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2017,2,27,19,15,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2017,2,27,19,30,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2017,2,27,19,45,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2017,2,27,20,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2017,2,27,20,15,0.0,0.0,5.95,10.0,0.0,0.0,0.0
2017,2,27,20,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2017,2,27,20,45,0.0,0.0,5.85,10.0,0.0,0.0,0.0
2017,2,27,21,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,2,27,21,15,0.0,0.0,5.75,10.0,0.0,0.0,0.0
2017,2,27,21,30,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2017,2,27,21,45,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2017,2,27,22,0,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2017,2,27,22,15,0.0,0.0,5.7,9.5,0.0,0.0,0.0
2017,2,27,22,30,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2017,2,27,22,45,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2017,2,27,23,0,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2017,2,27,23,15,0.0,0.0,5.75,9.0,0.0,0.0,0.0
2017,2,27,23,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2017,2,27,23,45,0.0,0.0,5.85,9.0,0.0,0.0,0.0
2017,2,28,0,0,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2017,2,28,0,15,0.0,0.0,5.95,9.0,0.0,0.0,0.0
2017,2,28,0,30,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2017,2,28,0,45,0.0,0.0,6.05,9.0,0.0,0.0,0.0
2017,2,28,1,0,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2017,2,28,1,15,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2017,2,28,1,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2017,2,28,1,45,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2017,2,28,2,0,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2017,2,28,2,15,0.0,0.0,6.35,9.0,0.0,0.0,0.0
2017,2,28,2,30,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2017,2,28,2,45,0.0,0.0,6.45,9.0,0.0,0.0,0.0
2017,2,28,3,0,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2017,2,28,3,15,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2017,2,28,3,30,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2017,2,28,3,45,0.0,0.0,6.55,9.0,0.0,0.0,0.0
2017,2,28,4,0,0.0,0.0,6.6,9.0,0.0,0.0,0.0
2017,2,28,4,15,0.0,0.0,6.6,9.0,0.0,0.0,0.0
2017,2,28,4,30,0.0,0.0,6.6,9.0,0.0,0.0,0.0
2017,2,28,4,45,0.0,0.0,6.6,9.0,0.0,0.0,0.0
2017,2,28,5,0,0.0,0.0,6.6,9.0,0.0,0.0,0.0
2017,2,28,5,15,0.0,0.0,6.55,9.0,0.0,0.0,0.0
2017,2,28,5,30,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2017,2,28,5,45,0.0,0.0,6.45,9.0,0.0,0.0,0.0
2017,2,28,6,0,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2017,2,28,6,15,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2017,2,28,6,30,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2017,2,28,6,45,107.0,9.5,6.15,9.5,15.0,8.11,0.0
2017,2,28,7,0,214.0,19.0,6.1,10.0,30.0,15.71,0.0
2017,2,28,7,15,348.5,30.0,6.0,10.0,72.5,24.61,15.08
2017,2,28,7,30,483.0,41.0,5.9,10.0,115.0,33.43,24.03
2017,2,28,7,45,560.5,48.0,5.85,10.5,164.5,38.57,29.07
2017,2,28,8,0,638.0,55.0,5.8,11.0,214.0,43.72,33.9
2017,2,28,8,15,686.0,60.0,5.65,11.0,264.5,51.24,40.78
2017,2,28,8,30,734.0,65.0,5.5,11.0,315.0,82.05,47.91
2017,2,28,8,45,767.0,68.5,5.4,11.0,364.0,139.94,81.54
2017,2,28,9,0,800.0,72.0,5.3,11.0,413.0,201.81,131.06
2017,2,28,9,15,823.0,75.0,5.2,11.0,457.5,264.55,187.48
2017,2,28,9,30,846.0,78.0,5.1,11.0,502.0,329.39,247.5
2017,2,28,9,45,864.5,79.5,5.0,11.5,541.5,394.34,306.93
2017,2,28,10,0,883.0,81.0,4.9,12.0,581.0,458.02,363.92
2017,2,28,10,15,895.0,82.5,4.9,12.0,614.0,519.07,418.05
2017,2,28,10,30,907.0,84.0,4.9,12.0,647.0,579.61,470.19
2017,2,28,10,45,914.5,85.5,4.9,12.0,672.5,636.67,518.14
2017,2,28,11,0,922.0,87.0,4.9,12.0,698.0,692.19,563.59
2017,2,28,11,15,927.5,88.0,4.9,12.0,716.5,744.02,605.11
2017,2,28,11,30,933.0,89.0,4.9,12.0,735.0,793.61,642.22
2017,2,28,11,45,935.0,89.5,4.95,12.0,745.0,837.47,674.63
2017,2,28,12,0,937.0,90.0,5.0,12.0,755.0,878.35,704.73
2017,2,28,12,15,937.5,90.5,5.05,12.0,757.0,914.79,731.51
2017,2,28,12,30,938.0,91.0,5.1,12.0,759.0,947.83,755.81
2017,2,28,12,45,935.5,91.0,5.15,12.5,752.0,974.0,773.72
2017,2,28,13,0,933.0,91.0,5.2,13.0,745.0,996.34,788.94
2017,2,28,13,15,929.0,90.0,5.25,13.0,730.5,1012.18,801.12
2017,2,28,13,30,925.0,89.0,5.3,13.0,716.0,1023.99,810.63
2017,2,28,13,45,917.5,88.5,5.4,13.0,693.5,1028.88,815.79
2017,2,28,14,0,910.0,88.0,5.5,13.0,671.0,1029.7,818.24
2017,2,28,14,15,900.0,86.5,5.5,13.0,641.0,1022.77,814.52
2017,2,28,14,30,890.0,85.0,5.5,13.0,611.0,1011.9,808.16
2017,2,28,14,45,876.0,83.0,5.55,13.0,574.5,992.6,796.16
2017,2,28,15,0,862.0,81.0,5.6,13.0,538.0,980.99,789.9
2017,2,28,15,15,842.5,78.0,5.55,12.5,495.5,947.77,768.43
2017,2,28,15,30,823.0,75.0,5.5,12.0,453.0,911.49,744.51
2017,2,28,15,45,797.0,71.5,5.5,12.0,406.5,865.71,711.88
2017,2,28,16,0,771.0,68.0,5.5,12.0,360.0,817.8,676.97
2017,2,28,16,15,731.5,63.5,5.4,12.0,310.5,754.97,628.99
2017,2,28,16,30,692.0,59.0,5.3,12.0,261.0,691.62,579.15
2017,2,28,16,45,634.5,53.0,5.25,12.0,210.5,611.85,514.31
2017,2,28,17,0,577.0,47.0,5.2,12.0,160.0,541.57,454.29
2017,2,28,17,15,475.5,38.0,5.15,11.5,113.0,432.08,359.7
2017,2,28,17,30,374.0,29.0,5.1,11.0,66.0,331.21,259.16
2017,2,28,17,45,187.0,14.5,5.1,11.0,33.0,160.0,0.0
2017,2,28,18,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,2,28,18,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,2,28,18,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,2,28,18,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,2,28,19,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,2,28,19,15,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2017,2,28,19,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,28,19,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,2,28,20,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,2,28,20,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2017,2,28,20,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,2,28,20,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,2,28,21,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,2,28,21,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,2,28,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,2,28,21,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,2,28,22,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,2,28,22,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,2,28,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,2,28,22,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,2,28,23,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,2,28,23,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,2,28,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,2,28,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,3,1,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,3,1,0,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,3,1,0,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,3,1,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,3,1,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,3,1,1,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,3,1,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,3,1,1,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,3,1,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,3,1,2,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,3,1,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,3,1,2,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,3,1,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,1,3,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2017,3,1,3,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,3,1,3,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,3,1,4,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,3,1,4,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,3,1,4,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,3,1,4,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,3,1,5,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,3,1,5,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,1,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,3,1,5,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,3,1,6,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,3,1,6,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,3,1,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,3,1,6,45,145.0,9.5,2.4,9.5,18.0,8.11,0.0
2017,3,1,7,0,290.0,19.0,2.3,10.0,36.0,15.74,0.0
2017,3,1,7,15,419.5,29.0,2.15,10.0,80.5,23.86,14.72
2017,3,1,7,30,549.0,39.0,2.0,10.0,125.0,34.78,25.35
2017,3,1,7,45,622.0,45.5,1.9,10.5,176.5,40.06,30.49
2017,3,1,8,0,695.0,52.0,1.8,11.0,228.0,45.35,35.43
2017,3,1,8,15,740.0,56.5,1.75,11.0,280.0,48.71,38.55
2017,3,1,8,30,785.0,61.0,1.7,11.0,332.0,81.78,46.0
2017,3,1,8,45,816.0,64.0,1.65,11.5,381.5,142.4,80.92
2017,3,1,9,0,847.0,67.0,1.6,12.0,431.0,206.68,131.62
2017,3,1,9,15,868.0,69.5,1.65,12.0,476.5,274.48,191.38
2017,3,1,9,30,889.0,72.0,1.7,12.0,522.0,340.35,251.08
2017,3,1,9,45,903.0,74.5,1.8,12.5,561.5,405.04,309.09
2017,3,1,10,0,917.0,77.0,1.9,13.0,601.0,469.98,365.7
2017,3,1,10,15,928.0,78.5,1.95,13.0,634.0,532.49,419.17
2017,3,1,10,30,939.0,80.0,2.0,13.0,667.0,594.3,470.36
2017,3,1,10,45,945.5,81.5,2.1,13.5,693.0,652.44,516.53
2017,3,1,11,0,952.0,83.0,2.2,14.0,719.0,708.85,559.96
2017,3,1,11,15,956.5,84.0,2.3,14.0,737.0,761.39,600.45
2017,3,1,11,30,961.0,85.0,2.4,14.0,755.0,811.5,636.26
2017,3,1,11,45,962.0,86.0,2.5,14.0,765.0,856.21,667.91
2017,3,1,12,0,963.0,87.0,2.6,14.0,775.0,897.79,697.27
2017,3,1,12,15,963.5,87.0,2.6,14.0,776.5,934.55,722.34
2017,3,1,12,30,964.0,87.0,2.6,14.0,778.0,967.78,744.94
2017,3,1,12,45,961.0,87.0,2.6,14.5,771.0,994.11,761.41
2017,3,1,13,0,958.0,87.0,2.6,15.0,764.0,1016.49,775.25
2017,3,1,13,15,954.0,86.5,2.6,15.0,749.0,1033.3,786.89
2017,3,1,13,30,950.0,86.0,2.6,15.0,734.0,1045.99,795.97
2017,3,1,13,45,941.0,86.0,2.65,15.0,710.0,1050.18,800.1
2017,3,1,14,0,932.0,86.0,2.7,15.0,686.0,1050.19,801.69
2017,3,1,14,15,921.5,84.5,2.8,15.0,655.5,1042.72,798.96
2017,3,1,14,30,911.0,83.0,2.9,15.0,625.0,1031.22,793.66
2017,3,1,14,45,894.0,82.0,3.0,15.0,587.5,1009.97,781.74
2017,3,1,15,0,877.0,81.0,3.1,15.0,550.0,985.16,767.37
2017,3,1,15,15,857.0,78.5,3.25,15.0,507.0,963.11,755.22
2017,3,1,15,30,837.0,76.0,3.4,15.0,464.0,926.67,732.55
2017,3,1,15,45,804.0,74.0,3.55,15.0,415.5,875.91,699.03
2017,3,1,16,0,771.0,72.0,3.7,15.0,367.0,823.24,663.16
2017,3,1,16,15,731.0,67.5,3.85,14.5,316.5,759.78,619.03
2017,3,1,16,30,691.0,63.0,4.0,14.0,266.0,702.27,577.43
2017,3,1,16,45,626.0,57.0,4.2,13.5,214.5,617.0,511.91
2017,3,1,17,0,561.0,51.0,4.4,13.0,163.0,534.54,445.22
2017,3,1,17,15,461.0,41.5,4.5,12.5,115.5,425.9,352.97
2017,3,1,17,30,361.0,32.0,4.6,12.0,68.0,325.43,255.91
2017,3,1,17,45,180.5,16.0,4.75,12.0,34.0,159.21,0.0
2017,3,1,18,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,3,1,18,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,3,1,18,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,3,1,18,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,3,1,19,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,3,1,19,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2017,3,1,19,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,3,1,19,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,3,1,20,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,3,1,20,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,3,1,20,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,3,1,20,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,3,1,21,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,3,1,21,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2017,3,1,21,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,3,1,21,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2017,3,1,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,3,1,22,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,3,1,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,3,1,22,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,3,1,23,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,3,1,23,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,3,1,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,3,1,23,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,3,2,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,2,0,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,3,2,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,2,0,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,2,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,2,1,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2017,3,2,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,2,1,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,2,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,2,2,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,2,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,2,2,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,2,3,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,2,3,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,2,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,2,3,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,2,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,2,4,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,3,2,4,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,2,4,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,2,5,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,2,5,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,2,5,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,2,5,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,2,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,2,6,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,3,2,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,2,6,45,121.0,10.5,3.2,10.5,18.0,8.96,0.0
2017,3,2,7,0,242.0,21.0,3.2,11.0,36.0,17.34,1.76
2017,3,2,7,15,361.0,33.0,3.15,11.0,79.5,27.04,17.52
2017,3,2,7,30,480.0,45.0,3.1,11.0,123.0,36.58,26.87
2017,3,2,7,45,553.5,52.0,3.1,11.5,172.5,41.57,31.73
2017,3,2,8,0,627.0,59.0,3.1,12.0,222.0,46.58,36.38
2017,3,2,8,15,694.0,57.0,3.05,12.0,272.0,48.63,38.3
2017,3,2,8,30,761.0,55.0,3.0,12.0,322.0,76.65,41.58
2017,3,2,8,45,575.0,105.5,3.0,12.5,323.5,145.85,93.9
2017,3,2,9,0,389.0,156.0,3.0,13.0,325.0,191.38,138.86
2017,3,2,9,15,626.5,118.0,2.95,13.0,423.0,252.03,182.19
2017,3,2,9,30,864.0,80.0,2.9,13.0,521.0,338.64,251.08
2017,3,2,9,45,881.5,82.0,2.85,13.5,561.0,404.95,310.21
2017,3,2,10,0,899.0,84.0,2.8,14.0,601.0,469.82,366.63
2017,3,2,10,15,910.5,85.5,2.65,14.0,634.5,531.69,419.34
2017,3,2,10,30,922.0,87.0,2.5,14.0,668.0,592.94,469.6
2017,3,2,10,45,929.5,88.5,2.35,14.5,694.0,650.9,514.54
2017,3,2,11,0,937.0,90.0,2.2,15.0,720.0,707.28,556.41
2017,3,2,11,15,942.0,91.0,2.15,15.0,738.5,759.56,595.47
2017,3,2,11,30,947.0,92.0,2.1,15.0,757.0,809.5,629.95
2017,3,2,11,45,949.0,92.5,2.1,15.5,767.0,853.99,659.07
2017,3,2,12,0,951.0,93.0,2.1,16.0,777.0,895.45,685.77
2017,3,2,12,15,951.5,93.0,2.2,16.0,778.5,931.87,711.14
2017,3,2,12,30,952.0,93.0,2.3,16.0,780.0,964.81,734.2
2017,3,2,12,45,950.0,92.5,2.4,16.0,773.0,991.25,752.97
2017,3,2,13,0,948.0,92.0,2.5,16.0,766.0,1013.8,769.3
2017,3,2,13,15,943.5,91.5,2.6,16.0,750.5,1029.98,781.52
2017,3,2,13,30,939.0,91.0,2.7,16.0,735.0,1042.05,791.23
2017,3,2,13,45,931.0,90.0,2.85,16.5,712.0,1045.94,794.66
2017,3,2,14,0,923.0,89.0,3.0,17.0,689.0,1045.66,795.48
2017,3,2,14,15,912.5,87.5,3.05,17.0,658.0,1038.16,792.14
2017,3,2,14,30,902.0,86.0,3.1,17.0,627.0,1026.66,786.29
2017,3,2,14,45,886.5,84.5,3.2,17.0,589.5,1006.29,774.93
2017,3,2,15,0,871.0,83.0,3.3,17.0,552.0,993.69,768.99
2017,3,2,15,15,851.0,80.5,3.45,16.5,509.0,960.37,750.27
2017,3,2,15,30,831.0,78.0,3.6,16.0,466.0,923.96,729.04
2017,3,2,15,45,801.0,75.0,3.8,16.0,418.0,874.74,696.85
2017,3,2,16,0,771.0,72.0,4.0,16.0,370.0,823.52,662.24
2017,3,2,16,15,731.0,67.0,4.15,15.5,319.5,759.38,617.57
2017,3,2,16,30,691.0,62.0,4.3,15.0,269.0,694.76,570.74
2017,3,2,16,45,628.5,56.0,4.5,15.0,217.5,617.54,510.83
2017,3,2,17,0,566.0,50.0,4.7,15.0,166.0,536.93,444.95
2017,3,2,17,15,467.0,41.0,4.85,14.5,118.0,429.44,354.33
2017,3,2,17,30,368.0,32.0,5.0,14.0,70.0,330.02,260.24
2017,3,2,17,45,184.0,16.0,5.15,14.0,35.0,162.46,12.15
2017,3,2,18,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,3,2,18,15,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2017,3,2,18,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,3,2,18,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2017,3,2,19,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,3,2,19,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,3,2,19,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,3,2,19,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2017,3,2,20,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,3,2,20,15,0.0,0.0,5.45,12.5,0.0,0.0,0.0
2017,3,2,20,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,3,2,20,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2017,3,2,21,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,3,2,21,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2017,3,2,21,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,3,2,21,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,3,2,22,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,3,2,22,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,3,2,22,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,3,2,22,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,3,2,23,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,3,2,23,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,3,2,23,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,3,2,23,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,3,3,0,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,3,3,0,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,3,3,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,3,3,0,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,3,3,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,3,3,1,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2017,3,3,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,3,3,1,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,3,3,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,3,3,2,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,3,3,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,3,3,2,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,3,3,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,3,3,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,3,3,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,3,3,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,3,4,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,3,4,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,3,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,3,4,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,3,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,3,5,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,3,5,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,3,5,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,3,3,6,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,3,6,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,3,3,6,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,3,3,6,45,114.0,12.0,3.75,11.5,19.5,10.24,0.0
2017,3,3,7,0,228.0,24.0,3.8,12.0,39.0,19.91,5.25
2017,3,3,7,15,348.0,36.0,3.8,12.0,83.0,29.5,19.7
2017,3,3,7,30,468.0,48.0,3.8,12.0,127.0,38.95,28.9
2017,3,3,7,45,541.0,56.0,3.85,12.0,177.0,44.65,34.44
2017,3,3,8,0,614.0,64.0,3.9,12.0,227.0,50.31,39.74
2017,3,3,8,15,690.5,59.5,3.85,12.0,277.5,50.57,40.03
2017,3,3,8,30,767.0,55.0,3.8,12.0,328.0,77.78,41.97
2017,3,3,8,45,770.5,63.0,3.8,12.5,369.5,138.25,78.98
2017,3,3,9,0,774.0,71.0,3.8,13.0,411.0,198.99,128.58
2017,3,3,9,15,809.5,80.0,3.75,13.0,467.5,268.44,189.31
2017,3,3,9,30,845.0,89.0,3.7,13.0,524.0,341.82,254.77
2017,3,3,9,45,786.5,106.0,3.7,13.5,535.0,391.16,301.96
2017,3,3,10,0,728.0,123.0,3.7,14.0,546.0,430.86,339.26
2017,3,3,10,15,811.0,112.0,3.7,14.0,607.0,509.46,404.95
2017,3,3,10,30,894.0,101.0,3.7,14.0,668.0,593.8,473.76
2017,3,3,10,45,895.0,105.5,3.75,14.5,692.5,650.57,519.04
2017,3,3,11,0,896.0,110.0,3.8,15.0,717.0,705.25,561.41
2017,3,3,11,15,717.5,176.0,3.85,15.0,670.5,693.98,551.98
2017,3,3,11,30,539.0,242.0,3.9,15.0,624.0,656.26,521.99
2017,3,3,11,45,557.5,239.5,4.0,15.0,639.0,697.5,554.31
2017,3,3,12,0,576.0,237.0,4.1,15.0,654.0,738.09,585.4
2017,3,3,12,15,579.0,237.0,4.3,15.0,656.5,766.86,607.83
2017,3,3,12,30,582.0,237.0,4.5,15.0,659.0,793.48,628.94
2017,3,3,12,45,532.0,253.5,4.75,15.0,637.0,785.94,623.91
2017,3,3,13,0,482.0,270.0,5.0,15.0,615.0,773.63,615.35
2017,3,3,13,15,491.5,260.0,5.15,14.5,605.5,787.14,628.43
2017,3,3,13,30,501.0,250.0,5.3,14.0,596.0,798.3,639.78
2017,3,3,13,45,525.5,232.0,5.45,14.0,584.5,813.17,653.37
2017,3,3,14,0,550.0,214.0,5.6,14.0,573.0,825.3,665.06
2017,3,3,14,15,443.5,235.0,5.7,14.0,516.0,746.57,604.37
2017,3,3,14,30,337.0,256.0,5.8,14.0,459.0,645.53,526.02
2017,3,3,14,45,314.5,243.0,5.95,14.0,424.0,609.7,499.69
2017,3,3,15,0,292.0,230.0,6.1,14.0,389.0,572.62,471.78
2017,3,3,15,15,379.0,194.0,6.2,14.0,383.5,612.47,507.83
2017,3,3,15,30,466.0,158.0,6.3,14.0,378.0,669.86,556.77
2017,3,3,15,45,478.5,138.0,6.45,14.0,344.0,648.56,542.13
2017,3,3,16,0,491.0,118.0,6.6,14.0,310.0,624.02,524.2
2017,3,3,16,15,441.0,112.0,6.55,13.5,267.0,559.7,473.89
2017,3,3,16,30,391.0,106.0,6.5,13.0,224.0,496.98,422.67
2017,3,3,16,45,355.0,90.0,6.5,13.0,182.0,434.78,370.11
2017,3,3,17,0,319.0,74.0,6.5,13.0,140.0,374.19,317.03
2017,3,3,17,15,254.0,56.5,6.45,12.5,99.5,292.7,244.66
2017,3,3,17,30,189.0,39.0,6.4,12.0,59.0,216.74,172.64
2017,3,3,17,45,94.5,19.5,6.35,12.0,29.5,109.01,23.35
2017,3,3,18,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2017,3,3,18,15,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2017,3,3,18,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,3,3,18,45,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2017,3,3,19,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,3,3,19,15,0.0,0.0,5.9,11.5,0.0,0.0,0.0
2017,3,3,19,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,3,3,19,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2017,3,3,20,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,3,3,20,15,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2017,3,3,20,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,3,3,20,45,0.0,0.0,5.9,11.5,0.0,0.0,0.0
2017,3,3,21,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,3,3,21,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2017,3,3,21,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,3,3,21,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2017,3,3,22,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,3,3,22,15,0.0,0.0,5.65,11.5,0.0,0.0,0.0
2017,3,3,22,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,3,3,22,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,3,3,23,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,3,3,23,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,3,3,23,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,3,3,23,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,3,4,0,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,3,4,0,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2017,3,4,0,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,3,4,0,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2017,3,4,1,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,3,4,1,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2017,3,4,1,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,3,4,1,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2017,3,4,2,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,3,4,2,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,3,4,2,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,3,4,2,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,3,4,3,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,3,4,3,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2017,3,4,3,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,3,4,3,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,3,4,4,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,3,4,4,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,3,4,4,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,3,4,4,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,3,4,5,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,3,4,5,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,3,4,5,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,3,4,5,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,3,4,6,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,3,4,6,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,3,4,6,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,4,6,45,14.0,12.5,3.55,11.5,13.5,10.67,0.0
2017,3,4,7,0,28.0,25.0,3.5,12.0,27.0,19.96,7.03
2017,3,4,7,15,70.0,44.5,3.45,12.0,55.0,34.63,24.27
2017,3,4,7,30,112.0,64.0,3.4,12.0,83.0,49.06,37.91
2017,3,4,7,45,134.5,85.0,3.35,12.0,116.0,64.06,51.8
2017,3,4,8,0,157.0,106.0,3.3,12.0,149.0,78.71,65.15
2017,3,4,8,15,171.0,126.0,3.35,12.0,181.0,92.33,77.36
2017,3,4,8,30,185.0,146.0,3.4,12.0,213.0,115.77,88.91
2017,3,4,8,45,251.5,160.0,3.45,12.5,264.0,148.62,110.0
2017,3,4,9,0,318.0,174.0,3.5,13.0,315.0,192.58,143.0
2017,3,4,9,15,170.5,186.0,3.55,13.0,262.5,191.1,148.94
2017,3,4,9,30,23.0,198.0,3.6,13.0,210.0,167.97,135.05
2017,3,4,9,45,11.5,147.5,3.7,13.5,153.5,126.06,100.29
2017,3,4,10,0,0.0,97.0,3.8,14.0,97.0,80.66,62.34
2017,3,4,10,15,20.5,182.0,3.9,14.0,195.0,161.55,129.24
