Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,4,10,30,41.0,267.0,4.0,14.0,293.0,252.14,202.7
2017,3,4,10,45,80.5,295.5,4.1,14.0,349.5,306.5,246.48
2017,3,4,11,0,120.0,324.0,4.2,14.0,406.0,375.04,301.28
2017,3,4,11,15,250.0,315.0,4.35,14.0,491.5,479.82,385.81
2017,3,4,11,30,380.0,306.0,4.5,14.0,577.0,586.26,470.54
2017,3,4,11,45,439.0,287.5,4.7,14.0,604.5,649.87,520.76
2017,3,4,12,0,498.0,269.0,4.9,14.0,632.0,705.17,564.87
2017,3,4,12,15,721.0,177.0,5.0,14.0,703.0,836.8,668.63
2017,3,4,12,30,944.0,85.0,5.1,14.0,774.0,950.98,751.97
2017,3,4,12,45,741.0,167.0,5.25,14.0,705.5,897.39,713.45
2017,3,4,13,0,538.0,249.0,5.4,14.0,637.0,805.33,644.12
2017,3,4,13,15,734.0,166.5,5.45,14.0,683.5,931.05,741.01
2017,3,4,13,30,930.0,84.0,5.5,14.0,730.0,1026.73,810.63
2017,3,4,13,45,922.5,83.0,5.55,14.0,707.0,1030.75,814.21
2017,3,4,14,0,915.0,82.0,5.6,14.0,684.0,1030.65,815.59
2017,3,4,14,15,616.5,172.0,5.6,14.0,570.0,859.36,691.24
2017,3,4,14,30,318.0,262.0,5.6,14.0,456.0,633.35,514.8
2017,3,4,14,45,386.0,229.5,5.65,14.0,450.5,664.55,543.56
2017,3,4,15,0,454.0,197.0,5.7,14.0,445.0,714.93,585.57
2017,3,4,15,15,286.0,202.0,5.75,14.0,354.5,531.33,439.51
2017,3,4,15,30,118.0,207.0,5.8,14.0,264.0,355.11,294.14
2017,3,4,15,45,201.0,180.0,5.85,14.0,264.5,400.43,335.46
2017,3,4,16,0,284.0,153.0,5.9,14.0,265.0,459.74,386.91
2017,3,4,16,15,269.5,134.5,5.9,13.5,229.5,418.24,354.01
2017,3,4,16,30,255.0,116.0,5.9,13.0,194.0,376.48,320.21
2017,3,4,16,45,231.5,96.5,5.9,13.0,157.5,325.9,277.16
2017,3,4,17,0,208.0,77.0,5.9,13.0,121.0,276.07,233.46
2017,3,4,17,15,171.5,57.5,5.95,13.0,87.0,217.73,181.07
2017,3,4,17,30,135.0,38.0,6.0,13.0,53.0,161.25,127.79
2017,3,4,17,45,67.5,19.0,6.1,13.0,26.5,78.77,24.65
2017,3,4,18,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2017,3,4,18,15,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,3,4,18,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2017,3,4,18,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2017,3,4,19,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,3,4,19,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2017,3,4,19,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2017,3,4,19,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2017,3,4,20,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2017,3,4,20,15,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2017,3,4,20,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2017,3,4,20,45,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2017,3,4,21,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,3,4,21,15,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2017,3,4,21,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,3,4,21,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,3,4,22,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,3,4,22,15,0.0,0.0,5.85,12.5,0.0,0.0,0.0
2017,3,4,22,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,3,4,22,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2017,3,4,23,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,3,4,23,15,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2017,3,4,23,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,3,4,23,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2017,3,5,0,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,3,5,0,15,0.0,0.0,6.05,11.5,0.0,0.0,0.0
2017,3,5,0,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2017,3,5,0,45,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2017,3,5,1,0,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2017,3,5,1,15,0.0,0.0,6.75,11.0,0.0,0.0,0.0
2017,3,5,1,30,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2017,3,5,1,45,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2017,3,5,2,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2017,3,5,2,15,0.0,0.0,7.45,11.0,0.0,0.0,0.0
2017,3,5,2,30,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2017,3,5,2,45,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2017,3,5,3,0,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2017,3,5,3,15,0.0,0.0,8.15,11.0,0.0,0.0,0.0
2017,3,5,3,30,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2017,3,5,3,45,0.0,0.0,8.5,11.0,0.0,0.0,0.0
2017,3,5,4,0,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2017,3,5,4,15,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2017,3,5,4,30,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2017,3,5,4,45,0.0,0.0,8.75,11.0,0.0,0.0,0.0
2017,3,5,5,0,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2017,3,5,5,15,0.0,0.0,8.75,10.5,0.0,0.0,0.0
2017,3,5,5,30,0.0,0.0,8.7,10.0,0.0,0.0,0.0
2017,3,5,5,45,0.0,0.0,8.7,10.0,0.0,0.0,0.0
2017,3,5,6,0,0.0,0.0,8.7,10.0,0.0,0.0,0.0
2017,3,5,6,15,0.0,0.0,8.7,10.0,0.0,0.0,0.0
2017,3,5,6,30,0.0,0.0,8.7,10.0,0.0,0.0,0.0
2017,3,5,6,45,25.5,15.0,8.75,10.0,17.0,12.8,0.0
2017,3,5,7,0,51.0,30.0,8.8,10.0,34.0,23.55,10.88
2017,3,5,7,15,119.5,50.0,8.7,10.0,69.0,38.04,27.54
2017,3,5,7,30,188.0,70.0,8.6,10.0,104.0,52.57,41.38
2017,3,5,7,45,245.0,87.5,8.55,10.0,146.0,65.12,53.18
2017,3,5,8,0,302.0,105.0,8.5,10.0,188.0,77.38,64.51
2017,3,5,8,15,358.0,113.0,8.45,10.0,230.0,80.69,67.55
2017,3,5,8,30,414.0,121.0,8.4,10.0,272.0,106.07,75.22
2017,3,5,8,45,464.0,129.5,8.4,10.0,320.5,150.64,103.77
2017,3,5,9,0,514.0,138.0,8.4,10.0,369.0,201.64,144.42
2017,3,5,9,15,637.5,126.5,8.4,10.0,442.0,263.68,195.4
2017,3,5,9,30,761.0,115.0,8.4,10.0,515.0,337.47,259.27
2017,3,5,9,45,464.5,193.5,8.45,10.5,443.0,341.29,273.75
2017,3,5,10,0,168.0,272.0,8.5,11.0,371.0,303.17,247.6
2017,3,5,10,15,306.0,262.0,8.5,11.0,454.5,382.82,313.95
2017,3,5,10,30,444.0,252.0,8.5,11.0,538.0,479.65,394.77
2017,3,5,10,45,647.5,190.0,8.5,11.0,625.5,582.66,481.6
2017,3,5,11,0,851.0,128.0,8.5,11.0,713.0,695.41,576.12
2017,3,5,11,15,857.5,129.5,8.4,11.0,731.0,746.78,618.27
2017,3,5,11,30,864.0,131.0,8.3,11.0,749.0,796.18,658.1
2017,3,5,11,45,564.0,239.0,8.25,11.0,644.5,703.14,579.86
2017,3,5,12,0,264.0,347.0,8.2,11.0,540.0,573.71,470.55
2017,3,5,12,15,132.0,184.5,8.1,11.0,281.0,307.77,255.02
2017,3,5,12,30,0.0,22.0,8.0,11.0,22.0,18.26,9.81
2017,3,5,12,45,454.5,67.0,7.9,11.0,396.0,512.5,431.53
2017,3,5,13,0,909.0,112.0,7.8,11.0,770.0,1001.86,815.09
2017,3,5,13,15,454.5,72.0,7.7,11.0,401.0,543.06,454.56
2017,3,5,13,30,0.0,32.0,7.6,11.0,32.0,26.56,16.86
2017,3,5,13,45,444.0,69.5,7.5,11.0,363.5,545.86,459.79
2017,3,5,14,0,888.0,107.0,7.4,11.0,695.0,1046.38,849.96
2017,3,5,14,15,877.0,105.5,7.35,11.0,664.5,1038.4,842.8
2017,3,5,14,30,866.0,104.0,7.3,11.0,634.0,1026.41,835.12
2017,3,5,14,45,433.0,64.0,7.25,11.0,329.0,536.35,452.4
2017,3,5,15,0,0.0,24.0,7.2,11.0,24.0,19.85,11.35
2017,3,5,15,15,342.0,63.5,7.1,11.0,227.5,441.74,378.27
2017,3,5,15,30,684.0,103.0,7.0,11.0,431.0,821.73,686.51
2017,3,5,15,45,649.0,99.0,6.9,11.0,385.5,769.75,645.52
2017,3,5,16,0,614.0,95.0,6.8,11.0,340.0,716.58,604.63
2017,3,5,16,15,554.0,95.0,6.6,10.5,294.0,645.23,548.96
2017,3,5,16,30,494.0,95.0,6.4,10.0,248.0,569.0,487.72
2017,3,5,16,45,504.0,78.5,6.25,10.0,210.0,543.93,466.26
2017,3,5,17,0,514.0,62.0,6.1,10.0,172.0,511.09,436.37
2017,3,5,17,15,411.0,51.5,5.95,10.0,124.0,400.15,338.73
2017,3,5,17,30,308.0,41.0,5.8,10.0,76.0,298.65,243.67
2017,3,5,17,45,154.0,20.5,5.7,10.0,38.0,149.35,66.51
2017,3,5,18,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2017,3,5,18,15,0.0,0.0,5.45,9.5,0.0,0.0,0.0
2017,3,5,18,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2017,3,5,18,45,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,3,5,19,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,3,5,19,15,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2017,3,5,19,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,3,5,19,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,3,5,20,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,3,5,20,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,3,5,20,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,3,5,20,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2017,3,5,21,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,3,5,21,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,3,5,21,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,3,5,21,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,3,5,22,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,3,5,22,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2017,3,5,22,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,3,5,22,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2017,3,5,23,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,3,5,23,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,3,5,23,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,3,5,23,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2017,3,6,0,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,3,6,0,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,3,6,0,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,3,6,0,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2017,3,6,1,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,3,6,1,15,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,3,6,1,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,3,6,1,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2017,3,6,2,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,3,6,2,15,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,3,6,2,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,3,6,2,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,3,6,3,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,3,6,3,15,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2017,3,6,3,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,3,6,3,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,3,6,4,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,3,6,4,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,3,6,4,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,3,6,4,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,3,6,5,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,3,6,5,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2017,3,6,5,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,3,6,5,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,3,6,6,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,3,6,6,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,3,6,6,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,3,6,6,45,79.0,16.5,4.2,9.5,23.0,14.08,0.0
2017,3,6,7,0,158.0,33.0,4.1,10.0,46.0,25.45,13.41
2017,3,6,7,15,271.5,47.0,3.95,10.0,89.0,36.03,25.96
2017,3,6,7,30,385.0,61.0,3.8,10.0,132.0,46.49,36.06
2017,3,6,7,45,455.0,71.5,3.7,10.5,180.5,56.52,45.42
2017,3,6,8,0,525.0,82.0,3.6,11.0,229.0,63.62,51.91
2017,3,6,8,15,454.0,104.5,3.45,11.0,249.0,75.65,62.74
2017,3,6,8,30,383.0,127.0,3.3,11.0,269.0,109.14,78.0
2017,3,6,8,45,319.5,157.0,3.15,11.0,286.5,155.16,113.0
2017,3,6,9,0,256.0,187.0,3.0,11.0,304.0,191.29,145.52
2017,3,6,9,15,499.0,152.0,2.9,11.0,407.0,247.68,184.68
2017,3,6,9,30,742.0,117.0,2.8,11.0,510.0,334.13,252.68
2017,3,6,9,45,790.5,108.0,2.7,11.5,554.5,397.25,307.9
2017,3,6,10,0,839.0,99.0,2.6,12.0,599.0,461.64,363.19
2017,3,6,10,15,851.0,101.0,2.55,12.0,631.5,522.01,414.8
2017,3,6,10,30,863.0,103.0,2.5,12.0,664.0,582.0,464.41
2017,3,6,10,45,874.0,103.0,2.45,12.0,690.0,635.85,507.91
2017,3,6,11,0,885.0,103.0,2.4,12.0,716.0,690.48,550.62
2017,3,6,11,15,727.5,170.0,2.3,12.0,682.0,697.64,553.91
2017,3,6,11,30,570.0,237.0,2.2,12.0,648.0,676.22,535.65
2017,3,6,11,45,740.0,169.5,2.15,12.0,710.5,781.75,616.49
2017,3,6,12,0,910.0,102.0,2.1,12.0,773.0,875.21,681.8
2017,3,6,12,15,910.5,102.0,2.15,12.0,774.0,910.22,705.61
2017,3,6,12,30,911.0,102.0,2.2,12.0,775.0,941.87,727.69
2017,3,6,12,45,914.5,98.5,2.25,12.5,769.5,969.0,745.36
2017,3,6,13,0,918.0,95.0,2.3,13.0,764.0,992.53,760.62
2017,3,6,13,15,914.0,94.5,2.35,13.0,749.0,1008.44,772.25
2017,3,6,13,30,910.0,94.0,2.4,13.0,734.0,1020.37,781.44
2017,3,6,13,45,904.0,92.5,2.5,13.0,711.5,1025.14,786.55
2017,3,6,14,0,898.0,91.0,2.6,13.0,689.0,1025.86,789.15
2017,3,6,14,15,888.0,89.5,2.6,13.0,658.5,1018.55,785.39
2017,3,6,14,30,878.0,88.0,2.6,13.0,628.0,1007.33,779.21
2017,3,6,14,45,866.0,85.0,2.65,13.0,592.0,988.44,768.39
2017,3,6,15,0,854.0,82.0,2.7,13.0,556.0,965.93,755.15
2017,3,6,15,15,835.0,79.5,2.7,12.5,513.5,944.86,743.82
2017,3,6,15,30,816.0,77.0,2.7,12.0,471.0,909.42,722.11
2017,3,6,15,45,792.0,73.5,2.7,12.0,424.5,865.21,692.48
2017,3,6,16,0,768.0,70.0,2.7,12.0,378.0,818.82,660.69
2017,3,6,16,15,730.5,65.5,2.65,12.0,328.0,757.4,616.46
2017,3,6,16,30,693.0,61.0,2.6,12.0,278.0,695.41,570.44
2017,3,6,16,45,639.5,55.5,2.55,12.0,227.5,619.11,511.44
2017,3,6,17,0,586.0,50.0,2.5,12.0,177.0,551.32,456.43
2017,3,6,17,15,494.5,42.0,2.45,11.5,129.0,449.48,371.94
2017,3,6,17,30,403.0,34.0,2.4,11.0,81.0,354.86,286.49
2017,3,6,17,45,201.5,17.0,2.4,11.0,40.5,178.86,92.85
2017,3,6,18,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,6,18,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,6,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,6,18,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,6,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,6,19,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,3,6,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,3,6,19,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,3,6,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,6,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,3,6,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,3,6,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,3,6,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,6,21,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,6,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,6,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,6,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,6,22,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,6,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,6,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,6,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,6,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,3,6,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,6,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,3,7,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,3,7,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,3,7,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,7,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,7,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,7,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,3,7,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,7,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,3,7,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,7,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,7,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,7,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,7,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,7,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,7,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,7,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,7,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,7,4,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2017,3,7,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,7,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,3,7,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,7,5,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,3,7,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,7,5,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,7,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,7,6,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,3,7,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,7,6,45,134.5,14.5,1.05,10.5,26.0,12.38,0.0
2017,3,7,7,0,269.0,29.0,0.9,11.0,52.0,23.96,13.09
2017,3,7,7,15,378.5,39.5,0.8,11.0,96.5,32.11,22.61
2017,3,7,7,30,488.0,50.0,0.7,11.0,141.0,40.17,30.41
2017,3,7,7,45,551.0,57.5,0.65,11.5,190.5,45.4,35.37
2017,3,7,8,0,614.0,65.0,0.6,12.0,240.0,50.56,40.08
2017,3,7,8,15,665.5,66.0,0.55,12.0,288.0,50.7,40.2
2017,3,7,8,30,717.0,67.0,0.5,12.0,336.0,88.46,50.63
2017,3,7,8,45,721.5,76.5,0.45,12.0,378.0,147.29,87.81
2017,3,7,9,0,726.0,86.0,0.4,12.0,420.0,206.55,135.8
2017,3,7,9,15,767.0,88.0,0.35,12.0,471.0,268.7,188.58
2017,3,7,9,30,808.0,90.0,0.3,12.0,522.0,335.3,245.79
2017,3,7,9,45,707.5,129.5,0.3,12.5,528.0,383.46,290.15
2017,3,7,10,0,607.0,169.0,0.3,13.0,534.0,421.31,323.63
2017,3,7,10,15,546.5,203.5,0.4,13.0,545.0,458.35,355.19
2017,3,7,10,30,486.0,238.0,0.5,13.0,556.0,491.65,382.31
2017,3,7,10,45,518.0,235.0,0.6,13.5,585.5,541.31,420.48
2017,3,7,11,0,550.0,232.0,0.7,14.0,615.0,592.73,459.02
2017,3,7,11,15,589.5,225.0,0.8,14.0,644.5,647.11,500.01
2017,3,7,11,30,629.0,218.0,0.9,14.0,674.0,707.94,544.83
2017,3,7,11,45,772.5,155.0,1.0,14.0,723.0,793.68,608.67
2017,3,7,12,0,916.0,92.0,1.1,14.0,772.0,870.82,661.38
2017,3,7,12,15,916.5,92.5,1.25,14.0,773.5,906.35,686.45
2017,3,7,12,30,917.0,93.0,1.4,14.0,775.0,938.52,709.84
2017,3,7,12,45,651.5,204.0,1.6,14.0,686.5,854.66,655.32
2017,3,7,13,0,386.0,315.0,1.8,14.0,598.0,711.95,551.86
2017,3,7,13,15,460.5,279.0,2.0,14.0,610.0,777.78,604.17
2017,3,7,13,30,535.0,243.0,2.2,14.0,622.0,825.4,641.85
2017,3,7,13,45,579.0,218.5,2.4,14.0,617.0,852.72,664.61
2017,3,7,14,0,623.0,194.0,2.6,14.0,612.0,886.04,691.02
2017,3,7,14,15,724.0,150.0,2.75,14.0,614.5,944.35,733.97
2017,3,7,14,30,825.0,106.0,2.9,14.0,617.0,988.37,766.7
2017,3,7,14,45,815.0,101.5,3.1,14.0,582.0,969.97,756.74
2017,3,7,15,0,805.0,97.0,3.3,14.0,547.0,947.97,744.7
2017,3,7,15,15,758.0,97.0,3.4,14.0,495.0,891.76,707.23
2017,3,7,15,30,711.0,97.0,3.5,14.0,443.0,839.99,672.49
2017,3,7,15,45,386.5,131.0,3.6,14.0,316.5,552.65,455.74
2017,3,7,16,0,62.0,165.0,3.7,14.0,190.0,233.89,192.75
2017,3,7,16,15,55.5,144.5,3.8,13.5,165.0,205.73,170.71
2017,3,7,16,30,49.0,124.0,3.9,13.0,140.0,177.67,147.56
2017,3,7,16,45,278.0,91.5,4.05,13.0,156.0,353.96,300.74
2017,3,7,17,0,507.0,59.0,4.2,13.0,172.0,502.02,421.52
2017,3,7,17,15,414.5,49.0,4.25,13.0,125.0,399.92,333.49
2017,3,7,17,30,322.0,39.0,4.3,13.0,78.0,305.0,247.25
2017,3,7,17,45,161.0,24.5,4.4,13.0,44.0,162.8,92.78
2017,3,7,18,0,0.0,10.0,4.5,13.0,10.0,8.54,0.0
2017,3,7,18,15,0.0,5.0,4.5,12.5,5.0,0.0,0.0
2017,3,7,18,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,3,7,18,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,3,7,19,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,3,7,19,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,3,7,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,3,7,19,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,3,7,20,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,3,7,20,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,3,7,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,3,7,20,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,3,7,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,3,7,21,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,3,7,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,3,7,21,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,3,7,22,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,3,7,22,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,3,7,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,3,7,22,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2017,3,7,23,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,3,7,23,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2017,3,7,23,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,3,7,23,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,3,8,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,3,8,0,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,3,8,0,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,3,8,0,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,3,8,1,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,3,8,1,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,3,8,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,3,8,1,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2017,3,8,2,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,3,8,2,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,3,8,2,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,3,8,2,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2017,3,8,3,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,3,8,3,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,3,8,3,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,3,8,3,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,3,8,4,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,3,8,4,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,3,8,4,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,3,8,4,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,3,8,5,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,3,8,5,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2017,3,8,5,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,3,8,5,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,3,8,6,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,3,8,6,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,3,8,6,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,3,8,6,45,130.5,15.5,4.5,11.5,27.5,13.23,0.0
2017,3,8,7,0,261.0,31.0,4.5,12.0,55.0,25.59,14.84
2017,3,8,7,15,367.5,42.0,4.4,12.0,99.5,34.08,24.24
2017,3,8,7,30,474.0,53.0,4.3,12.0,144.0,42.46,32.29
2017,3,8,7,45,536.0,61.5,4.25,12.5,193.5,48.38,37.84
2017,3,8,8,0,598.0,70.0,4.2,13.0,243.0,54.19,43.1
2017,3,8,8,15,642.5,75.5,4.15,13.0,292.5,57.44,46.0
2017,3,8,8,30,687.0,81.0,4.1,13.0,342.0,94.16,55.74
2017,3,8,8,45,719.0,85.0,4.1,13.5,390.0,150.54,90.61
2017,3,8,9,0,751.0,89.0,4.1,14.0,438.0,214.61,142.1
2017,3,8,9,15,773.0,92.0,4.1,14.0,481.5,274.58,195.35
2017,3,8,9,30,795.0,95.0,4.1,14.0,525.0,336.6,251.6
2017,3,8,9,45,822.5,93.0,4.2,14.5,565.5,397.98,306.5
2017,3,8,10,0,850.0,91.0,4.3,15.0,606.0,461.25,361.77
2017,3,8,10,15,861.0,93.0,4.2,15.0,638.0,521.1,413.22
2017,3,8,10,30,872.0,95.0,4.1,15.0,670.0,579.93,462.29
2017,3,8,10,45,879.5,96.5,4.1,15.0,695.0,635.32,507.54
2017,3,8,11,0,887.0,98.0,4.1,15.0,720.0,689.21,550.44
2017,3,8,11,15,892.5,98.5,3.95,15.0,737.5,738.99,588.7
2017,3,8,11,30,898.0,99.0,3.8,15.0,755.0,786.58,622.65
2017,3,8,11,45,899.5,100.0,3.7,15.5,764.0,829.08,651.14
2017,3,8,12,0,901.0,101.0,3.6,16.0,773.0,868.67,677.16
2017,3,8,12,15,901.5,101.0,3.55,16.0,774.5,903.27,700.95
2017,3,8,12,30,902.0,101.0,3.5,16.0,776.0,934.54,722.33
2017,3,8,12,45,906.0,97.5,3.45,16.0,770.5,961.79,740.89
2017,3,8,13,0,910.0,94.0,3.4,16.0,765.0,985.48,757.03
2017,3,8,13,15,906.5,93.5,3.4,16.0,750.5,1001.58,768.43
2017,3,8,13,30,903.0,93.0,3.4,16.0,736.0,1013.76,777.34
2017,3,8,13,45,898.0,91.0,3.45,16.0,713.5,1018.71,781.89
2017,3,8,14,0,893.0,89.0,3.5,16.0,691.0,1019.63,783.93
2017,3,8,14,15,883.5,87.5,3.5,16.0,661.5,1012.62,780.34
2017,3,8,14,30,874.0,86.0,3.5,16.0,632.0,1001.72,774.28
2017,3,8,14,45,861.5,83.5,3.55,16.0,595.5,982.78,763.16
2017,3,8,15,0,849.0,81.0,3.6,16.0,559.0,960.27,749.63
2017,3,8,15,15,830.5,79.0,3.65,16.0,517.0,940.24,737.84
2017,3,8,15,30,812.0,77.0,3.7,16.0,475.0,905.87,715.71
2017,3,8,15,45,786.0,74.0,3.8,16.0,428.0,860.38,685.54
2017,3,8,16,0,760.0,71.0,3.9,16.0,381.0,812.84,653.19
2017,3,8,16,15,723.5,66.5,4.1,15.5,331.5,752.41,611.73
2017,3,8,16,30,687.0,62.0,4.3,15.0,282.0,691.38,568.23
2017,3,8,16,45,630.5,57.0,4.55,15.0,231.0,619.18,513.05
2017,3,8,17,0,574.0,52.0,4.8,15.0,180.0,544.17,452.64
2017,3,8,17,15,485.0,43.5,4.95,14.5,132.0,443.84,368.91
2017,3,8,17,30,396.0,35.0,5.1,14.0,84.0,350.57,285.0
2017,3,8,17,45,240.5,22.5,5.25,13.5,48.0,213.68,132.92
2017,3,8,18,0,85.0,10.0,5.4,13.0,12.0,57.21,0.0
2017,3,8,18,15,42.5,5.0,5.25,13.0,6.0,0.0,0.0
2017,3,8,18,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,3,8,18,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,3,8,19,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,3,8,19,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2017,3,8,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,3,8,19,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2017,3,8,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,3,8,20,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,3,8,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,3,8,20,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2017,3,8,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,3,8,21,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2017,3,8,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,3,8,21,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2017,3,8,22,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,3,8,22,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2017,3,8,22,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,3,8,22,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,3,8,23,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,3,8,23,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,3,8,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,3,8,23,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,3,9,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,9,0,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,9,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,9,0,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,9,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,9,1,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,3,9,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,3,9,1,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,3,9,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,3,9,2,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,3,9,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,3,9,2,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,3,9,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,3,9,3,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2017,3,9,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,3,9,3,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,3,9,4,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,3,9,4,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,3,9,4,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,3,9,4,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,3,9,5,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,3,9,5,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,3,9,5,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,9,5,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,3,9,6,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,3,9,6,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,3,9,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,9,6,45,161.5,15.0,3.05,12.5,30.0,12.21,0.0
2017,3,9,7,0,323.0,30.0,2.9,13.0,60.0,24.71,14.54
2017,3,9,7,15,427.0,39.0,2.75,13.0,106.5,31.61,22.08
2017,3,9,7,30,531.0,48.0,2.6,13.0,153.0,38.5,28.7
2017,3,9,7,45,591.5,55.0,2.5,13.5,203.5,43.45,33.33
2017,3,9,8,0,652.0,62.0,2.4,14.0,254.0,48.34,37.73
2017,3,9,8,15,693.5,66.5,2.3,14.0,304.5,55.68,44.26
2017,3,9,8,30,735.0,71.0,2.2,14.0,355.0,94.48,53.99
2017,3,9,8,45,582.5,117.5,2.15,14.5,360.5,160.37,104.04
2017,3,9,9,0,430.0,164.0,2.1,15.0,366.0,207.66,148.94
2017,3,9,9,15,362.0,197.0,2.1,15.0,378.5,248.38,186.81
2017,3,9,9,30,294.0,230.0,2.1,15.0,391.0,280.65,217.12
2017,3,9,9,45,305.0,246.0,2.1,15.5,423.0,321.63,251.03
2017,3,9,10,0,316.0,262.0,2.1,16.0,455.0,363.91,285.29
2017,3,9,10,15,329.0,274.5,2.15,16.0,485.0,405.44,318.95
2017,3,9,10,30,342.0,287.0,2.2,16.0,515.0,448.11,352.9
2017,3,9,10,45,429.0,268.5,2.3,16.5,564.5,517.13,406.39
2017,3,9,11,0,516.0,250.0,2.4,17.0,614.0,587.47,460.13
2017,3,9,11,15,416.0,293.0,2.45,17.0,591.0,586.93,458.6
2017,3,9,11,30,316.0,336.0,2.5,17.0,568.0,567.11,442.69
2017,3,9,11,45,320.0,337.0,2.65,17.0,574.5,591.27,461.63
2017,3,9,12,0,324.0,338.0,2.8,17.0,581.0,614.54,479.54
2017,3,9,12,15,364.5,329.0,2.9,17.0,603.5,658.56,513.32
2017,3,9,12,30,405.0,320.0,3.0,17.0,626.0,703.41,547.39
2017,3,9,12,45,320.0,338.0,3.1,17.0,578.5,659.98,514.15
2017,3,9,13,0,235.0,356.0,3.2,17.0,531.0,591.97,463.04
2017,3,9,13,15,449.0,278.0,3.25,17.0,603.0,765.83,597.03
2017,3,9,13,30,663.0,200.0,3.3,17.0,675.0,914.63,707.01
2017,3,9,13,45,510.5,245.5,3.4,17.0,605.0,814.15,633.49
2017,3,9,14,0,358.0,291.0,3.5,17.0,535.0,697.12,546.99
2017,3,9,14,15,449.5,247.5,3.6,17.0,539.5,766.76,602.54
2017,3,9,14,30,541.0,204.0,3.7,17.0,544.0,812.91,640.08
2017,3,9,14,45,483.0,208.5,3.8,17.0,499.0,759.25,601.18
2017,3,9,15,0,425.0,213.0,3.9,17.0,454.0,704.06,561.15
2017,3,9,15,15,439.5,191.5,4.0,16.5,424.5,689.57,554.25
2017,3,9,15,30,454.0,170.0,4.1,16.0,395.0,671.97,544.64
2017,3,9,15,45,477.0,147.0,4.25,16.0,362.5,657.27,536.48
2017,3,9,16,0,500.0,124.0,4.4,16.0,330.0,638.62,524.44
2017,3,9,16,15,464.0,115.0,4.55,15.5,287.0,582.07,482.93
2017,3,9,16,30,428.0,106.0,4.7,15.0,244.0,526.12,440.16
2017,3,9,16,45,387.0,91.5,4.85,15.0,200.0,460.02,386.51
2017,3,9,17,0,346.0,77.0,5.0,15.0,156.0,395.87,332.39
2017,3,9,17,15,285.0,61.0,5.1,14.5,115.0,317.75,264.84
2017,3,9,17,30,224.0,45.0,5.2,14.0,74.0,244.8,198.8
2017,3,9,17,45,112.0,28.0,5.3,14.0,42.5,125.84,80.49
2017,3,9,18,0,0.0,11.0,5.4,14.0,11.0,9.39,0.0
2017,3,9,18,15,0.0,5.5,5.3,14.0,5.5,0.0,0.0
2017,3,9,18,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,3,9,18,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,3,9,19,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,3,9,19,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2017,3,9,19,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,3,9,19,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,3,9,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,3,9,20,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2017,3,9,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,3,9,20,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,3,9,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,3,9,21,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2017,3,9,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,3,9,21,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,3,9,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,3,9,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,3,9,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,3,9,22,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,3,9,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,3,9,23,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,3,9,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,3,9,23,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,3,10,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,3,10,0,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,3,10,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,3,10,0,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,3,10,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,3,10,1,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2017,3,10,1,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,3,10,1,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,3,10,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,3,10,2,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2017,3,10,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,3,10,2,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,3,10,3,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,3,10,3,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,3,10,3,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,3,10,3,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,3,10,4,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,3,10,4,15,0.0,0.0,4.75,12.5,0.0,0.0,0.0
2017,3,10,4,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,3,10,4,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,3,10,5,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,3,10,5,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2017,3,10,5,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,3,10,5,45,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2017,3,10,6,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,3,10,6,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,3,10,6,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,3,10,6,45,0.0,16.0,4.25,13.0,16.0,13.2,0.0
2017,3,10,7,0,0.0,32.0,4.2,13.0,32.0,25.86,15.81
2017,3,10,7,15,14.0,53.0,4.15,13.0,56.0,41.52,30.81
2017,3,10,7,30,28.0,74.0,4.1,13.0,80.0,56.97,45.11
2017,3,10,7,45,37.5,96.0,4.05,13.5,106.0,72.72,59.38
2017,3,10,8,0,47.0,118.0,4.0,14.0,132.0,88.16,73.08
2017,3,10,8,15,55.5,138.5,3.9,14.0,158.0,102.41,85.62
2017,3,10,8,30,64.0,159.0,3.8,14.0,184.0,122.12,96.32
2017,3,10,8,45,171.5,176.5,3.7,14.0,255.5,153.95,116.93
2017,3,10,9,0,279.0,194.0,3.6,14.0,327.0,201.77,151.55
2017,3,10,9,15,272.0,216.0,3.5,14.0,355.5,240.04,184.59
2017,3,10,9,30,265.0,238.0,3.4,14.0,384.0,277.81,217.29
2017,3,10,9,45,246.0,259.0,3.35,14.0,402.0,309.68,245.0
2017,3,10,10,0,227.0,280.0,3.3,14.0,420.0,335.85,267.38
2017,3,10,10,15,315.0,277.0,3.25,14.0,482.0,400.73,319.51
2017,3,10,10,30,403.0,274.0,3.2,14.0,544.0,471.02,375.62
2017,3,10,10,45,641.0,195.5,3.15,14.5,643.0,586.91,466.82
2017,3,10,11,0,879.0,117.0,3.1,15.0,742.0,708.44,560.56
2017,3,10,11,15,730.0,179.5,3.05,15.0,707.0,711.45,560.92
2017,3,10,11,30,581.0,242.0,3.0,15.0,672.0,691.24,544.16
2017,3,10,11,45,492.0,282.5,3.0,15.5,649.5,689.3,540.48
2017,3,10,12,0,403.0,323.0,3.0,16.0,627.0,665.91,520.85
2017,3,10,12,15,455.0,300.5,2.9,16.0,645.0,724.12,564.42
2017,3,10,12,30,507.0,278.0,2.8,16.0,663.0,770.01,598.29
2017,3,10,12,45,425.0,306.5,2.75,16.0,627.0,741.74,575.69
2017,3,10,13,0,343.0,335.0,2.7,16.0,591.0,692.09,538.32
2017,3,10,13,15,598.5,231.5,2.65,16.0,667.5,869.1,671.97
2017,3,10,13,30,854.0,128.0,2.6,16.0,744.0,1018.39,774.22
2017,3,10,13,45,849.0,125.0,2.55,16.5,721.0,1022.35,774.2
2017,3,10,14,0,844.0,122.0,2.5,17.0,698.0,1022.32,773.18
2017,3,10,14,15,832.5,120.0,2.45,17.0,667.5,1012.88,767.53
2017,3,10,14,30,821.0,118.0,2.4,17.0,637.0,999.57,759.52
2017,3,10,14,45,805.0,115.0,2.4,17.5,599.5,976.83,744.42
2017,3,10,15,0,789.0,112.0,2.4,18.0,562.0,950.58,727.09
2017,3,10,15,15,767.0,108.5,2.35,18.0,519.0,921.57,708.76
2017,3,10,15,30,745.0,105.0,2.3,18.0,476.0,883.13,683.79
2017,3,10,15,45,716.5,100.0,2.3,18.0,429.0,834.26,651.65
2017,3,10,16,0,688.0,95.0,2.3,18.0,382.0,783.66,617.68
2017,3,10,16,15,647.0,89.0,2.3,17.5,331.5,719.45,573.9
2017,3,10,16,30,606.0,83.0,2.3,17.0,281.0,655.16,528.47
2017,3,10,16,45,557.5,73.5,2.35,16.5,231.5,581.04,473.67
2017,3,10,17,0,509.0,64.0,2.4,16.0,182.0,508.62,417.39
2017,3,10,17,15,419.5,53.5,2.5,15.5,134.0,407.73,334.9
2017,3,10,17,30,330.0,43.0,2.6,15.0,86.0,313.59,253.01
2017,3,10,17,45,200.0,27.5,2.75,15.0,50.0,194.79,131.67
2017,3,10,18,0,70.0,12.0,2.9,15.0,14.0,50.24,0.0
2017,3,10,18,15,35.0,6.0,3.1,14.5,7.0,0.0,0.0
2017,3,10,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,3,10,18,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,3,10,19,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,10,19,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,3,10,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,3,10,19,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,3,10,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,3,10,20,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2017,3,10,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,3,10,20,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2017,3,10,21,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,3,10,21,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2017,3,10,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,3,10,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,10,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,3,10,22,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,3,10,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,3,10,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,3,10,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,10,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,3,10,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,3,10,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,3,11,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,3,11,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,3,11,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,3,11,0,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,3,11,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,3,11,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,3,11,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,3,11,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,11,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,11,2,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2017,3,11,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,3,11,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,3,11,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,3,11,3,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,3,11,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,3,11,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,3,11,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,3,11,4,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,3,11,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,3,11,4,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,3,11,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,3,11,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,3,11,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,3,11,5,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,3,11,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,3,11,6,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,3,11,6,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,3,11,6,45,176.5,16.0,2.55,13.5,34.5,12.94,0.0
2017,3,11,7,0,353.0,32.0,2.7,14.0,69.0,26.3,16.4
2017,3,11,7,15,451.5,41.5,2.95,14.0,117.0,33.6,23.85
2017,3,11,7,30,550.0,51.0,3.2,14.0,165.0,40.83,30.71
2017,3,11,7,45,330.0,87.0,3.45,14.0,161.0,63.81,51.4
2017,3,11,8,0,110.0,123.0,3.7,14.0,157.0,89.63,74.4
2017,3,11,8,15,119.5,144.5,3.85,14.0,187.0,103.73,86.77
2017,3,11,8,30,129.0,166.0,4.0,14.0,217.0,127.76,99.07
2017,3,11,8,45,213.5,180.0,4.2,14.5,277.0,161.82,121.4
2017,3,11,9,0,298.0,194.0,4.4,15.0,337.0,205.72,153.57
2017,3,11,9,15,303.0,213.5,4.35,15.0,370.5,246.39,188.27
2017,3,11,9,30,308.0,233.0,4.3,15.0,404.0,287.93,223.99
2017,3,11,9,45,579.5,165.5,4.25,15.5,515.0,368.24,285.82
2017,3,11,10,0,851.0,98.0,4.2,16.0,626.0,471.37,368.16
2017,3,11,10,15,761.0,138.0,4.05,16.0,628.0,514.87,406.25
2017,3,11,10,30,671.0,178.0,3.9,16.0,630.0,548.41,434.49
2017,3,11,10,45,776.0,143.0,3.8,16.0,684.0,621.58,493.12
2017,3,11,11,0,881.0,108.0,3.7,16.0,738.0,697.93,553.07
2017,3,11,11,15,886.0,109.0,3.7,16.0,755.5,747.65,591.16
2017,3,11,11,30,891.0,110.0,3.7,16.0,773.0,795.17,625.52
2017,3,11,11,45,893.0,110.5,3.75,16.5,782.5,837.35,654.27
2017,3,11,12,0,895.0,111.0,3.8,17.0,792.0,876.66,680.73
2017,3,11,12,15,896.0,111.5,3.95,16.5,793.5,912.05,707.48
2017,3,11,12,30,897.0,112.0,4.1,16.0,795.0,944.17,732.07
2017,3,11,12,45,897.5,110.5,4.3,16.0,789.0,970.29,751.46
2017,3,11,13,0,898.0,109.0,4.5,16.0,783.0,992.79,769.19
2017,3,11,13,15,753.5,166.5,4.75,16.0,724.5,953.85,744.2
2017,3,11,13,30,609.0,224.0,5.0,16.0,666.0,885.9,697.52
2017,3,11,13,45,472.0,263.0,5.25,16.0,599.0,794.47,629.9
2017,3,11,14,0,335.0,302.0,5.5,16.0,532.0,685.95,547.56
2017,3,11,14,15,349.0,284.0,5.65,16.0,514.5,684.77,549.29
2017,3,11,14,30,363.0,266.0,5.8,16.0,497.0,681.49,549.05
2017,3,11,14,45,604.5,178.5,6.0,16.0,536.5,855.25,688.01
2017,3,11,15,0,846.0,91.0,6.2,16.0,576.0,982.14,783.85
2017,3,11,15,15,787.0,94.0,6.2,15.5,519.0,917.06,738.47
2017,3,11,15,30,728.0,97.0,6.2,15.0,462.0,856.19,696.36
2017,3,11,15,45,678.0,97.5,6.2,15.0,412.0,794.66,651.56
2017,3,11,16,0,628.0,98.0,6.2,15.0,362.0,732.42,605.33
2017,3,11,16,15,586.0,94.0,6.1,14.5,316.0,671.52,559.87
2017,3,11,16,30,544.0,90.0,6.0,14.0,270.0,610.56,513.02
2017,3,11,16,45,566.5,73.0,5.95,14.0,232.0,587.42,494.35
2017,3,11,17,0,589.0,56.0,5.9,14.0,194.0,559.84,470.31
2017,3,11,17,15,503.5,47.5,5.85,13.5,144.5,461.14,386.87
2017,3,11,17,30,418.0,39.0,5.8,13.0,95.0,368.88,303.87
2017,3,11,17,45,273.0,26.0,5.8,13.0,56.0,241.97,172.43
2017,3,11,18,0,128.0,13.0,5.8,13.0,17.0,84.14,0.0
2017,3,11,18,15,64.0,6.5,5.75,13.0,8.5,0.0,0.0
2017,3,11,18,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,3,11,18,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,3,11,19,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,3,11,19,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,3,11,19,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,3,11,19,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2017,3,11,20,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,3,11,20,15,0.0,0.0,5.25,12.5,0.0,0.0,0.0
2017,3,11,20,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,3,11,20,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,3,11,21,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,3,11,21,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2017,3,11,21,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,3,11,21,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,3,11,22,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,3,11,22,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,3,11,22,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,3,11,22,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2017,3,11,23,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,3,11,23,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,3,11,23,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,3,11,23,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,3,12,0,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,3,12,0,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,3,12,0,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,3,12,0,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2017,3,12,1,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,3,12,1,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,3,12,1,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,3,12,1,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,3,12,2,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,3,12,2,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,3,12,2,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,3,12,2,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2017,3,12,3,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,3,12,3,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2017,3,12,3,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,3,12,3,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,3,12,4,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,3,12,4,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,3,12,4,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,3,12,4,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2017,3,12,5,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,3,12,5,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,3,12,5,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,3,12,5,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,3,12,6,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,3,12,6,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,3,12,6,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,3,12,6,45,172.5,18.0,4.3,12.5,37.0,14.59,0.0
2017,3,12,7,0,345.0,36.0,4.3,13.0,74.0,29.68,19.54
2017,3,12,7,15,446.0,45.5,4.25,13.0,123.0,36.85,26.86
2017,3,12,7,30,547.0,55.0,4.2,13.0,172.0,43.97,33.66
2017,3,12,7,45,609.5,62.0,4.2,13.5,224.5,48.76,38.1
2017,3,12,8,0,672.0,69.0,4.2,14.0,277.0,53.5,42.32
2017,3,12,8,15,713.5,74.0,4.05,14.0,329.0,56.49,44.94
2017,3,12,8,30,755.0,79.0,3.9,14.0,381.0,105.02,61.03
2017,3,12,8,45,784.0,82.5,3.8,14.5,430.5,164.71,98.72
2017,3,12,9,0,813.0,86.0,3.7,15.0,480.0,227.86,149.76
2017,3,12,9,15,833.5,89.0,3.55,15.0,525.0,291.56,206.23
2017,3,12,9,30,854.0,92.0,3.4,15.0,570.0,357.02,265.13
2017,3,12,9,45,859.5,98.0,3.3,15.5,607.5,420.84,321.7
2017,3,12,10,0,865.0,104.0,3.2,16.0,645.0,484.09,375.95
2017,3,12,10,15,876.0,106.0,3.15,16.0,677.5,545.62,427.77
2017,3,12,10,30,887.0,108.0,3.1,16.0,710.0,606.57,477.44
2017,3,12,10,45,895.5,109.5,3.05,16.5,736.0,661.53,520.2
2017,3,12,11,0,904.0,111.0,3.0,17.0,762.0,717.07,561.86
2017,3,12,11,15,908.5,111.5,3.05,17.0,779.5,767.11,599.88
2017,3,12,11,30,913.0,112.0,3.1,17.0,797.0,814.8,633.9
2017,3,12,11,45,915.5,112.5,3.2,17.5,806.0,858.32,663.34
2017,3,12,12,0,918.0,113.0,3.3,18.0,815.0,898.92,690.53
2017,3,12,12,15,918.0,113.0,3.4,18.0,815.5,933.72,714.91
2017,3,12,12,30,918.0,113.0,3.5,18.0,816.0,965.08,736.97
2017,3,12,12,45,934.5,103.5,3.65,18.0,813.5,998.2,760.67
2017,3,12,13,0,951.0,94.0,3.8,18.0,811.0,1027.9,782.1
2017,3,12,13,15,947.0,93.0,3.9,18.0,795.5,1043.5,793.72
2017,3,12,13,30,943.0,92.0,4.0,18.0,780.0,1054.95,802.81
2017,3,12,13,45,936.0,91.5,4.1,18.0,756.0,1059.81,807.63
2017,3,12,14,0,929.0,91.0,4.2,18.0,732.0,1060.49,809.83
2017,3,12,14,15,919.5,89.5,4.25,17.5,701.5,1053.3,808.05
2017,3,12,14,30,910.0,88.0,4.3,17.0,671.0,1042.06,803.67
2017,3,12,14,45,897.0,86.5,4.4,17.0,633.0,1023.37,793.23
2017,3,12,15,0,884.0,85.0,4.5,17.0,595.0,1000.99,780.48
2017,3,12,15,15,866.0,82.5,4.5,16.5,551.5,980.11,769.34
2017,3,12,15,30,848.0,80.0,4.5,16.0,508.0,944.58,747.6
2017,3,12,15,45,823.5,77.0,4.55,16.0,460.0,899.38,717.55
2017,3,12,16,0,799.0,74.0,4.6,16.0,412.0,851.89,685.23
2017,3,12,16,15,764.0,70.0,4.65,15.5,360.5,791.93,643.91
2017,3,12,16,30,729.0,66.0,4.7,15.0,309.0,731.1,600.41
2017,3,12,16,45,676.5,60.5,4.8,15.0,256.0,653.83,541.23
2017,3,12,17,0,624.0,55.0,4.9,15.0,203.0,584.88,485.95
2017,3,12,17,15,538.5,47.0,5.05,14.5,152.0,485.29,403.87
2017,3,12,17,30,453.0,39.0,5.2,14.0,101.0,392.06,321.64
2017,3,12,17,45,299.0,26.5,5.35,14.0,60.0,259.02,188.68
2017,3,12,18,0,145.0,14.0,5.5,14.0,19.0,94.59,0.0
2017,3,12,18,15,72.5,7.0,5.5,14.0,9.5,0.0,0.0
2017,3,12,18,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,3,12,18,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,3,12,19,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,3,12,19,15,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2017,3,12,19,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,3,12,19,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2017,3,12,20,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,3,12,20,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,3,12,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,3,12,20,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,3,12,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,3,12,21,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,3,12,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,3,12,21,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2017,3,12,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,3,12,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,3,12,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,3,12,22,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,3,12,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,3,12,23,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,3,12,23,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,12,23,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,13,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,13,0,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,13,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,13,0,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,3,13,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,3,13,1,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,3,13,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,3,13,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,3,13,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,3,13,2,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,3,13,2,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,13,2,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,3,13,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,3,13,3,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2017,3,13,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,13,3,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,3,13,4,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,3,13,4,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,3,13,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,3,13,4,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,3,13,5,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,13,5,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,3,13,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,13,5,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,13,6,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,13,6,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,3,13,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,13,6,45,195.5,17.5,3.2,12.5,40.0,14.11,1.53
2017,3,13,7,0,391.0,35.0,3.2,13.0,80.0,28.8,18.99
2017,3,13,7,15,486.5,43.5,3.1,13.0,129.5,35.21,25.5
2017,3,13,7,30,582.0,52.0,3.0,13.0,179.0,41.61,31.61
2017,3,13,7,45,640.0,58.5,2.95,13.5,231.5,46.13,35.78
2017,3,13,8,0,698.0,65.0,2.9,14.0,284.0,55.11,43.76
2017,3,13,8,15,736.0,69.5,2.7,14.0,336.0,58.07,46.34
2017,3,13,8,30,774.0,74.0,2.5,14.0,388.0,103.16,58.39
2017,3,13,8,45,800.5,77.5,2.35,14.5,437.0,163.79,96.93
2017,3,13,9,0,827.0,81.0,2.2,15.0,486.0,227.5,148.43
2017,3,13,9,15,846.0,83.0,2.1,15.5,530.0,290.81,203.96
2017,3,13,9,30,865.0,85.0,2.0,16.0,574.0,358.09,263.21
2017,3,13,9,45,890.0,83.0,1.95,16.5,615.5,422.09,318.78
2017,3,13,10,0,915.0,81.0,1.9,17.0,657.0,487.43,373.7
2017,3,13,10,15,924.0,82.0,1.9,17.0,689.0,548.51,424.48
2017,3,13,10,30,933.0,83.0,1.9,17.0,721.0,608.6,472.77
2017,3,13,10,45,938.5,84.5,1.95,17.5,746.0,665.76,516.63
2017,3,13,11,0,944.0,86.0,2.0,18.0,771.0,721.05,557.69
2017,3,13,11,15,948.0,86.5,1.95,18.5,788.0,772.17,593.28
2017,3,13,11,30,952.0,87.0,1.9,19.0,805.0,820.77,624.48
2017,3,13,11,45,953.0,88.0,1.9,19.5,814.0,864.76,652.46
2017,3,13,12,0,954.0,89.0,1.9,20.0,823.0,905.58,678.0
2017,3,13,12,15,954.0,89.0,1.85,20.0,823.5,941.15,700.55
2017,3,13,12,30,954.0,89.0,1.8,20.0,824.0,973.15,720.62
2017,3,13,12,45,954.5,87.5,1.8,20.5,817.0,1000.25,736.71
2017,3,13,13,0,955.0,86.0,1.8,21.0,810.0,1023.49,750.33
2017,3,13,13,15,951.0,85.0,1.8,21.0,794.0,1038.94,760.48
2017,3,13,13,30,947.0,84.0,1.8,21.0,778.0,1050.22,768.2
2017,3,13,13,45,940.0,83.5,1.85,21.0,754.5,1054.89,772.64
2017,3,13,14,0,933.0,83.0,1.9,21.0,731.0,1055.37,774.65
2017,3,13,14,15,923.5,82.0,1.95,21.0,700.0,1048.56,772.19
2017,3,13,14,30,914.0,81.0,2.0,21.0,669.0,1037.71,767.32
2017,3,13,14,45,900.5,79.5,2.15,21.0,631.0,1018.27,758.24
2017,3,13,15,0,887.0,78.0,2.3,21.0,593.0,995.14,746.64
2017,3,13,15,15,869.5,75.5,2.4,21.0,550.0,963.32,728.48
2017,3,13,15,30,852.0,73.0,2.5,21.0,507.0,928.39,707.99
2017,3,13,15,45,827.0,70.5,2.7,21.0,459.0,893.86,688.18
2017,3,13,16,0,802.0,68.0,2.9,21.0,411.0,846.5,658.58
2017,3,13,16,15,768.5,64.5,2.95,20.5,360.0,788.46,620.57
2017,3,13,16,30,735.0,61.0,3.0,20.0,309.0,729.55,580.47
2017,3,13,16,45,684.0,56.0,3.05,19.5,256.5,654.08,526.03
2017,3,13,17,0,633.0,51.0,3.1,19.0,204.0,580.04,469.9
2017,3,13,17,15,554.0,43.5,3.15,18.5,153.5,491.11,398.87
2017,3,13,17,30,475.0,36.0,3.2,18.0,103.0,402.58,323.31
2017,3,13,17,45,333.0,25.0,3.25,17.5,62.0,277.64,202.72
2017,3,13,18,0,191.0,14.0,3.3,17.0,21.0,120.65,0.0
2017,3,13,18,15,95.5,7.0,3.3,17.0,10.5,0.0,0.0
2017,3,13,18,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,3,13,18,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,3,13,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,13,19,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2017,3,13,19,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,3,13,19,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,3,13,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,3,13,20,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,3,13,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,3,13,20,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,3,13,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,3,13,21,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,3,13,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,13,21,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,13,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,13,22,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2017,3,13,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,3,13,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,3,13,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,3,13,23,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,3,13,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,13,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,3,14,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,14,0,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,3,14,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,14,0,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,14,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,14,1,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,3,14,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,14,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,14,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,14,2,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,3,14,2,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,3,14,2,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,3,14,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,3,14,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,3,14,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,3,14,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,3,14,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,3,14,4,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,3,14,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,3,14,4,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,3,14,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,3,14,5,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,3,14,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,3,14,5,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,3,14,6,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,3,14,6,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,14,6,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,3,14,6,45,165.5,19.5,0.65,15.5,39.5,15.69,3.87
2017,3,14,7,0,331.0,39.0,0.6,16.0,79.0,31.98,21.64
2017,3,14,7,15,422.5,50.0,0.6,16.0,127.0,40.27,29.7
2017,3,14,7,30,514.0,61.0,0.6,16.0,175.0,48.42,37.28
2017,3,14,7,45,569.5,69.0,0.6,16.0,226.0,53.72,42.16
2017,3,14,8,0,625.0,77.0,0.6,16.0,277.0,58.91,46.78
2017,3,14,8,15,665.5,83.0,0.6,16.0,328.0,62.34,49.73
2017,3,14,8,30,706.0,89.0,0.6,16.0,379.0,106.68,62.38
2017,3,14,8,45,732.5,94.0,0.6,16.5,427.0,164.83,99.33
2017,3,14,9,0,759.0,99.0,0.6,17.0,475.0,226.15,147.8
2017,3,14,9,15,780.0,102.5,0.55,17.0,518.5,291.29,203.06
2017,3,14,9,30,801.0,106.0,0.5,17.0,562.0,354.17,256.88
2017,3,14,9,45,841.5,98.5,0.5,17.5,606.5,416.58,308.78
2017,3,14,10,0,882.0,91.0,0.5,18.0,651.0,482.8,362.04
2017,3,14,10,15,892.0,92.5,0.45,18.0,683.0,543.08,409.51
2017,3,14,10,30,902.0,94.0,0.4,18.0,715.0,602.56,454.46
2017,3,14,10,45,908.5,95.5,0.4,18.5,740.0,658.82,495.08
2017,3,14,11,0,915.0,97.0,0.4,19.0,765.0,713.39,533.01
2017,3,14,11,15,919.5,97.5,0.4,19.0,782.0,763.62,567.66
2017,3,14,11,30,924.0,98.0,0.4,19.0,799.0,811.46,598.1
2017,3,14,11,45,927.5,98.0,0.4,19.0,808.5,855.4,625.62
2017,3,14,12,0,931.0,98.0,0.4,19.0,818.0,896.44,651.05
2017,3,14,12,15,931.0,98.5,0.45,19.0,819.0,931.82,673.8
2017,3,14,12,30,931.0,99.0,0.5,19.0,820.0,963.74,694.44
2017,3,14,12,45,924.0,101.0,0.6,19.5,811.5,987.11,709.64
2017,3,14,13,0,917.0,103.0,0.7,20.0,803.0,1006.47,722.57
2017,3,14,13,15,913.0,102.0,0.75,20.0,787.0,1021.45,733.19
2017,3,14,13,30,909.0,101.0,0.8,20.0,771.0,1032.41,741.55
2017,3,14,13,45,903.0,99.5,0.85,20.0,748.0,1036.75,746.03
2017,3,14,14,0,897.0,98.0,0.9,20.0,725.0,1037.03,748.24
2017,3,14,14,15,887.0,96.5,0.85,20.0,694.0,1029.22,743.45
