Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,14,14,30,877.0,95.0,0.8,20.0,663.0,1017.5,736.47
2017,3,14,14,45,864.0,93.0,0.8,20.0,626.0,998.36,726.11
2017,3,14,15,0,851.0,91.0,0.8,20.0,589.0,987.3,721.06
2017,3,14,15,15,832.5,88.0,0.85,19.5,545.5,954.19,704.2
2017,3,14,15,30,814.0,85.0,0.9,19.0,502.0,918.03,685.28
2017,3,14,15,45,788.5,82.0,1.0,19.0,454.5,872.5,659.2
2017,3,14,16,0,763.0,79.0,1.1,19.0,407.0,824.85,630.84
2017,3,14,16,15,727.5,74.5,1.4,18.5,356.0,764.74,596.02
2017,3,14,16,30,692.0,70.0,1.7,18.0,305.0,709.69,562.14
2017,3,14,16,45,637.0,64.5,2.05,17.5,253.0,632.27,508.98
2017,3,14,17,0,582.0,59.0,2.4,17.0,201.0,556.92,453.52
2017,3,14,17,15,500.0,50.5,2.85,16.5,151.5,460.92,377.93
2017,3,14,17,30,418.0,42.0,3.3,16.0,102.0,370.96,301.07
2017,3,14,17,45,278.0,29.0,3.8,15.5,61.5,247.61,185.15
2017,3,14,18,0,138.0,16.0,4.3,15.0,21.0,118.81,0.0
2017,3,14,18,15,69.0,8.0,4.4,15.0,10.5,6.83,0.0
2017,3,14,18,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,3,14,18,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2017,3,14,19,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,3,14,19,15,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2017,3,14,19,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,3,14,19,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,3,14,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,3,14,20,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,3,14,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,3,14,20,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,3,14,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,3,14,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,3,14,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,14,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,3,14,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,3,14,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,3,14,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,14,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,14,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,3,14,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,3,14,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,3,14,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,15,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,3,15,0,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,3,15,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,3,15,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,3,15,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,3,15,1,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,3,15,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,3,15,1,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,3,15,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,3,15,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,3,15,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,3,15,2,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,3,15,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,3,15,3,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2017,3,15,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,3,15,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,3,15,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,3,15,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,15,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,3,15,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,3,15,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,15,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,3,15,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,3,15,5,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,15,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,3,15,6,15,0.0,2.0,2.05,13.0,2.0,0.0,0.0
2017,3,15,6,30,0.0,4.0,2.1,13.0,4.0,3.41,0.0
2017,3,15,6,45,0.0,17.5,2.15,13.0,17.5,14.44,4.21
2017,3,15,7,0,0.0,31.0,2.2,13.0,31.0,25.61,16.53
2017,3,15,7,15,0.0,48.5,2.1,13.0,48.5,39.43,29.35
2017,3,15,7,30,0.0,66.0,2.0,13.0,66.0,53.09,41.91
2017,3,15,7,45,0.0,85.5,1.95,13.5,85.5,68.03,55.32
2017,3,15,8,0,0.0,105.0,1.9,14.0,105.0,82.81,68.32
2017,3,15,8,15,1.0,123.0,1.7,14.0,123.5,96.43,80.18
2017,3,15,8,30,2.0,141.0,1.5,14.0,142.0,111.19,88.66
2017,3,15,8,45,45.0,178.5,1.3,14.5,201.0,142.62,112.25
2017,3,15,9,0,88.0,216.0,1.1,15.0,260.0,183.94,143.45
2017,3,15,9,15,44.0,166.5,1.05,15.0,188.5,145.87,114.23
2017,3,15,9,30,0.0,117.0,1.0,15.0,117.0,96.78,75.31
2017,3,15,9,45,0.0,125.0,0.95,15.5,125.0,103.56,80.63
2017,3,15,10,0,0.0,133.0,0.9,16.0,133.0,110.39,85.84
2017,3,15,10,15,4.0,175.0,0.85,16.0,177.5,147.45,115.61
2017,3,15,10,30,8.0,217.0,0.8,16.0,222.0,185.62,145.73
2017,3,15,10,45,7.5,215.5,0.8,16.0,220.5,185.35,145.17
2017,3,15,11,0,7.0,214.0,0.8,16.0,219.0,184.89,144.66
2017,3,15,11,15,12.0,243.0,0.85,16.0,252.5,214.69,168.15
2017,3,15,11,30,17.0,272.0,0.9,16.0,286.0,245.6,192.17
2017,3,15,11,45,39.5,313.0,1.0,16.0,344.5,315.54,246.54
2017,3,15,12,0,62.0,354.0,1.1,16.0,403.0,379.23,295.1
2017,3,15,12,15,63.0,355.5,1.15,16.0,405.0,387.58,301.19
2017,3,15,12,30,64.0,357.0,1.2,16.0,407.0,395.82,307.61
2017,3,15,12,45,60.5,350.0,1.25,16.0,397.0,390.85,304.08
2017,3,15,13,0,57.0,343.0,1.3,16.0,387.0,385.28,300.21
2017,3,15,13,15,55.5,335.0,1.2,16.0,377.5,380.08,296.26
2017,3,15,13,30,54.0,327.0,1.1,16.0,368.0,374.48,292.04
2017,3,15,13,45,53.5,316.5,1.05,16.0,355.5,366.76,286.5
2017,3,15,14,0,53.0,306.0,1.0,16.0,343.0,358.71,280.75
2017,3,15,14,15,67.0,300.0,1.0,16.0,345.0,370.36,290.7
2017,3,15,14,30,81.0,294.0,1.0,16.0,347.0,382.0,300.57
2017,3,15,14,45,77.0,276.0,1.0,16.0,324.5,360.85,285.02
2017,3,15,15,0,73.0,258.0,1.0,16.0,302.0,339.33,269.3
2017,3,15,15,15,45.5,224.0,1.05,15.5,251.0,274.66,219.49
2017,3,15,15,30,18.0,190.0,1.1,15.0,200.0,192.71,154.48
2017,3,15,15,45,45.0,185.0,1.2,15.0,205.5,234.09,189.9
2017,3,15,16,0,72.0,180.0,1.3,15.0,211.0,257.28,210.07
2017,3,15,16,15,65.0,158.5,1.4,14.5,184.0,227.33,186.55
2017,3,15,16,30,58.0,137.0,1.5,14.0,157.0,197.47,162.72
2017,3,15,16,45,51.5,115.5,1.65,14.0,131.0,168.13,138.44
2017,3,15,17,0,45.0,94.0,1.8,14.0,105.0,138.84,113.57
2017,3,15,17,15,30.0,72.0,1.8,13.5,79.0,102.52,82.1
2017,3,15,17,30,15.0,50.0,1.8,13.0,53.0,66.39,50.38
2017,3,15,17,45,7.5,31.0,1.85,13.0,32.5,34.51,21.56
2017,3,15,18,0,0.0,12.0,1.9,13.0,12.0,9.89,0.0
2017,3,15,18,15,0.0,6.0,1.9,13.0,6.0,5.12,0.0
2017,3,15,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,15,18,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,15,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,15,19,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,3,15,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,15,19,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,3,15,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,3,15,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,3,15,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,3,15,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,15,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,3,15,21,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,3,15,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,3,15,21,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,3,15,22,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,3,15,22,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,3,15,22,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,3,15,22,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2017,3,15,23,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,3,15,23,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2017,3,15,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,3,15,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,3,16,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,3,16,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,3,16,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,3,16,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,3,16,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,3,16,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,3,16,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,3,16,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,3,16,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,3,16,2,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2017,3,16,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,16,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,16,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,16,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,16,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,16,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,3,16,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,16,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,3,16,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,16,4,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2017,3,16,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,3,16,5,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,16,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,3,16,5,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,3,16,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,3,16,6,15,0.0,2.0,2.25,13.0,2.0,0.0,0.0
2017,3,16,6,30,0.0,4.0,2.3,13.0,4.0,3.41,0.0
2017,3,16,6,45,0.0,17.0,2.35,13.5,17.0,14.01,4.62
2017,3,16,7,0,0.0,30.0,2.4,14.0,30.0,24.79,15.83
2017,3,16,7,15,0.0,47.0,2.45,14.0,47.0,38.43,28.39
2017,3,16,7,30,0.0,64.0,2.5,14.0,64.0,51.77,40.6
2017,3,16,7,45,0.0,82.0,2.55,14.5,82.0,65.71,53.05
2017,3,16,8,0,0.0,100.0,2.6,15.0,100.0,79.5,65.15
2017,3,16,8,15,0.0,118.0,2.7,15.0,118.0,93.16,77.04
2017,3,16,8,30,0.0,136.0,2.8,15.0,136.0,107.71,85.56
2017,3,16,8,45,31.5,174.0,2.9,15.0,190.0,138.03,109.09
2017,3,16,9,0,63.0,212.0,3.0,15.0,244.0,176.48,139.08
2017,3,16,9,15,88.0,237.0,3.05,15.0,286.0,209.36,165.04
2017,3,16,9,30,113.0,262.0,3.1,15.0,328.0,246.06,194.39
2017,3,16,9,45,206.5,273.0,3.2,15.5,403.0,304.12,239.53
2017,3,16,10,0,300.0,284.0,3.3,16.0,478.0,375.92,295.97
2017,3,16,10,15,250.5,308.0,3.5,16.0,475.0,394.58,311.91
2017,3,16,10,30,201.0,332.0,3.7,16.0,472.0,401.99,318.37
2017,3,16,10,45,272.0,330.5,3.9,16.0,527.5,468.51,371.2
2017,3,16,11,0,343.0,329.0,4.1,16.0,583.0,535.69,424.11
2017,3,16,11,15,336.5,339.5,4.3,16.0,593.0,563.95,446.14
2017,3,16,11,30,330.0,350.0,4.5,16.0,603.0,590.86,467.17
2017,3,16,11,45,328.5,355.5,4.7,16.0,610.0,615.65,486.63
2017,3,16,12,0,327.0,361.0,4.9,16.0,617.0,639.24,505.11
2017,3,16,12,15,340.5,357.0,4.95,16.0,623.5,665.32,525.4
2017,3,16,12,30,354.0,353.0,5.0,16.0,630.0,690.65,545.09
2017,3,16,12,45,288.5,364.0,5.1,16.0,588.5,656.33,518.35
2017,3,16,13,0,223.0,375.0,5.2,16.0,547.0,598.47,474.01
2017,3,16,13,15,266.5,358.0,5.25,16.0,560.0,652.71,516.94
2017,3,16,13,30,310.0,341.0,5.3,16.0,573.0,687.25,544.84
2017,3,16,13,45,347.5,319.5,5.35,16.0,572.0,709.74,563.83
2017,3,16,14,0,385.0,298.0,5.4,16.0,571.0,730.54,581.7
2017,3,16,14,15,437.5,266.5,5.45,16.0,563.5,774.43,617.03
2017,3,16,14,30,490.0,235.0,5.5,16.0,556.0,795.53,635.83
2017,3,16,14,45,474.0,225.5,5.6,16.0,522.0,768.26,616.97
2017,3,16,15,0,458.0,216.0,5.7,16.0,488.0,738.79,596.51
2017,3,16,15,15,428.5,205.0,5.7,15.5,444.5,692.38,563.4
2017,3,16,15,30,399.0,194.0,5.7,15.0,401.0,644.81,528.88
2017,3,16,15,45,398.5,174.0,5.75,15.0,364.5,613.35,506.44
2017,3,16,16,0,398.0,154.0,5.8,15.0,328.0,579.77,481.88
2017,3,16,16,15,359.5,143.5,5.8,14.5,286.5,502.53,421.86
2017,3,16,16,30,321.0,133.0,5.8,14.0,245.0,447.99,378.32
2017,3,16,16,45,298.5,113.5,5.85,14.0,204.0,395.87,335.43
2017,3,16,17,0,276.0,94.0,5.9,14.0,163.0,344.37,291.68
2017,3,16,17,15,228.0,75.0,5.9,13.5,123.0,276.17,232.43
2017,3,16,17,30,180.0,56.0,5.9,13.0,83.0,211.64,174.65
2017,3,16,17,45,90.0,37.5,5.9,13.0,51.0,125.98,95.23
2017,3,16,18,0,0.0,19.0,5.9,13.0,19.0,18.28,0.0
2017,3,16,18,15,0.0,9.5,5.75,13.0,9.5,8.11,0.0
2017,3,16,18,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,3,16,18,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,3,16,19,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,3,16,19,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,3,16,19,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,3,16,19,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2017,3,16,20,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,3,16,20,15,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2017,3,16,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,3,16,20,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,3,16,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,3,16,21,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,3,16,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,16,21,45,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2017,3,16,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,16,22,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,16,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,16,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,16,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,16,23,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2017,3,16,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,16,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,17,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,17,0,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,3,17,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,17,0,45,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2017,3,17,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,3,17,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,3,17,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,3,17,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,3,17,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,3,17,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,3,17,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,3,17,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,3,17,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,3,17,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,3,17,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,3,17,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,3,17,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,17,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,3,17,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,17,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,3,17,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,3,17,5,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,3,17,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,3,17,5,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,3,17,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,3,17,6,15,48.5,7.0,1.25,13.0,8.5,0.0,0.0
2017,3,17,6,30,97.0,14.0,1.2,13.0,17.0,11.95,0.0
2017,3,17,6,45,244.0,27.0,1.15,13.5,55.5,22.12,11.38
2017,3,17,7,0,391.0,40.0,1.1,14.0,94.0,32.59,22.71
2017,3,17,7,15,478.0,49.0,1.0,14.0,143.5,39.25,29.2
2017,3,17,7,30,565.0,58.0,0.9,14.0,193.0,45.85,35.4
2017,3,17,7,45,455.0,89.0,0.85,14.0,214.5,65.67,53.16
2017,3,17,8,0,345.0,120.0,0.8,14.0,236.0,84.94,70.14
2017,3,17,8,15,368.5,135.0,0.7,14.5,276.5,93.79,77.57
2017,3,17,8,30,392.0,150.0,0.6,15.0,317.0,130.89,91.65
2017,3,17,8,45,597.5,118.5,0.55,15.5,406.5,168.61,108.28
2017,3,17,9,0,803.0,87.0,0.5,16.0,496.0,232.24,151.35
2017,3,17,9,15,822.5,89.5,0.5,16.0,540.5,294.71,205.17
2017,3,17,9,30,842.0,92.0,0.5,16.0,585.0,358.78,260.65
2017,3,17,9,45,858.5,93.5,0.5,16.5,624.0,422.1,313.95
2017,3,17,10,0,875.0,95.0,0.5,17.0,663.0,486.62,366.22
2017,3,17,10,15,885.0,96.5,0.5,17.0,695.0,546.49,413.86
2017,3,17,10,30,895.0,98.0,0.5,17.0,727.0,605.57,459.19
2017,3,17,10,45,900.5,100.0,0.55,17.5,751.5,661.25,500.22
2017,3,17,11,0,906.0,102.0,0.6,18.0,776.0,715.16,538.68
2017,3,17,11,15,910.5,103.0,0.65,18.0,793.0,765.39,574.49
2017,3,17,11,30,915.0,104.0,0.7,18.0,810.0,813.27,606.22
2017,3,17,11,45,915.5,105.0,0.75,18.0,818.5,855.34,633.89
2017,3,17,12,0,916.0,106.0,0.8,18.0,827.0,894.35,659.48
2017,3,17,12,15,915.5,106.0,0.85,18.0,827.0,928.21,681.69
2017,3,17,12,30,915.0,106.0,0.9,18.0,827.0,958.59,701.74
2017,3,17,12,45,913.5,105.0,0.95,18.0,819.0,983.38,718.3
2017,3,17,13,0,912.0,104.0,1.0,18.0,811.0,1004.38,732.63
2017,3,17,13,15,907.0,103.5,1.05,18.0,795.0,1018.63,742.86
2017,3,17,13,30,902.0,103.0,1.1,18.0,779.0,1028.86,750.81
2017,3,17,13,45,890.5,103.5,1.2,18.0,753.5,1029.66,753.94
2017,3,17,14,0,879.0,104.0,1.3,18.0,728.0,1026.41,754.72
2017,3,17,14,15,868.5,102.5,1.35,17.5,697.0,1017.92,752.79
2017,3,17,14,30,858.0,101.0,1.4,17.0,666.0,1017.88,756.53
2017,3,17,14,45,841.5,99.5,1.5,17.0,628.0,995.63,745.19
2017,3,17,15,0,825.0,98.0,1.6,17.0,590.0,969.85,731.64
2017,3,17,15,15,806.0,95.0,1.7,17.0,546.5,936.45,712.76
2017,3,17,15,30,787.0,92.0,1.8,17.0,503.0,900.1,691.54
2017,3,17,15,45,683.0,104.5,1.9,17.0,437.5,806.57,629.65
2017,3,17,16,0,579.0,117.0,2.0,17.0,372.0,708.48,562.51
2017,3,17,16,15,543.5,109.5,2.05,16.5,326.0,650.04,522.95
2017,3,17,16,30,508.0,102.0,2.1,16.0,280.0,584.43,476.03
2017,3,17,16,45,534.0,82.5,2.2,15.5,242.5,569.86,466.96
2017,3,17,17,0,560.0,63.0,2.3,15.0,205.0,543.49,446.95
2017,3,17,17,15,481.5,54.0,2.25,15.0,156.0,450.27,370.86
2017,3,17,17,30,403.0,45.0,2.2,15.0,107.0,362.8,295.36
2017,3,17,17,45,201.5,35.5,2.2,15.0,66.5,204.75,157.13
2017,3,17,18,0,0.0,26.0,2.2,15.0,26.0,30.98,0.0
2017,3,17,18,15,0.0,13.0,2.05,14.5,13.0,11.1,0.0
2017,3,17,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,3,17,18,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,17,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,17,19,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,3,17,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,3,17,19,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,3,17,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,3,17,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,3,17,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,3,17,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,17,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,3,17,21,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,3,17,21,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,3,17,21,45,0.0,0.0,0.2,15.5,0.0,0.0,0.0
2017,3,17,22,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2017,3,17,22,15,0.0,0.0,0.2,15.5,0.0,0.0,0.0
2017,3,17,22,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,3,17,22,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2017,3,17,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,3,17,23,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,3,17,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,17,23,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,3,18,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,3,18,0,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,3,18,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,18,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,3,18,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,3,18,1,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,3,18,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,3,18,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,18,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,18,2,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2017,3,18,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,3,18,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,3,18,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,3,18,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,3,18,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,3,18,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,3,18,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,3,18,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,3,18,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,18,4,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2017,3,18,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,3,18,5,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,3,18,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,3,18,5,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,3,18,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,3,18,6,15,0.0,4.5,0.7,14.0,4.5,0.0,0.0
2017,3,18,6,30,0.0,9.0,0.8,14.0,9.0,7.68,0.0
2017,3,18,6,45,0.0,27.0,0.9,14.0,27.0,22.02,11.86
2017,3,18,7,0,0.0,45.0,1.0,14.0,45.0,36.1,25.85
2017,3,18,7,15,6.5,66.0,1.15,14.0,68.0,52.17,40.63
2017,3,18,7,30,13.0,87.0,1.3,14.0,91.0,68.09,55.12
2017,3,18,7,45,22.0,108.0,1.45,14.0,115.0,83.91,69.26
2017,3,18,8,0,31.0,129.0,1.6,14.0,139.0,96.32,80.17
2017,3,18,8,15,15.5,121.0,1.65,14.0,126.0,95.67,79.43
2017,3,18,8,30,0.0,113.0,1.7,14.0,113.0,91.35,72.04
2017,3,18,8,45,68.0,170.5,1.8,14.0,205.5,140.95,110.1
2017,3,18,9,0,136.0,228.0,1.9,14.0,298.0,200.88,156.07
2017,3,18,9,15,75.5,219.5,1.9,14.0,259.0,193.76,152.83
2017,3,18,9,30,15.0,211.0,1.9,14.0,220.0,176.14,140.32
2017,3,18,9,45,96.0,259.0,1.9,14.5,321.5,248.6,197.01
2017,3,18,10,0,177.0,307.0,1.9,15.0,423.0,335.77,264.73
2017,3,18,10,15,119.0,310.5,1.9,15.0,390.0,325.12,256.74
2017,3,18,10,30,61.0,314.0,1.9,15.0,357.0,301.66,238.32
2017,3,18,10,45,66.0,328.5,1.95,15.0,376.5,324.43,256.22
2017,3,18,11,0,71.0,343.0,2.0,15.0,396.0,347.94,274.4
2017,3,18,11,15,43.5,306.0,2.0,15.0,339.0,301.64,237.98
2017,3,18,11,30,16.0,269.0,2.0,15.0,282.0,241.89,190.69
2017,3,18,11,45,17.5,278.5,2.05,15.5,292.5,253.38,199.58
2017,3,18,12,0,19.0,288.0,2.1,16.0,303.0,265.12,208.39
2017,3,18,12,15,105.0,339.5,2.0,16.0,423.0,423.59,332.54
2017,3,18,12,30,191.0,391.0,1.9,16.0,543.0,562.82,436.8
2017,3,18,12,45,552.5,248.0,1.85,16.0,680.0,803.37,617.62
2017,3,18,13,0,914.0,105.0,1.8,16.0,817.0,1007.86,755.89
2017,3,18,13,15,655.5,213.0,1.7,16.0,718.5,908.95,686.65
2017,3,18,13,30,397.0,321.0,1.6,16.0,620.0,751.64,573.13
2017,3,18,13,45,405.0,306.0,1.5,16.5,603.0,752.14,574.33
2017,3,18,14,0,413.0,291.0,1.4,17.0,586.0,770.59,585.92
2017,3,18,14,15,361.0,291.5,1.3,17.0,541.5,703.07,537.94
2017,3,18,14,30,309.0,292.0,1.2,17.0,497.0,654.23,502.97
2017,3,18,14,45,587.0,190.0,1.2,17.0,551.5,841.13,641.91
2017,3,18,15,0,865.0,88.0,1.2,17.0,606.0,985.52,737.5
2017,3,18,15,15,848.0,85.5,0.95,17.0,563.0,965.53,719.54
2017,3,18,15,30,831.0,83.0,0.7,17.0,520.0,930.88,694.06
2017,3,18,15,45,757.5,86.5,0.5,17.0,457.0,847.75,637.56
2017,3,18,16,0,684.0,90.0,0.3,17.0,394.0,770.7,585.02
2017,3,18,16,15,640.0,89.5,0.25,16.5,347.0,710.8,546.77
2017,3,18,16,30,596.0,89.0,0.2,16.0,300.0,650.77,506.82
2017,3,18,16,45,549.5,80.0,0.2,16.0,250.5,579.0,456.41
2017,3,18,17,0,503.0,71.0,0.2,16.0,201.0,508.82,404.92
2017,3,18,17,15,437.0,59.5,0.35,15.5,154.0,423.99,340.66
2017,3,18,17,30,371.0,48.0,0.5,15.0,107.0,343.96,275.67
2017,3,18,17,45,255.0,34.0,0.7,15.0,67.0,234.21,179.97
2017,3,18,18,0,139.0,20.0,0.9,15.0,27.0,125.64,8.83
2017,3,18,18,15,69.5,10.0,0.9,14.5,13.5,44.16,0.0
2017,3,18,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,3,18,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,3,18,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,3,18,19,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,3,18,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,3,18,19,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,3,18,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,3,18,20,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,3,18,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,3,18,20,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2017,3,18,21,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,3,18,21,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2017,3,18,21,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,3,18,21,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,3,18,22,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,3,18,22,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,3,18,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,3,18,22,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,3,18,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,3,18,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,3,18,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,3,18,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,3,19,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,3,19,0,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,3,19,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,3,19,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,3,19,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,3,19,1,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2017,3,19,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,3,19,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,3,19,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,3,19,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,3,19,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,3,19,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,3,19,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,3,19,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,3,19,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,3,19,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,3,19,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,3,19,4,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,3,19,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,3,19,4,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,3,19,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,3,19,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,3,19,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,3,19,5,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,3,19,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,3,19,6,15,0.0,4.0,1.5,13.0,4.0,3.41,0.0
2017,3,19,6,30,0.0,8.0,1.6,13.0,8.0,6.57,0.0
2017,3,19,6,45,0.0,22.0,1.75,13.5,22.0,18.16,9.16
2017,3,19,7,0,0.0,36.0,1.9,14.0,36.0,29.67,20.31
2017,3,19,7,15,0.0,53.5,1.8,14.0,53.5,43.47,33.0
2017,3,19,7,30,0.0,71.0,1.7,14.0,71.0,57.12,45.44
2017,3,19,7,45,0.0,89.0,1.65,14.0,89.0,71.0,57.88
2017,3,19,8,0,0.0,107.0,1.6,14.0,107.0,84.75,69.99
2017,3,19,8,15,56.0,146.0,1.55,14.0,170.5,108.74,90.87
2017,3,19,8,30,112.0,185.0,1.5,14.0,234.0,141.1,109.64
2017,3,19,8,45,109.5,206.5,1.45,14.5,259.0,168.12,130.09
2017,3,19,9,0,107.0,228.0,1.4,15.0,284.0,196.88,153.05
2017,3,19,9,15,203.5,241.5,1.45,15.0,359.0,243.37,187.49
2017,3,19,9,30,300.0,255.0,1.5,15.0,434.0,304.2,234.62
2017,3,19,9,45,277.0,278.0,1.55,15.0,451.0,337.9,263.21
2017,3,19,10,0,254.0,301.0,1.6,15.0,468.0,369.07,289.02
2017,3,19,10,15,262.0,315.5,1.65,15.0,495.0,406.75,319.03
2017,3,19,10,30,270.0,330.0,1.7,15.0,522.0,445.19,349.09
2017,3,19,10,45,418.5,291.0,1.8,15.0,600.5,532.51,417.21
2017,3,19,11,0,567.0,252.0,1.9,15.0,679.0,627.57,490.17
2017,3,19,11,15,495.5,288.5,1.95,15.0,667.5,642.61,500.24
2017,3,19,11,30,424.0,325.0,2.0,15.0,656.0,649.94,504.77
2017,3,19,11,45,367.5,348.0,2.15,15.0,637.5,639.87,497.56
2017,3,19,12,0,311.0,371.0,2.3,15.0,619.0,635.01,493.69
2017,3,19,12,15,266.0,380.5,2.15,15.0,593.0,622.34,482.92
2017,3,19,12,30,221.0,390.0,2.0,15.0,567.0,588.93,457.21
2017,3,19,12,45,255.5,379.5,1.9,15.0,582.0,640.41,495.4
2017,3,19,13,0,290.0,369.0,1.8,15.0,597.0,675.03,520.62
2017,3,19,13,15,190.0,363.5,1.75,15.0,511.5,561.83,436.39
2017,3,19,13,30,90.0,358.0,1.7,15.0,426.0,442.6,346.06
2017,3,19,13,45,79.5,341.5,1.65,15.0,400.5,418.9,329.0
2017,3,19,14,0,69.0,325.0,1.6,15.0,375.0,394.39,310.61
2017,3,19,14,15,77.0,314.5,1.65,15.0,368.0,395.04,312.3
2017,3,19,14,30,85.0,304.0,1.7,15.0,361.0,395.41,313.68
2017,3,19,14,45,52.0,263.5,1.75,15.0,298.0,318.44,253.89
2017,3,19,15,0,19.0,223.0,1.8,15.0,235.0,222.4,177.69
2017,3,19,15,15,9.5,172.5,1.8,14.5,178.5,162.82,130.21
2017,3,19,15,30,0.0,122.0,1.8,14.0,122.0,104.84,82.67
2017,3,19,15,45,0.0,122.5,1.85,14.0,122.5,106.32,84.26
2017,3,19,16,0,0.0,123.0,1.9,14.0,123.0,108.33,86.21
2017,3,19,16,15,0.0,108.0,1.75,14.0,108.0,94.77,75.05
2017,3,19,16,30,0.0,93.0,1.6,14.0,93.0,81.18,63.77
2017,3,19,16,45,0.0,77.5,1.5,14.0,77.5,67.03,51.84
2017,3,19,17,0,0.0,62.0,1.4,14.0,62.0,52.81,39.66
2017,3,19,17,15,0.0,47.5,1.25,14.0,47.5,39.53,28.13
2017,3,19,17,30,0.0,33.0,1.1,14.0,33.0,27.26,17.36
2017,3,19,17,45,0.0,20.5,1.0,14.0,20.5,16.9,8.04
2017,3,19,18,0,0.0,8.0,0.9,14.0,8.0,6.57,0.0
2017,3,19,18,15,0.0,4.0,0.95,13.5,4.0,3.41,0.0
2017,3,19,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,19,18,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,3,19,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,3,19,19,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,3,19,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,3,19,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,3,19,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,3,19,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,3,19,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,3,19,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,3,19,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,3,19,21,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,19,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,3,19,21,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,3,19,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,3,19,22,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,3,19,22,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,3,19,22,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2017,3,19,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,3,19,23,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2017,3,19,23,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,3,19,23,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,3,20,0,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,3,20,0,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,3,20,0,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,3,20,0,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,3,20,1,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,3,20,1,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2017,3,20,1,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,3,20,1,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2017,3,20,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,3,20,2,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,3,20,2,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,3,20,2,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2017,3,20,3,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,3,20,3,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,3,20,3,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,3,20,3,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2017,3,20,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,3,20,4,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,3,20,4,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,3,20,4,45,0.0,0.0,5.6,13.5,0.0,0.0,0.0
2017,3,20,5,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,3,20,5,15,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2017,3,20,5,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,3,20,5,45,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2017,3,20,6,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2017,3,20,6,15,0.0,5.5,6.1,14.0,5.5,4.69,0.0
2017,3,20,6,30,0.0,11.0,6.2,14.0,11.0,9.06,0.0
2017,3,20,6,45,0.0,29.0,6.35,14.0,29.0,23.68,13.9
2017,3,20,7,0,0.0,47.0,6.5,14.0,47.0,37.77,27.39
2017,3,20,7,15,3.0,68.0,6.55,14.0,69.0,53.84,42.16
2017,3,20,7,30,6.0,89.0,6.6,14.0,91.0,69.74,56.64
2017,3,20,7,45,12.5,109.0,6.7,14.5,113.5,84.87,70.09
2017,3,20,8,0,19.0,129.0,6.8,15.0,136.0,99.88,83.15
2017,3,20,8,15,17.5,145.0,6.85,15.0,152.0,112.08,93.68
2017,3,20,8,30,16.0,161.0,6.9,15.0,168.0,126.79,101.06
2017,3,20,8,45,20.0,180.0,6.95,15.0,189.5,144.5,115.16
2017,3,20,9,0,24.0,199.0,7.0,15.0,211.0,162.92,129.96
2017,3,20,9,15,107.5,236.0,7.1,15.0,299.5,213.91,168.97
2017,3,20,9,30,191.0,273.0,7.2,15.0,388.0,281.02,222.28
2017,3,20,9,45,95.5,170.0,7.35,15.0,227.5,180.18,142.91
2017,3,20,10,0,0.0,67.0,7.5,15.0,67.0,55.7,40.99
2017,3,20,10,15,1.0,123.5,7.6,15.0,124.5,103.3,80.44
2017,3,20,10,30,2.0,180.0,7.7,15.0,182.0,151.2,119.69
2017,3,20,10,45,6.0,207.5,7.8,15.5,212.5,177.49,140.78
2017,3,20,11,0,10.0,235.0,7.9,16.0,243.0,204.66,162.46
2017,3,20,11,15,5.0,183.0,7.75,16.0,187.0,157.65,124.11
2017,3,20,11,30,0.0,131.0,7.6,16.0,131.0,109.87,84.95
2017,3,20,11,45,2.5,162.5,7.45,16.0,165.0,139.13,108.88
2017,3,20,12,0,5.0,194.0,7.3,16.0,199.0,169.14,133.28
2017,3,20,12,15,2.5,146.5,7.15,16.0,149.0,125.91,98.04
2017,3,20,12,30,0.0,99.0,7.0,16.0,99.0,82.82,62.73
2017,3,20,12,45,0.0,98.5,6.9,16.0,98.5,82.4,62.42
2017,3,20,13,0,0.0,98.0,6.8,16.0,98.0,81.96,62.09
2017,3,20,13,15,0.0,76.5,6.65,16.0,76.5,63.78,47.18
2017,3,20,13,30,0.0,55.0,6.5,16.0,55.0,45.78,32.36
2017,3,20,13,45,0.0,38.5,6.35,16.0,38.5,32.0,20.98
2017,3,20,14,0,0.0,22.0,6.2,16.0,22.0,18.26,9.57
2017,3,20,14,15,0.0,18.5,6.15,16.0,18.5,15.34,7.16
2017,3,20,14,30,0.0,15.0,6.1,16.0,15.0,12.43,4.75
2017,3,20,14,45,0.0,13.0,6.1,16.0,13.0,10.76,3.37
2017,3,20,15,0,0.0,11.0,6.1,16.0,11.0,9.1,1.99
2017,3,20,15,15,0.0,9.5,6.3,15.5,9.5,7.85,0.97
2017,3,20,15,30,0.0,8.0,6.5,15.0,8.0,6.6,0.0
2017,3,20,15,45,0.0,7.0,6.7,15.0,7.0,5.77,0.0
2017,3,20,16,0,0.0,6.0,6.9,15.0,6.0,4.94,0.0
2017,3,20,16,15,0.0,20.0,7.15,15.0,20.0,16.49,8.45
2017,3,20,16,30,0.0,34.0,7.4,15.0,34.0,28.07,18.39
2017,3,20,16,45,0.0,28.0,7.7,15.0,28.0,23.09,14.14
2017,3,20,17,0,0.0,22.0,8.0,15.0,22.0,18.12,9.86
2017,3,20,17,15,0.0,17.0,8.15,15.0,17.0,13.98,6.25
2017,3,20,17,30,0.0,12.0,8.3,15.0,12.0,9.86,2.62
2017,3,20,17,45,0.0,7.5,8.5,15.0,7.5,6.15,0.0
2017,3,20,18,0,0.0,3.0,8.7,15.0,3.0,2.46,0.0
2017,3,20,18,15,0.0,1.5,8.65,15.0,1.5,1.28,0.0
2017,3,20,18,30,0.0,0.0,8.6,15.0,0.0,0.0,0.0
2017,3,20,18,45,0.0,0.0,8.55,15.0,0.0,0.0,0.0
2017,3,20,19,0,0.0,0.0,8.5,15.0,0.0,0.0,0.0
2017,3,20,19,15,0.0,0.0,8.35,15.0,0.0,0.0,0.0
2017,3,20,19,30,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2017,3,20,19,45,0.0,0.0,8.1,15.0,0.0,0.0,0.0
2017,3,20,20,0,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2017,3,20,20,15,0.0,0.0,7.85,15.0,0.0,0.0,0.0
2017,3,20,20,30,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2017,3,20,20,45,0.0,0.0,7.55,15.0,0.0,0.0,0.0
2017,3,20,21,0,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2017,3,20,21,15,0.0,0.0,7.25,15.0,0.0,0.0,0.0
2017,3,20,21,30,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2017,3,20,21,45,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2017,3,20,22,0,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2017,3,20,22,15,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2017,3,20,22,30,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2017,3,20,22,45,0.0,0.0,6.65,15.0,0.0,0.0,0.0
2017,3,20,23,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2017,3,20,23,15,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2017,3,20,23,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2017,3,20,23,45,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2017,3,21,0,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2017,3,21,0,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2017,3,21,0,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2017,3,21,0,45,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2017,3,21,1,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2017,3,21,1,15,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2017,3,21,1,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2017,3,21,1,45,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2017,3,21,2,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2017,3,21,2,15,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2017,3,21,2,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,3,21,2,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,3,21,3,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,3,21,3,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2017,3,21,3,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,3,21,3,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2017,3,21,4,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,3,21,4,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,3,21,4,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,3,21,4,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2017,3,21,5,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,3,21,5,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2017,3,21,5,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,3,21,5,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,3,21,6,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,3,21,6,15,0.0,2.5,4.85,15.0,2.5,2.13,0.0
2017,3,21,6,30,0.0,5.0,4.8,15.0,5.0,4.1,0.0
2017,3,21,6,45,0.0,13.5,4.75,15.0,13.5,11.1,3.61
2017,3,21,7,0,0.0,22.0,4.7,15.0,22.0,18.12,10.21
2017,3,21,7,15,0.0,31.5,4.55,15.0,31.5,25.99,17.43
2017,3,21,7,30,0.0,41.0,4.4,15.0,41.0,33.87,24.61
2017,3,21,7,45,0.0,51.5,4.25,15.5,51.5,42.61,32.39
2017,3,21,8,0,0.0,62.0,4.1,16.0,62.0,51.36,40.04
2017,3,21,8,15,0.0,88.0,4.05,16.0,88.0,72.1,58.22
2017,3,21,8,30,0.0,114.0,4.0,16.0,114.0,92.32,72.32
2017,3,21,8,45,63.0,174.5,4.0,16.0,208.0,143.61,111.79
2017,3,21,9,0,126.0,235.0,4.0,16.0,302.0,204.26,158.53
2017,3,21,9,15,76.5,234.5,3.9,16.0,276.0,205.27,161.45
2017,3,21,9,30,27.0,234.0,3.8,16.0,250.0,198.03,157.03
2017,3,21,9,45,421.5,176.0,3.75,16.0,457.0,317.53,247.54
2017,3,21,10,0,816.0,118.0,3.7,16.0,664.0,483.72,377.45
2017,3,21,10,15,828.5,120.0,3.55,16.0,696.5,543.22,426.72
2017,3,21,10,30,841.0,122.0,3.4,16.0,729.0,602.39,474.55
2017,3,21,10,45,856.0,120.5,3.3,16.0,755.5,659.24,519.36
2017,3,21,11,0,871.0,119.0,3.2,16.0,782.0,710.76,559.07
2017,3,21,11,15,877.0,120.0,3.1,16.0,800.0,760.46,596.2
2017,3,21,11,30,883.0,121.0,3.0,16.0,818.0,808.03,629.39
2017,3,21,11,45,893.0,118.0,2.9,16.0,829.5,852.7,659.7
2017,3,21,12,0,903.0,115.0,2.8,16.0,841.0,894.96,687.94
2017,3,21,12,15,904.0,115.0,2.75,16.0,842.0,929.58,711.01
2017,3,21,12,30,905.0,115.0,2.7,16.0,843.0,960.87,731.73
2017,3,21,12,45,914.0,109.5,2.7,16.0,838.5,990.5,751.76
2017,3,21,13,0,923.0,104.0,2.7,16.0,834.0,1016.65,769.47
2017,3,21,13,15,919.5,103.5,2.75,16.0,818.5,1032.27,780.73
2017,3,21,13,30,916.0,103.0,2.8,16.0,803.0,1043.88,789.56
2017,3,21,13,45,912.0,101.0,2.9,16.0,780.0,1049.24,794.92
2017,3,21,14,0,908.0,99.0,3.0,16.0,757.0,1050.51,797.75
2017,3,21,14,15,898.5,97.5,3.15,16.0,726.0,1042.68,795.09
2017,3,21,14,30,889.0,96.0,3.3,16.0,695.0,1030.88,789.87
2017,3,21,14,45,877.5,93.5,3.5,16.0,657.0,1012.02,780.24
2017,3,21,15,0,866.0,91.0,3.7,16.0,619.0,989.49,768.01
2017,3,21,15,15,847.5,88.5,3.9,15.5,575.0,967.89,757.71
2017,3,21,15,30,829.0,86.0,4.1,15.0,531.0,931.59,736.64
2017,3,21,15,45,801.5,83.5,4.35,15.0,482.0,884.04,706.1
2017,3,21,16,0,774.0,81.0,4.6,15.0,433.0,834.45,673.66
2017,3,21,16,15,739.5,77.0,4.7,15.0,381.5,775.18,631.85
2017,3,21,16,30,705.0,73.0,4.8,15.0,330.0,720.5,592.31
2017,3,21,16,45,648.5,68.5,4.9,15.0,276.0,642.48,532.95
2017,3,21,17,0,592.0,64.0,5.0,15.0,222.0,566.59,472.95
2017,3,21,17,15,514.5,56.0,5.0,14.5,171.5,473.95,397.08
2017,3,21,17,30,437.0,48.0,5.0,14.0,121.0,386.79,321.07
2017,3,21,17,45,304.5,36.0,5.05,14.0,77.5,267.9,214.11
2017,3,21,18,0,172.0,24.0,5.1,14.0,34.0,152.51,64.1
2017,3,21,18,15,86.0,12.0,5.1,14.0,17.0,54.01,0.0
2017,3,21,18,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,3,21,18,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,3,21,19,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,3,21,19,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,3,21,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,3,21,19,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2017,3,21,20,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,3,21,20,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,3,21,20,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,3,21,20,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2017,3,21,21,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,3,21,21,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,3,21,21,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,3,21,21,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,3,21,22,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,3,21,22,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2017,3,21,22,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,3,21,22,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2017,3,21,23,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,3,21,23,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2017,3,21,23,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,3,21,23,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2017,3,22,0,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,3,22,0,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,3,22,0,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,3,22,0,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2017,3,22,1,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,3,22,1,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2017,3,22,1,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,3,22,1,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,3,22,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,3,22,2,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,3,22,2,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,22,2,45,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2017,3,22,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,3,22,3,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,3,22,3,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,3,22,3,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,3,22,4,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,3,22,4,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2017,3,22,4,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,3,22,4,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2017,3,22,5,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,3,22,5,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,3,22,5,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,3,22,5,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,3,22,6,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,3,22,6,15,44.0,11.5,5.3,13.0,14.0,9.82,0.0
2017,3,22,6,30,88.0,23.0,5.3,13.0,28.0,18.08,0.46
2017,3,22,6,45,206.0,39.0,5.3,13.0,67.5,29.94,19.73
2017,3,22,7,0,324.0,55.0,5.3,13.0,107.0,41.94,31.33
2017,3,22,7,15,391.0,67.5,5.2,13.0,154.0,50.94,39.86
2017,3,22,7,30,458.0,80.0,5.1,13.0,201.0,59.73,47.98
2017,3,22,7,45,535.5,81.0,5.1,13.0,252.0,61.46,49.6
2017,3,22,8,0,613.0,82.0,5.1,13.0,303.0,61.23,49.34
2017,3,22,8,15,677.5,85.0,5.1,13.0,363.0,62.64,50.48
2017,3,22,8,30,742.0,88.0,5.1,13.0,423.0,121.7,71.73
2017,3,22,8,45,771.5,90.5,5.15,13.0,472.0,180.25,112.0
2017,3,22,9,0,801.0,93.0,5.2,13.0,521.0,242.26,164.13
2017,3,22,9,15,820.0,96.0,5.25,13.0,565.5,305.0,220.98
2017,3,22,9,30,839.0,99.0,5.3,13.0,610.0,369.27,279.85
2017,3,22,9,45,852.5,101.0,5.4,13.0,648.0,431.72,336.8
2017,3,22,10,0,866.0,103.0,5.5,13.0,686.0,494.85,393.02
2017,3,22,10,15,876.5,105.0,5.6,13.0,718.0,554.86,445.39
2017,3,22,10,30,887.0,107.0,5.7,13.0,750.0,614.14,495.82
2017,3,22,10,45,894.0,108.5,5.85,13.0,775.0,669.78,542.33
2017,3,22,11,0,901.0,110.0,6.0,13.0,800.0,723.78,586.59
2017,3,22,11,15,905.5,110.5,6.05,13.0,817.0,773.16,626.05
2017,3,22,11,30,910.0,111.0,6.1,13.0,834.0,820.16,661.17
2017,3,22,11,45,911.5,112.5,6.2,13.0,842.5,863.11,693.29
2017,3,22,12,0,913.0,114.0,6.3,13.0,851.0,903.08,723.14
2017,3,22,12,15,913.5,114.0,6.4,13.0,851.5,937.52,748.89
2017,3,22,12,30,914.0,114.0,6.5,13.0,852.0,968.55,772.19
2017,3,22,12,45,910.5,114.5,6.6,13.5,844.0,992.77,789.09
2017,3,22,13,0,907.0,115.0,6.7,14.0,836.0,1013.16,803.3
2017,3,22,13,15,902.5,114.5,6.8,13.5,820.0,1027.61,816.41
2017,3,22,13,30,898.0,114.0,6.9,13.0,804.0,1038.08,826.86
2017,3,22,13,45,890.5,113.0,7.0,13.0,779.5,1040.96,830.41
2017,3,22,14,0,883.0,112.0,7.1,13.0,755.0,1039.81,831.21
2017,3,22,14,15,873.0,110.5,7.15,13.0,724.0,1031.58,826.72
2017,3,22,14,30,863.0,109.0,7.2,13.0,693.0,1032.12,828.92
2017,3,22,14,45,850.0,106.5,7.3,13.0,655.0,1011.83,816.05
2017,3,22,15,0,837.0,104.0,7.4,13.0,617.0,987.88,800.57
2017,3,22,15,15,818.5,101.0,7.4,13.0,573.5,954.46,777.47
2017,3,22,15,30,800.0,98.0,7.4,13.0,530.0,918.01,751.98
2017,3,22,15,45,777.0,94.0,7.45,13.0,482.5,873.38,720.17
2017,3,22,16,0,754.0,90.0,7.5,13.0,435.0,826.53,686.19
2017,3,22,16,15,719.0,85.5,7.5,12.5,383.5,772.71,647.13
2017,3,22,16,30,684.0,81.0,7.5,12.0,332.0,712.65,602.0
2017,3,22,16,45,634.0,74.5,7.5,12.0,279.0,637.87,542.33
2017,3,22,17,0,584.0,68.0,7.5,12.0,226.0,564.75,482.06
2017,3,22,17,15,507.0,59.5,7.55,12.0,175.0,472.06,402.86
2017,3,22,17,30,430.0,51.0,7.6,12.0,124.0,384.69,324.3
2017,3,22,17,45,302.0,38.5,7.65,12.0,80.5,268.22,217.81
2017,3,22,18,0,174.0,26.0,7.7,12.0,37.0,157.49,78.24
2017,3,22,18,15,87.0,13.0,7.75,12.0,18.5,55.27,0.0
2017,3,22,18,30,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2017,3,22,18,45,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2017,3,22,19,0,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2017,3,22,19,15,0.0,0.0,7.75,12.0,0.0,0.0,0.0
2017,3,22,19,30,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2017,3,22,19,45,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2017,3,22,20,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2017,3,22,20,15,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2017,3,22,20,30,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2017,3,22,20,45,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2017,3,22,21,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2017,3,22,21,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2017,3,22,21,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,3,22,21,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2017,3,22,22,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2017,3,22,22,15,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2017,3,22,22,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2017,3,22,22,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2017,3,22,23,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2017,3,22,23,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,3,22,23,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2017,3,22,23,45,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2017,3,23,0,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2017,3,23,0,15,0.0,0.0,6.95,12.0,0.0,0.0,0.0
2017,3,23,0,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2017,3,23,0,45,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2017,3,23,1,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2017,3,23,1,15,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2017,3,23,1,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2017,3,23,1,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2017,3,23,2,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2017,3,23,2,15,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2017,3,23,2,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2017,3,23,2,45,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2017,3,23,3,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2017,3,23,3,15,0.0,0.0,6.25,11.5,0.0,0.0,0.0
2017,3,23,3,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,3,23,3,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2017,3,23,4,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,3,23,4,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,3,23,4,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,3,23,4,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2017,3,23,5,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,3,23,5,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2017,3,23,5,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,3,23,5,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,3,23,6,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,3,23,6,15,0.0,8.0,3.9,11.0,8.0,6.83,0.0
2017,3,23,6,30,0.0,16.0,3.9,11.0,16.0,13.2,0.93
2017,3,23,6,45,0.0,35.5,3.95,11.5,35.5,28.71,19.03
2017,3,23,7,0,0.0,55.0,4.0,12.0,55.0,43.79,33.19
2017,3,23,7,15,7.5,76.0,3.8,12.0,78.0,59.81,47.99
2017,3,23,7,30,15.0,97.0,3.6,12.0,101.0,75.7,62.47
2017,3,23,7,45,21.5,117.5,3.4,12.5,124.5,91.12,76.14
2017,3,23,8,0,28.0,138.0,3.2,13.0,148.0,102.67,86.09
2017,3,23,8,15,95.0,166.5,3.1,13.0,208.5,121.96,102.81
2017,3,23,8,30,162.0,195.0,3.0,13.0,269.0,152.39,117.55
2017,3,23,8,45,156.5,217.5,2.9,13.0,295.5,182.97,141.15
2017,3,23,9,0,151.0,240.0,2.8,13.0,322.0,213.28,166.2
2017,3,23,9,15,221.5,253.0,2.9,13.0,384.0,257.53,200.56
2017,3,23,9,30,292.0,266.0,3.0,13.0,446.0,310.75,243.21
2017,3,23,9,45,225.0,293.0,3.15,13.5,436.5,327.9,259.35
2017,3,23,10,0,158.0,320.0,3.3,14.0,427.0,337.47,268.08
2017,3,23,10,15,156.5,336.0,3.35,14.0,446.0,364.83,290.18
2017,3,23,10,30,155.0,352.0,3.4,14.0,465.0,392.1,311.8
2017,3,23,10,45,189.5,362.0,3.45,14.0,505.0,436.8,347.13
2017,3,23,11,0,224.0,372.0,3.5,14.0,545.0,484.81,384.72
2017,3,23,11,15,569.0,245.0,3.5,14.0,696.5,657.84,522.3
2017,3,23,11,30,914.0,118.0,3.5,14.0,848.0,830.56,653.54
2017,3,23,11,45,903.0,125.5,3.5,14.0,853.0,869.2,679.58
2017,3,23,12,0,892.0,133.0,3.5,14.0,858.0,904.01,703.78
2017,3,23,12,15,891.5,133.0,3.65,14.0,857.5,937.1,727.7
2017,3,23,12,30,891.0,133.0,3.8,14.0,857.0,966.79,749.28
2017,3,23,12,45,898.5,127.0,4.0,14.0,850.5,994.51,769.92
2017,3,23,13,0,906.0,121.0,4.2,14.0,844.0,1018.7,788.22
2017,3,23,13,15,900.5,119.5,4.1,14.0,827.0,1031.11,796.53
2017,3,23,13,30,895.0,118.0,4.0,14.0,810.0,1039.47,802.25
2017,3,23,13,45,899.5,111.0,3.95,14.0,787.5,1047.86,808.51
2017,3,23,14,0,904.0,104.0,3.9,14.0,765.0,1052.08,812.07
2017,3,23,14,15,893.5,102.0,3.75,14.0,733.0,1042.58,805.6
2017,3,23,14,30,883.0,100.0,3.6,14.0,701.0,1029.1,796.65
2017,3,23,14,45,876.0,95.5,3.5,14.0,663.5,1012.35,785.98
2017,3,23,15,0,869.0,91.0,3.4,14.0,626.0,991.77,772.78
2017,3,23,15,15,850.5,88.5,3.3,14.0,581.5,969.96,758.82
2017,3,23,15,30,832.0,86.0,3.2,14.0,537.0,933.47,734.51
2017,3,23,15,45,696.5,106.5,3.1,14.0,461.5,818.68,653.46
2017,3,23,16,0,561.0,127.0,3.0,14.0,386.0,700.47,567.9
2017,3,23,16,15,441.5,130.5,2.95,14.0,319.5,574.31,472.66
2017,3,23,16,30,322.0,134.0,2.9,14.0,253.0,444.73,370.11
2017,3,23,16,45,294.5,117.0,2.85,14.0,213.0,391.76,327.98
2017,3,23,17,0,267.0,100.0,2.8,14.0,173.0,340.06,285.2
2017,3,23,17,15,235.0,80.5,2.8,13.5,134.5,283.05,237.09
2017,3,23,17,30,203.0,61.0,2.8,13.0,96.0,228.06,188.93
2017,3,23,17,45,138.5,42.5,2.8,13.0,62.5,156.91,124.77
2017,3,23,18,0,74.0,24.0,2.8,13.0,29.0,85.83,44.68
2017,3,23,18,15,37.0,12.0,2.65,13.0,14.5,28.98,0.0
2017,3,23,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,3,23,18,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,3,23,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,3,23,19,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,3,23,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,23,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,23,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,3,23,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,3,23,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,3,23,20,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,3,23,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,3,23,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,3,23,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,3,23,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,3,23,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,3,23,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,3,23,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,3,23,22,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,3,23,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,3,23,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,3,23,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,3,23,23,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,3,24,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,3,24,0,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,3,24,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,3,24,0,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,3,24,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,3,24,1,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,3,24,1,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,3,24,1,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2017,3,24,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,3,24,2,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,3,24,2,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,3,24,2,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,3,24,3,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,3,24,3,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2017,3,24,3,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,3,24,3,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2017,3,24,4,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,3,24,4,15,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2017,3,24,4,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2017,3,24,4,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,3,24,5,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2017,3,24,5,15,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2017,3,24,5,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2017,3,24,5,45,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2017,3,24,6,0,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2017,3,24,6,15,0.0,3.5,8.05,13.0,3.5,2.99,0.0
2017,3,24,6,30,0.0,7.0,8.3,13.0,7.0,5.74,0.0
2017,3,24,6,45,0.0,16.5,8.55,13.0,16.5,13.58,6.02
2017,3,24,7,0,0.0,26.0,8.8,13.0,26.0,21.43,13.33
2017,3,24,7,15,0.0,36.5,8.9,13.0,36.5,30.14,21.34
2017,3,24,7,30,0.0,47.0,9.0,13.0,47.0,38.86,29.31
2017,3,24,7,45,0.0,58.5,9.1,13.0,58.5,48.44,37.93
2017,3,24,8,0,0.0,70.0,9.2,13.0,70.0,58.04,46.46
2017,3,24,8,15,0.0,100.5,9.1,13.0,100.5,81.55,67.27
2017,3,24,8,30,0.0,131.0,9.0,13.0,131.0,105.04,83.95
2017,3,24,8,45,0.0,120.5,8.9,13.5,120.5,98.31,77.84
2017,3,24,9,0,0.0,110.0,8.8,14.0,110.0,90.7,71.06
2017,3,24,9,15,0.5,144.0,8.5,14.0,144.5,118.1,93.75
2017,3,24,9,30,1.0,178.0,8.2,14.0,179.0,145.87,116.53
2017,3,24,9,45,0.5,137.0,7.9,14.0,137.5,113.57,89.48
2017,3,24,10,0,0.0,96.0,7.6,14.0,96.0,79.96,61.37
2017,3,24,10,15,0.0,82.0,7.15,14.0,82.0,68.29,51.54
2017,3,24,10,30,0.0,68.0,6.7,14.0,68.0,56.61,41.73
2017,3,24,10,45,0.0,52.5,6.25,14.0,52.5,43.69,30.9
2017,3,24,11,0,0.0,37.0,5.8,14.0,37.0,30.78,20.1
2017,3,24,11,15,0.0,53.0,5.3,14.0,53.0,44.14,31.22
2017,3,24,11,30,0.0,69.0,4.8,14.0,69.0,57.54,42.32
2017,3,24,11,45,2.0,126.0,4.3,14.0,128.0,107.37,83.45
2017,3,24,12,0,4.0,183.0,3.8,14.0,187.0,158.55,125.12
2017,3,24,12,15,4.0,182.5,3.35,14.0,186.0,158.62,125.03
2017,3,24,12,30,4.0,182.0,2.9,14.0,185.0,158.65,125.01
2017,3,24,12,45,2.0,158.0,2.5,14.0,159.5,135.98,106.55
2017,3,24,13,0,0.0,134.0,2.1,14.0,134.0,113.19,87.96
2017,3,24,13,15,1.5,156.5,1.85,14.0,157.5,134.66,105.57
2017,3,24,13,30,3.0,179.0,1.6,14.0,181.0,156.69,123.46
2017,3,24,13,45,1.5,159.5,1.4,14.0,160.5,137.86,108.19
2017,3,24,14,0,0.0,140.0,1.2,14.0,140.0,118.98,92.92
2017,3,24,14,15,0.0,150.5,1.1,14.0,150.5,128.73,105.66
2017,3,24,14,30,0.0,161.0,1.0,14.0,161.0,138.82,109.38
2017,3,24,14,45,0.0,152.0,0.95,14.0,152.0,130.94,103.15
2017,3,24,15,0,0.0,143.0,0.9,14.0,143.0,123.05,96.96
2017,3,24,15,15,0.0,146.5,0.85,14.0,146.5,127.11,100.55
2017,3,24,15,30,0.0,150.0,0.8,14.0,150.0,131.63,104.53
2017,3,24,15,45,0.0,145.0,0.75,14.0,145.0,128.14,101.94
2017,3,24,16,0,0.0,140.0,0.7,14.0,140.0,124.99,99.66
2017,3,24,16,15,0.0,105.5,0.6,14.0,105.5,91.48,72.04
2017,3,24,16,30,0.0,71.0,0.5,14.0,71.0,58.88,44.79
2017,3,24,16,45,0.0,60.0,0.4,14.0,60.0,49.69,37.11
2017,3,24,17,0,0.0,49.0,0.3,14.0,49.0,40.53,29.28
