Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,24,17,15,0.0,38.0,0.3,13.5,38.0,31.39,21.38
2017,3,24,17,30,0.0,27.0,0.3,13.0,27.0,22.26,13.38
2017,3,24,17,45,0.0,17.5,0.3,13.0,17.5,14.4,6.34
2017,3,24,18,0,0.0,8.0,0.3,13.0,8.0,6.57,0.0
2017,3,24,18,15,0.0,4.0,0.3,13.0,4.0,3.41,0.0
2017,3,24,18,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,3,24,18,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2017,3,24,19,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,3,24,19,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,3,24,19,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,3,24,19,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,3,24,20,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,3,24,20,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2017,3,24,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,3,24,20,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,3,24,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,3,24,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,3,24,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,3,24,21,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,3,24,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,3,24,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,3,24,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,3,24,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,3,24,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,3,24,23,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,3,24,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,3,24,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,25,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,3,25,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,25,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,3,25,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,3,25,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,3,25,1,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,3,25,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,3,25,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,3,25,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,3,25,2,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,3,25,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,3,25,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,3,25,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,3,25,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,3,25,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,3,25,3,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,3,25,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,3,25,4,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2017,3,25,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,25,4,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,25,5,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,3,25,5,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,3,25,5,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,3,25,5,45,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2017,3,25,6,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,3,25,6,15,112.5,13.0,4.1,13.0,21.0,11.1,0.0
2017,3,25,6,30,225.0,26.0,4.1,13.0,42.0,21.48,8.88
2017,3,25,6,45,336.0,38.0,4.1,13.0,86.0,30.94,21.1
2017,3,25,7,0,447.0,50.0,4.1,13.0,130.0,40.22,30.02
2017,3,25,7,15,519.5,58.5,4.05,13.0,181.0,46.2,35.75
2017,3,25,7,30,592.0,67.0,4.0,13.0,232.0,52.09,41.2
2017,3,25,7,45,477.5,99.0,4.0,13.0,249.5,72.07,59.07
2017,3,25,8,0,363.0,131.0,4.0,13.0,267.0,91.26,76.0
2017,3,25,8,15,550.0,106.5,4.05,13.0,346.5,77.04,63.2
2017,3,25,8,30,737.0,82.0,4.1,13.0,426.0,119.73,69.13
2017,3,25,8,45,771.0,88.0,4.15,13.5,481.0,181.39,112.4
2017,3,25,9,0,805.0,94.0,4.2,14.0,536.0,247.17,167.16
2017,3,25,9,15,823.0,97.0,4.2,14.0,579.5,309.87,223.56
2017,3,25,9,30,841.0,100.0,4.2,14.0,623.0,373.95,281.59
2017,3,25,9,45,844.0,106.5,4.25,14.5,659.0,436.11,336.91
2017,3,25,10,0,847.0,113.0,4.3,15.0,695.0,497.37,389.78
2017,3,25,10,15,857.0,115.0,4.35,15.0,726.5,557.14,440.58
2017,3,25,10,30,867.0,117.0,4.4,15.0,758.0,614.02,487.79
2017,3,25,10,45,874.5,118.0,4.5,15.0,782.5,668.46,532.1
2017,3,25,11,0,882.0,119.0,4.6,15.0,807.0,721.33,574.24
2017,3,25,11,15,886.5,120.0,4.6,15.0,823.5,770.21,612.03
2017,3,25,11,30,891.0,121.0,4.6,15.0,840.0,816.79,645.69
2017,3,25,11,45,896.5,120.0,4.7,15.0,849.0,859.78,677.01
2017,3,25,12,0,902.0,119.0,4.8,15.0,858.0,900.07,706.3
2017,3,25,12,15,902.0,119.0,4.85,15.0,858.0,933.55,730.34
2017,3,25,12,30,902.0,119.0,4.9,15.0,858.0,963.62,752.01
2017,3,25,12,45,897.0,120.0,4.95,15.0,849.0,986.45,768.62
2017,3,25,13,0,892.0,121.0,5.0,15.0,840.0,1005.44,782.68
2017,3,25,13,15,888.0,120.0,5.1,15.0,824.0,1019.44,793.8
2017,3,25,13,30,884.0,119.0,5.2,15.0,808.0,1029.51,802.35
2017,3,25,13,45,876.5,118.0,5.35,15.0,783.5,1032.09,806.21
2017,3,25,14,0,869.0,117.0,5.5,15.0,759.0,1030.7,807.45
2017,3,25,14,15,859.0,115.0,5.5,15.0,728.0,1034.71,811.57
2017,3,25,14,30,849.0,113.0,5.5,15.0,697.0,1021.75,803.74
2017,3,25,14,45,837.0,110.0,5.55,15.0,659.5,1001.78,791.47
2017,3,25,15,0,825.0,107.0,5.6,15.0,622.0,978.19,776.65
2017,3,25,15,15,806.5,104.5,5.55,14.5,578.0,945.38,755.89
2017,3,25,15,30,788.0,102.0,5.5,14.0,534.0,909.58,732.79
2017,3,25,15,45,770.0,96.0,5.5,14.0,487.5,867.41,703.59
2017,3,25,16,0,752.0,90.0,5.5,14.0,441.0,822.82,672.18
2017,3,25,16,15,718.0,85.5,5.4,14.0,389.5,769.52,633.05
2017,3,25,16,30,684.0,81.0,5.3,14.0,338.0,710.29,588.52
2017,3,25,16,45,639.0,74.5,5.25,14.0,286.0,639.52,533.84
2017,3,25,17,0,594.0,68.0,5.2,14.0,234.0,570.06,478.36
2017,3,25,17,15,521.0,59.5,5.0,13.5,182.5,479.97,404.03
2017,3,25,17,30,448.0,51.0,4.8,13.0,131.0,394.98,329.9
2017,3,25,17,45,332.0,39.0,4.65,13.0,87.0,285.86,232.2
2017,3,25,18,0,216.0,27.0,4.5,13.0,43.0,183.9,116.75
2017,3,25,18,15,108.0,13.5,4.4,12.5,21.5,65.95,0.0
2017,3,25,18,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,3,25,18,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2017,3,25,19,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,3,25,19,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,3,25,19,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,3,25,19,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,3,25,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,3,25,20,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,3,25,20,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,3,25,20,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2017,3,25,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,3,25,21,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,3,25,21,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,3,25,21,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,3,25,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,3,25,22,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,3,25,22,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,3,25,22,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,3,25,23,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,3,25,23,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,3,25,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,3,25,23,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,3,26,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,3,26,0,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,3,26,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,3,26,0,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,26,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,26,1,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,3,26,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,3,26,1,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,3,26,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,26,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,3,26,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,26,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,26,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,26,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,26,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,26,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,3,26,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,26,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,26,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,26,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,26,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,26,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,3,26,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,26,5,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,3,26,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,26,6,15,0.0,11.0,1.3,12.0,11.0,9.39,0.0
2017,3,26,6,30,0.0,22.0,1.3,12.0,22.0,18.14,7.66
2017,3,26,6,45,4.0,42.5,1.35,12.5,43.0,34.07,24.03
2017,3,26,7,0,8.0,63.0,1.4,13.0,64.0,49.8,38.59
2017,3,26,7,15,18.0,84.0,1.4,13.0,88.5,65.78,53.23
2017,3,26,7,30,28.0,105.0,1.4,13.0,113.0,79.51,65.62
2017,3,26,7,45,33.0,126.0,1.45,13.5,137.0,94.25,78.51
2017,3,26,8,0,38.0,147.0,1.5,14.0,161.0,108.69,90.85
2017,3,26,8,15,20.5,151.5,1.6,14.0,159.5,117.59,98.35
2017,3,26,8,30,3.0,156.0,1.7,14.0,158.0,123.34,98.37
2017,3,26,8,45,57.5,201.0,1.85,14.0,233.5,161.59,127.14
2017,3,26,9,0,112.0,246.0,2.0,14.0,309.0,211.91,165.64
2017,3,26,9,15,100.0,264.0,2.1,14.0,323.0,233.48,183.78
2017,3,26,9,30,88.0,282.0,2.2,14.0,337.0,253.64,200.66
2017,3,26,9,45,261.0,278.0,2.35,14.0,455.5,332.56,261.45
2017,3,26,10,0,434.0,274.0,2.5,14.0,574.0,434.54,341.31
2017,3,26,10,15,645.0,192.5,2.6,14.0,660.5,513.22,404.3
2017,3,26,10,30,856.0,111.0,2.7,14.0,747.0,603.32,476.79
2017,3,26,10,45,698.0,193.5,2.8,14.0,723.0,629.85,496.94
2017,3,26,11,0,540.0,276.0,2.9,14.0,699.0,632.48,498.09
2017,3,26,11,15,542.5,283.0,2.95,14.0,715.0,673.41,529.43
2017,3,26,11,30,545.0,290.0,3.0,14.0,731.0,713.03,559.04
2017,3,26,11,45,291.0,318.0,3.15,14.5,553.5,548.19,432.64
2017,3,26,12,0,37.0,346.0,3.3,15.0,376.0,346.74,272.77
2017,3,26,12,15,34.0,340.0,3.4,15.0,367.5,342.91,270.56
2017,3,26,12,30,31.0,334.0,3.5,15.0,359.0,338.52,267.24
2017,3,26,12,45,102.5,367.5,3.6,15.0,450.5,444.31,351.52
2017,3,26,13,0,174.0,401.0,3.7,15.0,542.0,574.13,451.44
2017,3,26,13,15,152.5,391.5,3.8,15.0,513.5,551.46,433.84
2017,3,26,13,30,131.0,382.0,3.9,15.0,485.0,527.06,415.6
2017,3,26,13,45,133.0,370.0,4.0,15.0,471.5,522.32,413.02
2017,3,26,14,0,135.0,358.0,4.1,15.0,458.0,516.69,409.73
2017,3,26,14,15,102.0,333.5,4.2,15.0,407.5,438.22,349.68
2017,3,26,14,30,69.0,309.0,4.3,15.0,357.0,380.7,304.88
2017,3,26,14,45,54.0,282.0,4.45,15.0,318.5,338.17,271.91
2017,3,26,15,0,39.0,255.0,4.6,15.0,280.0,295.36,238.16
2017,3,26,15,15,24.0,221.5,4.6,15.0,236.5,225.95,182.35
2017,3,26,15,30,9.0,188.0,4.6,15.0,193.0,178.55,143.6
2017,3,26,15,45,4.5,119.5,4.65,15.0,122.0,106.92,84.61
2017,3,26,16,0,0.0,51.0,4.7,15.0,51.0,42.22,30.25
2017,3,26,16,15,0.0,87.0,4.65,14.5,87.0,73.19,56.73
2017,3,26,16,30,0.0,123.0,4.6,14.0,123.0,111.95,89.83
2017,3,26,16,45,0.0,103.0,4.55,14.0,103.0,93.29,74.16
2017,3,26,17,0,0.0,83.0,4.5,14.0,83.0,74.47,58.16
2017,3,26,17,15,0.0,64.5,4.4,14.0,64.5,57.11,43.19
2017,3,26,17,30,0.0,46.0,4.3,14.0,46.0,39.45,27.8
2017,3,26,17,45,0.0,30.0,4.25,14.0,30.0,24.79,14.89
2017,3,26,18,0,0.0,14.0,4.2,14.0,14.0,11.53,2.28
2017,3,26,18,15,0.0,7.0,4.1,14.0,7.0,5.97,0.0
2017,3,26,18,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,3,26,18,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,3,26,19,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,26,19,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,3,26,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,3,26,19,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2017,3,26,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,3,26,20,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2017,3,26,20,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,3,26,20,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2017,3,26,21,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2017,3,26,21,15,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2017,3,26,21,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2017,3,26,21,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2017,3,26,22,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2017,3,26,22,15,0.0,0.0,7.4,13.5,0.0,0.0,0.0
2017,3,26,22,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2017,3,26,22,45,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2017,3,26,23,0,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2017,3,26,23,15,0.0,0.0,7.75,13.0,0.0,0.0,0.0
2017,3,26,23,30,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2017,3,26,23,45,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2017,3,27,0,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2017,3,27,0,15,0.0,0.0,7.6,12.5,0.0,0.0,0.0
2017,3,27,0,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2017,3,27,0,45,0.0,0.0,7.45,12.0,0.0,0.0,0.0
2017,3,27,1,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2017,3,27,1,15,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2017,3,27,1,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2017,3,27,1,45,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2017,3,27,2,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2017,3,27,2,15,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2017,3,27,2,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2017,3,27,2,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2017,3,27,3,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2017,3,27,3,15,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2017,3,27,3,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2017,3,27,3,45,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2017,3,27,4,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2017,3,27,4,15,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2017,3,27,4,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2017,3,27,4,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2017,3,27,5,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2017,3,27,5,15,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2017,3,27,5,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2017,3,27,5,45,0.0,0.0,7.2,12.5,0.0,0.0,0.0
2017,3,27,6,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,3,27,6,15,86.0,16.5,7.1,13.0,23.5,14.08,0.0
2017,3,27,6,30,172.0,33.0,7.0,13.0,47.0,25.47,13.84
2017,3,27,6,45,288.5,46.5,6.95,13.0,92.0,35.69,25.41
2017,3,27,7,0,405.0,60.0,6.9,13.0,137.0,48.24,37.2
2017,3,27,7,15,479.5,69.5,6.85,13.0,188.0,54.66,43.34
2017,3,27,7,30,554.0,79.0,6.8,13.0,239.0,60.99,49.16
2017,3,27,7,45,609.5,84.5,6.75,13.5,293.0,63.91,51.66
2017,3,27,8,0,665.0,90.0,6.7,14.0,347.0,66.86,54.08
2017,3,27,8,15,700.0,95.0,6.65,14.0,398.5,72.74,59.14
2017,3,27,8,30,735.0,100.0,6.6,14.0,450.0,130.01,77.01
2017,3,27,8,45,768.0,101.5,6.55,14.0,500.0,193.79,122.81
2017,3,27,9,0,801.0,103.0,6.5,14.0,550.0,255.71,175.13
2017,3,27,9,15,819.0,105.5,6.55,14.0,594.0,317.83,231.6
2017,3,27,9,30,837.0,108.0,6.6,14.0,638.0,381.34,289.82
2017,3,27,9,45,851.5,110.0,6.7,14.5,676.0,444.08,346.25
2017,3,27,10,0,866.0,112.0,6.8,15.0,714.0,507.16,401.52
2017,3,27,10,15,875.5,113.5,6.95,15.0,745.5,566.32,453.12
2017,3,27,10,30,885.0,115.0,7.1,15.0,777.0,624.4,502.61
2017,3,27,10,45,887.5,118.5,7.3,15.0,800.0,678.66,548.05
2017,3,27,11,0,890.0,122.0,7.5,15.0,823.0,730.86,590.96
2017,3,27,11,15,894.0,123.0,7.6,15.0,839.0,779.66,630.31
2017,3,27,11,30,898.0,124.0,7.7,15.0,855.0,826.09,665.5
2017,3,27,11,45,896.5,126.0,7.85,15.0,862.0,866.37,695.97
2017,3,27,12,0,895.0,128.0,8.0,15.0,869.0,903.48,724.06
2017,3,27,12,15,895.0,128.0,7.85,15.0,869.0,936.72,748.17
2017,3,27,12,30,895.0,128.0,7.7,15.0,869.0,966.58,769.7
2017,3,27,12,45,890.0,129.0,7.6,15.0,859.5,989.19,786.07
2017,3,27,13,0,885.0,130.0,7.5,15.0,850.0,1007.99,799.73
2017,3,27,13,15,880.5,129.0,7.55,15.0,833.0,1021.37,810.25
2017,3,27,13,30,876.0,128.0,7.6,15.0,816.0,1030.83,818.1
2017,3,27,13,45,866.0,127.5,7.65,15.0,791.0,1044.82,829.46
2017,3,27,14,0,856.0,127.0,7.7,15.0,766.0,1041.44,828.27
2017,3,27,14,15,845.0,125.0,7.75,14.5,734.0,1031.34,823.95
2017,3,27,14,30,834.0,123.0,7.8,14.0,702.0,1017.33,816.88
2017,3,27,14,45,818.0,121.0,7.85,14.0,663.0,994.51,801.78
2017,3,27,15,0,802.0,119.0,7.9,14.0,624.0,968.19,784.13
2017,3,27,15,15,782.5,116.0,7.9,14.0,580.5,934.02,760.31
2017,3,27,15,30,763.0,113.0,7.9,14.0,537.0,903.65,739.33
2017,3,27,15,45,733.5,109.5,7.9,14.0,488.0,854.36,703.58
2017,3,27,16,0,704.0,106.0,7.9,14.0,439.0,803.4,666.12
2017,3,27,16,15,667.5,100.5,7.8,14.0,387.5,742.58,619.97
2017,3,27,16,30,631.0,95.0,7.7,14.0,336.0,681.42,572.66
2017,3,27,16,45,580.5,87.5,7.65,14.0,284.0,606.78,513.32
2017,3,27,17,0,530.0,80.0,7.6,14.0,232.0,533.88,453.66
2017,3,27,17,15,454.5,70.0,7.6,13.5,181.0,442.74,376.33
2017,3,27,17,30,379.0,60.0,7.6,13.0,130.0,355.1,299.31
2017,3,27,17,45,269.5,45.5,7.65,13.0,87.0,252.36,206.67
2017,3,27,18,0,160.0,31.0,7.7,13.0,44.0,160.29,109.88
2017,3,27,18,15,80.0,15.5,7.8,13.0,22.0,53.34,0.0
2017,3,27,18,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2017,3,27,18,45,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2017,3,27,19,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2017,3,27,19,15,0.0,0.0,7.95,12.5,0.0,0.0,0.0
2017,3,27,19,30,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2017,3,27,19,45,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2017,3,27,20,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2017,3,27,20,15,0.0,0.0,7.45,12.0,0.0,0.0,0.0
2017,3,27,20,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2017,3,27,20,45,0.0,0.0,7.15,12.0,0.0,0.0,0.0
2017,3,27,21,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2017,3,27,21,15,0.0,0.0,6.95,12.0,0.0,0.0,0.0
2017,3,27,21,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2017,3,27,21,45,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2017,3,27,22,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2017,3,27,22,15,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2017,3,27,22,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2017,3,27,22,45,0.0,0.0,6.5,12.5,0.0,0.0,0.0
2017,3,27,23,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2017,3,27,23,15,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2017,3,27,23,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2017,3,27,23,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2017,3,28,0,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2017,3,28,0,15,0.0,0.0,6.35,12.5,0.0,0.0,0.0
2017,3,28,0,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2017,3,28,0,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2017,3,28,1,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2017,3,28,1,15,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2017,3,28,1,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2017,3,28,1,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2017,3,28,2,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2017,3,28,2,15,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2017,3,28,2,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,3,28,2,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,3,28,3,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,3,28,3,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2017,3,28,3,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,3,28,3,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,3,28,4,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,3,28,4,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2017,3,28,4,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,3,28,4,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2017,3,28,5,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,3,28,5,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2017,3,28,5,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,3,28,5,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2017,3,28,6,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,3,28,6,15,90.5,17.0,4.85,12.0,25.0,14.51,0.0
2017,3,28,6,30,181.0,34.0,4.9,12.0,50.0,26.22,15.21
2017,3,28,6,45,288.0,48.0,4.95,12.5,94.0,36.77,26.52
2017,3,28,7,0,395.0,62.0,5.0,13.0,138.0,47.18,36.33
2017,3,28,7,15,467.0,71.5,5.0,13.0,188.5,56.03,44.6
2017,3,28,7,30,539.0,81.0,5.0,13.0,239.0,62.26,50.31
2017,3,28,7,45,592.5,87.0,5.05,13.5,292.0,65.47,53.05
2017,3,28,8,0,646.0,93.0,5.1,14.0,345.0,68.68,55.68
2017,3,28,8,15,681.0,98.0,5.1,14.0,396.0,75.53,61.58
2017,3,28,8,30,716.0,103.0,5.1,14.0,447.0,131.61,78.68
2017,3,28,8,45,746.0,105.0,5.15,14.5,495.5,189.17,119.47
2017,3,28,9,0,776.0,107.0,5.2,15.0,544.0,254.54,174.2
2017,3,28,9,15,794.5,110.0,5.2,15.0,587.5,315.63,229.11
2017,3,28,9,30,813.0,113.0,5.2,15.0,631.0,378.21,285.72
2017,3,28,9,45,827.5,115.0,5.25,15.5,669.0,439.5,340.07
2017,3,28,10,0,842.0,117.0,5.3,16.0,707.0,501.18,393.26
2017,3,28,10,15,852.0,119.0,5.3,16.0,738.0,560.59,443.84
2017,3,28,10,30,862.0,121.0,5.3,16.0,769.0,619.29,492.45
2017,3,28,10,45,867.0,123.5,5.3,16.0,792.5,670.7,534.32
2017,3,28,11,0,872.0,126.0,5.3,16.0,816.0,722.68,575.51
2017,3,28,11,15,876.5,126.5,5.25,16.0,832.5,770.54,612.54
2017,3,28,11,30,881.0,127.0,5.2,16.0,849.0,816.09,645.58
2017,3,28,11,45,882.5,128.0,5.2,16.0,856.5,857.16,675.07
2017,3,28,12,0,884.0,129.0,5.2,16.0,864.0,895.32,702.32
2017,3,28,12,15,884.0,129.0,5.25,16.0,864.0,928.11,725.96
2017,3,28,12,30,884.0,129.0,5.3,16.0,864.0,957.57,747.27
2017,3,28,12,45,893.0,122.5,5.35,16.5,858.5,985.58,766.13
2017,3,28,13,0,902.0,116.0,5.4,17.0,853.0,1010.12,782.56
2017,3,28,13,15,898.0,115.0,5.35,17.0,836.5,1023.97,792.31
2017,3,28,13,30,894.0,114.0,5.3,17.0,820.0,1033.85,799.48
2017,3,28,13,45,885.5,113.5,5.25,17.0,795.0,1035.74,801.22
2017,3,28,14,0,877.0,113.0,5.2,17.0,770.0,1033.62,800.37
2017,3,28,14,15,867.0,111.5,5.2,17.0,738.5,1024.92,795.51
2017,3,28,14,30,857.0,110.0,5.2,17.0,707.0,1025.05,797.08
2017,3,28,14,45,837.5,110.0,5.25,17.0,667.5,1000.81,781.91
2017,3,28,15,0,818.0,110.0,5.3,17.0,628.0,973.1,764.41
2017,3,28,15,15,799.5,107.0,5.2,16.5,584.0,939.64,743.11
2017,3,28,15,30,781.0,104.0,5.1,16.0,540.0,903.23,719.54
2017,3,28,15,45,754.0,101.0,5.1,16.0,491.5,856.17,687.14
2017,3,28,16,0,727.0,98.0,5.1,16.0,443.0,813.4,657.53
2017,3,28,16,15,692.5,93.0,5.1,16.0,392.0,754.31,614.95
2017,3,28,16,30,658.0,88.0,5.1,16.0,341.0,694.74,571.05
2017,3,28,16,45,609.5,81.5,5.15,16.0,289.0,622.07,515.73
2017,3,28,17,0,561.0,75.0,5.2,16.0,237.0,550.98,459.74
2017,3,28,17,15,489.0,66.0,5.35,15.5,186.0,462.4,387.36
2017,3,28,17,30,417.0,57.0,5.5,15.0,135.0,378.74,315.46
2017,3,28,17,45,306.0,43.5,5.65,15.0,91.0,270.59,220.03
2017,3,28,18,0,195.0,30.0,5.8,15.0,47.0,178.44,125.29
2017,3,28,18,15,97.5,15.0,5.85,14.5,23.5,61.55,0.0
2017,3,28,18,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2017,3,28,18,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2017,3,28,19,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2017,3,28,19,15,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2017,3,28,19,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2017,3,28,19,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,3,28,20,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,3,28,20,15,0.0,0.0,5.6,13.5,0.0,0.0,0.0
2017,3,28,20,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,3,28,20,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,3,28,21,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,3,28,21,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,3,28,21,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,3,28,21,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2017,3,28,22,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,3,28,22,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,3,28,22,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,3,28,22,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2017,3,28,23,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,3,28,23,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,3,28,23,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,3,28,23,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,3,29,0,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,3,29,0,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2017,3,29,0,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,3,29,0,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,3,29,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,3,29,1,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,3,29,1,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,3,29,1,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2017,3,29,2,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,3,29,2,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,3,29,2,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,3,29,2,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2017,3,29,3,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,3,29,3,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2017,3,29,3,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,3,29,3,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,3,29,4,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,3,29,4,15,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2017,3,29,4,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,3,29,4,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,3,29,5,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,3,29,5,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,3,29,5,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,3,29,5,45,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2017,3,29,6,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,3,29,6,15,100.0,17.0,5.25,13.0,26.5,13.24,0.0
2017,3,29,6,30,200.0,34.0,5.3,13.0,53.0,26.25,15.67
2017,3,29,6,45,305.0,47.0,5.35,13.5,97.5,36.06,25.88
2017,3,29,7,0,410.0,60.0,5.4,14.0,142.0,47.84,36.81
2017,3,29,7,15,479.5,69.0,5.5,14.0,192.5,53.84,42.49
2017,3,29,7,30,549.0,78.0,5.6,14.0,243.0,59.75,47.87
2017,3,29,7,45,594.0,85.5,5.7,14.5,294.0,64.14,51.65
2017,3,29,8,0,639.0,93.0,5.8,15.0,345.0,68.4,55.2
2017,3,29,8,15,673.0,98.0,5.8,15.0,395.5,76.33,62.02
2017,3,29,8,30,707.0,103.0,5.8,15.0,446.0,131.81,78.62
2017,3,29,8,45,726.5,109.5,5.85,15.0,492.5,190.53,121.29
2017,3,29,9,0,746.0,116.0,5.9,15.0,539.0,251.53,173.2
2017,3,29,9,15,765.0,119.0,5.85,15.0,582.0,315.57,230.4
2017,3,29,9,30,784.0,122.0,5.8,15.0,625.0,376.54,285.57
2017,3,29,9,45,804.0,122.5,5.75,15.5,664.0,437.13,339.13
2017,3,29,10,0,824.0,123.0,5.7,16.0,703.0,498.76,392.12
2017,3,29,10,15,834.5,125.0,5.75,16.0,734.5,557.44,442.3
2017,3,29,10,30,845.0,127.0,5.8,16.0,766.0,615.5,490.69
2017,3,29,10,45,845.5,132.5,5.9,16.0,788.5,669.49,534.82
2017,3,29,11,0,846.0,138.0,6.0,16.0,811.0,721.42,576.4
2017,3,29,11,15,850.5,139.0,6.1,16.0,827.0,769.82,614.66
2017,3,29,11,30,855.0,140.0,6.2,16.0,843.0,816.0,649.91
2017,3,29,11,45,851.5,144.0,6.3,16.0,849.5,856.09,679.58
2017,3,29,12,0,848.0,148.0,6.4,16.0,856.0,893.0,706.89
2017,3,29,12,15,848.0,148.0,6.5,15.5,856.0,925.76,732.57
2017,3,29,12,30,848.0,148.0,6.6,15.0,856.0,955.21,755.99
2017,3,29,12,45,848.5,146.0,6.7,15.0,848.5,979.62,774.43
2017,3,29,13,0,849.0,144.0,6.8,15.0,841.0,1000.41,790.39
2017,3,29,13,15,707.0,208.0,6.8,15.0,780.5,954.17,757.01
2017,3,29,13,30,565.0,272.0,6.8,15.0,720.0,885.01,704.23
2017,3,29,13,45,698.0,203.5,6.85,15.0,740.5,964.9,767.2
2017,3,29,14,0,831.0,135.0,6.9,15.0,761.0,1024.22,811.55
2017,3,29,14,15,820.0,132.5,6.8,15.0,729.0,1013.45,804.1
2017,3,29,14,30,809.0,130.0,6.7,15.0,697.0,998.86,794.35
2017,3,29,14,45,798.0,125.5,6.6,15.0,659.5,978.34,780.41
2017,3,29,15,0,787.0,121.0,6.5,15.0,622.0,954.29,763.99
2017,3,29,15,15,767.0,118.0,6.4,15.0,578.5,919.77,739.84
2017,3,29,15,30,747.0,115.0,6.3,15.0,535.0,889.22,718.66
2017,3,29,15,45,717.0,112.0,6.25,15.0,486.0,840.39,683.75
2017,3,29,16,0,687.0,109.0,6.2,15.0,437.0,789.97,647.26
2017,3,29,16,15,651.0,103.0,6.3,14.5,386.5,729.47,603.98
2017,3,29,16,30,615.0,97.0,6.4,14.0,336.0,668.68,559.21
2017,3,29,16,45,567.5,89.0,6.5,14.0,284.5,596.5,502.75
2017,3,29,17,0,520.0,81.0,6.6,14.0,233.0,525.93,445.64
2017,3,29,17,15,448.5,71.0,6.25,13.5,183.0,438.25,371.34
2017,3,29,17,30,377.0,61.0,5.9,13.0,133.0,353.24,297.03
2017,3,29,17,45,273.0,46.5,5.6,13.0,90.0,254.01,208.18
2017,3,29,18,0,169.0,32.0,5.3,13.0,47.0,166.39,119.93
2017,3,29,18,15,84.5,16.0,5.35,13.0,23.5,55.8,0.0
2017,3,29,18,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,3,29,18,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2017,3,29,19,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,3,29,19,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,3,29,19,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,3,29,19,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2017,3,29,20,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,3,29,20,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,3,29,20,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,3,29,20,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2017,3,29,21,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,3,29,21,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,3,29,21,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,3,29,21,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2017,3,29,22,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,3,29,22,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2017,3,29,22,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,3,29,22,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2017,3,29,23,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,3,29,23,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2017,3,29,23,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,3,29,23,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,3,30,0,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,3,30,0,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,3,30,0,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,3,30,0,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,3,30,1,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,3,30,1,15,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2017,3,30,1,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,3,30,1,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,3,30,2,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,3,30,2,15,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2017,3,30,2,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2017,3,30,2,45,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2017,3,30,3,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2017,3,30,3,15,0.0,0.0,7.75,13.0,0.0,0.0,0.0
2017,3,30,3,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2017,3,30,3,45,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2017,3,30,4,0,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2017,3,30,4,15,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2017,3,30,4,30,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2017,3,30,4,45,0.0,0.0,8.35,13.0,0.0,0.0,0.0
2017,3,30,5,0,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2017,3,30,5,15,0.0,0.0,8.35,13.0,0.0,0.0,0.0
2017,3,30,5,30,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2017,3,30,5,45,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2017,3,30,6,0,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2017,3,30,6,15,105.0,19.5,8.4,13.0,30.0,15.16,0.0
2017,3,30,6,30,210.0,39.0,8.5,13.0,60.0,30.03,19.15
2017,3,30,6,45,338.0,51.0,8.6,13.0,109.0,39.14,28.68
2017,3,30,7,0,466.0,63.0,8.7,13.0,158.0,50.54,39.39
2017,3,30,7,15,363.0,91.0,8.75,13.0,178.0,66.93,54.36
2017,3,30,7,30,260.0,119.0,8.8,13.0,198.0,86.15,71.65
2017,3,30,7,45,298.0,132.5,8.9,13.0,239.0,95.14,79.6
2017,3,30,8,0,336.0,146.0,9.0,13.0,280.0,103.86,87.16
2017,3,30,8,15,556.0,122.5,9.05,13.0,380.0,92.56,69.1
2017,3,30,8,30,776.0,99.0,9.1,13.0,480.0,141.61,84.68
2017,3,30,8,45,798.0,103.5,9.15,13.0,528.5,203.04,129.73
2017,3,30,9,0,820.0,108.0,9.2,13.0,577.0,266.96,185.0
2017,3,30,9,15,838.0,110.5,9.15,13.0,621.5,330.3,243.17
2017,3,30,9,30,856.0,113.0,9.1,13.0,666.0,394.99,303.06
2017,3,30,9,45,881.0,110.0,9.05,13.5,707.5,458.93,360.96
2017,3,30,10,0,906.0,107.0,9.0,14.0,749.0,524.74,419.04
2017,3,30,10,15,915.0,108.5,8.85,14.0,780.5,585.5,472.36
2017,3,30,10,30,924.0,110.0,8.7,14.0,812.0,645.21,523.38
2017,3,30,10,45,925.5,113.5,8.55,14.0,835.0,700.61,569.6
2017,3,30,11,0,927.0,117.0,8.4,14.0,858.0,753.74,612.88
2017,3,30,11,15,931.0,117.5,8.35,14.0,874.0,803.53,652.64
2017,3,30,11,30,935.0,118.0,8.3,14.0,890.0,850.81,688.11
2017,3,30,11,45,935.0,119.0,8.3,14.5,897.5,892.56,717.98
2017,3,30,12,0,935.0,120.0,8.3,15.0,905.0,931.1,745.24
2017,3,30,12,15,934.5,120.0,8.35,15.0,904.0,964.86,770.44
2017,3,30,12,30,934.0,120.0,8.4,15.0,903.0,995.06,793.04
2017,3,30,12,45,934.0,118.0,8.45,15.0,894.5,1020.03,811.85
2017,3,30,13,0,934.0,116.0,8.5,15.0,886.0,1041.15,827.96
2017,3,30,13,15,929.0,115.0,8.65,14.5,868.5,1054.42,840.48
2017,3,30,13,30,924.0,114.0,8.8,14.0,851.0,1063.57,850.19
2017,3,30,13,45,913.5,115.0,9.0,14.0,824.5,1065.18,853.12
2017,3,30,14,0,903.0,116.0,9.2,14.0,798.0,1062.69,853.18
2017,3,30,14,15,892.0,114.0,9.4,14.0,765.0,1052.34,847.53
2017,3,30,14,30,881.0,112.0,9.6,14.0,732.0,1050.77,848.62
2017,3,30,14,45,858.5,113.5,9.85,14.0,690.5,1024.95,831.69
2017,3,30,15,0,836.0,115.0,10.1,14.0,649.0,995.6,812.08
2017,3,30,15,15,816.5,112.0,10.2,13.5,604.0,960.76,789.18
2017,3,30,15,30,797.0,109.0,10.3,13.0,559.0,922.91,763.73
2017,3,30,15,45,754.5,110.5,10.5,13.0,506.5,872.76,727.09
2017,3,30,16,0,712.0,112.0,10.7,13.0,454.0,815.42,684.18
2017,3,30,16,15,675.0,106.0,10.65,13.0,402.0,753.18,636.15
2017,3,30,16,30,638.0,100.0,10.6,13.0,350.0,690.61,586.95
2017,3,30,16,45,569.0,96.0,10.6,13.0,295.0,604.71,517.36
2017,3,30,17,0,500.0,92.0,10.6,13.0,240.0,517.33,444.08
2017,3,30,17,15,425.0,81.0,10.55,12.5,189.0,428.89,367.84
2017,3,30,17,30,350.0,70.0,10.5,12.0,138.0,346.66,294.58
2017,3,30,17,45,235.0,53.5,10.5,12.0,93.0,239.99,198.33
2017,3,30,18,0,120.0,37.0,10.5,12.0,48.0,134.7,98.53
2017,3,30,18,15,60.0,18.5,10.45,12.0,24.0,45.63,0.0
2017,3,30,18,30,0.0,0.0,10.4,12.0,0.0,0.0,0.0
2017,3,30,18,45,0.0,0.0,10.35,12.0,0.0,0.0,0.0
2017,3,30,19,0,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2017,3,30,19,15,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2017,3,30,19,30,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2017,3,30,19,45,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2017,3,30,20,0,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2017,3,30,20,15,0.0,0.0,10.2,12.0,0.0,0.0,0.0
2017,3,30,20,30,0.0,0.0,10.1,12.0,0.0,0.0,0.0
2017,3,30,20,45,0.0,0.0,10.05,12.0,0.0,0.0,0.0
2017,3,30,21,0,0.0,0.0,10.0,12.0,0.0,0.0,0.0
2017,3,30,21,15,0.0,0.0,9.8,12.0,0.0,0.0,0.0
2017,3,30,21,30,0.0,0.0,9.6,12.0,0.0,0.0,0.0
2017,3,30,21,45,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2017,3,30,22,0,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2017,3,30,22,15,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2017,3,30,22,30,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2017,3,30,22,45,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2017,3,30,23,0,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2017,3,30,23,15,0.0,0.0,9.15,12.0,0.0,0.0,0.0
2017,3,30,23,30,0.0,0.0,9.1,12.0,0.0,0.0,0.0
2017,3,30,23,45,0.0,0.0,9.1,12.0,0.0,0.0,0.0
2017,3,31,0,0,0.0,0.0,9.1,12.0,0.0,0.0,0.0
2017,3,31,0,15,0.0,0.0,9.05,12.0,0.0,0.0,0.0
2017,3,31,0,30,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2017,3,31,0,45,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2017,3,31,1,0,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2017,3,31,1,15,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2017,3,31,1,30,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2017,3,31,1,45,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2017,3,31,2,0,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2017,3,31,2,15,0.0,0.0,8.9,12.0,0.0,0.0,0.0
2017,3,31,2,30,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2017,3,31,2,45,0.0,0.0,8.75,12.0,0.0,0.0,0.0
2017,3,31,3,0,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2017,3,31,3,15,0.0,0.0,8.55,12.0,0.0,0.0,0.0
2017,3,31,3,30,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2017,3,31,3,45,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2017,3,31,4,0,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2017,3,31,4,15,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2017,3,31,4,30,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2017,3,31,4,45,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2017,3,31,5,0,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2017,3,31,5,15,0.0,0.0,8.25,12.0,0.0,0.0,0.0
2017,3,31,5,30,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2017,3,31,5,45,0.0,0.0,8.35,12.0,0.0,0.0,0.0
2017,3,31,6,0,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2017,3,31,6,15,163.0,17.5,8.55,12.0,34.5,14.26,0.0
2017,3,31,6,30,326.0,35.0,8.7,12.0,69.0,28.93,18.65
2017,3,31,6,45,433.5,45.0,8.9,12.5,118.5,36.52,26.52
2017,3,31,7,0,541.0,55.0,9.1,13.0,168.0,44.05,33.66
2017,3,31,7,15,605.0,62.0,9.2,13.0,222.0,48.79,38.17
2017,3,31,7,30,669.0,69.0,9.3,13.0,276.0,53.5,42.46
2017,3,31,7,45,710.0,74.5,9.4,13.0,330.0,56.79,45.37
2017,3,31,8,0,751.0,80.0,9.5,13.0,384.0,65.46,53.0
2017,3,31,8,15,780.5,84.0,9.5,13.0,436.5,76.48,52.84
2017,3,31,8,30,810.0,88.0,9.5,13.0,489.0,137.15,79.31
2017,3,31,8,45,829.5,92.0,9.55,13.5,537.5,199.93,125.48
2017,3,31,9,0,849.0,96.0,9.6,14.0,586.0,264.78,181.51
2017,3,31,9,15,865.0,98.5,9.6,14.0,630.0,329.22,240.8
2017,3,31,9,30,881.0,101.0,9.6,14.0,674.0,397.36,303.65
2017,3,31,9,45,889.0,104.5,9.65,14.5,711.0,460.09,360.89
2017,3,31,10,0,897.0,108.0,9.7,15.0,748.0,522.25,416.15
2017,3,31,10,15,905.5,110.0,9.65,15.0,779.0,582.58,469.15
2017,3,31,10,30,914.0,112.0,9.6,15.0,810.0,641.86,519.94
2017,3,31,10,45,916.5,114.5,9.6,15.0,833.0,696.42,565.84
2017,3,31,11,0,919.0,117.0,9.6,15.0,856.0,748.82,609.02
2017,3,31,11,15,922.0,118.0,9.5,15.0,871.5,797.87,648.32
2017,3,31,11,30,925.0,119.0,9.4,15.0,887.0,844.35,683.32
2017,3,31,11,45,924.0,120.5,9.35,15.5,893.5,885.25,712.63
2017,3,31,12,0,923.0,122.0,9.3,16.0,900.0,922.93,739.3
2017,3,31,12,15,922.5,122.0,9.15,16.0,899.0,956.23,763.67
2017,3,31,12,30,922.0,122.0,9.0,16.0,898.0,986.02,785.38
2017,3,31,12,45,920.5,120.5,8.85,16.0,889.0,1009.71,802.56
2017,3,31,13,0,919.0,119.0,8.7,16.0,880.0,1029.55,816.96
2017,3,31,13,15,914.5,118.5,8.55,16.0,863.0,1043.55,827.14
2017,3,31,13,30,910.0,118.0,8.4,16.0,846.0,1053.5,834.49
2017,3,31,13,45,904.5,116.0,8.3,16.0,821.0,1056.78,837.33
2017,3,31,14,0,899.0,114.0,8.2,16.0,796.0,1055.97,837.37
2017,3,31,14,15,889.0,112.0,8.1,16.0,763.5,1046.53,831.27
2017,3,31,14,30,879.0,110.0,8.0,16.0,731.0,1033.14,822.47
2017,3,31,14,45,863.0,109.0,7.95,16.0,691.5,1023.48,816.83
2017,3,31,15,0,847.0,108.0,7.9,16.0,652.0,997.61,799.3
2017,3,31,15,15,829.0,105.5,7.75,16.0,607.5,964.6,776.12
2017,3,31,15,30,811.0,103.0,7.6,16.0,563.0,928.54,750.64
2017,3,31,15,45,789.0,98.5,7.5,16.0,514.5,883.6,718.51
2017,3,31,16,0,767.0,94.0,7.4,16.0,466.0,836.4,684.36
2017,3,31,16,15,752.5,79.0,7.3,15.5,410.5,781.35,644.88
2017,3,31,16,30,738.0,64.0,7.2,15.0,355.0,723.62,602.38
2017,3,31,16,45,677.5,67.5,7.1,15.0,305.0,655.4,549.21
2017,3,31,17,0,617.0,71.0,7.0,15.0,255.0,585.85,493.41
2017,3,31,17,15,548.5,63.5,6.9,14.5,202.5,499.36,422.1
2017,3,31,17,30,480.0,56.0,6.8,14.0,150.0,417.37,350.7
2017,3,31,17,45,370.0,44.0,6.75,14.0,103.5,310.67,255.65
2017,3,31,18,0,260.0,32.0,6.7,14.0,57.0,215.28,161.5
2017,3,31,18,15,130.0,16.0,6.55,14.0,28.5,99.27,0.0
2017,3,31,18,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2017,3,31,18,45,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,3,31,19,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2017,3,31,19,15,0.0,0.0,6.0,13.5,0.0,0.0,0.0
2017,3,31,19,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,3,31,19,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,3,31,20,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,3,31,20,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2017,3,31,20,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,3,31,20,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2017,3,31,21,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,3,31,21,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,3,31,21,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,3,31,21,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2017,3,31,22,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,3,31,22,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,3,31,22,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,3,31,22,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2017,3,31,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,3,31,23,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,3,31,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,3,31,23,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,4,1,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,4,1,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,4,1,0,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,4,1,0,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,4,1,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,4,1,1,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,4,1,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,4,1,1,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,4,1,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,4,1,2,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,4,1,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,4,1,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,4,1,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,4,1,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,4,1,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,4,1,3,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,4,1,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,1,4,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,4,1,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,4,1,4,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,4,1,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,4,1,5,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,4,1,5,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,4,1,5,45,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2017,4,1,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,4,1,6,15,128.0,19.5,2.55,14.0,33.5,15.17,0.0
2017,4,1,6,30,256.0,39.0,2.5,14.0,67.0,30.11,19.78
2017,4,1,6,45,350.0,52.5,2.45,14.5,114.0,40.23,29.66
2017,4,1,7,0,444.0,66.0,2.4,15.0,161.0,52.56,40.98
2017,4,1,7,15,509.5,75.0,2.35,15.0,213.0,58.41,46.44
2017,4,1,7,30,575.0,84.0,2.3,15.0,265.0,64.15,51.6
2017,4,1,7,45,617.5,91.5,2.3,15.5,317.0,68.38,55.15
2017,4,1,8,0,660.0,99.0,2.3,16.0,369.0,72.47,58.49
2017,4,1,8,15,692.5,104.0,2.25,16.0,420.0,83.91,58.35
2017,4,1,8,30,725.0,109.0,2.2,16.0,471.0,140.66,83.89
2017,4,1,8,45,749.5,113.0,2.15,16.0,519.0,199.55,126.31
2017,4,1,9,0,774.0,117.0,2.1,16.0,567.0,261.23,177.82
2017,4,1,9,15,791.5,120.0,2.1,16.0,609.5,326.6,234.91
2017,4,1,9,30,809.0,123.0,2.1,16.0,652.0,388.64,289.4
2017,4,1,9,45,836.5,118.0,2.1,16.5,692.5,449.15,341.04
2017,4,1,10,0,864.0,113.0,2.1,17.0,733.0,511.34,392.44
2017,4,1,10,15,872.5,114.5,2.15,17.0,763.5,569.66,440.3
2017,4,1,10,30,881.0,116.0,2.2,17.0,794.0,626.66,485.74
2017,4,1,10,45,889.5,115.5,2.3,17.5,817.5,680.67,527.01
2017,4,1,11,0,898.0,115.0,2.4,18.0,841.0,733.11,565.98
2017,4,1,11,15,901.5,116.0,2.45,18.0,856.5,781.41,601.52
2017,4,1,11,30,905.0,117.0,2.5,18.0,872.0,827.25,633.15
2017,4,1,11,45,904.5,118.0,2.65,18.0,878.5,867.15,661.23
2017,4,1,12,0,904.0,119.0,2.8,18.0,885.0,903.92,687.14
2017,4,1,12,15,904.0,119.0,2.9,18.0,884.0,936.88,710.09
2017,4,1,12,30,904.0,119.0,3.0,18.0,883.0,966.43,730.77
2017,4,1,12,45,903.0,117.5,3.1,18.0,874.5,989.98,747.48
2017,4,1,13,0,902.0,116.0,3.2,18.0,866.0,1009.77,761.82
2017,4,1,13,15,897.5,115.5,3.3,18.0,848.5,1023.32,772.12
2017,4,1,13,30,893.0,115.0,3.4,18.0,831.0,1032.91,779.97
2017,4,1,13,45,884.5,114.0,3.5,18.0,806.0,1033.94,782.23
2017,4,1,14,0,876.0,113.0,3.6,18.0,781.0,1030.95,782.01
2017,4,1,14,15,866.5,111.5,3.7,18.0,749.0,1022.47,778.21
2017,4,1,14,30,857.0,110.0,3.8,18.0,717.0,1022.76,780.58
2017,4,1,14,45,842.0,108.5,3.9,18.0,678.5,1001.01,767.88
2017,4,1,15,0,827.0,107.0,4.0,18.0,640.0,975.73,752.88
2017,4,1,15,15,809.0,104.0,4.0,17.5,596.5,942.41,732.98
2017,4,1,15,30,791.0,101.0,4.0,17.0,553.0,906.13,710.81
2017,4,1,15,45,763.5,98.5,4.05,17.0,504.0,858.89,679.36
2017,4,1,16,0,736.0,96.0,4.1,17.0,455.0,815.27,650.11
2017,4,1,16,15,703.5,91.5,4.2,16.5,404.0,758.24,611.58
2017,4,1,16,30,671.0,87.0,4.3,16.0,353.0,700.6,571.58
2017,4,1,16,45,614.5,83.0,4.4,16.0,299.5,624.24,514.58
2017,4,1,17,0,558.0,79.0,4.5,16.0,246.0,549.95,457.12
2017,4,1,17,15,490.0,70.0,4.6,15.5,195.5,464.48,387.89
2017,4,1,17,30,422.0,61.0,4.7,15.0,145.0,383.55,319.15
2017,4,1,17,45,314.0,48.0,4.8,15.0,99.5,278.16,227.1
2017,4,1,18,0,206.0,35.0,4.9,15.0,54.0,188.34,141.48
2017,4,1,18,15,103.0,17.5,5.0,14.5,27.0,88.58,0.0
2017,4,1,18,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,4,1,18,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,4,1,19,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,4,1,19,15,0.0,0.0,5.25,13.5,0.0,0.0,0.0
2017,4,1,19,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,4,1,19,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,4,1,20,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,4,1,20,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,4,1,20,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,4,1,20,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,4,1,21,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,4,1,21,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2017,4,1,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,4,1,21,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,4,1,22,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,4,1,22,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,4,1,22,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,4,1,22,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,4,1,23,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,4,1,23,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2017,4,1,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,4,1,23,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2017,4,2,0,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,4,2,0,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,4,2,0,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,4,2,0,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,4,2,1,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,4,2,1,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,4,2,1,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,4,2,1,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2017,4,2,2,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,4,2,2,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,4,2,2,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,4,2,2,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,4,2,3,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,4,2,3,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2017,4,2,3,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,4,2,3,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2017,4,2,4,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,4,2,4,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2017,4,2,4,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,4,2,4,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,4,2,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,4,2,5,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,4,2,5,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,4,2,5,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,4,2,6,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,4,2,6,15,90.5,23.0,4.4,12.0,33.5,18.14,2.83
2017,4,2,6,30,181.0,46.0,4.4,12.0,67.0,35.32,24.59
2017,4,2,6,45,272.0,62.0,4.45,12.5,112.5,46.8,35.74
2017,4,2,7,0,363.0,78.0,4.5,13.0,158.0,58.26,46.41
2017,4,2,7,15,430.5,89.5,4.3,13.0,209.0,66.13,53.7
2017,4,2,7,30,498.0,101.0,4.1,13.0,260.0,73.81,60.62
2017,4,2,7,45,249.0,87.5,3.9,13.5,167.0,61.16,49.16
2017,4,2,8,0,0.0,74.0,3.7,14.0,74.0,61.38,49.14
2017,4,2,8,15,0.0,110.5,3.45,14.0,110.5,89.57,70.5
2017,4,2,8,30,0.0,147.0,3.2,14.0,147.0,117.46,93.55
2017,4,2,8,45,8.0,178.0,3.0,14.0,183.0,142.97,113.96
2017,4,2,9,0,16.0,209.0,2.8,14.0,219.0,170.0,135.43
2017,4,2,9,15,12.0,209.5,2.6,14.0,217.5,172.23,137.05
2017,4,2,9,30,8.0,210.0,2.4,14.0,216.0,173.53,137.9
2017,4,2,9,45,25.0,256.0,2.2,14.5,274.5,218.54,173.31
2017,4,2,10,0,42.0,302.0,2.0,15.0,333.0,266.8,210.67
2017,4,2,10,15,49.0,322.5,2.0,15.0,359.5,293.29,231.15
2017,4,2,10,30,56.0,343.0,2.0,15.0,386.0,321.03,252.56
2017,4,2,10,45,200.0,356.0,2.05,15.5,517.0,437.34,342.9
2017,4,2,11,0,344.0,369.0,2.1,16.0,648.0,571.03,443.34
2017,4,2,11,15,312.5,385.5,2.2,16.0,643.0,586.11,453.7
2017,4,2,11,30,281.0,402.0,2.3,16.0,638.0,597.85,462.18
2017,4,2,11,45,229.0,413.5,2.4,16.5,607.0,573.14,442.85
2017,4,2,12,0,177.0,425.0,2.5,17.0,576.0,554.17,427.48
2017,4,2,12,15,168.5,425.0,2.6,17.0,568.5,558.87,431.34
2017,4,2,12,30,160.0,425.0,2.7,17.0,561.0,562.22,434.07
2017,4,2,12,45,164.0,417.5,2.85,17.0,556.0,568.58,439.66
2017,4,2,13,0,168.0,410.0,3.0,17.0,551.0,574.04,444.62
2017,4,2,13,15,313.0,362.0,3.2,17.0,617.0,695.39,538.68
2017,4,2,13,30,458.0,314.0,3.4,17.0,683.0,818.95,631.62
2017,4,2,13,45,449.0,310.0,3.6,17.0,663.0,814.56,629.25
2017,4,2,14,0,440.0,306.0,3.8,17.0,643.0,807.55,625.98
2017,4,2,14,15,455.0,286.0,4.0,17.0,622.0,805.84,627.46
2017,4,2,14,30,470.0,266.0,4.2,17.0,601.0,801.19,626.85
2017,4,2,14,45,645.0,188.5,4.45,17.0,622.0,899.93,704.64
2017,4,2,15,0,820.0,111.0,4.7,17.0,643.0,972.71,759.38
2017,4,2,15,15,802.0,108.0,4.65,16.5,599.0,939.47,738.1
2017,4,2,15,30,784.0,105.0,4.6,16.0,555.0,903.28,715.27
2017,4,2,15,45,760.0,101.5,4.55,16.0,506.5,858.23,684.37
2017,4,2,16,0,736.0,98.0,4.5,16.0,458.0,816.84,655.86
2017,4,2,16,15,703.5,93.0,4.6,15.5,407.0,759.14,616.66
2017,4,2,16,30,671.0,88.0,4.7,15.0,356.0,700.85,575.78
2017,4,2,16,45,624.5,82.0,4.85,15.0,303.5,630.0,522.7
2017,4,2,17,0,578.0,76.0,5.0,15.0,251.0,560.6,468.77
2017,4,2,17,15,512.0,67.5,5.05,14.5,200.0,476.44,400.23
2017,4,2,17,30,446.0,59.0,5.1,14.0,149.0,396.67,331.97
2017,4,2,17,45,340.0,46.5,5.2,14.0,103.5,293.76,241.41
2017,4,2,18,0,234.0,34.0,5.3,14.0,58.0,201.0,153.57
2017,4,2,18,15,117.0,17.0,5.15,14.0,29.0,94.84,0.0
2017,4,2,18,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,4,2,18,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,4,2,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,4,2,19,15,0.0,0.0,4.75,13.5,0.0,0.0,0.0
2017,4,2,19,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,4,2,19,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,4,2,20,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,4,2,20,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,4,2,20,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,4,2,20,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,4,2,21,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,4,2,21,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2017,4,2,21,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,4,2,21,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,4,2,22,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2017,4,2,22,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2017,4,2,22,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2017,4,2,22,45,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2017,4,2,23,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2017,4,2,23,15,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2017,4,2,23,30,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2017,4,2,23,45,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2017,4,3,0,0,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2017,4,3,0,15,0.0,0.0,8.2,12.5,0.0,0.0,0.0
2017,4,3,0,30,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2017,4,3,0,45,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2017,4,3,1,0,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2017,4,3,1,15,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2017,4,3,1,30,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2017,4,3,1,45,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2017,4,3,2,0,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2017,4,3,2,15,0.0,0.0,8.1,11.5,0.0,0.0,0.0
2017,4,3,2,30,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2017,4,3,2,45,0.0,0.0,7.95,11.0,0.0,0.0,0.0
2017,4,3,3,0,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2017,4,3,3,15,0.0,0.0,7.75,11.0,0.0,0.0,0.0
2017,4,3,3,30,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2017,4,3,3,45,0.0,0.0,7.45,11.0,0.0,0.0,0.0
2017,4,3,4,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2017,4,3,4,15,0.0,0.0,7.15,11.0,0.0,0.0,0.0
2017,4,3,4,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2017,4,3,4,45,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2017,4,3,5,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2017,4,3,5,15,0.0,0.0,6.75,11.0,0.0,0.0,0.0
2017,4,3,5,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2017,4,3,5,45,0.0,0.0,6.65,11.5,0.0,0.0,0.0
2017,4,3,6,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2017,4,3,6,15,165.0,21.0,6.4,12.0,40.5,16.36,3.85
2017,4,3,6,30,330.0,42.0,6.2,12.0,81.0,34.73,24.26
2017,4,3,6,45,437.5,51.5,6.05,12.0,132.0,41.67,31.34
2017,4,3,7,0,545.0,61.0,5.9,12.0,183.0,48.61,38.0
2017,4,3,7,15,608.0,68.0,5.65,12.0,237.5,53.17,42.32
2017,4,3,7,30,671.0,75.0,5.4,12.0,292.0,57.7,46.43
2017,4,3,7,45,719.5,78.5,5.15,12.5,348.0,59.45,47.82
2017,4,3,8,0,768.0,82.0,4.9,13.0,404.0,66.83,54.16
2017,4,3,8,15,797.5,86.0,4.75,13.0,457.0,81.8,54.49
2017,4,3,8,30,827.0,90.0,4.6,13.0,510.0,143.61,82.99
2017,4,3,8,45,850.5,92.0,4.45,13.5,560.0,206.53,129.26
2017,4,3,9,0,874.0,94.0,4.3,14.0,610.0,271.97,185.11
2017,4,3,9,15,889.5,96.5,4.2,14.0,655.0,341.5,247.48
2017,4,3,9,30,905.0,99.0,4.1,14.0,700.0,407.24,306.81
2017,4,3,9,45,918.0,100.5,4.1,14.5,738.5,471.65,363.48
2017,4,3,10,0,931.0,102.0,4.1,15.0,777.0,535.97,418.32
2017,4,3,10,15,939.0,103.5,4.05,15.0,808.5,597.25,469.73
2017,4,3,10,30,947.0,105.0,4.0,15.0,840.0,657.32,518.56
2017,4,3,10,45,951.5,106.5,3.95,15.0,864.0,713.67,563.12
2017,4,3,11,0,956.0,108.0,3.9,15.0,888.0,767.93,604.88
2017,4,3,11,15,959.0,108.5,3.8,15.0,903.5,817.85,641.41
2017,4,3,11,30,962.0,109.0,3.7,15.0,919.0,865.08,673.99
2017,4,3,11,45,962.0,110.0,3.65,15.5,925.5,907.41,701.71
2017,4,3,12,0,962.0,111.0,3.6,16.0,932.0,946.45,726.82
2017,4,3,12,15,961.0,111.0,3.65,16.0,931.0,980.15,750.1
2017,4,3,12,30,960.0,111.0,3.7,16.0,930.0,1010.16,770.87
2017,4,3,12,45,959.5,109.5,3.75,16.0,920.5,1035.31,788.4
2017,4,3,13,0,959.0,108.0,3.8,16.0,911.0,1056.51,803.38
2017,4,3,13,15,954.5,107.0,3.9,16.0,893.0,1070.22,813.82
2017,4,3,13,30,950.0,106.0,4.0,16.0,875.0,1079.73,821.63
2017,4,3,13,45,943.0,105.0,4.15,16.0,849.5,1082.49,825.42
2017,4,3,14,0,936.0,104.0,4.3,16.0,824.0,1081.01,826.54
2017,4,3,14,15,927.0,102.5,4.4,16.0,791.0,1072.77,823.08
2017,4,3,14,30,918.0,101.0,4.5,16.0,758.0,1060.45,817.18
2017,4,3,14,45,905.0,99.5,4.65,16.0,718.5,1040.16,806.31
2017,4,3,15,0,892.0,98.0,4.8,16.0,679.0,1016.18,792.82
2017,4,3,15,15,876.0,95.5,4.9,15.5,633.5,995.9,782.95
2017,4,3,15,30,860.0,93.0,5.0,15.0,588.0,960.69,762.19
2017,4,3,15,45,838.5,89.5,5.1,15.0,538.5,916.14,732.85
2017,4,3,16,0,817.0,86.0,5.2,15.0,489.0,869.19,701.23
2017,4,3,16,15,787.0,82.0,5.4,14.5,436.0,812.15,663.08
2017,4,3,16,30,757.0,78.0,5.6,14.0,383.0,753.99,622.69
2017,4,3,16,45,710.5,73.5,5.85,14.0,327.5,686.51,572.4
2017,4,3,17,0,664.0,69.0,6.1,14.0,272.0,615.65,517.38
2017,4,3,17,15,599.0,62.0,6.1,13.5,218.0,530.37,448.38
2017,4,3,17,30,534.0,55.0,6.1,13.0,164.0,449.27,378.4
2017,4,3,17,45,420.0,45.0,6.15,13.0,115.0,339.99,281.58
2017,4,3,18,0,306.0,35.0,6.2,13.0,66.0,241.68,187.9
