Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,3,18,15,153.0,17.5,6.15,12.5,33.0,116.43,0.0
2017,4,3,18,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,4,3,18,45,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2017,4,3,19,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,4,3,19,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,4,3,19,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,4,3,19,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,4,3,20,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,4,3,20,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,4,3,20,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,4,3,20,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,4,3,21,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,4,3,21,15,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2017,4,3,21,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,4,3,21,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2017,4,3,22,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,4,3,22,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,4,3,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,4,3,22,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,4,3,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,4,3,23,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,4,3,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,4,3,23,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,4,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,4,4,0,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,4,4,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,4,0,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,4,4,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,4,1,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,4,4,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,4,4,1,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,4,4,2,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,4,4,2,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,4,4,2,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,4,4,2,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2017,4,4,3,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,4,4,3,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2017,4,4,3,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,4,4,3,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,4,4,4,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,4,4,4,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,4,4,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,4,4,4,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,4,4,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,4,4,5,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,4,4,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,4,5,45,0.0,5.0,2.35,11.5,5.0,0.0,0.0
2017,4,4,6,0,0.0,10.0,2.1,12.0,10.0,8.54,0.0
2017,4,4,6,15,148.5,26.0,2.15,12.0,44.5,20.13,7.67
2017,4,4,6,30,297.0,42.0,2.2,12.0,79.0,32.43,22.47
2017,4,4,6,45,391.5,53.5,2.25,12.0,127.5,42.98,32.61
2017,4,4,7,0,486.0,65.0,2.3,12.0,176.0,51.38,40.55
2017,4,4,7,15,546.5,73.0,2.45,12.0,228.0,56.51,45.34
2017,4,4,7,30,607.0,81.0,2.6,12.0,280.0,61.55,49.88
2017,4,4,7,45,649.5,86.5,2.8,12.5,332.5,64.42,52.25
2017,4,4,8,0,692.0,92.0,3.0,13.0,385.0,67.25,54.51
2017,4,4,8,15,721.5,96.5,3.15,13.0,435.5,82.35,55.04
2017,4,4,8,30,751.0,101.0,3.3,13.0,486.0,140.24,82.83
2017,4,4,8,45,776.0,103.0,3.45,13.5,533.5,204.14,130.36
2017,4,4,9,0,801.0,105.0,3.6,14.0,581.0,265.18,182.23
2017,4,4,9,15,680.0,157.0,3.6,14.0,581.5,321.55,237.41
2017,4,4,9,30,559.0,209.0,3.6,14.0,582.0,365.18,280.09
2017,4,4,9,45,710.0,160.0,3.6,14.5,661.0,430.9,333.7
2017,4,4,10,0,861.0,111.0,3.6,15.0,740.0,510.92,398.89
2017,4,4,10,15,869.5,113.0,3.7,15.0,770.0,568.92,447.68
2017,4,4,10,30,878.0,115.0,3.8,15.0,800.0,625.92,494.42
2017,4,4,10,45,721.5,200.5,3.9,15.0,774.5,654.07,515.88
2017,4,4,11,0,565.0,286.0,4.0,15.0,749.0,659.47,518.93
2017,4,4,11,15,726.0,205.0,4.05,15.0,811.0,743.36,585.3
2017,4,4,11,30,887.0,124.0,4.1,15.0,873.0,820.39,644.21
2017,4,4,11,45,732.5,214.0,4.2,15.5,836.0,830.36,648.56
2017,4,4,12,0,578.0,304.0,4.3,16.0,799.0,810.8,630.24
2017,4,4,12,15,727.0,218.0,4.3,16.0,840.5,892.66,693.48
2017,4,4,12,30,876.0,132.0,4.3,16.0,882.0,952.99,735.52
2017,4,4,12,45,720.5,215.5,4.3,16.0,828.0,935.17,722.8
2017,4,4,13,0,565.0,299.0,4.3,16.0,774.0,882.39,682.56
2017,4,4,13,15,518.5,307.0,4.3,16.0,736.0,859.64,666.39
2017,4,4,13,30,472.0,315.0,4.3,16.0,698.0,832.94,647.09
2017,4,4,13,45,488.0,297.5,4.35,16.0,683.5,840.11,654.27
2017,4,4,14,0,504.0,280.0,4.4,16.0,669.0,844.44,659.33
2017,4,4,14,15,664.5,202.0,4.45,16.0,693.0,936.12,729.91
2017,4,4,14,30,825.0,124.0,4.5,16.0,717.0,1004.46,779.16
2017,4,4,14,45,650.5,179.5,4.55,16.0,632.0,894.31,702.4
2017,4,4,15,0,476.0,235.0,4.6,16.0,547.0,767.12,609.2
2017,4,4,15,15,392.5,238.5,4.5,15.5,484.0,662.28,532.23
2017,4,4,15,30,309.0,242.0,4.4,15.0,421.0,581.66,471.02
2017,4,4,15,45,288.0,223.0,4.35,15.0,379.0,535.07,436.25
2017,4,4,16,0,267.0,204.0,4.3,15.0,337.0,488.19,400.57
2017,4,4,16,15,392.5,159.0,4.1,15.0,331.0,556.18,458.05
2017,4,4,16,30,518.0,114.0,3.9,15.0,325.0,593.5,490.4
2017,4,4,16,45,460.0,109.5,3.75,15.0,277.0,522.68,434.18
2017,4,4,17,0,402.0,105.0,3.6,15.0,229.0,455.11,379.29
2017,4,4,17,15,353.0,89.5,3.45,14.5,183.0,384.22,321.08
2017,4,4,17,30,304.0,74.0,3.3,14.0,137.0,317.05,263.81
2017,4,4,17,45,230.5,56.5,3.15,14.0,96.0,236.86,193.41
2017,4,4,18,0,157.0,39.0,3.0,14.0,55.0,152.06,116.58
2017,4,4,18,15,78.5,19.5,3.0,14.0,27.5,71.53,1.31
2017,4,4,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,4,4,18,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,4,4,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,4,4,19,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2017,4,4,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,4,4,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,4,4,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,4,20,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,4,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,4,20,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,4,4,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,4,4,21,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,4,4,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,4,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,4,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,4,22,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,4,4,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,4,4,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,4,4,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,4,4,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,4,4,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,4,4,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,4,5,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,4,5,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,4,5,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,4,5,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,4,5,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,4,5,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,4,5,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,4,5,1,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,4,5,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,5,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,4,5,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,4,5,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,4,5,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,4,5,3,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,4,5,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,4,5,3,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2017,4,5,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,4,5,4,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,4,5,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,4,5,4,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2017,4,5,5,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,4,5,5,15,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2017,4,5,5,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2017,4,5,5,45,0.0,5.0,0.2,14.0,5.0,0.0,0.0
2017,4,5,6,0,0.0,10.0,0.2,14.0,10.0,8.54,0.0
2017,4,5,6,15,80.5,28.5,0.25,14.0,39.0,22.25,10.27
2017,4,5,6,30,161.0,47.0,0.3,14.0,68.0,36.18,25.72
2017,4,5,6,45,216.0,66.0,0.35,14.0,108.0,50.11,38.74
2017,4,5,7,0,271.0,85.0,0.4,14.0,148.0,63.73,51.21
2017,4,5,7,15,303.5,103.5,0.45,14.0,191.0,76.51,62.68
2017,4,5,7,30,336.0,122.0,0.5,14.0,234.0,88.89,73.56
2017,4,5,7,45,374.0,133.5,0.6,14.5,277.5,92.86,76.74
2017,4,5,8,0,412.0,145.0,0.7,15.0,321.0,99.18,81.87
2017,4,5,8,15,533.5,131.5,0.7,15.0,389.0,101.78,72.52
2017,4,5,8,30,655.0,118.0,0.7,15.0,457.0,144.09,88.5
2017,4,5,8,45,725.5,115.5,0.75,15.5,523.5,201.14,128.02
2017,4,5,9,0,796.0,113.0,0.8,16.0,590.0,271.29,183.71
2017,4,5,9,15,812.5,116.0,0.7,16.0,633.0,332.9,236.69
2017,4,5,9,30,829.0,119.0,0.6,16.0,676.0,395.67,290.05
2017,4,5,9,45,651.5,196.0,0.55,16.5,649.0,435.86,326.67
2017,4,5,10,0,474.0,273.0,0.5,17.0,622.0,454.86,343.78
2017,4,5,10,15,537.5,262.5,0.45,17.0,673.0,514.83,388.98
2017,4,5,10,30,601.0,252.0,0.4,17.0,724.0,581.73,437.64
2017,4,5,10,45,535.0,286.5,0.4,17.5,715.5,605.13,453.21
2017,4,5,11,0,469.0,321.0,0.4,18.0,707.0,622.69,464.22
2017,4,5,11,15,460.0,331.5,0.55,18.0,716.0,654.99,488.54
2017,4,5,11,30,451.0,342.0,0.7,18.0,725.0,685.25,510.98
2017,4,5,11,45,442.5,349.5,0.85,18.5,727.5,711.17,529.34
2017,4,5,12,0,434.0,357.0,1.0,19.0,730.0,734.89,546.0
2017,4,5,12,15,431.0,358.0,1.05,19.0,728.5,755.33,560.4
2017,4,5,12,30,428.0,359.0,1.1,19.0,727.0,773.61,573.35
2017,4,5,12,45,466.5,339.5,1.2,19.0,736.5,809.64,600.01
2017,4,5,13,0,505.0,320.0,1.3,19.0,746.0,844.37,625.6
2017,4,5,13,15,567.5,288.5,1.3,18.5,758.5,888.92,658.29
2017,4,5,13,30,630.0,257.0,1.3,18.0,771.0,936.5,692.6
2017,4,5,13,45,596.0,259.0,1.3,18.0,734.0,908.58,674.08
2017,4,5,14,0,562.0,261.0,1.3,18.0,697.0,882.66,657.61
2017,4,5,14,15,556.5,249.0,1.3,18.0,666.0,867.7,649.21
2017,4,5,14,30,551.0,237.0,1.3,18.0,635.0,849.74,638.72
2017,4,5,14,45,595.5,206.5,1.3,18.0,616.0,866.52,652.85
2017,4,5,15,0,640.0,176.0,1.3,18.0,597.0,872.65,658.39
2017,4,5,15,15,531.5,196.5,1.3,17.5,530.5,771.25,590.96
2017,4,5,15,30,423.0,217.0,1.3,17.0,464.0,681.08,528.59
2017,4,5,15,45,305.0,216.0,1.35,17.0,386.0,541.58,427.76
2017,4,5,16,0,187.0,215.0,1.4,17.0,308.0,409.54,327.87
2017,4,5,16,15,305.0,174.5,1.35,16.5,307.5,478.67,386.42
2017,4,5,16,30,423.0,134.0,1.3,16.0,307.0,537.94,434.94
2017,4,5,16,45,379.0,124.0,1.3,16.0,262.5,475.24,386.53
2017,4,5,17,0,335.0,114.0,1.3,16.0,218.0,414.87,339.42
2017,4,5,17,15,296.5,95.5,1.2,15.5,175.0,335.98,276.71
2017,4,5,17,30,258.0,77.0,1.1,15.0,132.0,276.0,226.74
2017,4,5,17,45,197.5,58.0,1.05,15.0,93.0,205.14,165.64
2017,4,5,18,0,137.0,39.0,1.0,15.0,54.0,139.89,106.63
2017,4,5,18,15,68.5,19.5,0.95,15.0,27.0,66.44,9.83
2017,4,5,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,4,5,18,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,4,5,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,4,5,19,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,4,5,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,4,5,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,4,5,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,4,5,20,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,4,5,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,4,5,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,4,5,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,5,21,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2017,4,5,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,4,5,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,4,5,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,4,5,22,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,4,5,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,5,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,4,5,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,4,5,23,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,4,5,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,4,5,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,4,6,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,4,6,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,4,6,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,4,6,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,4,6,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,4,6,1,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,4,6,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,4,6,1,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,4,6,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,4,6,2,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,4,6,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,4,6,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,4,6,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,4,6,3,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,4,6,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,4,6,3,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,4,6,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,4,6,4,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,4,6,4,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,4,6,4,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,4,6,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,4,6,5,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,4,6,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,4,6,5,45,0.0,5.0,3.3,14.0,5.0,0.0,0.0
2017,4,6,6,0,0.0,10.0,3.4,14.0,10.0,8.54,0.0
2017,4,6,6,15,55.0,30.0,3.55,14.0,37.5,23.75,12.2
2017,4,6,6,30,110.0,50.0,3.7,14.0,65.0,38.11,27.38
2017,4,6,6,45,157.5,70.5,3.9,14.0,102.0,52.87,41.13
2017,4,6,7,0,205.0,91.0,4.1,14.0,139.0,67.25,54.33
2017,4,6,7,15,246.0,107.0,4.25,14.0,179.5,78.31,64.35
2017,4,6,7,30,287.0,123.0,4.4,14.0,220.0,89.06,73.87
2017,4,6,7,45,155.5,142.0,4.6,14.5,196.0,103.63,86.41
2017,4,6,8,0,24.0,161.0,4.8,15.0,172.0,123.91,103.72
2017,4,6,8,15,31.0,184.0,4.9,15.0,199.5,135.55,108.0
2017,4,6,8,30,38.0,207.0,5.0,15.0,227.0,157.43,124.68
2017,4,6,8,45,57.5,236.0,5.15,15.0,269.0,186.67,147.26
2017,4,6,9,0,77.0,265.0,5.3,15.0,311.0,219.25,172.91
2017,4,6,9,15,87.0,287.5,5.55,15.0,343.5,247.83,195.99
2017,4,6,9,30,97.0,310.0,5.8,15.0,376.0,278.09,220.55
2017,4,6,9,45,48.5,185.5,6.05,15.5,218.5,172.56,136.21
2017,4,6,10,0,0.0,61.0,6.3,16.0,61.0,50.77,36.51
2017,4,6,10,15,0.5,111.0,6.55,16.0,111.5,92.76,71.07
2017,4,6,10,30,1.0,161.0,6.8,16.0,162.0,134.68,105.2
2017,4,6,10,45,0.5,139.0,7.05,16.0,139.5,116.39,90.15
2017,4,6,11,0,0.0,117.0,7.3,16.0,117.0,97.81,74.9
2017,4,6,11,15,0.0,134.0,7.4,15.5,134.5,112.25,86.79
2017,4,6,11,30,0.0,151.0,7.5,15.0,152.0,126.84,98.82
2017,4,6,11,45,0.5,152.0,7.65,15.0,153.5,128.33,100.01
2017,4,6,12,0,1.0,153.0,7.8,15.0,155.0,129.86,101.25
2017,4,6,12,15,0.5,125.0,7.8,15.0,126.0,105.59,81.41
2017,4,6,12,30,0.0,97.0,7.8,15.0,97.0,81.28,61.49
2017,4,6,12,45,134.0,253.5,7.85,15.0,367.5,374.38,303.21
2017,4,6,13,0,268.0,410.0,7.9,15.0,638.0,687.49,548.86
2017,4,6,13,15,148.5,368.0,7.95,15.0,494.5,517.05,414.32
2017,4,6,13,30,29.0,326.0,8.0,15.0,351.0,339.31,270.92
2017,4,6,13,45,14.5,223.5,8.1,15.0,236.0,208.82,166.4
2017,4,6,14,0,0.0,121.0,8.2,15.0,121.0,101.98,78.84
2017,4,6,14,15,0.0,122.5,8.25,15.0,122.5,103.33,80.13
2017,4,6,14,30,0.0,124.0,8.3,15.0,124.0,104.72,81.42
2017,4,6,14,45,16.5,194.0,8.4,15.0,205.0,186.09,149.33
2017,4,6,15,0,33.0,264.0,8.5,15.0,286.0,294.28,238.39
2017,4,6,15,15,159.0,257.0,8.45,15.0,351.5,433.09,355.89
2017,4,6,15,30,285.0,250.0,8.4,15.0,417.0,566.51,466.92
2017,4,6,15,45,142.5,195.5,8.4,15.0,279.0,345.13,286.05
2017,4,6,16,0,0.0,141.0,8.4,15.0,141.0,123.79,98.64
2017,4,6,16,15,0.0,74.5,8.45,14.5,74.5,61.81,46.96
2017,4,6,16,30,0.0,8.0,8.5,14.0,8.0,6.59,0.0
2017,4,6,16,45,0.0,7.0,8.55,14.0,7.0,5.76,0.0
2017,4,6,17,0,0.0,6.0,8.6,14.0,6.0,4.93,0.0
2017,4,6,17,15,0.0,4.5,8.85,14.0,4.5,3.69,0.0
2017,4,6,17,30,0.0,3.0,9.1,14.0,3.0,2.46,0.0
2017,4,6,17,45,0.0,2.0,9.35,14.0,2.0,1.64,0.0
2017,4,6,18,0,0.0,1.0,9.6,14.0,1.0,0.82,0.0
2017,4,6,18,15,0.0,0.5,9.75,14.0,0.5,0.41,0.0
2017,4,6,18,30,0.0,0.0,9.9,14.0,0.0,0.0,0.0
2017,4,6,18,45,0.0,0.0,10.1,14.0,0.0,0.0,0.0
2017,4,6,19,0,0.0,0.0,10.3,14.0,0.0,0.0,0.0
2017,4,6,19,15,0.0,0.0,10.5,14.0,0.0,0.0,0.0
2017,4,6,19,30,0.0,0.0,10.7,14.0,0.0,0.0,0.0
2017,4,6,19,45,0.0,0.0,10.95,14.0,0.0,0.0,0.0
2017,4,6,20,0,0.0,0.0,11.2,14.0,0.0,0.0,0.0
2017,4,6,20,15,0.0,0.0,11.25,14.0,0.0,0.0,0.0
2017,4,6,20,30,0.0,0.0,11.3,14.0,0.0,0.0,0.0
2017,4,6,20,45,0.0,0.0,11.4,14.0,0.0,0.0,0.0
2017,4,6,21,0,0.0,0.0,11.5,14.0,0.0,0.0,0.0
2017,4,6,21,15,0.0,0.0,11.55,14.0,0.0,0.0,0.0
2017,4,6,21,30,0.0,0.0,11.6,14.0,0.0,0.0,0.0
2017,4,6,21,45,0.0,0.0,11.65,14.0,0.0,0.0,0.0
2017,4,6,22,0,0.0,0.0,11.7,14.0,0.0,0.0,0.0
2017,4,6,22,15,0.0,0.0,11.65,14.0,0.0,0.0,0.0
2017,4,6,22,30,0.0,0.0,11.6,14.0,0.0,0.0,0.0
2017,4,6,22,45,0.0,0.0,11.55,14.0,0.0,0.0,0.0
2017,4,6,23,0,0.0,0.0,11.5,14.0,0.0,0.0,0.0
2017,4,6,23,15,0.0,0.0,11.1,14.0,0.0,0.0,0.0
2017,4,6,23,30,0.0,0.0,10.7,14.0,0.0,0.0,0.0
2017,4,6,23,45,0.0,0.0,10.35,14.5,0.0,0.0,0.0
2017,4,7,0,0,0.0,0.0,10.0,15.0,0.0,0.0,0.0
2017,4,7,0,15,0.0,0.0,9.4,15.0,0.0,0.0,0.0
2017,4,7,0,30,0.0,0.0,8.8,15.0,0.0,0.0,0.0
2017,4,7,0,45,0.0,0.0,8.25,15.0,0.0,0.0,0.0
2017,4,7,1,0,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2017,4,7,1,15,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2017,4,7,1,30,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2017,4,7,1,45,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2017,4,7,2,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2017,4,7,2,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2017,4,7,2,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,4,7,2,45,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,4,7,3,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,4,7,3,15,0.0,0.0,4.85,14.5,0.0,0.0,0.0
2017,4,7,3,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,4,7,3,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,4,7,4,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,4,7,4,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,4,7,4,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,4,7,4,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,4,7,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,4,7,5,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,4,7,5,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,4,7,5,45,0.0,2.0,2.55,14.0,2.0,0.0,0.0
2017,4,7,6,0,0.0,4.0,2.4,14.0,4.0,3.41,0.0
2017,4,7,6,15,0.0,14.5,2.35,14.0,14.5,11.93,3.68
2017,4,7,6,30,0.0,25.0,2.3,14.0,25.0,20.62,12.32
2017,4,7,6,45,0.0,39.5,2.25,14.0,39.5,32.66,23.36
2017,4,7,7,0,0.0,54.0,2.2,14.0,54.0,44.56,34.24
2017,4,7,7,15,0.0,69.5,2.2,14.0,69.5,56.86,45.32
2017,4,7,7,30,0.0,85.0,2.2,14.0,85.0,69.04,56.12
2017,4,7,7,45,0.0,89.5,2.25,14.5,89.5,73.07,59.44
2017,4,7,8,0,0.0,94.0,2.3,15.0,94.0,76.99,62.58
2017,4,7,8,15,6.5,140.0,2.4,15.0,143.5,111.46,88.21
2017,4,7,8,30,13.0,186.0,2.5,15.0,193.0,146.87,116.67
2017,4,7,8,45,14.0,200.5,2.6,15.0,208.5,160.66,127.44
2017,4,7,9,0,15.0,215.0,2.7,15.0,224.0,174.63,138.45
2017,4,7,9,15,45.0,260.0,2.8,15.0,290.0,216.27,170.89
2017,4,7,9,30,75.0,305.0,2.9,15.0,356.0,266.68,210.42
2017,4,7,9,45,65.5,315.5,3.0,15.0,362.0,279.9,221.12
2017,4,7,10,0,56.0,326.0,3.1,15.0,368.0,291.85,230.68
2017,4,7,10,15,52.5,335.5,3.15,15.0,376.0,305.06,241.01
2017,4,7,10,30,49.0,345.0,3.2,15.0,384.0,317.82,250.89
2017,4,7,10,45,44.0,347.5,3.3,15.0,383.5,323.35,255.09
2017,4,7,11,0,39.0,350.0,3.4,15.0,383.0,328.11,258.68
2017,4,7,11,15,30.5,334.5,3.45,15.0,360.5,313.71,247.26
2017,4,7,11,30,22.0,319.0,3.5,15.0,338.0,288.51,227.4
2017,4,7,11,45,26.5,335.5,3.55,15.0,359.0,320.46,252.5
2017,4,7,12,0,31.0,352.0,3.6,15.0,380.0,343.93,270.75
2017,4,7,12,15,40.5,369.0,3.65,15.0,405.0,373.09,293.57
2017,4,7,12,30,50.0,386.0,3.7,15.0,430.0,403.31,317.11
2017,4,7,12,45,106.0,405.5,3.8,15.0,496.5,481.27,378.59
2017,4,7,13,0,162.0,425.0,3.9,15.0,563.0,580.84,454.99
2017,4,7,13,15,116.0,403.0,4.0,15.0,501.5,520.75,408.8
2017,4,7,13,30,70.0,381.0,4.1,15.0,440.0,437.54,345.03
2017,4,7,13,45,113.0,380.5,4.2,15.0,471.5,506.19,399.82
2017,4,7,14,0,156.0,380.0,4.3,15.0,503.0,554.62,438.53
2017,4,7,14,15,189.5,361.5,4.35,15.0,504.5,572.94,454.35
2017,4,7,14,30,223.0,343.0,4.4,15.0,506.0,589.86,469.35
2017,4,7,14,45,309.5,305.0,4.5,15.0,517.5,657.76,524.55
2017,4,7,15,0,396.0,267.0,4.6,15.0,529.0,699.7,560.22
2017,4,7,15,15,380.0,251.0,4.7,15.0,489.0,662.11,533.32
2017,4,7,15,30,364.0,235.0,4.8,15.0,449.0,623.24,505.48
2017,4,7,15,45,204.0,218.5,4.9,15.0,337.0,429.0,351.88
2017,4,7,16,0,44.0,202.0,5.0,15.0,225.0,244.86,199.66
2017,4,7,16,15,22.0,153.5,5.15,14.5,165.0,157.66,128.17
2017,4,7,16,30,0.0,105.0,5.3,14.0,105.0,90.82,71.78
2017,4,7,16,45,0.0,90.0,5.45,14.0,90.0,77.36,60.57
2017,4,7,17,0,0.0,75.0,5.6,14.0,75.0,63.87,49.16
2017,4,7,17,15,0.0,60.0,5.6,14.0,60.0,50.34,37.55
2017,4,7,17,30,0.0,45.0,5.6,14.0,45.0,37.22,26.15
2017,4,7,17,45,0.0,31.5,5.6,14.0,31.5,26.01,16.3
2017,4,7,18,0,0.0,18.0,5.6,14.0,18.0,14.82,6.41
2017,4,7,18,15,0.0,9.0,5.45,14.0,9.0,7.39,0.0
2017,4,7,18,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,4,7,18,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,4,7,19,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,4,7,19,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2017,4,7,19,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,4,7,19,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,4,7,20,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,4,7,20,15,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2017,4,7,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,4,7,20,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,4,7,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,4,7,21,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,4,7,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,4,7,21,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,4,7,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,4,7,22,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,4,7,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,4,7,22,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,4,7,23,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,4,7,23,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,4,7,23,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,4,7,23,45,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2017,4,8,0,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,4,8,0,15,0.0,0.0,6.8,12.5,0.0,0.0,0.0
2017,4,8,0,30,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2017,4,8,0,45,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2017,4,8,1,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2017,4,8,1,15,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2017,4,8,1,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2017,4,8,1,45,0.0,0.0,7.05,12.0,0.0,0.0,0.0
2017,4,8,2,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2017,4,8,2,15,0.0,0.0,6.6,11.5,0.0,0.0,0.0
2017,4,8,2,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2017,4,8,2,45,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2017,4,8,3,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,4,8,3,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2017,4,8,3,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,4,8,3,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,4,8,4,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,4,8,4,15,0.0,0.0,5.2,10.5,0.0,0.0,0.0
2017,4,8,4,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,4,8,4,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,4,8,5,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,4,8,5,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2017,4,8,5,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,4,8,5,45,41.0,8.0,4.75,10.5,10.0,6.83,0.0
2017,4,8,6,0,82.0,16.0,4.7,11.0,20.0,12.45,0.0
2017,4,8,6,15,211.5,31.5,4.85,11.0,58.5,24.39,14.11
2017,4,8,6,30,341.0,47.0,5.0,11.0,97.0,38.29,28.08
2017,4,8,6,45,425.5,58.0,5.2,11.5,146.0,46.31,35.81
2017,4,8,7,0,510.0,69.0,5.4,12.0,195.0,54.15,43.1
2017,4,8,7,15,567.0,77.0,5.5,12.0,248.0,59.18,47.75
2017,4,8,7,30,624.0,85.0,5.6,12.0,301.0,64.11,52.14
2017,4,8,7,45,312.0,68.0,5.75,12.0,176.0,48.4,37.95
2017,4,8,8,0,0.0,51.0,5.9,12.0,51.0,42.21,32.29
2017,4,8,8,15,22.0,132.5,5.95,12.0,144.0,103.13,82.07
2017,4,8,8,30,44.0,214.0,6.0,12.0,237.0,162.79,130.38
2017,4,8,8,45,71.0,244.0,6.05,12.0,285.5,194.44,154.83
2017,4,8,9,0,98.0,274.0,6.1,12.0,334.0,230.44,183.35
2017,4,8,9,15,133.5,297.5,6.1,12.0,385.0,266.39,212.05
2017,4,8,9,30,169.0,321.0,6.1,12.0,436.0,310.58,247.94
2017,4,8,9,45,510.0,224.5,6.15,12.0,599.0,398.23,316.2
2017,4,8,10,0,851.0,128.0,6.2,12.0,762.0,522.66,417.48
2017,4,8,10,15,860.5,130.0,6.2,12.0,793.0,581.77,468.36
2017,4,8,10,30,870.0,132.0,6.2,12.0,824.0,640.05,517.42
2017,4,8,10,45,577.0,264.5,6.2,12.0,729.0,613.77,495.67
2017,4,8,11,0,284.0,397.0,6.2,12.0,634.0,552.19,443.84
2017,4,8,11,15,585.5,268.0,6.25,12.0,767.5,693.94,560.6
2017,4,8,11,30,887.0,139.0,6.3,12.0,901.0,834.21,672.99
2017,4,8,11,45,888.0,140.5,6.35,12.0,908.5,874.76,702.76
2017,4,8,12,0,889.0,142.0,6.4,12.0,916.0,912.38,730.69
2017,4,8,12,15,889.5,142.0,6.45,12.0,915.5,945.08,754.96
2017,4,8,12,30,890.0,142.0,6.5,12.0,915.0,974.46,776.83
2017,4,8,12,45,887.5,141.5,6.6,12.5,905.5,997.06,792.58
2017,4,8,13,0,885.0,141.0,6.7,13.0,896.0,1015.94,805.72
2017,4,8,13,15,881.0,140.0,6.75,13.0,879.0,1029.06,816.03
2017,4,8,13,30,877.0,139.0,6.8,13.0,862.0,1052.28,833.9
2017,4,8,13,45,872.5,136.0,6.9,13.0,837.5,1055.03,837.28
2017,4,8,14,0,868.0,133.0,7.0,13.0,813.0,1053.7,837.97
2017,4,8,14,15,858.0,131.0,7.0,12.5,781.0,1043.85,833.62
2017,4,8,14,30,848.0,129.0,7.0,12.0,749.0,1030.07,826.55
2017,4,8,14,45,764.5,146.0,7.0,12.0,683.0,967.44,781.65
2017,4,8,15,0,681.0,163.0,7.0,12.0,617.0,896.31,729.99
2017,4,8,15,15,731.5,141.0,6.95,12.0,599.5,910.23,742.46
2017,4,8,15,30,782.0,119.0,6.9,12.0,582.0,911.48,745.14
2017,4,8,15,45,756.0,116.0,6.85,12.0,532.5,871.67,716.62
2017,4,8,16,0,730.0,113.0,6.8,12.0,483.0,823.56,681.59
2017,4,8,16,15,697.0,107.5,6.65,12.0,431.0,764.88,637.46
2017,4,8,16,30,664.0,102.0,6.5,12.0,379.0,705.59,592.14
2017,4,8,16,45,616.0,96.0,6.4,12.0,325.0,633.68,535.82
2017,4,8,17,0,568.0,90.0,6.3,12.0,271.0,563.17,478.81
2017,4,8,17,15,501.0,80.5,6.1,11.5,218.5,477.56,407.16
2017,4,8,17,30,434.0,71.0,5.9,11.0,166.0,394.07,334.93
2017,4,8,17,45,336.0,57.5,5.7,11.0,119.0,297.79,249.09
2017,4,8,18,0,238.0,44.0,5.5,11.0,72.0,211.96,169.65
2017,4,8,18,15,119.0,22.0,5.4,10.5,36.0,105.45,48.06
2017,4,8,18,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,4,8,18,45,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,4,8,19,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,4,8,19,15,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2017,4,8,19,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,4,8,19,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,4,8,20,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,4,8,20,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2017,4,8,20,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,4,8,20,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2017,4,8,21,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,4,8,21,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,4,8,21,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,4,8,21,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2017,4,8,22,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,4,8,22,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2017,4,8,22,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,4,8,22,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2017,4,8,23,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,4,8,23,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,4,8,23,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,4,8,23,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,4,9,0,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,4,9,0,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2017,4,9,0,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,4,9,0,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,4,9,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,4,9,1,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,4,9,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,4,9,1,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,4,9,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,4,9,2,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,4,9,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,4,9,2,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,4,9,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,4,9,3,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,4,9,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,4,9,3,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,4,9,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,4,9,4,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,4,9,4,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,4,9,4,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,4,9,5,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,4,9,5,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,4,9,5,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,4,9,5,45,0.0,5.5,3.05,10.5,5.5,4.69,0.0
2017,4,9,6,0,0.0,11.0,3.0,11.0,11.0,9.06,0.0
2017,4,9,6,15,49.0,37.5,3.05,11.0,44.5,29.17,18.47
2017,4,9,6,30,98.0,64.0,3.1,11.0,78.0,48.09,36.8
2017,4,9,6,45,174.0,88.5,3.15,11.0,127.0,64.92,52.54
2017,4,9,7,0,250.0,113.0,3.2,11.0,176.0,81.73,68.01
2017,4,9,7,15,301.5,132.0,3.15,11.0,225.5,94.56,79.63
2017,4,9,7,30,353.0,151.0,3.1,11.0,275.0,107.02,90.66
2017,4,9,7,45,437.0,152.5,3.1,11.5,331.0,105.52,88.94
2017,4,9,8,0,521.0,154.0,3.1,12.0,387.0,105.71,88.67
2017,4,9,8,15,554.0,163.0,2.95,12.0,436.5,125.71,91.36
2017,4,9,8,30,587.0,172.0,2.8,12.0,486.0,177.33,119.54
2017,4,9,8,45,631.0,171.5,2.65,12.5,536.0,230.01,157.98
2017,4,9,9,0,675.0,171.0,2.5,13.0,586.0,285.64,203.7
2017,4,9,9,15,694.0,175.5,2.4,13.0,628.5,342.83,253.78
2017,4,9,9,30,713.0,180.0,2.3,13.0,671.0,401.76,305.11
2017,4,9,9,45,748.5,173.5,2.25,13.0,712.5,460.35,355.15
2017,4,9,10,0,784.0,167.0,2.2,13.0,754.0,521.64,406.15
2017,4,9,10,15,794.5,169.0,2.3,13.0,784.5,579.47,453.71
2017,4,9,10,30,805.0,171.0,2.4,13.0,815.0,635.2,498.49
2017,4,9,10,45,820.0,168.5,2.5,13.5,840.0,689.22,540.01
2017,4,9,11,0,835.0,166.0,2.6,14.0,865.0,742.46,579.89
2017,4,9,11,15,840.0,166.5,2.75,14.0,880.5,789.86,615.97
2017,4,9,11,30,845.0,167.0,2.9,14.0,896.0,835.08,649.91
2017,4,9,11,45,857.0,162.0,3.05,14.0,906.0,878.61,681.02
2017,4,9,12,0,869.0,157.0,3.2,14.0,916.0,919.8,710.41
2017,4,9,12,15,869.0,157.0,3.35,14.0,915.0,952.52,733.87
2017,4,9,12,30,869.0,157.0,3.5,14.0,914.0,981.84,755.09
2017,4,9,12,45,864.5,157.5,3.65,14.0,904.0,1003.85,771.37
2017,4,9,13,0,860.0,158.0,3.8,14.0,894.0,1022.02,785.19
2017,4,9,13,15,855.0,157.0,3.85,14.0,876.5,1034.27,794.37
2017,4,9,13,30,850.0,156.0,3.9,14.0,859.0,1042.53,801.03
2017,4,9,13,45,848.0,151.5,4.0,14.0,835.5,1046.17,805.06
2017,4,9,14,0,846.0,147.0,4.1,14.0,812.0,1045.79,806.51
2017,4,9,14,15,835.5,144.5,4.1,14.0,779.5,1034.93,800.21
2017,4,9,14,30,825.0,142.0,4.1,14.0,747.0,1020.2,791.44
2017,4,9,14,45,816.5,137.0,4.2,14.0,709.0,1001.03,780.33
2017,4,9,15,0,808.0,132.0,4.3,14.0,671.0,978.22,766.81
2017,4,9,15,15,790.0,128.0,4.35,14.0,626.5,943.76,744.75
2017,4,9,15,30,772.0,124.0,4.4,14.0,582.0,913.35,725.49
2017,4,9,15,45,749.5,119.0,4.5,14.0,533.5,868.14,695.54
2017,4,9,16,0,727.0,114.0,4.6,14.0,485.0,820.91,663.59
2017,4,9,16,15,548.5,131.0,4.6,13.5,394.0,653.37,539.1
2017,4,9,16,30,370.0,148.0,4.6,13.0,303.0,506.79,423.17
2017,4,9,16,45,326.0,136.5,4.65,13.0,259.5,427.51,360.09
2017,4,9,17,0,282.0,125.0,4.7,13.0,216.0,369.86,312.39
2017,4,9,17,15,249.5,105.0,4.65,12.5,174.5,312.27,264.17
2017,4,9,17,30,217.0,85.0,4.6,12.0,133.0,256.95,216.33
2017,4,9,17,45,167.5,64.0,4.55,12.0,95.5,192.49,158.97
2017,4,9,18,0,118.0,43.0,4.5,12.0,58.0,132.18,104.0
2017,4,9,18,15,59.0,21.5,4.45,12.0,29.0,64.85,30.98
2017,4,9,18,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,4,9,18,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,4,9,19,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,4,9,19,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2017,4,9,19,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,4,9,19,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,4,9,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,4,9,20,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,4,9,20,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,4,9,20,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,4,9,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,4,9,21,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,9,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,4,9,21,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,9,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,4,9,22,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,4,9,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,4,9,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,4,9,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,4,9,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,4,9,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,4,9,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,4,10,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,4,10,0,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,4,10,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,10,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,10,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,10,1,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,10,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,10,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,4,10,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,4,10,2,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,10,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,4,10,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,4,10,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,10,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,4,10,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,4,10,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,4,10,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,10,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,4,10,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,10,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,10,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,10,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,4,10,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,10,5,45,43.5,9.5,1.9,11.5,12.0,8.11,0.0
2017,4,10,6,0,87.0,19.0,1.9,12.0,24.0,14.74,0.0
2017,4,10,6,15,205.0,35.0,1.9,12.0,62.5,26.98,16.92
2017,4,10,6,30,323.0,51.0,1.9,12.0,101.0,39.06,28.84
2017,4,10,6,45,403.5,62.5,1.95,12.5,149.5,47.49,36.83
2017,4,10,7,0,484.0,74.0,2.0,13.0,198.0,57.72,46.18
2017,4,10,7,15,383.5,102.5,2.0,13.0,215.0,74.05,60.83
2017,4,10,7,30,283.0,131.0,2.0,13.0,232.0,94.06,78.48
2017,4,10,7,45,339.5,144.0,2.0,13.5,284.0,102.66,85.68
2017,4,10,8,0,396.0,157.0,2.0,14.0,336.0,105.83,88.0
2017,4,10,8,15,559.5,136.0,1.85,14.0,420.5,109.73,76.7
2017,4,10,8,30,723.0,115.0,1.7,14.0,505.0,152.85,92.58
2017,4,10,8,45,742.5,119.5,1.6,14.0,551.0,210.98,136.42
2017,4,10,9,0,762.0,124.0,1.5,14.0,597.0,271.24,187.51
2017,4,10,9,15,779.0,127.0,1.45,14.0,639.0,335.53,243.57
2017,4,10,9,30,796.0,130.0,1.4,14.0,681.0,396.24,296.45
2017,4,10,9,45,806.5,133.5,1.35,14.5,716.5,455.58,346.49
2017,4,10,10,0,817.0,137.0,1.3,15.0,752.0,514.86,394.59
2017,4,10,10,15,826.0,139.0,1.3,15.0,782.0,571.73,440.16
2017,4,10,10,30,835.0,141.0,1.3,15.0,812.0,627.8,483.64
2017,4,10,10,45,846.0,139.5,1.35,15.0,835.5,681.01,524.24
2017,4,10,11,0,857.0,138.0,1.4,15.0,859.0,732.98,562.97
2017,4,10,11,15,861.5,139.0,1.45,15.0,874.0,774.13,593.4
2017,4,10,11,30,866.0,140.0,1.5,15.0,889.0,818.54,624.21
2017,4,10,11,45,871.5,138.0,1.6,15.5,897.0,858.7,650.86
2017,4,10,12,0,877.0,136.0,1.7,16.0,905.0,896.19,675.56
2017,4,10,12,15,876.5,136.0,1.85,16.0,903.5,927.31,697.79
2017,4,10,12,30,876.0,136.0,2.0,16.0,902.0,955.11,717.9
2017,4,10,12,45,887.5,127.5,2.15,16.0,896.5,982.62,737.92
2017,4,10,13,0,899.0,119.0,2.3,16.0,891.0,1006.68,755.71
2017,4,10,13,15,895.0,118.0,2.4,16.0,874.0,1019.47,765.61
2017,4,10,13,30,891.0,117.0,2.5,16.0,857.0,1028.34,773.16
2017,4,10,13,45,877.5,119.5,2.7,16.0,830.5,1027.37,775.36
2017,4,10,14,0,864.0,122.0,2.9,16.0,804.0,1022.47,775.05
2017,4,10,14,15,855.0,120.0,3.15,15.5,772.0,1013.49,773.87
2017,4,10,14,30,846.0,118.0,3.4,15.0,740.0,1013.61,778.91
2017,4,10,14,45,835.0,115.0,3.65,15.0,702.0,993.75,768.59
2017,4,10,15,0,824.0,112.0,3.9,15.0,664.0,970.33,755.75
2017,4,10,15,15,585.5,177.0,4.1,14.5,556.5,806.21,641.97
2017,4,10,15,30,347.0,242.0,4.3,14.0,449.0,612.55,495.76
2017,4,10,15,45,536.5,168.5,4.55,14.0,458.0,717.34,584.4
2017,4,10,16,0,726.0,95.0,4.8,14.0,467.0,790.48,642.7
2017,4,10,16,15,714.0,90.0,4.8,14.0,424.0,755.46,617.67
2017,4,10,16,30,702.0,85.0,4.8,14.0,381.0,713.85,587.75
2017,4,10,16,45,663.5,79.0,4.8,14.0,329.0,648.39,538.44
2017,4,10,17,0,625.0,73.0,4.8,14.0,277.0,583.76,488.38
2017,4,10,17,15,566.5,66.0,4.7,13.5,225.0,505.24,425.04
2017,4,10,17,30,508.0,59.0,4.6,13.0,173.0,430.43,361.5
2017,4,10,17,45,415.5,49.0,4.55,13.0,125.5,336.24,278.93
2017,4,10,18,0,323.0,39.0,4.5,13.0,78.0,250.82,200.82
2017,4,10,18,15,161.5,24.5,4.35,13.0,44.0,130.67,73.53
2017,4,10,18,30,0.0,10.0,4.2,13.0,10.0,8.54,0.0
2017,4,10,18,45,0.0,5.0,4.1,13.0,5.0,0.0,0.0
2017,4,10,19,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,4,10,19,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2017,4,10,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,4,10,19,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,4,10,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,4,10,20,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,4,10,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,4,10,20,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,4,10,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,4,10,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,10,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,10,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,10,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,4,10,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,4,10,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,10,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,4,10,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,4,10,23,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,4,10,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,4,10,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,4,11,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,4,11,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,4,11,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,11,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,4,11,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,4,11,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,4,11,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,11,1,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2017,4,11,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,4,11,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,4,11,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,4,11,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,4,11,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,4,11,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,4,11,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,4,11,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,4,11,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,4,11,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,4,11,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,4,11,4,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,4,11,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,4,11,5,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,4,11,5,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,4,11,5,45,0.0,3.5,3.65,13.0,3.5,2.99,0.0
2017,4,11,6,0,0.0,7.0,3.9,13.0,7.0,5.75,0.0
2017,4,11,6,15,0.0,17.5,4.0,13.0,17.5,14.41,6.49
2017,4,11,6,30,0.0,28.0,4.1,13.0,28.0,23.1,14.73
2017,4,11,6,45,0.0,41.0,4.2,13.5,41.0,33.89,24.61
2017,4,11,7,0,0.0,54.0,4.3,14.0,54.0,44.71,34.41
2017,4,11,7,15,0.0,68.5,4.35,14.0,68.5,56.36,44.87
2017,4,11,7,30,0.0,83.0,4.4,14.0,83.0,67.84,55.02
2017,4,11,7,45,0.5,115.0,4.5,14.0,115.5,91.83,76.09
2017,4,11,8,0,1.0,147.0,4.6,14.0,148.0,115.08,96.23
2017,4,11,8,15,0.5,146.0,4.7,14.0,146.5,115.89,92.32
2017,4,11,8,30,0.0,145.0,4.8,14.0,145.0,116.67,92.69
2017,4,11,8,45,13.5,192.0,4.9,14.5,200.5,154.88,123.2
2017,4,11,9,0,27.0,239.0,5.0,15.0,256.0,195.26,155.11
2017,4,11,9,15,188.5,267.5,5.1,15.0,398.0,262.55,204.64
2017,4,11,9,30,350.0,296.0,5.2,15.0,540.0,356.89,277.94
2017,4,11,9,45,272.5,329.5,5.35,15.5,525.5,377.04,296.47
2017,4,11,10,0,195.0,363.0,5.5,16.0,511.0,387.72,306.04
2017,4,11,10,15,274.5,361.5,5.6,16.0,578.5,449.23,355.16
2017,4,11,10,30,354.0,360.0,5.7,16.0,646.0,517.85,409.77
2017,4,11,10,45,219.5,381.0,5.85,16.0,560.5,469.4,371.83
2017,4,11,11,0,85.0,402.0,6.0,16.0,475.0,404.06,319.34
2017,4,11,11,15,113.0,418.0,6.05,16.0,516.0,455.8,360.18
2017,4,11,11,30,141.0,434.0,6.1,16.0,557.0,503.61,397.55
2017,4,11,11,45,110.0,427.0,6.2,16.0,523.0,472.62,373.21
2017,4,11,12,0,79.0,420.0,6.3,16.0,489.0,448.07,353.7
2017,4,11,12,15,114.0,430.0,6.35,16.0,530.0,510.7,403.07
2017,4,11,12,30,149.0,440.0,6.4,16.0,571.0,562.24,443.55
2017,4,11,12,45,181.0,434.0,6.5,16.0,591.5,596.49,470.98
2017,4,11,13,0,213.0,428.0,6.6,16.0,612.0,631.09,498.73
2017,4,11,13,15,113.0,345.5,6.65,16.0,443.0,456.31,362.96
2017,4,11,13,30,13.0,263.0,6.7,16.0,274.0,242.46,191.83
2017,4,11,13,45,14.5,266.5,6.8,16.0,278.5,248.34,197.1
2017,4,11,14,0,16.0,270.0,6.9,16.0,283.0,254.38,202.28
2017,4,11,14,15,8.0,208.5,6.9,15.5,215.0,189.25,150.18
2017,4,11,14,30,0.0,147.0,6.9,15.0,147.0,125.21,98.12
2017,4,11,14,45,1.0,162.5,6.9,15.0,163.5,140.63,111.08
2017,4,11,15,0,2.0,178.0,6.9,15.0,180.0,156.65,124.53
2017,4,11,15,15,2.5,179.0,6.8,15.0,181.0,158.96,126.75
2017,4,11,15,30,3.0,180.0,6.7,15.0,182.0,161.58,129.28
2017,4,11,15,45,1.5,145.5,6.65,15.0,146.5,127.72,101.56
2017,4,11,16,0,0.0,111.0,6.6,15.0,111.0,94.33,73.95
2017,4,11,16,15,0.0,93.0,6.5,14.5,93.0,78.11,60.69
2017,4,11,16,30,0.0,75.0,6.4,14.0,75.0,62.22,47.52
2017,4,11,16,45,0.0,64.0,6.3,14.0,64.0,53.03,39.82
2017,4,11,17,0,0.0,53.0,6.2,14.0,53.0,43.85,32.04
2017,4,11,17,15,0.0,42.5,6.1,14.0,42.5,35.12,24.54
2017,4,11,17,30,0.0,32.0,6.0,14.0,32.0,26.4,16.96
2017,4,11,17,45,0.0,23.0,5.95,14.0,23.0,18.95,10.4
2017,4,11,18,0,0.0,14.0,5.9,14.0,14.0,11.51,3.84
2017,4,11,18,15,0.0,7.5,5.7,14.0,7.5,6.15,0.0
2017,4,11,18,30,0.0,1.0,5.5,14.0,1.0,0.85,0.0
2017,4,11,18,45,0.0,0.5,5.35,14.0,0.5,0.0,0.0
2017,4,11,19,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,4,11,19,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,4,11,19,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,4,11,19,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,4,11,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,4,11,20,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2017,4,11,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,4,11,20,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,4,11,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,4,11,21,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,4,11,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,4,11,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,4,11,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,4,11,22,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,4,11,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,4,11,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,4,11,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,4,11,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,4,11,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,4,11,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,4,12,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,4,12,0,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,4,12,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,4,12,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,4,12,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,4,12,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,4,12,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,4,12,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,4,12,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,4,12,2,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,4,12,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,4,12,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,4,12,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,4,12,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,4,12,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,4,12,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,4,12,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,4,12,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,4,12,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,4,12,4,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,4,12,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,4,12,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,4,12,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,4,12,5,45,0.0,2.0,2.6,14.0,2.0,1.71,0.0
2017,4,12,6,0,0.0,4.0,2.7,14.0,4.0,3.28,0.0
2017,4,12,6,15,0.0,9.5,2.8,14.0,9.5,7.8,0.95
2017,4,12,6,30,0.0,15.0,2.9,14.0,15.0,12.33,5.22
2017,4,12,6,45,0.0,22.0,3.05,14.0,22.0,18.11,10.54
2017,4,12,7,0,0.0,29.0,3.2,14.0,29.0,23.91,15.83
2017,4,12,7,15,0.0,37.0,3.25,14.0,37.0,30.55,21.81
2017,4,12,7,30,0.0,45.0,3.3,14.0,45.0,37.2,27.73
2017,4,12,7,45,0.5,96.5,3.4,14.5,97.0,78.55,64.23
2017,4,12,8,0,1.0,148.0,3.5,15.0,149.0,115.87,96.48
2017,4,12,8,15,3.0,162.0,3.55,15.0,164.0,127.23,101.22
2017,4,12,8,30,5.0,176.0,3.6,15.0,179.0,139.66,110.98
2017,4,12,8,45,15.0,207.0,3.7,15.0,216.5,166.02,131.77
2017,4,12,9,0,25.0,238.0,3.8,15.0,254.0,194.17,153.94
2017,4,12,9,15,36.5,267.0,3.9,15.0,292.0,218.92,173.35
2017,4,12,9,30,48.0,296.0,4.0,15.0,330.0,250.55,198.36
2017,4,12,9,45,34.5,288.0,4.1,15.0,313.5,245.95,194.85
2017,4,12,10,0,21.0,280.0,4.2,15.0,297.0,238.97,189.31
2017,4,12,10,15,29.5,309.5,4.25,15.0,333.5,271.31,214.89
2017,4,12,10,30,38.0,339.0,4.3,15.0,370.0,305.62,241.83
2017,4,12,10,45,249.5,337.0,4.35,15.0,548.0,456.62,362.4
2017,4,12,11,0,461.0,335.0,4.4,15.0,726.0,627.61,494.99
2017,4,12,11,15,658.5,239.5,4.45,15.0,808.5,723.18,570.26
2017,4,12,11,30,856.0,144.0,4.5,15.0,891.0,813.93,640.94
2017,4,12,11,45,663.0,248.5,4.55,15.0,829.5,802.66,629.43
2017,4,12,12,0,470.0,353.0,4.6,15.0,768.0,759.59,593.84
2017,4,12,12,15,474.0,351.0,4.65,15.0,769.0,784.35,612.94
2017,4,12,12,30,478.0,349.0,4.7,15.0,770.0,807.13,630.15
2017,4,12,12,45,357.0,387.5,4.8,15.0,700.5,733.65,574.39
2017,4,12,13,0,236.0,426.0,4.9,15.0,631.0,650.78,510.84
2017,4,12,13,15,555.0,276.5,5.05,15.0,744.5,859.92,676.07
2017,4,12,13,30,874.0,127.0,5.2,15.0,858.0,1020.2,794.23
2017,4,12,13,45,867.5,126.0,5.35,15.0,833.0,1022.48,796.83
2017,4,12,14,0,861.0,125.0,5.5,15.0,808.0,1020.87,797.85
2017,4,12,14,15,851.5,123.0,5.6,15.0,776.0,1024.53,802.41
2017,4,12,14,30,842.0,121.0,5.7,15.0,744.0,1011.01,794.82
2017,4,12,14,45,829.0,118.5,5.8,15.0,706.0,989.7,781.78
2017,4,12,15,0,816.0,116.0,5.9,15.0,668.0,964.9,766.23
2017,4,12,15,15,798.5,113.0,5.95,15.0,624.0,931.87,744.29
2017,4,12,15,30,781.0,110.0,6.0,15.0,580.0,895.94,720.1
2017,4,12,15,45,756.5,107.0,6.1,15.0,531.5,850.93,689.08
2017,4,12,16,0,732.0,104.0,6.2,15.0,483.0,809.52,660.38
2017,4,12,16,15,700.5,99.0,6.25,14.5,431.5,752.83,620.33
2017,4,12,16,30,669.0,94.0,6.3,14.0,380.0,695.53,578.84
2017,4,12,16,45,623.5,88.5,6.35,14.0,327.0,626.45,525.69
2017,4,12,17,0,578.0,83.0,6.4,14.0,274.0,558.76,472.03
2017,4,12,17,15,516.0,75.0,6.4,14.0,222.5,478.63,405.04
2017,4,12,17,30,454.0,67.0,6.4,14.0,171.0,402.49,339.23
2017,4,12,17,45,358.5,55.5,6.45,14.0,124.5,304.46,253.22
2017,4,12,18,0,263.0,44.0,6.5,14.0,78.0,221.47,177.81
2017,4,12,18,15,144.5,27.0,6.5,14.0,44.5,126.97,79.8
2017,4,12,18,30,26.0,10.0,6.5,14.0,11.0,19.56,0.0
2017,4,12,18,45,13.0,5.0,6.5,14.0,5.5,0.0,0.0
2017,4,12,19,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,4,12,19,15,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2017,4,12,19,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2017,4,12,19,45,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2017,4,12,20,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2017,4,12,20,15,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2017,4,12,20,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2017,4,12,20,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2017,4,12,21,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2017,4,12,21,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2017,4,12,21,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2017,4,12,21,45,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2017,4,12,22,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2017,4,12,22,15,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2017,4,12,22,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2017,4,12,22,45,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,4,12,23,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2017,4,12,23,15,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2017,4,12,23,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,4,12,23,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,4,13,0,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,4,13,0,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2017,4,13,0,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,4,13,0,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2017,4,13,1,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,4,13,1,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2017,4,13,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,4,13,1,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2017,4,13,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,4,13,2,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,4,13,2,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,4,13,2,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,4,13,3,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,4,13,3,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,4,13,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,4,13,3,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,4,13,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,4,13,4,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2017,4,13,4,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,4,13,4,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,4,13,5,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,4,13,5,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,4,13,5,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,4,13,5,45,0.0,3.5,4.4,12.5,3.5,2.99,0.0
2017,4,13,6,0,0.0,7.0,4.6,13.0,7.0,5.74,0.0
2017,4,13,6,15,0.0,16.5,4.8,13.0,16.5,13.58,5.96
2017,4,13,6,30,0.0,26.0,5.0,13.0,26.0,21.44,13.32
2017,4,13,6,45,0.0,36.5,5.25,13.5,36.5,30.14,21.3
2017,4,13,7,0,0.0,47.0,5.5,14.0,47.0,38.86,29.2
2017,4,13,7,15,0.0,59.0,5.65,14.0,59.0,48.86,38.17
2017,4,13,7,30,0.0,71.0,5.8,14.0,71.0,58.88,47.03
2017,4,13,7,45,23.0,127.5,6.0,14.0,138.0,97.6,81.18
2017,4,13,8,0,46.0,184.0,6.2,14.0,205.0,133.45,112.33
2017,4,13,8,15,56.0,208.5,6.3,14.0,237.0,152.68,121.85
2017,4,13,8,30,66.0,233.0,6.4,14.0,269.0,177.86,140.69
2017,4,13,8,45,33.0,193.0,6.55,14.0,211.0,154.87,122.59
2017,4,13,9,0,0.0,153.0,6.7,14.0,153.0,124.75,98.85
2017,4,13,9,15,31.0,231.0,6.8,14.0,253.0,191.51,152.64
2017,4,13,9,30,62.0,309.0,6.9,14.0,353.0,265.03,211.65
2017,4,13,9,45,436.0,231.0,7.0,14.0,562.5,372.77,294.99
2017,4,13,10,0,810.0,153.0,7.1,14.0,772.0,525.83,417.98
2017,4,13,10,15,820.0,155.0,7.1,14.0,802.0,582.82,466.72
2017,4,13,10,30,830.0,157.0,7.1,14.0,832.0,639.14,513.93
2017,4,13,10,45,841.0,156.0,7.15,14.0,856.0,692.59,558.02
2017,4,13,11,0,852.0,155.0,7.2,14.0,880.0,744.83,600.3
2017,4,13,11,15,568.5,288.0,7.2,14.0,775.5,696.28,558.94
2017,4,13,11,30,285.0,421.0,7.2,14.0,671.0,613.72,489.72
2017,4,13,11,45,289.0,421.5,7.2,14.0,676.5,636.89,508.16
2017,4,13,12,0,293.0,422.0,7.2,14.0,682.0,659.16,525.54
2017,4,13,12,15,581.5,287.5,7.2,13.5,801.5,822.71,659.26
2017,4,13,12,30,870.0,153.0,7.2,13.0,921.0,976.92,779.15
2017,4,13,12,45,883.5,142.5,7.25,13.0,916.0,991.61,789.81
2017,4,13,13,0,897.0,132.0,7.3,13.0,911.0,1015.84,808.23
2017,4,13,13,15,892.5,131.0,7.35,13.0,893.0,1028.13,817.96
2017,4,13,13,30,888.0,130.0,7.4,13.0,875.0,1036.47,825.02
2017,4,13,13,45,881.5,129.0,7.45,13.0,850.0,1038.86,827.88
2017,4,13,14,0,875.0,128.0,7.5,13.0,825.0,1037.29,828.04
2017,4,13,14,15,865.5,126.0,7.55,13.0,792.5,1041.11,832.36
2017,4,13,14,30,856.0,124.0,7.6,13.0,760.0,1027.5,823.97
2017,4,13,14,45,842.5,121.5,7.65,13.0,721.0,1005.55,809.55
2017,4,13,15,0,829.0,119.0,7.7,13.0,682.0,980.05,792.55
2017,4,13,15,15,812.0,116.5,7.7,13.0,638.0,947.83,770.27
2017,4,13,15,30,795.0,114.0,7.7,13.0,594.0,912.63,745.66
2017,4,13,15,45,770.0,111.0,7.7,13.0,544.5,866.75,712.69
2017,4,13,16,0,745.0,108.0,7.7,13.0,495.0,824.87,682.52
2017,4,13,16,15,514.0,137.0,7.6,12.5,391.5,626.64,527.8
2017,4,13,16,30,283.0,166.0,7.5,12.0,288.0,434.95,368.56
2017,4,13,16,45,436.5,127.0,7.45,12.0,286.0,516.55,440.19
2017,4,13,17,0,590.0,88.0,7.4,12.0,284.0,572.3,488.55
2017,4,13,17,15,527.5,79.5,7.2,12.0,231.5,490.58,418.92
2017,4,13,17,30,465.0,71.0,7.0,12.0,179.0,412.79,350.91
2017,4,13,17,45,373.0,59.0,6.8,12.0,131.5,316.82,265.74
2017,4,13,18,0,281.0,47.0,6.6,12.0,84.0,234.4,190.16
2017,4,13,18,15,156.0,29.5,6.45,11.5,48.5,136.8,90.66
2017,4,13,18,30,31.0,12.0,6.3,11.0,13.0,23.34,0.0
2017,4,13,18,45,15.5,6.0,6.2,11.0,6.5,0.0,0.0
2017,4,13,19,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,4,13,19,15,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2017,4,13,19,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,4,13,19,45,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,4,13,20,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,4,13,20,15,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,4,13,20,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,4,13,20,45,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2017,4,13,21,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,4,13,21,15,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2017,4,13,21,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
