Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,13,21,45,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2017,4,13,22,0,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2017,4,13,22,15,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2017,4,13,22,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,4,13,22,45,0.0,0.0,6.55,11.0,0.0,0.0,0.0
2017,4,13,23,0,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2017,4,13,23,15,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2017,4,13,23,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2017,4,13,23,45,0.0,0.0,6.75,11.0,0.0,0.0,0.0
2017,4,14,0,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2017,4,14,0,15,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2017,4,14,0,30,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2017,4,14,0,45,0.0,0.0,6.85,11.0,0.0,0.0,0.0
2017,4,14,1,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2017,4,14,1,15,0.0,0.0,6.85,11.0,0.0,0.0,0.0
2017,4,14,1,30,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2017,4,14,1,45,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2017,4,14,2,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2017,4,14,2,15,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2017,4,14,2,30,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2017,4,14,2,45,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2017,4,14,3,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2017,4,14,3,15,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2017,4,14,3,30,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2017,4,14,3,45,0.0,0.0,6.85,11.0,0.0,0.0,0.0
2017,4,14,4,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2017,4,14,4,15,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2017,4,14,4,30,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2017,4,14,4,45,0.0,0.0,6.95,11.0,0.0,0.0,0.0
2017,4,14,5,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2017,4,14,5,15,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2017,4,14,5,30,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2017,4,14,5,45,64.5,13.5,7.3,11.0,18.0,11.52,0.0
2017,4,14,6,0,129.0,27.0,7.4,11.0,36.0,20.87,6.91
2017,4,14,6,15,246.5,42.5,7.5,11.0,78.0,32.65,22.57
2017,4,14,6,30,364.0,58.0,7.6,11.0,120.0,44.27,33.77
2017,4,14,6,45,437.0,69.5,7.7,11.5,170.0,52.58,41.63
2017,4,14,7,0,510.0,81.0,7.8,12.0,220.0,62.92,51.06
2017,4,14,7,15,564.5,88.5,7.75,12.0,273.5,67.18,54.92
2017,4,14,7,30,619.0,96.0,7.7,12.0,327.0,71.36,58.58
2017,4,14,7,45,644.5,106.0,7.7,12.0,378.0,76.93,63.39
2017,4,14,8,0,670.0,116.0,7.7,12.0,429.0,82.18,67.85
2017,4,14,8,15,699.5,121.5,7.6,12.0,480.0,107.82,71.22
2017,4,14,8,30,729.0,127.0,7.5,12.0,531.0,165.14,103.23
2017,4,14,8,45,747.5,132.5,7.45,12.5,577.5,224.21,149.25
2017,4,14,9,0,766.0,138.0,7.4,13.0,624.0,285.31,202.49
2017,4,14,9,15,782.5,141.0,7.35,13.0,666.0,345.66,257.5
2017,4,14,9,30,799.0,144.0,7.3,13.0,708.0,410.66,316.34
2017,4,14,9,45,823.0,140.5,7.25,13.0,747.5,470.14,369.88
2017,4,14,10,0,847.0,137.0,7.2,13.0,787.0,530.92,423.41
2017,4,14,10,15,856.0,139.0,7.1,13.0,817.0,589.16,473.57
2017,4,14,10,30,865.0,141.0,7.0,13.0,847.0,646.52,521.67
2017,4,14,10,45,867.5,144.0,6.95,13.5,868.5,699.39,564.1
2017,4,14,11,0,870.0,147.0,6.9,14.0,890.0,750.26,603.79
2017,4,14,11,15,874.0,148.0,6.8,14.0,905.0,798.22,641.36
2017,4,14,11,30,878.0,149.0,6.7,14.0,920.0,835.13,669.04
2017,4,14,11,45,877.0,151.0,6.65,14.0,926.0,883.68,704.68
2017,4,14,12,0,876.0,153.0,6.6,14.0,932.0,920.42,731.3
2017,4,14,12,15,875.5,153.0,6.6,14.0,930.5,952.42,754.63
2017,4,14,12,30,875.0,153.0,6.6,14.0,929.0,980.98,775.48
2017,4,14,12,45,872.0,153.0,6.6,14.5,919.0,1003.6,790.54
2017,4,14,13,0,869.0,153.0,6.6,15.0,909.0,1022.44,802.92
2017,4,14,13,15,864.0,152.0,6.7,15.0,891.5,1034.4,812.6
2017,4,14,13,30,859.0,151.0,6.8,15.0,874.0,1042.38,819.6
2017,4,14,13,45,848.5,151.0,6.9,15.0,847.5,1041.87,820.66
2017,4,14,14,0,838.0,151.0,7.0,15.0,821.0,1037.36,819.01
2017,4,14,14,15,827.5,149.0,7.05,14.5,788.5,1026.81,814.42
2017,4,14,14,30,817.0,147.0,7.1,14.0,756.0,1012.44,807.15
2017,4,14,14,45,805.5,142.5,7.2,14.0,717.5,990.71,793.26
2017,4,14,15,0,794.0,138.0,7.3,14.0,679.0,965.48,776.79
2017,4,14,15,15,775.5,134.5,7.35,14.0,634.5,938.43,758.73
2017,4,14,15,30,757.0,131.0,7.4,14.0,590.0,901.51,733.13
2017,4,14,15,45,739.0,124.5,7.45,14.0,542.5,859.0,703.08
2017,4,14,16,0,721.0,118.0,7.5,14.0,495.0,814.29,671.0
2017,4,14,16,15,688.5,112.5,7.5,13.5,443.0,756.4,629.15
2017,4,14,16,30,656.0,107.0,7.5,13.0,391.0,697.93,585.93
2017,4,14,16,45,612.5,100.0,7.55,13.0,337.5,628.98,532.14
2017,4,14,17,0,569.0,93.0,7.6,13.0,284.0,561.22,477.24
2017,4,14,17,15,506.0,84.0,7.6,12.5,231.5,479.47,409.08
2017,4,14,17,30,443.0,75.0,7.6,12.0,179.0,398.79,339.58
2017,4,14,17,45,347.0,62.0,7.65,12.0,131.0,304.45,255.73
2017,4,14,18,0,251.0,49.0,7.7,12.0,83.0,220.09,178.85
2017,4,14,18,15,125.5,31.0,7.65,12.0,48.0,113.69,76.79
2017,4,14,18,30,0.0,13.0,7.6,12.0,13.0,11.1,0.0
2017,4,14,18,45,0.0,6.5,7.55,12.0,6.5,0.0,0.0
2017,4,14,19,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2017,4,14,19,15,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2017,4,14,19,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2017,4,14,19,45,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2017,4,14,20,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2017,4,14,20,15,0.0,0.0,6.95,11.5,0.0,0.0,0.0
2017,4,14,20,30,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2017,4,14,20,45,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2017,4,14,21,0,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2017,4,14,21,15,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,4,14,21,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2017,4,14,21,45,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2017,4,14,22,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2017,4,14,22,15,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2017,4,14,22,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,4,14,22,45,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2017,4,14,23,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,4,14,23,15,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,4,14,23,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,4,14,23,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2017,4,15,0,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,4,15,0,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2017,4,15,0,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,4,15,0,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2017,4,15,1,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,4,15,1,15,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,4,15,1,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,4,15,1,45,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2017,4,15,2,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,4,15,2,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2017,4,15,2,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,4,15,2,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,4,15,3,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,4,15,3,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,4,15,3,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,4,15,3,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,4,15,4,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,4,15,4,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,4,15,4,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,4,15,4,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2017,4,15,5,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,4,15,5,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,4,15,5,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,4,15,5,45,30.0,13.5,4.25,11.0,16.0,11.52,0.0
2017,4,15,6,0,60.0,27.0,4.2,11.0,32.0,21.47,8.76
2017,4,15,6,15,133.0,47.0,4.25,11.0,67.5,36.01,25.65
2017,4,15,6,30,206.0,67.0,4.3,11.0,103.0,50.66,39.54
2017,4,15,6,45,257.0,85.0,4.4,11.5,146.0,63.58,51.52
2017,4,15,7,0,308.0,103.0,4.5,12.0,189.0,76.18,62.94
2017,4,15,7,15,366.5,111.0,4.45,12.0,234.0,79.2,65.66
2017,4,15,7,30,425.0,119.0,4.4,12.0,279.0,83.89,69.73
2017,4,15,7,45,443.0,136.0,4.4,12.5,324.5,93.83,78.21
2017,4,15,8,0,461.0,153.0,4.4,13.0,370.0,103.27,86.1
2017,4,15,8,15,433.5,180.5,4.25,13.0,402.0,135.39,99.27
2017,4,15,8,30,406.0,208.0,4.1,13.0,434.0,184.77,132.12
2017,4,15,8,45,565.0,172.0,4.0,13.5,516.5,220.91,153.14
2017,4,15,9,0,724.0,136.0,3.9,14.0,599.0,274.31,193.05
2017,4,15,9,15,648.5,178.5,3.6,14.0,613.5,333.99,248.48
2017,4,15,9,30,573.0,221.0,3.3,14.0,628.0,383.05,293.48
2017,4,15,9,45,547.5,245.5,3.0,14.5,650.5,431.47,334.4
2017,4,15,10,0,522.0,270.0,2.7,15.0,673.0,476.64,370.9
2017,4,15,10,15,564.0,268.0,2.55,15.0,718.0,534.31,416.45
2017,4,15,10,30,606.0,266.0,2.4,15.0,763.0,595.9,463.76
2017,4,15,10,45,757.5,195.0,2.25,15.5,833.0,673.4,522.28
2017,4,15,11,0,909.0,124.0,2.1,16.0,903.0,752.16,580.46
2017,4,15,11,15,912.0,124.5,2.1,16.0,917.0,798.98,614.07
2017,4,15,11,30,915.0,125.0,2.1,16.0,931.0,843.24,644.04
2017,4,15,11,45,765.5,213.5,2.1,16.0,891.5,854.41,650.19
2017,4,15,12,0,616.0,302.0,2.1,16.0,852.0,838.04,635.58
2017,4,15,12,15,620.5,298.5,2.15,16.0,852.0,866.06,656.05
2017,4,15,12,30,625.0,295.0,2.2,16.0,852.0,891.57,674.28
2017,4,15,12,45,607.5,299.5,2.3,16.5,835.5,900.57,679.96
2017,4,15,13,0,590.0,304.0,2.4,17.0,819.0,904.93,682.66
2017,4,15,13,15,604.5,289.0,2.45,16.5,807.5,921.72,696.97
2017,4,15,13,30,619.0,274.0,2.5,16.0,796.0,934.48,708.57
2017,4,15,13,45,591.0,274.0,2.65,16.0,760.5,911.49,694.54
2017,4,15,14,0,563.0,274.0,2.8,16.0,725.0,889.21,681.02
2017,4,15,14,15,616.0,238.5,2.9,16.0,714.0,914.64,702.34
2017,4,15,14,30,669.0,203.0,3.0,16.0,703.0,931.52,716.6
2017,4,15,14,45,657.5,193.0,3.1,16.0,664.0,905.47,700.42
2017,4,15,15,0,646.0,183.0,3.2,16.0,625.0,876.35,682.33
2017,4,15,15,15,643.5,168.5,3.35,16.0,584.5,848.21,665.1
2017,4,15,15,30,641.0,154.0,3.5,16.0,544.0,816.93,645.35
2017,4,15,15,45,558.5,164.0,3.7,16.0,484.0,727.06,582.19
2017,4,15,16,0,476.0,174.0,3.9,16.0,424.0,649.9,525.38
2017,4,15,16,15,302.5,178.0,4.15,15.5,331.0,471.88,387.56
2017,4,15,16,30,129.0,182.0,4.4,15.0,238.0,309.5,255.52
2017,4,15,16,45,119.5,160.0,4.7,15.0,206.5,274.34,227.75
2017,4,15,17,0,110.0,138.0,5.0,15.0,175.0,239.44,199.17
2017,4,15,17,15,98.5,115.0,5.05,14.5,144.0,202.13,168.06
2017,4,15,17,30,87.0,92.0,5.1,14.0,113.0,165.28,136.51
2017,4,15,17,45,64.5,70.0,5.2,14.0,83.0,123.8,99.92
2017,4,15,18,0,42.0,48.0,5.3,14.0,53.0,74.55,56.66
2017,4,15,18,15,21.0,29.0,5.15,13.5,31.5,41.83,25.3
2017,4,15,18,30,0.0,10.0,5.0,13.0,10.0,8.54,0.0
2017,4,15,18,45,0.0,5.0,4.9,13.0,5.0,0.0,0.0
2017,4,15,19,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,4,15,19,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2017,4,15,19,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,4,15,19,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,4,15,20,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,4,15,20,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,4,15,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,4,15,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,4,15,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,4,15,21,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,4,15,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,4,15,21,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,4,15,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,4,15,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,4,15,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,4,15,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,4,15,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,4,15,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,4,15,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,4,15,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,4,16,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,4,16,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,4,16,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,4,16,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,4,16,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,4,16,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,4,16,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,16,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,4,16,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,4,16,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,4,16,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,4,16,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,4,16,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,4,16,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,16,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,16,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,4,16,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,4,16,4,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2017,4,16,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,4,16,4,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,4,16,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,4,16,5,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,4,16,5,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,4,16,5,45,0.0,12.0,3.1,12.5,12.0,10.24,0.0
2017,4,16,6,0,0.0,24.0,3.3,13.0,24.0,19.59,8.38
2017,4,16,6,15,22.5,44.5,3.5,13.0,49.0,35.18,24.85
2017,4,16,6,30,45.0,65.0,3.7,13.0,74.0,50.51,39.14
2017,4,16,6,45,58.5,88.0,3.9,13.5,102.5,67.12,54.28
2017,4,16,7,0,72.0,111.0,4.1,14.0,131.0,83.43,68.87
2017,4,16,7,15,83.5,132.5,4.3,14.0,161.0,98.55,82.27
2017,4,16,7,30,95.0,154.0,4.5,14.0,191.0,113.41,95.19
2017,4,16,7,45,49.5,155.0,4.75,14.5,174.5,115.35,96.45
2017,4,16,8,0,4.0,156.0,5.0,15.0,158.0,121.77,101.55
2017,4,16,8,15,18.5,188.0,5.1,15.0,198.5,146.05,116.45
2017,4,16,8,30,33.0,220.0,5.2,15.0,239.0,166.86,132.2
2017,4,16,8,45,32.0,236.0,5.35,15.0,255.5,183.81,145.65
2017,4,16,9,0,31.0,252.0,5.5,15.0,272.0,200.76,159.29
2017,4,16,9,15,20.5,239.0,5.5,14.5,253.0,197.74,157.31
2017,4,16,9,30,10.0,226.0,5.5,14.0,234.0,186.97,148.9
2017,4,16,9,45,9.5,228.0,5.5,14.0,236.0,190.26,151.38
2017,4,16,10,0,9.0,230.0,5.5,14.0,238.0,193.33,153.67
2017,4,16,10,15,10.5,242.0,5.6,14.0,251.5,205.41,163.28
2017,4,16,10,30,12.0,254.0,5.7,14.0,265.0,217.77,173.11
2017,4,16,10,45,6.0,180.0,5.8,14.0,185.5,154.08,121.41
2017,4,16,11,0,0.0,106.0,5.9,14.0,106.0,88.63,67.75
2017,4,16,11,15,1.5,135.0,5.95,14.0,136.5,114.21,88.74
2017,4,16,11,30,3.0,164.0,6.0,14.0,167.0,140.18,109.92
2017,4,16,11,45,4.5,176.0,6.1,14.0,180.5,152.06,119.59
2017,4,16,12,0,6.0,188.0,6.2,14.0,194.0,164.16,129.45
2017,4,16,12,15,3.0,156.5,6.25,13.5,159.5,134.85,105.72
2017,4,16,12,30,0.0,125.0,6.3,13.0,125.0,105.26,81.59
2017,4,16,12,45,5.5,188.0,6.4,13.0,193.5,165.22,130.94
2017,4,16,13,0,11.0,251.0,6.5,13.0,262.0,227.1,181.35
2017,4,16,13,15,11.0,251.5,6.5,13.0,262.0,228.45,182.51
2017,4,16,13,30,11.0,252.0,6.5,13.0,262.0,229.78,183.76
2017,4,16,13,45,7.5,216.5,6.55,13.0,223.5,194.52,155.26
2017,4,16,14,0,4.0,181.0,6.6,13.0,185.0,159.24,126.55
2017,4,16,14,15,3.0,178.0,6.5,13.0,181.0,155.83,123.93
2017,4,16,14,30,2.0,175.0,6.4,13.0,177.0,152.45,121.31
2017,4,16,14,45,1.0,127.5,6.35,13.5,128.5,108.79,85.27
2017,4,16,15,0,0.0,80.0,6.3,14.0,80.0,66.59,50.2
2017,4,16,15,15,0.0,108.0,6.2,13.5,108.0,90.63,70.55
2017,4,16,15,30,0.0,136.0,6.1,13.0,136.0,116.27,92.33
2017,4,16,15,45,1.0,150.5,6.05,13.0,151.0,131.59,105.44
2017,4,16,16,0,2.0,165.0,6.0,13.0,166.0,148.09,119.61
2017,4,16,16,15,1.0,127.5,5.95,13.0,128.0,111.53,89.24
2017,4,16,16,30,0.0,90.0,5.9,13.0,90.0,75.7,59.13
2017,4,16,16,45,0.0,77.5,5.85,13.0,77.5,64.65,49.89
2017,4,16,17,0,0.0,65.0,5.8,13.0,65.0,53.87,40.76
2017,4,16,17,15,0.0,53.0,5.7,13.0,53.0,43.86,32.18
2017,4,16,17,30,0.0,41.0,5.6,13.0,41.0,33.88,23.5
2017,4,16,17,45,0.0,30.0,5.6,13.0,30.0,24.75,15.47
2017,4,16,18,0,0.0,19.0,5.6,13.0,19.0,15.64,7.44
2017,4,16,18,15,0.0,11.0,5.45,13.0,11.0,9.04,1.16
2017,4,16,18,30,0.0,3.0,5.3,13.0,3.0,2.56,0.0
2017,4,16,18,45,0.0,1.5,5.2,13.0,1.5,1.28,0.0
2017,4,16,19,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,4,16,19,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,4,16,19,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,4,16,19,45,0.0,0.0,4.85,13.5,0.0,0.0,0.0
2017,4,16,20,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,4,16,20,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2017,4,16,20,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,4,16,20,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2017,4,16,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,4,16,21,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2017,4,16,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,4,16,21,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,4,16,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,4,16,22,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,4,16,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,4,16,22,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,4,16,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,4,16,23,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,4,16,23,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,4,16,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,4,17,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,4,17,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,4,17,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,4,17,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,4,17,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,4,17,1,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,4,17,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,4,17,1,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,4,17,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,4,17,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,4,17,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,4,17,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,4,17,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,4,17,3,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,4,17,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,4,17,3,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,4,17,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,4,17,4,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,4,17,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,4,17,4,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,4,17,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,4,17,5,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,4,17,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,4,17,5,45,0.0,7.0,1.7,14.0,7.0,5.97,0.0
2017,4,17,6,0,0.0,14.0,1.7,14.0,14.0,11.52,3.01
2017,4,17,6,15,0.0,29.5,1.65,14.0,29.5,24.37,15.52
2017,4,17,6,30,0.0,45.0,1.6,14.0,45.0,36.99,27.16
2017,4,17,6,45,0.0,63.0,1.6,14.0,63.0,51.12,40.05
2017,4,17,7,0,0.0,81.0,1.6,14.0,81.0,65.1,52.64
2017,4,17,7,15,0.0,100.0,1.55,14.0,100.0,79.66,65.52
2017,4,17,7,30,0.0,119.0,1.5,14.0,119.0,94.08,78.06
2017,4,17,7,45,14.0,150.0,1.45,14.0,157.0,116.6,97.45
2017,4,17,8,0,28.0,181.0,1.4,14.0,195.0,132.07,110.46
2017,4,17,8,15,14.0,167.0,1.35,14.0,174.0,131.79,104.64
2017,4,17,8,30,0.0,153.0,1.3,14.0,153.0,122.91,97.31
2017,4,17,8,45,0.0,146.0,1.3,14.5,146.0,118.71,93.41
2017,4,17,9,0,0.0,139.0,1.3,15.0,139.0,113.97,89.1
2017,4,17,9,15,28.0,225.5,1.35,15.0,245.5,186.64,146.83
2017,4,17,9,30,56.0,312.0,1.4,15.0,352.0,264.99,207.86
2017,4,17,9,45,66.5,335.0,1.5,15.0,385.0,294.52,230.58
2017,4,17,10,0,77.0,358.0,1.6,15.0,418.0,325.79,254.78
2017,4,17,10,15,42.0,285.5,1.7,15.0,318.5,258.36,202.7
2017,4,17,10,30,7.0,213.0,1.8,15.0,219.0,181.09,141.76
2017,4,17,10,45,16.5,274.0,1.9,15.0,288.5,238.94,187.74
2017,4,17,11,0,26.0,335.0,2.0,15.0,358.0,304.24,238.44
2017,4,17,11,15,30.0,351.0,2.05,15.0,377.5,325.72,254.74
2017,4,17,11,30,34.0,367.0,2.1,15.0,397.0,347.92,271.73
2017,4,17,11,45,30.0,357.0,2.2,15.0,383.5,340.58,266.07
2017,4,17,12,0,26.0,347.0,2.3,15.0,370.0,332.41,259.88
2017,4,17,12,15,21.5,324.5,2.3,15.0,344.0,298.53,233.78
2017,4,17,12,30,17.0,302.0,2.3,15.0,318.0,276.11,216.47
2017,4,17,12,45,19.0,311.0,2.35,15.0,328.5,287.71,225.78
2017,4,17,13,0,21.0,320.0,2.4,15.0,339.0,299.52,235.15
2017,4,17,13,15,17.5,296.0,2.35,15.0,312.0,275.5,216.49
2017,4,17,13,30,14.0,272.0,2.3,15.0,285.0,251.08,197.54
2017,4,17,13,45,7.5,217.0,2.25,15.0,224.5,194.91,153.21
2017,4,17,14,0,1.0,162.0,2.2,15.0,164.0,139.13,108.55
2017,4,17,14,15,0.5,153.5,2.15,15.0,154.5,131.21,102.39
2017,4,17,14,30,0.0,145.0,2.1,15.0,145.0,123.27,96.11
2017,4,17,14,45,0.0,109.5,2.05,15.0,109.5,91.88,70.64
2017,4,17,15,0,0.0,74.0,2.0,15.0,74.0,61.57,45.81
2017,4,17,15,15,0.0,75.0,1.9,15.0,75.0,62.37,46.62
2017,4,17,15,30,0.0,76.0,1.8,15.0,76.0,63.17,47.43
2017,4,17,15,45,0.0,78.5,1.75,15.0,78.5,65.22,49.3
2017,4,17,16,0,0.0,81.0,1.7,15.0,81.0,67.28,51.19
2017,4,17,16,15,0.0,52.0,1.65,15.0,52.0,43.06,30.96
2017,4,17,16,30,0.0,23.0,1.6,15.0,23.0,18.98,10.59
2017,4,17,16,45,0.0,20.0,1.55,15.0,20.0,16.49,8.51
2017,4,17,17,0,0.0,17.0,1.5,15.0,17.0,14.0,6.4
2017,4,17,17,15,0.0,14.0,1.35,14.5,14.0,11.52,4.28
2017,4,17,17,30,0.0,11.0,1.2,14.0,11.0,9.04,2.14
2017,4,17,17,45,0.0,8.0,1.1,14.0,8.0,6.57,0.0
2017,4,17,18,0,0.0,5.0,1.0,14.0,5.0,4.1,0.0
2017,4,17,18,15,0.0,3.0,0.95,14.0,3.0,2.46,0.0
2017,4,17,18,30,0.0,1.0,0.9,14.0,1.0,0.82,0.0
2017,4,17,18,45,0.0,0.5,0.85,14.0,0.5,0.43,0.0
2017,4,17,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,4,17,19,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,4,17,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,4,17,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,4,17,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,4,17,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,4,17,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,4,17,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,4,17,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,4,17,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,4,17,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,4,17,21,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,4,17,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,4,17,22,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2017,4,17,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,4,17,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,4,17,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,17,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,17,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,17,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,4,18,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,18,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,18,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,18,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,18,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,18,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,4,18,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,18,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,4,18,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,4,18,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,4,18,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,4,18,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,4,18,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,4,18,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,4,18,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,4,18,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,4,18,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,4,18,4,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,4,18,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,4,18,4,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2017,4,18,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,4,18,5,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,4,18,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,4,18,5,45,0.0,10.0,0.65,13.0,10.0,8.54,0.0
2017,4,18,6,0,0.0,20.0,0.7,13.0,20.0,16.5,7.27
2017,4,18,6,15,0.0,39.0,0.8,13.0,39.0,31.72,22.1
2017,4,18,6,30,0.0,58.0,0.9,13.0,58.0,46.49,35.76
2017,4,18,6,45,3.5,79.5,1.0,13.5,80.5,62.87,50.59
2017,4,18,7,0,7.0,101.0,1.1,14.0,103.0,79.09,65.0
2017,4,18,7,15,14.0,121.5,1.15,14.0,126.5,94.54,78.57
2017,4,18,7,30,21.0,142.0,1.2,14.0,150.0,109.88,91.81
2017,4,18,7,45,102.0,173.5,1.25,14.0,221.5,122.39,102.38
2017,4,18,8,0,183.0,205.0,1.3,14.0,293.0,141.93,118.88
2017,4,18,8,15,158.5,229.0,1.25,14.0,311.5,164.43,127.85
2017,4,18,8,30,134.0,253.0,1.2,14.0,330.0,193.06,148.58
2017,4,18,8,45,219.5,266.0,1.2,14.0,404.0,231.99,175.28
2017,4,18,9,0,305.0,279.0,1.2,14.0,478.0,277.44,208.73
2017,4,18,9,15,398.5,267.5,1.15,14.0,544.0,321.76,242.64
2017,4,18,9,30,492.0,256.0,1.1,14.0,610.0,379.51,288.09
2017,4,18,9,45,364.5,313.5,1.1,14.5,583.0,404.18,310.47
2017,4,18,10,0,237.0,371.0,1.1,15.0,556.0,413.54,318.93
2017,4,18,10,15,151.5,375.5,1.1,15.0,495.5,390.58,302.37
2017,4,18,10,30,66.0,380.0,1.1,15.0,435.0,354.65,275.01
2017,4,18,10,45,267.0,360.5,1.1,15.0,590.5,485.77,375.86
2017,4,18,11,0,468.0,341.0,1.1,15.0,746.0,635.49,485.87
2017,4,18,11,15,667.0,243.0,1.1,15.0,830.5,730.58,555.61
2017,4,18,11,30,866.0,145.0,1.1,15.0,915.0,821.08,620.75
2017,4,18,11,45,707.0,241.5,1.15,15.5,873.5,829.99,622.82
2017,4,18,12,0,548.0,338.0,1.2,16.0,832.0,810.11,605.25
2017,4,18,12,15,543.0,339.5,1.3,16.0,827.5,831.98,621.83
2017,4,18,12,30,538.0,341.0,1.4,16.0,823.0,851.2,636.05
2017,4,18,12,45,538.5,335.0,1.5,16.0,813.5,865.77,647.46
2017,4,18,13,0,539.0,329.0,1.6,16.0,804.0,877.56,657.09
2017,4,18,13,15,696.0,236.5,1.8,16.0,837.0,959.85,719.49
2017,4,18,13,30,853.0,144.0,2.0,16.0,870.0,1025.26,764.95
2017,4,18,13,45,846.0,142.5,2.25,16.0,845.0,1026.35,768.85
2017,4,18,14,0,839.0,141.0,2.5,16.0,820.0,1023.49,770.78
2017,4,18,14,15,829.5,138.5,2.75,16.0,788.0,1013.16,767.59
2017,4,18,14,30,820.0,136.0,3.0,16.0,756.0,999.04,761.75
2017,4,18,14,45,807.0,133.5,3.25,16.0,717.5,977.8,750.86
2017,4,18,15,0,794.0,131.0,3.5,16.0,679.0,953.15,737.39
2017,4,18,15,15,777.0,127.5,3.65,16.0,635.5,920.32,717.27
2017,4,18,15,30,760.0,124.0,3.8,16.0,592.0,890.89,699.36
2017,4,18,15,45,736.5,120.0,3.95,16.0,544.0,846.25,670.15
2017,4,18,16,0,713.0,116.0,4.1,16.0,496.0,799.77,639.11
2017,4,18,16,15,683.0,111.0,4.15,15.5,445.5,745.03,601.97
2017,4,18,16,30,653.0,106.0,4.2,15.0,395.0,689.61,563.35
2017,4,18,16,45,613.0,99.0,4.3,15.0,343.0,623.8,514.83
2017,4,18,17,0,573.0,92.0,4.4,15.0,291.0,558.98,464.78
2017,4,18,17,15,515.0,83.5,4.35,14.5,239.5,481.56,402.59
2017,4,18,17,30,457.0,75.0,4.3,14.0,188.0,403.59,337.74
2017,4,18,17,45,373.0,62.5,4.25,14.0,140.0,316.55,262.39
2017,4,18,18,0,289.0,50.0,4.2,14.0,92.0,238.0,192.32
2017,4,18,18,15,173.5,33.0,4.1,13.5,55.5,147.76,108.15
2017,4,18,18,30,58.0,16.0,4.0,13.0,19.0,48.66,0.0
2017,4,18,18,45,29.0,8.0,3.95,13.0,9.5,17.28,0.0
2017,4,18,19,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,4,18,19,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,4,18,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,4,18,19,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,4,18,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,4,18,20,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,18,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,4,18,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,4,18,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,4,18,21,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2017,4,18,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,4,18,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,4,18,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,4,18,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,4,18,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,4,18,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,4,18,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,4,18,23,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,4,18,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,4,18,23,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,4,19,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,19,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,4,19,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,4,19,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,4,19,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,4,19,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,4,19,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,4,19,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,19,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,19,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,4,19,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,19,2,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,4,19,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,4,19,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,4,19,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,4,19,3,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,4,19,4,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,4,19,4,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2017,4,19,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,4,19,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,4,19,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,19,5,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,4,19,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,19,5,45,95.5,16.5,1.6,12.5,25.5,12.85,0.0
2017,4,19,6,0,191.0,33.0,1.8,13.0,51.0,25.48,14.75
2017,4,19,6,15,295.5,47.5,1.8,13.0,95.0,36.42,26.22
2017,4,19,6,30,400.0,62.0,1.8,13.0,139.0,47.2,36.4
2017,4,19,6,45,465.5,73.0,1.8,13.5,189.5,57.26,45.62
2017,4,19,7,0,531.0,84.0,1.8,14.0,240.0,64.58,52.18
2017,4,19,7,15,410.5,115.5,1.6,14.0,250.5,82.27,67.81
2017,4,19,7,30,290.0,147.0,1.4,14.0,261.0,103.96,86.67
2017,4,19,7,45,491.5,130.5,1.2,14.5,356.0,90.37,74.32
2017,4,19,8,0,693.0,114.0,1.0,15.0,451.0,80.1,65.0
2017,4,19,8,15,719.5,118.5,1.05,15.0,501.5,110.22,69.47
2017,4,19,8,30,746.0,123.0,1.1,15.0,552.0,167.55,101.77
2017,4,19,8,45,763.0,128.5,1.15,15.5,598.0,227.09,147.22
2017,4,19,9,0,780.0,134.0,1.2,16.0,644.0,293.53,202.75
2017,4,19,9,15,795.5,137.0,1.2,16.0,685.5,353.17,254.48
2017,4,19,9,30,811.0,140.0,1.2,16.0,727.0,413.83,306.6
2017,4,19,9,45,569.0,245.5,1.3,16.0,667.5,440.98,335.03
2017,4,19,10,0,327.0,351.0,1.4,16.0,608.0,442.21,339.82
2017,4,19,10,15,320.0,368.0,1.4,16.0,626.5,477.36,367.24
2017,4,19,10,30,313.0,385.0,1.4,16.0,645.0,511.56,393.04
2017,4,19,10,45,588.0,268.5,1.4,16.0,773.0,623.43,478.45
2017,4,19,11,0,863.0,152.0,1.4,16.0,901.0,749.06,571.6
2017,4,19,11,15,866.0,152.5,1.4,16.0,915.0,795.12,603.57
2017,4,19,11,30,869.0,153.0,1.4,16.0,929.0,838.74,633.36
2017,4,19,11,45,869.0,154.5,1.45,16.5,934.5,878.2,658.61
2017,4,19,12,0,869.0,156.0,1.5,17.0,940.0,914.66,681.69
2017,4,19,12,15,868.0,156.0,1.55,17.0,938.0,945.61,702.35
2017,4,19,12,30,867.0,156.0,1.6,17.0,936.0,973.15,720.84
2017,4,19,12,45,868.0,152.5,1.7,17.0,926.5,995.53,736.77
2017,4,19,13,0,869.0,149.0,1.8,17.0,917.0,1014.22,750.45
2017,4,19,13,15,863.5,148.0,1.85,17.0,898.5,1025.29,758.65
2017,4,19,13,30,858.0,147.0,1.9,17.0,880.0,1032.4,764.51
2017,4,19,13,45,849.5,146.0,1.95,17.0,854.0,1032.53,766.02
2017,4,19,14,0,841.0,145.0,2.0,17.0,828.0,1028.7,765.16
2017,4,19,14,15,830.0,143.0,2.05,16.5,795.0,1017.39,760.99
2017,4,19,14,30,819.0,141.0,2.1,16.0,762.0,1002.3,754.46
2017,4,19,14,45,805.5,138.0,2.2,16.0,723.0,980.02,742.35
2017,4,19,15,0,792.0,135.0,2.3,16.0,684.0,954.33,727.9
2017,4,19,15,15,773.5,131.5,2.35,16.0,639.5,920.08,706.94
2017,4,19,15,30,755.0,128.0,2.4,16.0,595.0,889.68,688.52
2017,4,19,15,45,736.5,122.0,2.45,16.0,547.5,847.36,661.44
2017,4,19,16,0,718.0,116.0,2.5,16.0,500.0,802.93,632.49
2017,4,19,16,15,687.0,110.5,2.55,16.0,448.5,746.62,594.29
2017,4,19,16,30,656.0,105.0,2.6,16.0,397.0,689.7,554.76
2017,4,19,16,45,620.0,97.0,2.7,16.0,345.0,625.81,509.0
2017,4,19,17,0,584.0,89.0,2.8,16.0,293.0,562.64,461.65
2017,4,19,17,15,526.5,81.0,2.8,15.5,241.5,485.84,401.43
2017,4,19,17,30,469.0,73.0,2.8,15.0,190.0,412.59,341.6
2017,4,19,17,45,388.5,61.0,2.85,15.0,142.5,322.67,265.38
2017,4,19,18,0,308.0,49.0,2.9,15.0,95.0,245.78,197.6
2017,4,19,18,15,192.5,33.0,2.95,14.5,58.0,155.78,114.92
2017,4,19,18,30,77.0,17.0,3.0,14.0,21.0,64.99,0.0
2017,4,19,18,45,38.5,8.5,3.05,14.0,10.5,21.07,0.0
2017,4,19,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,4,19,19,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,4,19,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,4,19,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,4,19,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,4,19,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,4,19,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,4,19,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,4,19,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,4,19,21,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,4,19,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,4,19,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,4,19,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,4,19,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,4,19,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,4,19,22,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,4,19,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,4,19,23,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2017,4,19,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,4,19,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,4,20,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,4,20,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,4,20,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,4,20,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,4,20,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,4,20,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,4,20,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,4,20,1,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,4,20,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,4,20,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,4,20,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,4,20,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,4,20,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,4,20,3,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,4,20,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,4,20,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,4,20,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,20,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,20,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,20,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,20,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,20,5,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,20,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,20,5,45,104.0,17.5,3.2,13.5,27.0,13.62,0.0
2017,4,20,6,0,208.0,35.0,3.2,14.0,54.0,27.02,16.3
2017,4,20,6,15,314.5,48.0,3.3,14.0,99.0,36.85,26.53
2017,4,20,6,30,421.0,61.0,3.4,14.0,144.0,48.78,37.66
2017,4,20,6,45,495.5,69.0,3.5,14.0,195.5,53.98,42.62
2017,4,20,7,0,570.0,77.0,3.6,14.0,247.0,59.14,47.34
2017,4,20,7,15,618.0,83.5,3.7,14.0,300.5,62.83,50.6
2017,4,20,7,30,666.0,90.0,3.8,14.0,354.0,66.45,53.68
2017,4,20,7,45,704.5,93.5,3.9,14.5,408.0,67.73,54.54
2017,4,20,8,0,743.0,97.0,4.0,15.0,462.0,69.04,55.39
2017,4,20,8,15,768.0,101.0,4.0,15.0,512.5,107.71,66.02
2017,4,20,8,30,793.0,105.0,4.0,15.0,563.0,166.69,99.52
2017,4,20,8,45,813.0,107.5,4.0,15.0,610.5,226.58,146.15
2017,4,20,9,0,833.0,110.0,4.0,15.0,658.0,288.48,199.86
2017,4,20,9,15,847.5,112.5,4.05,15.0,699.5,350.42,255.54
2017,4,20,9,30,862.0,115.0,4.1,15.0,741.0,413.12,311.61
2017,4,20,9,45,870.5,118.0,4.15,15.5,777.0,475.83,365.97
2017,4,20,10,0,879.0,121.0,4.2,16.0,813.0,535.15,416.08
2017,4,20,10,15,887.0,122.5,4.25,16.0,842.0,592.19,463.74
2017,4,20,10,30,895.0,124.0,4.3,16.0,871.0,648.08,509.2
2017,4,20,10,45,900.5,125.0,4.35,16.0,893.5,700.54,550.95
2017,4,20,11,0,906.0,126.0,4.4,16.0,916.0,751.13,590.35
2017,4,20,11,15,909.0,127.0,4.4,16.0,930.0,797.76,625.54
2017,4,20,11,30,912.0,128.0,4.4,16.0,944.0,841.88,656.75
2017,4,20,11,45,913.5,128.5,4.4,16.0,950.5,881.63,684.62
2017,4,20,12,0,915.0,129.0,4.4,16.0,957.0,918.39,710.24
2017,4,20,12,15,914.5,128.5,4.45,16.0,955.0,949.3,732.1
2017,4,20,12,30,914.0,128.0,4.5,16.0,953.0,976.75,751.61
2017,4,20,12,45,916.0,125.5,4.55,16.0,944.0,1001.07,769.03
2017,4,20,13,0,918.0,123.0,4.6,16.0,935.0,1021.73,784.03
2017,4,20,13,15,913.0,122.0,4.75,16.0,917.0,1033.23,793.76
2017,4,20,13,30,908.0,121.0,4.9,16.0,899.0,1040.71,800.93
2017,4,20,13,45,902.0,119.5,5.1,16.0,873.0,1042.67,804.85
2017,4,20,14,0,896.0,118.0,5.3,16.0,847.0,1040.61,806.08
2017,4,20,14,15,886.5,116.5,5.4,16.0,814.0,1031.08,801.37
2017,4,20,14,30,877.0,115.0,5.5,16.0,781.0,1017.7,794.08
2017,4,20,14,45,866.0,112.0,5.65,16.0,742.5,997.47,782.32
2017,4,20,15,0,855.0,109.0,5.8,16.0,704.0,985.39,776.45
2017,4,20,15,15,839.0,106.5,5.85,16.0,659.5,953.56,755.6
2017,4,20,15,30,823.0,104.0,5.9,16.0,615.0,918.72,732.51
2017,4,20,15,45,803.5,100.0,5.95,16.0,566.5,876.14,703.48
2017,4,20,16,0,784.0,96.0,6.0,16.0,518.0,831.27,672.4
2017,4,20,16,15,756.0,92.0,6.05,15.5,466.0,777.19,635.01
2017,4,20,16,30,728.0,88.0,6.1,15.0,414.0,726.47,599.36
2017,4,20,16,45,688.0,83.0,6.2,15.0,360.5,660.47,549.7
2017,4,20,17,0,648.0,78.0,6.3,15.0,307.0,595.36,499.37
2017,4,20,17,15,593.5,71.5,6.35,14.5,254.0,519.86,438.36
2017,4,20,17,30,539.0,65.0,6.4,14.0,201.0,447.6,377.38
2017,4,20,17,45,449.5,56.0,6.5,14.0,151.5,355.87,297.26
2017,4,20,18,0,360.0,47.0,6.6,14.0,102.0,272.23,222.0
2017,4,20,18,15,234.0,33.0,6.6,13.5,63.0,174.41,131.5
2017,4,20,18,30,108.0,19.0,6.6,13.0,24.0,81.1,0.0
2017,4,20,18,45,54.0,9.5,6.6,13.0,12.0,27.41,0.0
2017,4,20,19,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,4,20,19,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2017,4,20,19,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2017,4,20,19,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,4,20,20,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2017,4,20,20,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2017,4,20,20,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,4,20,20,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,4,20,21,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,4,20,21,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2017,4,20,21,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,4,20,21,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2017,4,20,22,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,4,20,22,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,4,20,22,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,4,20,22,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,4,20,23,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,4,20,23,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2017,4,20,23,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,4,20,23,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2017,4,21,0,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,4,21,0,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,4,21,0,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,4,21,0,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2017,4,21,1,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,4,21,1,15,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2017,4,21,1,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,4,21,1,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,4,21,2,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,4,21,2,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,4,21,2,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,4,21,2,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,4,21,3,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,4,21,3,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,4,21,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,4,21,3,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,4,21,4,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,4,21,4,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,4,21,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,21,4,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,4,21,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,21,5,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,4,21,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,21,5,45,105.5,17.5,3.15,12.5,28.0,13.61,0.0
2017,4,21,6,0,211.0,35.0,3.1,13.0,56.0,27.01,16.69
2017,4,21,6,15,314.0,48.5,3.0,13.0,101.0,37.19,27.01
2017,4,21,6,30,417.0,62.0,2.9,13.0,146.0,49.45,38.45
2017,4,21,6,45,486.5,71.5,2.85,13.5,197.5,55.81,44.36
2017,4,21,7,0,556.0,81.0,2.8,14.0,249.0,62.04,49.93
2017,4,21,7,15,604.0,88.0,2.8,14.0,302.5,65.97,53.38
2017,4,21,7,30,652.0,95.0,2.8,14.0,356.0,69.8,56.64
2017,4,21,7,45,687.5,100.0,2.8,14.5,409.5,71.94,58.22
2017,4,21,8,0,723.0,105.0,2.8,15.0,463.0,74.01,59.71
2017,4,21,8,15,749.0,109.5,2.75,15.0,513.5,106.9,65.37
2017,4,21,8,30,775.0,114.0,2.7,15.0,564.0,171.95,104.33
2017,4,21,8,45,796.5,116.5,2.7,15.5,611.0,230.96,149.73
2017,4,21,9,0,818.0,119.0,2.7,16.0,658.0,292.2,201.91
2017,4,21,9,15,832.0,121.0,2.7,16.0,699.5,352.69,255.62
2017,4,21,9,30,846.0,123.0,2.7,16.0,741.0,413.89,309.56
2017,4,21,9,45,874.0,117.0,2.7,16.5,782.0,476.84,362.86
2017,4,21,10,0,902.0,111.0,2.7,17.0,823.0,538.69,413.83
2017,4,21,10,15,909.5,112.0,2.65,17.0,852.5,596.09,460.53
2017,4,21,10,30,917.0,113.0,2.6,17.0,882.0,652.22,504.76
2017,4,21,10,45,923.0,113.5,2.55,17.5,904.0,705.45,544.47
2017,4,21,11,0,929.0,114.0,2.5,18.0,926.0,756.77,581.49
2017,4,21,11,15,932.0,114.5,2.45,18.0,940.5,803.74,614.8
2017,4,21,11,30,935.0,115.0,2.4,18.0,955.0,848.1,644.44
2017,4,21,11,45,936.0,115.5,2.4,18.0,961.0,888.03,671.14
2017,4,21,12,0,937.0,116.0,2.4,18.0,967.0,924.86,695.6
2017,4,21,12,15,936.5,116.0,2.45,18.0,965.0,956.61,717.04
2017,4,21,12,30,936.0,116.0,2.5,18.0,963.0,984.85,736.18
2017,4,21,12,45,931.5,117.0,2.55,18.0,951.5,1006.65,751.12
2017,4,21,13,0,927.0,118.0,2.6,18.0,940.0,1024.57,763.66
2017,4,21,13,15,922.5,117.0,2.65,18.0,922.0,1036.54,772.43
2017,4,21,13,30,918.0,116.0,2.7,18.0,904.0,1044.48,778.75
2017,4,21,13,45,909.0,116.0,2.8,18.0,877.5,1044.93,780.82
2017,4,21,14,0,900.0,116.0,2.9,18.0,851.0,1041.36,780.42
2017,4,21,14,15,891.0,114.5,2.95,18.0,818.5,1032.26,776.01
2017,4,21,14,30,882.0,113.0,3.0,18.0,786.0,1019.29,769.17
2017,4,21,14,45,866.5,113.0,3.05,18.0,746.0,997.81,756.7
2017,4,21,15,0,851.0,113.0,3.1,18.0,706.0,984.83,750.12
2017,4,21,15,15,835.0,110.0,3.15,18.0,662.0,952.5,730.23
2017,4,21,15,30,819.0,107.0,3.2,18.0,618.0,917.15,708.24
2017,4,21,15,45,793.0,105.5,3.3,18.0,568.0,871.64,679.16
2017,4,21,16,0,767.0,104.0,3.4,18.0,518.0,824.16,648.18
2017,4,21,16,15,768.0,86.0,3.5,17.5,466.0,779.07,619.46
2017,4,21,16,30,769.0,68.0,3.6,17.0,414.0,729.96,586.91
2017,4,21,16,45,700.5,75.5,3.7,17.0,361.0,655.73,533.18
2017,4,21,17,0,632.0,83.0,3.8,17.0,308.0,588.56,483.19
2017,4,21,17,15,579.5,75.5,3.85,16.5,255.5,513.94,424.77
2017,4,21,17,30,527.0,68.0,3.9,16.0,203.0,442.41,366.34
2017,4,21,17,45,449.5,57.5,3.95,15.5,153.5,356.68,293.85
2017,4,21,18,0,372.0,47.0,4.0,15.0,104.0,277.98,224.69
2017,4,21,18,15,249.0,33.0,4.1,14.5,64.5,180.49,136.28
2017,4,21,18,30,126.0,19.0,4.2,14.0,25.0,88.69,0.0
2017,4,21,18,45,63.0,9.5,4.3,14.0,12.5,30.54,0.0
2017,4,21,19,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,4,21,19,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,4,21,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,4,21,19,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2017,4,21,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,4,21,20,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2017,4,21,20,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,4,21,20,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,4,21,21,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,4,21,21,15,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2017,4,21,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,4,21,21,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,4,21,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,4,21,22,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,4,21,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,4,21,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,4,21,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,4,21,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,4,21,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,21,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,22,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,22,0,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,4,22,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,4,22,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,4,22,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,4,22,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,4,22,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,4,22,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,4,22,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,22,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,22,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,4,22,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,4,22,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,4,22,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,4,22,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,4,22,3,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2017,4,22,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,4,22,4,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2017,4,22,4,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,4,22,4,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,4,22,5,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,4,22,5,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,4,22,5,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,4,22,5,45,68.5,19.0,0.35,13.5,26.0,15.07,0.0
2017,4,22,6,0,137.0,38.0,0.4,14.0,52.0,29.46,19.0
2017,4,22,6,15,208.0,55.0,0.45,14.0,90.5,41.48,30.79
2017,4,22,6,30,279.0,72.0,0.5,14.0,129.0,53.6,42.05
2017,4,22,6,45,320.5,88.5,0.55,14.0,172.5,64.8,52.28
2017,4,22,7,0,362.0,105.0,0.6,14.0,216.0,75.57,61.9
2017,4,22,7,15,405.5,115.0,0.65,14.0,261.5,81.57,67.1
2017,4,22,7,30,449.0,125.0,0.7,14.0,307.0,87.35,72.0
2017,4,22,7,45,527.0,124.0,0.75,14.5,365.5,86.32,70.72
2017,4,22,8,0,605.0,123.0,0.8,15.0,424.0,84.53,68.79
2017,4,22,8,15,602.5,139.5,0.9,15.0,465.5,120.43,79.75
2017,4,22,8,30,600.0,156.0,1.0,15.0,507.0,175.37,113.9
2017,4,22,8,45,520.0,203.0,1.1,15.0,524.5,236.46,165.19
2017,4,22,9,0,440.0,250.0,1.2,15.0,542.0,288.12,211.36
2017,4,22,9,15,458.0,259.0,1.45,15.0,579.5,334.3,250.3
2017,4,22,9,30,476.0,268.0,1.7,15.0,617.0,382.36,290.85
2017,4,22,9,45,499.0,274.0,1.95,15.5,655.5,432.07,331.62
2017,4,22,10,0,522.0,280.0,2.2,16.0,694.0,483.76,373.21
2017,4,22,10,15,479.5,309.5,2.55,16.0,700.5,519.67,403.01
2017,4,22,10,30,437.0,339.0,2.9,16.0,707.0,550.65,428.15
2017,4,22,10,45,419.5,357.5,3.3,16.0,717.5,584.47,455.08
2017,4,22,11,0,402.0,376.0,3.7,16.0,728.0,611.62,476.63
2017,4,22,11,15,405.0,380.5,4.1,16.0,740.5,648.91,505.66
2017,4,22,11,30,408.0,385.0,4.5,16.0,753.0,680.93,531.08
2017,4,22,11,45,412.0,385.5,4.9,16.0,759.5,709.24,553.93
2017,4,22,12,0,416.0,386.0,5.3,16.0,766.0,736.18,575.7
2017,4,22,12,15,340.5,415.0,5.45,16.0,725.5,706.39,552.68
2017,4,22,12,30,265.0,444.0,5.6,16.0,685.0,681.23,532.73
2017,4,22,12,45,266.0,438.5,5.85,16.0,678.0,690.5,540.96
2017,4,22,13,0,267.0,433.0,6.1,16.0,671.0,698.17,547.92
2017,4,22,13,15,304.5,413.0,6.1,16.0,679.5,725.42,570.01
2017,4,22,13,30,342.0,393.0,6.1,16.0,688.0,751.45,591.15
2017,4,22,13,45,414.0,350.0,6.1,16.0,696.5,803.79,632.76
2017,4,22,14,0,486.0,307.0,6.1,16.0,705.0,838.74,661.67
2017,4,22,14,15,514.0,282.5,6.1,16.0,689.0,844.64,668.01
2017,4,22,14,30,542.0,258.0,6.1,16.0,673.0,847.1,672.08
2017,4,22,14,45,453.0,275.5,6.15,16.0,610.5,774.79,617.46
2017,4,22,15,0,364.0,293.0,6.2,16.0,548.0,683.42,548.15
2017,4,22,15,15,260.0,289.0,6.15,15.5,465.5,575.88,465.23
2017,4,22,15,30,156.0,285.0,6.1,15.0,383.0,451.57,367.08
2017,4,22,15,45,244.5,249.5,6.1,15.0,389.0,510.27,417.71
2017,4,22,16,0,333.0,214.0,6.1,15.0,395.0,542.58,447.06
2017,4,22,16,15,203.0,199.5,5.95,14.5,307.0,389.06,322.83
2017,4,22,16,30,73.0,185.0,5.8,14.0,219.0,246.61,203.88
2017,4,22,16,45,65.0,164.0,5.65,14.0,191.5,217.29,179.97
2017,4,22,17,0,57.0,143.0,5.5,14.0,164.0,188.37,155.88
2017,4,22,17,15,48.5,120.0,5.35,14.0,136.0,156.98,129.3
2017,4,22,17,30,40.0,97.0,5.2,14.0,108.0,125.96,102.6
2017,4,22,17,45,28.5,75.0,5.05,14.0,82.0,94.88,75.39
2017,4,22,18,0,17.0,53.0,4.9,14.0,56.0,64.23,48.39
2017,4,22,18,15,8.5,33.5,4.8,13.5,35.0,34.75,22.26
2017,4,22,18,30,0.0,14.0,4.7,13.0,14.0,11.54,0.0
2017,4,22,18,45,0.0,7.0,4.65,13.0,7.0,5.97,0.0
2017,4,22,19,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,4,22,19,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2017,4,22,19,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,4,22,19,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,4,22,20,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,4,22,20,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,4,22,20,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,4,22,20,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2017,4,22,21,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,4,22,21,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,4,22,21,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,4,22,21,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2017,4,22,22,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,4,22,22,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2017,4,22,22,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,4,22,22,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2017,4,22,23,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,4,22,23,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,4,22,23,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,4,22,23,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,4,23,0,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,4,23,0,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,4,23,0,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,4,23,0,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,4,23,1,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,4,23,1,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,4,23,1,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,4,23,1,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,4,23,2,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,4,23,2,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,4,23,2,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,4,23,2,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2017,4,23,3,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,4,23,3,15,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,4,23,3,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,4,23,3,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,4,23,4,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,4,23,4,15,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2017,4,23,4,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,4,23,4,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,4,23,5,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,4,23,5,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,4,23,5,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,4,23,5,45,126.0,19.0,6.2,13.0,32.5,14.78,0.0
2017,4,23,6,0,252.0,38.0,6.3,13.0,65.0,29.36,19.09
2017,4,23,6,15,353.0,49.5,6.35,13.0,111.0,39.98,29.55
2017,4,23,6,30,454.0,61.0,6.4,13.0,157.0,48.5,37.64
2017,4,23,6,45,518.0,70.0,6.45,13.5,208.0,54.52,43.22
2017,4,23,7,0,582.0,79.0,6.5,14.0,259.0,60.4,48.45
2017,4,23,7,15,628.0,85.0,6.4,14.0,312.5,63.66,51.31
2017,4,23,7,30,674.0,91.0,6.3,14.0,366.0,66.87,54.02
2017,4,23,7,45,707.0,96.0,6.25,14.0,418.5,69.12,55.83
2017,4,23,8,0,740.0,101.0,6.2,14.0,471.0,71.28,57.54
2017,4,23,8,15,764.5,104.5,6.2,14.0,521.5,112.07,68.98
2017,4,23,8,30,789.0,108.0,6.2,14.0,572.0,170.25,102.93
2017,4,23,8,45,800.5,114.0,6.2,14.5,617.0,230.78,150.95
2017,4,23,9,0,812.0,120.0,6.2,15.0,662.0,292.32,204.83
2017,4,23,9,15,826.0,123.0,6.15,15.0,703.0,353.06,259.91
2017,4,23,9,30,840.0,126.0,6.1,15.0,744.0,414.54,315.45
2017,4,23,9,45,825.0,141.5,6.1,15.0,773.0,474.0,368.68
2017,4,23,10,0,810.0,157.0,6.1,15.0,802.0,530.53,417.95
2017,4,23,10,15,818.5,159.0,6.1,15.0,830.5,585.86,464.86
2017,4,23,10,30,827.0,161.0,6.1,15.0,859.0,640.34,509.91
2017,4,23,10,45,833.5,162.0,6.1,15.0,880.5,691.57,551.43
2017,4,23,11,0,840.0,163.0,6.1,15.0,902.0,741.24,590.85
2017,4,23,11,15,843.5,164.0,6.1,15.0,915.5,786.87,626.46
2017,4,23,11,30,847.0,165.0,6.1,15.0,929.0,830.22,659.63
2017,4,23,11,45,851.0,163.5,6.1,15.0,935.5,869.22,688.02
2017,4,23,12,0,855.0,162.0,6.1,15.0,942.0,905.49,714.32
2017,4,23,12,15,854.0,162.0,6.1,15.0,939.5,935.79,736.21
2017,4,23,12,30,853.0,162.0,6.1,15.0,937.0,962.74,755.71
2017,4,23,12,45,874.0,147.0,6.15,15.0,933.5,978.89,767.78
2017,4,23,13,0,895.0,132.0,6.2,15.0,930.0,1005.39,787.47
2017,4,23,13,15,890.0,131.0,6.2,15.0,912.0,1016.5,795.85
2017,4,23,13,30,885.0,130.0,6.2,15.0,894.0,1023.71,801.65
2017,4,23,13,45,880.0,127.5,6.2,15.0,868.5,1025.48,803.74
2017,4,23,14,0,875.0,125.0,6.2,15.0,843.0,1023.32,803.19
2017,4,23,14,15,865.5,123.5,6.4,15.0,810.5,1013.81,798.77
2017,4,23,14,30,856.0,122.0,6.6,15.0,778.0,1013.29,800.97
2017,4,23,14,45,837.5,122.5,6.8,15.0,738.0,989.51,786.24
2017,4,23,15,0,819.0,123.0,7.0,15.0,698.0,962.38,769.06
2017,4,23,15,15,802.0,120.0,7.1,14.5,654.0,929.67,748.55
2017,4,23,15,30,785.0,117.0,7.2,14.0,610.0,894.09,725.65
2017,4,23,15,45,756.5,115.5,7.35,14.0,560.5,852.53,696.71
2017,4,23,16,0,728.0,114.0,7.5,14.0,511.0,804.21,662.15
2017,4,23,16,15,724.0,96.5,7.5,14.0,459.0,755.95,626.67
2017,4,23,16,30,720.0,79.0,7.5,14.0,407.0,701.39,585.63
2017,4,23,16,45,645.0,87.5,7.55,14.0,354.0,629.22,529.69
2017,4,23,17,0,570.0,96.0,7.6,14.0,301.0,556.04,470.46
2017,4,23,17,15,517.0,87.0,7.5,13.5,250.0,482.08,409.38
2017,4,23,17,30,464.0,78.0,7.4,13.0,199.0,406.79,345.31
2017,4,23,17,45,381.5,66.5,7.35,13.0,151.0,322.01,270.54
2017,4,23,18,0,299.0,55.0,7.3,13.0,103.0,245.46,201.38
2017,4,23,18,15,187.5,38.5,7.1,13.0,65.0,157.86,121.32
2017,4,23,18,30,76.0,22.0,6.9,13.0,27.0,65.4,12.07
2017,4,23,18,45,38.0,11.0,6.75,13.0,13.5,22.82,0.0
2017,4,23,19,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,4,23,19,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,4,23,19,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,4,23,19,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2017,4,23,20,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2017,4,23,20,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,4,23,20,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
