Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,23,20,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2017,4,23,21,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2017,4,23,21,15,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,4,23,21,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2017,4,23,21,45,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2017,4,23,22,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,4,23,22,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2017,4,23,22,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,4,23,22,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,4,23,23,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,4,23,23,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,4,23,23,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,4,23,23,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,4,24,0,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,4,24,0,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2017,4,24,0,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,4,24,0,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,4,24,1,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,4,24,1,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2017,4,24,1,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,4,24,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2017,4,24,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,4,24,2,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2017,4,24,2,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,4,24,2,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,4,24,3,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,4,24,3,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2017,4,24,3,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,4,24,3,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,4,24,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,4,24,4,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2017,4,24,4,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,4,24,4,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,4,24,5,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,4,24,5,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,4,24,5,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,4,24,5,45,0.0,10.5,4.15,13.0,10.5,8.64,0.0
2017,4,24,6,0,0.0,21.0,4.1,13.0,21.0,17.31,9.07
2017,4,24,6,15,0.0,36.0,4.1,13.0,36.0,29.76,20.64
2017,4,24,6,30,0.0,51.0,4.1,13.0,51.0,41.91,31.83
2017,4,24,6,45,0.0,67.0,4.15,13.5,67.0,54.55,43.28
2017,4,24,7,0,0.0,83.0,4.2,14.0,83.0,67.1,54.42
2017,4,24,7,15,0.0,100.5,4.1,14.0,100.5,80.62,66.34
2017,4,24,7,30,0.0,118.0,4.0,14.0,118.0,94.01,77.97
2017,4,24,7,45,4.0,143.5,3.95,14.0,145.5,112.85,94.21
2017,4,24,8,0,8.0,169.0,3.9,14.0,173.0,131.38,109.98
2017,4,24,8,15,24.5,203.5,3.9,14.0,217.5,157.9,126.03
2017,4,24,8,30,41.0,238.0,3.9,14.0,262.0,180.07,142.61
2017,4,24,8,45,42.0,257.0,3.9,14.5,283.5,199.97,157.99
2017,4,24,9,0,43.0,276.0,3.9,15.0,305.0,220.28,173.82
2017,4,24,9,15,57.5,304.0,3.9,15.0,345.5,251.4,198.22
2017,4,24,9,30,72.0,332.0,3.9,15.0,386.0,284.99,224.63
2017,4,24,9,45,109.5,359.5,3.95,15.0,445.0,330.56,260.22
2017,4,24,10,0,147.0,387.0,4.0,15.0,504.0,380.49,299.27
2017,4,24,10,15,169.0,401.5,4.1,15.0,541.0,418.66,329.23
2017,4,24,10,30,191.0,416.0,4.2,15.0,578.0,459.2,360.98
2017,4,24,10,45,157.0,426.0,4.35,15.0,561.5,461.93,363.14
2017,4,24,11,0,123.0,436.0,4.5,15.0,545.0,461.07,362.32
2017,4,24,11,15,101.0,434.0,4.65,15.0,524.5,448.73,352.86
2017,4,24,11,30,79.0,432.0,4.8,15.0,504.0,438.97,345.2
2017,4,24,11,45,49.0,378.0,5.0,15.0,423.5,373.41,294.42
2017,4,24,12,0,19.0,324.0,5.2,15.0,343.0,293.11,231.24
2017,4,24,12,15,66.0,388.0,5.3,15.0,449.5,408.51,323.0
2017,4,24,12,30,113.0,452.0,5.4,15.0,556.0,533.36,419.67
2017,4,24,12,45,96.0,439.0,5.55,15.0,526.5,497.18,391.89
2017,4,24,13,0,79.0,426.0,5.7,15.0,497.0,474.13,374.33
2017,4,24,13,15,107.5,426.5,5.65,15.0,521.5,507.95,401.62
2017,4,24,13,30,136.0,427.0,5.6,15.0,546.0,561.36,443.38
2017,4,24,13,45,148.0,415.0,5.55,15.0,540.5,566.74,448.23
2017,4,24,14,0,160.0,403.0,5.5,15.0,535.0,571.19,452.62
2017,4,24,14,15,139.5,384.5,5.55,15.0,496.5,535.08,425.32
2017,4,24,14,30,119.0,366.0,5.6,15.0,458.0,498.01,397.18
2017,4,24,14,45,89.0,336.0,5.65,15.0,403.0,417.66,334.88
2017,4,24,15,0,59.0,306.0,5.7,15.0,348.0,357.89,287.71
2017,4,24,15,15,73.0,292.5,5.75,14.5,341.0,358.97,290.59
2017,4,24,15,30,87.0,279.0,5.8,14.0,334.0,359.28,292.76
2017,4,24,15,45,269.5,233.5,5.9,14.0,385.0,512.8,422.12
2017,4,24,16,0,452.0,188.0,6.0,14.0,436.0,635.03,523.96
2017,4,24,16,15,248.5,184.0,6.1,14.0,318.5,425.42,353.93
2017,4,24,16,30,45.0,180.0,6.2,14.0,201.0,216.82,178.3
2017,4,24,16,45,22.5,128.0,6.35,14.0,138.5,141.05,114.99
2017,4,24,17,0,0.0,76.0,6.5,14.0,76.0,63.64,48.88
2017,4,24,17,15,0.0,63.5,6.55,14.0,63.5,52.64,39.57
2017,4,24,17,30,0.0,51.0,6.6,14.0,51.0,42.2,30.58
2017,4,24,17,45,0.0,38.5,6.7,14.0,38.5,31.81,21.51
2017,4,24,18,0,0.0,26.0,6.8,14.0,26.0,21.44,12.41
2017,4,24,18,15,0.0,16.5,6.85,13.5,16.5,13.58,5.36
2017,4,24,18,30,0.0,7.0,6.9,13.0,7.0,5.74,0.0
2017,4,24,18,45,0.0,3.5,6.95,13.0,3.5,2.99,0.0
2017,4,24,19,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2017,4,24,19,15,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2017,4,24,19,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2017,4,24,19,45,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,4,24,20,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2017,4,24,20,15,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,4,24,20,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2017,4,24,20,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2017,4,24,21,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2017,4,24,21,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2017,4,24,21,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2017,4,24,21,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2017,4,24,22,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2017,4,24,22,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2017,4,24,22,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2017,4,24,22,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2017,4,24,23,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,4,24,23,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2017,4,24,23,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2017,4,24,23,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,4,25,0,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2017,4,25,0,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,4,25,0,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,4,25,0,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,4,25,1,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,4,25,1,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,4,25,1,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,4,25,1,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,4,25,2,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,4,25,2,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2017,4,25,2,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,4,25,2,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2017,4,25,3,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,4,25,3,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,4,25,3,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,4,25,3,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,4,25,4,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,4,25,4,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2017,4,25,4,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,4,25,4,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2017,4,25,5,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,4,25,5,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2017,4,25,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,4,25,5,45,49.0,20.5,4.5,13.5,26.0,16.25,2.75
2017,4,25,6,0,98.0,41.0,4.5,14.0,52.0,31.6,21.25
2017,4,25,6,15,141.0,60.5,4.5,14.0,86.0,45.82,34.67
2017,4,25,6,30,184.0,80.0,4.5,14.0,120.0,59.69,47.48
2017,4,25,6,45,214.5,99.5,4.55,14.0,158.5,73.1,59.68
2017,4,25,7,0,245.0,119.0,4.6,14.0,197.0,86.08,71.26
2017,4,25,7,15,263.5,138.5,4.6,14.0,236.0,98.5,82.14
2017,4,25,7,30,282.0,158.0,4.6,14.0,275.0,110.45,92.42
2017,4,25,7,45,425.0,147.5,4.6,14.5,350.5,99.64,82.48
2017,4,25,8,0,568.0,137.0,4.6,15.0,426.0,93.22,76.45
2017,4,25,8,15,672.5,117.0,4.65,15.0,492.5,110.04,68.75
2017,4,25,8,30,777.0,97.0,4.7,15.0,559.0,161.71,95.69
2017,4,25,8,45,792.0,100.5,4.8,15.0,603.0,219.96,141.91
2017,4,25,9,0,807.0,104.0,4.9,15.0,647.0,279.57,194.3
2017,4,25,9,15,582.5,210.5,4.95,15.0,615.0,339.23,254.52
2017,4,25,9,30,358.0,317.0,5.0,15.0,583.0,375.1,291.27
2017,4,25,9,45,424.0,306.0,5.1,15.0,635.5,422.69,330.5
2017,4,25,10,0,490.0,295.0,5.2,15.0,688.0,478.8,376.56
2017,4,25,10,15,367.5,352.5,5.15,15.0,653.5,489.57,386.36
2017,4,25,10,30,245.0,410.0,5.1,15.0,619.0,488.34,385.23
2017,4,25,10,45,548.0,271.0,5.1,15.0,751.5,596.86,473.54
2017,4,25,11,0,851.0,132.0,5.1,15.0,884.0,716.07,569.58
2017,4,25,11,15,854.0,132.5,5.15,15.0,897.5,759.39,603.15
2017,4,25,11,30,857.0,133.0,5.2,15.0,911.0,800.36,633.42
2017,4,25,11,45,857.5,133.5,5.3,15.5,916.5,836.77,658.97
2017,4,25,12,0,858.0,134.0,5.4,16.0,922.0,870.34,682.35
2017,4,25,12,15,857.5,134.0,5.4,16.0,920.0,899.58,703.31
2017,4,25,12,30,857.0,134.0,5.4,16.0,918.0,925.63,721.99
2017,4,25,12,45,679.0,241.5,5.45,16.0,858.5,906.6,708.17
2017,4,25,13,0,501.0,349.0,5.5,16.0,799.0,853.78,665.41
2017,4,25,13,15,486.0,344.0,5.55,15.5,773.0,847.93,663.4
2017,4,25,13,30,471.0,339.0,5.6,15.0,747.0,839.0,658.93
2017,4,25,13,45,489.5,320.5,5.7,15.0,734.5,847.24,667.07
2017,4,25,14,0,508.0,302.0,5.8,15.0,722.0,852.63,673.15
2017,4,25,14,15,476.5,300.5,5.8,15.0,682.0,822.41,651.24
2017,4,25,14,30,445.0,299.0,5.8,15.0,642.0,789.87,627.66
2017,4,25,14,45,313.5,314.5,5.85,15.0,550.5,656.18,525.41
2017,4,25,15,0,182.0,330.0,5.9,15.0,459.0,523.99,421.54
2017,4,25,15,15,456.5,228.0,5.8,15.0,523.5,713.86,577.36
2017,4,25,15,30,731.0,126.0,5.7,15.0,588.0,856.97,689.1
2017,4,25,15,45,662.5,135.0,5.65,15.0,529.0,787.56,637.84
2017,4,25,16,0,594.0,144.0,5.6,15.0,470.0,718.17,586.84
2017,4,25,16,15,475.5,155.5,5.55,15.0,400.5,602.87,497.26
2017,4,25,16,30,357.0,167.0,5.5,15.0,331.0,485.49,403.39
2017,4,25,16,45,347.0,146.5,5.45,15.0,290.0,441.38,368.96
2017,4,25,17,0,337.0,126.0,5.4,15.0,249.0,412.94,345.94
2017,4,25,17,15,299.0,111.0,5.25,14.5,207.0,339.69,285.8
2017,4,25,17,30,261.0,96.0,5.1,14.0,165.0,285.55,239.78
2017,4,25,17,45,218.5,77.5,5.0,14.0,126.5,227.46,188.87
2017,4,25,18,0,176.0,59.0,4.9,14.0,88.0,173.25,140.36
2017,4,25,18,15,106.5,40.5,4.7,14.0,56.5,110.5,83.88
2017,4,25,18,30,37.0,22.0,4.5,14.0,25.0,42.84,13.53
2017,4,25,18,45,18.5,11.0,4.35,14.0,12.5,15.88,0.0
2017,4,25,19,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,4,25,19,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2017,4,25,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,4,25,19,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,4,25,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,4,25,20,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,4,25,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,4,25,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,4,25,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,4,25,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,4,25,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,4,25,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,4,25,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,4,25,22,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,4,25,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,4,25,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,4,25,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,4,25,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,4,25,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,4,25,23,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,4,26,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,26,0,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,26,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,26,0,45,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2017,4,26,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,4,26,1,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,4,26,1,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,4,26,1,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,4,26,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,4,26,2,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,4,26,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,4,26,2,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,4,26,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,4,26,3,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,4,26,3,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,4,26,3,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,4,26,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,4,26,4,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,4,26,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,4,26,4,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,4,26,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,4,26,5,15,0.0,1.5,2.7,14.0,1.5,0.0,0.0
2017,4,26,5,30,0.0,3.0,2.9,14.0,3.0,2.56,0.0
2017,4,26,5,45,0.0,15.5,3.15,14.0,15.5,12.78,1.96
2017,4,26,6,0,0.0,28.0,3.4,14.0,28.0,23.13,14.16
2017,4,26,6,15,0.0,46.0,3.4,14.0,46.0,37.47,27.4
2017,4,26,6,30,0.0,64.0,3.4,14.0,64.0,51.52,40.28
2017,4,26,6,45,0.0,84.0,3.45,14.5,84.0,66.84,54.03
2017,4,26,7,0,0.0,104.0,3.5,15.0,104.0,82.02,67.39
2017,4,26,7,15,3.5,123.5,3.4,15.0,125.0,96.77,80.25
2017,4,26,7,30,7.0,143.0,3.3,15.0,146.0,111.39,92.8
2017,4,26,7,45,37.0,177.5,3.2,15.0,196.0,129.7,108.37
2017,4,26,8,0,67.0,212.0,3.1,15.0,246.0,151.3,126.56
2017,4,26,8,15,100.5,239.5,3.1,15.0,297.0,176.05,138.08
2017,4,26,8,30,134.0,267.0,3.1,15.0,348.0,202.7,156.16
2017,4,26,8,45,110.5,285.0,3.15,15.0,355.0,230.54,179.01
2017,4,26,9,0,87.0,303.0,3.2,15.0,362.0,249.12,194.89
2017,4,26,9,15,73.0,315.0,3.3,15.0,366.5,263.75,207.21
2017,4,26,9,30,59.0,327.0,3.4,15.0,371.0,276.52,217.8
2017,4,26,9,45,51.0,334.0,3.5,15.5,374.0,286.45,225.39
2017,4,26,10,0,43.0,341.0,3.6,16.0,377.0,295.21,231.87
2017,4,26,10,15,66.0,373.0,3.7,16.0,429.0,339.35,266.27
2017,4,26,10,30,89.0,405.0,3.8,16.0,481.0,386.85,303.01
2017,4,26,10,45,59.5,380.5,3.9,16.0,432.0,357.15,279.83
2017,4,26,11,0,30.0,356.0,4.0,16.0,383.0,323.07,253.1
2017,4,26,11,15,67.5,402.0,4.05,16.0,463.5,395.58,309.8
2017,4,26,11,30,105.0,448.0,4.1,16.0,544.0,472.82,369.02
2017,4,26,11,45,148.5,455.5,4.15,16.0,592.0,534.49,416.18
2017,4,26,12,0,192.0,463.0,4.2,16.0,640.0,590.71,459.06
2017,4,26,12,15,267.5,446.0,4.3,16.0,692.0,667.34,517.75
2017,4,26,12,30,343.0,429.0,4.4,16.0,744.0,735.57,569.82
2017,4,26,12,45,428.5,388.5,4.55,16.0,777.0,804.83,622.99
2017,4,26,13,0,514.0,348.0,4.7,16.0,810.0,864.38,669.16
2017,4,26,13,15,435.0,370.5,4.9,16.0,756.5,822.34,638.39
2017,4,26,13,30,356.0,393.0,5.1,16.0,703.0,761.7,594.32
2017,4,26,13,45,214.5,387.5,5.35,16.0,573.0,603.08,475.17
2017,4,26,14,0,73.0,382.0,5.6,16.0,443.0,440.3,348.06
2017,4,26,14,15,76.0,368.5,5.85,16.0,429.5,432.57,343.55
2017,4,26,14,30,79.0,355.0,6.1,16.0,416.0,424.34,338.23
2017,4,26,14,45,178.0,336.5,6.35,16.0,465.5,525.2,421.23
2017,4,26,15,0,277.0,318.0,6.6,16.0,515.0,622.6,500.37
2017,4,26,15,15,333.0,283.5,6.55,15.5,505.5,635.77,514.29
2017,4,26,15,30,389.0,249.0,6.5,15.0,496.0,644.56,525.19
2017,4,26,15,45,331.0,239.5,6.5,15.0,438.5,573.72,469.89
2017,4,26,16,0,273.0,230.0,6.5,15.0,381.0,504.77,415.41
2017,4,26,16,15,244.0,210.0,6.5,15.0,335.0,450.61,372.84
2017,4,26,16,30,215.0,190.0,6.5,15.0,289.0,380.79,317.03
2017,4,26,16,45,178.0,168.5,6.55,15.0,244.0,321.96,268.83
2017,4,26,17,0,141.0,147.0,6.6,15.0,199.0,265.5,221.74
2017,4,26,17,15,123.0,126.0,6.6,14.5,166.0,225.31,188.22
2017,4,26,17,30,105.0,105.0,6.6,14.0,133.0,186.37,154.95
2017,4,26,17,45,85.5,82.5,6.6,14.0,102.5,145.82,119.37
2017,4,26,18,0,66.0,60.0,6.6,14.0,72.0,106.52,84.45
2017,4,26,18,15,33.0,40.5,6.55,14.0,46.5,58.59,42.17
2017,4,26,18,30,0.0,21.0,6.5,14.0,21.0,18.26,3.75
2017,4,26,18,45,0.0,10.5,6.5,14.0,10.5,8.96,0.0
2017,4,26,19,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,4,26,19,15,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,4,26,19,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,4,26,19,45,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,4,26,20,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,4,26,20,15,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2017,4,26,20,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2017,4,26,20,45,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2017,4,26,21,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2017,4,26,21,15,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2017,4,26,21,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2017,4,26,21,45,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2017,4,26,22,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2017,4,26,22,15,0.0,0.0,7.25,13.5,0.0,0.0,0.0
2017,4,26,22,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,4,26,22,45,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2017,4,26,23,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2017,4,26,23,15,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2017,4,26,23,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2017,4,26,23,45,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2017,4,27,0,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2017,4,27,0,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2017,4,27,0,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2017,4,27,0,45,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2017,4,27,1,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2017,4,27,1,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2017,4,27,1,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2017,4,27,1,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2017,4,27,2,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2017,4,27,2,15,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2017,4,27,2,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,4,27,2,45,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2017,4,27,3,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2017,4,27,3,15,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2017,4,27,3,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2017,4,27,3,45,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2017,4,27,4,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2017,4,27,4,15,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2017,4,27,4,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,4,27,4,45,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2017,4,27,5,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2017,4,27,5,15,0.0,5.0,7.1,13.0,5.0,0.0,0.0
2017,4,27,5,30,0.0,10.0,7.1,13.0,10.0,8.54,0.0
2017,4,27,5,45,124.5,27.0,7.15,13.0,42.5,20.84,8.03
2017,4,27,6,0,249.0,44.0,7.2,13.0,75.0,33.76,23.42
2017,4,27,6,15,340.0,56.0,7.1,13.0,120.0,42.66,32.11
2017,4,27,6,30,431.0,68.0,7.0,13.0,165.0,51.45,40.38
2017,4,27,6,45,432.5,85.5,6.95,13.5,204.5,63.23,51.04
2017,4,27,7,0,434.0,103.0,6.9,14.0,244.0,74.45,60.96
2017,4,27,7,15,483.0,109.0,6.8,14.0,291.5,77.93,63.95
2017,4,27,7,30,532.0,115.0,6.7,14.0,339.0,82.18,67.53
2017,4,27,7,45,623.5,110.5,6.65,14.0,406.5,77.56,63.22
2017,4,27,8,0,715.0,106.0,6.6,14.0,474.0,73.72,59.63
2017,4,27,8,15,739.0,110.0,6.6,14.0,523.0,110.06,66.78
2017,4,27,8,30,763.0,114.0,6.6,14.0,572.0,173.42,106.36
2017,4,27,8,45,781.5,117.5,6.65,14.5,617.5,231.45,152.37
2017,4,27,9,0,800.0,121.0,6.7,15.0,663.0,291.32,204.68
2017,4,27,9,15,682.5,180.5,6.65,15.0,663.0,348.09,259.98
2017,4,27,9,30,565.0,240.0,6.6,15.0,663.0,394.92,304.8
2017,4,27,9,45,429.0,306.5,6.55,15.0,636.5,424.75,333.49
2017,4,27,10,0,293.0,373.0,6.5,15.0,610.0,440.1,348.04
2017,4,27,10,15,423.5,338.5,6.45,15.0,693.5,509.49,404.04
2017,4,27,10,30,554.0,304.0,6.4,15.0,777.0,591.36,469.77
2017,4,27,10,45,723.5,214.0,6.4,15.5,847.5,663.65,528.26
2017,4,27,11,0,893.0,124.0,6.4,16.0,918.0,737.87,588.18
2017,4,27,11,15,896.0,124.5,6.45,16.0,931.5,782.77,623.39
2017,4,27,11,30,899.0,125.0,6.5,16.0,945.0,825.21,654.72
2017,4,27,11,45,902.0,124.0,6.6,16.0,951.0,863.68,683.21
2017,4,27,12,0,905.0,123.0,6.7,16.0,957.0,899.29,709.58
2017,4,27,12,15,904.0,123.0,6.85,16.0,954.5,929.23,732.03
2017,4,27,12,30,903.0,123.0,7.0,16.0,952.0,955.79,752.11
2017,4,27,12,45,900.5,123.0,7.2,16.0,942.0,977.42,768.96
2017,4,27,13,0,898.0,123.0,7.4,16.0,932.0,995.38,783.29
2017,4,27,13,15,893.5,122.0,7.45,16.0,913.5,1006.66,792.19
2017,4,27,13,30,889.0,121.0,7.5,16.0,895.0,1014.05,798.45
2017,4,27,13,45,716.0,207.0,7.6,16.0,819.5,962.09,761.68
2017,4,27,14,0,543.0,293.0,7.7,16.0,744.0,876.31,696.06
2017,4,27,14,15,527.5,283.0,7.75,15.5,707.0,853.26,681.59
2017,4,27,14,30,512.0,273.0,7.8,15.0,670.0,827.5,664.74
2017,4,27,14,45,668.5,194.0,7.9,15.0,686.0,903.4,727.37
2017,4,27,15,0,825.0,115.0,8.0,15.0,702.0,953.84,766.94
2017,4,27,15,15,810.0,112.5,8.1,15.0,659.0,923.51,746.1
2017,4,27,15,30,795.0,110.0,8.2,15.0,616.0,890.26,723.22
2017,4,27,15,45,644.5,144.5,8.3,15.0,534.5,779.56,640.24
2017,4,27,16,0,494.0,179.0,8.4,15.0,453.0,658.7,545.54
2017,4,27,16,15,380.0,182.0,8.5,14.5,380.5,550.13,459.02
2017,4,27,16,30,266.0,185.0,8.6,14.0,308.0,431.72,362.34
2017,4,27,16,45,357.0,148.0,8.75,14.0,292.0,449.07,380.09
2017,4,27,17,0,448.0,111.0,8.9,14.0,276.0,473.93,402.75
2017,4,27,17,15,399.0,101.0,8.9,13.5,231.0,408.86,348.16
2017,4,27,17,30,350.0,91.0,8.9,13.0,186.0,347.37,295.21
2017,4,27,17,45,354.0,72.5,8.9,13.0,150.5,310.21,261.36
2017,4,27,18,0,358.0,54.0,8.9,13.0,115.0,271.59,224.38
2017,4,27,18,15,249.5,39.5,8.85,13.0,75.0,184.82,145.27
2017,4,27,18,30,141.0,25.0,8.8,13.0,35.0,104.87,53.3
2017,4,27,18,45,70.5,12.5,8.8,13.0,17.5,35.25,0.0
2017,4,27,19,0,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2017,4,27,19,15,0.0,0.0,8.75,13.0,0.0,0.0,0.0
2017,4,27,19,30,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2017,4,27,19,45,0.0,0.0,8.65,13.0,0.0,0.0,0.0
2017,4,27,20,0,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2017,4,27,20,15,0.0,0.0,8.55,13.0,0.0,0.0,0.0
2017,4,27,20,30,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2017,4,27,20,45,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2017,4,27,21,0,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2017,4,27,21,15,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2017,4,27,21,30,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2017,4,27,21,45,0.0,0.0,8.55,13.0,0.0,0.0,0.0
2017,4,27,22,0,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2017,4,27,22,15,0.0,0.0,8.45,13.0,0.0,0.0,0.0
2017,4,27,22,30,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2017,4,27,22,45,0.0,0.0,8.25,13.0,0.0,0.0,0.0
2017,4,27,23,0,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2017,4,27,23,15,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2017,4,27,23,30,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2017,4,27,23,45,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2017,4,28,0,0,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2017,4,28,0,15,0.0,0.0,8.15,13.0,0.0,0.0,0.0
2017,4,28,0,30,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2017,4,28,0,45,0.0,0.0,8.05,13.0,0.0,0.0,0.0
2017,4,28,1,0,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2017,4,28,1,15,0.0,0.0,7.9,12.5,0.0,0.0,0.0
2017,4,28,1,30,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2017,4,28,1,45,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2017,4,28,2,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2017,4,28,2,15,0.0,0.0,7.45,12.0,0.0,0.0,0.0
2017,4,28,2,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2017,4,28,2,45,0.0,0.0,7.15,12.0,0.0,0.0,0.0
2017,4,28,3,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2017,4,28,3,15,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2017,4,28,3,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2017,4,28,3,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2017,4,28,4,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2017,4,28,4,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,4,28,4,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2017,4,28,4,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2017,4,28,5,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,4,28,5,15,0.0,6.0,6.1,12.0,6.0,0.0,0.0
2017,4,28,5,30,0.0,12.0,6.1,12.0,12.0,10.24,0.0
2017,4,28,5,45,138.5,28.5,6.2,12.5,46.0,22.0,9.8
2017,4,28,6,0,277.0,45.0,6.3,13.0,80.0,34.59,24.24
2017,4,28,6,15,371.0,57.0,6.3,13.0,127.5,43.53,32.92
2017,4,28,6,30,465.0,69.0,6.3,13.0,175.0,54.59,43.21
2017,4,28,6,45,533.5,76.5,6.3,13.5,228.0,59.21,47.46
2017,4,28,7,0,602.0,84.0,6.3,14.0,281.0,63.81,51.49
2017,4,28,7,15,646.5,90.0,6.3,14.0,335.5,66.96,54.2
2017,4,28,7,30,691.0,96.0,6.3,14.0,390.0,70.04,56.77
2017,4,28,7,45,727.0,100.0,6.3,14.0,444.0,71.53,57.89
2017,4,28,8,0,763.0,104.0,6.3,14.0,498.0,72.99,58.97
2017,4,28,8,15,786.5,107.5,6.2,14.0,549.0,118.18,72.01
2017,4,28,8,30,810.0,111.0,6.1,14.0,600.0,177.36,107.46
2017,4,28,8,45,829.5,113.5,6.1,14.5,647.5,237.73,155.3
2017,4,28,9,0,849.0,116.0,6.1,15.0,695.0,300.0,209.67
2017,4,28,9,15,862.0,118.5,6.05,15.0,736.5,361.86,265.85
2017,4,28,9,30,875.0,121.0,6.0,15.0,778.0,424.25,322.24
2017,4,28,9,45,869.5,131.5,5.95,15.5,809.5,485.29,375.92
2017,4,28,10,0,864.0,142.0,5.9,16.0,841.0,544.38,426.25
2017,4,28,10,15,872.0,143.5,5.8,16.0,869.5,601.35,474.05
2017,4,28,10,30,880.0,145.0,5.7,16.0,898.0,657.25,519.67
2017,4,28,10,45,891.0,142.5,5.65,16.0,921.0,706.12,559.11
2017,4,28,11,0,902.0,140.0,5.6,16.0,944.0,756.72,598.85
2017,4,28,11,15,905.0,140.5,5.55,16.0,957.5,802.18,633.8
2017,4,28,11,30,908.0,141.0,5.5,16.0,971.0,845.14,664.83
2017,4,28,11,45,914.0,138.5,5.45,16.0,978.0,885.36,693.35
2017,4,28,12,0,920.0,136.0,5.4,16.0,985.0,922.85,719.72
2017,4,28,12,15,919.5,135.5,5.4,16.0,983.0,953.41,741.35
2017,4,28,12,30,919.0,135.0,5.4,16.0,981.0,980.55,760.58
2017,4,28,12,45,927.5,128.0,5.45,16.5,973.5,1006.51,777.88
2017,4,28,13,0,936.0,121.0,5.5,17.0,966.0,1028.84,792.65
2017,4,28,13,15,931.5,120.0,5.6,17.0,947.5,1040.62,802.06
2017,4,28,13,30,927.0,119.0,5.7,17.0,929.0,1048.38,808.87
2017,4,28,13,45,923.0,117.0,5.8,17.0,904.0,1051.55,812.65
2017,4,28,14,0,919.0,115.0,5.9,17.0,879.0,1050.67,813.75
2017,4,28,14,15,910.5,113.5,5.95,16.5,846.0,1041.81,810.6
2017,4,28,14,30,902.0,112.0,6.0,16.0,813.0,1029.04,804.81
2017,4,28,14,45,891.5,109.5,6.05,16.0,774.0,1009.43,792.67
2017,4,28,15,0,881.0,107.0,6.1,16.0,735.0,986.2,777.99
2017,4,28,15,15,866.0,104.5,6.05,16.0,690.0,955.25,757.13
2017,4,28,15,30,851.0,102.0,6.0,16.0,645.0,931.71,741.71
2017,4,28,15,45,833.0,98.5,6.0,16.0,596.5,890.51,713.45
2017,4,28,16,0,815.0,95.0,6.0,16.0,548.0,846.89,683.19
2017,4,28,16,15,789.0,91.0,6.0,15.5,495.5,793.83,646.61
2017,4,28,16,30,763.0,87.0,6.0,15.0,443.0,739.52,608.3
2017,4,28,16,45,728.0,82.5,6.0,15.0,389.5,680.75,564.44
2017,4,28,17,0,693.0,78.0,6.0,15.0,336.0,618.7,516.9
2017,4,28,17,15,643.0,72.0,5.95,14.5,282.0,545.51,458.28
2017,4,28,17,30,593.0,66.0,5.9,14.0,228.0,475.06,399.51
2017,4,28,17,45,518.5,58.0,5.9,14.0,177.0,391.46,327.0
2017,4,28,18,0,444.0,50.0,5.9,14.0,126.0,314.22,257.77
2017,4,28,18,15,324.5,38.0,5.75,14.0,83.0,219.24,172.21
2017,4,28,18,30,205.0,26.0,5.6,14.0,40.0,132.56,73.74
2017,4,28,18,45,102.5,13.0,5.45,14.0,20.0,46.71,0.0
2017,4,28,19,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,4,28,19,15,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2017,4,28,19,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,4,28,19,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2017,4,28,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,4,28,20,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,4,28,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,4,28,20,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,4,28,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,4,28,21,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,4,28,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,4,28,21,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,4,28,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,4,28,22,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,4,28,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,4,28,22,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,4,28,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,4,28,23,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,4,28,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,4,28,23,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,4,29,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,4,29,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,4,29,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,4,29,0,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,4,29,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,4,29,1,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,4,29,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,4,29,1,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,4,29,2,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,4,29,2,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,4,29,2,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,4,29,2,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,4,29,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,4,29,3,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2017,4,29,3,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,4,29,3,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,4,29,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,29,4,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,29,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,29,4,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2017,4,29,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,4,29,5,15,46.0,6.5,3.0,13.0,7.5,0.0,0.0
2017,4,29,5,30,92.0,13.0,2.9,13.0,15.0,11.1,0.0
2017,4,29,5,45,235.0,26.5,2.8,13.5,52.0,21.78,10.36
2017,4,29,6,0,378.0,40.0,2.7,14.0,89.0,32.72,22.66
2017,4,29,6,15,467.5,49.0,2.6,14.0,138.0,39.37,29.2
2017,4,29,6,30,557.0,58.0,2.5,14.0,187.0,45.96,35.42
2017,4,29,6,45,614.0,64.5,2.45,14.5,240.5,50.23,39.31
2017,4,29,7,0,671.0,71.0,2.4,15.0,294.0,54.45,42.99
2017,4,29,7,15,710.5,76.0,2.4,15.0,348.0,57.31,45.44
2017,4,29,7,30,750.0,81.0,2.4,15.0,402.0,65.56,52.58
2017,4,29,7,45,779.0,84.5,2.45,15.5,455.5,67.26,53.78
2017,4,29,8,0,808.0,88.0,2.5,16.0,509.0,68.93,54.93
2017,4,29,8,15,829.0,91.0,2.55,16.0,559.5,109.25,62.49
2017,4,29,8,30,850.0,94.0,2.6,16.0,610.0,170.26,98.63
2017,4,29,8,45,867.0,96.0,2.7,16.5,656.5,238.48,152.15
2017,4,29,9,0,884.0,98.0,2.8,17.0,703.0,300.97,205.85
2017,4,29,9,15,896.0,100.0,2.85,17.0,744.5,363.01,261.12
2017,4,29,9,30,908.0,102.0,2.9,17.0,786.0,425.29,316.18
2017,4,29,9,45,913.5,105.5,2.95,17.5,820.5,485.9,368.12
2017,4,29,10,0,919.0,109.0,3.0,18.0,855.0,545.53,417.57
2017,4,29,10,15,925.5,110.0,3.05,18.0,883.5,602.47,464.2
2017,4,29,10,30,932.0,111.0,3.1,18.0,912.0,658.0,508.42
2017,4,29,10,45,937.5,111.0,3.15,18.0,933.5,710.41,549.17
2017,4,29,11,0,943.0,111.0,3.2,18.0,955.0,760.81,587.47
2017,4,29,11,15,945.5,111.5,3.2,18.0,968.0,807.19,621.14
2017,4,29,11,30,948.0,112.0,3.2,18.0,981.0,850.92,651.17
2017,4,29,11,45,948.5,112.5,3.25,18.5,986.5,890.16,676.9
2017,4,29,12,0,949.0,113.0,3.3,19.0,992.0,926.25,700.28
2017,4,29,12,15,948.5,112.5,3.4,19.0,989.0,957.23,721.78
2017,4,29,12,30,948.0,112.0,3.5,19.0,986.0,984.68,740.96
2017,4,29,12,45,947.5,110.5,3.6,19.0,976.0,1007.49,757.1
2017,4,29,13,0,947.0,109.0,3.7,19.0,966.0,1026.48,770.8
2017,4,29,13,15,943.0,108.0,3.8,18.5,947.5,1038.64,781.56
2017,4,29,13,30,939.0,107.0,3.9,18.0,929.0,1046.75,789.81
2017,4,29,13,45,930.5,107.5,4.05,18.0,902.5,1047.88,792.4
2017,4,29,14,0,922.0,108.0,4.2,18.0,876.0,1044.98,792.42
2017,4,29,14,15,913.5,106.5,4.35,18.0,843.0,1035.97,788.41
2017,4,29,14,30,905.0,105.0,4.5,18.0,810.0,1023.06,782.29
2017,4,29,14,45,892.0,104.0,4.65,18.0,770.5,1002.5,771.0
2017,4,29,15,0,879.0,103.0,4.8,18.0,731.0,978.43,757.22
2017,4,29,15,15,864.5,100.5,4.9,17.5,686.5,947.95,739.82
2017,4,29,15,30,850.0,98.0,5.0,17.0,642.0,924.67,727.39
2017,4,29,15,45,830.5,95.5,5.1,17.0,593.5,883.35,700.25
2017,4,29,16,0,811.0,93.0,5.2,17.0,545.0,839.72,671.07
2017,4,29,16,15,786.0,89.0,5.2,16.5,493.5,787.69,635.81
2017,4,29,16,30,761.0,85.0,5.2,16.0,442.0,734.38,598.81
2017,4,29,16,45,727.0,80.5,5.25,16.0,389.0,672.69,553.46
2017,4,29,17,0,693.0,76.0,5.3,16.0,336.0,615.07,510.12
2017,4,29,17,15,645.0,70.5,5.35,15.5,282.5,543.97,454.06
2017,4,29,17,30,597.0,65.0,5.4,15.0,229.0,475.43,397.56
2017,4,29,17,45,524.0,57.0,5.45,14.5,178.5,392.66,327.0
2017,4,29,18,0,451.0,49.0,5.5,14.0,128.0,316.16,259.29
2017,4,29,18,15,335.0,37.5,5.45,13.5,85.0,223.13,175.99
2017,4,29,18,30,219.0,26.0,5.4,13.0,42.0,139.66,83.05
2017,4,29,18,45,109.5,13.0,5.35,13.0,21.0,49.03,0.0
2017,4,29,19,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,4,29,19,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,4,29,19,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,4,29,19,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,4,29,20,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,4,29,20,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,4,29,20,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,4,29,20,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,4,29,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,4,29,21,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,4,29,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,4,29,21,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2017,4,29,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,4,29,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,4,29,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,4,29,22,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,4,29,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,4,29,23,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2017,4,29,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,4,29,23,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,4,30,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,4,30,0,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,4,30,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,4,30,0,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,4,30,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,4,30,1,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2017,4,30,1,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,4,30,1,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,4,30,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,4,30,2,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,4,30,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,4,30,2,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,4,30,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,4,30,3,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,4,30,3,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,4,30,3,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,4,30,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,4,30,4,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,4,30,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,4,30,4,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,4,30,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,4,30,5,15,28.0,7.0,3.5,12.0,8.0,0.0,0.0
2017,4,30,5,30,56.0,14.0,3.5,12.0,16.0,11.95,0.0
2017,4,30,5,45,178.5,30.0,3.55,12.5,51.0,23.21,12.08
2017,4,30,6,0,301.0,46.0,3.6,13.0,86.0,35.38,25.13
2017,4,30,6,15,390.5,57.0,3.55,13.0,133.5,45.68,34.93
2017,4,30,6,30,480.0,68.0,3.5,13.0,181.0,53.56,42.35
2017,4,30,6,45,539.5,75.5,3.5,13.5,232.5,58.19,46.57
2017,4,30,7,0,599.0,83.0,3.5,14.0,284.0,62.76,50.55
2017,4,30,7,15,640.5,89.0,3.35,14.0,336.5,65.91,53.24
2017,4,30,7,30,682.0,95.0,3.2,14.0,389.0,68.97,55.79
2017,4,30,7,45,715.0,98.5,3.1,14.0,441.5,70.1,56.59
2017,4,30,8,0,748.0,102.0,3.0,14.0,494.0,71.22,57.37
2017,4,30,8,15,770.5,105.5,2.9,14.5,543.5,116.63,70.42
2017,4,30,8,30,793.0,109.0,2.8,15.0,593.0,174.49,104.87
2017,4,30,8,45,814.0,110.5,2.7,15.5,639.0,233.15,150.67
2017,4,30,9,0,835.0,112.0,2.6,16.0,685.0,293.86,202.63
2017,4,30,9,15,848.0,114.0,2.6,16.0,725.5,354.22,256.28
2017,4,30,9,30,861.0,116.0,2.6,16.0,766.0,418.25,312.3
2017,4,30,9,45,881.5,111.5,2.6,16.5,803.5,476.61,362.06
2017,4,30,10,0,902.0,107.0,2.6,17.0,841.0,535.47,410.7
2017,4,30,10,15,908.5,108.0,2.65,17.0,869.0,591.34,456.51
2017,4,30,10,30,915.0,109.0,2.7,17.0,897.0,645.84,499.95
2017,4,30,10,45,919.0,110.0,2.8,17.5,918.0,697.11,539.07
2017,4,30,11,0,923.0,111.0,2.9,18.0,939.0,746.31,575.61
2017,4,30,11,15,925.5,111.5,3.0,18.0,952.0,791.71,609.16
2017,4,30,11,30,928.0,112.0,3.1,18.0,965.0,834.51,639.16
2017,4,30,11,45,927.0,113.5,3.25,18.0,969.5,872.56,666.04
2017,4,30,12,0,926.0,115.0,3.4,18.0,974.0,907.46,690.73
2017,4,30,12,15,925.5,115.0,3.55,18.0,971.5,938.15,712.55
2017,4,30,12,30,925.0,115.0,3.7,18.0,969.0,965.41,732.09
2017,4,30,12,45,922.5,114.5,3.9,18.0,958.5,986.76,748.01
2017,4,30,13,0,920.0,114.0,4.1,18.0,948.0,1004.36,761.51
2017,4,30,13,15,916.0,113.0,4.25,18.0,930.0,1016.15,770.88
2017,4,30,13,30,912.0,112.0,4.4,18.0,912.0,1024.0,777.83
2017,4,30,13,45,904.0,112.0,4.6,18.0,886.0,1024.96,781.15
2017,4,30,14,0,896.0,112.0,4.8,18.0,860.0,1021.99,781.88
2017,4,30,14,15,888.0,110.5,4.95,17.5,828.0,1013.56,779.99
2017,4,30,14,30,880.0,109.0,5.1,17.0,796.0,1001.32,775.5
2017,4,30,14,45,867.0,108.0,5.25,17.0,757.5,981.05,763.83
2017,4,30,15,0,854.0,107.0,5.4,17.0,719.0,957.37,749.72
2017,4,30,15,15,840.0,104.5,5.55,17.0,676.0,938.71,739.14
2017,4,30,15,30,826.0,102.0,5.7,17.0,633.0,905.79,718.07
2017,4,30,15,45,806.0,99.5,5.9,17.0,585.0,864.66,690.97
2017,4,30,16,0,786.0,97.0,6.1,17.0,537.0,821.32,661.75
2017,4,30,16,15,761.5,93.0,6.25,16.5,487.0,770.56,627.29
2017,4,30,16,30,737.0,89.0,6.4,16.0,437.0,718.55,590.99
2017,4,30,16,45,702.5,84.5,6.6,16.0,384.5,661.4,548.68
2017,4,30,17,0,668.0,80.0,6.8,16.0,332.0,600.91,502.41
2017,4,30,17,15,619.5,74.0,6.9,15.5,279.5,530.03,445.41
2017,4,30,17,30,571.0,68.0,7.0,15.0,227.0,461.79,388.45
2017,4,30,17,45,495.0,60.5,7.15,14.5,177.0,379.19,317.36
2017,4,30,18,0,419.0,53.0,7.3,14.0,127.0,303.01,249.53
2017,4,30,18,15,305.0,40.5,7.15,13.5,85.0,211.61,167.55
2017,4,30,18,30,191.0,28.0,7.0,13.0,43.0,130.17,80.94
2017,4,30,18,45,95.5,14.0,6.9,13.0,21.5,44.94,0.0
2017,4,30,19,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2017,4,30,19,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,4,30,19,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2017,4,30,19,45,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2017,4,30,20,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,4,30,20,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,4,30,20,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,4,30,20,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2017,4,30,21,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,4,30,21,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,4,30,21,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,4,30,21,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2017,4,30,22,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,4,30,22,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2017,4,30,22,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,4,30,22,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2017,4,30,23,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,4,30,23,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,4,30,23,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,4,30,23,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2017,5,1,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,5,1,0,15,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2017,5,1,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,5,1,0,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,5,1,1,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,5,1,1,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,5,1,1,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,5,1,1,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,5,1,2,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,5,1,2,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2017,5,1,2,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,5,1,2,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,5,1,3,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,5,1,3,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,5,1,3,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,5,1,3,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2017,5,1,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,5,1,4,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,5,1,4,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,5,1,4,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,5,1,5,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,5,1,5,15,49.5,7.5,4.55,12.0,9.5,6.4,0.0
2017,5,1,5,30,99.0,15.0,4.6,12.0,19.0,12.8,0.0
2017,5,1,5,45,237.5,28.0,4.7,12.5,56.0,22.93,12.32
2017,5,1,6,0,376.0,41.0,4.8,13.0,93.0,33.37,23.44
2017,5,1,6,15,461.5,50.0,4.65,13.0,141.5,39.98,29.91
2017,5,1,6,30,547.0,59.0,4.5,13.0,190.0,46.51,36.08
2017,5,1,6,45,605.0,65.0,4.4,13.5,242.5,50.37,39.59
2017,5,1,7,0,663.0,71.0,4.3,14.0,295.0,54.21,42.93
2017,5,1,7,15,700.5,75.5,4.2,14.0,348.0,56.69,45.05
2017,5,1,7,30,738.0,80.0,4.1,14.0,401.0,64.46,51.8
2017,5,1,7,45,767.0,83.5,4.1,14.5,453.5,66.19,53.03
2017,5,1,8,0,796.0,87.0,4.1,15.0,506.0,67.86,54.2
2017,5,1,8,15,816.0,90.0,4.0,15.0,555.0,108.66,62.21
2017,5,1,8,30,836.0,93.0,3.9,15.0,604.0,168.54,98.23
2017,5,1,8,45,854.0,94.0,3.85,15.5,649.5,235.27,151.05
2017,5,1,9,0,872.0,95.0,3.8,16.0,695.0,296.24,203.9
2017,5,1,9,15,883.0,96.5,3.75,16.0,735.5,356.6,258.28
2017,5,1,9,30,894.0,98.0,3.7,16.0,776.0,417.08,312.36
2017,5,1,9,45,911.5,94.5,3.65,16.5,813.0,476.32,363.56
2017,5,1,10,0,929.0,91.0,3.6,17.0,850.0,535.73,413.29
2017,5,1,10,15,935.0,92.0,3.55,17.0,878.0,592.48,460.17
2017,5,1,10,30,941.0,93.0,3.5,17.0,906.0,647.75,504.46
2017,5,1,10,45,945.0,94.0,3.45,17.5,926.5,700.01,544.18
2017,5,1,11,0,949.0,95.0,3.4,18.0,947.0,750.13,581.08
2017,5,1,11,15,952.0,95.5,3.45,18.0,961.0,796.73,614.94
2017,5,1,11,30,955.0,96.0,3.5,18.0,975.0,840.68,645.62
2017,5,1,11,45,955.0,96.5,3.55,18.5,980.0,879.36,671.15
2017,5,1,12,0,955.0,97.0,3.6,19.0,985.0,914.82,694.29
2017,5,1,12,15,955.0,97.0,3.8,19.0,983.0,946.47,716.97
2017,5,1,12,30,955.0,97.0,4.0,19.0,981.0,974.6,737.31
2017,5,1,12,45,945.0,102.0,4.2,19.0,968.5,994.64,752.23
2017,5,1,13,0,935.0,107.0,4.4,19.0,956.0,1010.67,764.6
2017,5,1,13,15,931.0,106.0,4.6,19.0,938.0,1022.52,774.95
2017,5,1,13,30,927.0,105.0,4.8,19.0,920.0,1030.37,782.72
2017,5,1,13,45,917.0,106.5,5.0,19.0,893.5,1030.87,785.57
2017,5,1,14,0,907.0,108.0,5.2,19.0,867.0,1027.42,785.81
2017,5,1,14,15,898.5,106.5,5.25,18.5,834.5,1018.4,782.61
2017,5,1,14,30,890.0,105.0,5.3,18.0,802.0,1005.53,776.86
2017,5,1,14,45,877.0,104.0,5.4,18.0,763.0,985.11,764.71
2017,5,1,15,0,864.0,103.0,5.5,18.0,724.0,961.25,750.13
2017,5,1,15,15,849.0,100.5,5.4,18.0,680.0,930.58,729.35
2017,5,1,15,30,834.0,98.0,5.3,18.0,636.0,907.13,713.82
2017,5,1,15,45,815.0,95.0,5.25,18.0,588.0,866.14,685.79
2017,5,1,16,0,796.0,92.0,5.2,18.0,540.0,822.88,655.94
2017,5,1,16,15,770.5,88.5,5.2,17.5,489.0,771.63,621.2
2017,5,1,16,30,745.0,85.0,5.2,17.0,438.0,719.19,584.82
2017,5,1,16,45,712.5,80.5,5.25,17.0,385.5,659.43,540.98
2017,5,1,17,0,680.0,76.0,5.3,17.0,333.0,603.49,499.02
2017,5,1,17,15,632.0,70.5,5.35,16.5,281.0,533.17,443.56
2017,5,1,17,30,584.0,65.0,5.4,16.0,229.0,465.45,387.96
2017,5,1,17,45,515.0,57.0,5.45,15.5,179.0,385.89,320.38
2017,5,1,18,0,446.0,49.0,5.5,15.0,129.0,312.23,255.44
2017,5,1,18,15,333.5,38.0,5.5,14.5,87.0,221.91,175.14
2017,5,1,18,30,221.0,27.0,5.5,14.0,45.0,142.63,91.92
2017,5,1,18,45,110.5,13.5,5.5,14.0,22.5,49.59,0.0
2017,5,1,19,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,5,1,19,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2017,5,1,19,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,5,1,19,45,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,5,1,20,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,5,1,20,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,5,1,20,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,5,1,20,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,5,1,21,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,5,1,21,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2017,5,1,21,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,5,1,21,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2017,5,1,22,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,5,1,22,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,5,1,22,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,5,1,22,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2017,5,1,23,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,5,1,23,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,5,1,23,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,5,1,23,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2017,5,2,0,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,5,2,0,15,0.0,0.0,4.85,13.5,0.0,0.0,0.0
2017,5,2,0,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,5,2,0,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,5,2,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,5,2,1,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,5,2,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,5,2,1,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,5,2,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,5,2,2,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,5,2,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,5,2,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,5,2,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,5,2,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,5,2,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,5,2,3,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,5,2,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,5,2,4,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,5,2,4,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,5,2,4,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,5,2,5,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,5,2,5,15,0.0,9.5,3.35,13.0,9.5,8.11,0.0
2017,5,2,5,30,0.0,19.0,3.3,13.0,19.0,15.19,0.0
2017,5,2,5,45,170.0,30.5,3.3,13.5,54.5,23.53,13.12
2017,5,2,6,0,340.0,42.0,3.3,14.0,90.0,33.99,23.95
2017,5,2,6,15,420.0,52.0,3.15,14.0,136.0,41.33,31.02
2017,5,2,6,30,500.0,62.0,3.0,14.0,182.0,48.51,37.74
2017,5,2,6,45,553.5,69.0,2.85,14.5,232.5,52.95,41.74
2017,5,2,7,0,607.0,76.0,2.7,15.0,283.0,57.3,45.5
2017,5,2,7,15,657.0,76.5,2.7,15.0,334.5,56.83,44.98
2017,5,2,7,30,707.0,77.0,2.7,15.0,386.0,61.71,49.15
2017,5,2,7,45,738.0,82.5,2.7,15.5,440.5,64.96,51.73
2017,5,2,8,0,769.0,88.0,2.7,16.0,495.0,68.07,54.15
2017,5,2,8,15,790.0,91.0,2.75,16.0,543.5,108.17,62.05
2017,5,2,8,30,811.0,94.0,2.8,16.0,592.0,166.44,97.03
2017,5,2,8,45,827.0,96.5,2.9,16.5,637.5,225.69,143.66
2017,5,2,9,0,843.0,99.0,3.0,17.0,683.0,292.02,200.43
2017,5,2,9,15,855.0,101.0,3.0,17.0,723.0,351.24,253.24
2017,5,2,9,30,867.0,103.0,3.0,17.0,763.0,410.76,305.93
2017,5,2,9,45,883.0,101.0,3.0,17.5,799.0,468.95,355.78
2017,5,2,10,0,899.0,99.0,3.0,18.0,835.0,527.25,404.15
2017,5,2,10,15,905.5,100.5,3.0,18.0,863.0,583.05,449.86
2017,5,2,10,30,912.0,102.0,3.0,18.0,891.0,637.5,493.19
2017,5,2,10,45,915.5,103.0,3.0,18.5,911.5,688.0,531.4
2017,5,2,11,0,919.0,104.0,3.0,19.0,932.0,736.4,566.94
2017,5,2,11,15,922.0,105.0,3.0,19.0,945.5,782.13,600.06
2017,5,2,11,30,925.0,106.0,3.0,19.0,959.0,825.34,629.71
2017,5,2,11,45,925.5,106.5,3.05,19.0,964.0,863.36,655.86
2017,5,2,12,0,926.0,107.0,3.1,19.0,969.0,898.32,679.84
2017,5,2,12,15,925.0,107.0,3.2,19.0,966.5,928.28,700.72
2017,5,2,12,30,924.0,107.0,3.3,19.0,964.0,954.8,719.34
2017,5,2,12,45,916.0,110.0,3.4,19.5,952.0,974.1,731.76
2017,5,2,13,0,908.0,113.0,3.5,20.0,940.0,989.56,741.7
2017,5,2,13,15,904.0,112.0,3.65,19.5,922.0,1001.07,752.33
2017,5,2,13,30,900.0,111.0,3.8,19.0,904.0,1008.69,760.52
2017,5,2,13,45,892.5,111.0,3.95,19.0,878.5,1009.98,763.13
2017,5,2,14,0,885.0,111.0,4.1,19.0,853.0,1007.41,763.28
2017,5,2,14,15,877.0,109.5,4.2,19.0,821.5,998.94,759.22
2017,5,2,14,30,869.0,108.0,4.3,19.0,790.0,986.72,752.72
2017,5,2,14,45,856.5,106.5,4.45,19.0,752.0,966.48,741.24
2017,5,2,15,0,844.0,105.0,4.6,19.0,714.0,942.86,727.68
2017,5,2,15,15,830.0,102.5,4.6,18.5,671.0,924.19,717.77
2017,5,2,15,30,816.0,100.0,4.6,18.0,628.0,891.52,697.8
2017,5,2,15,45,796.5,97.5,4.65,18.0,581.0,851.17,671.16
2017,5,2,16,0,777.0,95.0,4.7,18.0,534.0,808.64,642.61
2017,5,2,16,15,752.0,91.5,4.7,17.5,484.0,758.46,608.82
2017,5,2,16,30,727.0,88.0,4.7,17.0,434.0,707.11,573.42
2017,5,2,16,45,693.0,83.5,4.75,17.0,382.0,650.64,532.33
2017,5,2,17,0,659.0,79.0,4.8,17.0,330.0,591.08,487.55
2017,5,2,17,15,611.5,73.0,4.85,16.5,278.5,521.49,432.85
2017,5,2,17,30,564.0,67.0,4.9,16.0,227.0,454.5,378.12
2017,5,2,17,45,492.5,59.5,5.0,16.0,178.0,375.15,310.49
2017,5,2,18,0,421.0,52.0,5.1,16.0,129.0,301.87,245.88
2017,5,2,18,15,311.5,40.0,5.05,15.5,87.0,213.29,167.79
2017,5,2,18,30,202.0,28.0,5.0,15.0,45.0,134.93,88.96
2017,5,2,18,45,101.0,14.0,4.95,15.0,22.5,46.65,0.0
2017,5,2,19,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,5,2,19,15,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2017,5,2,19,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,5,2,19,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,5,2,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,5,2,20,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,5,2,20,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,5,2,20,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2017,5,2,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,5,2,21,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,5,2,21,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,5,2,21,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,5,2,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,5,2,22,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,5,2,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,5,2,22,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,5,2,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,5,2,23,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,5,2,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,5,2,23,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,5,3,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,5,3,0,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,5,3,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,5,3,0,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,5,3,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,5,3,1,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,5,3,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,5,3,1,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,5,3,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,5,3,2,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,5,3,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,3,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,5,3,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,3,3,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,5,3,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,5,3,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,3,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,3,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,3,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,3,4,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2017,5,3,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,5,3,5,15,48.5,8.0,0.9,15.0,10.5,6.83,0.0
2017,5,3,5,30,97.0,16.0,0.9,15.0,21.0,12.46,0.0
2017,5,3,5,45,223.5,29.5,0.9,15.5,57.0,22.91,12.83
2017,5,3,6,0,350.0,43.0,0.9,16.0,93.0,34.79,24.54
2017,5,3,6,15,432.5,52.0,0.85,16.0,140.0,41.3,30.81
2017,5,3,6,30,515.0,61.0,0.8,16.0,187.0,47.71,36.77
2017,5,3,6,45,571.0,67.0,0.8,16.5,238.0,51.46,40.11
2017,5,3,7,0,627.0,73.0,0.8,17.0,289.0,55.17,43.28
2017,5,3,7,15,665.5,78.0,0.65,17.0,341.0,57.91,45.58
2017,5,3,7,30,704.0,83.0,0.5,17.0,393.0,60.58,47.76
2017,5,3,7,45,732.0,87.0,0.4,17.5,444.0,68.1,54.01
2017,5,3,8,0,760.0,91.0,0.3,18.0,495.0,69.97,55.29
2017,5,3,8,15,781.0,94.0,0.3,18.0,543.5,110.08,62.95
2017,5,3,8,30,802.0,97.0,0.3,18.0,592.0,167.73,96.79
2017,5,3,8,45,817.5,100.0,0.35,18.5,636.5,226.64,141.81
2017,5,3,9,0,833.0,103.0,0.4,19.0,681.0,292.49,196.18
2017,5,3,9,15,845.0,104.5,0.5,19.0,720.5,350.71,246.3
2017,5,3,9,30,857.0,106.0,0.6,19.0,760.0,409.21,296.28
2017,5,3,9,45,881.0,100.0,0.75,19.5,798.5,467.16,344.35
2017,5,3,10,0,905.0,94.0,0.9,20.0,837.0,525.94,391.76
2017,5,3,10,15,911.0,95.0,1.0,20.0,864.5,581.22,435.72
2017,5,3,10,30,917.0,96.0,1.1,20.0,892.0,635.07,477.41
2017,5,3,10,45,920.5,97.5,1.2,20.0,912.0,686.07,516.0
2017,5,3,11,0,924.0,99.0,1.3,20.0,932.0,734.97,552.24
2017,5,3,11,15,926.5,99.5,1.4,20.0,945.0,779.96,584.31
2017,5,3,11,30,929.0,100.0,1.5,20.0,958.0,822.35,613.21
2017,5,3,11,45,928.5,101.0,1.6,20.0,963.0,859.98,638.83
2017,5,3,12,0,928.0,102.0,1.7,20.0,968.0,894.48,662.37
2017,5,3,12,15,927.5,101.5,1.75,20.0,965.5,924.33,682.25
2017,5,3,12,30,927.0,101.0,1.8,20.0,963.0,950.74,699.95
2017,5,3,12,45,924.0,101.0,1.9,20.0,952.5,971.73,714.81
2017,5,3,13,0,921.0,101.0,2.0,20.0,942.0,988.97,727.38
2017,5,3,13,15,739.0,210.5,2.05,20.0,877.0,959.49,709.0
2017,5,3,13,30,557.0,320.0,2.1,20.0,812.0,896.75,664.95
2017,5,3,13,45,524.5,317.5,2.2,20.0,770.5,870.46,649.15
2017,5,3,14,0,492.0,315.0,2.3,20.0,729.0,841.1,630.67
2017,5,3,14,15,466.0,311.0,2.4,19.5,691.5,814.02,614.84
2017,5,3,14,30,440.0,307.0,2.5,19.0,654.0,784.62,597.09
2017,5,3,14,45,399.0,306.0,2.6,19.0,609.0,723.11,555.26
2017,5,3,15,0,358.0,305.0,2.7,19.0,564.0,679.98,525.55
2017,5,3,15,15,363.5,283.0,2.8,18.5,532.5,657.39,512.61
2017,5,3,15,30,369.0,261.0,2.9,18.0,501.0,632.65,497.72
2017,5,3,15,45,315.5,250.0,3.0,18.0,444.5,565.24,448.24
2017,5,3,16,0,262.0,239.0,3.1,18.0,388.0,499.47,399.1
2017,5,3,16,15,177.0,219.5,3.1,18.0,316.0,382.7,308.49
2017,5,3,16,30,92.0,200.0,3.1,18.0,244.0,273.52,221.12
2017,5,3,16,45,72.0,174.5,3.15,18.0,206.5,229.28,185.88
2017,5,3,17,0,52.0,149.0,3.2,18.0,169.0,186.25,150.8
2017,5,3,17,15,45.5,127.0,3.2,17.5,143.0,157.91,127.82
2017,5,3,17,30,39.0,105.0,3.2,17.0,117.0,129.87,104.55
2017,5,3,17,45,250.0,76.0,3.25,16.5,124.5,250.65,206.37
2017,5,3,18,0,461.0,47.0,3.3,16.0,132.0,316.39,256.87
2017,5,3,18,15,356.0,37.0,3.25,15.5,90.0,230.12,180.75
2017,5,3,18,30,251.0,27.0,3.2,15.0,48.0,155.73,105.44
2017,5,3,18,45,125.5,13.5,3.15,15.0,24.0,54.53,0.0
2017,5,3,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,5,3,19,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,5,3,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
