Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,3,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,5,3,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,3,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,5,3,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,3,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,5,3,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,5,3,21,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,5,3,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,5,3,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,5,3,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,5,3,22,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,5,3,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,5,3,22,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,5,3,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,5,3,23,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,5,3,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,5,3,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,5,4,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,5,4,0,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2017,5,4,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,4,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,4,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,4,1,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,5,4,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,5,4,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,5,4,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,5,4,2,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,5,4,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,5,4,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,5,4,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,4,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,5,4,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,5,4,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,5,4,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,5,4,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,5,4,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,4,4,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,5,4,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,5,4,5,15,53.0,8.5,0.35,13.0,11.0,7.26,0.0
2017,5,4,5,30,106.0,17.0,0.3,13.0,22.0,13.23,0.0
2017,5,4,5,45,228.5,30.5,0.3,13.5,59.0,23.67,13.87
2017,5,4,6,0,351.0,44.0,0.3,14.0,96.0,35.56,25.54
2017,5,4,6,15,431.0,53.0,0.3,14.0,142.5,42.03,31.8
2017,5,4,6,30,511.0,62.0,0.3,14.0,189.0,48.4,37.75
2017,5,4,6,45,283.5,97.5,0.3,14.5,171.0,72.52,59.12
2017,5,4,7,0,56.0,133.0,0.3,15.0,153.0,99.25,82.24
2017,5,4,7,15,86.0,158.5,0.3,15.0,194.5,116.56,96.91
2017,5,4,7,30,116.0,184.0,0.3,15.0,236.0,128.58,106.83
2017,5,4,7,45,127.5,208.0,0.3,15.5,271.5,142.91,118.37
2017,5,4,8,0,139.0,232.0,0.3,16.0,307.0,156.74,129.26
2017,5,4,8,15,211.0,248.0,0.35,16.0,373.5,181.9,137.18
2017,5,4,8,30,283.0,264.0,0.4,16.0,440.0,213.46,155.54
2017,5,4,8,45,313.5,279.0,0.45,16.0,487.0,253.44,184.92
2017,5,4,9,0,344.0,294.0,0.5,16.0,534.0,297.29,218.96
2017,5,4,9,15,372.5,304.5,0.5,16.0,578.0,341.2,253.62
2017,5,4,9,30,401.0,315.0,0.5,16.0,622.0,388.26,290.64
2017,5,4,9,45,424.5,318.5,0.55,16.5,656.0,429.23,322.61
2017,5,4,10,0,448.0,322.0,0.6,17.0,690.0,475.06,357.56
2017,5,4,10,15,481.5,324.0,0.6,17.0,732.0,527.02,396.45
2017,5,4,10,30,515.0,326.0,0.6,17.0,774.0,581.55,436.29
2017,5,4,10,45,518.5,336.5,0.65,17.0,797.0,625.57,468.23
2017,5,4,11,0,522.0,347.0,0.7,17.0,820.0,668.88,499.15
2017,5,4,11,15,536.0,349.0,0.75,17.0,840.0,712.11,529.73
2017,5,4,11,30,550.0,351.0,0.8,17.0,860.0,754.87,559.55
2017,5,4,11,45,580.0,325.5,0.85,17.5,865.5,786.16,581.08
2017,5,4,12,0,610.0,300.0,0.9,18.0,871.0,815.96,601.56
2017,5,4,12,15,762.5,206.0,1.0,17.5,917.5,883.87,652.55
2017,5,4,12,30,915.0,112.0,1.1,17.0,964.0,949.13,697.09
2017,5,4,12,45,658.0,252.5,1.25,17.0,862.0,887.63,657.56
2017,5,4,13,0,401.0,393.0,1.4,17.0,760.0,777.0,579.63
2017,5,4,13,15,315.0,413.5,1.5,17.0,698.5,725.63,544.91
2017,5,4,13,30,229.0,434.0,1.6,17.0,637.0,653.0,493.95
2017,5,4,13,45,239.0,419.0,1.75,17.0,625.5,653.83,497.26
2017,5,4,14,0,249.0,404.0,1.9,17.0,614.0,672.51,512.26
2017,5,4,14,15,244.5,388.5,1.95,17.0,588.0,655.94,501.5
2017,5,4,14,30,240.0,373.0,2.0,17.0,562.0,617.85,475.88
2017,5,4,14,45,157.5,349.0,2.15,17.0,470.5,512.94,398.96
2017,5,4,15,0,75.0,325.0,2.3,17.0,379.0,389.06,305.3
2017,5,4,15,15,90.5,309.5,2.4,16.5,371.0,389.01,307.98
2017,5,4,15,30,106.0,294.0,2.5,16.0,363.0,387.97,309.32
2017,5,4,15,45,67.0,254.5,2.7,16.0,297.0,309.86,248.3
2017,5,4,16,0,28.0,215.0,2.9,16.0,231.0,233.46,187.26
2017,5,4,16,15,25.0,195.5,3.2,15.5,209.0,196.95,158.83
2017,5,4,16,30,22.0,176.0,3.5,15.0,187.0,176.24,142.68
2017,5,4,16,45,24.0,159.0,3.8,15.0,169.5,162.07,131.55
2017,5,4,17,0,26.0,142.0,4.1,15.0,152.0,158.9,129.37
2017,5,4,17,15,18.5,121.5,4.35,14.5,128.0,123.0,99.51
2017,5,4,17,30,11.0,101.0,4.6,14.0,104.0,98.82,79.07
2017,5,4,17,45,5.5,80.0,4.9,14.0,81.5,75.77,59.15
2017,5,4,18,0,0.0,59.0,5.2,14.0,59.0,52.96,39.27
2017,5,4,18,15,0.0,40.0,5.3,13.5,40.0,35.12,23.63
2017,5,4,18,30,0.0,21.0,5.4,13.0,21.0,17.34,7.4
2017,5,4,18,45,0.0,10.5,5.5,13.0,10.5,8.96,0.0
2017,5,4,19,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,5,4,19,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2017,5,4,19,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,5,4,19,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,5,4,20,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,5,4,20,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,5,4,20,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,5,4,20,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2017,5,4,21,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,5,4,21,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2017,5,4,21,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,5,4,21,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2017,5,4,22,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,5,4,22,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2017,5,4,22,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,5,4,22,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,5,4,23,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,5,4,23,15,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2017,5,4,23,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,5,4,23,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,5,5,0,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,5,5,0,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2017,5,5,0,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,5,5,0,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,5,5,1,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,5,5,1,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2017,5,5,1,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,5,5,1,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2017,5,5,2,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,5,5,2,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2017,5,5,2,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,5,5,2,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2017,5,5,3,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,5,5,3,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,5,5,3,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,5,5,3,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2017,5,5,4,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,5,5,4,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,5,5,4,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,5,5,4,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2017,5,5,5,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,5,5,5,15,0.0,10.5,5.2,12.0,10.5,8.96,0.0
2017,5,5,5,30,0.0,21.0,5.1,12.0,21.0,16.84,0.0
2017,5,5,5,45,113.5,36.5,5.1,12.0,53.5,28.3,17.91
2017,5,5,6,0,227.0,52.0,5.1,12.0,86.0,39.39,29.04
2017,5,5,6,15,282.0,68.0,5.1,12.0,127.5,50.79,39.77
2017,5,5,6,30,337.0,84.0,5.1,12.0,169.0,61.83,50.0
2017,5,5,6,45,387.5,94.0,5.15,12.5,213.0,68.32,55.83
2017,5,5,7,0,438.0,104.0,5.2,13.0,257.0,74.62,61.31
2017,5,5,7,15,375.0,136.0,5.45,13.0,282.0,93.93,78.3
2017,5,5,7,30,312.0,168.0,5.7,13.0,307.0,116.6,98.05
2017,5,5,7,45,187.0,195.0,5.95,13.5,281.5,136.74,115.14
2017,5,5,8,0,62.0,222.0,6.2,14.0,256.0,157.74,132.75
2017,5,5,8,15,48.0,233.0,6.4,14.0,261.0,170.73,135.83
2017,5,5,8,30,34.0,244.0,6.6,14.0,266.0,183.88,146.16
2017,5,5,8,45,61.0,280.0,6.8,14.0,322.0,218.78,173.13
2017,5,5,9,0,88.0,316.0,7.0,14.0,378.0,258.02,203.94
2017,5,5,9,15,72.0,325.5,7.1,14.0,378.0,270.32,214.62
2017,5,5,9,30,56.0,335.0,7.2,14.0,378.0,280.4,223.26
2017,5,5,9,45,215.0,347.5,7.3,14.5,523.5,364.01,288.3
2017,5,5,10,0,374.0,360.0,7.4,15.0,669.0,467.36,369.81
2017,5,5,10,15,358.5,378.0,7.4,15.0,682.5,500.26,396.97
2017,5,5,10,30,343.0,396.0,7.4,15.0,696.0,531.28,422.13
2017,5,5,10,45,608.5,266.0,7.45,15.0,812.0,626.2,500.71
2017,5,5,11,0,874.0,136.0,7.5,15.0,928.0,729.53,586.13
2017,5,5,11,15,878.0,136.5,7.5,15.0,942.0,773.78,621.27
2017,5,5,11,30,882.0,137.0,7.5,15.0,956.0,815.74,653.06
2017,5,5,11,45,555.0,302.5,7.55,15.0,819.0,744.6,593.57
2017,5,5,12,0,228.0,468.0,7.6,15.0,682.0,620.52,491.11
2017,5,5,12,15,171.5,466.0,7.65,15.0,627.0,582.5,461.22
2017,5,5,12,30,115.0,464.0,7.7,15.0,572.0,540.19,427.43
2017,5,5,12,45,103.0,454.0,7.8,15.0,549.5,513.0,406.71
2017,5,5,13,0,91.0,444.0,7.9,15.0,527.0,498.13,395.3
2017,5,5,13,15,136.5,442.0,8.0,14.5,564.5,563.17,448.38
2017,5,5,13,30,182.0,440.0,8.1,14.0,602.0,612.22,489.08
2017,5,5,13,45,310.0,388.5,8.2,14.0,654.5,710.6,569.67
2017,5,5,14,0,438.0,337.0,8.3,14.0,707.0,807.18,647.92
2017,5,5,14,15,294.0,359.0,8.4,14.0,603.5,673.06,542.28
2017,5,5,14,30,150.0,381.0,8.5,14.0,500.0,537.07,433.07
2017,5,5,14,45,384.5,294.5,8.6,14.0,579.0,713.88,580.04
2017,5,5,15,0,619.0,208.0,8.7,14.0,658.0,852.59,694.72
2017,5,5,15,15,680.0,178.5,8.75,14.0,645.5,869.63,709.43
2017,5,5,15,30,741.0,149.0,8.8,14.0,633.0,879.82,719.18
2017,5,5,15,45,702.0,151.5,8.95,14.0,583.0,829.35,682.41
2017,5,5,16,0,663.0,154.0,9.1,14.0,533.0,777.65,644.36
2017,5,5,16,15,633.0,148.0,9.15,13.5,483.0,723.82,605.0
2017,5,5,16,30,603.0,142.0,9.2,13.0,433.0,669.34,563.5
2017,5,5,16,45,547.5,138.0,9.3,13.0,379.0,592.18,501.36
2017,5,5,17,0,492.0,134.0,9.4,13.0,325.0,524.68,445.69
2017,5,5,17,15,437.5,123.0,9.4,12.5,274.0,453.28,386.33
2017,5,5,17,30,383.0,112.0,9.4,12.0,223.0,385.73,328.62
2017,5,5,17,45,298.0,97.5,9.4,12.0,173.5,291.33,246.19
2017,5,5,18,0,213.0,83.0,9.4,12.0,124.0,217.88,180.48
2017,5,5,18,15,134.5,60.5,9.4,12.0,83.5,145.54,115.83
2017,5,5,18,30,56.0,38.0,9.4,12.0,43.0,73.6,50.27
2017,5,5,18,45,28.0,19.0,9.45,12.0,21.5,32.53,0.0
2017,5,5,19,0,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2017,5,5,19,15,0.0,0.0,9.55,12.0,0.0,0.0,0.0
2017,5,5,19,30,0.0,0.0,9.6,12.0,0.0,0.0,0.0
2017,5,5,19,45,0.0,0.0,9.65,12.0,0.0,0.0,0.0
2017,5,5,20,0,0.0,0.0,9.7,12.0,0.0,0.0,0.0
2017,5,5,20,15,0.0,0.0,9.75,12.0,0.0,0.0,0.0
2017,5,5,20,30,0.0,0.0,9.8,12.0,0.0,0.0,0.0
2017,5,5,20,45,0.0,0.0,9.85,12.0,0.0,0.0,0.0
2017,5,5,21,0,0.0,0.0,9.9,12.0,0.0,0.0,0.0
2017,5,5,21,15,0.0,0.0,10.0,12.0,0.0,0.0,0.0
2017,5,5,21,30,0.0,0.0,10.1,12.0,0.0,0.0,0.0
2017,5,5,21,45,0.0,0.0,10.2,12.0,0.0,0.0,0.0
2017,5,5,22,0,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2017,5,5,22,15,0.0,0.0,10.4,12.0,0.0,0.0,0.0
2017,5,5,22,30,0.0,0.0,10.5,12.0,0.0,0.0,0.0
2017,5,5,22,45,0.0,0.0,10.65,12.0,0.0,0.0,0.0
2017,5,5,23,0,0.0,0.0,10.8,12.0,0.0,0.0,0.0
2017,5,5,23,15,0.0,0.0,10.85,11.5,0.0,0.0,0.0
2017,5,5,23,30,0.0,0.0,10.9,11.0,0.0,0.0,0.0
2017,5,5,23,45,0.0,0.0,10.95,11.0,0.0,0.0,0.0
2017,5,6,0,0,0.0,0.0,11.0,11.0,0.0,0.0,0.0
2017,5,6,0,15,0.0,0.0,11.0,11.0,0.0,0.0,0.0
2017,5,6,0,30,0.0,0.0,11.0,11.0,0.0,0.0,0.0
2017,5,6,0,45,0.0,0.0,11.0,11.0,0.0,0.0,0.0
2017,5,6,1,0,0.0,0.0,11.0,11.0,0.0,0.0,0.0
2017,5,6,1,15,0.0,0.0,10.95,11.0,0.0,0.0,0.0
2017,5,6,1,30,0.0,0.0,10.9,11.0,0.0,0.0,0.0
2017,5,6,1,45,0.0,0.0,10.9,11.0,0.0,0.0,0.0
2017,5,6,2,0,0.0,0.0,10.9,11.0,0.0,0.0,0.0
2017,5,6,2,15,0.0,0.0,10.9,11.0,0.0,0.0,0.0
2017,5,6,2,30,0.0,0.0,10.9,11.0,0.0,0.0,0.0
2017,5,6,2,45,0.0,0.0,10.95,11.0,0.0,0.0,0.0
2017,5,6,3,0,0.0,0.0,11.0,11.0,0.0,0.0,0.0
2017,5,6,3,15,0.0,0.0,10.95,11.0,0.0,0.0,0.0
2017,5,6,3,30,0.0,0.0,10.9,11.0,0.0,0.0,0.0
2017,5,6,3,45,0.0,0.0,10.9,11.0,0.0,0.0,0.0
2017,5,6,4,0,0.0,0.0,10.9,11.0,0.0,0.0,0.0
2017,5,6,4,15,0.0,0.0,10.85,11.0,0.0,0.0,0.0
2017,5,6,4,30,0.0,0.0,10.8,11.0,0.0,0.0,0.0
2017,5,6,4,45,0.0,0.0,10.8,11.0,0.0,0.0,0.0
2017,5,6,5,0,0.0,0.0,10.8,11.0,0.0,0.0,0.0
2017,5,6,5,15,0.0,9.0,10.75,11.0,9.0,7.68,0.0
2017,5,6,5,30,0.0,18.0,10.7,11.0,18.0,14.76,0.0
2017,5,6,5,45,50.5,39.5,10.7,11.5,47.5,30.71,20.14
2017,5,6,6,0,101.0,61.0,10.7,12.0,77.0,46.47,35.28
2017,5,6,6,15,144.5,82.5,10.65,12.0,114.5,61.95,49.72
2017,5,6,6,30,188.0,104.0,10.6,12.0,152.0,75.66,62.39
2017,5,6,6,45,247.0,114.5,10.55,12.0,192.5,83.19,69.28
2017,5,6,7,0,306.0,125.0,10.5,12.0,233.0,90.53,75.8
2017,5,6,7,15,392.5,130.5,10.4,12.0,292.0,90.41,75.51
2017,5,6,7,30,479.0,136.0,10.3,12.0,351.0,93.49,78.02
2017,5,6,7,45,552.5,145.5,10.25,12.0,422.0,98.93,82.57
2017,5,6,8,0,626.0,155.0,10.2,12.0,493.0,104.49,87.2
2017,5,6,8,15,652.0,161.0,10.15,12.0,541.5,142.05,95.15
2017,5,6,8,30,678.0,167.0,10.1,12.0,590.0,195.37,128.86
2017,5,6,8,45,693.0,174.0,10.05,12.5,633.5,250.51,173.34
2017,5,6,9,0,708.0,181.0,10.0,13.0,677.0,307.24,223.14
2017,5,6,9,15,723.0,184.5,9.95,13.0,716.5,362.79,273.74
2017,5,6,9,30,738.0,188.0,9.9,13.0,756.0,419.38,325.23
2017,5,6,9,45,753.5,189.0,9.9,13.0,790.5,475.07,375.37
2017,5,6,10,0,769.0,190.0,9.9,13.0,825.0,531.27,425.0
2017,5,6,10,15,777.0,192.0,9.85,13.0,852.5,584.41,471.13
2017,5,6,10,30,785.0,194.0,9.8,13.0,880.0,636.03,515.05
2017,5,6,10,45,784.0,200.0,9.75,13.0,898.5,683.54,554.72
2017,5,6,11,0,783.0,206.0,9.7,13.0,917.0,729.02,591.99
2017,5,6,11,15,786.5,207.0,9.65,12.5,930.0,771.6,627.64
2017,5,6,11,30,790.0,208.0,9.6,12.0,943.0,812.13,661.31
2017,5,6,11,45,783.5,213.5,9.6,12.0,946.0,852.92,693.28
2017,5,6,12,0,777.0,219.0,9.6,12.0,949.0,885.1,718.46
2017,5,6,12,15,441.5,340.5,9.6,12.0,755.0,727.76,589.75
2017,5,6,12,30,106.0,462.0,9.6,12.0,561.0,515.93,414.72
2017,5,6,12,45,303.0,413.0,9.6,12.0,692.0,689.3,557.23
2017,5,6,13,0,500.0,364.0,9.6,12.0,823.0,855.72,690.9
2017,5,6,13,15,355.5,401.5,9.55,12.0,725.0,751.14,606.83
2017,5,6,13,30,211.0,439.0,9.5,12.0,627.0,638.88,515.93
2017,5,6,13,45,285.0,409.5,9.5,12.5,655.5,706.45,570.73
2017,5,6,14,0,359.0,380.0,9.5,13.0,684.0,754.72,610.12
2017,5,6,14,15,355.0,367.0,9.45,13.0,658.0,740.8,600.16
2017,5,6,14,30,351.0,354.0,9.4,13.0,632.0,724.91,588.85
2017,5,6,14,45,194.0,324.5,9.4,13.0,477.0,520.78,425.6
2017,5,6,15,0,37.0,295.0,9.4,13.0,322.0,319.38,259.33
2017,5,6,15,15,101.5,297.5,9.35,13.0,365.0,385.15,316.01
2017,5,6,15,30,166.0,300.0,9.3,13.0,408.0,467.45,385.17
2017,5,6,15,45,152.5,283.0,9.3,13.0,376.5,435.53,359.88
2017,5,6,16,0,139.0,266.0,9.3,13.0,345.0,403.69,334.62
2017,5,6,16,15,298.5,211.5,9.25,13.0,362.0,489.66,410.7
2017,5,6,16,30,458.0,157.0,9.2,13.0,379.0,562.96,475.24
2017,5,6,16,45,460.0,147.5,9.15,13.0,349.0,535.82,453.69
2017,5,6,17,0,462.0,138.0,9.1,13.0,319.0,506.88,430.25
2017,5,6,17,15,408.5,126.0,8.95,12.5,268.5,436.48,371.58
2017,5,6,17,30,355.0,114.0,8.8,12.0,218.0,369.91,314.72
2017,5,6,17,45,288.0,97.5,8.75,12.0,171.0,284.86,240.53
2017,5,6,18,0,221.0,81.0,8.7,12.0,124.0,218.42,181.0
2017,5,6,18,15,142.5,59.5,8.6,12.0,84.0,146.88,117.07
2017,5,6,18,30,64.0,38.0,8.5,12.0,44.0,75.82,52.63
2017,5,6,18,45,32.0,19.0,8.4,12.0,22.0,33.67,0.0
2017,5,6,19,0,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2017,5,6,19,15,0.0,0.0,8.2,11.5,0.0,0.0,0.0
2017,5,6,19,30,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2017,5,6,19,45,0.0,0.0,8.05,11.0,0.0,0.0,0.0
2017,5,6,20,0,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2017,5,6,20,15,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2017,5,6,20,30,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2017,5,6,20,45,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2017,5,6,21,0,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2017,5,6,21,15,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2017,5,6,21,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2017,5,6,21,45,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2017,5,6,22,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2017,5,6,22,15,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2017,5,6,22,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2017,5,6,22,45,0.0,0.0,7.5,11.5,0.0,0.0,0.0
2017,5,6,23,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2017,5,6,23,15,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2017,5,6,23,30,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2017,5,6,23,45,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2017,5,7,0,0,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2017,5,7,0,15,0.0,0.0,7.95,12.0,0.0,0.0,0.0
2017,5,7,0,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2017,5,7,0,45,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2017,5,7,1,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2017,5,7,1,15,0.0,0.0,7.65,11.5,0.0,0.0,0.0
2017,5,7,1,30,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2017,5,7,1,45,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2017,5,7,2,0,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2017,5,7,2,15,0.0,0.0,7.15,11.0,0.0,0.0,0.0
2017,5,7,2,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2017,5,7,2,45,0.0,0.0,7.05,11.0,0.0,0.0,0.0
2017,5,7,3,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2017,5,7,3,15,0.0,0.0,7.05,11.0,0.0,0.0,0.0
2017,5,7,3,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2017,5,7,3,45,0.0,0.0,7.15,11.0,0.0,0.0,0.0
2017,5,7,4,0,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2017,5,7,4,15,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2017,5,7,4,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2017,5,7,4,45,0.0,0.0,6.95,11.0,0.0,0.0,0.0
2017,5,7,5,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2017,5,7,5,15,0.0,3.0,6.8,11.0,3.0,2.56,0.0
2017,5,7,5,30,0.0,6.0,6.7,11.0,6.0,4.92,0.0
2017,5,7,5,45,0.0,15.0,6.6,11.5,15.0,12.34,4.8
2017,5,7,6,0,0.0,24.0,6.5,12.0,24.0,19.78,11.83
2017,5,7,6,15,0.0,35.0,6.45,12.0,35.0,28.9,20.27
2017,5,7,6,30,0.0,46.0,6.4,12.0,46.0,38.04,28.67
2017,5,7,6,45,0.0,58.5,6.35,12.5,58.5,48.45,38.03
2017,5,7,7,0,0.0,71.0,6.3,13.0,71.0,58.76,47.15
2017,5,7,7,15,0.0,81.0,6.15,13.0,81.0,66.85,54.23
2017,5,7,7,30,0.0,91.0,6.0,13.0,91.0,74.88,61.18
2017,5,7,7,45,0.0,124.5,5.9,13.0,124.5,100.2,83.3
2017,5,7,8,0,0.0,158.0,5.8,13.0,158.0,124.71,104.44
2017,5,7,8,15,344.5,154.5,5.45,13.0,370.5,119.0,84.38
2017,5,7,8,30,689.0,151.0,5.1,13.0,583.0,185.6,119.32
2017,5,7,8,45,704.0,157.0,4.75,13.5,626.0,240.5,162.97
2017,5,7,9,0,719.0,163.0,4.4,14.0,669.0,296.93,211.57
2017,5,7,9,15,733.5,166.0,4.1,14.0,708.0,352.31,260.71
2017,5,7,9,30,748.0,169.0,3.8,14.0,747.0,408.61,310.26
2017,5,7,9,45,768.0,166.5,3.5,14.5,782.5,466.57,359.24
2017,5,7,10,0,788.0,164.0,3.2,15.0,818.0,521.57,404.38
2017,5,7,10,15,796.0,166.0,3.1,15.0,845.0,574.21,447.43
2017,5,7,10,30,804.0,168.0,3.0,15.0,872.0,626.0,488.52
2017,5,7,10,45,809.0,169.5,2.95,15.5,892.0,674.35,525.08
2017,5,7,11,0,814.0,171.0,2.9,16.0,912.0,721.08,559.36
2017,5,7,11,15,818.0,172.0,2.95,16.0,925.0,764.84,592.18
2017,5,7,11,30,822.0,173.0,3.0,16.0,938.0,806.5,622.93
2017,5,7,11,45,826.0,171.5,3.05,16.0,944.5,843.65,649.38
2017,5,7,12,0,830.0,170.0,3.1,16.0,951.0,878.23,673.49
2017,5,7,12,15,830.0,170.0,3.25,16.0,949.0,907.88,694.81
2017,5,7,12,30,830.0,170.0,3.4,16.0,947.0,934.4,714.05
2017,5,7,12,45,830.5,167.5,3.6,16.0,938.0,955.71,730.12
2017,5,7,13,0,831.0,165.0,3.8,16.0,929.0,973.55,743.92
2017,5,7,13,15,827.0,164.0,4.0,16.0,912.0,984.94,753.41
2017,5,7,13,30,823.0,163.0,4.2,16.0,895.0,992.6,760.49
2017,5,7,13,45,818.5,160.0,4.45,16.0,871.0,994.0,764.12
2017,5,7,14,0,814.0,157.0,4.7,16.0,847.0,991.64,765.61
2017,5,7,14,15,805.0,155.0,4.85,16.0,816.0,982.14,761.29
2017,5,7,14,30,796.0,153.0,5.0,16.0,785.0,969.03,754.5
2017,5,7,14,45,784.0,150.0,5.2,16.0,747.5,948.48,742.77
2017,5,7,15,0,772.0,147.0,5.4,16.0,710.0,924.65,728.57
2017,5,7,15,15,755.5,143.5,5.6,15.5,667.5,899.62,714.71
2017,5,7,15,30,739.0,140.0,5.8,15.0,625.0,865.28,693.69
2017,5,7,15,45,712.5,137.5,6.0,15.0,577.0,820.75,663.3
2017,5,7,16,0,686.0,135.0,6.2,15.0,529.0,774.63,631.17
2017,5,7,16,15,667.0,120.0,6.25,14.5,474.5,719.46,592.03
2017,5,7,16,30,648.0,105.0,6.3,14.0,420.0,662.8,550.87
2017,5,7,16,45,395.5,132.0,6.4,14.0,317.5,468.76,393.35
2017,5,7,17,0,143.0,159.0,6.5,14.0,215.0,274.5,229.3
2017,5,7,17,15,121.5,138.5,6.4,13.5,181.5,232.96,194.91
2017,5,7,17,30,100.0,118.0,6.3,13.0,148.0,193.05,160.97
2017,5,7,17,45,77.0,95.5,6.25,13.0,116.0,151.46,124.72
2017,5,7,18,0,54.0,73.0,6.2,13.0,84.0,102.89,82.23
2017,5,7,18,15,28.0,52.0,5.9,12.5,57.5,66.72,50.33
2017,5,7,18,30,2.0,31.0,5.6,12.0,31.0,28.93,17.05
2017,5,7,18,45,1.0,15.5,5.35,12.0,15.5,13.22,0.0
2017,5,7,19,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,5,7,19,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2017,5,7,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,5,7,19,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,5,7,20,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,5,7,20,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,5,7,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,5,7,20,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,5,7,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,5,7,21,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,5,7,21,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,5,7,21,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,5,7,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,5,7,22,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,5,7,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,5,7,22,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,5,7,23,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,5,7,23,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,5,7,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,5,7,23,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,5,8,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,5,8,0,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2017,5,8,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,5,8,0,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,5,8,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,5,8,1,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,5,8,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,5,8,1,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,5,8,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,5,8,2,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,5,8,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,5,8,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,8,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,8,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,8,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,8,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,8,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,8,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,8,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,8,4,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,5,8,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,8,5,15,0.0,4.5,3.35,11.0,4.5,3.84,0.0
2017,5,8,5,30,0.0,9.0,3.5,11.0,9.0,7.4,0.0
2017,5,8,5,45,0.0,24.0,3.65,11.5,24.0,19.81,11.24
2017,5,8,6,0,0.0,39.0,3.8,12.0,39.0,32.12,22.79
2017,5,8,6,15,0.0,57.0,3.8,12.0,57.0,46.25,35.82
2017,5,8,6,30,0.0,75.0,3.8,12.0,75.0,60.23,48.62
2017,5,8,6,45,0.0,95.5,3.8,12.5,95.5,75.84,62.55
2017,5,8,7,0,0.0,116.0,3.8,13.0,116.0,91.29,76.07
2017,5,8,7,15,2.5,133.0,3.6,13.0,134.5,104.25,87.32
2017,5,8,7,30,5.0,150.0,3.4,13.0,153.0,117.13,98.32
2017,5,8,7,45,15.0,176.0,3.25,13.0,184.5,135.96,114.36
2017,5,8,8,0,25.0,202.0,3.1,13.0,216.0,154.53,129.98
2017,5,8,8,15,16.5,201.0,2.95,13.0,210.5,157.22,125.56
2017,5,8,8,30,8.0,200.0,2.8,13.0,205.0,158.84,126.63
2017,5,8,8,45,52.5,260.5,2.65,13.5,297.5,204.8,161.35
2017,5,8,9,0,97.0,321.0,2.5,14.0,390.0,263.46,205.97
2017,5,8,9,15,190.5,337.0,2.45,14.0,481.0,310.14,240.39
2017,5,8,9,30,284.0,353.0,2.4,14.0,572.0,369.75,286.05
2017,5,8,9,45,344.5,349.5,2.35,14.5,627.0,417.4,322.99
2017,5,8,10,0,405.0,346.0,2.3,15.0,682.0,469.53,363.28
2017,5,8,10,15,462.0,337.5,2.35,15.0,733.0,524.31,406.18
2017,5,8,10,30,519.0,329.0,2.4,15.0,784.0,583.74,452.1
2017,5,8,10,45,429.5,375.0,2.45,15.5,757.5,595.2,459.71
2017,5,8,11,0,340.0,421.0,2.5,16.0,731.0,596.4,459.19
2017,5,8,11,15,316.5,435.0,2.6,16.0,727.0,613.79,472.27
2017,5,8,11,30,293.0,449.0,2.7,16.0,723.0,628.66,483.15
2017,5,8,11,45,295.5,451.5,2.85,16.0,728.5,652.32,501.09
2017,5,8,12,0,298.0,454.0,3.0,16.0,734.0,675.02,518.21
2017,5,8,12,15,403.5,414.0,3.25,16.0,793.5,748.45,574.85
2017,5,8,12,30,509.0,374.0,3.5,16.0,853.0,836.36,640.68
2017,5,8,12,45,672.5,271.0,3.8,16.0,895.5,913.52,701.18
2017,5,8,13,0,836.0,168.0,4.1,16.0,938.0,979.95,750.48
2017,5,8,13,15,832.0,167.0,4.4,16.0,921.0,991.44,760.48
2017,5,8,13,30,828.0,166.0,4.7,16.0,904.0,999.17,769.1
2017,5,8,13,45,683.5,235.5,5.05,16.0,833.5,945.0,734.47
2017,5,8,14,0,539.0,305.0,5.4,16.0,763.0,872.02,681.55
2017,5,8,14,15,673.5,228.5,5.55,15.5,779.0,935.59,735.16
2017,5,8,14,30,808.0,152.0,5.7,15.0,795.0,978.45,769.33
2017,5,8,14,45,797.5,148.5,5.85,15.0,758.0,958.73,757.17
2017,5,8,15,0,787.0,145.0,6.0,15.0,721.0,935.66,742.87
2017,5,8,15,15,771.5,141.5,6.0,15.0,678.5,904.69,721.89
2017,5,8,15,30,756.0,138.0,6.0,15.0,636.0,877.35,703.56
2017,5,8,15,45,730.0,136.0,6.0,15.0,588.0,833.47,672.74
2017,5,8,16,0,704.0,134.0,6.0,15.0,540.0,787.9,640.38
2017,5,8,16,15,676.5,129.0,6.0,14.5,490.5,736.41,604.2
2017,5,8,16,30,649.0,124.0,6.0,14.0,441.0,684.09,566.63
2017,5,8,16,45,605.0,119.0,6.0,14.0,388.5,618.84,515.88
2017,5,8,17,0,561.0,114.0,6.0,14.0,336.0,554.74,464.72
2017,5,8,17,15,510.5,105.0,5.85,13.5,284.5,478.89,403.34
2017,5,8,17,30,460.0,96.0,5.7,13.0,233.0,412.89,348.14
2017,5,8,17,45,398.5,83.0,5.6,13.0,185.0,339.89,284.96
2017,5,8,18,0,337.0,70.0,5.5,13.0,137.0,272.52,225.07
2017,5,8,18,15,241.5,54.5,5.25,12.5,95.0,192.94,154.61
2017,5,8,18,30,146.0,39.0,5.0,12.0,53.0,115.95,84.5
2017,5,8,18,45,73.0,19.5,4.75,12.0,26.5,52.34,0.0
2017,5,8,19,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,5,8,19,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,5,8,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,5,8,19,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,5,8,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,5,8,20,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,5,8,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,5,8,20,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,5,8,21,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,5,8,21,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,5,8,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,5,8,21,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,5,8,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,5,8,22,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,5,8,22,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,5,8,22,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2017,5,8,23,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,5,8,23,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,5,8,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,5,8,23,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,5,9,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,5,9,0,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,5,9,0,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,5,9,0,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,5,9,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,5,9,1,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,5,9,1,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,5,9,1,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,5,9,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,5,9,2,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2017,5,9,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,5,9,2,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,5,9,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,5,9,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,5,9,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,9,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,5,9,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,9,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,5,9,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,5,9,4,45,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2017,5,9,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,5,9,5,15,2.5,11.0,2.6,12.0,11.0,9.39,0.0
2017,5,9,5,30,5.0,22.0,2.6,12.0,22.0,17.86,3.07
2017,5,9,5,45,62.0,42.0,2.6,12.0,52.0,32.68,22.29
2017,5,9,6,0,119.0,62.0,2.6,12.0,82.0,47.51,36.41
2017,5,9,6,15,158.0,83.0,2.4,12.0,118.5,61.45,49.4
2017,5,9,6,30,197.0,104.0,2.2,12.0,155.0,75.81,62.53
2017,5,9,6,45,249.0,116.5,2.05,12.5,196.0,84.51,70.23
2017,5,9,7,0,301.0,129.0,1.9,13.0,237.0,92.99,77.51
2017,5,9,7,15,273.5,155.5,1.8,13.0,266.0,108.87,91.25
2017,5,9,7,30,246.0,182.0,1.7,13.0,295.0,123.89,104.03
2017,5,9,7,45,260.0,203.5,1.6,13.5,335.0,135.83,113.76
2017,5,9,8,0,274.0,225.0,1.5,14.0,375.0,147.21,122.85
2017,5,9,8,15,319.5,238.0,1.5,14.0,428.5,175.64,130.67
2017,5,9,8,30,365.0,251.0,1.5,14.0,482.0,216.03,156.37
2017,5,9,8,45,513.5,216.5,1.55,14.5,566.0,245.22,172.62
2017,5,9,9,0,662.0,182.0,1.6,15.0,650.0,295.76,209.73
2017,5,9,9,15,741.0,160.5,1.65,15.0,712.5,350.12,255.1
2017,5,9,9,30,820.0,139.0,1.7,15.0,775.0,415.89,310.0
2017,5,9,9,45,835.0,138.5,1.8,15.5,810.5,473.03,358.3
2017,5,9,10,0,850.0,138.0,1.9,16.0,846.0,530.38,405.4
2017,5,9,10,15,857.0,139.5,1.95,16.0,873.5,583.72,448.73
2017,5,9,10,30,864.0,141.0,2.0,16.0,901.0,635.79,489.9
2017,5,9,10,45,871.0,141.0,2.05,16.5,922.0,685.29,527.16
2017,5,9,11,0,878.0,141.0,2.1,17.0,943.0,733.13,562.18
2017,5,9,11,15,880.5,142.0,2.1,17.0,955.5,776.6,593.93
2017,5,9,11,30,883.0,143.0,2.1,17.0,968.0,817.68,622.47
2017,5,9,11,45,885.0,142.5,2.15,17.0,973.5,854.56,647.68
2017,5,9,12,0,887.0,142.0,2.2,17.0,979.0,888.66,670.93
2017,5,9,12,15,886.5,142.0,2.35,17.0,977.0,918.08,691.93
2017,5,9,12,30,886.0,142.0,2.5,17.0,975.0,944.28,710.84
2017,5,9,12,45,875.5,146.5,2.65,17.0,962.5,961.89,724.06
2017,5,9,13,0,865.0,151.0,2.8,17.0,950.0,975.76,734.95
2017,5,9,13,15,861.0,150.5,3.05,17.0,932.5,987.59,745.44
2017,5,9,13,30,857.0,150.0,3.3,17.0,915.0,1010.03,763.17
2017,5,9,13,45,847.0,150.5,3.55,17.0,889.0,1009.68,765.44
2017,5,9,14,0,837.0,151.0,3.8,17.0,863.0,1005.49,765.29
2017,5,9,14,15,828.0,149.0,4.05,16.5,831.5,995.93,762.92
2017,5,9,14,30,819.0,147.0,4.3,16.0,800.0,982.69,757.91
2017,5,9,14,45,803.5,146.5,4.55,16.0,762.0,961.17,746.54
2017,5,9,15,0,788.0,146.0,4.8,16.0,724.0,936.4,732.62
2017,5,9,15,15,772.0,142.5,4.95,15.5,681.0,904.98,714.3
2017,5,9,15,30,756.0,139.0,5.1,15.0,638.0,877.25,698.39
2017,5,9,15,45,734.0,135.5,5.25,15.0,591.0,835.27,670.27
2017,5,9,16,0,712.0,132.0,5.4,15.0,544.0,791.42,640.31
2017,5,9,16,15,684.5,127.0,5.35,14.5,494.0,739.75,604.13
2017,5,9,16,30,657.0,122.0,5.3,14.0,444.0,687.26,566.63
2017,5,9,16,45,621.0,115.0,5.3,14.0,392.5,625.71,519.53
2017,5,9,17,0,585.0,108.0,5.3,14.0,341.0,564.8,471.49
2017,5,9,17,15,535.5,100.0,5.2,13.5,289.5,494.92,415.35
2017,5,9,17,30,486.0,92.0,5.1,13.0,238.0,423.45,356.25
2017,5,9,17,45,417.0,81.0,5.05,13.0,189.0,347.3,290.75
2017,5,9,18,0,348.0,70.0,5.0,13.0,140.0,277.52,229.04
2017,5,9,18,15,252.5,55.0,4.8,12.5,97.5,197.98,158.78
2017,5,9,18,30,157.0,40.0,4.6,12.0,55.0,121.08,89.08
2017,5,9,18,45,78.5,20.0,4.4,12.0,27.5,54.89,0.0
2017,5,9,19,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,5,9,19,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,5,9,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,5,9,19,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,5,9,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,5,9,20,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,5,9,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,5,9,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,5,9,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,5,9,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,5,9,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,5,9,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,5,9,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,5,9,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,5,9,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,5,9,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,5,9,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,5,9,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,5,9,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,5,9,23,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,5,10,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,5,10,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,5,10,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,5,10,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,5,10,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,5,10,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,5,10,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,5,10,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,5,10,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,5,10,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,5,10,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,5,10,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,5,10,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,5,10,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,5,10,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,5,10,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,5,10,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,5,10,4,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,5,10,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,5,10,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,5,10,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,5,10,5,15,0.0,4.0,2.1,12.0,4.0,3.41,0.0
2017,5,10,5,30,0.0,8.0,2.1,12.0,8.0,6.57,0.0
2017,5,10,5,45,0.0,17.5,2.1,12.5,17.5,14.41,6.72
2017,5,10,6,0,0.0,27.0,2.1,13.0,27.0,22.27,14.08
2017,5,10,6,15,0.0,38.5,2.1,13.0,38.5,31.81,22.87
2017,5,10,6,30,0.0,50.0,2.1,13.0,50.0,41.37,31.6
2017,5,10,6,45,0.0,63.0,2.1,13.0,63.0,52.2,41.35
2017,5,10,7,0,0.0,76.0,2.1,13.0,76.0,62.64,50.61
2017,5,10,7,15,21.5,127.0,2.1,13.0,137.0,97.15,81.01
2017,5,10,7,30,43.0,178.0,2.1,13.0,198.0,129.81,109.25
2017,5,10,7,45,24.5,177.5,2.1,13.5,189.5,137.24,115.04
2017,5,10,8,0,6.0,177.0,2.1,14.0,181.0,137.94,115.02
2017,5,10,8,15,57.5,230.0,2.1,14.0,266.5,170.03,134.11
2017,5,10,8,30,109.0,283.0,2.1,14.0,352.0,217.08,168.59
2017,5,10,8,45,75.0,286.5,2.15,14.5,335.5,225.6,175.99
2017,5,10,9,0,41.0,290.0,2.2,15.0,319.0,229.05,179.69
2017,5,10,9,15,65.0,324.5,2.2,15.0,373.5,267.12,209.0
2017,5,10,9,30,89.0,359.0,2.2,15.0,428.0,308.95,241.21
2017,5,10,9,45,96.5,378.5,2.25,15.0,457.0,336.66,262.75
2017,5,10,10,0,104.0,398.0,2.3,15.0,486.0,365.48,285.08
2017,5,10,10,15,149.5,416.0,2.35,15.0,546.0,413.96,322.35
2017,5,10,10,30,195.0,434.0,2.4,15.0,606.0,469.55,364.78
2017,5,10,10,45,331.5,399.5,2.5,15.5,700.0,548.51,425.06
2017,5,10,11,0,468.0,365.0,2.6,16.0,794.0,641.17,494.55
2017,5,10,11,15,478.5,371.0,2.65,16.0,815.0,682.63,524.89
2017,5,10,11,30,489.0,377.0,2.7,16.0,836.0,723.66,554.87
2017,5,10,11,45,489.5,380.0,2.75,16.0,841.5,753.36,576.41
2017,5,10,12,0,490.0,383.0,2.8,16.0,847.0,781.32,596.61
2017,5,10,12,15,388.5,419.0,2.85,16.0,786.0,738.07,564.29
2017,5,10,12,30,287.0,455.0,2.9,16.0,725.0,697.1,533.29
2017,5,10,12,45,351.0,422.0,2.95,16.0,749.0,739.1,566.13
2017,5,10,13,0,415.0,389.0,3.0,16.0,773.0,793.85,606.99
2017,5,10,13,15,442.0,370.5,2.95,16.0,772.5,815.02,622.57
2017,5,10,13,30,469.0,352.0,2.9,16.0,772.0,833.94,636.87
2017,5,10,13,45,559.5,303.0,2.9,16.0,790.5,882.64,674.1
2017,5,10,14,0,650.0,254.0,2.9,16.0,809.0,932.82,711.74
2017,5,10,14,15,512.5,297.5,2.85,16.0,725.5,838.72,643.36
2017,5,10,14,30,375.0,341.0,2.8,16.0,642.0,730.84,565.01
2017,5,10,14,45,431.0,300.5,2.8,16.0,630.0,760.17,589.51
2017,5,10,15,0,487.0,260.0,2.8,16.0,618.0,768.08,598.09
2017,5,10,15,15,620.5,197.5,2.8,15.5,626.0,827.58,646.6
2017,5,10,15,30,754.0,135.0,2.8,15.0,634.0,869.61,679.01
2017,5,10,15,45,703.5,134.5,2.8,15.0,574.0,805.84,634.87
2017,5,10,16,0,653.0,134.0,2.8,15.0,514.0,741.81,590.6
2017,5,10,16,15,537.5,151.0,2.8,15.0,445.0,634.67,511.99
2017,5,10,16,30,422.0,168.0,2.8,15.0,376.0,543.21,441.72
2017,5,10,16,45,521.5,126.5,2.85,15.0,354.5,554.84,454.52
2017,5,10,17,0,621.0,85.0,2.9,15.0,333.0,563.66,463.59
2017,5,10,17,15,544.0,88.5,2.75,14.5,283.0,487.68,403.07
2017,5,10,17,30,467.0,92.0,2.6,14.0,233.0,411.05,340.82
2017,5,10,17,45,404.0,80.0,2.5,14.0,185.5,338.14,279.5
2017,5,10,18,0,341.0,68.0,2.4,14.0,138.0,270.97,221.25
2017,5,10,18,15,252.0,53.0,2.2,13.5,96.5,194.74,154.89
2017,5,10,18,30,163.0,38.0,2.0,13.0,55.0,128.52,94.86
2017,5,10,18,45,81.5,19.0,1.8,13.0,27.5,54.33,2.8
2017,5,10,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,10,19,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,10,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,5,10,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,10,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,5,10,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,10,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,5,10,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,5,10,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,5,10,21,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,5,10,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,5,10,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,5,10,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,5,10,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,5,10,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,5,10,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,5,10,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,5,10,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,5,10,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,5,10,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,5,11,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,5,11,0,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,5,11,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,11,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,11,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,11,1,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,11,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,11,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,11,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,5,11,2,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,5,11,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,5,11,2,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,5,11,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,5,11,3,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,5,11,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,5,11,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,5,11,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,5,11,4,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,5,11,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,5,11,4,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2017,5,11,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,5,11,5,15,48.0,13.0,0.55,14.0,16.5,11.1,0.0
2017,5,11,5,30,96.0,26.0,0.6,14.0,33.0,20.39,6.7
2017,5,11,5,45,198.5,42.0,0.7,14.0,71.0,32.11,21.87
2017,5,11,6,0,301.0,58.0,0.8,14.0,109.0,43.98,33.15
2017,5,11,6,15,375.5,69.5,0.85,14.0,155.5,52.23,40.93
2017,5,11,6,30,450.0,81.0,0.9,14.0,202.0,60.32,48.35
2017,5,11,6,45,227.0,102.0,0.95,14.0,163.5,75.0,61.41
2017,5,11,7,0,4.0,123.0,1.0,14.0,125.0,96.29,80.04
2017,5,11,7,15,2.0,130.5,1.0,14.0,131.5,102.75,85.42
2017,5,11,7,30,0.0,138.0,1.0,14.0,138.0,109.06,90.62
2017,5,11,7,45,32.0,183.5,1.05,14.0,201.0,134.44,112.19
2017,5,11,8,0,64.0,229.0,1.1,14.0,264.0,162.11,135.35
2017,5,11,8,15,69.5,252.0,1.1,14.0,293.5,183.5,144.12
2017,5,11,8,30,75.0,275.0,1.1,14.0,323.0,208.09,162.11
2017,5,11,8,45,89.5,300.5,1.15,14.5,361.5,237.04,183.62
2017,5,11,9,0,104.0,326.0,1.2,15.0,400.0,268.31,207.27
2017,5,11,9,15,91.0,340.5,1.2,15.0,407.5,285.93,221.57
2017,5,11,9,30,78.0,355.0,1.2,15.0,415.0,301.95,234.42
2017,5,11,9,45,57.0,349.0,1.3,15.0,394.5,298.25,232.14
2017,5,11,10,0,36.0,343.0,1.4,15.0,374.0,291.23,227.03
2017,5,11,10,15,43.0,365.5,1.45,15.0,403.5,318.33,247.87
2017,5,11,10,30,50.0,388.0,1.5,15.0,433.0,346.7,269.39
2017,5,11,10,45,69.5,414.5,1.6,15.5,477.5,387.56,299.94
2017,5,11,11,0,89.0,441.0,1.7,16.0,522.0,430.94,332.02
2017,5,11,11,15,94.0,450.0,1.8,16.0,537.5,451.29,347.24
2017,5,11,11,30,99.0,459.0,1.9,16.0,553.0,471.96,362.81
2017,5,11,11,45,104.0,457.5,2.0,16.0,556.0,483.61,371.82
2017,5,11,12,0,109.0,456.0,2.1,16.0,559.0,505.14,388.09
2017,5,11,12,15,511.0,286.0,2.3,16.0,767.5,734.57,565.67
2017,5,11,12,30,913.0,116.0,2.5,16.0,976.0,942.88,714.31
2017,5,11,12,45,912.5,114.0,2.7,16.0,966.5,963.95,728.55
2017,5,11,13,0,912.0,112.0,2.9,16.0,957.0,981.37,742.26
2017,5,11,13,15,908.0,111.5,3.15,16.0,939.0,993.17,752.69
2017,5,11,13,30,904.0,111.0,3.4,16.0,921.0,1001.12,760.6
2017,5,11,13,45,899.5,109.0,3.7,16.0,896.5,1003.2,764.94
2017,5,11,14,0,895.0,107.0,4.0,16.0,872.0,1001.39,766.62
2017,5,11,14,15,887.0,105.5,4.2,16.0,840.5,992.81,763.02
2017,5,11,14,30,879.0,104.0,4.4,16.0,809.0,980.49,757.19
2017,5,11,14,45,868.5,102.5,4.6,16.0,771.0,962.13,747.51
2017,5,11,15,0,858.0,101.0,4.8,16.0,733.0,940.36,735.29
2017,5,11,15,15,844.5,99.0,4.9,15.5,690.5,911.98,718.83
2017,5,11,15,30,831.0,97.0,5.0,15.0,648.0,880.66,700.04
2017,5,11,15,45,811.0,95.0,5.15,15.0,601.0,850.18,680.58
2017,5,11,16,0,791.0,93.0,5.3,15.0,554.0,807.82,651.92
2017,5,11,16,15,768.0,89.5,5.4,15.0,504.0,759.38,617.93
2017,5,11,16,30,745.0,86.0,5.5,15.0,454.0,709.63,582.3
2017,5,11,16,45,709.5,83.0,5.6,15.0,402.0,650.08,538.21
2017,5,11,17,0,674.0,80.0,5.7,15.0,350.0,594.27,495.56
2017,5,11,17,15,630.5,74.5,5.75,14.5,299.0,528.02,442.8
2017,5,11,17,30,587.0,69.0,5.8,14.0,248.0,463.93,389.93
2017,5,11,17,45,519.5,62.0,5.85,14.0,198.0,387.2,323.96
2017,5,11,18,0,452.0,55.0,5.9,14.0,148.0,316.05,260.87
2017,5,11,18,15,357.5,44.5,5.8,13.5,105.0,235.11,188.94
2017,5,11,18,30,263.0,34.0,5.7,13.0,62.0,164.33,123.23
2017,5,11,18,45,131.5,17.0,5.6,13.0,31.0,74.7,13.94
2017,5,11,19,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,5,11,19,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,5,11,19,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,5,11,19,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,5,11,20,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,5,11,20,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,5,11,20,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,5,11,20,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2017,5,11,21,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,5,11,21,15,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2017,5,11,21,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,5,11,21,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,5,11,22,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,5,11,22,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2017,5,11,22,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,5,11,22,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,5,11,23,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,5,11,23,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,5,11,23,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,5,11,23,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2017,5,12,0,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,5,12,0,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,5,12,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,5,12,0,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,5,12,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,5,12,1,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,5,12,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,5,12,1,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,5,12,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,5,12,2,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,5,12,2,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,5,12,2,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,5,12,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,5,12,3,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,5,12,3,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,5,12,3,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,5,12,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,5,12,4,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,5,12,4,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,5,12,4,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,5,12,5,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,5,12,5,15,83.5,13.0,4.8,12.0,19.0,11.1,0.0
2017,5,12,5,30,167.0,26.0,5.1,12.0,38.0,20.18,7.46
2017,5,12,5,45,280.0,39.0,5.4,12.5,78.5,30.14,20.31
2017,5,12,6,0,393.0,52.0,5.7,13.0,119.0,41.9,31.41
2017,5,12,6,15,469.5,61.0,5.9,13.0,168.0,48.2,37.46
2017,5,12,6,30,546.0,70.0,6.1,13.0,217.0,54.39,43.22
2017,5,12,6,45,598.0,76.5,6.35,13.0,269.5,58.29,46.76
2017,5,12,7,0,650.0,83.0,6.6,13.0,322.0,62.12,50.12
2017,5,12,7,15,687.5,88.0,6.7,13.0,375.0,64.61,52.2
2017,5,12,7,30,725.0,93.0,6.8,13.0,428.0,67.02,54.17
2017,5,12,7,45,751.5,97.5,6.95,13.5,480.0,75.37,61.23
2017,5,12,8,0,778.0,102.0,7.1,14.0,532.0,77.31,62.6
2017,5,12,8,15,799.5,105.5,7.15,14.0,581.5,120.91,71.85
2017,5,12,8,30,821.0,109.0,7.2,14.0,631.0,179.55,108.26
2017,5,12,8,45,837.5,111.5,7.25,14.0,677.0,238.86,156.15
2017,5,12,9,0,854.0,114.0,7.3,14.0,723.0,299.62,210.08
2017,5,12,9,15,866.5,116.0,7.3,14.0,763.5,364.43,268.96
2017,5,12,9,30,879.0,118.0,7.3,14.0,804.0,424.11,323.59
2017,5,12,9,45,899.0,114.0,7.35,14.0,842.0,482.64,376.44
2017,5,12,10,0,919.0,110.0,7.4,14.0,880.0,541.59,428.55
2017,5,12,10,15,925.5,111.5,7.4,14.0,908.0,597.69,477.13
2017,5,12,10,30,932.0,113.0,7.4,14.0,936.0,652.4,523.38
2017,5,12,10,45,936.0,114.0,7.45,14.5,957.0,703.48,564.78
2017,5,12,11,0,940.0,115.0,7.5,15.0,978.0,752.47,603.51
2017,5,12,11,15,942.5,115.5,7.5,15.0,991.0,797.66,639.41
2017,5,12,11,30,945.0,116.0,7.5,15.0,1004.0,840.26,671.06
2017,5,12,11,45,944.0,117.5,7.55,15.0,1008.5,878.12,699.21
2017,5,12,12,0,943.0,119.0,7.6,15.0,1013.0,912.86,724.99
2017,5,12,12,15,942.5,119.0,7.7,15.0,1010.5,943.44,747.9
2017,5,12,12,30,942.0,119.0,7.8,15.0,1008.0,970.62,768.36
2017,5,12,12,45,937.0,120.0,7.9,15.0,996.5,991.02,783.93
2017,5,12,13,0,932.0,121.0,8.0,15.0,985.0,1007.62,796.86
2017,5,12,13,15,928.0,120.0,8.1,14.5,966.5,1019.38,807.93
2017,5,12,13,30,924.0,119.0,8.2,14.0,948.0,1027.21,816.3
2017,5,12,13,45,916.0,119.0,8.35,14.0,922.0,1028.18,818.45
2017,5,12,14,0,908.0,119.0,8.5,14.0,896.0,1025.21,817.86
2017,5,12,14,15,899.5,117.5,8.55,14.0,863.5,1016.34,812.62
2017,5,12,14,30,891.0,116.0,8.6,14.0,831.0,1003.67,804.71
2017,5,12,14,45,877.5,115.5,8.7,14.0,792.0,983.56,791.52
2017,5,12,15,0,864.0,115.0,8.8,14.0,753.0,960.08,775.84
2017,5,12,15,15,850.0,112.5,8.85,14.0,709.5,941.6,763.81
2017,5,12,15,30,836.0,110.0,8.9,14.0,666.0,908.84,740.9
2017,5,12,15,45,813.5,108.5,8.95,14.0,617.5,866.86,710.8
2017,5,12,16,0,791.0,107.0,9.0,14.0,569.0,822.79,678.81
2017,5,12,16,15,766.0,103.5,8.95,13.5,518.5,772.64,642.67
2017,5,12,16,30,741.0,100.0,8.9,13.0,468.0,725.42,608.28
2017,5,12,16,45,703.0,96.5,8.9,13.0,414.5,663.65,560.46
2017,5,12,17,0,665.0,93.0,8.9,13.0,361.0,602.48,511.14
2017,5,12,17,15,618.5,86.5,8.85,12.5,308.0,533.31,454.34
2017,5,12,17,30,572.0,80.0,8.8,12.0,255.0,466.5,397.78
2017,5,12,17,45,500.5,72.5,8.8,12.0,204.5,387.34,328.35
2017,5,12,18,0,429.0,65.0,8.8,12.0,154.0,313.88,262.25
2017,5,12,18,15,328.5,52.5,8.7,12.0,109.5,227.75,184.79
2017,5,12,18,30,228.0,40.0,8.6,12.0,65.0,155.77,118.06
2017,5,12,18,45,114.0,20.0,8.55,12.0,32.5,73.34,20.27
2017,5,12,19,0,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2017,5,12,19,15,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2017,5,12,19,30,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2017,5,12,19,45,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2017,5,12,20,0,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2017,5,12,20,15,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2017,5,12,20,30,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2017,5,12,20,45,0.0,0.0,8.55,12.0,0.0,0.0,0.0
2017,5,12,21,0,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2017,5,12,21,15,0.0,0.0,8.65,12.0,0.0,0.0,0.0
2017,5,12,21,30,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2017,5,12,21,45,0.0,0.0,8.75,12.0,0.0,0.0,0.0
2017,5,12,22,0,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2017,5,12,22,15,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2017,5,12,22,30,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2017,5,12,22,45,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2017,5,12,23,0,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2017,5,12,23,15,0.0,0.0,8.75,12.0,0.0,0.0,0.0
2017,5,12,23,30,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2017,5,12,23,45,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2017,5,13,0,0,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2017,5,13,0,15,0.0,0.0,8.65,12.0,0.0,0.0,0.0
2017,5,13,0,30,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2017,5,13,0,45,0.0,0.0,8.55,12.0,0.0,0.0,0.0
2017,5,13,1,0,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2017,5,13,1,15,0.0,0.0,8.45,11.5,0.0,0.0,0.0
2017,5,13,1,30,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2017,5,13,1,45,0.0,0.0,8.35,11.0,0.0,0.0,0.0
2017,5,13,2,0,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2017,5,13,2,15,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2017,5,13,2,30,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2017,5,13,2,45,0.0,0.0,8.05,11.0,0.0,0.0,0.0
2017,5,13,3,0,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2017,5,13,3,15,0.0,0.0,7.95,11.0,0.0,0.0,0.0
2017,5,13,3,30,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2017,5,13,3,45,0.0,0.0,7.85,11.0,0.0,0.0,0.0
2017,5,13,4,0,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2017,5,13,4,15,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2017,5,13,4,30,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2017,5,13,4,45,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2017,5,13,5,0,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2017,5,13,5,15,68.5,15.0,7.85,11.0,20.0,12.8,0.0
2017,5,13,5,30,137.0,30.0,7.9,11.0,40.0,23.15,10.23
2017,5,13,5,45,249.0,44.0,7.95,11.5,80.0,33.75,23.58
2017,5,13,6,0,361.0,58.0,8.0,12.0,120.0,44.24,33.63
2017,5,13,6,15,438.0,68.0,7.9,12.0,169.0,53.79,42.63
2017,5,13,6,30,515.0,78.0,7.8,12.0,218.0,60.54,48.92
2017,5,13,6,45,572.0,84.0,7.7,12.0,270.5,63.79,51.89
2017,5,13,7,0,629.0,90.0,7.6,12.0,323.0,67.04,54.72
2017,5,13,7,15,667.0,95.5,7.45,12.0,376.0,69.66,56.91
2017,5,13,7,30,705.0,101.0,7.3,12.0,429.0,72.19,58.97
2017,5,13,7,45,735.5,104.5,7.15,12.5,481.0,73.18,59.52
2017,5,13,8,0,766.0,108.0,7.0,13.0,533.0,81.32,66.36
2017,5,13,8,15,787.0,111.5,6.85,13.0,582.0,124.35,75.33
2017,5,13,8,30,808.0,115.0,6.7,13.0,631.0,182.11,111.29
2017,5,13,8,45,825.5,117.5,6.6,13.0,676.5,240.76,158.65
2017,5,13,9,0,843.0,120.0,6.5,13.0,722.0,301.01,212.05
2017,5,13,9,15,855.0,122.0,6.45,13.0,762.0,360.48,266.57
2017,5,13,9,30,867.0,124.0,6.4,13.0,802.0,423.52,323.72
2017,5,13,9,45,884.0,121.0,6.4,13.5,838.5,480.85,374.71
2017,5,13,10,0,901.0,118.0,6.4,14.0,875.0,538.33,424.51
2017,5,13,10,15,907.5,119.5,6.45,14.0,902.0,593.47,472.02
2017,5,13,10,30,914.0,121.0,6.5,14.0,929.0,647.26,517.28
2017,5,13,10,45,917.0,122.5,6.55,14.0,949.0,697.23,558.54
2017,5,13,11,0,920.0,124.0,6.6,14.0,969.0,745.08,597.29
2017,5,13,11,15,922.5,124.5,6.65,14.0,982.0,789.45,632.69
2017,5,13,11,30,925.0,125.0,6.7,14.0,995.0,831.3,664.08
2017,5,13,11,45,923.5,127.0,6.8,14.0,999.5,868.5,691.86
2017,5,13,12,0,922.0,129.0,6.9,14.0,1004.0,902.63,717.35
2017,5,13,12,15,921.5,129.0,7.0,14.0,1001.5,932.7,739.87
2017,5,13,12,30,921.0,129.0,7.1,14.0,999.0,959.46,760.02
2017,5,13,12,45,918.0,129.0,7.25,14.0,988.5,980.46,776.27
2017,5,13,13,0,915.0,129.0,7.4,14.0,978.0,997.78,789.97
2017,5,13,13,15,911.5,128.0,7.45,14.0,960.5,1009.91,799.55
2017,5,13,13,30,908.0,127.0,7.5,14.0,943.0,1018.18,806.46
2017,5,13,13,45,903.5,125.0,7.6,14.0,918.0,1020.61,809.5
2017,5,13,14,0,899.0,123.0,7.7,14.0,893.0,1019.12,809.83
2017,5,13,14,15,891.0,121.5,7.75,14.0,861.0,1010.83,805.09
2017,5,13,14,30,883.0,120.0,7.8,14.0,829.0,998.77,797.71
2017,5,13,14,45,872.5,117.5,7.9,14.0,791.5,979.6,785.37
2017,5,13,15,0,862.0,115.0,8.0,14.0,754.0,956.95,770.48
2017,5,13,15,15,848.0,113.0,8.0,13.5,710.5,939.08,760.27
2017,5,13,15,30,834.0,111.0,8.0,13.0,667.0,906.97,739.23
2017,5,13,15,45,814.5,108.0,8.05,13.0,619.0,866.06,710.09
2017,5,13,16,0,795.0,105.0,8.1,13.0,571.0,822.91,678.97
2017,5,13,16,15,770.5,101.5,8.05,13.0,520.5,773.14,642.04
2017,5,13,16,30,746.0,98.0,8.0,13.0,470.0,725.98,606.74
2017,5,13,16,45,711.5,93.5,8.0,13.0,417.0,665.56,560.32
2017,5,13,17,0,677.0,89.0,8.0,13.0,364.0,605.49,512.42
2017,5,13,17,15,631.5,83.5,7.95,12.5,311.0,537.77,457.09
2017,5,13,17,30,586.0,78.0,7.9,12.0,258.0,472.26,401.87
2017,5,13,17,45,516.0,70.5,7.85,12.0,207.5,393.46,333.02
2017,5,13,18,0,446.0,63.0,7.8,12.0,157.0,320.29,267.35
2017,5,13,18,15,348.0,51.5,7.7,12.0,112.5,234.79,190.56
2017,5,13,18,30,250.0,40.0,7.6,12.0,68.0,163.93,124.85
2017,5,13,18,45,125.0,20.0,7.5,12.0,34.0,77.21,27.16
2017,5,13,19,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
