Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,13,19,15,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2017,5,13,19,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2017,5,13,19,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2017,5,13,20,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2017,5,13,20,15,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2017,5,13,20,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2017,5,13,20,45,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2017,5,13,21,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2017,5,13,21,15,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2017,5,13,21,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2017,5,13,21,45,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2017,5,13,22,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2017,5,13,22,15,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2017,5,13,22,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2017,5,13,22,45,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2017,5,13,23,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2017,5,13,23,15,0.0,0.0,7.45,12.0,0.0,0.0,0.0
2017,5,13,23,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2017,5,13,23,45,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2017,5,14,0,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2017,5,14,0,15,0.0,0.0,7.7,11.5,0.0,0.0,0.0
2017,5,14,0,30,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2017,5,14,0,45,0.0,0.0,7.75,11.0,0.0,0.0,0.0
2017,5,14,1,0,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2017,5,14,1,15,0.0,0.0,7.75,11.0,0.0,0.0,0.0
2017,5,14,1,30,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2017,5,14,1,45,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2017,5,14,2,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2017,5,14,2,15,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2017,5,14,2,30,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2017,5,14,2,45,0.0,0.0,7.45,11.0,0.0,0.0,0.0
2017,5,14,3,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2017,5,14,3,15,0.0,0.0,7.25,11.0,0.0,0.0,0.0
2017,5,14,3,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2017,5,14,3,45,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2017,5,14,4,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2017,5,14,4,15,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2017,5,14,4,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2017,5,14,4,45,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2017,5,14,5,0,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2017,5,14,5,15,41.0,14.5,6.6,11.0,17.5,12.38,0.0
2017,5,14,5,30,82.0,29.0,6.6,11.0,35.0,22.6,10.48
2017,5,14,5,45,153.5,46.5,6.6,11.5,69.0,35.76,25.4
2017,5,14,6,0,225.0,64.0,6.6,12.0,103.0,48.74,37.65
2017,5,14,6,15,271.5,81.0,6.5,12.0,144.0,59.7,47.93
2017,5,14,6,30,318.0,98.0,6.4,12.0,185.0,71.08,58.37
2017,5,14,6,45,373.5,106.0,6.35,12.0,229.0,75.95,62.78
2017,5,14,7,0,429.0,114.0,6.3,12.0,273.0,80.72,66.94
2017,5,14,7,15,565.0,108.0,6.2,12.0,351.0,77.46,63.85
2017,5,14,7,30,701.0,102.0,6.1,12.0,429.0,72.75,59.46
2017,5,14,7,45,498.0,164.0,6.05,12.5,410.0,108.94,91.06
2017,5,14,8,0,295.0,226.0,6.0,13.0,391.0,147.85,124.47
2017,5,14,8,15,547.0,171.5,6.0,13.0,509.5,142.55,97.63
2017,5,14,8,30,799.0,117.0,6.0,13.0,628.0,182.26,111.71
2017,5,14,8,45,814.5,120.0,6.0,13.0,672.5,240.27,158.56
2017,5,14,9,0,830.0,123.0,6.0,13.0,717.0,299.65,211.17
2017,5,14,9,15,596.5,229.5,5.95,13.0,669.0,353.03,266.97
2017,5,14,9,30,363.0,336.0,5.9,13.0,621.0,385.51,301.48
2017,5,14,9,45,603.0,242.0,5.9,13.5,738.5,445.75,348.89
2017,5,14,10,0,843.0,148.0,5.9,14.0,856.0,531.89,418.71
2017,5,14,10,15,661.5,246.0,5.9,14.0,813.0,558.38,442.37
2017,5,14,10,30,480.0,344.0,5.9,14.0,770.0,567.81,450.29
2017,5,14,10,45,673.5,248.5,5.95,14.0,861.0,647.04,515.32
2017,5,14,11,0,867.0,153.0,6.0,14.0,952.0,730.37,583.48
2017,5,14,11,15,870.5,154.0,6.0,14.0,965.0,773.88,617.63
2017,5,14,11,30,874.0,155.0,6.0,14.0,978.0,815.14,649.26
2017,5,14,11,45,649.5,277.5,6.05,14.0,891.0,790.85,627.03
2017,5,14,12,0,425.0,400.0,6.1,14.0,804.0,736.89,581.77
2017,5,14,12,15,650.5,277.0,6.15,14.0,893.5,846.58,670.4
2017,5,14,12,30,876.0,154.0,6.2,14.0,983.0,939.54,741.35
2017,5,14,12,45,871.5,154.5,6.3,14.0,972.5,958.98,755.83
2017,5,14,13,0,867.0,155.0,6.4,14.0,962.0,974.88,768.21
2017,5,14,13,15,862.5,154.0,6.5,14.0,944.0,985.81,777.14
2017,5,14,13,30,858.0,153.0,6.6,14.0,926.0,1007.46,794.0
2017,5,14,13,45,853.5,150.5,6.7,14.0,901.5,1009.45,796.7
2017,5,14,14,0,849.0,148.0,6.8,14.0,877.0,1007.58,796.84
2017,5,14,14,15,840.0,146.0,6.9,13.5,845.5,998.04,793.03
2017,5,14,14,30,831.0,144.0,7.0,13.0,814.0,984.8,786.6
2017,5,14,14,45,822.0,140.0,7.1,13.0,776.5,965.87,774.53
2017,5,14,15,0,813.0,136.0,7.2,13.0,739.0,943.5,759.93
2017,5,14,15,15,797.5,133.0,7.25,13.0,696.0,912.85,738.88
2017,5,14,15,30,782.0,130.0,7.3,13.0,653.0,879.36,715.62
2017,5,14,15,45,764.0,125.5,7.35,13.0,606.5,839.47,687.29
2017,5,14,16,0,746.0,121.0,7.4,13.0,560.0,802.57,661.05
2017,5,14,16,15,720.0,116.5,7.35,13.0,510.0,752.04,623.54
2017,5,14,16,30,694.0,112.0,7.3,13.0,460.0,700.51,584.8
2017,5,14,16,45,662.5,105.5,7.25,13.0,408.5,641.98,539.56
2017,5,14,17,0,631.0,99.0,7.2,13.0,357.0,583.68,492.63
2017,5,14,17,15,584.5,92.5,7.1,12.5,305.0,516.09,437.52
2017,5,14,17,30,538.0,86.0,7.0,12.0,253.0,450.86,382.73
2017,5,14,17,45,472.0,77.0,6.95,12.0,203.5,374.92,316.69
2017,5,14,18,0,406.0,68.0,6.9,12.0,154.0,301.79,251.57
2017,5,14,18,15,311.0,55.0,6.8,11.5,110.5,221.87,180.25
2017,5,14,18,30,216.0,42.0,6.7,11.0,67.0,152.49,116.82
2017,5,14,18,45,108.0,21.0,6.65,11.0,33.5,73.08,30.0
2017,5,14,19,0,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2017,5,14,19,15,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2017,5,14,19,30,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2017,5,14,19,45,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2017,5,14,20,0,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2017,5,14,20,15,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2017,5,14,20,30,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2017,5,14,20,45,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2017,5,14,21,0,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2017,5,14,21,15,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2017,5,14,21,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2017,5,14,21,45,0.0,0.0,6.75,11.0,0.0,0.0,0.0
2017,5,14,22,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2017,5,14,22,15,0.0,0.0,6.85,11.0,0.0,0.0,0.0
2017,5,14,22,30,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2017,5,14,22,45,0.0,0.0,7.0,11.5,0.0,0.0,0.0
2017,5,14,23,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2017,5,14,23,15,0.0,0.0,7.15,12.0,0.0,0.0,0.0
2017,5,14,23,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2017,5,14,23,45,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2017,5,15,0,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2017,5,15,0,15,0.0,0.0,7.25,11.5,0.0,0.0,0.0
2017,5,15,0,30,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2017,5,15,0,45,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2017,5,15,1,0,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2017,5,15,1,15,0.0,0.0,7.15,11.0,0.0,0.0,0.0
2017,5,15,1,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2017,5,15,1,45,0.0,0.0,7.05,11.0,0.0,0.0,0.0
2017,5,15,2,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2017,5,15,2,15,0.0,0.0,6.95,11.0,0.0,0.0,0.0
2017,5,15,2,30,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2017,5,15,2,45,0.0,0.0,6.85,11.0,0.0,0.0,0.0
2017,5,15,3,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2017,5,15,3,15,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2017,5,15,3,30,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2017,5,15,3,45,0.0,0.0,6.55,11.0,0.0,0.0,0.0
2017,5,15,4,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,5,15,4,15,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2017,5,15,4,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2017,5,15,4,45,0.0,0.0,6.35,11.5,0.0,0.0,0.0
2017,5,15,5,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2017,5,15,5,15,0.0,4.0,6.3,12.0,4.0,3.41,0.0
2017,5,15,5,30,0.0,8.0,6.3,12.0,8.0,6.57,0.0
2017,5,15,5,45,0.0,16.5,6.3,12.0,16.5,13.58,6.15
2017,5,15,6,0,0.0,25.0,6.3,12.0,25.0,20.6,12.7
2017,5,15,6,15,0.0,34.5,6.3,12.0,34.5,28.47,19.98
2017,5,15,6,30,0.0,44.0,6.3,12.0,44.0,36.36,27.2
2017,5,15,6,45,0.0,55.0,6.3,12.0,55.0,45.52,35.47
2017,5,15,7,0,0.0,66.0,6.3,12.0,66.0,54.7,43.65
2017,5,15,7,15,0.0,84.0,6.3,12.0,84.0,69.3,56.57
2017,5,15,7,30,0.0,102.0,6.3,12.0,102.0,83.32,68.84
2017,5,15,7,45,0.0,117.5,6.35,12.5,117.5,95.32,79.06
2017,5,15,8,0,0.0,133.0,6.4,13.0,133.0,107.21,89.05
2017,5,15,8,15,3.0,164.0,6.4,13.0,166.0,130.86,104.46
2017,5,15,8,30,6.0,195.0,6.4,13.0,199.0,155.23,124.14
2017,5,15,8,45,80.5,265.0,6.45,13.0,323.0,212.94,167.9
2017,5,15,9,0,155.0,335.0,6.5,13.0,447.0,280.14,219.72
2017,5,15,9,15,151.0,355.0,6.55,13.0,469.0,308.2,243.22
2017,5,15,9,30,147.0,375.0,6.6,13.0,491.0,336.02,266.43
2017,5,15,9,45,481.5,268.0,6.7,13.5,669.0,412.66,324.82
2017,5,15,10,0,816.0,161.0,6.8,14.0,847.0,528.22,417.22
2017,5,15,10,15,823.5,162.5,6.9,14.0,874.5,581.01,462.53
2017,5,15,10,30,831.0,164.0,7.0,14.0,902.0,632.83,506.19
2017,5,15,10,45,838.0,164.5,7.15,14.0,923.0,682.3,547.25
2017,5,15,11,0,845.0,165.0,7.3,14.0,944.0,730.26,586.4
2017,5,15,11,15,848.5,165.5,7.4,14.0,957.0,773.94,621.51
2017,5,15,11,30,852.0,166.0,7.5,14.0,970.0,815.39,654.43
2017,5,15,11,45,857.5,164.0,7.6,14.0,976.5,853.85,683.78
2017,5,15,12,0,863.0,162.0,7.7,14.0,983.0,889.76,710.83
2017,5,15,12,15,862.5,162.0,7.75,14.0,981.0,919.5,733.1
2017,5,15,12,30,862.0,162.0,7.8,14.0,979.0,946.02,753.02
2017,5,15,12,45,868.0,155.5,7.9,14.0,971.0,955.36,760.5
2017,5,15,13,0,874.0,149.0,8.0,14.0,963.0,974.84,775.68
2017,5,15,13,15,870.0,148.0,8.05,14.0,945.5,986.24,784.76
2017,5,15,13,30,866.0,147.0,8.1,14.0,928.0,993.93,791.27
2017,5,15,13,45,863.0,143.5,8.15,14.0,904.0,996.49,794.13
2017,5,15,14,0,860.0,140.0,8.2,14.0,880.0,995.23,794.34
2017,5,15,14,15,851.5,138.5,8.25,14.0,848.5,1000.08,799.25
2017,5,15,14,30,843.0,137.0,8.3,14.0,817.0,987.77,791.52
2017,5,15,14,45,835.5,132.5,8.35,14.0,780.5,969.59,779.57
2017,5,15,15,0,828.0,128.0,8.4,14.0,744.0,947.89,765.05
2017,5,15,15,15,813.5,125.5,8.4,13.5,701.5,918.49,745.96
2017,5,15,15,30,799.0,123.0,8.4,13.0,659.0,886.18,724.55
2017,5,15,15,45,602.0,171.0,8.4,13.0,558.5,750.43,620.62
2017,5,15,16,0,405.0,219.0,8.4,13.0,458.0,608.25,505.01
2017,5,15,16,15,294.5,215.5,8.3,13.0,381.5,484.27,404.34
2017,5,15,16,30,184.0,212.0,8.2,13.0,305.0,369.02,308.52
2017,5,15,16,45,192.0,187.5,8.15,13.0,275.0,342.79,288.01
2017,5,15,17,0,200.0,163.0,8.1,13.0,245.0,315.07,265.72
2017,5,15,17,15,179.5,144.0,8.0,12.5,210.0,273.61,231.13
2017,5,15,17,30,159.0,125.0,7.9,12.0,175.0,233.57,197.03
2017,5,15,17,45,139.0,103.5,7.8,12.0,141.0,192.27,160.86
2017,5,15,18,0,119.0,82.0,7.7,12.0,107.0,152.5,125.4
2017,5,15,18,15,88.5,61.5,7.55,12.0,77.5,110.84,88.03
2017,5,15,18,30,58.0,41.0,7.4,12.0,48.0,71.77,52.73
2017,5,15,18,45,29.0,23.5,7.25,12.0,27.0,37.66,14.85
2017,5,15,19,0,0.0,6.0,7.1,12.0,6.0,5.12,0.0
2017,5,15,19,15,0.0,3.0,6.95,12.0,3.0,0.0,0.0
2017,5,15,19,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2017,5,15,19,45,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2017,5,15,20,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2017,5,15,20,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2017,5,15,20,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,5,15,20,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,5,15,21,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,5,15,21,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2017,5,15,21,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,5,15,21,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,5,15,22,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,5,15,22,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,5,15,22,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,5,15,22,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2017,5,15,23,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,5,15,23,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,5,15,23,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,5,15,23,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,5,16,0,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,5,16,0,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,5,16,0,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,5,16,0,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,5,16,1,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,5,16,1,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2017,5,16,1,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,5,16,1,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2017,5,16,2,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,5,16,2,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,5,16,2,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,5,16,2,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2017,5,16,3,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,5,16,3,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2017,5,16,3,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,5,16,3,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2017,5,16,4,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,5,16,4,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,5,16,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,5,16,4,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,5,16,5,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,5,16,5,15,0.0,7.0,5.1,12.0,7.0,5.97,0.0
2017,5,16,5,30,0.0,14.0,5.1,12.0,14.0,11.52,3.02
2017,5,16,5,45,0.0,27.5,5.15,12.5,27.5,22.71,14.1
2017,5,16,6,0,0.0,41.0,5.2,13.0,41.0,33.92,24.46
2017,5,16,6,15,0.0,57.0,5.1,13.0,57.0,46.61,36.12
2017,5,16,6,30,0.0,73.0,5.0,13.0,73.0,59.2,47.55
2017,5,16,6,45,0.0,89.5,4.95,13.0,89.5,72.04,59.05
2017,5,16,7,0,0.0,106.0,4.9,13.0,106.0,84.79,70.28
2017,5,16,7,15,0.0,123.5,4.9,13.0,123.5,98.14,81.88
2017,5,16,7,30,0.0,141.0,4.9,13.0,141.0,111.37,93.24
2017,5,16,7,45,4.5,162.5,4.95,13.0,165.0,127.27,106.82
2017,5,16,8,0,9.0,184.0,5.0,13.0,189.0,142.99,120.1
2017,5,16,8,15,11.0,200.0,5.1,13.0,207.0,156.58,125.39
2017,5,16,8,30,13.0,216.0,5.2,13.0,225.0,170.97,136.63
2017,5,16,8,45,153.5,266.5,5.35,13.5,376.5,221.28,170.93
2017,5,16,9,0,294.0,317.0,5.5,14.0,528.0,297.16,227.1
2017,5,16,9,15,198.0,342.5,5.6,14.0,488.5,314.63,245.65
2017,5,16,9,30,102.0,368.0,5.7,14.0,449.0,319.13,252.27
2017,5,16,9,45,173.0,385.0,5.85,14.0,528.5,369.32,291.8
2017,5,16,10,0,244.0,402.0,6.0,14.0,608.0,429.49,339.65
2017,5,16,10,15,214.0,420.5,6.05,14.0,605.5,449.87,356.35
2017,5,16,10,30,184.0,439.0,6.1,14.0,603.0,464.21,367.87
2017,5,16,10,45,184.0,450.0,6.15,14.0,617.0,489.01,387.5
2017,5,16,11,0,184.0,461.0,6.2,14.0,631.0,513.58,406.75
2017,5,16,11,15,203.5,465.5,6.15,14.0,656.0,546.82,432.76
2017,5,16,11,30,223.0,470.0,6.1,14.0,681.0,581.08,459.4
2017,5,16,11,45,168.0,471.5,6.05,14.0,631.0,553.36,437.06
2017,5,16,12,0,113.0,473.0,6.0,14.0,581.0,520.99,411.02
2017,5,16,12,15,95.5,463.0,6.0,14.0,554.5,495.61,391.45
2017,5,16,12,30,78.0,453.0,6.0,14.0,528.0,477.77,377.49
2017,5,16,12,45,123.5,460.0,6.05,14.0,576.5,546.56,431.93
2017,5,16,13,0,169.0,467.0,6.1,14.0,625.0,603.94,477.15
2017,5,16,13,15,167.5,457.5,6.2,14.0,611.5,601.14,475.51
2017,5,16,13,30,166.0,448.0,6.3,14.0,598.0,597.08,473.16
2017,5,16,13,45,178.5,434.5,6.4,14.0,592.0,601.46,477.8
2017,5,16,14,0,191.0,421.0,6.5,14.0,586.0,604.71,481.62
2017,5,16,14,15,237.0,396.5,6.55,14.0,593.5,628.05,502.01
2017,5,16,14,30,283.0,372.0,6.6,14.0,601.0,668.5,535.14
2017,5,16,14,45,376.0,321.5,6.65,14.0,610.5,705.27,567.49
2017,5,16,15,0,469.0,271.0,6.7,14.0,620.0,756.49,610.37
2017,5,16,15,15,502.0,241.0,6.6,13.5,595.5,749.26,608.07
2017,5,16,15,30,535.0,211.0,6.5,13.0,571.0,737.74,602.71
2017,5,16,15,45,500.0,206.5,6.45,13.0,524.5,689.38,565.9
2017,5,16,16,0,465.0,202.0,6.4,13.0,478.0,640.74,528.57
2017,5,16,16,15,457.0,184.0,6.35,13.0,435.5,599.96,497.8
2017,5,16,16,30,449.0,166.0,6.3,13.0,393.0,557.8,465.43
2017,5,16,16,45,224.5,145.0,6.3,13.0,258.5,332.6,279.47
2017,5,16,17,0,0.0,124.0,6.3,13.0,124.0,108.46,86.95
2017,5,16,17,15,0.0,106.0,6.2,13.0,106.0,92.35,73.6
2017,5,16,17,30,0.0,88.0,6.1,13.0,88.0,76.19,59.9
2017,5,16,17,45,0.0,71.5,6.05,13.0,71.5,61.49,47.25
2017,5,16,18,0,0.0,55.0,6.0,13.0,55.0,46.7,34.36
2017,5,16,18,15,0.0,39.5,5.85,13.0,39.5,32.81,22.14
2017,5,16,18,30,0.0,24.0,5.7,13.0,24.0,19.8,10.63
2017,5,16,18,45,0.0,13.5,5.6,13.0,13.5,11.12,0.94
2017,5,16,19,0,0.0,3.0,5.5,13.0,3.0,2.56,0.0
2017,5,16,19,15,0.0,1.5,5.5,13.0,1.5,0.0,0.0
2017,5,16,19,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,5,16,19,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2017,5,16,20,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,5,16,20,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,5,16,20,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,5,16,20,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,5,16,21,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,5,16,21,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,5,16,21,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,5,16,21,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2017,5,16,22,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,5,16,22,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2017,5,16,22,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,5,16,22,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2017,5,16,23,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,5,16,23,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2017,5,16,23,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,5,16,23,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,5,17,0,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,5,17,0,15,0.0,0.0,5.8,12.5,0.0,0.0,0.0
2017,5,17,0,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,5,17,0,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,5,17,1,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,5,17,1,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,5,17,1,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,5,17,1,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2017,5,17,2,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,5,17,2,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2017,5,17,2,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,5,17,2,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,5,17,3,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,5,17,3,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,5,17,3,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,5,17,3,45,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2017,5,17,4,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2017,5,17,4,15,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2017,5,17,4,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,5,17,4,45,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2017,5,17,5,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2017,5,17,5,15,63.0,16.5,6.55,12.0,22.0,14.08,0.0
2017,5,17,5,30,126.0,33.0,6.5,12.0,44.0,25.63,14.02
2017,5,17,5,45,233.0,47.5,6.45,12.0,84.0,36.23,25.93
2017,5,17,6,0,340.0,62.0,6.4,12.0,124.0,46.97,36.17
2017,5,17,6,15,414.5,72.5,6.3,12.0,172.5,54.48,43.31
2017,5,17,6,30,489.0,83.0,6.2,12.0,221.0,64.05,52.09
2017,5,17,6,45,550.0,89.0,6.15,12.5,273.5,67.16,54.79
2017,5,17,7,0,611.0,95.0,6.1,13.0,326.0,70.28,57.37
2017,5,17,7,15,649.5,101.0,6.05,13.0,379.0,73.1,59.71
2017,5,17,7,30,688.0,107.0,6.0,13.0,432.0,75.82,61.92
2017,5,17,7,45,719.0,111.0,5.95,13.0,484.0,76.96,62.7
2017,5,17,8,0,750.0,115.0,5.9,13.0,536.0,78.04,63.44
2017,5,17,8,15,771.0,118.5,5.9,13.0,584.5,127.9,78.72
2017,5,17,8,30,792.0,122.0,5.9,13.0,633.0,184.36,113.73
2017,5,17,8,45,808.5,124.5,5.9,13.5,677.5,241.56,159.44
2017,5,17,9,0,825.0,127.0,5.9,14.0,722.0,300.24,210.8
2017,5,17,9,15,837.0,129.5,5.95,14.0,761.5,358.74,264.03
2017,5,17,9,30,849.0,132.0,6.0,14.0,801.0,417.65,317.47
2017,5,17,9,45,870.0,127.0,6.05,14.0,837.5,476.92,370.24
2017,5,17,10,0,891.0,122.0,6.1,14.0,874.0,533.86,420.18
2017,5,17,10,15,897.0,123.5,6.05,14.0,901.5,587.92,466.52
2017,5,17,10,30,903.0,125.0,6.0,14.0,929.0,640.61,510.53
2017,5,17,10,45,911.5,123.0,5.95,14.5,950.0,690.55,550.35
2017,5,17,11,0,920.0,121.0,5.9,15.0,971.0,738.84,587.8
2017,5,17,11,15,922.5,121.5,5.8,15.0,984.0,782.9,622.03
2017,5,17,11,30,925.0,122.0,5.7,15.0,997.0,824.46,652.21
2017,5,17,11,45,929.5,120.0,5.65,15.0,1003.0,862.85,679.75
2017,5,17,12,0,934.0,118.0,5.6,15.0,1009.0,898.48,705.12
2017,5,17,12,15,934.5,117.5,5.6,15.0,1007.5,929.01,726.99
2017,5,17,12,30,935.0,117.0,5.6,15.0,1006.0,956.23,746.51
2017,5,17,12,45,929.0,119.5,5.6,15.0,995.0,976.8,761.31
2017,5,17,13,0,923.0,122.0,5.6,15.0,984.0,993.63,773.56
2017,5,17,13,15,920.5,121.0,5.6,15.0,967.0,1006.67,783.24
2017,5,17,13,30,918.0,120.0,5.6,15.0,950.0,1015.87,790.34
2017,5,17,13,45,910.5,120.5,5.6,15.0,925.0,1017.82,792.46
2017,5,17,14,0,903.0,121.0,5.6,15.0,900.0,1015.9,792.02
2017,5,17,14,15,895.5,119.5,5.7,15.0,868.5,1008.13,788.29
2017,5,17,14,30,888.0,118.0,5.8,15.0,837.0,996.58,781.98
2017,5,17,14,45,881.0,114.5,5.95,15.0,800.5,979.75,772.26
2017,5,17,15,0,874.0,111.0,6.1,15.0,764.0,959.32,759.94
2017,5,17,15,15,860.5,109.0,6.2,14.5,721.0,931.01,742.94
2017,5,17,15,30,847.0,107.0,6.3,14.0,678.0,909.73,731.04
2017,5,17,15,45,831.0,103.5,6.45,14.0,631.0,871.24,704.93
2017,5,17,16,0,815.0,100.0,6.6,14.0,584.0,830.3,676.67
2017,5,17,16,15,792.5,96.5,6.65,14.0,533.0,781.84,641.84
2017,5,17,16,30,770.0,93.0,6.7,14.0,482.0,731.92,605.36
2017,5,17,16,45,742.5,88.0,6.8,14.0,430.0,675.48,563.19
2017,5,17,17,0,715.0,83.0,6.9,14.0,378.0,622.02,521.92
2017,5,17,17,15,672.5,77.5,6.9,13.5,325.0,555.02,468.09
2017,5,17,17,30,630.0,72.0,6.9,13.0,272.0,489.93,414.06
2017,5,17,17,45,569.5,65.0,6.9,13.0,221.0,415.42,349.61
2017,5,17,18,0,509.0,58.0,6.9,13.0,170.0,345.63,287.33
2017,5,17,18,15,416.0,48.5,6.8,12.5,124.0,263.73,214.23
2017,5,17,18,30,323.0,39.0,6.7,12.0,78.0,191.35,147.87
2017,5,17,18,45,161.5,25.5,6.6,12.0,45.0,98.11,53.75
2017,5,17,19,0,0.0,12.0,6.5,12.0,12.0,10.24,0.0
2017,5,17,19,15,0.0,6.0,6.4,12.0,6.0,0.0,0.0
2017,5,17,19,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2017,5,17,19,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2017,5,17,20,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,5,17,20,15,0.0,0.0,6.0,11.5,0.0,0.0,0.0
2017,5,17,20,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,5,17,20,45,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2017,5,17,21,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,5,17,21,15,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,5,17,21,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,5,17,21,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,5,17,22,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,5,17,22,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2017,5,17,22,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,5,17,22,45,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2017,5,17,23,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,5,17,23,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2017,5,17,23,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,5,17,23,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2017,5,18,0,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,5,18,0,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2017,5,18,0,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,5,18,0,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2017,5,18,1,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,5,18,1,15,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2017,5,18,1,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,5,18,1,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,5,18,2,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,5,18,2,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2017,5,18,2,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,5,18,2,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,5,18,3,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,5,18,3,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2017,5,18,3,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,5,18,3,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,5,18,4,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,5,18,4,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,5,18,4,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,5,18,4,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2017,5,18,5,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,5,18,5,15,106.5,15.0,4.15,11.0,24.5,12.8,0.0
2017,5,18,5,30,213.0,30.0,4.1,11.0,49.0,23.28,12.61
2017,5,18,5,45,319.5,41.5,4.05,11.5,90.5,33.66,23.81
2017,5,18,6,0,426.0,53.0,4.0,12.0,132.0,42.44,32.2
2017,5,18,6,15,496.0,61.0,3.8,12.0,181.0,47.92,37.48
2017,5,18,6,30,566.0,69.0,3.6,12.0,230.0,53.33,42.49
2017,5,18,6,45,613.0,75.5,3.45,12.5,281.5,57.27,45.95
2017,5,18,7,0,660.0,82.0,3.3,13.0,333.0,61.11,49.19
2017,5,18,7,15,695.0,86.5,3.1,13.0,385.0,63.27,50.97
2017,5,18,7,30,730.0,91.0,2.9,13.0,437.0,65.37,52.65
2017,5,18,7,45,753.5,95.5,2.75,13.5,487.5,73.53,59.54
2017,5,18,8,0,777.0,100.0,2.6,14.0,538.0,75.46,60.9
2017,5,18,8,15,796.5,103.5,2.55,14.0,586.5,118.76,69.94
2017,5,18,8,30,816.0,107.0,2.5,14.0,635.0,176.45,105.29
2017,5,18,8,45,829.0,110.5,2.5,14.5,678.5,234.97,151.58
2017,5,18,9,0,842.0,114.0,2.5,15.0,722.0,294.53,202.95
2017,5,18,9,15,854.0,116.0,2.55,15.0,761.5,358.15,259.1
2017,5,18,9,30,866.0,118.0,2.6,15.0,801.0,416.39,310.69
2017,5,18,9,45,880.0,117.0,2.65,15.5,836.5,473.3,359.58
2017,5,18,10,0,894.0,116.0,2.7,16.0,872.0,530.11,406.94
2017,5,18,10,15,900.5,117.0,2.7,16.0,899.5,584.07,451.34
2017,5,18,10,30,907.0,118.0,2.7,16.0,927.0,636.69,493.41
2017,5,18,10,45,912.0,119.0,2.75,16.5,948.0,686.79,531.68
2017,5,18,11,0,917.0,120.0,2.8,17.0,969.0,734.98,567.47
2017,5,18,11,15,920.0,120.5,2.9,17.0,982.0,779.21,600.93
2017,5,18,11,30,923.0,121.0,3.0,17.0,995.0,820.99,630.69
2017,5,18,11,45,924.5,121.0,3.1,17.0,1000.5,858.52,657.04
2017,5,18,12,0,926.0,121.0,3.2,17.0,1006.0,893.17,681.35
2017,5,18,12,15,925.5,121.0,3.35,17.0,1003.5,923.05,702.69
2017,5,18,12,30,925.0,121.0,3.5,17.0,1001.0,949.63,721.85
2017,5,18,12,45,923.0,120.5,3.7,17.5,991.0,970.94,736.42
2017,5,18,13,0,921.0,120.0,3.9,18.0,981.0,988.6,748.57
2017,5,18,13,15,917.5,119.0,4.1,17.5,963.5,1000.62,759.83
2017,5,18,13,30,914.0,118.0,4.3,17.0,946.0,1008.79,768.63
2017,5,18,13,45,907.0,117.5,4.5,17.0,920.5,1010.18,772.02
2017,5,18,14,0,900.0,117.0,4.7,17.0,895.0,1007.69,773.01
2017,5,18,14,15,892.5,116.0,4.85,17.0,863.5,1000.4,770.3
2017,5,18,14,30,885.0,115.0,5.0,17.0,832.0,989.37,765.04
2017,5,18,14,45,874.0,113.0,5.2,17.0,794.5,970.3,754.51
2017,5,18,15,0,863.0,111.0,5.4,17.0,757.0,947.79,741.45
2017,5,18,15,15,850.0,109.0,5.45,16.5,714.5,920.19,725.05
2017,5,18,15,30,837.0,107.0,5.5,16.0,672.0,899.61,713.66
2017,5,18,15,45,819.0,104.0,5.6,16.0,625.0,860.24,687.21
2017,5,18,16,0,801.0,101.0,5.7,16.0,578.0,818.56,658.79
2017,5,18,16,15,778.0,98.0,5.7,15.5,528.0,770.77,626.08
2017,5,18,16,30,755.0,95.0,5.7,15.0,478.0,721.6,591.69
2017,5,18,16,45,724.5,90.5,5.75,15.0,426.0,667.53,551.82
2017,5,18,17,0,694.0,86.0,5.8,15.0,374.0,610.16,507.65
2017,5,18,17,15,651.5,80.5,5.8,14.5,322.0,544.13,455.27
2017,5,18,17,30,609.0,75.0,5.8,14.0,270.0,480.05,402.7
2017,5,18,17,45,548.5,68.0,5.85,14.0,219.5,406.6,339.92
2017,5,18,18,0,488.0,61.0,5.9,14.0,169.0,337.82,279.23
2017,5,18,18,15,397.0,50.5,5.75,13.5,123.5,256.91,207.66
2017,5,18,18,30,306.0,40.0,5.6,13.0,78.0,185.38,142.85
2017,5,18,18,45,178.0,26.0,5.45,13.0,45.5,104.59,60.2
2017,5,18,19,0,50.0,12.0,5.3,13.0,13.0,24.14,0.0
2017,5,18,19,15,25.0,6.0,4.95,13.0,6.5,0.0,0.0
2017,5,18,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,5,18,19,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,5,18,20,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,5,18,20,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,5,18,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,5,18,20,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,5,18,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,5,18,21,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,5,18,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,5,18,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,5,18,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,5,18,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,5,18,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,18,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,5,18,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,5,18,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,5,18,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,18,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,5,19,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,19,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,5,19,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,19,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,5,19,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,19,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,5,19,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,5,19,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,5,19,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,5,19,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,5,19,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,5,19,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,5,19,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,5,19,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,5,19,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,19,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,19,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,19,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,19,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,19,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,5,19,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,5,19,5,15,99.0,15.5,1.4,13.0,24.5,12.08,0.0
2017,5,19,5,30,198.0,31.0,1.4,13.0,49.0,23.99,13.32
2017,5,19,5,45,305.0,43.0,1.45,13.5,90.5,33.15,23.24
2017,5,19,6,0,412.0,55.0,1.5,14.0,132.0,44.0,33.36
2017,5,19,6,15,482.0,63.5,1.55,14.0,180.5,49.82,38.88
2017,5,19,6,30,552.0,72.0,1.6,14.0,229.0,55.52,44.12
2017,5,19,6,45,604.0,77.0,1.7,14.5,281.0,58.26,46.47
2017,5,19,7,0,656.0,82.0,1.8,15.0,333.0,61.01,48.71
2017,5,19,7,15,690.5,87.0,1.8,15.0,385.0,63.51,50.77
2017,5,19,7,30,725.0,92.0,1.8,15.0,437.0,65.92,52.71
2017,5,19,7,45,753.5,94.5,1.8,15.5,488.0,72.75,58.37
2017,5,19,8,0,782.0,97.0,1.8,16.0,539.0,73.4,58.6
2017,5,19,8,15,801.5,100.0,1.8,16.0,587.0,116.44,67.32
2017,5,19,8,30,821.0,103.0,1.8,16.0,635.0,173.97,102.11
2017,5,19,8,45,838.0,104.5,1.85,16.5,680.0,232.0,147.35
2017,5,19,9,0,855.0,106.0,1.9,17.0,725.0,297.5,202.71
2017,5,19,9,15,866.0,108.0,1.9,17.5,764.0,355.74,253.55
2017,5,19,9,30,877.0,110.0,1.9,18.0,803.0,414.11,303.91
2017,5,19,9,45,892.0,108.0,1.9,18.5,838.5,471.11,351.88
2017,5,19,10,0,907.0,106.0,1.9,19.0,874.0,528.08,398.27
2017,5,19,10,15,913.0,107.0,1.9,19.0,901.0,582.26,441.86
2017,5,19,10,30,919.0,108.0,1.9,19.0,928.0,635.03,483.04
2017,5,19,10,45,923.0,109.0,1.9,19.5,948.0,684.89,519.93
2017,5,19,11,0,927.0,110.0,1.9,20.0,968.0,732.72,554.22
2017,5,19,11,15,929.5,110.5,1.95,20.0,981.0,776.82,586.45
2017,5,19,11,30,932.0,111.0,2.0,20.0,994.0,818.4,614.71
2017,5,19,11,45,932.5,111.5,2.1,20.0,999.0,855.69,640.28
2017,5,19,12,0,933.0,112.0,2.2,20.0,1004.0,890.02,663.83
2017,5,19,12,15,932.5,112.0,2.35,20.0,1002.0,919.92,684.9
2017,5,19,12,30,932.0,112.0,2.5,20.0,1000.0,946.5,703.82
2017,5,19,12,45,929.0,112.0,2.65,20.0,989.5,967.33,719.01
2017,5,19,13,0,926.0,112.0,2.8,20.0,979.0,984.48,731.89
2017,5,19,13,15,922.5,111.5,2.95,19.5,961.5,996.9,743.19
2017,5,19,13,30,919.0,111.0,3.1,19.0,944.0,1005.48,752.11
2017,5,19,13,45,911.0,111.0,3.3,19.0,918.5,1006.33,754.97
2017,5,19,14,0,903.0,111.0,3.5,19.0,893.0,1003.3,755.34
2017,5,19,14,15,895.5,109.5,3.65,19.0,861.5,995.41,752.12
2017,5,19,14,30,888.0,108.0,3.8,19.0,830.0,983.76,746.44
2017,5,19,14,45,876.0,107.5,4.0,19.0,792.5,965.24,736.38
2017,5,19,15,0,864.0,107.0,4.2,19.0,755.0,943.35,723.93
2017,5,19,15,15,851.0,104.5,4.3,18.5,712.5,915.17,707.81
2017,5,19,15,30,838.0,102.0,4.4,18.0,670.0,893.74,696.53
2017,5,19,15,45,820.0,100.0,4.5,18.0,623.5,855.55,671.84
2017,5,19,16,0,802.0,98.0,4.6,18.0,577.0,815.07,645.22
2017,5,19,16,15,780.0,94.5,4.6,17.5,527.0,767.59,613.59
2017,5,19,16,30,758.0,91.0,4.6,17.0,477.0,718.68,580.27
2017,5,19,16,45,729.0,86.5,4.65,17.0,426.0,662.34,539.64
2017,5,19,17,0,700.0,82.0,4.7,17.0,375.0,608.9,499.69
2017,5,19,17,15,659.5,77.0,4.65,16.5,323.0,544.65,449.62
2017,5,19,17,30,619.0,72.0,4.6,16.0,271.0,482.17,399.25
2017,5,19,17,45,562.5,65.0,4.6,15.5,221.0,410.62,339.75
2017,5,19,18,0,506.0,58.0,4.6,15.0,171.0,343.4,281.72
2017,5,19,18,15,419.0,48.5,4.45,14.5,125.5,264.57,212.53
2017,5,19,18,30,332.0,39.0,4.3,14.0,80.0,194.61,149.45
2017,5,19,18,45,204.0,25.5,4.2,14.0,47.0,112.87,67.46
2017,5,19,19,0,76.0,12.0,4.1,14.0,14.0,31.35,0.0
2017,5,19,19,15,38.0,6.0,3.9,14.0,7.0,0.0,0.0
2017,5,19,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,5,19,19,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,5,19,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,5,19,20,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,5,19,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,5,19,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,5,19,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,5,19,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,5,19,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,5,19,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,5,19,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,5,19,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,5,19,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,5,19,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,5,19,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,5,19,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,5,19,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,5,19,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,5,20,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,5,20,0,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2017,5,20,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,5,20,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,5,20,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,5,20,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,20,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,5,20,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,5,20,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,20,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,20,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,20,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,5,20,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,20,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,5,20,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,20,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,5,20,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,20,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,5,20,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,5,20,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,5,20,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,5,20,5,15,126.0,15.0,0.65,13.0,26.5,11.73,0.0
2017,5,20,5,30,252.0,30.0,0.6,13.0,53.0,24.66,14.11
2017,5,20,5,45,354.5,41.0,0.55,13.5,95.5,33.23,23.4
2017,5,20,6,0,457.0,52.0,0.5,14.0,138.0,41.64,31.34
2017,5,20,6,15,524.0,59.5,0.55,14.0,187.0,46.78,36.24
2017,5,20,6,30,591.0,67.0,0.6,14.0,236.0,51.86,40.9
2017,5,20,6,45,328.5,108.5,0.65,14.5,205.5,76.93,62.99
2017,5,20,7,0,66.0,150.0,0.7,15.0,175.0,110.88,92.3
2017,5,20,7,15,108.0,175.0,0.75,15.0,223.5,123.17,102.55
2017,5,20,7,30,150.0,200.0,0.8,15.0,272.0,138.63,115.44
2017,5,20,7,45,175.5,222.5,0.85,15.5,315.5,152.07,126.21
2017,5,20,8,0,201.0,245.0,0.9,16.0,359.0,165.07,136.46
2017,5,20,8,15,208.0,267.5,0.9,16.0,394.5,192.98,146.19
2017,5,20,8,30,215.0,290.0,0.9,16.0,430.0,226.7,169.16
2017,5,20,8,45,221.5,311.5,0.95,16.5,464.0,260.97,194.74
2017,5,20,9,0,228.0,333.0,1.0,17.0,498.0,296.34,222.15
2017,5,20,9,15,260.0,346.0,1.05,17.5,544.5,329.1,247.12
2017,5,20,9,30,292.0,359.0,1.1,18.0,591.0,372.38,280.25
2017,5,20,9,45,270.0,381.5,1.15,18.5,602.5,402.76,304.15
2017,5,20,10,0,248.0,404.0,1.2,19.0,614.0,430.87,325.61
2017,5,20,10,15,318.5,394.0,1.3,19.0,672.5,482.55,364.73
2017,5,20,10,30,389.0,384.0,1.4,19.0,731.0,540.26,408.02
2017,5,20,10,45,364.0,406.0,1.5,19.0,737.0,567.84,428.48
2017,5,20,11,0,339.0,428.0,1.6,19.0,743.0,592.84,446.85
2017,5,20,11,15,334.5,436.0,1.7,19.0,750.5,618.87,466.06
2017,5,20,11,30,330.0,444.0,1.8,19.0,758.0,643.75,484.23
2017,5,20,11,45,310.0,453.5,1.95,19.0,749.5,656.24,493.58
2017,5,20,12,0,290.0,463.0,2.1,19.0,741.0,666.47,501.3
2017,5,20,12,15,325.5,447.5,2.2,19.0,759.0,700.24,526.69
2017,5,20,12,30,361.0,432.0,2.3,19.0,777.0,733.87,551.76
2017,5,20,12,45,380.5,416.5,2.45,19.0,776.5,752.24,566.23
2017,5,20,13,0,400.0,401.0,2.6,19.0,776.0,780.79,587.69
2017,5,20,13,15,368.5,409.0,2.75,19.0,749.5,758.27,572.62
2017,5,20,13,30,337.0,417.0,2.9,19.0,723.0,745.08,564.04
2017,5,20,13,45,343.5,402.0,3.05,19.0,707.0,743.7,564.93
2017,5,20,14,0,350.0,387.0,3.2,19.0,691.0,740.24,564.31
2017,5,20,14,15,389.5,354.5,3.35,19.0,681.5,748.77,573.36
2017,5,20,14,30,429.0,322.0,3.5,19.0,672.0,772.1,592.56
2017,5,20,14,45,388.0,321.5,3.65,19.0,627.0,713.49,551.56
2017,5,20,15,0,347.0,321.0,3.8,19.0,582.0,671.8,522.25
2017,5,20,15,15,329.5,305.0,3.85,18.5,541.5,635.03,497.52
2017,5,20,15,30,312.0,289.0,3.9,18.0,501.0,597.28,471.62
2017,5,20,15,45,284.0,272.0,4.0,18.0,455.0,548.52,435.99
2017,5,20,16,0,256.0,255.0,4.1,18.0,409.0,499.93,399.92
2017,5,20,16,15,270.5,229.5,4.05,17.5,379.5,477.19,384.9
2017,5,20,16,30,285.0,204.0,4.0,17.0,350.0,452.15,367.64
2017,5,20,16,45,486.5,145.0,4.0,17.0,362.0,542.51,443.1
2017,5,20,17,0,688.0,86.0,4.0,17.0,374.0,604.65,494.45
2017,5,20,17,15,647.5,80.0,3.9,16.5,322.5,539.78,443.64
2017,5,20,17,30,607.0,74.0,3.8,16.0,271.0,476.71,393.18
2017,5,20,17,45,551.0,67.0,3.7,16.0,221.5,406.07,334.12
2017,5,20,18,0,495.0,60.0,3.6,16.0,172.0,339.69,276.74
2017,5,20,18,15,409.0,50.0,3.45,15.5,126.5,261.38,208.78
2017,5,20,18,30,323.0,40.0,3.3,15.0,81.0,191.85,146.83
2017,5,20,18,45,198.0,26.5,3.15,15.0,48.0,112.49,69.14
2017,5,20,19,0,73.0,13.0,3.0,15.0,15.0,31.36,0.0
2017,5,20,19,15,36.5,6.5,2.9,15.0,7.5,0.0,0.0
2017,5,20,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,20,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,5,20,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,5,20,20,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2017,5,20,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,5,20,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,5,20,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,5,20,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,5,20,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,5,20,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,5,20,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,5,20,22,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,5,20,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,5,20,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,5,20,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,5,20,23,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,5,20,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,5,20,23,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2017,5,21,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,5,21,0,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,5,21,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,5,21,0,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,5,21,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,5,21,1,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2017,5,21,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,21,1,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,5,21,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,5,21,2,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,5,21,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,5,21,2,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,5,21,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,21,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,21,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,21,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,21,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,5,21,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,5,21,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,5,21,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,5,21,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,5,21,5,15,125.5,15.5,0.85,14.0,27.0,12.11,0.0
2017,5,21,5,30,251.0,31.0,0.9,14.0,54.0,25.5,14.88
2017,5,21,5,45,356.5,41.5,1.0,14.5,97.0,33.62,23.63
2017,5,21,6,0,462.0,52.0,1.1,15.0,140.0,41.61,31.16
2017,5,21,6,15,529.0,59.5,1.25,15.0,189.5,46.77,36.05
2017,5,21,6,30,596.0,67.0,1.4,15.0,239.0,51.86,40.7
2017,5,21,6,45,643.0,72.5,1.55,15.0,291.0,55.16,43.62
2017,5,21,7,0,690.0,78.0,1.7,15.0,343.0,58.4,46.4
2017,5,21,7,15,437.5,138.5,1.75,15.0,315.5,95.13,78.49
2017,5,21,7,30,185.0,199.0,1.8,15.0,288.0,138.61,115.8
2017,5,21,7,45,134.0,220.5,1.85,15.5,288.5,150.4,125.17
2017,5,21,8,0,83.0,242.0,1.9,16.0,289.0,170.06,141.14
2017,5,21,8,15,95.0,266.5,1.8,16.0,325.0,193.57,150.55
2017,5,21,8,30,107.0,291.0,1.7,16.0,361.0,221.46,170.37
2017,5,21,8,45,160.0,313.0,1.65,16.5,425.5,250.06,189.68
2017,5,21,9,0,213.0,335.0,1.6,17.0,490.0,293.59,221.58
2017,5,21,9,15,229.5,352.5,1.5,17.0,528.0,329.64,249.74
2017,5,21,9,30,246.0,370.0,1.4,17.0,566.0,362.37,275.36
2017,5,21,9,45,198.5,392.0,1.3,17.5,554.0,383.43,292.1
2017,5,21,10,0,151.0,414.0,1.2,18.0,542.0,394.06,300.03
2017,5,21,10,15,175.0,427.5,1.2,18.0,580.5,431.95,328.41
2017,5,21,10,30,199.0,441.0,1.2,18.0,619.0,472.28,358.14
2017,5,21,10,45,260.5,437.5,1.2,18.5,676.0,525.81,396.83
2017,5,21,11,0,322.0,434.0,1.2,19.0,733.0,585.3,439.09
2017,5,21,11,15,296.0,448.5,1.25,19.0,726.5,600.39,449.48
2017,5,21,11,30,270.0,463.0,1.3,19.0,720.0,612.89,458.23
2017,5,21,11,45,305.5,455.0,1.4,19.5,747.0,653.12,486.98
2017,5,21,12,0,341.0,447.0,1.5,20.0,774.0,694.31,515.9
2017,5,21,12,15,329.5,449.5,1.65,19.5,765.0,704.67,524.86
2017,5,21,12,30,318.0,452.0,1.8,19.0,756.0,712.93,532.63
2017,5,21,12,45,285.5,456.0,1.95,19.0,726.5,701.25,525.11
2017,5,21,13,0,253.0,460.0,2.1,19.0,697.0,686.8,515.63
2017,5,21,13,15,236.5,453.5,2.25,19.0,672.5,659.74,497.94
2017,5,21,13,30,220.0,447.0,2.4,19.0,648.0,644.91,488.52
2017,5,21,13,45,197.0,436.5,2.6,19.0,612.5,618.22,470.49
2017,5,21,14,0,174.0,426.0,2.8,19.0,577.0,590.06,451.14
2017,5,21,14,15,177.5,409.5,2.85,18.5,558.5,580.31,446.18
2017,5,21,14,30,181.0,393.0,2.9,18.0,540.0,569.34,440.21
2017,5,21,14,45,158.5,373.5,3.0,18.0,498.5,529.2,411.25
2017,5,21,15,0,136.0,354.0,3.1,18.0,457.0,488.51,381.62
2017,5,21,15,15,131.5,332.5,3.1,18.0,427.5,462.12,362.8
2017,5,21,15,30,127.0,311.0,3.1,18.0,398.0,435.04,343.24
2017,5,21,15,45,109.0,286.0,3.15,18.0,357.0,374.26,297.33
2017,5,21,16,0,91.0,261.0,3.2,18.0,316.0,331.84,264.91
2017,5,21,16,15,63.5,229.5,3.25,17.5,266.0,275.03,220.67
2017,5,21,16,30,36.0,198.0,3.3,17.0,216.0,219.68,176.65
2017,5,21,16,45,31.0,176.0,3.35,17.0,190.5,193.32,155.77
2017,5,21,17,0,26.0,154.0,3.4,17.0,165.0,167.16,134.69
2017,5,21,17,15,20.0,134.5,3.4,16.5,142.5,133.82,107.52
2017,5,21,17,30,14.0,115.0,3.4,16.0,120.0,111.78,89.32
2017,5,21,17,45,253.0,89.0,3.45,16.0,148.0,246.25,203.6
2017,5,21,18,0,492.0,63.0,3.5,16.0,176.0,341.05,278.31
2017,5,21,18,15,403.5,53.0,3.5,15.5,130.0,261.7,209.19
2017,5,21,18,30,315.0,43.0,3.5,15.0,84.0,189.77,145.56
2017,5,21,18,45,157.5,29.5,3.55,14.5,50.0,103.28,65.3
2017,5,21,19,0,0.0,16.0,3.6,14.0,16.0,13.66,0.0
2017,5,21,19,15,0.0,8.0,3.6,14.0,8.0,6.83,0.0
2017,5,21,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,5,21,19,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,5,21,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,5,21,20,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2017,5,21,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,5,21,20,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,5,21,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,5,21,21,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,5,21,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,5,21,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,5,21,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,5,21,22,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,5,21,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,5,21,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,5,21,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,5,21,23,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,5,21,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,5,21,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,5,22,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,5,22,0,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2017,5,22,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,5,22,0,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,5,22,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,5,22,1,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,5,22,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,5,22,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,5,22,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,5,22,2,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,22,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,5,22,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,5,22,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,5,22,3,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,5,22,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,5,22,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,22,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,5,22,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,5,22,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,22,4,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,5,22,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,22,5,15,118.0,16.0,1.45,12.0,27.0,12.48,0.0
2017,5,22,5,30,236.0,32.0,1.3,12.0,54.0,24.83,14.64
2017,5,22,5,45,339.5,43.0,1.15,12.5,96.5,34.8,24.9
2017,5,22,6,0,443.0,54.0,1.0,13.0,139.0,43.13,32.81
2017,5,22,6,15,221.5,59.0,0.95,13.0,101.5,43.41,33.38
2017,5,22,6,30,0.0,64.0,0.9,13.0,64.0,52.72,41.83
2017,5,22,6,45,0.0,78.0,0.85,13.5,78.0,63.83,51.62
2017,5,22,7,0,0.0,92.0,0.8,14.0,92.0,74.86,61.14
2017,5,22,7,15,0.0,114.5,0.85,14.0,114.5,91.96,75.93
2017,5,22,7,30,0.0,137.0,0.9,14.0,137.0,108.79,90.27
2017,5,22,7,45,3.5,159.0,0.95,14.5,161.0,125.08,103.77
2017,5,22,8,0,7.0,181.0,1.0,15.0,185.0,141.17,116.89
2017,5,22,8,15,9.0,197.5,1.05,15.0,203.5,154.88,122.22
2017,5,22,8,30,11.0,214.0,1.1,15.0,222.0,169.39,133.31
2017,5,22,8,45,19.5,246.0,1.2,15.5,260.0,196.49,153.94
2017,5,22,9,0,28.0,278.0,1.3,16.0,298.0,217.14,169.32
2017,5,22,9,15,36.0,305.5,1.3,16.0,333.0,244.09,189.96
2017,5,22,9,30,44.0,333.0,1.3,16.0,368.0,272.61,211.73
2017,5,22,9,45,41.5,343.0,1.35,16.5,377.0,285.67,221.33
2017,5,22,10,0,39.0,353.0,1.4,17.0,386.0,298.43,230.64
2017,5,22,10,15,53.0,382.5,1.45,17.0,429.5,334.55,258.02
2017,5,22,10,30,67.0,412.0,1.5,17.0,473.0,372.86,286.77
2017,5,22,10,45,59.0,412.5,1.55,17.5,467.0,376.34,288.65
2017,5,22,11,0,51.0,413.0,1.6,18.0,461.0,378.72,289.82
2017,5,22,11,15,62.0,431.5,1.65,18.0,490.0,408.85,312.41
2017,5,22,11,30,73.0,450.0,1.7,18.0,519.0,440.26,335.68
2017,5,22,11,45,82.5,459.0,1.8,18.0,538.0,463.36,352.95
2017,5,22,12,0,92.0,468.0,1.9,18.0,557.0,487.02,370.68
2017,5,22,12,15,111.5,473.5,2.0,18.0,580.5,516.59,392.98
2017,5,22,12,30,131.0,479.0,2.1,18.0,604.0,558.83,424.22
2017,5,22,12,45,179.0,472.0,2.25,18.0,641.5,605.31,459.53
2017,5,22,13,0,227.0,465.0,2.4,18.0,679.0,652.54,495.21
2017,5,22,13,15,189.0,458.5,2.5,17.5,634.5,618.83,471.64
2017,5,22,13,30,151.0,452.0,2.6,17.0,590.0,582.93,446.62
2017,5,22,13,45,145.0,438.5,2.75,17.0,568.0,569.3,437.88
2017,5,22,14,0,139.0,425.0,2.9,17.0,546.0,554.5,428.06
2017,5,22,14,15,182.0,406.5,2.9,17.0,559.5,581.0,449.74
2017,5,22,14,30,225.0,388.0,2.9,17.0,573.0,605.97,470.04
2017,5,22,14,45,195.5,372.0,2.95,17.0,527.0,562.38,438.15
2017,5,22,15,0,166.0,356.0,3.0,17.0,481.0,518.35,405.91
2017,5,22,15,15,164.5,334.5,3.0,17.0,453.0,494.25,389.07
2017,5,22,15,30,163.0,313.0,3.0,17.0,425.0,469.22,371.28
2017,5,22,15,45,122.0,286.0,3.0,17.0,367.0,402.65,320.31
2017,5,22,16,0,81.0,259.0,3.0,17.0,309.0,320.76,256.58
2017,5,22,16,15,55.0,226.0,2.95,16.5,259.0,263.91,212.18
2017,5,22,16,30,29.0,193.0,2.9,16.0,209.0,208.45,167.86
2017,5,22,16,45,17.5,167.5,2.85,16.0,177.0,162.19,130.33
2017,5,22,17,0,6.0,142.0,2.8,16.0,145.0,129.91,103.78
2017,5,22,17,15,3.0,123.0,2.75,15.5,124.5,110.68,88.16
2017,5,22,17,30,0.0,104.0,2.7,15.0,104.0,91.66,72.43
2017,5,22,17,45,205.5,87.5,2.65,15.0,135.0,217.63,180.09
2017,5,22,18,0,411.0,71.0,2.6,15.0,166.0,304.43,249.02
2017,5,22,18,15,326.0,59.0,2.55,14.5,122.5,230.25,184.46
2017,5,22,18,30,241.0,47.0,2.5,14.0,79.0,165.22,127.17
2017,5,22,18,45,139.0,30.5,2.45,14.0,47.0,98.7,63.85
2017,5,22,19,0,37.0,14.0,2.4,14.0,15.0,22.22,0.0
2017,5,22,19,15,18.5,7.0,2.3,14.0,7.5,5.97,0.0
2017,5,22,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,5,22,19,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,5,22,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,5,22,20,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2017,5,22,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,22,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,5,22,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,22,21,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,22,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,22,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,22,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,22,22,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,5,22,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,22,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,5,22,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,22,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,22,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,22,23,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,5,23,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,5,23,0,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,5,23,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,5,23,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,5,23,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,5,23,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,5,23,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,5,23,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,5,23,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,23,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,5,23,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,23,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,23,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,23,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,5,23,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,23,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,23,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,23,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,23,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,23,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,5,23,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,23,5,15,98.0,16.5,1.65,13.0,26.0,12.83,0.0
2017,5,23,5,30,196.0,33.0,1.7,13.0,52.0,25.47,15.21
2017,5,23,5,45,293.5,45.5,1.8,13.5,93.0,34.91,24.9
2017,5,23,6,0,391.0,58.0,1.9,14.0,134.0,46.19,35.35
2017,5,23,6,15,195.5,54.0,1.9,14.0,92.0,39.66,29.87
2017,5,23,6,30,0.0,50.0,1.9,14.0,50.0,41.36,31.5
2017,5,23,6,45,0.0,61.5,1.9,14.0,61.5,50.94,40.05
2017,5,23,7,0,0.0,73.0,1.9,14.0,73.0,60.55,48.49
2017,5,23,7,15,0.0,83.5,1.8,14.0,83.5,69.03,55.83
2017,5,23,7,30,0.0,94.0,1.7,14.0,94.0,77.42,63.0
2017,5,23,7,45,0.0,117.0,1.65,14.5,117.0,95.09,78.03
2017,5,23,8,0,0.0,140.0,1.6,15.0,140.0,112.43,92.53
2017,5,23,8,15,4.0,171.0,1.55,15.0,173.5,136.06,107.33
2017,5,23,8,30,8.0,202.0,1.5,15.0,207.0,160.55,126.56
2017,5,23,8,45,17.0,238.5,1.45,15.5,250.5,190.71,149.63
2017,5,23,9,0,26.0,275.0,1.4,16.0,294.0,214.57,167.46
2017,5,23,9,15,53.5,319.5,1.4,16.0,361.5,258.87,201.09
2017,5,23,9,30,81.0,364.0,1.4,16.0,429.0,307.46,237.89
2017,5,23,9,45,86.5,383.0,1.4,16.5,454.5,333.12,256.91
2017,5,23,10,0,92.0,402.0,1.4,17.0,480.0,359.65,276.47
2017,5,23,10,15,91.0,415.0,1.4,17.0,494.5,379.07,291.03
2017,5,23,10,30,90.0,428.0,1.4,17.0,509.0,398.4,305.41
2017,5,23,10,45,75.0,427.0,1.4,17.0,495.5,397.73,304.7
2017,5,23,11,0,60.0,426.0,1.4,17.0,482.0,395.16,302.58
2017,5,23,11,15,48.0,412.5,1.4,17.0,458.0,382.61,293.09
2017,5,23,11,30,36.0,399.0,1.4,17.0,434.0,368.26,282.25
2017,5,23,11,45,47.5,420.5,1.4,17.0,466.5,401.5,307.23
2017,5,23,12,0,59.0,442.0,1.4,17.0,499.0,436.01,332.67
2017,5,23,12,15,51.5,429.5,1.45,17.0,479.0,424.44,324.06
2017,5,23,12,30,44.0,417.0,1.5,17.0,459.0,411.67,314.83
2017,5,23,12,45,58.0,429.5,1.55,17.0,484.5,440.82,337.09
2017,5,23,13,0,72.0,442.0,1.6,17.0,510.0,470.6,359.47
2017,5,23,13,15,65.0,427.0,1.65,17.0,488.0,454.3,347.66
2017,5,23,13,30,58.0,412.0,1.7,17.0,466.0,437.07,335.41
2017,5,23,13,45,93.0,418.0,1.8,17.0,501.0,480.51,369.38
2017,5,23,14,0,128.0,424.0,1.9,17.0,536.0,542.29,415.94
2017,5,23,14,15,106.5,401.5,2.0,17.0,492.5,483.74,373.29
2017,5,23,14,30,85.0,379.0,2.1,17.0,449.0,442.56,343.4
2017,5,23,14,45,67.0,349.5,2.25,17.0,403.5,397.03,309.89
2017,5,23,15,0,49.0,320.0,2.4,17.0,358.0,351.26,275.56
2017,5,23,15,15,68.0,312.5,2.45,16.5,361.0,362.85,286.6
2017,5,23,15,30,87.0,305.0,2.5,16.0,364.0,373.62,296.84
2017,5,23,15,45,65.5,274.0,2.65,16.0,316.5,322.27,257.18
2017,5,23,16,0,44.0,243.0,2.8,16.0,269.0,271.58,217.52
