Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,23,16,15,43.5,223.0,2.85,15.5,247.0,250.94,202.26
2017,5,23,16,30,43.0,203.0,2.9,15.0,225.0,230.1,186.51
2017,5,23,16,45,26.5,174.0,3.0,15.0,187.5,187.25,151.68
2017,5,23,17,0,10.0,145.0,3.1,15.0,150.0,135.6,109.01
2017,5,23,17,15,5.0,127.0,3.15,15.0,129.5,115.92,92.79
2017,5,23,17,30,0.0,109.0,3.2,15.0,109.0,96.66,76.66
2017,5,23,17,45,228.5,88.0,3.25,15.0,141.5,230.73,191.33
2017,5,23,18,0,457.0,67.0,3.3,15.0,174.0,327.01,267.94
2017,5,23,18,15,371.5,56.0,3.25,14.5,129.0,246.82,198.19
2017,5,23,18,30,286.0,45.0,3.2,14.0,84.0,180.18,139.12
2017,5,23,18,45,173.5,30.0,3.15,14.0,50.5,109.29,72.22
2017,5,23,19,0,61.0,15.0,3.1,14.0,17.0,29.73,0.0
2017,5,23,19,15,30.5,7.5,2.95,13.5,8.5,13.17,0.0
2017,5,23,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,5,23,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,23,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,5,23,20,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,5,23,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,5,23,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,5,23,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,23,21,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,5,23,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,23,21,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,5,23,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,23,22,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2017,5,23,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,23,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,5,23,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,23,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,23,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,23,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,5,24,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,24,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,24,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,24,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,24,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,24,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,24,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,24,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,5,24,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,5,24,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,5,24,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,5,24,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,5,24,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,24,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,24,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,24,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,24,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,24,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,5,24,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,5,24,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,5,24,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,5,24,5,15,0.0,11.5,1.95,12.0,11.5,9.47,0.0
2017,5,24,5,30,0.0,23.0,1.8,12.0,23.0,18.99,10.06
2017,5,24,5,45,0.0,40.5,1.7,12.0,40.5,32.98,23.4
2017,5,24,6,0,0.0,58.0,1.6,12.0,58.0,46.63,36.07
2017,5,24,6,15,1.0,78.0,1.4,12.0,78.0,61.93,50.08
2017,5,24,6,30,2.0,98.0,1.2,12.0,98.0,77.09,63.75
2017,5,24,6,45,7.5,116.5,1.0,12.5,119.5,91.17,76.05
2017,5,24,7,0,13.0,135.0,0.8,13.0,141.0,105.17,87.98
2017,5,24,7,15,6.5,117.5,1.0,13.0,120.5,94.24,78.15
2017,5,24,7,30,0.0,100.0,1.2,13.0,100.0,81.96,67.18
2017,5,24,7,45,0.0,127.0,1.4,13.5,127.0,102.44,84.7
2017,5,24,8,0,0.0,154.0,1.6,14.0,154.0,122.45,101.5
2017,5,24,8,15,6.5,186.5,1.75,14.0,191.0,147.14,116.74
2017,5,24,8,30,13.0,219.0,1.9,14.0,228.0,173.14,137.12
2017,5,24,8,45,15.5,237.5,2.05,14.5,248.5,189.71,149.7
2017,5,24,9,0,18.0,256.0,2.2,15.0,269.0,206.77,162.7
2017,5,24,9,15,16.0,256.5,2.2,15.0,268.5,209.64,164.79
2017,5,24,9,30,14.0,257.0,2.2,15.0,268.0,211.94,166.48
2017,5,24,9,45,22.0,296.5,2.2,15.5,315.5,247.92,194.2
2017,5,24,10,0,30.0,336.0,2.2,16.0,363.0,281.17,219.38
2017,5,24,10,15,78.5,388.5,2.15,16.0,459.5,352.26,273.82
2017,5,24,10,30,127.0,441.0,2.1,16.0,556.0,428.81,331.49
2017,5,24,10,45,130.5,448.0,2.05,16.0,568.5,449.75,346.81
2017,5,24,11,0,134.0,455.0,2.0,16.0,581.0,470.77,362.34
2017,5,24,11,15,134.0,461.5,1.95,16.0,588.5,488.91,375.55
2017,5,24,11,30,134.0,468.0,1.9,16.0,596.0,506.76,388.44
2017,5,24,11,45,124.5,468.5,1.85,16.5,588.0,511.56,390.82
2017,5,24,12,0,115.0,469.0,1.8,17.0,580.0,515.07,392.3
2017,5,24,12,15,111.5,471.5,1.8,17.0,579.0,524.31,398.99
2017,5,24,12,30,108.0,474.0,1.8,17.0,578.0,520.86,396.58
2017,5,24,12,45,108.0,465.5,1.8,17.0,568.5,519.92,396.23
2017,5,24,13,0,108.0,457.0,1.8,17.0,559.0,518.12,395.28
2017,5,24,13,15,101.5,448.5,1.85,17.0,543.0,509.35,389.31
2017,5,24,13,30,95.0,440.0,1.9,17.0,527.0,499.68,382.72
2017,5,24,13,45,90.5,426.0,2.0,17.0,507.0,485.69,373.25
2017,5,24,14,0,86.0,412.0,2.1,17.0,487.0,470.95,363.18
2017,5,24,14,15,85.5,396.5,2.2,16.5,469.0,457.9,355.14
2017,5,24,14,30,85.0,381.0,2.3,16.0,451.0,444.25,346.55
2017,5,24,14,45,61.5,344.5,2.4,16.0,394.5,386.26,302.94
2017,5,24,15,0,38.0,308.0,2.5,16.0,338.0,328.15,258.55
2017,5,24,15,15,42.5,296.0,2.6,16.0,327.5,321.62,254.6
2017,5,24,15,30,47.0,284.0,2.7,16.0,317.0,314.74,250.16
2017,5,24,15,45,26.5,235.0,2.8,16.0,253.5,246.29,196.26
2017,5,24,16,0,6.0,186.0,2.9,16.0,190.0,167.31,132.77
2017,5,24,16,15,29.0,197.0,2.95,15.5,213.0,210.87,169.85
2017,5,24,16,30,52.0,208.0,3.0,15.0,236.0,242.37,196.84
2017,5,24,16,45,26.5,172.5,3.15,15.0,187.0,185.36,150.13
2017,5,24,17,0,1.0,137.0,3.3,15.0,138.0,121.16,96.73
2017,5,24,17,15,0.5,118.5,3.45,14.5,119.0,104.26,83.08
2017,5,24,17,30,0.0,100.0,3.6,14.0,100.0,87.36,69.1
2017,5,24,17,45,0.0,81.5,3.75,14.0,81.5,70.73,54.97
2017,5,24,18,0,0.0,63.0,3.9,14.0,63.0,54.01,40.56
2017,5,24,18,15,0.0,47.0,3.9,13.5,47.0,39.72,28.12
2017,5,24,18,30,0.0,31.0,3.9,13.0,31.0,25.62,15.76
2017,5,24,18,45,0.0,18.5,3.95,13.0,18.5,15.25,5.92
2017,5,24,19,0,0.0,6.0,4.0,13.0,6.0,4.92,0.0
2017,5,24,19,15,0.0,3.0,3.95,13.0,3.0,2.56,0.0
2017,5,24,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,5,24,19,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,5,24,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,5,24,20,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,5,24,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,5,24,20,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,5,24,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,5,24,21,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,5,24,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,5,24,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,5,24,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,5,24,22,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,5,24,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,5,24,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,5,24,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,5,24,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,5,24,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,5,24,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,5,25,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,5,25,0,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,5,25,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,5,25,0,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,5,25,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,5,25,1,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,5,25,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,5,25,1,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,5,25,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,5,25,2,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,5,25,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,5,25,2,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,5,25,3,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,5,25,3,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,5,25,3,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,5,25,3,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,5,25,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,5,25,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,5,25,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,5,25,4,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,5,25,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,5,25,5,15,0.0,8.0,4.05,13.0,8.0,6.57,0.0
2017,5,25,5,30,0.0,16.0,4.0,13.0,16.0,13.17,5.25
2017,5,25,5,45,0.0,28.5,4.0,13.5,28.5,23.52,14.96
2017,5,25,6,0,0.0,41.0,4.0,14.0,41.0,33.9,24.48
2017,5,25,6,15,0.0,55.5,3.95,14.0,55.5,45.74,35.28
2017,5,25,6,30,0.0,70.0,3.9,14.0,70.0,57.25,45.66
2017,5,25,6,45,0.0,85.5,3.85,14.0,85.5,69.42,56.46
2017,5,25,7,0,0.0,101.0,3.8,14.0,101.0,81.49,67.01
2017,5,25,7,15,53.5,151.5,3.75,14.0,177.5,113.56,94.98
2017,5,25,7,30,107.0,202.0,3.7,14.0,254.0,139.26,116.97
2017,5,25,7,45,57.5,194.0,3.7,14.0,222.5,141.61,118.58
2017,5,25,8,0,8.0,186.0,3.7,14.0,191.0,144.63,120.78
2017,5,25,8,15,16.5,215.5,3.65,14.0,226.5,167.58,133.45
2017,5,25,8,30,25.0,245.0,3.6,14.0,262.0,192.48,152.66
2017,5,25,8,45,37.0,276.0,3.6,14.5,302.5,211.17,166.43
2017,5,25,9,0,49.0,307.0,3.6,15.0,343.0,241.14,189.38
2017,5,25,9,15,33.0,289.5,3.6,15.0,314.0,231.92,182.47
2017,5,25,9,30,17.0,272.0,3.6,15.0,285.0,224.34,176.75
2017,5,25,9,45,60.0,339.5,3.65,15.0,390.0,290.55,228.41
2017,5,25,10,0,103.0,407.0,3.7,15.0,495.0,368.07,288.39
2017,5,25,10,15,60.0,354.5,3.7,15.0,406.5,316.46,248.46
2017,5,25,10,30,17.0,302.0,3.7,15.0,318.0,257.87,202.5
2017,5,25,10,45,38.5,364.0,3.7,15.5,400.0,324.05,253.97
2017,5,25,11,0,60.0,426.0,3.7,16.0,482.0,394.62,307.59
2017,5,25,11,15,64.5,437.0,3.75,16.0,498.5,414.36,322.46
2017,5,25,11,30,69.0,448.0,3.8,16.0,515.0,434.55,337.82
2017,5,25,11,45,71.5,449.0,3.85,16.0,518.0,444.85,345.71
2017,5,25,12,0,74.0,450.0,3.9,16.0,521.0,454.97,353.51
2017,5,25,12,15,64.0,441.5,3.95,16.0,503.0,445.46,346.24
2017,5,25,12,30,54.0,433.0,4.0,16.0,485.0,434.69,338.05
2017,5,25,12,45,33.5,353.5,4.05,16.0,386.0,347.29,271.32
2017,5,25,13,0,13.0,274.0,4.1,16.0,287.0,246.72,193.04
2017,5,25,13,15,29.5,336.0,4.1,16.0,364.0,333.12,261.25
2017,5,25,13,30,46.0,398.0,4.1,16.0,441.0,411.28,321.61
2017,5,25,13,45,37.5,369.5,4.15,16.0,404.0,378.34,296.35
2017,5,25,14,0,29.0,341.0,4.2,16.0,367.0,344.61,270.65
2017,5,25,14,15,28.5,329.5,4.2,16.0,354.0,334.88,263.6
2017,5,25,14,30,28.0,318.0,4.2,16.0,341.0,324.87,256.26
2017,5,25,14,45,54.5,330.5,4.2,16.0,373.0,364.84,288.85
2017,5,25,15,0,81.0,343.0,4.2,16.0,405.0,404.79,321.12
2017,5,25,15,15,98.5,328.0,4.2,15.5,399.0,406.77,324.52
2017,5,25,15,30,116.0,313.0,4.2,15.0,393.0,425.46,340.95
2017,5,25,15,45,75.0,274.0,4.25,15.0,324.5,329.95,265.75
2017,5,25,16,0,34.0,235.0,4.3,15.0,256.0,253.97,204.67
2017,5,25,16,15,107.0,228.0,4.3,15.0,285.5,323.35,263.62
2017,5,25,16,30,180.0,221.0,4.3,15.0,315.0,371.3,304.49
2017,5,25,16,45,118.5,195.0,4.35,15.0,254.0,292.32,240.03
2017,5,25,17,0,57.0,169.0,4.4,15.0,193.0,204.66,167.5
2017,5,25,17,15,47.5,148.0,4.4,14.5,166.5,175.76,144.04
2017,5,25,17,30,38.0,127.0,4.4,14.0,140.0,147.52,120.58
2017,5,25,17,45,29.5,105.5,4.4,14.0,114.5,119.94,97.08
2017,5,25,18,0,21.0,84.0,4.4,14.0,89.0,92.97,73.77
2017,5,25,18,15,10.5,64.0,4.3,14.0,66.5,62.51,47.31
2017,5,25,18,30,0.0,44.0,4.2,14.0,44.0,39.12,26.93
2017,5,25,18,45,0.0,26.5,4.1,14.0,26.5,22.71,11.71
2017,5,25,19,0,0.0,9.0,4.0,14.0,9.0,7.4,0.0
2017,5,25,19,15,0.0,4.5,3.85,14.0,4.5,3.84,0.0
2017,5,25,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,5,25,19,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,5,25,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,5,25,20,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,5,25,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,5,25,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,5,25,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,5,25,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,5,25,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,5,25,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,5,25,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,5,25,22,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,5,25,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,5,25,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,5,25,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,5,25,23,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2017,5,25,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,5,25,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,5,26,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,26,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,5,26,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,26,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,26,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,26,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,5,26,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,26,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,5,26,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,5,26,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,5,26,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,26,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,26,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,26,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,26,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,26,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,26,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,26,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,26,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,26,4,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2017,5,26,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,5,26,5,15,0.0,15.5,1.95,14.0,15.5,12.79,0.0
2017,5,26,5,30,0.0,31.0,2.0,14.0,31.0,25.14,15.18
2017,5,26,5,45,16.0,50.5,2.05,14.0,54.0,39.8,29.17
2017,5,26,6,0,32.0,70.0,2.1,14.0,77.0,54.29,42.54
2017,5,26,6,15,43.5,91.5,2.1,14.0,103.0,69.81,56.65
2017,5,26,6,30,55.0,113.0,2.1,14.0,129.0,85.07,70.31
2017,5,26,6,45,66.0,134.0,2.1,14.0,157.0,99.78,83.24
2017,5,26,7,0,77.0,155.0,2.1,14.0,185.0,114.25,95.72
2017,5,26,7,15,38.5,148.0,2.05,14.0,163.0,111.25,92.79
2017,5,26,7,30,0.0,141.0,2.0,14.0,141.0,111.68,92.86
2017,5,26,7,45,8.5,171.5,1.95,14.5,176.0,133.77,111.41
2017,5,26,8,0,17.0,202.0,1.9,15.0,211.0,155.38,129.21
2017,5,26,8,15,22.5,225.5,1.9,15.0,239.5,174.6,138.04
2017,5,26,8,30,28.0,249.0,1.9,15.0,268.0,186.19,146.34
2017,5,26,8,45,117.5,293.5,1.9,15.0,378.5,229.64,176.68
2017,5,26,9,0,207.0,338.0,1.9,15.0,489.0,292.71,223.08
2017,5,26,9,15,189.0,359.5,1.95,15.0,503.0,320.17,245.95
2017,5,26,9,30,171.0,381.0,2.0,15.0,517.0,345.76,267.12
2017,5,26,9,45,127.5,390.0,2.05,15.0,494.0,350.27,271.97
2017,5,26,10,0,84.0,399.0,2.1,15.0,471.0,352.95,274.7
2017,5,26,10,15,109.0,420.5,2.15,15.0,517.0,391.96,304.67
2017,5,26,10,30,134.0,442.0,2.2,15.0,563.0,432.84,335.77
2017,5,26,10,45,162.5,453.5,2.25,15.5,603.0,473.32,365.82
2017,5,26,11,0,191.0,465.0,2.3,16.0,643.0,516.36,397.48
2017,5,26,11,15,366.0,416.0,2.35,16.0,763.0,620.78,477.07
2017,5,26,11,30,541.0,367.0,2.4,16.0,883.0,740.02,565.31
2017,5,26,11,45,537.5,372.0,2.45,16.0,887.0,769.46,585.86
2017,5,26,12,0,534.0,377.0,2.5,16.0,891.0,796.9,605.51
2017,5,26,12,15,369.5,429.0,2.55,16.0,784.5,716.79,546.3
2017,5,26,12,30,205.0,481.0,2.6,16.0,678.0,624.26,477.17
2017,5,26,12,45,150.5,470.0,2.65,16.5,614.0,575.19,440.6
2017,5,26,13,0,96.0,459.0,2.7,17.0,550.0,508.07,390.08
2017,5,26,13,15,102.5,452.5,2.75,17.0,548.5,513.38,395.07
2017,5,26,13,30,109.0,446.0,2.8,17.0,547.0,518.19,399.35
2017,5,26,13,45,233.0,418.0,2.85,17.0,624.5,648.4,498.54
2017,5,26,14,0,357.0,390.0,2.9,17.0,702.0,745.34,571.32
2017,5,26,14,15,324.0,383.5,2.95,17.0,659.0,710.44,546.09
2017,5,26,14,30,291.0,377.0,3.0,17.0,616.0,674.03,520.48
2017,5,26,14,45,407.5,316.0,3.1,17.0,634.5,739.24,572.55
2017,5,26,15,0,524.0,255.0,3.2,17.0,653.0,783.5,608.91
2017,5,26,15,15,651.5,191.5,3.25,16.5,658.5,834.99,651.21
2017,5,26,15,30,779.0,128.0,3.3,16.0,664.0,863.3,674.09
2017,5,26,15,45,760.0,125.0,3.35,16.0,618.0,824.95,648.42
2017,5,26,16,0,741.0,122.0,3.4,16.0,572.0,789.2,624.86
2017,5,26,16,15,717.0,117.5,3.4,16.0,523.5,741.26,591.75
2017,5,26,16,30,693.0,113.0,3.4,16.0,475.0,692.23,557.35
2017,5,26,16,45,662.0,107.5,3.45,16.0,424.5,636.12,516.51
2017,5,26,17,0,631.0,102.0,3.5,16.0,374.0,580.17,474.14
2017,5,26,17,15,588.5,95.5,3.5,15.5,323.5,516.14,424.8
2017,5,26,17,30,546.0,89.0,3.5,15.0,273.0,454.1,375.36
2017,5,26,17,45,490.0,80.5,3.5,15.0,224.0,384.87,317.72
2017,5,26,18,0,434.0,72.0,3.5,15.0,175.0,316.08,258.87
2017,5,26,18,15,352.0,60.5,3.4,14.5,131.0,242.68,195.29
2017,5,26,18,30,270.0,49.0,3.3,14.0,87.0,177.95,138.09
2017,5,26,18,45,165.0,33.5,3.25,14.0,53.5,109.98,75.78
2017,5,26,19,0,60.0,18.0,3.2,14.0,20.0,40.0,0.0
2017,5,26,19,15,30.0,9.0,3.1,14.0,10.0,14.34,0.0
2017,5,26,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,5,26,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,5,26,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,5,26,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2017,5,26,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,5,26,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,5,26,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,5,26,21,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,5,26,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,26,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,26,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,26,22,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,26,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,26,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,26,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,26,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,5,26,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,5,26,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,5,27,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,5,27,0,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2017,5,27,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,5,27,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,5,27,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,5,27,1,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,5,27,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,5,27,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,27,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,5,27,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,5,27,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,27,2,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2017,5,27,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,5,27,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,27,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,27,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,5,27,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,27,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,5,27,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,27,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,5,27,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,27,5,15,0.0,12.0,1.0,13.0,12.0,9.88,0.0
2017,5,27,5,30,0.0,24.0,0.9,13.0,24.0,19.82,10.93
2017,5,27,5,45,0.0,41.0,0.85,13.5,41.0,33.43,23.73
2017,5,27,6,0,0.0,58.0,0.8,14.0,58.0,46.73,35.92
2017,5,27,6,15,0.0,78.0,0.8,14.0,78.0,62.03,49.8
2017,5,27,6,30,0.0,98.0,0.8,14.0,98.0,77.19,63.33
2017,5,27,6,45,5.5,116.5,0.85,14.0,118.5,91.27,75.67
2017,5,27,7,0,11.0,135.0,0.9,14.0,139.0,105.26,87.72
2017,5,27,7,15,14.5,153.5,0.95,14.0,160.0,119.14,99.49
2017,5,27,7,30,18.0,172.0,1.0,14.0,181.0,132.91,111.0
2017,5,27,7,45,33.5,202.0,1.1,14.5,221.0,145.91,121.52
2017,5,27,8,0,49.0,232.0,1.2,15.0,261.0,164.35,136.5
2017,5,27,8,15,59.5,257.5,1.3,15.0,295.0,186.12,145.91
2017,5,27,8,30,70.0,283.0,1.4,15.0,329.0,211.76,164.64
2017,5,27,8,45,106.0,312.0,1.5,15.0,387.0,246.09,189.74
2017,5,27,9,0,142.0,341.0,1.6,15.0,445.0,278.23,213.7
2017,5,27,9,15,154.5,361.0,1.75,15.0,480.0,310.25,238.99
2017,5,27,9,30,167.0,381.0,1.9,15.0,515.0,343.99,265.69
2017,5,27,9,45,516.5,253.0,2.05,15.5,690.0,409.72,313.12
2017,5,27,10,0,866.0,125.0,2.2,16.0,865.0,516.13,394.61
2017,5,27,10,15,872.5,126.5,2.35,16.0,891.5,568.52,437.8
2017,5,27,10,30,879.0,128.0,2.5,16.0,918.0,619.67,479.27
2017,5,27,10,45,883.5,129.0,2.65,16.0,938.0,667.71,517.5
2017,5,27,11,0,888.0,130.0,2.8,16.0,958.0,713.9,553.58
2017,5,27,11,15,890.5,130.5,2.95,16.0,971.0,756.24,586.21
2017,5,27,11,30,893.0,131.0,3.1,16.0,984.0,796.2,616.03
2017,5,27,11,45,894.5,131.0,3.3,16.5,989.0,832.47,641.12
2017,5,27,12,0,896.0,131.0,3.5,17.0,994.0,866.03,664.21
2017,5,27,12,15,895.5,131.0,3.6,17.0,992.0,895.02,684.77
2017,5,27,12,30,895.0,131.0,3.7,17.0,990.0,920.91,703.22
2017,5,27,12,45,892.5,130.5,3.85,17.0,980.0,941.26,718.23
2017,5,27,13,0,890.0,130.0,4.0,17.0,970.0,958.12,730.95
2017,5,27,13,15,886.0,129.5,4.1,16.5,953.0,969.98,741.46
2017,5,27,13,30,882.0,129.0,4.2,16.0,936.0,978.14,749.6
2017,5,27,13,45,877.0,127.0,4.35,16.0,912.0,980.18,752.67
2017,5,27,14,0,872.0,125.0,4.5,16.0,888.0,978.46,753.66
2017,5,27,14,15,864.5,123.5,4.6,16.0,857.5,971.1,750.39
2017,5,27,14,30,857.0,122.0,4.7,16.0,827.0,960.13,744.7
2017,5,27,14,45,847.0,120.0,4.8,16.0,790.5,942.77,734.53
2017,5,27,15,0,837.0,118.0,4.9,16.0,754.0,933.04,729.87
2017,5,27,15,15,823.5,115.5,4.95,16.0,712.5,904.99,711.69
2017,5,27,15,30,810.0,113.0,5.0,16.0,671.0,874.04,691.4
2017,5,27,15,45,793.0,110.0,5.05,16.0,625.5,836.77,666.33
2017,5,27,16,0,776.0,107.0,5.1,16.0,580.0,797.24,639.33
2017,5,27,16,15,753.5,103.5,5.1,15.5,531.5,750.68,607.62
2017,5,27,16,30,731.0,100.0,5.1,15.0,483.0,706.18,576.91
2017,5,27,16,45,701.0,95.5,5.15,15.0,432.0,650.69,536.13
2017,5,27,17,0,671.0,91.0,5.2,15.0,381.0,595.21,493.23
2017,5,27,17,15,631.0,85.5,5.2,14.5,330.0,532.44,443.83
2017,5,27,17,30,591.0,80.0,5.2,14.0,279.0,471.38,394.19
2017,5,27,17,45,534.5,73.0,5.2,14.0,230.0,401.59,335.01
2017,5,27,18,0,478.0,66.0,5.2,14.0,181.0,336.03,277.72
2017,5,27,18,15,397.0,56.0,5.1,13.5,136.0,261.1,211.88
2017,5,27,18,30,316.0,46.0,5.0,13.0,91.0,192.21,150.33
2017,5,27,18,45,201.5,32.0,4.95,13.0,56.5,120.0,83.97
2017,5,27,19,0,87.0,18.0,4.9,13.0,22.0,52.17,0.0
2017,5,27,19,15,43.5,9.0,4.8,13.0,11.0,17.34,0.0
2017,5,27,19,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,5,27,19,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,5,27,20,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,5,27,20,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2017,5,27,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,5,27,20,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,5,27,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,5,27,21,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,5,27,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,5,27,21,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,5,27,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,5,27,22,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,5,27,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,5,27,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,5,27,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,5,27,23,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,5,27,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,5,27,23,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,5,28,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,5,28,0,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2017,5,28,0,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,5,28,0,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,5,28,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,5,28,1,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,5,28,1,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,5,28,1,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,5,28,2,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,5,28,2,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,5,28,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,5,28,2,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,5,28,3,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,5,28,3,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,5,28,3,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,5,28,3,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,5,28,4,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,5,28,4,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,5,28,4,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,5,28,4,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2017,5,28,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,5,28,5,15,0.0,9.0,4.3,12.0,9.0,7.4,0.0
2017,5,28,5,30,0.0,18.0,4.3,12.0,18.0,14.83,6.8
2017,5,28,5,45,0.0,30.5,4.3,12.5,30.5,25.19,16.54
2017,5,28,6,0,0.0,43.0,4.3,13.0,43.0,35.57,26.1
2017,5,28,6,15,0.0,58.0,4.3,13.0,58.0,47.66,37.15
2017,5,28,6,30,0.0,73.0,4.3,13.0,73.0,59.52,47.87
2017,5,28,6,45,0.0,88.5,4.3,13.0,88.5,71.66,58.67
2017,5,28,7,0,0.0,104.0,4.3,13.0,104.0,83.7,69.24
2017,5,28,7,15,0.0,125.5,4.35,13.0,125.5,99.9,83.32
2017,5,28,7,30,0.0,147.0,4.4,13.0,147.0,115.88,97.06
2017,5,28,7,45,0.0,149.5,4.45,13.5,149.5,118.57,98.87
2017,5,28,8,0,0.0,152.0,4.5,14.0,152.0,121.1,100.55
2017,5,28,8,15,12.5,198.5,4.5,14.0,206.5,155.83,124.08
2017,5,28,8,30,25.0,245.0,4.5,14.0,261.0,192.44,152.84
2017,5,28,8,45,15.5,222.0,4.55,14.0,232.5,178.58,141.55
2017,5,28,9,0,6.0,199.0,4.6,14.0,204.0,161.74,128.0
2017,5,28,9,15,7.5,214.5,4.6,14.0,221.0,175.42,138.85
2017,5,28,9,30,9.0,230.0,4.6,14.0,238.0,189.41,149.91
2017,5,28,9,45,181.5,303.5,4.7,14.5,459.0,312.03,245.37
2017,5,28,10,0,354.0,377.0,4.8,15.0,680.0,458.14,358.33
2017,5,28,10,15,352.5,392.0,4.85,15.0,701.5,494.4,387.37
2017,5,28,10,30,351.0,407.0,4.9,15.0,723.0,530.2,415.89
2017,5,28,10,45,306.5,430.0,5.0,15.0,710.5,544.61,427.39
2017,5,28,11,0,262.0,453.0,5.1,15.0,698.0,554.81,435.21
2017,5,28,11,15,333.0,430.0,5.15,15.0,746.0,606.98,476.48
2017,5,28,11,30,404.0,407.0,5.2,15.0,794.0,666.25,522.7
2017,5,28,11,45,627.0,283.5,5.3,15.0,887.0,762.61,600.29
2017,5,28,12,0,850.0,160.0,5.4,15.0,980.0,850.37,669.24
2017,5,28,12,15,849.0,160.0,5.45,15.0,977.5,890.31,698.08
2017,5,28,12,30,848.0,160.0,5.5,15.0,975.0,915.84,716.71
2017,5,28,12,45,690.5,261.5,5.55,15.0,921.0,898.03,702.85
2017,5,28,13,0,533.0,363.0,5.6,15.0,867.0,862.81,673.4
2017,5,28,13,15,413.0,398.0,5.6,15.0,785.0,795.45,622.02
2017,5,28,13,30,293.0,433.0,5.6,15.0,703.0,712.43,558.48
2017,5,28,13,45,400.5,379.5,5.7,15.0,737.0,784.25,616.25
2017,5,28,14,0,508.0,326.0,5.8,15.0,771.0,842.35,663.16
2017,5,28,14,15,661.5,234.5,5.9,15.0,792.5,907.8,717.02
2017,5,28,14,30,815.0,143.0,6.0,15.0,814.0,953.02,751.7
2017,5,28,14,45,539.5,245.0,6.1,15.0,681.0,791.45,631.5
2017,5,28,15,0,264.0,347.0,6.2,15.0,548.0,616.07,492.72
2017,5,28,15,15,211.0,332.0,6.25,15.0,487.5,531.47,428.03
2017,5,28,15,30,158.0,317.0,6.3,15.0,427.0,466.28,376.81
2017,5,28,15,45,185.0,292.5,6.4,15.0,412.0,462.29,375.88
2017,5,28,16,0,212.0,268.0,6.5,15.0,397.0,455.88,372.83
2017,5,28,16,15,200.0,245.5,6.55,14.5,359.5,417.3,343.49
2017,5,28,16,30,188.0,223.0,6.6,14.0,322.0,378.64,313.65
2017,5,28,16,45,124.0,197.0,6.7,14.0,259.5,297.66,246.75
2017,5,28,17,0,60.0,171.0,6.8,14.0,197.0,208.2,171.73
2017,5,28,17,15,52.0,150.0,6.8,14.0,170.5,180.18,148.49
2017,5,28,17,30,44.0,129.0,6.8,14.0,144.0,152.67,125.29
2017,5,28,17,45,34.5,108.0,6.85,14.0,118.5,124.88,101.49
2017,5,28,18,0,25.0,87.0,6.9,14.0,93.0,97.8,78.0
2017,5,28,18,15,12.5,67.0,6.9,13.5,70.0,66.16,50.59
2017,5,28,18,30,0.0,47.0,6.9,13.0,47.0,41.96,29.53
2017,5,28,18,45,0.0,29.0,6.9,13.0,29.0,25.11,14.11
2017,5,28,19,0,0.0,11.0,6.9,13.0,11.0,9.06,0.0
2017,5,28,19,15,0.0,5.5,6.9,13.0,5.5,4.69,0.0
2017,5,28,19,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2017,5,28,19,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2017,5,28,20,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2017,5,28,20,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2017,5,28,20,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2017,5,28,20,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2017,5,28,21,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,5,28,21,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2017,5,28,21,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2017,5,28,21,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2017,5,28,22,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2017,5,28,22,15,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2017,5,28,22,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,5,28,22,45,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2017,5,28,23,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2017,5,28,23,15,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2017,5,28,23,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,5,28,23,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,5,29,0,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,5,29,0,15,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2017,5,29,0,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,5,29,0,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2017,5,29,1,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2017,5,29,1,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,5,29,1,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2017,5,29,1,45,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2017,5,29,2,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2017,5,29,2,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2017,5,29,2,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2017,5,29,2,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2017,5,29,3,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2017,5,29,3,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2017,5,29,3,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2017,5,29,3,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2017,5,29,4,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,5,29,4,15,0.0,0.0,6.55,12.5,0.0,0.0,0.0
2017,5,29,4,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2017,5,29,4,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2017,5,29,5,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,5,29,5,15,92.0,19.5,6.45,12.0,29.0,15.1,0.0
2017,5,29,5,30,184.0,39.0,6.5,12.0,58.0,29.91,19.49
2017,5,29,5,45,276.0,52.0,6.55,12.5,98.5,39.59,29.17
2017,5,29,6,0,368.0,65.0,6.6,13.0,139.0,49.12,38.12
2017,5,29,6,15,184.0,57.0,6.65,13.0,94.0,41.61,31.72
2017,5,29,6,30,0.0,49.0,6.7,13.0,49.0,40.52,30.84
2017,5,29,6,45,0.0,59.5,6.75,13.0,59.5,49.27,38.66
2017,5,29,7,0,0.0,70.0,6.8,13.0,70.0,58.04,46.41
2017,5,29,7,15,7.5,120.0,6.75,13.0,124.0,96.13,80.06
2017,5,29,7,30,15.0,170.0,6.7,13.0,178.0,131.61,110.97
2017,5,29,7,45,17.0,187.5,6.65,13.0,197.0,144.59,121.9
2017,5,29,8,0,19.0,205.0,6.6,13.0,216.0,157.45,132.64
2017,5,29,8,15,23.0,227.0,6.5,13.0,241.5,175.6,140.79
2017,5,29,8,30,27.0,249.0,6.4,13.0,267.0,185.92,148.29
2017,5,29,8,45,21.0,247.5,6.35,13.5,262.0,197.7,157.51
2017,5,29,9,0,15.0,246.0,6.3,14.0,257.0,198.66,157.96
2017,5,29,9,15,20.0,274.0,6.3,14.0,289.5,223.59,177.78
2017,5,29,9,30,25.0,302.0,6.3,14.0,322.0,249.47,198.3
2017,5,29,9,45,43.0,343.0,6.35,14.0,379.5,285.27,226.57
2017,5,29,10,0,61.0,384.0,6.4,14.0,437.0,330.45,262.31
2017,5,29,10,15,179.5,403.5,6.45,14.0,564.0,413.66,328.23
2017,5,29,10,30,298.0,423.0,6.5,14.0,691.0,510.81,405.1
2017,5,29,10,45,286.0,437.0,6.55,14.0,699.0,536.45,425.42
2017,5,29,11,0,274.0,451.0,6.6,14.0,707.0,560.7,444.49
2017,5,29,11,15,192.0,461.5,6.65,14.0,642.5,528.24,418.59
2017,5,29,11,30,110.0,472.0,6.7,14.0,578.0,484.7,383.57
2017,5,29,11,45,274.0,437.0,6.8,14.0,702.0,606.74,481.84
2017,5,29,12,0,438.0,402.0,6.9,14.0,826.0,735.37,583.29
2017,5,29,12,15,345.0,437.5,7.0,14.0,771.0,700.98,555.33
2017,5,29,12,30,252.0,473.0,7.1,14.0,716.0,667.26,527.81
2017,5,29,12,45,191.5,472.0,7.2,14.0,655.5,612.74,485.53
2017,5,29,13,0,131.0,471.0,7.3,14.0,595.0,564.98,447.76
2017,5,29,13,15,175.5,461.0,7.4,14.0,624.0,604.55,480.28
2017,5,29,13,30,220.0,451.0,7.5,14.0,653.0,644.02,512.47
2017,5,29,13,45,155.5,433.5,7.6,14.5,574.5,570.85,454.24
2017,5,29,14,0,91.0,416.0,7.7,15.0,496.0,478.0,380.44
2017,5,29,14,15,200.5,394.5,7.8,15.0,562.5,582.92,466.45
2017,5,29,14,30,310.0,373.0,7.9,15.0,629.0,686.25,549.72
2017,5,29,14,45,228.5,366.5,8.0,15.0,550.5,584.33,469.99
2017,5,29,15,0,147.0,360.0,8.1,15.0,472.0,501.41,403.88
2017,5,29,15,15,95.0,321.5,8.15,14.5,392.5,395.3,320.22
2017,5,29,15,30,43.0,283.0,8.2,14.0,313.0,308.78,250.32
2017,5,29,15,45,29.0,247.5,8.3,14.0,267.0,260.56,211.43
2017,5,29,16,0,15.0,212.0,8.4,14.0,221.0,199.41,161.38
2017,5,29,16,15,7.5,178.0,8.4,14.0,182.5,161.47,130.21
2017,5,29,16,30,0.0,144.0,8.4,14.0,144.0,124.15,99.21
2017,5,29,16,45,0.0,120.5,8.4,14.0,120.5,102.97,81.74
2017,5,29,17,0,0.0,97.0,8.4,14.0,97.0,81.87,64.16
2017,5,29,17,15,0.0,84.0,8.3,13.5,84.0,70.51,54.8
2017,5,29,17,30,0.0,71.0,8.2,13.0,71.0,59.17,45.3
2017,5,29,17,45,0.0,58.5,8.15,13.0,58.5,48.45,36.12
2017,5,29,18,0,0.0,46.0,8.1,13.0,46.0,38.04,27.07
2017,5,29,18,15,0.0,35.0,8.0,13.0,35.0,28.9,19.03
2017,5,29,18,30,0.0,24.0,7.9,13.0,24.0,19.78,10.97
2017,5,29,18,45,0.0,15.0,7.8,13.0,15.0,12.34,4.12
2017,5,29,19,0,0.0,6.0,7.7,13.0,6.0,4.92,0.0
2017,5,29,19,15,0.0,3.0,7.65,13.0,3.0,2.56,0.0
2017,5,29,19,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2017,5,29,19,45,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2017,5,29,20,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2017,5,29,20,15,0.0,0.0,7.45,12.5,0.0,0.0,0.0
2017,5,29,20,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2017,5,29,20,45,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2017,5,29,21,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2017,5,29,21,15,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2017,5,29,21,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2017,5,29,21,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2017,5,29,22,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2017,5,29,22,15,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2017,5,29,22,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2017,5,29,22,45,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2017,5,29,23,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2017,5,29,23,15,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2017,5,29,23,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2017,5,29,23,45,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2017,5,30,0,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2017,5,30,0,15,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2017,5,30,0,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2017,5,30,0,45,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2017,5,30,1,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2017,5,30,1,15,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2017,5,30,1,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2017,5,30,1,45,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2017,5,30,2,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2017,5,30,2,15,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2017,5,30,2,30,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2017,5,30,2,45,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2017,5,30,3,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2017,5,30,3,15,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2017,5,30,3,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2017,5,30,3,45,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2017,5,30,4,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2017,5,30,4,15,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2017,5,30,4,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2017,5,30,4,45,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2017,5,30,5,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2017,5,30,5,15,0.0,5.5,6.8,12.0,5.5,4.51,0.0
2017,5,30,5,30,0.0,11.0,6.7,12.0,11.0,9.04,1.96
2017,5,30,5,45,0.0,19.0,6.6,12.0,19.0,15.64,8.16
2017,5,30,6,0,0.0,27.0,6.5,12.0,27.0,22.26,14.3
2017,5,30,6,15,0.0,35.5,6.5,12.0,35.5,29.3,20.79
2017,5,30,6,30,0.0,44.0,6.5,12.0,44.0,36.36,27.22
2017,5,30,6,45,0.0,53.5,6.55,12.0,53.5,44.27,34.32
2017,5,30,7,0,0.0,63.0,6.6,12.0,63.0,52.19,41.35
2017,5,30,7,15,0.0,79.0,6.55,12.0,79.0,65.57,53.17
2017,5,30,7,30,0.0,95.0,6.5,12.0,95.0,78.24,64.24
2017,5,30,7,45,0.0,111.0,6.5,12.5,111.0,90.69,74.87
2017,5,30,8,0,0.0,127.0,6.5,13.0,127.0,103.01,85.26
2017,5,30,8,15,3.5,162.5,6.45,13.0,165.0,129.97,103.58
2017,5,30,8,30,7.0,198.0,6.4,13.0,203.0,157.56,125.88
2017,5,30,8,45,9.5,216.5,6.35,13.5,224.0,173.47,138.23
2017,5,30,9,0,12.0,235.0,6.3,14.0,245.0,189.88,150.95
2017,5,30,9,15,40.5,297.0,6.3,14.0,329.5,238.84,189.47
2017,5,30,9,30,69.0,359.0,6.3,14.0,414.0,298.45,236.55
2017,5,30,9,45,313.5,327.5,6.35,14.0,594.0,378.69,297.82
2017,5,30,10,0,558.0,296.0,6.4,14.0,774.0,493.1,388.28
2017,5,30,10,15,493.5,331.0,6.4,14.0,763.5,521.1,412.45
2017,5,30,10,30,429.0,366.0,6.4,14.0,753.0,542.19,430.17
2017,5,30,10,45,399.0,390.5,6.45,14.5,756.5,570.56,452.11
2017,5,30,11,0,369.0,415.0,6.5,15.0,760.0,595.64,470.84
2017,5,30,11,15,418.5,404.0,6.5,15.0,800.5,647.6,511.81
2017,5,30,11,30,468.0,393.0,6.5,15.0,841.0,701.88,554.14
2017,5,30,11,45,422.0,410.5,6.5,15.0,816.0,705.41,556.23
2017,5,30,12,0,376.0,428.0,6.5,15.0,791.0,699.62,551.35
2017,5,30,12,15,367.5,432.0,6.55,15.0,786.0,714.63,562.94
2017,5,30,12,30,359.0,436.0,6.6,15.0,781.0,727.67,572.94
2017,5,30,12,45,310.0,448.5,6.7,15.0,745.0,709.82,558.91
2017,5,30,13,0,261.0,461.0,6.8,15.0,709.0,688.69,542.35
2017,5,30,13,15,266.5,451.0,6.9,14.5,699.5,694.61,548.9
2017,5,30,13,30,272.0,441.0,7.0,14.0,690.0,698.86,554.19
2017,5,30,13,45,365.5,391.0,7.15,14.0,717.0,746.38,594.35
2017,5,30,14,0,459.0,341.0,7.3,14.0,744.0,808.06,644.65
2017,5,30,14,15,521.5,304.5,7.3,14.0,747.5,835.55,668.03
2017,5,30,14,30,584.0,268.0,7.3,14.0,751.0,858.88,688.48
2017,5,30,14,45,318.5,297.5,7.3,14.0,559.5,615.78,498.06
2017,5,30,15,0,53.0,327.0,7.3,14.0,368.0,360.34,289.96
2017,5,30,15,15,39.5,294.0,7.1,14.0,323.5,315.29,254.4
2017,5,30,15,30,26.0,261.0,6.9,14.0,279.0,254.23,205.23
2017,5,30,15,45,110.0,266.0,6.75,14.0,334.5,367.53,300.29
2017,5,30,16,0,194.0,271.0,6.6,14.0,390.0,443.2,363.81
2017,5,30,16,15,436.0,189.0,6.45,14.0,427.5,580.26,479.73
2017,5,30,16,30,678.0,107.0,6.3,14.0,465.0,671.85,556.86
2017,5,30,16,45,519.5,130.0,6.2,14.0,388.0,545.64,455.13
2017,5,30,17,0,361.0,153.0,6.1,14.0,311.0,438.83,366.65
2017,5,30,17,15,336.5,137.0,6.05,14.0,269.5,375.19,314.88
2017,5,30,17,30,312.0,121.0,6.0,14.0,228.0,327.77,275.08
2017,5,30,17,45,278.0,104.5,6.0,14.0,188.0,276.04,230.7
2017,5,30,18,0,244.0,88.0,6.0,14.0,148.0,227.11,187.78
2017,5,30,18,15,199.5,70.5,5.9,13.5,112.0,175.31,142.06
2017,5,30,18,30,155.0,53.0,5.8,13.0,76.0,127.95,99.75
2017,5,30,18,45,86.5,36.0,5.75,13.0,48.0,77.72,54.58
2017,5,30,19,0,18.0,19.0,5.7,13.0,20.0,22.76,0.0
2017,5,30,19,15,9.0,9.5,5.7,13.0,10.0,10.11,0.0
2017,5,30,19,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,5,30,19,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,5,30,20,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,5,30,20,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,5,30,20,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,5,30,20,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2017,5,30,21,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,5,30,21,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2017,5,30,21,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,5,30,21,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2017,5,30,22,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,5,30,22,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,5,30,22,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,5,30,22,45,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2017,5,30,23,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,5,30,23,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,5,30,23,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,5,30,23,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2017,5,31,0,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,5,31,0,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2017,5,31,0,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,5,31,0,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,5,31,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,5,31,1,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,5,31,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,5,31,1,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,5,31,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,5,31,2,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,5,31,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,5,31,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,5,31,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,5,31,3,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,31,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,5,31,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,5,31,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,5,31,4,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,5,31,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,5,31,4,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,31,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,5,31,5,15,42.5,18.5,2.9,13.0,23.0,14.72,0.0
2017,5,31,5,30,85.0,37.0,3.0,13.0,46.0,28.64,18.49
2017,5,31,5,45,137.0,54.5,3.1,13.5,78.5,41.58,30.86
2017,5,31,6,0,189.0,72.0,3.2,14.0,111.0,54.25,42.55
2017,5,31,6,15,223.0,90.0,3.3,14.0,148.0,66.86,54.07
2017,5,31,6,30,257.0,108.0,3.4,14.0,185.0,79.11,65.07
2017,5,31,6,45,284.0,125.0,3.5,14.0,225.0,90.3,74.93
2017,5,31,7,0,311.0,142.0,3.6,14.0,265.0,101.12,84.28
2017,5,31,7,15,491.5,120.5,3.6,14.0,346.0,83.85,68.84
2017,5,31,7,30,672.0,99.0,3.6,14.0,427.0,69.43,55.94
2017,5,31,7,45,702.0,101.5,3.6,14.5,476.5,69.8,55.97
2017,5,31,8,0,732.0,104.0,3.6,15.0,526.0,76.96,61.9
2017,5,31,8,15,751.5,107.0,3.55,15.0,572.0,113.52,68.17
2017,5,31,8,30,771.0,110.0,3.5,15.0,618.0,167.16,99.7
2017,5,31,8,45,791.0,110.0,3.45,15.5,661.5,220.83,141.11
2017,5,31,9,0,811.0,110.0,3.4,16.0,705.0,276.34,188.53
2017,5,31,9,15,822.0,112.0,3.35,16.0,743.0,337.42,242.47
2017,5,31,9,30,833.0,114.0,3.3,16.0,781.0,392.49,291.52
2017,5,31,9,45,844.0,114.5,3.25,16.0,814.0,446.44,338.82
2017,5,31,10,0,855.0,115.0,3.2,16.0,847.0,500.1,384.67
2017,5,31,10,15,861.5,116.0,3.2,16.0,873.0,551.23,427.43
2017,5,31,10,30,868.0,117.0,3.2,16.0,899.0,601.14,468.05
2017,5,31,10,45,871.5,118.5,3.2,16.5,918.5,648.13,504.46
2017,5,31,11,0,875.0,120.0,3.2,17.0,938.0,693.24,538.41
2017,5,31,11,15,877.5,120.5,3.25,17.0,951.0,734.77,570.16
2017,5,31,11,30,880.0,121.0,3.3,17.0,964.0,773.99,599.03
2017,5,31,11,45,880.0,122.0,3.35,17.0,969.0,809.2,623.84
2017,5,31,12,0,880.0,123.0,3.4,17.0,974.0,841.69,646.67
2017,5,31,12,15,879.5,123.0,3.5,17.0,971.5,870.06,666.87
2017,5,31,12,30,879.0,123.0,3.6,17.0,969.0,895.39,685.01
2017,5,31,12,45,881.5,119.5,3.7,17.0,961.0,917.11,700.71
2017,5,31,13,0,884.0,116.0,3.8,17.0,953.0,935.48,714.18
2017,5,31,13,15,880.0,115.5,3.9,17.0,936.0,947.07,723.11
2017,5,31,13,30,876.0,115.0,4.0,17.0,919.0,955.02,729.68
2017,5,31,13,45,871.5,113.0,4.1,17.0,896.0,957.36,732.51
2017,5,31,14,0,867.0,111.0,4.2,17.0,873.0,955.98,732.93
2017,5,31,14,15,859.5,110.0,4.25,17.0,843.0,949.07,729.36
2017,5,31,14,30,852.0,109.0,4.3,17.0,813.0,938.61,723.46
2017,5,31,14,45,842.0,107.0,4.4,17.0,777.5,921.29,713.33
2017,5,31,15,0,832.0,105.0,4.5,17.0,742.0,900.67,700.98
2017,5,31,15,15,819.5,103.0,4.55,16.5,701.5,874.65,685.68
2017,5,31,15,30,807.0,101.0,4.6,16.0,661.0,855.13,675.0
2017,5,31,15,45,790.5,98.0,4.7,16.0,616.5,818.6,650.76
2017,5,31,16,0,774.0,95.0,4.8,16.0,572.0,779.83,624.62
2017,5,31,16,15,462.0,161.0,4.85,16.0,439.5,570.62,464.77
2017,5,31,16,30,150.0,227.0,4.9,16.0,307.0,352.58,287.35
2017,5,31,16,45,167.0,202.5,5.0,16.0,283.0,334.74,274.89
2017,5,31,17,0,184.0,178.0,5.1,16.0,259.0,314.81,259.86
2017,5,31,17,15,393.5,125.0,5.1,15.5,269.5,413.09,343.93
2017,5,31,17,30,603.0,72.0,5.1,15.0,280.0,468.69,390.95
2017,5,31,17,45,552.5,65.5,5.15,15.0,232.0,402.63,334.81
2017,5,31,18,0,502.0,59.0,5.2,15.0,184.0,340.27,280.47
2017,5,31,18,15,425.5,51.0,5.05,14.5,140.0,268.64,217.57
2017,5,31,18,30,349.0,43.0,4.9,14.0,96.0,204.49,160.05
2017,5,31,18,45,237.5,31.0,4.75,14.0,61.0,129.84,92.96
2017,5,31,19,0,126.0,19.0,4.6,14.0,26.0,65.17,8.16
2017,5,31,19,15,63.0,9.5,4.45,14.0,13.0,22.14,0.0
2017,5,31,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,5,31,19,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2017,5,31,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,5,31,20,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,5,31,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,5,31,20,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,5,31,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,5,31,21,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,5,31,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,5,31,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,5,31,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,5,31,22,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,5,31,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,5,31,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,5,31,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,5,31,23,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2017,5,31,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,5,31,23,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,6,1,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,6,1,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,6,1,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,6,1,0,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,6,1,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,6,1,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,6,1,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,6,1,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,6,1,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,6,1,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,6,1,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,6,1,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,6,1,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,6,1,3,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,6,1,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,6,1,3,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,6,1,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,6,1,4,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,6,1,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,6,1,4,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,6,1,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,6,1,5,15,114.5,18.0,2.6,13.0,30.0,13.98,0.0
2017,6,1,5,30,229.0,36.0,2.6,13.0,60.0,27.78,17.81
2017,6,1,5,45,309.5,48.0,2.65,13.5,100.0,36.76,26.67
2017,6,1,6,0,390.0,60.0,2.7,14.0,140.0,45.61,34.92
2017,6,1,6,15,455.0,69.0,2.8,14.0,187.0,53.51,42.23
2017,6,1,6,30,520.0,78.0,2.9,14.0,234.0,59.41,47.58
2017,6,1,6,45,268.0,108.5,3.05,14.5,190.0,79.6,65.34
2017,6,1,7,0,16.0,139.0,3.2,15.0,146.0,108.12,90.07
2017,6,1,7,15,58.5,171.5,3.3,15.0,200.0,125.7,105.08
2017,6,1,7,30,101.0,204.0,3.4,15.0,254.0,146.48,122.66
2017,6,1,7,45,137.0,228.0,3.55,15.5,303.0,154.6,128.96
2017,6,1,8,0,173.0,252.0,3.7,16.0,352.0,168.37,140.02
2017,6,1,8,15,466.0,186.5,3.75,16.0,487.0,141.77,98.99
2017,6,1,8,30,759.0,121.0,3.8,16.0,622.0,172.85,104.5
2017,6,1,8,45,778.0,122.5,3.85,16.0,666.0,226.7,146.14
2017,6,1,9,0,797.0,124.0,3.9,16.0,710.0,282.33,193.88
2017,6,1,9,15,809.0,126.5,4.0,16.0,748.5,338.11,243.66
2017,6,1,9,30,821.0,129.0,4.1,16.0,787.0,394.34,293.79
2017,6,1,9,45,833.0,129.5,4.2,16.5,820.5,451.75,343.43
2017,6,1,10,0,845.0,130.0,4.3,17.0,854.0,505.45,389.01
2017,6,1,10,15,852.5,131.5,4.25,17.0,881.0,557.09,432.17
2017,6,1,10,30,860.0,133.0,4.2,17.0,908.0,607.65,473.27
2017,6,1,10,45,866.0,133.5,4.2,17.0,929.0,655.22,511.29
2017,6,1,11,0,872.0,134.0,4.2,17.0,950.0,701.12,547.16
2017,6,1,11,15,875.0,134.5,4.25,17.0,963.0,743.04,579.48
2017,6,1,11,30,878.0,135.0,4.3,17.0,976.0,782.71,609.46
2017,6,1,11,45,881.5,134.5,4.35,17.0,982.5,819.58,635.82
2017,6,1,12,0,885.0,134.0,4.4,17.0,989.0,853.95,660.32
2017,6,1,12,15,885.0,134.0,4.5,17.0,987.5,883.09,681.44
2017,6,1,12,30,885.0,134.0,4.6,17.0,986.0,909.23,700.52
2017,6,1,12,45,881.0,134.5,4.7,17.0,976.5,929.02,715.23
2017,6,1,13,0,877.0,135.0,4.8,17.0,967.0,945.35,727.66
2017,6,1,13,15,658.5,253.5,4.85,17.0,872.0,890.85,688.7
2017,6,1,13,30,440.0,372.0,4.9,17.0,777.0,804.33,621.65
2017,6,1,13,45,377.0,388.5,5.0,17.0,729.0,753.63,585.21
2017,6,1,14,0,314.0,405.0,5.1,17.0,681.0,714.98,556.51
2017,6,1,14,15,580.0,266.5,5.25,17.0,754.5,856.68,669.48
2017,6,1,14,30,846.0,128.0,5.4,17.0,828.0,951.51,741.29
2017,6,1,14,45,586.0,231.0,5.55,17.0,706.0,825.08,649.77
2017,6,1,15,0,326.0,334.0,5.7,17.0,584.0,658.32,521.08
2017,6,1,15,15,297.0,320.5,5.9,16.5,539.0,614.58,490.58
2017,6,1,15,30,268.0,307.0,6.1,16.0,494.0,570.45,458.66
2017,6,1,15,45,258.0,286.5,6.3,16.0,456.5,535.35,432.94
2017,6,1,16,0,248.0,266.0,6.5,16.0,419.0,499.47,406.21
2017,6,1,16,15,212.5,246.5,6.65,16.0,370.0,427.19,349.61
2017,6,1,16,30,177.0,227.0,6.8,16.0,321.0,373.27,306.63
2017,6,1,16,45,193.5,201.5,6.95,16.0,295.0,352.91,291.57
2017,6,1,17,0,210.0,176.0,7.1,16.0,269.0,330.42,274.32
2017,6,1,17,15,192.0,157.0,7.1,15.5,234.0,290.59,241.94
2017,6,1,17,30,174.0,138.0,7.1,15.0,199.0,251.83,209.8
2017,6,1,17,45,313.0,105.5,7.1,15.0,192.5,308.04,257.12
2017,6,1,18,0,452.0,73.0,7.1,15.0,186.0,329.75,273.08
2017,6,1,18,15,373.0,62.5,6.95,14.5,141.5,253.6,206.2
2017,6,1,18,30,294.0,52.0,6.8,14.0,97.0,189.99,149.3
2017,6,1,18,45,188.0,37.0,6.65,14.0,62.0,120.69,87.19
2017,6,1,19,0,82.0,22.0,6.5,14.0,27.0,51.79,9.14
2017,6,1,19,15,41.0,11.0,6.35,13.5,13.5,18.54,0.0
2017,6,1,19,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2017,6,1,19,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,6,1,20,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,6,1,20,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2017,6,1,20,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,6,1,20,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2017,6,1,21,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,6,1,21,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,6,1,21,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,6,1,21,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2017,6,1,22,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,6,1,22,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,6,1,22,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,6,1,22,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,6,1,23,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,6,1,23,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,6,1,23,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,6,1,23,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,6,2,0,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,6,2,0,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,6,2,0,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,6,2,0,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,6,2,1,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,6,2,1,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,6,2,1,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,6,2,1,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,6,2,2,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,6,2,2,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,6,2,2,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,6,2,2,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,6,2,3,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,6,2,3,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,6,2,3,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,6,2,3,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,6,2,4,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,6,2,4,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2017,6,2,4,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,6,2,4,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2017,6,2,5,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,6,2,5,15,129.5,18.5,5.05,13.0,32.5,14.39,0.43
2017,6,2,5,30,259.0,37.0,5.2,13.0,65.0,28.62,18.53
2017,6,2,5,45,356.0,47.5,5.35,13.5,108.0,38.32,28.01
2017,6,2,6,0,453.0,58.0,5.5,14.0,151.0,46.12,35.36
2017,6,2,6,15,517.5,65.5,5.45,14.0,200.0,51.1,40.07
2017,6,2,6,30,582.0,73.0,5.4,14.0,249.0,56.0,44.54
2017,6,2,6,45,626.0,79.0,5.4,14.0,300.0,59.47,47.6
2017,6,2,7,0,670.0,85.0,5.4,14.0,351.0,62.85,50.49
2017,6,2,7,15,438.0,143.5,5.25,14.0,327.0,97.94,81.31
2017,6,2,7,30,206.0,202.0,5.1,14.0,303.0,140.81,118.43
2017,6,2,7,45,180.5,227.5,4.95,14.5,323.0,155.03,130.03
2017,6,2,8,0,155.0,253.0,4.8,15.0,343.0,168.59,140.93
2017,6,2,8,15,180.5,274.5,4.7,15.0,387.5,193.17,149.39
2017,6,2,8,30,206.0,296.0,4.6,15.0,432.0,226.51,171.98
2017,6,2,8,45,529.5,204.0,4.5,15.5,585.5,231.53,161.03
2017,6,2,9,0,853.0,112.0,4.4,16.0,739.0,292.73,200.23
2017,6,2,9,15,671.5,200.0,4.45,16.0,709.5,343.53,251.88
2017,6,2,9,30,490.0,288.0,4.5,16.0,680.0,385.15,293.03
2017,6,2,9,45,506.0,299.0,4.6,16.5,719.0,433.88,333.39
2017,6,2,10,0,522.0,310.0,4.7,17.0,758.0,483.89,373.95
2017,6,2,10,15,719.0,212.5,4.8,17.0,849.5,547.35,425.6
2017,6,2,10,30,916.0,115.0,4.9,17.0,941.0,625.38,489.05
2017,6,2,10,45,919.5,116.0,5.0,17.0,961.5,674.24,528.69
2017,6,2,11,0,923.0,117.0,5.1,17.0,982.0,721.07,566.07
2017,6,2,11,15,925.5,117.5,5.2,17.0,995.0,764.6,600.31
2017,6,2,11,30,928.0,118.0,5.3,17.0,1008.0,805.68,631.32
2017,6,2,11,45,928.0,119.0,5.4,17.0,1013.0,842.61,658.27
2017,6,2,12,0,928.0,120.0,5.5,17.0,1018.0,876.66,683.12
2017,6,2,12,15,927.5,120.0,5.7,17.0,1016.0,906.44,705.46
2017,6,2,12,30,927.0,120.0,5.9,17.0,1014.0,933.02,725.61
2017,6,2,12,45,920.0,122.5,6.15,17.0,1002.5,952.62,741.14
2017,6,2,13,0,913.0,125.0,6.4,17.0,991.0,968.57,754.2
2017,6,2,13,15,909.5,124.5,6.6,17.0,974.0,981.31,764.81
2017,6,2,13,30,906.0,124.0,6.8,17.0,957.0,990.31,772.87
2017,6,2,13,45,900.5,122.5,7.0,17.0,933.0,992.65,776.28
2017,6,2,14,0,895.0,121.0,7.2,17.0,909.0,991.17,777.05
2017,6,2,14,15,887.5,120.0,7.25,17.0,878.5,984.49,773.46
