Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,2,14,30,880.0,119.0,7.3,17.0,848.0,974.15,767.33
2017,6,2,14,45,871.0,116.5,7.35,17.0,811.5,957.26,756.54
2017,6,2,15,0,862.0,114.0,7.4,17.0,775.0,936.93,743.28
2017,6,2,15,15,849.0,111.5,7.35,16.5,733.5,909.64,725.9
2017,6,2,15,30,836.0,109.0,7.3,16.0,692.0,889.13,713.55
2017,6,2,15,45,819.0,106.5,7.3,16.0,646.0,852.17,687.58
2017,6,2,16,0,802.0,104.0,7.3,16.0,600.0,812.85,659.7
2017,6,2,16,15,780.5,101.0,7.25,16.0,551.0,767.26,626.58
2017,6,2,16,30,759.0,98.0,7.2,16.0,502.0,720.17,591.95
2017,6,2,16,45,727.0,94.5,7.2,16.0,450.5,666.72,551.96
2017,6,2,17,0,695.0,91.0,7.2,16.0,399.0,610.32,507.7
2017,6,2,17,15,656.5,86.0,7.15,15.5,347.5,548.4,458.41
2017,6,2,17,30,618.0,81.0,7.1,15.0,296.0,487.95,408.85
2017,6,2,17,45,562.5,74.5,7.1,15.0,245.5,418.24,349.43
2017,6,2,18,0,507.0,68.0,7.1,15.0,195.0,352.54,291.84
2017,6,2,18,15,428.0,58.5,7.05,14.5,149.0,277.63,225.93
2017,6,2,18,30,349.0,49.0,7.0,14.0,103.0,210.36,165.6
2017,6,2,18,45,236.5,36.0,6.95,14.0,66.5,135.71,98.61
2017,6,2,19,0,124.0,23.0,6.9,14.0,30.0,70.23,18.45
2017,6,2,19,15,62.0,11.5,6.8,13.5,15.0,23.67,0.0
2017,6,2,19,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2017,6,2,19,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2017,6,2,20,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,6,2,20,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2017,6,2,20,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2017,6,2,20,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,6,2,21,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2017,6,2,21,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,6,2,21,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,6,2,21,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,6,2,22,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,6,2,22,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2017,6,2,22,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,6,2,22,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2017,6,2,23,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,6,2,23,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,6,2,23,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,6,2,23,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,6,3,0,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,6,3,0,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,6,3,0,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,6,3,0,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,6,3,1,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,6,3,1,15,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2017,6,3,1,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,6,3,1,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,6,3,2,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,6,3,2,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,6,3,2,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,6,3,2,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,6,3,3,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,6,3,3,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,6,3,3,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,6,3,3,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,6,3,4,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,6,3,4,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2017,6,3,4,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,6,3,4,45,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2017,6,3,5,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,6,3,5,15,48.5,19.0,5.0,13.0,24.5,15.12,1.1
2017,6,3,5,30,97.0,38.0,5.0,13.0,49.0,29.42,19.24
2017,6,3,5,45,141.0,56.5,5.05,13.0,81.5,42.99,32.18
2017,6,3,6,0,185.0,75.0,5.1,13.0,114.0,56.26,44.51
2017,6,3,6,15,214.5,94.5,5.1,13.0,150.5,69.75,56.87
2017,6,3,6,30,244.0,114.0,5.1,13.0,187.0,82.84,68.66
2017,6,3,6,45,274.5,128.5,5.15,13.5,226.0,92.4,76.97
2017,6,3,7,0,305.0,143.0,5.2,14.0,265.0,101.66,84.81
2017,6,3,7,15,152.5,124.0,5.25,14.0,185.0,87.45,72.04
2017,6,3,7,30,0.0,105.0,5.3,14.0,105.0,85.79,70.35
2017,6,3,7,45,74.5,179.0,5.35,14.0,222.5,133.13,111.4
2017,6,3,8,0,149.0,253.0,5.4,14.0,340.0,168.49,141.5
2017,6,3,8,15,204.0,270.5,5.4,14.0,399.5,192.25,148.78
2017,6,3,8,30,259.0,288.0,5.4,14.0,459.0,219.29,164.76
2017,6,3,8,45,315.0,295.5,5.45,14.5,517.0,256.73,191.49
2017,6,3,9,0,371.0,303.0,5.5,15.0,575.0,300.63,225.42
2017,6,3,9,15,289.5,341.5,5.5,15.0,561.0,329.58,253.24
2017,6,3,9,30,208.0,380.0,5.5,15.0,547.0,355.87,277.53
2017,6,3,9,45,310.0,365.0,5.55,15.5,625.5,401.37,312.72
2017,6,3,10,0,412.0,350.0,5.6,16.0,704.0,459.62,358.6
2017,6,3,10,15,432.5,354.0,5.7,16.0,735.5,502.76,393.86
2017,6,3,10,30,453.0,358.0,5.8,16.0,767.0,547.23,429.78
2017,6,3,10,45,443.5,371.5,5.9,16.5,779.0,581.23,456.14
2017,6,3,11,0,434.0,385.0,6.0,17.0,791.0,613.65,480.72
2017,6,3,11,15,662.5,260.0,6.15,17.0,890.0,701.58,552.4
2017,6,3,11,30,891.0,135.0,6.3,17.0,989.0,790.46,624.59
2017,6,3,11,45,895.0,133.0,6.45,17.0,995.5,826.98,651.6
2017,6,3,12,0,899.0,131.0,6.6,17.0,1002.0,860.95,676.93
2017,6,3,12,15,898.5,131.0,6.75,17.0,1000.0,890.05,698.72
2017,6,3,12,30,898.0,131.0,6.9,17.0,998.0,916.07,718.35
2017,6,3,12,45,689.5,258.0,7.05,17.0,920.0,888.0,697.2
2017,6,3,13,0,481.0,385.0,7.2,17.0,842.0,829.51,649.12
2017,6,3,13,15,686.5,255.0,7.25,17.0,894.5,916.76,720.67
2017,6,3,13,30,892.0,125.0,7.3,17.0,947.0,977.09,766.01
2017,6,3,13,45,887.5,123.5,7.4,17.0,923.5,980.34,769.3
2017,6,3,14,0,883.0,122.0,7.5,17.0,900.0,979.84,770.23
2017,6,3,14,15,875.5,120.5,7.45,16.5,870.0,972.74,767.3
2017,6,3,14,30,868.0,119.0,7.4,16.0,840.0,962.0,761.84
2017,6,3,14,45,859.5,116.5,7.4,16.0,804.0,945.75,751.18
2017,6,3,15,0,851.0,114.0,7.4,16.0,768.0,926.08,738.1
2017,6,3,15,15,838.0,112.0,7.4,16.0,726.5,899.56,719.96
2017,6,3,15,30,825.0,110.0,7.4,16.0,685.0,879.92,707.0
2017,6,3,15,45,808.5,107.0,7.45,16.0,639.5,843.16,681.25
2017,6,3,16,0,792.0,104.0,7.5,16.0,594.0,804.06,653.58
2017,6,3,16,15,770.0,100.5,7.5,15.5,545.5,757.88,621.19
2017,6,3,16,30,748.0,97.0,7.5,15.0,497.0,710.28,587.16
2017,6,3,16,45,717.5,93.5,7.55,15.0,446.0,658.31,548.09
2017,6,3,17,0,687.0,90.0,7.6,15.0,395.0,603.42,504.75
2017,6,3,17,15,648.5,85.0,7.55,14.5,344.0,541.92,455.42
2017,6,3,17,30,610.0,80.0,7.5,14.0,293.0,481.93,405.89
2017,6,3,17,45,552.0,74.0,7.5,14.0,243.0,411.84,345.8
2017,6,3,18,0,494.0,68.0,7.5,14.0,193.0,346.02,287.82
2017,6,3,18,15,415.5,59.0,7.4,14.0,148.0,272.56,222.42
2017,6,3,18,30,337.0,50.0,7.3,14.0,103.0,204.49,161.11
2017,6,3,18,45,220.5,37.0,7.25,14.0,66.5,131.41,95.86
2017,6,3,19,0,104.0,24.0,7.2,14.0,30.0,66.1,20.55
2017,6,3,19,15,52.0,12.0,7.15,13.5,15.0,21.88,0.0
2017,6,3,19,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2017,6,3,19,45,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2017,6,3,20,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2017,6,3,20,15,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2017,6,3,20,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,6,3,20,45,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2017,6,3,21,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2017,6,3,21,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2017,6,3,21,30,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2017,6,3,21,45,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2017,6,3,22,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2017,6,3,22,15,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2017,6,3,22,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2017,6,3,22,45,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2017,6,3,23,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2017,6,3,23,15,0.0,0.0,7.75,13.0,0.0,0.0,0.0
2017,6,3,23,30,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2017,6,3,23,45,0.0,0.0,7.85,13.0,0.0,0.0,0.0
2017,6,4,0,0,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2017,6,4,0,15,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2017,6,4,0,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2017,6,4,0,45,0.0,0.0,7.95,13.0,0.0,0.0,0.0
2017,6,4,1,0,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2017,6,4,1,15,0.0,0.0,8.05,13.0,0.0,0.0,0.0
2017,6,4,1,30,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2017,6,4,1,45,0.0,0.0,8.15,13.0,0.0,0.0,0.0
2017,6,4,2,0,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2017,6,4,2,15,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2017,6,4,2,30,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2017,6,4,2,45,0.0,0.0,8.25,13.0,0.0,0.0,0.0
2017,6,4,3,0,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2017,6,4,3,15,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2017,6,4,3,30,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2017,6,4,3,45,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2017,6,4,4,0,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2017,6,4,4,15,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2017,6,4,4,30,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2017,6,4,4,45,0.0,0.0,8.35,13.0,0.0,0.0,0.0
2017,6,4,5,0,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2017,6,4,5,15,111.5,20.0,8.4,13.0,32.0,15.5,1.58
2017,6,4,5,30,223.0,40.0,8.4,13.0,64.0,30.75,20.37
2017,6,4,5,45,320.5,51.0,8.45,13.0,106.0,39.01,28.68
2017,6,4,6,0,418.0,62.0,8.5,13.0,148.0,49.26,38.29
2017,6,4,6,15,483.0,69.5,8.5,13.0,195.5,54.06,42.87
2017,6,4,6,30,548.0,77.0,8.5,13.0,243.0,58.8,47.21
2017,6,4,6,45,596.0,83.0,8.55,13.5,294.0,62.14,50.07
2017,6,4,7,0,644.0,89.0,8.6,14.0,345.0,65.42,52.76
2017,6,4,7,15,677.0,93.5,8.6,14.0,395.5,67.35,54.32
2017,6,4,7,30,710.0,98.0,8.6,14.0,446.0,69.23,55.78
2017,6,4,7,45,735.0,102.0,8.65,14.5,496.0,70.56,56.65
2017,6,4,8,0,760.0,106.0,8.7,15.0,546.0,78.75,63.5
2017,6,4,8,15,780.0,109.0,8.7,15.0,593.0,114.36,69.08
2017,6,4,8,30,800.0,112.0,8.7,15.0,640.0,169.59,101.13
2017,6,4,8,45,814.0,115.0,8.75,15.0,683.5,225.87,145.33
2017,6,4,9,0,828.0,118.0,8.8,15.0,727.0,283.31,195.73
2017,6,4,9,15,841.0,120.5,8.8,15.0,767.0,341.01,248.33
2017,6,4,9,30,854.0,123.0,8.8,15.0,807.0,403.19,304.72
2017,6,4,9,45,870.0,121.5,8.8,15.0,843.0,458.96,355.34
2017,6,4,10,0,886.0,120.0,8.8,15.0,879.0,514.88,405.16
2017,6,4,10,15,894.0,121.0,8.75,15.0,908.0,568.37,451.95
2017,6,4,10,30,902.0,122.0,8.7,15.0,937.0,620.73,496.71
2017,6,4,10,45,907.0,124.0,8.7,15.5,959.0,670.65,537.59
2017,6,4,11,0,912.0,126.0,8.7,16.0,981.0,718.75,576.02
2017,6,4,11,15,916.0,127.0,8.65,16.0,995.5,763.35,611.95
2017,6,4,11,30,920.0,128.0,8.6,16.0,1010.0,805.68,645.03
2017,6,4,11,45,923.0,128.0,8.55,16.0,1017.0,844.0,673.54
2017,6,4,12,0,926.0,128.0,8.5,16.0,1024.0,879.66,699.95
2017,6,4,12,15,926.0,128.0,8.45,16.0,1022.5,909.96,722.3
2017,6,4,12,30,926.0,128.0,8.4,16.0,1021.0,937.12,742.32
2017,6,4,12,45,926.0,126.5,8.35,16.0,1012.5,959.65,758.94
2017,6,4,13,0,926.0,125.0,8.3,16.0,1004.0,978.66,773.02
2017,6,4,13,15,923.0,124.0,8.3,16.0,987.5,991.67,783.0
2017,6,4,13,30,920.0,123.0,8.3,16.0,971.0,1000.88,790.32
2017,6,4,13,45,917.0,120.5,8.3,16.0,948.0,1004.81,793.91
2017,6,4,14,0,914.0,118.0,8.3,16.0,925.0,1004.85,794.81
2017,6,4,14,15,907.0,116.5,8.4,16.0,894.0,998.18,791.33
2017,6,4,14,30,900.0,115.0,8.5,16.0,863.0,987.76,785.2
2017,6,4,14,45,891.0,113.0,8.6,16.0,827.0,971.26,774.67
2017,6,4,15,0,882.0,111.0,8.7,16.0,791.0,951.26,761.59
2017,6,4,15,15,870.0,109.0,8.7,15.5,749.0,925.16,745.05
2017,6,4,15,30,858.0,107.0,8.7,15.0,707.0,896.01,726.13
2017,6,4,15,45,841.0,105.0,8.7,15.0,660.5,868.8,707.25
2017,6,4,16,0,824.0,103.0,8.7,15.0,614.0,829.57,679.02
2017,6,4,16,15,803.5,99.5,8.6,15.0,565.0,783.66,645.14
2017,6,4,16,30,783.0,96.0,8.5,15.0,516.0,736.13,609.68
2017,6,4,16,45,753.5,93.0,8.4,15.0,464.0,681.19,567.88
2017,6,4,17,0,724.0,90.0,8.3,15.0,412.0,629.09,526.69
2017,6,4,17,15,687.0,85.0,8.15,14.5,360.0,567.0,476.75
2017,6,4,17,30,650.0,80.0,8.0,14.0,308.0,506.16,426.43
2017,6,4,17,45,594.5,74.0,7.9,14.0,256.5,435.55,365.78
2017,6,4,18,0,539.0,68.0,7.8,14.0,205.0,368.84,306.91
2017,6,4,18,15,460.5,59.0,7.65,13.5,158.0,293.01,239.75
2017,6,4,18,30,382.0,50.0,7.5,13.0,111.0,224.63,177.99
2017,6,4,18,45,260.0,37.5,7.35,13.0,72.5,145.36,107.0
2017,6,4,19,0,138.0,25.0,7.2,13.0,34.0,77.21,28.16
2017,6,4,19,15,69.0,12.5,7.15,13.0,17.0,26.14,0.0
2017,6,4,19,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2017,6,4,19,45,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2017,6,4,20,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2017,6,4,20,15,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2017,6,4,20,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2017,6,4,20,45,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2017,6,4,21,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,6,4,21,15,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2017,6,4,21,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2017,6,4,21,45,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2017,6,4,22,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2017,6,4,22,15,0.0,0.0,7.0,12.5,0.0,0.0,0.0
2017,6,4,22,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2017,6,4,22,45,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2017,6,4,23,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2017,6,4,23,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2017,6,4,23,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,6,4,23,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2017,6,5,0,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2017,6,5,0,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,6,5,0,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,6,5,0,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2017,6,5,1,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,6,5,1,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2017,6,5,1,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,6,5,1,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,6,5,2,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,6,5,2,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,6,5,2,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,6,5,2,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2017,6,5,3,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,6,5,3,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2017,6,5,3,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,6,5,3,45,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2017,6,5,4,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,6,5,4,15,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2017,6,5,4,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2017,6,5,4,45,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,6,5,5,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2017,6,5,5,15,63.0,21.5,6.45,12.0,28.5,17.0,2.6
2017,6,5,5,30,126.0,43.0,6.4,12.0,57.0,33.01,22.42
2017,6,5,5,45,187.0,60.5,6.4,12.5,93.0,45.93,34.84
2017,6,5,6,0,248.0,78.0,6.4,13.0,129.0,58.64,46.63
2017,6,5,6,15,292.0,94.5,6.25,13.0,171.0,70.34,57.4
2017,6,5,6,30,336.0,111.0,6.1,13.0,213.0,79.57,65.77
2017,6,5,6,45,399.5,113.5,5.95,13.5,257.0,80.62,66.52
2017,6,5,7,0,463.0,116.0,5.8,14.0,301.0,81.75,67.24
2017,6,5,7,15,578.0,116.0,5.5,14.0,378.5,82.15,67.38
2017,6,5,7,30,693.0,116.0,5.2,14.0,456.0,81.27,66.38
2017,6,5,7,45,727.5,117.5,4.95,14.0,508.0,80.58,65.53
2017,6,5,8,0,762.0,119.0,4.7,14.0,560.0,79.98,64.78
2017,6,5,8,15,782.0,122.5,4.45,14.0,608.5,123.29,76.84
2017,6,5,8,30,802.0,126.0,4.2,14.0,657.0,179.01,108.82
2017,6,5,8,45,823.0,126.5,3.95,14.5,702.5,234.94,151.53
2017,6,5,9,0,844.0,127.0,3.7,15.0,748.0,292.87,200.74
2017,6,5,9,15,856.0,129.0,3.55,15.0,787.5,350.91,252.41
2017,6,5,9,30,868.0,131.0,3.4,15.0,827.0,409.36,304.27
2017,6,5,9,45,882.5,129.5,3.25,15.5,862.0,468.93,355.23
2017,6,5,10,0,897.0,128.0,3.1,16.0,897.0,524.93,401.94
2017,6,5,10,15,903.0,129.5,3.1,16.0,924.5,578.4,446.37
2017,6,5,10,30,909.0,131.0,3.1,16.0,952.0,630.53,488.49
2017,6,5,10,45,915.0,131.0,3.1,16.5,973.0,679.98,526.52
2017,6,5,11,0,921.0,131.0,3.1,17.0,994.0,727.63,562.09
2017,6,5,11,15,923.0,131.5,3.15,17.0,1007.0,770.86,594.87
2017,6,5,11,30,925.0,132.0,3.2,17.0,1020.0,811.62,624.9
2017,6,5,11,45,925.0,132.5,3.3,17.5,1025.0,848.22,649.47
2017,6,5,12,0,925.0,133.0,3.4,18.0,1030.0,881.97,671.92
2017,6,5,12,15,924.5,133.0,3.65,18.0,1027.5,911.91,693.86
2017,6,5,12,30,924.0,133.0,3.9,18.0,1025.0,938.7,713.69
2017,6,5,12,45,908.0,141.0,4.15,18.0,1011.0,955.19,726.49
2017,6,5,13,0,892.0,149.0,4.4,18.0,997.0,967.82,736.92
2017,6,5,13,15,887.5,148.5,4.7,18.0,979.5,979.86,748.15
2017,6,5,13,30,883.0,148.0,5.0,18.0,962.0,988.21,756.86
2017,6,5,13,45,875.0,147.5,5.35,18.0,937.5,989.51,761.04
2017,6,5,14,0,867.0,147.0,5.7,18.0,913.0,987.06,762.57
2017,6,5,14,15,858.5,145.5,5.9,17.5,882.0,992.81,770.43
2017,6,5,14,30,850.0,144.0,6.1,17.0,851.0,981.38,766.11
2017,6,5,14,45,838.5,142.0,6.35,17.0,814.0,963.03,755.66
2017,6,5,15,0,827.0,140.0,6.6,17.0,777.0,941.3,742.67
2017,6,5,15,15,812.5,137.0,6.65,16.5,735.5,912.58,724.89
2017,6,5,15,30,798.0,134.0,6.7,16.0,694.0,880.97,704.82
2017,6,5,15,45,782.0,130.0,6.75,16.0,648.0,844.33,679.47
2017,6,5,16,0,766.0,126.0,6.8,16.0,602.0,810.1,655.74
2017,6,5,16,15,742.5,122.0,6.75,16.0,553.0,762.95,621.56
2017,6,5,16,30,719.0,118.0,6.7,16.0,504.0,714.56,586.06
2017,6,5,16,45,688.0,113.0,6.7,16.0,452.5,658.59,543.55
2017,6,5,17,0,657.0,108.0,6.7,16.0,401.0,602.64,499.64
2017,6,5,17,15,616.0,102.0,6.7,15.5,349.5,539.46,449.67
2017,6,5,17,30,575.0,96.0,6.7,15.0,298.0,477.95,399.58
2017,6,5,17,45,515.0,88.0,6.7,15.0,247.5,405.89,338.58
2017,6,5,18,0,455.0,80.0,6.7,15.0,197.0,334.86,277.07
2017,6,5,18,15,376.0,69.0,6.6,14.5,151.5,262.35,213.58
2017,6,5,18,30,297.0,58.0,6.5,14.0,106.0,197.91,156.21
2017,6,5,18,45,191.5,42.0,6.45,14.0,69.0,127.45,93.77
2017,6,5,19,0,86.0,26.0,6.4,14.0,32.0,58.69,22.44
2017,6,5,19,15,43.0,13.0,6.25,13.5,16.0,20.76,0.0
2017,6,5,19,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,6,5,19,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,6,5,20,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,6,5,20,15,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2017,6,5,20,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,6,5,20,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2017,6,5,21,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,6,5,21,15,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2017,6,5,21,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,6,5,21,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,6,5,22,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,6,5,22,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2017,6,5,22,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,6,5,22,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,6,5,23,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,6,5,23,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2017,6,5,23,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,6,5,23,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,6,6,0,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,6,6,0,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2017,6,6,0,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,6,6,0,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2017,6,6,1,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,6,6,1,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2017,6,6,1,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,6,6,1,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,6,6,2,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,6,6,2,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,6,6,2,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,6,6,2,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,6,6,3,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,6,6,3,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,6,6,3,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,6,6,3,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,6,6,4,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,6,4,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,6,6,4,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,6,6,4,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2017,6,6,5,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,6,6,5,15,100.5,21.5,4.7,12.0,32.5,16.63,2.66
2017,6,6,5,30,201.0,43.0,4.8,12.0,65.0,32.93,22.39
2017,6,6,5,45,297.5,55.5,4.9,12.5,107.0,42.22,31.59
2017,6,6,6,0,394.0,68.0,5.0,13.0,149.0,51.39,40.2
2017,6,6,6,15,218.5,91.5,5.05,13.0,138.5,67.83,55.18
2017,6,6,6,30,43.0,115.0,5.1,13.0,128.0,86.53,71.95
2017,6,6,6,45,53.5,135.5,5.2,13.5,154.5,100.88,84.47
2017,6,6,7,0,64.0,156.0,5.3,14.0,181.0,115.0,96.54
2017,6,6,7,15,56.5,174.5,5.3,14.0,199.5,127.48,107.17
2017,6,6,7,30,49.0,193.0,5.3,14.0,218.0,139.68,117.43
2017,6,6,7,45,53.0,215.5,5.35,14.5,244.5,153.98,129.17
2017,6,6,8,0,57.0,238.0,5.4,15.0,271.0,167.92,140.45
2017,6,6,8,15,119.5,268.0,5.4,15.0,345.0,185.44,145.03
2017,6,6,8,30,182.0,298.0,5.4,15.0,419.0,223.78,171.09
2017,6,6,8,45,184.5,320.0,5.45,15.0,449.5,255.16,195.46
2017,6,6,9,0,187.0,342.0,5.5,15.0,480.0,287.18,221.46
2017,6,6,9,15,378.5,301.0,5.5,15.0,598.5,328.52,249.78
2017,6,6,9,30,570.0,260.0,5.5,15.0,717.0,392.0,298.76
2017,6,6,9,45,536.0,288.0,5.5,15.5,732.5,435.92,336.83
2017,6,6,10,0,502.0,316.0,5.5,16.0,748.0,475.93,370.44
2017,6,6,10,15,521.0,324.5,5.55,16.0,784.5,525.62,411.07
2017,6,6,10,30,540.0,333.0,5.6,16.0,821.0,576.45,451.9
2017,6,6,10,45,550.0,339.0,5.65,16.0,845.5,620.71,487.13
2017,6,6,11,0,560.0,345.0,5.7,16.0,870.0,664.73,521.64
2017,6,6,11,15,488.5,374.5,5.75,16.0,837.0,668.98,524.77
2017,6,6,11,30,417.0,404.0,5.8,16.0,804.0,666.59,522.52
2017,6,6,11,45,462.5,397.5,5.85,16.0,844.0,721.24,564.7
2017,6,6,12,0,508.0,391.0,5.9,16.0,884.0,777.23,607.32
2017,6,6,12,15,687.5,276.5,6.0,16.0,941.5,853.21,668.73
2017,6,6,12,30,867.0,162.0,6.1,16.0,999.0,912.0,714.5
2017,6,6,12,45,541.0,317.5,6.2,16.0,838.5,804.79,631.63
2017,6,6,13,0,215.0,473.0,6.3,16.0,678.0,640.74,501.47
2017,6,6,13,15,247.0,457.0,6.35,16.0,688.5,678.02,531.37
2017,6,6,13,30,279.0,441.0,6.4,16.0,699.0,701.53,550.5
2017,6,6,13,45,438.5,367.0,6.5,16.0,760.0,802.95,631.53
2017,6,6,14,0,598.0,293.0,6.6,16.0,821.0,892.14,702.56
2017,6,6,14,15,523.5,306.5,6.6,16.0,757.5,835.0,659.41
2017,6,6,14,30,449.0,320.0,6.6,16.0,694.0,777.69,616.2
2017,6,6,14,45,305.5,342.5,6.6,16.0,592.0,647.08,515.48
2017,6,6,15,0,162.0,365.0,6.6,16.0,490.0,517.8,413.31
2017,6,6,15,15,195.0,341.0,6.6,15.5,483.5,523.02,420.57
2017,6,6,15,30,228.0,317.0,6.6,15.0,477.0,525.86,425.68
2017,6,6,15,45,329.5,271.5,6.65,15.0,485.5,579.84,471.92
2017,6,6,16,0,431.0,226.0,6.7,15.0,494.0,626.22,511.76
2017,6,6,16,15,438.0,203.5,6.7,15.0,457.0,595.16,488.89
2017,6,6,16,30,445.0,181.0,6.7,15.0,420.0,561.67,463.99
2017,6,6,16,45,548.5,144.0,6.7,15.0,409.5,581.2,482.58
2017,6,6,17,0,652.0,107.0,6.7,15.0,399.0,598.01,498.03
2017,6,6,17,15,611.5,101.0,6.7,14.5,348.0,535.46,448.11
2017,6,6,17,30,571.0,95.0,6.7,14.0,297.0,474.55,398.3
2017,6,6,17,45,515.0,87.0,6.7,14.0,247.0,405.0,339.16
2017,6,6,18,0,459.0,79.0,6.7,14.0,197.0,335.77,278.93
2017,6,6,18,15,380.5,68.0,6.6,13.5,151.5,263.26,215.22
2017,6,6,18,30,302.0,57.0,6.5,13.0,106.0,198.75,157.57
2017,6,6,18,45,197.5,41.5,6.45,13.0,69.0,128.81,95.38
2017,6,6,19,0,93.0,26.0,6.4,13.0,32.0,60.75,25.41
2017,6,6,19,15,46.5,13.0,6.2,12.5,16.0,21.57,0.0
2017,6,6,19,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,6,6,19,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2017,6,6,20,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,6,6,20,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2017,6,6,20,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,6,6,20,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2017,6,6,21,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,6,6,21,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,6,6,21,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,6,6,21,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,6,6,22,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,6,6,22,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,6,6,22,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,6,6,22,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,6,23,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,6,6,23,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,6,6,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,6,6,23,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,6,7,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,6,7,0,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,6,7,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,6,7,0,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,6,7,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,6,7,1,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,7,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,7,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,6,7,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,6,7,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,6,7,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,6,7,2,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,6,7,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,6,7,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,6,7,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,6,7,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,6,7,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,6,7,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,6,7,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,6,7,4,45,0.0,2.5,3.15,12.0,2.5,0.0,0.0
2017,6,7,5,0,0.0,5.0,3.2,12.0,5.0,4.27,0.0
2017,6,7,5,15,7.5,20.5,3.2,12.0,21.5,16.83,2.96
2017,6,7,5,30,15.0,36.0,3.2,12.0,38.0,28.88,18.99
2017,6,7,5,45,35.5,56.0,3.25,12.5,63.0,43.85,33.06
2017,6,7,6,0,56.0,76.0,3.3,13.0,88.0,58.62,46.63
2017,6,7,6,15,70.5,97.5,3.25,13.0,116.0,74.07,60.72
2017,6,7,6,30,85.0,119.0,3.2,13.0,144.0,87.03,72.36
2017,6,7,6,45,98.0,139.5,3.2,13.5,174.0,100.65,84.2
2017,6,7,7,0,111.0,160.0,3.2,14.0,204.0,113.92,95.47
2017,6,7,7,15,127.0,183.0,3.15,14.0,240.5,128.24,107.65
2017,6,7,7,30,143.0,206.0,3.1,14.0,277.0,142.11,119.29
2017,6,7,7,45,162.0,229.0,3.05,14.0,317.0,155.56,130.44
2017,6,7,8,0,181.0,252.0,3.0,14.0,357.0,168.54,141.08
2017,6,7,8,15,162.5,275.5,3.0,14.0,376.0,191.63,149.03
2017,6,7,8,30,144.0,299.0,3.0,14.0,395.0,219.62,169.22
2017,6,7,8,45,139.0,320.5,3.0,14.5,418.0,247.06,190.29
2017,6,7,9,0,134.0,342.0,3.0,15.0,441.0,274.24,211.83
2017,6,7,9,15,233.0,347.0,3.0,15.0,529.5,321.76,246.75
2017,6,7,9,30,332.0,352.0,3.0,15.0,618.0,373.81,286.49
2017,6,7,9,45,391.5,342.0,3.0,15.5,669.0,417.17,320.56
2017,6,7,10,0,451.0,332.0,3.0,16.0,720.0,462.71,356.42
2017,6,7,10,15,352.5,383.5,2.9,16.0,692.5,482.33,372.73
2017,6,7,10,30,254.0,435.0,2.8,16.0,665.0,489.38,378.21
2017,6,7,10,45,294.0,434.0,2.7,16.0,706.0,533.85,412.06
2017,6,7,11,0,334.0,433.0,2.6,16.0,747.0,581.2,447.44
2017,6,7,11,15,391.0,415.0,2.5,16.0,787.0,629.45,483.44
2017,6,7,11,30,448.0,397.0,2.4,16.0,827.0,683.57,523.12
2017,6,7,11,45,645.0,278.5,2.3,16.0,902.0,763.25,583.85
2017,6,7,12,0,842.0,160.0,2.2,16.0,977.0,844.73,643.41
2017,6,7,12,15,842.0,160.0,2.15,16.0,975.5,874.09,662.29
2017,6,7,12,30,842.0,160.0,2.1,16.0,974.0,900.47,679.54
2017,6,7,12,45,662.0,273.0,2.05,16.0,909.5,873.18,658.41
2017,6,7,13,0,482.0,386.0,2.0,16.0,845.0,828.48,622.98
2017,6,7,13,15,403.5,407.0,2.05,16.0,786.5,776.2,586.77
2017,6,7,13,30,325.0,428.0,2.1,16.0,728.0,732.01,555.3
2017,6,7,13,45,333.5,415.0,2.15,16.0,716.5,734.84,559.0
2017,6,7,14,0,342.0,402.0,2.2,16.0,705.0,735.71,560.99
2017,6,7,14,15,226.5,399.0,2.3,16.0,597.0,608.74,469.12
2017,6,7,14,30,111.0,396.0,2.4,16.0,489.0,498.12,386.43
2017,6,7,14,45,220.5,366.0,2.55,16.0,540.0,572.79,447.18
2017,6,7,15,0,330.0,336.0,2.7,16.0,591.0,661.66,516.11
2017,6,7,15,15,305.0,322.0,2.65,15.5,548.0,621.23,487.21
2017,6,7,15,30,280.0,308.0,2.6,15.0,505.0,580.18,458.35
2017,6,7,15,45,445.0,235.0,2.6,15.0,523.5,659.02,522.74
2017,6,7,16,0,610.0,162.0,2.6,15.0,542.0,717.4,570.42
2017,6,7,16,15,512.0,175.5,2.5,15.0,477.5,625.21,500.7
2017,6,7,16,30,414.0,189.0,2.4,15.0,413.0,545.91,440.08
2017,6,7,16,45,256.0,186.5,2.35,15.0,320.5,395.66,322.34
2017,6,7,17,0,98.0,184.0,2.3,15.0,228.0,247.2,201.7
2017,6,7,17,15,87.0,162.5,2.15,15.0,198.5,215.17,176.09
2017,6,7,17,30,76.0,141.0,2.0,15.0,169.0,183.81,150.25
2017,6,7,17,45,67.0,119.5,1.95,15.0,141.0,154.33,125.58
2017,6,7,18,0,58.0,98.0,1.9,15.0,113.0,125.45,100.95
2017,6,7,18,15,42.0,77.0,1.7,14.5,86.5,94.59,74.41
2017,6,7,18,30,26.0,56.0,1.5,14.0,60.0,65.05,48.8
2017,6,7,18,45,13.0,37.5,1.3,14.0,39.5,40.83,27.45
2017,6,7,19,0,0.0,19.0,1.1,14.0,19.0,15.69,3.25
2017,6,7,19,15,0.0,9.5,1.0,14.0,9.5,8.11,0.0
2017,6,7,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,6,7,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,6,7,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,6,7,20,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,6,7,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,6,7,20,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,6,7,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,6,7,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,6,7,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,6,7,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,6,7,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,6,7,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,6,7,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,6,7,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,6,7,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,6,7,23,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2017,6,7,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,6,7,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,6,8,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,6,8,0,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,6,8,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,6,8,0,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,6,8,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,6,8,1,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,6,8,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,6,8,1,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,6,8,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,6,8,2,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,6,8,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,6,8,2,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,6,8,3,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,6,8,3,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,6,8,3,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,6,8,3,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,6,8,4,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,6,8,4,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,6,8,4,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,6,8,4,45,0.0,0.5,4.5,13.5,0.5,0.0,0.0
2017,6,8,5,0,0.0,1.0,4.6,14.0,1.0,0.85,0.0
2017,6,8,5,15,0.0,5.0,4.55,14.0,5.0,4.1,0.0
2017,6,8,5,30,0.0,9.0,4.5,14.0,9.0,7.39,0.61
2017,6,8,5,45,0.0,15.0,4.45,14.5,15.0,12.33,5.18
2017,6,8,6,0,0.0,21.0,4.4,15.0,21.0,17.29,9.71
2017,6,8,6,15,0.0,27.5,4.35,15.0,27.5,22.67,14.62
2017,6,8,6,30,0.0,34.0,4.3,15.0,34.0,28.06,19.48
2017,6,8,6,45,0.0,41.0,4.25,15.0,41.0,33.87,24.65
2017,6,8,7,0,0.0,48.0,4.2,15.0,48.0,39.7,29.77
2017,6,8,7,15,0.0,90.5,4.15,15.0,90.5,74.45,60.35
2017,6,8,7,30,0.0,133.0,4.1,15.0,133.0,106.19,87.86
2017,6,8,7,45,0.0,107.0,4.05,15.0,107.0,87.72,71.46
2017,6,8,8,0,0.0,81.0,4.0,15.0,81.0,67.32,53.48
2017,6,8,8,15,0.0,96.5,3.9,15.0,96.5,80.14,61.54
2017,6,8,8,30,0.0,112.0,3.8,15.0,112.0,92.46,71.53
2017,6,8,8,45,0.0,91.5,3.75,15.5,91.5,76.24,57.81
2017,6,8,9,0,0.0,71.0,3.7,16.0,71.0,59.12,43.46
2017,6,8,9,15,2.0,123.5,3.6,16.0,125.0,102.75,79.08
2017,6,8,9,30,4.0,176.0,3.5,16.0,179.0,145.49,113.48
2017,6,8,9,45,2.0,146.0,3.45,16.0,147.5,121.45,93.88
2017,6,8,10,0,0.0,116.0,3.4,16.0,116.0,96.49,73.56
2017,6,8,10,15,2.5,144.5,3.35,16.0,147.0,121.22,93.5
2017,6,8,10,30,5.0,173.0,3.3,16.0,178.0,146.31,113.57
2017,6,8,10,45,3.5,161.0,3.25,16.0,164.5,136.14,105.26
2017,6,8,11,0,2.0,149.0,3.2,16.0,151.0,125.67,96.77
2017,6,8,11,15,5.0,173.0,3.1,16.0,178.0,148.1,114.76
2017,6,8,11,30,8.0,197.0,3.0,16.0,205.0,170.96,132.96
2017,6,8,11,45,9.0,197.5,2.95,16.0,206.5,172.92,134.48
2017,6,8,12,0,10.0,198.0,2.9,16.0,208.0,174.9,136.07
2017,6,8,12,15,5.0,168.0,2.85,16.0,173.5,145.86,112.81
2017,6,8,12,30,0.0,138.0,2.8,16.0,139.0,116.31,89.03
2017,6,8,12,45,23.0,276.5,2.8,16.0,299.0,265.56,207.94
2017,6,8,13,0,46.0,415.0,2.8,16.0,459.0,416.77,323.67
2017,6,8,13,15,26.0,299.5,2.75,16.0,324.5,293.62,229.05
2017,6,8,13,30,6.0,184.0,2.7,16.0,190.0,161.96,125.74
2017,6,8,13,45,3.0,156.5,2.7,16.0,159.5,135.39,104.75
2017,6,8,14,0,0.0,129.0,2.7,16.0,129.0,108.79,83.36
2017,6,8,14,15,2.0,151.5,2.65,16.0,153.5,130.19,100.86
2017,6,8,14,30,4.0,174.0,2.6,16.0,178.0,151.87,118.5
2017,6,8,14,45,9.5,215.5,2.55,16.0,223.5,194.32,152.81
2017,6,8,15,0,15.0,257.0,2.5,16.0,269.0,237.99,187.77
2017,6,8,15,15,16.5,251.5,2.45,16.0,264.0,234.96,185.69
2017,6,8,15,30,18.0,246.0,2.4,16.0,259.0,231.91,183.75
2017,6,8,15,45,9.0,180.5,2.35,16.0,187.0,163.3,128.98
2017,6,8,16,0,0.0,115.0,2.3,16.0,115.0,96.67,74.76
2017,6,8,16,15,0.0,136.5,2.2,16.0,137.0,116.22,91.18
2017,6,8,16,30,0.0,158.0,2.1,16.0,159.0,136.89,108.42
2017,6,8,16,45,0.0,112.0,2.05,16.0,112.5,94.83,74.0
2017,6,8,17,0,0.0,66.0,2.0,16.0,66.0,54.71,40.71
2017,6,8,17,15,0.0,57.5,1.9,16.0,57.5,47.61,34.87
2017,6,8,17,30,0.0,49.0,1.8,16.0,49.0,40.52,28.95
2017,6,8,17,45,239.5,58.5,1.7,16.0,121.0,211.84,175.08
2017,6,8,18,0,479.0,68.0,1.6,16.0,193.0,338.96,275.43
2017,6,8,18,15,407.5,59.0,1.5,15.5,149.0,269.58,215.6
2017,6,8,18,30,336.0,50.0,1.4,15.0,105.0,204.11,158.89
2017,6,8,18,45,239.0,37.5,1.3,15.0,69.5,137.97,101.01
2017,6,8,19,0,142.0,25.0,1.2,15.0,34.0,79.43,38.13
2017,6,8,19,15,71.0,12.5,1.1,15.0,17.0,26.74,0.0
2017,6,8,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,6,8,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,6,8,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,6,8,20,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,6,8,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,6,8,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,6,8,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,6,8,21,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,6,8,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,6,8,21,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,6,8,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,6,8,22,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,6,8,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,6,8,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,6,8,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,6,8,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,6,8,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,6,8,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,6,9,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,6,9,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,6,9,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,6,9,0,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,6,9,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,6,9,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,6,9,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,6,9,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,6,9,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,6,9,2,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,6,9,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,6,9,2,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,6,9,3,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,6,9,3,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,6,9,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,6,9,3,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,6,9,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,6,9,4,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,6,9,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,6,9,4,45,25.5,4.5,3.0,14.0,5.0,0.0,0.0
2017,6,9,5,0,51.0,9.0,3.0,14.0,10.0,7.68,0.0
2017,6,9,5,15,176.5,21.5,2.95,14.0,39.0,17.57,3.55
2017,6,9,5,30,302.0,34.0,2.9,14.0,68.0,27.72,17.86
2017,6,9,5,45,395.5,42.5,2.85,14.0,110.0,34.11,24.34
2017,6,9,6,0,489.0,51.0,2.8,14.0,152.0,40.44,30.37
2017,6,9,6,15,260.0,80.5,2.9,14.0,136.0,58.69,46.85
2017,6,9,6,30,31.0,110.0,3.0,14.0,120.0,83.4,68.87
2017,6,9,6,45,36.5,130.5,3.1,14.5,144.0,97.75,81.31
2017,6,9,7,0,42.0,151.0,3.2,15.0,168.0,111.84,93.29
2017,6,9,7,15,56.5,175.5,3.25,15.0,201.5,128.07,107.11
2017,6,9,7,30,71.0,200.0,3.3,15.0,235.0,143.94,120.43
2017,6,9,7,45,39.5,192.5,3.4,15.0,212.5,140.67,117.21
2017,6,9,8,0,8.0,185.0,3.5,15.0,190.0,144.14,119.82
2017,6,9,8,15,5.5,183.5,3.5,15.0,187.5,144.89,114.69
2017,6,9,8,30,3.0,182.0,3.5,15.0,185.0,145.46,114.83
2017,6,9,8,45,5.0,196.0,3.55,15.5,200.5,157.55,124.03
2017,6,9,9,0,7.0,210.0,3.6,16.0,216.0,169.99,133.46
2017,6,9,9,15,62.0,294.5,3.6,16.0,344.5,242.41,189.27
2017,6,9,9,30,117.0,379.0,3.6,16.0,473.0,320.93,249.58
2017,6,9,9,45,112.5,394.5,3.65,16.0,488.0,343.0,267.09
2017,6,9,10,0,108.0,410.0,3.7,16.0,503.0,368.93,287.47
2017,6,9,10,15,507.5,257.5,3.7,16.0,714.0,467.2,364.15
2017,6,9,10,30,907.0,105.0,3.7,16.0,925.0,605.92,472.83
2017,6,9,10,45,912.5,105.0,3.75,16.0,946.0,654.57,511.53
2017,6,9,11,0,918.0,105.0,3.8,16.0,967.0,701.41,548.42
2017,6,9,11,15,921.5,105.5,3.85,16.0,981.0,745.24,582.3
2017,6,9,11,30,925.0,106.0,3.9,16.0,995.0,786.74,612.94
2017,6,9,11,45,928.5,105.5,3.95,16.0,1002.0,824.91,640.06
2017,6,9,12,0,932.0,105.0,4.0,16.0,1009.0,860.42,665.18
2017,6,9,12,15,932.0,105.0,4.2,16.0,1008.0,890.6,687.22
2017,6,9,12,30,932.0,105.0,4.4,16.0,1007.0,917.61,707.44
2017,6,9,12,45,906.0,120.5,4.6,16.0,991.0,931.98,719.13
2017,6,9,13,0,880.0,136.0,4.8,16.0,975.0,942.12,728.02
2017,6,9,13,15,877.0,135.0,4.95,16.0,959.0,954.85,738.49
2017,6,9,13,30,874.0,134.0,5.1,16.0,943.0,963.96,746.51
2017,6,9,13,45,878.5,127.5,5.3,16.0,923.0,971.34,753.81
2017,6,9,14,0,883.0,121.0,5.5,16.0,903.0,974.88,758.49
2017,6,9,14,15,876.5,120.0,5.6,16.0,874.0,969.52,756.28
2017,6,9,14,30,870.0,119.0,5.7,16.0,845.0,960.54,751.62
2017,6,9,14,45,868.0,113.5,5.8,16.0,811.5,947.63,744.22
2017,6,9,15,0,866.0,108.0,5.9,16.0,778.0,931.03,734.22
2017,6,9,15,15,854.5,106.0,6.05,15.5,738.0,905.9,719.65
2017,6,9,15,30,843.0,104.0,6.2,15.0,698.0,877.76,702.7
2017,6,9,15,45,832.0,100.0,6.35,15.0,654.0,853.92,687.45
2017,6,9,16,0,821.0,96.0,6.5,15.0,610.0,818.01,662.91
2017,6,9,16,15,802.0,93.0,6.6,15.0,562.0,774.3,631.93
2017,6,9,16,30,783.0,90.0,6.7,15.0,514.0,728.89,599.2
2017,6,9,16,45,761.0,85.5,6.85,15.0,464.0,678.16,561.87
2017,6,9,17,0,739.0,81.0,7.0,15.0,414.0,626.58,522.59
2017,6,9,17,15,704.5,76.5,7.05,14.5,363.0,566.31,474.85
2017,6,9,17,30,670.0,72.0,7.1,14.0,312.0,509.4,428.29
2017,6,9,17,45,625.5,66.0,7.2,14.0,262.0,444.31,372.75
2017,6,9,18,0,581.0,60.0,7.3,14.0,212.0,382.08,317.94
2017,6,9,18,15,509.5,52.5,7.2,13.5,165.0,309.18,253.28
2017,6,9,18,30,438.0,45.0,7.1,13.0,118.0,242.96,193.13
2017,6,9,18,45,326.5,35.0,7.05,13.0,79.0,167.73,125.2
2017,6,9,19,0,215.0,25.0,7.0,13.0,40.0,101.88,52.4
2017,6,9,19,15,107.5,12.5,6.9,13.0,20.0,35.06,0.0
2017,6,9,19,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2017,6,9,19,45,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2017,6,9,20,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2017,6,9,20,15,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2017,6,9,20,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,6,9,20,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2017,6,9,21,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2017,6,9,21,15,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2017,6,9,21,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2017,6,9,21,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,6,9,22,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,6,9,22,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,6,9,22,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,6,9,22,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2017,6,9,23,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,6,9,23,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2017,6,9,23,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,6,9,23,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,6,10,0,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,6,10,0,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2017,6,10,0,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,6,10,0,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2017,6,10,1,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,6,10,1,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2017,6,10,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,6,10,1,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,6,10,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,6,10,2,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,6,10,2,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,6,10,2,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2017,6,10,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,6,10,3,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,6,10,3,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,6,10,3,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,6,10,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,6,10,4,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,6,10,4,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,6,10,4,45,22.0,4.5,3.95,13.0,5.0,0.0,0.0
2017,6,10,5,0,44.0,9.0,3.9,13.0,10.0,7.68,0.0
2017,6,10,5,15,172.5,22.0,3.95,13.0,39.5,17.15,3.44
2017,6,10,5,30,301.0,35.0,4.0,13.0,69.0,28.6,18.68
2017,6,10,5,45,389.0,44.5,4.05,13.5,111.5,35.77,25.84
2017,6,10,6,0,477.0,54.0,4.1,14.0,154.0,42.83,32.48
2017,6,10,6,15,537.5,61.0,4.2,14.0,202.0,47.56,36.93
2017,6,10,6,30,598.0,68.0,4.3,14.0,250.0,52.21,41.16
2017,6,10,6,45,410.0,111.0,4.45,14.5,246.5,79.02,64.84
2017,6,10,7,0,222.0,154.0,4.6,15.0,243.0,107.41,89.5
2017,6,10,7,15,340.5,155.0,4.65,15.0,312.0,109.14,90.73
2017,6,10,7,30,459.0,156.0,4.7,15.0,381.0,104.29,86.2
2017,6,10,7,45,627.0,124.0,4.8,15.0,466.5,83.32,67.65
2017,6,10,8,0,795.0,92.0,4.9,15.0,552.0,69.7,55.56
2017,6,10,8,15,812.5,94.5,4.9,15.0,599.0,102.35,59.84
2017,6,10,8,30,830.0,97.0,4.9,15.0,646.0,166.8,97.78
2017,6,10,8,45,844.5,99.0,4.9,15.5,689.5,223.13,140.67
2017,6,10,9,0,859.0,101.0,4.9,16.0,733.0,280.51,189.85
2017,6,10,9,15,869.5,102.5,4.85,16.0,771.5,337.19,240.9
2017,6,10,9,30,880.0,104.0,4.8,16.0,810.0,393.97,292.16
2017,6,10,9,45,889.5,105.0,4.75,16.0,843.5,449.86,341.92
2017,6,10,10,0,899.0,106.0,4.7,16.0,877.0,505.25,390.08
2017,6,10,10,15,905.0,107.0,4.7,16.0,904.0,558.1,435.1
2017,6,10,10,30,911.0,108.0,4.7,16.0,931.0,609.62,477.86
2017,6,10,10,45,916.0,108.5,4.7,16.0,952.0,658.59,517.58
2017,6,10,11,0,921.0,109.0,4.7,16.0,973.0,705.71,554.94
2017,6,10,11,15,923.5,109.5,4.75,16.0,986.5,749.01,588.89
2017,6,10,11,30,926.0,110.0,4.8,16.0,1000.0,789.9,619.71
2017,6,10,11,45,928.0,109.5,4.85,16.5,1006.0,827.01,645.26
2017,6,10,12,0,930.0,109.0,4.9,17.0,1012.0,861.37,668.67
2017,6,10,12,15,930.0,109.0,5.0,17.0,1010.5,891.57,690.65
2017,6,10,12,30,930.0,109.0,5.1,17.0,1009.0,918.64,710.45
2017,6,10,12,45,926.5,110.0,5.25,17.0,1000.0,940.18,726.76
2017,6,10,13,0,923.0,111.0,5.4,17.0,991.0,958.17,740.69
2017,6,10,13,15,920.5,110.5,5.45,16.5,975.0,972.03,752.62
2017,6,10,13,30,918.0,110.0,5.5,16.0,959.0,982.17,762.1
2017,6,10,13,45,914.0,108.5,5.6,16.0,936.5,986.12,766.23
2017,6,10,14,0,910.0,107.0,5.7,16.0,914.0,986.25,767.81
2017,6,10,14,15,903.5,105.5,5.75,16.0,884.0,980.19,764.78
2017,6,10,14,30,897.0,104.0,5.8,16.0,854.0,970.39,759.23
2017,6,10,14,45,890.0,102.0,5.9,16.0,819.0,955.96,750.75
2017,6,10,15,0,883.0,100.0,6.0,16.0,784.0,938.01,739.78
2017,6,10,15,15,871.5,98.0,6.05,16.0,743.0,912.55,723.08
2017,6,10,15,30,860.0,96.0,6.1,16.0,702.0,884.03,704.1
2017,6,10,15,45,846.0,93.5,6.2,16.0,657.0,849.92,681.1
2017,6,10,16,0,832.0,91.0,6.3,16.0,612.0,813.3,656.0
2017,6,10,16,15,812.5,88.0,6.35,15.5,563.5,776.99,631.87
2017,6,10,16,30,793.0,85.0,6.4,15.0,515.0,730.91,599.78
2017,6,10,16,45,766.5,82.0,6.5,15.0,464.5,678.28,561.0
2017,6,10,17,0,740.0,79.0,6.6,15.0,414.0,625.13,520.62
2017,6,10,17,15,705.5,74.5,6.55,14.5,362.5,564.89,472.88
2017,6,10,17,30,671.0,70.0,6.5,14.0,311.0,507.79,426.2
2017,6,10,17,45,619.5,65.5,6.5,14.0,260.5,440.56,368.97
2017,6,10,18,0,568.0,61.0,6.5,14.0,210.0,376.84,313.08
2017,6,10,18,15,496.0,53.5,6.45,14.0,163.5,304.36,248.64
2017,6,10,18,30,424.0,46.0,6.4,14.0,117.0,238.63,188.94
2017,6,10,18,45,309.0,36.0,6.35,14.0,78.5,162.88,121.31
2017,6,10,19,0,194.0,26.0,6.3,14.0,40.0,96.13,50.77
2017,6,10,19,15,97.0,13.0,6.3,14.0,20.0,33.16,0.0
2017,6,10,19,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,6,10,19,45,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,6,10,20,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,6,10,20,15,0.0,0.0,6.2,13.5,0.0,0.0,0.0
2017,6,10,20,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,6,10,20,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,6,10,21,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,6,10,21,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2017,6,10,21,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,6,10,21,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,6,10,22,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,6,10,22,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2017,6,10,22,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,6,10,22,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2017,6,10,23,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,6,10,23,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,6,10,23,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2017,6,10,23,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,6,11,0,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2017,6,11,0,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2017,6,11,0,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,6,11,0,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2017,6,11,1,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2017,6,11,1,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2017,6,11,1,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2017,6,11,1,45,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2017,6,11,2,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,6,11,2,15,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,6,11,2,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,6,11,2,45,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2017,6,11,3,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2017,6,11,3,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2017,6,11,3,30,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2017,6,11,3,45,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2017,6,11,4,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2017,6,11,4,15,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2017,6,11,4,30,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2017,6,11,4,45,20.5,5.0,7.85,13.0,5.5,0.0,0.0
2017,6,11,5,0,41.0,10.0,8.0,13.0,11.0,8.54,0.0
2017,6,11,5,15,175.5,22.5,8.15,13.0,40.5,17.54,3.68
2017,6,11,5,30,310.0,35.0,8.3,13.0,70.0,28.62,18.67
2017,6,11,5,45,405.5,44.0,8.45,13.5,113.5,35.42,25.5
2017,6,11,6,0,501.0,53.0,8.6,14.0,157.0,42.15,31.84
2017,6,11,6,15,561.0,59.5,8.6,14.0,206.0,46.54,36.0
2017,6,11,6,30,621.0,66.0,8.6,14.0,255.0,50.89,39.96
2017,6,11,6,45,661.5,71.0,8.65,14.0,306.0,53.85,42.58
2017,6,11,7,0,702.0,76.0,8.7,14.0,357.0,61.89,49.63
2017,6,11,7,15,732.0,80.0,8.65,14.0,408.0,64.07,51.41
2017,6,11,7,30,762.0,84.0,8.6,14.0,459.0,66.19,53.1
2017,6,11,7,45,782.0,88.5,8.55,14.0,508.0,68.41,54.87
2017,6,11,8,0,802.0,93.0,8.5,14.0,557.0,70.49,56.5
2017,6,11,8,15,819.0,95.5,8.4,14.0,604.0,102.66,60.56
2017,6,11,8,30,836.0,98.0,8.3,14.0,651.0,167.41,98.76
2017,6,11,8,45,847.5,101.5,8.2,14.5,694.0,224.56,142.79
2017,6,11,9,0,859.0,105.0,8.1,15.0,737.0,282.46,193.08
2017,6,11,9,15,869.5,106.5,8.05,15.0,775.5,339.18,244.96
2017,6,11,9,30,880.0,108.0,8.0,15.0,814.0,396.0,297.24
2017,6,11,9,45,888.0,110.0,7.95,15.0,847.5,452.04,348.28
2017,6,11,10,0,896.0,112.0,7.9,15.0,881.0,507.45,397.73
2017,6,11,10,15,686.0,232.0,7.9,15.0,832.0,537.23,425.32
2017,6,11,10,30,476.0,352.0,7.9,15.0,783.0,550.46,436.77
2017,6,11,10,45,693.0,235.0,7.95,15.0,877.5,623.02,497.55
2017,6,11,11,0,910.0,118.0,8.0,15.0,972.0,704.65,565.85
2017,6,11,11,15,912.0,118.5,7.95,15.0,984.5,747.25,600.24
2017,6,11,11,30,914.0,119.0,7.9,15.0,997.0,787.44,631.81
2017,6,11,11,45,913.0,120.0,7.85,15.0,1002.0,823.14,658.37
2017,6,11,12,0,912.0,121.0,7.8,15.0,1007.0,855.99,682.69
2017,6,11,12,15,911.5,121.0,7.8,15.0,1005.0,885.46,704.61
2017,6,11,12,30,911.0,121.0,7.8,15.0,1003.0,911.85,724.24
2017,6,11,12,45,900.0,126.5,7.85,15.0,991.5,930.45,738.34
2017,6,11,13,0,889.0,132.0,7.9,15.0,980.0,945.43,749.87
2017,6,11,13,15,885.5,131.0,7.95,15.0,963.5,957.83,759.62
2017,6,11,13,30,882.0,130.0,8.0,15.0,947.0,966.59,766.82
2017,6,11,13,45,877.0,128.5,8.1,15.0,924.0,969.76,770.23
2017,6,11,14,0,872.0,127.0,8.2,15.0,901.0,969.22,771.04
2017,6,11,14,15,864.5,125.5,8.25,15.0,871.0,962.62,767.31
2017,6,11,14,30,857.0,124.0,8.3,15.0,841.0,952.43,761.04
2017,6,11,14,45,843.5,124.0,8.4,15.0,805.0,934.62,749.35
2017,6,11,15,0,830.0,124.0,8.5,15.0,769.0,924.73,743.7
2017,6,11,15,15,817.5,122.0,8.6,15.0,728.5,899.16,726.23
2017,6,11,15,30,805.0,120.0,8.7,15.0,688.0,870.66,706.54
2017,6,11,15,45,782.0,120.0,8.8,15.0,642.5,832.46,679.29
2017,6,11,16,0,759.0,120.0,8.9,15.0,597.0,792.25,650.27
2017,6,11,16,15,737.5,116.0,8.95,14.5,549.5,751.37,621.5
2017,6,11,16,30,716.0,112.0,9.0,14.0,502.0,705.07,587.97
2017,6,11,16,45,582.0,127.0,9.1,14.0,424.0,595.36,499.59
2017,6,11,17,0,448.0,142.0,9.2,14.0,346.0,486.34,409.46
2017,6,11,17,15,404.0,130.0,9.15,14.0,297.0,424.68,358.33
2017,6,11,17,30,360.0,118.0,9.1,14.0,248.0,365.76,308.49
2017,6,11,17,45,410.5,99.0,9.05,14.0,225.0,355.21,298.93
2017,6,11,18,0,461.0,80.0,9.0,14.0,202.0,338.45,282.53
2017,6,11,18,15,384.5,69.5,8.8,13.5,156.5,267.23,219.51
2017,6,11,18,30,308.0,59.0,8.6,13.0,111.0,203.7,162.47
2017,6,11,18,45,198.5,44.5,8.45,13.0,73.5,132.58,99.52
2017,6,11,19,0,89.0,30.0,8.3,13.0,36.0,65.68,35.04
2017,6,11,19,15,44.5,15.0,8.1,13.0,18.0,22.96,0.0
2017,6,11,19,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2017,6,11,19,45,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2017,6,11,20,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2017,6,11,20,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2017,6,11,20,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,6,11,20,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2017,6,11,21,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2017,6,11,21,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2017,6,11,21,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2017,6,11,21,45,0.0,0.0,6.65,13.5,0.0,0.0,0.0
2017,6,11,22,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2017,6,11,22,15,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2017,6,11,22,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2017,6,11,22,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2017,6,11,23,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2017,6,11,23,15,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2017,6,11,23,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2017,6,11,23,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2017,6,12,0,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2017,6,12,0,15,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2017,6,12,0,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2017,6,12,0,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2017,6,12,1,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,6,12,1,15,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,6,12,1,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,6,12,1,45,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,6,12,2,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,6,12,2,15,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,6,12,2,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,6,12,2,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2017,6,12,3,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2017,6,12,3,15,0.0,0.0,6.55,13.5,0.0,0.0,0.0
2017,6,12,3,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2017,6,12,3,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2017,6,12,4,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2017,6,12,4,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2017,6,12,4,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2017,6,12,4,45,0.0,3.5,6.5,13.5,3.5,0.0,0.0
2017,6,12,5,0,0.0,7.0,6.5,14.0,7.0,5.97,0.0
2017,6,12,5,15,39.5,24.0,6.55,14.0,28.5,19.16,4.53
2017,6,12,5,30,79.0,41.0,6.6,14.0,50.0,32.06,21.5
2017,6,12,5,45,127.0,59.5,6.7,14.0,82.0,45.0,33.83
2017,6,12,6,0,175.0,78.0,6.8,14.0,114.0,58.22,46.08
2017,6,12,6,15,205.5,97.0,6.75,14.0,151.0,71.32,58.06
2017,6,12,6,30,236.0,116.0,6.7,14.0,188.0,84.04,69.49
2017,6,12,6,45,272.0,129.5,6.7,14.0,227.0,93.0,77.37
2017,6,12,7,0,308.0,143.0,6.7,14.0,266.0,101.69,84.87
2017,6,12,7,15,493.5,127.0,6.55,14.0,355.0,87.98,72.52
2017,6,12,7,30,679.0,111.0,6.4,14.0,444.0,77.59,63.14
2017,6,12,7,45,709.0,114.0,6.25,14.5,494.5,77.96,63.12
2017,6,12,8,0,739.0,117.0,6.1,15.0,545.0,78.31,63.09
2017,6,12,8,15,759.5,120.5,5.9,15.0,592.0,116.0,73.1
2017,6,12,8,30,780.0,124.0,5.7,15.0,639.0,170.07,102.78
2017,6,12,8,45,800.0,124.5,5.55,15.0,683.5,224.17,143.79
2017,6,12,9,0,820.0,125.0,5.4,15.0,728.0,280.17,191.78
2017,6,12,9,15,532.0,249.0,5.3,15.0,648.5,330.4,246.34
2017,6,12,9,30,244.0,373.0,5.2,15.0,569.0,354.37,275.09
2017,6,12,9,45,223.5,393.5,5.1,15.0,578.5,386.85,302.11
2017,6,12,10,0,203.0,414.0,5.0,15.0,588.0,410.63,321.66
2017,6,12,10,15,250.0,418.5,4.9,15.0,639.5,452.05,354.34
2017,6,12,10,30,297.0,423.0,4.8,15.0,691.0,502.57,393.86
2017,6,12,10,45,322.5,425.0,4.7,15.5,722.5,542.02,423.73
2017,6,12,11,0,348.0,427.0,4.6,16.0,754.0,583.05,454.36
2017,6,12,11,15,377.0,417.0,4.6,16.0,776.0,618.27,481.65
2017,6,12,11,30,406.0,407.0,4.6,16.0,798.0,656.82,511.18
2017,6,12,11,45,331.0,441.5,4.7,16.0,761.5,647.14,503.09
2017,6,12,12,0,256.0,476.0,4.8,16.0,725.0,634.61,492.65
2017,6,12,12,15,571.0,310.5,4.95,16.0,864.0,778.21,607.53
2017,6,12,12,30,886.0,145.0,5.1,16.0,1003.0,909.77,707.54
2017,6,12,12,45,566.0,306.0,5.25,16.0,852.5,812.17,633.3
2017,6,12,13,0,246.0,467.0,5.4,16.0,702.0,673.69,523.99
2017,6,12,13,15,559.5,305.0,5.55,16.0,827.0,836.49,654.66
2017,6,12,13,30,873.0,143.0,5.7,16.0,952.0,969.53,755.17
