Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,12,13,45,606.5,273.5,5.9,16.0,829.0,873.69,684.75
2017,6,12,14,0,340.0,404.0,6.1,16.0,706.0,733.87,576.14
2017,6,12,14,15,298.5,398.0,6.25,16.0,656.5,692.23,545.88
2017,6,12,14,30,257.0,392.0,6.4,16.0,607.0,649.16,513.74
2017,6,12,14,45,540.5,263.0,6.55,16.0,691.0,803.56,639.98
2017,6,12,15,0,824.0,134.0,6.7,16.0,775.0,929.66,737.93
2017,6,12,15,15,811.0,131.5,6.75,15.5,734.0,903.28,720.99
2017,6,12,15,30,798.0,129.0,6.8,15.0,693.0,873.98,702.44
2017,6,12,15,45,780.5,126.0,6.85,15.0,648.5,837.51,676.99
2017,6,12,16,0,763.0,123.0,6.9,15.0,604.0,798.78,649.64
2017,6,12,16,15,741.0,119.0,6.9,14.5,555.5,757.66,621.19
2017,6,12,16,30,719.0,115.0,6.9,14.0,507.0,710.87,587.85
2017,6,12,16,45,689.5,110.5,6.95,14.0,456.5,656.95,546.78
2017,6,12,17,0,660.0,106.0,7.0,14.0,406.0,602.9,504.07
2017,6,12,17,15,621.0,100.0,6.95,14.0,355.5,541.24,453.99
2017,6,12,17,30,582.0,94.0,6.9,14.0,305.0,481.08,403.93
2017,6,12,17,45,527.5,86.5,6.9,14.0,255.0,412.54,345.71
2017,6,12,18,0,473.0,79.0,6.9,14.0,205.0,347.85,289.29
2017,6,12,18,15,397.0,68.5,6.7,13.5,159.0,271.93,222.84
2017,6,12,18,30,321.0,58.0,6.5,13.0,113.0,207.88,165.58
2017,6,12,18,45,218.5,43.5,6.3,13.0,75.5,138.32,103.88
2017,6,12,19,0,116.0,29.0,6.1,13.0,38.0,72.11,39.59
2017,6,12,19,15,58.0,14.5,5.85,13.0,19.0,25.65,0.0
2017,6,12,19,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,6,12,19,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,6,12,20,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,6,12,20,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,6,12,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,6,12,20,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,6,12,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,6,12,21,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2017,6,12,21,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,6,12,21,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,6,12,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,6,12,22,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,6,12,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,6,12,22,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,6,12,23,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,6,12,23,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,6,12,23,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,12,23,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,6,13,0,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,6,13,0,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,6,13,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,6,13,0,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2017,6,13,1,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,6,13,1,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,6,13,1,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,6,13,1,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2017,6,13,2,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,6,13,2,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,6,13,2,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,6,13,2,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,6,13,3,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,6,13,3,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,6,13,3,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,6,13,3,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,6,13,4,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,6,13,4,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2017,6,13,4,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,6,13,4,45,3.0,4.0,5.2,12.5,4.0,0.0,0.0
2017,6,13,5,0,6.0,8.0,5.2,13.0,8.0,6.83,0.0
2017,6,13,5,15,95.0,25.0,5.25,13.0,35.5,19.62,4.8
2017,6,13,5,30,184.0,42.0,5.3,13.0,63.0,32.11,21.65
2017,6,13,5,45,280.0,54.5,5.35,13.0,104.0,41.39,30.81
2017,6,13,6,0,376.0,67.0,5.4,13.0,145.0,50.54,39.46
2017,6,13,6,15,441.0,76.0,5.35,13.0,192.0,56.87,45.4
2017,6,13,6,30,506.0,85.0,5.3,13.0,239.0,64.74,52.53
2017,6,13,6,45,307.0,122.0,5.25,13.5,221.0,88.65,73.64
2017,6,13,7,0,108.0,159.0,5.2,14.0,203.0,113.31,95.06
2017,6,13,7,15,163.0,180.0,5.2,14.0,255.5,127.03,106.77
2017,6,13,7,30,218.0,201.0,5.2,14.0,308.0,140.47,118.1
2017,6,13,7,45,271.5,215.0,5.2,14.5,362.5,141.84,118.66
2017,6,13,8,0,325.0,229.0,5.2,15.0,417.0,149.42,124.56
2017,6,13,8,15,552.5,173.5,5.15,15.0,525.5,131.86,91.26
2017,6,13,8,30,780.0,118.0,5.1,15.0,634.0,165.12,98.74
2017,6,13,8,45,798.0,119.5,5.1,15.5,677.5,219.52,139.72
2017,6,13,9,0,816.0,121.0,5.1,16.0,721.0,275.57,187.35
2017,6,13,9,15,827.5,123.5,5.1,16.0,759.5,331.86,237.76
2017,6,13,9,30,839.0,126.0,5.1,16.0,798.0,392.55,291.82
2017,6,13,9,45,857.5,122.0,5.15,16.0,834.0,446.53,339.94
2017,6,13,10,0,876.0,118.0,5.2,16.0,870.0,500.89,387.48
2017,6,13,10,15,882.5,119.0,5.25,16.0,897.0,552.91,432.15
2017,6,13,10,30,889.0,120.0,5.3,16.0,924.0,603.71,474.74
2017,6,13,10,45,894.5,120.5,5.4,16.5,945.0,652.08,513.64
2017,6,13,11,0,900.0,121.0,5.5,17.0,966.0,698.7,550.23
2017,6,13,11,15,902.5,121.5,5.6,17.0,979.5,741.29,584.09
2017,6,13,11,30,905.0,122.0,5.7,17.0,993.0,781.53,615.41
2017,6,13,11,45,908.0,121.0,5.8,17.0,999.5,818.47,642.6
2017,6,13,12,0,911.0,120.0,5.9,17.0,1006.0,852.8,667.85
2017,6,13,12,15,911.0,120.0,6.1,17.0,1004.5,882.71,690.36
2017,6,13,12,30,911.0,120.0,6.3,17.0,1003.0,909.57,710.76
2017,6,13,12,45,910.5,118.5,6.5,17.0,994.5,931.44,727.64
2017,6,13,13,0,910.0,117.0,6.7,17.0,986.0,949.86,742.15
2017,6,13,13,15,906.5,116.5,6.9,17.0,969.5,962.85,752.88
2017,6,13,13,30,903.0,116.0,7.1,17.0,953.0,972.14,761.06
2017,6,13,13,45,897.5,115.5,7.3,17.0,929.5,975.8,765.31
2017,6,13,14,0,892.0,115.0,7.5,17.0,906.0,975.71,766.96
2017,6,13,14,15,884.5,113.5,7.6,17.0,876.5,969.01,763.46
2017,6,13,14,30,877.0,112.0,7.7,17.0,847.0,958.65,757.41
2017,6,13,14,45,866.0,111.0,7.8,17.0,811.0,941.96,746.79
2017,6,13,15,0,855.0,110.0,7.9,17.0,775.0,921.94,733.76
2017,6,13,15,15,843.0,108.0,7.95,16.5,734.5,896.78,718.11
2017,6,13,15,30,831.0,106.0,8.0,16.0,694.0,868.67,700.15
2017,6,13,15,45,813.0,104.5,8.05,16.0,649.0,842.18,681.99
2017,6,13,16,0,795.0,103.0,8.1,16.0,604.0,803.96,654.75
2017,6,13,16,15,774.5,99.5,8.05,15.5,556.0,759.46,623.35
2017,6,13,16,30,754.0,96.0,8.0,15.0,508.0,713.43,590.29
2017,6,13,16,45,725.0,93.0,8.0,15.0,458.0,660.42,550.17
2017,6,13,17,0,696.0,90.0,8.0,15.0,408.0,610.03,510.43
2017,6,13,17,15,660.0,85.5,7.95,15.0,357.5,550.76,462.09
2017,6,13,17,30,624.0,81.0,7.9,15.0,307.0,492.69,413.57
2017,6,13,17,45,572.0,75.0,7.9,15.0,257.5,425.53,356.31
2017,6,13,18,0,520.0,69.0,7.9,15.0,208.0,361.96,300.63
2017,6,13,18,15,447.5,60.5,7.75,14.5,162.0,290.42,237.61
2017,6,13,18,30,375.0,52.0,7.6,14.0,116.0,225.64,179.39
2017,6,13,18,45,269.5,40.0,7.45,14.0,78.5,151.75,113.71
2017,6,13,19,0,164.0,28.0,7.3,14.0,41.0,90.99,51.85
2017,6,13,19,15,82.0,14.0,7.05,13.5,20.5,30.77,0.0
2017,6,13,19,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2017,6,13,19,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,6,13,20,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2017,6,13,20,15,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2017,6,13,20,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,6,13,20,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2017,6,13,21,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,6,13,21,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,6,13,21,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,6,13,21,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,6,13,22,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,6,13,22,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2017,6,13,22,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,6,13,22,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2017,6,13,23,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,6,13,23,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,6,13,23,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,6,13,23,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2017,6,14,0,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,6,14,0,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2017,6,14,0,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,6,14,0,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2017,6,14,1,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,6,14,1,15,0.0,0.0,5.6,12.5,0.0,0.0,0.0
2017,6,14,1,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,6,14,1,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,6,14,2,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,6,14,2,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,6,14,2,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,6,14,2,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,6,14,3,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,6,14,3,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,6,14,3,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,6,14,3,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2017,6,14,4,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,6,14,4,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,6,14,4,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,6,14,4,45,10.5,4.5,5.35,12.5,5.0,0.0,0.0
2017,6,14,5,0,21.0,9.0,5.3,13.0,10.0,7.68,0.0
2017,6,14,5,15,139.0,23.5,5.2,13.0,38.5,18.23,4.01
2017,6,14,5,30,257.0,38.0,5.1,13.0,67.0,29.35,19.3
2017,6,14,5,45,351.0,48.5,5.1,13.5,109.5,39.06,28.7
2017,6,14,6,0,445.0,59.0,5.1,14.0,152.0,46.82,36.0
2017,6,14,6,15,508.0,66.5,5.0,14.0,199.5,51.76,40.66
2017,6,14,6,30,571.0,74.0,4.9,14.0,247.0,56.62,45.09
2017,6,14,6,45,616.0,79.5,4.8,14.0,298.0,59.69,47.79
2017,6,14,7,0,661.0,85.0,4.7,14.0,349.0,62.7,50.35
2017,6,14,7,15,693.0,89.5,4.6,14.0,399.5,64.77,52.02
2017,6,14,7,30,725.0,94.0,4.5,14.0,450.0,66.76,53.6
2017,6,14,7,45,750.0,97.5,4.4,14.5,499.5,74.32,59.93
2017,6,14,8,0,775.0,101.0,4.3,15.0,549.0,75.53,60.66
2017,6,14,8,15,793.5,104.0,4.35,15.0,596.0,104.92,63.72
2017,6,14,8,30,812.0,107.0,4.4,15.0,643.0,160.32,93.53
2017,6,14,8,45,827.0,109.0,4.45,15.5,686.5,216.37,135.73
2017,6,14,9,0,842.0,111.0,4.5,16.0,730.0,280.17,189.66
2017,6,14,9,15,853.0,113.0,4.55,16.0,768.5,336.41,240.05
2017,6,14,9,30,864.0,115.0,4.6,16.0,807.0,392.85,290.87
2017,6,14,9,45,877.5,113.5,4.7,16.5,842.0,447.77,339.24
2017,6,14,10,0,891.0,112.0,4.8,17.0,877.0,502.58,386.37
2017,6,14,10,15,897.0,113.5,4.8,17.0,904.0,555.44,431.29
2017,6,14,10,30,903.0,115.0,4.8,17.0,931.0,607.02,473.99
2017,6,14,10,45,908.0,115.5,4.85,17.5,952.0,655.71,512.62
2017,6,14,11,0,913.0,116.0,4.9,18.0,973.0,702.57,548.84
2017,6,14,11,15,916.0,116.5,5.0,18.0,986.5,746.02,582.98
2017,6,14,11,30,919.0,117.0,5.1,18.0,1000.0,787.14,614.45
2017,6,14,11,45,920.5,117.0,5.2,18.0,1006.5,824.2,641.39
2017,6,14,12,0,922.0,117.0,5.3,18.0,1013.0,858.53,666.34
2017,6,14,12,15,922.0,117.0,5.55,18.0,1012.0,888.75,689.19
2017,6,14,12,30,922.0,117.0,5.8,18.0,1011.0,915.89,709.93
2017,6,14,12,45,920.0,117.0,6.1,18.0,1002.0,937.99,727.44
2017,6,14,13,0,918.0,117.0,6.4,18.0,993.0,956.61,742.57
2017,6,14,13,15,915.0,116.5,6.6,18.0,977.5,970.24,753.73
2017,6,14,13,30,912.0,116.0,6.8,18.0,962.0,980.15,762.37
2017,6,14,13,45,907.5,115.0,7.0,18.0,939.0,984.4,767.08
2017,6,14,14,0,903.0,114.0,7.2,18.0,916.0,984.85,769.19
2017,6,14,14,15,897.0,112.5,7.2,18.0,887.0,979.62,766.36
2017,6,14,14,30,891.0,111.0,7.2,18.0,858.0,970.66,760.99
2017,6,14,14,45,883.5,108.5,7.25,18.0,823.0,955.63,751.56
2017,6,14,15,0,876.0,106.0,7.3,18.0,788.0,937.09,739.64
2017,6,14,15,15,864.5,104.0,7.25,17.5,747.5,912.05,723.98
2017,6,14,15,30,853.0,102.0,7.2,17.0,707.0,883.97,706.02
2017,6,14,15,45,839.5,99.5,7.15,17.0,662.5,850.75,682.78
2017,6,14,16,0,826.0,97.0,7.1,17.0,618.0,823.32,663.86
2017,6,14,16,15,807.0,94.0,7.05,16.5,570.0,779.72,633.7
2017,6,14,16,30,788.0,91.0,7.0,16.0,522.0,734.38,601.82
2017,6,14,16,45,763.5,87.0,7.0,16.0,471.5,682.41,563.23
2017,6,14,17,0,739.0,83.0,7.0,16.0,421.0,629.75,522.91
2017,6,14,17,15,705.0,78.5,6.95,15.5,369.5,572.29,477.5
2017,6,14,17,30,671.0,74.0,6.9,15.0,318.0,513.52,429.7
2017,6,14,17,45,622.5,68.5,6.9,15.0,267.5,446.79,373.14
2017,6,14,18,0,574.0,63.0,6.9,15.0,217.0,383.24,317.65
2017,6,14,18,15,502.5,55.5,6.8,14.5,170.0,310.59,253.76
2017,6,14,18,30,431.0,48.0,6.7,14.0,123.0,244.54,194.28
2017,6,14,18,45,318.5,37.5,6.6,14.0,83.0,168.47,126.45
2017,6,14,19,0,206.0,27.0,6.5,14.0,43.0,102.13,59.39
2017,6,14,19,15,103.0,13.5,6.4,14.0,21.5,35.23,0.0
2017,6,14,19,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,6,14,19,45,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2017,6,14,20,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2017,6,14,20,15,0.0,0.0,6.05,13.5,0.0,0.0,0.0
2017,6,14,20,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,6,14,20,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,6,14,21,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,6,14,21,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2017,6,14,21,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,6,14,21,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2017,6,14,22,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,6,14,22,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,6,14,22,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,6,14,22,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,6,14,23,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,6,14,23,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2017,6,14,23,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,6,14,23,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2017,6,15,0,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,6,15,0,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2017,6,15,0,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,6,15,0,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,6,15,1,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,6,15,1,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2017,6,15,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,6,15,1,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,6,15,2,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,6,15,2,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,6,15,2,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,6,15,2,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2017,6,15,3,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,6,15,3,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2017,6,15,3,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,6,15,3,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,6,15,4,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,6,15,4,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,6,15,4,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,6,15,4,45,18.0,4.5,4.75,13.0,5.0,0.0,0.0
2017,6,15,5,0,36.0,9.0,4.7,13.0,10.0,7.68,0.0
2017,6,15,5,15,160.5,22.5,4.75,13.0,39.0,17.51,3.55
2017,6,15,5,30,285.0,36.0,4.8,13.0,68.0,29.44,19.38
2017,6,15,5,45,374.0,46.0,4.85,13.5,109.5,37.01,26.9
2017,6,15,6,0,463.0,56.0,4.9,14.0,151.0,44.42,33.87
2017,6,15,6,15,318.5,86.0,4.9,14.0,160.0,63.03,50.69
2017,6,15,6,30,174.0,116.0,4.9,14.0,169.0,86.02,71.22
2017,6,15,6,45,189.5,135.5,4.9,14.5,203.0,99.24,82.69
2017,6,15,7,0,205.0,155.0,4.9,15.0,237.0,107.82,89.86
2017,6,15,7,15,134.5,176.0,4.95,15.0,233.0,124.4,104.07
2017,6,15,7,30,64.0,197.0,5.0,15.0,229.0,142.12,119.08
2017,6,15,7,45,125.0,224.0,5.05,15.0,293.5,152.33,127.46
2017,6,15,8,0,186.0,251.0,5.1,15.0,358.0,168.1,140.56
2017,6,15,8,15,165.0,274.5,5.15,15.0,376.0,189.38,147.59
2017,6,15,8,30,144.0,298.0,5.2,15.0,394.0,217.23,167.49
2017,6,15,8,45,309.5,278.5,5.3,15.5,501.0,240.77,178.02
2017,6,15,9,0,475.0,259.0,5.4,16.0,608.0,284.51,207.32
2017,6,15,9,15,664.0,187.0,5.3,16.0,703.5,322.8,235.34
2017,6,15,9,30,853.0,115.0,5.2,16.0,799.0,388.2,288.07
2017,6,15,9,45,854.0,121.0,5.15,16.0,829.5,442.78,336.91
2017,6,15,10,0,855.0,127.0,5.1,16.0,860.0,496.08,383.53
2017,6,15,10,15,861.0,128.0,5.0,16.0,886.5,546.85,426.81
2017,6,15,10,30,867.0,129.0,4.9,16.0,913.0,596.4,467.89
2017,6,15,10,45,871.0,130.0,4.8,16.5,932.5,643.28,504.83
2017,6,15,11,0,875.0,131.0,4.7,17.0,952.0,688.36,539.24
2017,6,15,11,15,877.0,131.5,4.65,17.0,964.5,729.67,571.18
2017,6,15,11,30,879.0,132.0,4.6,17.0,977.0,768.68,600.76
2017,6,15,11,45,879.5,131.5,4.55,17.0,982.0,803.31,625.31
2017,6,15,12,0,880.0,131.0,4.5,17.0,987.0,835.29,647.64
2017,6,15,12,15,878.5,131.0,4.6,17.0,984.0,863.24,668.0
2017,6,15,12,30,877.0,131.0,4.7,17.0,981.0,888.19,686.3
2017,6,15,12,45,889.5,120.5,4.8,17.0,976.0,913.27,704.78
2017,6,15,13,0,902.0,110.0,4.9,17.0,971.0,935.04,720.99
2017,6,15,13,15,897.5,109.0,5.0,17.0,953.5,946.46,730.04
2017,6,15,13,30,893.0,108.0,5.1,17.0,936.0,954.17,736.67
2017,6,15,13,45,887.0,107.0,5.25,17.0,912.5,956.74,740.16
2017,6,15,14,0,881.0,106.0,5.4,17.0,889.0,955.6,741.15
2017,6,15,14,15,873.5,104.5,5.5,16.5,859.0,948.84,739.36
2017,6,15,14,30,866.0,103.0,5.6,16.0,829.0,938.48,735.08
2017,6,15,14,45,856.0,101.5,5.7,16.0,794.0,922.28,725.22
2017,6,15,15,0,846.0,100.0,5.8,16.0,759.0,902.75,712.99
2017,6,15,15,15,834.0,98.0,5.85,16.0,719.0,877.71,696.45
2017,6,15,15,30,822.0,96.0,5.9,16.0,679.0,849.76,677.73
2017,6,15,15,45,807.0,93.5,5.95,16.0,635.0,815.94,654.53
2017,6,15,16,0,792.0,91.0,6.0,16.0,591.0,787.86,635.51
2017,6,15,16,15,773.0,88.0,5.95,16.0,544.5,745.34,604.94
2017,6,15,16,30,754.0,85.0,5.9,16.0,498.0,701.24,572.88
2017,6,15,16,45,729.5,81.5,5.9,16.0,449.5,651.18,535.91
2017,6,15,17,0,705.0,78.0,5.9,16.0,401.0,600.57,497.38
2017,6,15,17,15,672.0,74.0,5.85,15.5,352.0,543.57,452.55
2017,6,15,17,30,639.0,70.0,5.8,15.0,303.0,489.54,408.69
2017,6,15,17,45,595.0,64.0,5.8,15.0,255.0,426.37,355.36
2017,6,15,18,0,551.0,58.0,5.8,15.0,207.0,366.08,302.89
2017,6,15,18,15,484.5,51.5,5.7,15.0,162.0,298.2,242.78
2017,6,15,18,30,418.0,45.0,5.6,15.0,117.0,236.45,186.88
2017,6,15,18,45,320.0,35.0,5.55,15.0,79.5,166.7,124.58
2017,6,15,19,0,222.0,25.0,5.5,15.0,42.0,106.69,62.79
2017,6,15,19,15,111.0,12.5,5.4,14.5,21.0,36.3,0.0
2017,6,15,19,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,6,15,19,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,6,15,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,6,15,20,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2017,6,15,20,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,6,15,20,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2017,6,15,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,6,15,21,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,6,15,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,6,15,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,6,15,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,6,15,22,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,6,15,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,6,15,22,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,6,15,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,6,15,23,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,6,15,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,6,15,23,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2017,6,16,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,6,16,0,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2017,6,16,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,6,16,0,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,6,16,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,6,16,1,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,6,16,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,6,16,1,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,6,16,2,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,6,16,2,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,6,16,2,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,6,16,2,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,6,16,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,6,16,3,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,6,16,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,6,16,3,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,6,16,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,6,16,4,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,6,16,4,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,6,16,4,45,30.5,4.5,4.15,14.0,5.0,0.0,0.0
2017,6,16,5,0,61.0,9.0,4.3,14.0,10.0,7.68,0.0
2017,6,16,5,15,188.0,20.0,4.2,14.0,38.0,16.27,2.76
2017,6,16,5,30,315.0,31.0,4.1,14.0,66.0,25.15,15.66
2017,6,16,5,45,401.5,39.0,4.0,14.5,107.0,31.21,21.73
2017,6,16,6,0,488.0,47.0,3.9,15.0,148.0,37.21,27.37
2017,6,16,6,15,544.5,52.5,3.9,15.0,194.0,40.97,30.93
2017,6,16,6,30,601.0,58.0,3.9,15.0,240.0,44.71,34.33
2017,6,16,6,45,352.0,108.5,3.9,15.5,220.0,76.76,62.6
2017,6,16,7,0,103.0,159.0,3.9,16.0,200.0,113.23,94.2
2017,6,16,7,15,164.5,179.0,3.95,16.0,255.0,126.47,105.37
2017,6,16,7,30,226.0,199.0,4.0,16.0,310.0,132.97,110.62
2017,6,16,7,45,226.5,222.5,4.1,16.5,343.5,153.11,127.28
2017,6,16,8,0,227.0,246.0,4.2,17.0,377.0,166.22,137.74
2017,6,16,8,15,249.0,265.0,4.25,17.0,420.5,178.52,135.72
2017,6,16,8,30,271.0,284.0,4.3,17.0,464.0,213.93,158.16
2017,6,16,8,45,247.0,310.0,4.4,17.5,482.0,248.61,185.23
2017,6,16,9,0,223.0,336.0,4.5,18.0,500.0,288.99,218.28
2017,6,16,9,15,543.5,213.5,4.55,18.0,641.5,305.79,223.25
2017,6,16,9,30,864.0,91.0,4.6,18.0,783.0,373.96,274.06
2017,6,16,9,45,571.0,245.0,4.7,18.0,710.5,411.68,313.17
2017,6,16,10,0,278.0,399.0,4.8,18.0,638.0,428.51,330.9
2017,6,16,10,15,579.5,250.5,4.8,18.0,768.5,492.67,381.9
2017,6,16,10,30,881.0,102.0,4.8,18.0,899.0,583.03,454.64
2017,6,16,10,45,646.0,247.0,4.8,18.5,839.0,599.83,466.06
2017,6,16,11,0,411.0,392.0,4.8,19.0,779.0,595.38,459.61
2017,6,16,11,15,394.0,407.0,4.8,19.0,782.0,620.23,478.44
2017,6,16,11,30,377.0,422.0,4.8,19.0,785.0,643.18,495.4
2017,6,16,11,45,396.0,416.0,4.85,19.0,799.5,674.56,519.32
2017,6,16,12,0,415.0,410.0,4.9,19.0,814.0,710.72,546.44
2017,6,16,12,15,422.5,407.5,5.1,19.0,818.0,736.13,566.08
2017,6,16,12,30,430.0,405.0,5.3,19.0,822.0,760.05,584.67
2017,6,16,12,45,664.0,254.5,5.5,19.5,892.0,852.85,658.43
2017,6,16,13,0,898.0,104.0,5.7,20.0,962.0,925.34,711.22
2017,6,16,13,15,895.0,103.5,5.95,19.5,946.5,938.49,723.39
2017,6,16,13,30,892.0,103.0,6.2,19.0,931.0,948.02,733.44
2017,6,16,13,45,886.5,102.5,6.45,19.0,908.5,951.51,737.87
2017,6,16,14,0,881.0,102.0,6.7,19.0,886.0,951.31,739.77
2017,6,16,14,15,875.0,101.0,6.75,19.0,858.0,946.48,737.46
2017,6,16,14,30,869.0,100.0,6.8,19.0,830.0,938.05,732.68
2017,6,16,14,45,860.0,99.0,6.9,19.0,795.5,923.3,723.65
2017,6,16,15,0,851.0,98.0,7.0,19.0,761.0,905.21,712.26
2017,6,16,15,15,840.0,96.0,6.95,18.5,722.0,881.02,697.15
2017,6,16,15,30,829.0,94.0,6.9,18.0,683.0,853.86,679.8
2017,6,16,15,45,815.0,91.5,6.9,18.0,639.5,820.78,656.83
2017,6,16,16,0,801.0,89.0,6.9,18.0,596.0,785.28,631.92
2017,6,16,16,15,782.0,86.5,6.8,18.0,549.5,751.08,607.51
2017,6,16,16,30,763.0,84.0,6.7,18.0,503.0,707.3,575.54
2017,6,16,16,45,739.5,80.5,6.65,18.0,454.5,657.69,538.82
2017,6,16,17,0,716.0,77.0,6.6,18.0,406.0,607.41,500.64
2017,6,16,17,15,683.0,73.0,6.5,17.5,356.5,549.98,455.51
2017,6,16,17,30,650.0,69.0,6.4,17.0,307.0,495.37,411.3
2017,6,16,17,45,604.5,63.5,6.3,16.5,258.5,431.44,358.11
2017,6,16,18,0,559.0,58.0,6.2,16.0,210.0,370.5,305.75
2017,6,16,18,15,492.0,51.5,6.1,15.5,164.5,301.95,245.66
2017,6,16,18,30,425.0,45.0,6.0,15.0,119.0,239.57,189.6
2017,6,16,18,45,323.5,35.0,5.9,15.0,81.0,168.16,125.89
2017,6,16,19,0,222.0,25.0,5.8,15.0,43.0,107.12,63.92
2017,6,16,19,15,111.0,12.5,5.7,15.0,21.5,36.38,0.0
2017,6,16,19,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,6,16,19,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,6,16,20,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,6,16,20,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2017,6,16,20,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2017,6,16,20,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2017,6,16,21,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,6,16,21,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,6,16,21,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,6,16,21,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,6,16,22,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,6,16,22,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,6,16,22,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,6,16,22,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2017,6,16,23,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,6,16,23,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2017,6,16,23,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,6,16,23,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2017,6,17,0,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,6,17,0,15,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2017,6,17,0,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,6,17,0,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2017,6,17,1,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,6,17,1,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2017,6,17,1,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,6,17,1,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2017,6,17,2,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,6,17,2,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,6,17,2,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,6,17,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,6,17,3,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,6,17,3,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,6,17,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,6,17,3,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,6,17,4,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,6,17,4,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,6,17,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,6,17,4,45,31.0,4.5,4.2,14.0,5.0,0.0,0.0
2017,6,17,5,0,62.0,9.0,4.3,14.0,10.0,7.68,0.0
2017,6,17,5,15,192.0,20.0,4.3,14.0,38.0,16.28,2.63
2017,6,17,5,30,322.0,31.0,4.3,14.0,66.0,25.19,15.67
2017,6,17,5,45,411.0,38.5,4.35,14.0,107.5,30.85,21.45
2017,6,17,6,0,500.0,46.0,4.4,14.0,149.0,36.49,26.84
2017,6,17,6,15,282.5,79.5,4.3,14.0,141.0,58.18,46.38
2017,6,17,6,30,65.0,113.0,4.2,14.0,133.0,85.47,70.73
2017,6,17,6,45,70.5,135.0,4.1,14.5,160.0,100.72,83.96
2017,6,17,7,0,76.0,157.0,4.0,15.0,187.0,115.66,96.68
2017,6,17,7,15,184.5,173.0,3.9,15.5,260.0,123.34,102.85
2017,6,17,7,30,293.0,189.0,3.8,16.0,333.0,128.17,106.47
2017,6,17,7,45,288.5,213.0,3.75,16.5,367.0,141.01,116.91
2017,6,17,8,0,284.0,237.0,3.7,17.0,401.0,153.15,126.6
2017,6,17,8,15,557.0,159.5,3.65,17.0,515.0,120.44,81.97
2017,6,17,8,30,830.0,82.0,3.6,17.0,629.0,151.56,85.21
2017,6,17,8,45,843.0,83.5,3.55,17.5,671.5,206.83,126.15
2017,6,17,9,0,856.0,85.0,3.5,18.0,714.0,263.01,173.54
2017,6,17,9,15,866.5,87.0,3.5,18.0,752.5,319.52,223.76
2017,6,17,9,30,877.0,89.0,3.5,18.0,791.0,376.2,274.31
2017,6,17,9,45,871.5,97.5,3.5,18.5,820.0,431.21,322.39
2017,6,17,10,0,866.0,106.0,3.5,19.0,849.0,484.24,367.4
2017,6,17,10,15,872.5,107.0,3.55,19.0,876.0,535.61,410.49
2017,6,17,10,30,879.0,108.0,3.6,19.0,903.0,585.8,451.51
2017,6,17,10,45,882.0,110.0,3.7,19.5,923.0,633.23,488.63
2017,6,17,11,0,885.0,112.0,3.8,20.0,943.0,678.75,523.33
2017,6,17,11,15,887.5,113.0,3.9,20.0,956.5,721.06,555.91
2017,6,17,11,30,890.0,114.0,4.0,20.0,970.0,761.09,586.01
2017,6,17,11,45,890.0,115.0,4.1,20.0,975.5,796.77,611.34
2017,6,17,12,0,890.0,116.0,4.2,20.0,981.0,829.76,634.72
2017,6,17,12,15,889.5,116.0,4.35,20.0,980.0,858.67,655.44
2017,6,17,12,30,889.0,116.0,4.5,20.0,979.0,884.59,674.44
2017,6,17,12,45,892.0,113.0,4.65,20.0,972.0,907.81,691.72
2017,6,17,13,0,895.0,110.0,4.8,20.0,965.0,927.74,706.82
2017,6,17,13,15,892.0,109.0,4.9,20.0,949.5,940.54,716.73
2017,6,17,13,30,889.0,108.0,5.0,20.0,934.0,949.71,724.28
2017,6,17,13,45,884.5,107.0,5.15,20.0,911.5,953.78,728.77
2017,6,17,14,0,880.0,106.0,5.3,20.0,889.0,954.16,730.83
2017,6,17,14,15,873.5,105.0,5.3,20.0,860.5,948.98,728.1
2017,6,17,14,30,867.0,104.0,5.3,20.0,832.0,940.2,723.0
2017,6,17,14,45,858.0,102.0,5.35,20.0,797.5,924.52,713.46
2017,6,17,15,0,849.0,100.0,5.4,20.0,763.0,905.48,701.62
2017,6,17,15,15,838.0,98.0,5.4,20.0,723.5,881.41,685.9
2017,6,17,15,30,827.0,96.0,5.4,20.0,684.0,854.37,668.06
2017,6,17,15,45,812.0,94.0,5.4,20.0,640.5,821.08,645.62
2017,6,17,16,0,797.0,92.0,5.4,20.0,597.0,793.56,627.32
2017,6,17,16,15,778.0,89.0,5.35,19.5,550.0,750.98,598.61
2017,6,17,16,30,759.0,86.0,5.3,19.0,503.0,706.78,568.31
2017,6,17,16,45,733.5,83.0,5.25,19.0,454.5,656.44,531.73
2017,6,17,17,0,708.0,80.0,5.2,19.0,406.0,605.58,493.66
2017,6,17,17,15,674.5,76.0,5.1,18.5,356.5,550.2,450.83
2017,6,17,17,30,641.0,72.0,5.0,18.0,307.0,493.83,405.99
2017,6,17,17,45,592.5,66.5,4.95,18.0,258.0,428.61,351.97
2017,6,17,18,0,544.0,61.0,4.9,18.0,209.0,366.66,299.11
2017,6,17,18,15,476.0,54.0,4.8,17.5,164.0,297.77,239.73
2017,6,17,18,30,408.0,47.0,4.7,17.0,119.0,235.15,184.37
2017,6,17,18,45,305.0,37.0,4.65,16.5,81.0,164.03,122.12
2017,6,17,19,0,202.0,27.0,4.6,16.0,43.0,101.91,61.17
2017,6,17,19,15,101.0,13.5,4.5,16.0,21.5,35.0,0.0
2017,6,17,19,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,6,17,19,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2017,6,17,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,6,17,20,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2017,6,17,20,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,6,17,20,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2017,6,17,21,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,6,17,21,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2017,6,17,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,6,17,21,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,6,17,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,6,17,22,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,6,17,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,6,17,22,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,6,17,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,6,17,23,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,6,17,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,6,17,23,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,6,18,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,6,18,0,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,6,18,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,6,18,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,6,18,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,6,18,1,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,6,18,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,6,18,1,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,6,18,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,6,18,2,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,6,18,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,6,18,2,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,6,18,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,6,18,3,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,6,18,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,6,18,3,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,6,18,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,6,18,4,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,6,18,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,6,18,4,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,6,18,5,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,6,18,5,15,150.5,16.0,2.1,15.0,32.5,12.75,0.68
2017,6,18,5,30,301.0,32.0,2.1,15.0,65.0,26.0,16.29
2017,6,18,5,45,387.5,40.5,2.1,15.5,106.0,32.42,22.7
2017,6,18,6,0,474.0,49.0,2.1,16.0,147.0,38.76,28.63
2017,6,18,6,15,531.5,55.0,2.05,16.5,193.0,42.84,32.39
2017,6,18,6,30,589.0,61.0,2.0,17.0,239.0,46.87,35.96
2017,6,18,6,45,629.5,66.0,2.0,17.5,288.0,49.93,38.56
2017,6,18,7,0,670.0,71.0,2.0,18.0,337.0,57.67,45.16
2017,6,18,7,15,700.0,74.5,2.0,18.0,386.0,59.58,46.68
2017,6,18,7,30,730.0,78.0,2.0,18.0,435.0,61.44,48.13
2017,6,18,7,45,751.0,81.5,2.0,18.5,483.0,63.1,49.29
2017,6,18,8,0,772.0,85.0,2.0,19.0,531.0,64.66,50.36
2017,6,18,8,15,789.5,87.5,2.0,19.0,576.5,90.69,52.54
2017,6,18,8,30,807.0,90.0,2.0,19.0,622.0,153.66,87.14
2017,6,18,8,45,818.5,93.5,2.05,19.5,664.0,208.79,127.35
2017,6,18,9,0,830.0,97.0,2.1,20.0,706.0,264.71,173.72
2017,6,18,9,15,840.5,98.5,2.1,20.0,744.0,319.5,221.53
2017,6,18,9,30,851.0,100.0,2.1,20.0,782.0,374.46,269.62
2017,6,18,9,45,866.5,97.5,2.1,20.5,816.5,428.43,315.52
2017,6,18,10,0,882.0,95.0,2.1,21.0,851.0,482.53,360.22
2017,6,18,10,15,888.0,96.0,2.15,21.0,877.5,534.37,402.78
2017,6,18,10,30,894.0,97.0,2.2,21.0,904.0,584.95,443.2
2017,6,18,10,45,895.5,99.0,2.25,21.0,923.5,632.1,480.02
2017,6,18,11,0,897.0,101.0,2.3,21.0,943.0,677.18,514.42
2017,6,18,11,15,899.5,101.5,2.35,21.0,956.5,719.51,546.13
2017,6,18,11,30,902.0,102.0,2.4,21.0,970.0,759.5,574.98
2017,6,18,11,45,901.0,104.0,2.45,21.5,975.5,795.57,598.57
2017,6,18,12,0,900.0,106.0,2.5,22.0,981.0,828.85,620.09
2017,6,18,12,15,900.0,106.0,2.55,21.5,979.5,858.35,641.38
2017,6,18,12,30,900.0,106.0,2.6,21.0,978.0,884.85,660.74
2017,6,18,12,45,890.0,111.0,2.65,21.0,967.5,903.79,673.82
2017,6,18,13,0,880.0,116.0,2.7,21.0,957.0,919.17,684.67
2017,6,18,13,15,877.0,115.0,2.8,21.0,941.5,931.91,694.26
2017,6,18,13,30,874.0,114.0,2.9,21.0,926.0,941.07,701.59
2017,6,18,13,45,866.5,114.5,3.05,21.0,903.0,943.8,705.12
2017,6,18,14,0,859.0,115.0,3.2,21.0,880.0,942.93,706.36
2017,6,18,14,15,852.5,114.0,3.3,21.0,852.0,937.95,704.58
2017,6,18,14,30,846.0,113.0,3.4,21.0,824.0,929.45,700.53
2017,6,18,14,45,834.0,113.0,3.5,21.0,789.0,913.39,691.37
2017,6,18,15,0,822.0,113.0,3.6,21.0,754.0,894.15,680.09
2017,6,18,15,15,810.5,110.5,3.6,20.5,715.5,869.75,665.93
2017,6,18,15,30,799.0,108.0,3.6,20.0,677.0,852.03,656.44
2017,6,18,15,45,780.5,107.0,3.65,20.0,633.0,817.2,633.74
2017,6,18,16,0,762.0,106.0,3.7,20.0,589.0,780.22,609.37
2017,6,18,16,15,742.0,102.5,3.6,19.5,543.0,737.35,580.91
2017,6,18,16,30,722.0,99.0,3.5,19.0,497.0,692.99,550.94
2017,6,18,16,45,693.5,96.0,3.45,19.0,448.0,644.59,516.59
2017,6,18,17,0,665.0,93.0,3.4,19.0,399.0,593.21,478.12
2017,6,18,17,15,630.0,87.5,3.2,18.5,350.0,534.86,433.68
2017,6,18,17,30,595.0,82.0,3.0,18.0,301.0,477.69,388.88
2017,6,18,17,45,546.5,76.0,2.9,18.0,253.0,413.91,336.93
2017,6,18,18,0,498.0,70.0,2.8,18.0,205.0,353.39,286.12
2017,6,18,18,15,430.0,61.0,2.65,17.5,160.5,284.46,227.69
2017,6,18,18,30,362.0,52.0,2.5,17.0,116.0,221.86,173.28
2017,6,18,18,45,264.5,40.0,2.35,17.0,78.5,150.67,111.66
2017,6,18,19,0,167.0,28.0,2.2,17.0,41.0,93.31,56.22
2017,6,18,19,15,83.5,14.0,2.1,16.5,20.5,31.42,0.0
2017,6,18,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,6,18,19,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,6,18,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,6,18,20,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,6,18,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,6,18,20,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,6,18,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,6,18,21,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,6,18,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,6,18,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,6,18,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,6,18,22,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,6,18,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,6,18,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,6,18,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,6,18,23,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,6,18,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,6,18,23,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,6,19,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,6,19,0,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,6,19,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,6,19,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,6,19,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,6,19,1,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,6,19,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,6,19,1,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,6,19,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,6,19,2,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2017,6,19,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,6,19,2,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,6,19,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,6,19,3,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,6,19,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,6,19,3,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,6,19,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,6,19,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,6,19,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,6,19,4,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,6,19,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,6,19,5,15,97.0,19.0,1.3,16.0,29.5,14.71,1.45
2017,6,19,5,30,194.0,38.0,1.3,16.0,59.0,29.15,18.85
2017,6,19,5,45,277.5,50.0,1.3,16.0,98.0,38.08,27.57
2017,6,19,6,0,361.0,62.0,1.3,16.0,137.0,46.87,35.77
2017,6,19,6,15,422.5,71.5,1.3,16.0,182.0,53.58,41.97
2017,6,19,6,30,484.0,81.0,1.3,16.0,227.0,61.45,49.01
2017,6,19,6,45,533.0,87.0,1.35,16.5,275.5,64.59,51.63
2017,6,19,7,0,582.0,93.0,1.4,17.0,324.0,67.68,54.11
2017,6,19,7,15,615.5,98.0,1.45,17.0,372.5,69.79,55.77
2017,6,19,7,30,649.0,103.0,1.5,17.0,421.0,71.8,57.33
2017,6,19,7,45,409.0,177.0,1.6,17.5,384.5,114.58,93.77
2017,6,19,8,0,169.0,251.0,1.7,18.0,348.0,167.78,138.09
2017,6,19,8,15,252.5,260.0,1.7,18.5,419.5,174.96,131.76
2017,6,19,8,30,336.0,269.0,1.7,19.0,491.0,211.22,151.47
2017,6,19,8,45,339.5,289.0,1.7,19.5,526.0,250.63,180.1
2017,6,19,9,0,343.0,309.0,1.7,20.0,561.0,290.72,211.38
2017,6,19,9,15,291.0,341.0,1.75,20.0,563.0,323.16,239.66
2017,6,19,9,30,239.0,373.0,1.8,20.0,565.0,350.12,263.01
2017,6,19,9,45,247.5,389.0,1.9,20.5,595.0,385.33,290.23
2017,6,19,10,0,256.0,405.0,2.0,21.0,625.0,421.5,317.73
2017,6,19,10,15,276.0,414.0,2.15,21.0,658.0,459.45,346.9
2017,6,19,10,30,296.0,423.0,2.3,21.0,691.0,499.11,377.1
2017,6,19,10,45,281.5,438.0,2.45,21.0,697.5,523.82,395.91
2017,6,19,11,0,267.0,453.0,2.6,21.0,704.0,546.95,413.31
2017,6,19,11,15,235.0,466.5,2.75,21.0,689.5,554.14,418.74
2017,6,19,11,30,203.0,480.0,2.9,21.0,675.0,558.04,421.61
2017,6,19,11,45,195.5,484.0,3.1,21.0,673.0,570.33,431.07
2017,6,19,12,0,188.0,488.0,3.3,21.0,671.0,581.43,439.56
2017,6,19,12,15,192.0,487.5,3.5,20.5,674.0,597.06,452.46
2017,6,19,12,30,196.0,487.0,3.7,20.0,677.0,611.91,464.82
2017,6,19,12,45,235.5,474.5,3.95,20.0,701.0,646.62,491.82
2017,6,19,13,0,275.0,462.0,4.2,20.0,725.0,693.51,527.26
2017,6,19,13,15,279.0,452.5,4.35,20.0,715.5,699.08,532.12
2017,6,19,13,30,283.0,443.0,4.5,20.0,706.0,702.93,536.24
2017,6,19,13,45,311.5,424.5,4.7,20.0,707.5,719.53,550.55
2017,6,19,14,0,340.0,406.0,4.9,20.0,709.0,734.35,563.62
2017,6,19,14,15,289.0,402.5,4.95,19.5,654.0,686.4,529.61
2017,6,19,14,30,238.0,399.0,5.0,19.0,599.0,619.66,481.68
2017,6,19,14,45,213.0,384.0,5.1,19.0,557.5,582.17,454.63
2017,6,19,15,0,188.0,369.0,5.2,19.0,516.0,543.99,426.61
2017,6,19,15,15,205.5,346.0,5.2,19.0,499.5,535.92,422.23
2017,6,19,15,30,223.0,323.0,5.2,19.0,483.0,526.03,416.37
2017,6,19,15,45,172.0,303.0,5.2,19.0,421.5,457.77,363.81
2017,6,19,16,0,121.0,283.0,5.2,19.0,360.0,391.2,311.87
2017,6,19,16,15,155.5,259.5,5.2,18.5,350.5,392.63,315.71
2017,6,19,16,30,190.0,236.0,5.2,18.0,341.0,391.07,316.91
2017,6,19,16,45,119.0,207.5,5.2,18.0,271.5,302.42,245.37
2017,6,19,17,0,48.0,179.0,5.2,18.0,202.0,205.66,166.03
2017,6,19,17,15,24.0,148.5,5.2,17.5,160.0,147.65,118.54
2017,6,19,17,30,0.0,118.0,5.2,17.0,118.0,103.39,81.64
2017,6,19,17,45,0.0,99.0,5.2,17.0,99.0,86.39,67.52
2017,6,19,18,0,0.0,80.0,5.2,17.0,80.0,69.32,53.11
2017,6,19,18,15,159.5,68.0,5.1,16.5,96.0,153.0,123.04
2017,6,19,18,30,319.0,56.0,5.0,16.0,112.0,206.03,162.67
2017,6,19,18,45,227.5,42.0,4.9,16.0,76.0,140.34,104.93
2017,6,19,19,0,136.0,28.0,4.8,16.0,40.0,84.51,51.51
2017,6,19,19,15,68.0,14.0,4.6,16.0,20.0,27.86,0.0
2017,6,19,19,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,6,19,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,6,19,20,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,6,19,20,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2017,6,19,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,6,19,20,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,6,19,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,6,19,21,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,6,19,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,6,19,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,6,19,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,6,19,22,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,6,19,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,6,19,22,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,6,19,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,6,19,23,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,6,19,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,6,19,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,6,20,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,6,20,0,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,6,20,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,6,20,0,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,6,20,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,6,20,1,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,6,20,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,6,20,1,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,6,20,2,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,6,20,2,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,6,20,2,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,6,20,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,6,20,3,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,6,20,3,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2017,6,20,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,6,20,3,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,6,20,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,6,20,4,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,6,20,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,6,20,4,45,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2017,6,20,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,6,20,5,15,95.5,19.0,2.25,15.0,29.5,14.71,1.24
2017,6,20,5,30,191.0,38.0,2.3,15.0,59.0,29.15,18.88
2017,6,20,5,45,279.0,50.5,2.4,15.0,98.5,38.46,27.99
2017,6,20,6,0,367.0,63.0,2.5,15.0,138.0,47.63,36.57
2017,6,20,6,15,429.0,72.0,2.5,15.0,183.5,53.99,42.49
2017,6,20,6,30,491.0,81.0,2.5,15.0,229.0,61.54,49.28
2017,6,20,6,45,245.5,104.0,2.55,15.5,178.0,76.44,62.29
2017,6,20,7,0,0.0,127.0,2.6,16.0,127.0,99.85,82.5
2017,6,20,7,15,9.5,150.5,2.6,16.0,155.0,117.18,97.26
2017,6,20,7,30,19.0,174.0,2.6,16.0,183.0,134.32,111.67
2017,6,20,7,45,32.5,202.0,2.65,16.5,219.5,145.96,121.0
2017,6,20,8,0,46.0,230.0,2.7,17.0,256.0,163.27,135.01
2017,6,20,8,15,77.5,262.0,2.7,17.0,311.0,186.94,146.14
2017,6,20,8,30,109.0,294.0,2.7,17.0,366.0,219.19,168.55
2017,6,20,8,45,103.5,314.0,2.7,17.5,385.5,242.86,186.23
2017,6,20,9,0,98.0,334.0,2.7,18.0,405.0,266.09,204.18
2017,6,20,9,15,114.0,356.5,2.65,18.0,444.0,289.36,221.94
2017,6,20,9,30,130.0,379.0,2.6,18.0,483.0,322.83,247.77
2017,6,20,9,45,167.5,396.0,2.6,18.5,536.0,363.48,278.26
2017,6,20,10,0,205.0,413.0,2.6,19.0,589.0,408.4,311.91
2017,6,20,10,15,232.0,422.5,2.65,19.0,628.0,446.72,341.26
2017,6,20,10,30,259.0,432.0,2.7,19.0,667.0,484.63,370.19
2017,6,20,10,45,308.5,426.0,2.8,19.0,712.0,530.88,405.48
2017,6,20,11,0,358.0,420.0,2.9,19.0,757.0,580.69,443.17
2017,6,20,11,15,396.0,409.5,2.95,19.0,786.5,622.0,474.26
2017,6,20,11,30,434.0,399.0,3.0,19.0,816.0,667.42,508.05
2017,6,20,11,45,441.5,402.5,3.15,19.0,829.0,700.85,532.8
2017,6,20,12,0,449.0,406.0,3.3,19.0,842.0,733.43,556.83
2017,6,20,12,15,670.5,264.0,3.5,19.0,915.0,819.07,624.26
2017,6,20,12,30,892.0,122.0,3.7,19.0,988.0,891.09,677.58
2017,6,20,12,45,892.0,120.5,3.9,19.0,980.5,913.32,693.69
2017,6,20,13,0,892.0,119.0,4.1,19.0,973.0,932.2,707.95
2017,6,20,13,15,889.0,118.5,4.35,19.0,957.5,945.76,718.9
2017,6,20,13,30,886.0,118.0,4.6,19.0,942.0,955.71,728.19
2017,6,20,13,45,883.5,116.0,4.95,19.0,920.5,961.04,735.19
2017,6,20,14,0,881.0,114.0,5.3,19.0,899.0,962.66,739.59
2017,6,20,14,15,874.5,112.5,5.6,18.5,870.0,957.27,740.12
2017,6,20,14,30,868.0,111.0,5.9,18.0,841.0,948.27,738.05
2017,6,20,14,45,861.0,108.5,6.2,18.0,807.5,934.22,730.85
2017,6,20,15,0,854.0,106.0,6.5,18.0,774.0,916.72,721.06
2017,6,20,15,15,843.0,104.0,6.7,17.5,734.5,892.8,707.35
2017,6,20,15,30,832.0,102.0,6.9,17.0,695.0,865.88,691.24
2017,6,20,15,45,819.0,99.0,7.1,17.0,651.5,842.11,675.99
2017,6,20,16,0,806.0,96.0,7.3,17.0,608.0,806.56,651.64
2017,6,20,16,15,787.0,93.0,7.3,16.5,561.0,763.82,622.1
2017,6,20,16,30,768.0,90.0,7.3,16.0,514.0,719.41,590.82
2017,6,20,16,45,744.5,86.0,7.35,16.0,465.0,669.13,553.43
2017,6,20,17,0,721.0,82.0,7.4,16.0,416.0,618.13,514.37
2017,6,20,17,15,688.5,77.5,7.4,15.5,366.0,562.42,470.28
2017,6,20,17,30,656.0,73.0,7.4,15.0,316.0,505.44,423.88
2017,6,20,17,45,611.0,67.5,7.4,15.0,266.5,441.44,369.48
2017,6,20,18,0,566.0,62.0,7.4,15.0,217.0,380.31,315.97
2017,6,20,18,15,500.0,55.0,7.3,15.0,171.0,311.06,254.42
2017,6,20,18,30,434.0,48.0,7.2,15.0,125.0,247.8,196.96
2017,6,20,18,45,332.0,37.5,7.15,15.0,85.5,174.82,131.79
2017,6,20,19,0,230.0,27.0,7.1,15.0,46.0,113.06,70.44
2017,6,20,19,15,115.0,13.5,6.85,14.5,23.0,38.53,0.0
2017,6,20,19,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2017,6,20,19,45,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2017,6,20,20,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2017,6,20,20,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2017,6,20,20,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2017,6,20,20,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2017,6,20,21,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,6,20,21,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,6,20,21,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,6,20,21,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,6,20,22,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,6,20,22,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2017,6,20,22,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,6,20,22,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2017,6,20,23,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,6,20,23,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,6,20,23,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,6,20,23,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2017,6,21,0,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,6,21,0,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2017,6,21,0,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,6,21,0,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,6,21,1,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,6,21,1,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,6,21,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,6,21,1,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,6,21,2,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,6,21,2,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2017,6,21,2,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,6,21,2,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,6,21,3,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,6,21,3,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2017,6,21,3,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,6,21,3,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,6,21,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,6,21,4,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,6,21,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,6,21,4,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,6,21,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,6,21,5,15,145.0,17.0,3.3,14.0,33.0,13.62,0.5
2017,6,21,5,30,290.0,34.0,3.1,14.0,66.0,27.78,17.78
2017,6,21,5,45,383.0,43.0,2.95,14.0,107.5,34.57,24.69
2017,6,21,6,0,476.0,52.0,2.8,14.0,149.0,41.28,31.09
2017,6,21,6,15,238.0,62.0,2.6,14.0,110.5,45.51,35.11
2017,6,21,6,30,0.0,72.0,2.4,14.0,72.0,58.83,47.07
2017,6,21,6,45,0.0,86.5,2.25,14.5,86.5,70.24,57.06
2017,6,21,7,0,0.0,101.0,2.1,15.0,101.0,81.57,66.78
2017,6,21,7,15,32.5,148.5,1.95,15.0,164.5,111.57,92.74
2017,6,21,7,30,65.0,196.0,1.8,15.0,228.0,141.45,118.13
2017,6,21,7,45,58.5,214.5,1.65,15.5,245.5,153.38,127.56
2017,6,21,8,0,52.0,233.0,1.5,16.0,263.0,164.99,136.62
2017,6,21,8,15,42.0,243.5,1.45,16.0,269.5,174.95,137.35
2017,6,21,8,30,32.0,254.0,1.4,16.0,276.0,187.67,146.6
2017,6,21,8,45,36.0,275.5,1.4,16.5,301.5,208.18,161.83
2017,6,21,9,0,40.0,297.0,1.4,17.0,327.0,229.57,177.81
2017,6,21,9,15,110.5,338.5,1.4,17.0,426.0,276.9,212.15
2017,6,21,9,30,181.0,380.0,1.4,17.0,525.0,340.78,259.62
2017,6,21,9,45,133.5,390.0,1.45,17.5,500.0,345.64,264.27
2017,6,21,10,0,86.0,400.0,1.5,18.0,475.0,349.44,267.57
2017,6,21,10,15,96.0,418.0,1.5,18.0,504.0,377.49,288.69
2017,6,21,10,30,106.0,436.0,1.5,18.0,533.0,406.79,310.47
2017,6,21,10,45,156.0,450.5,1.55,18.5,596.0,457.93,348.03
2017,6,21,11,0,206.0,465.0,1.6,19.0,659.0,516.07,390.14
2017,6,21,11,15,204.0,472.5,1.6,19.0,667.0,536.75,404.82
2017,6,21,11,30,202.0,480.0,1.6,19.0,675.0,556.84,419.18
2017,6,21,11,45,222.0,480.0,1.65,19.0,695.5,587.12,441.4
2017,6,21,12,0,242.0,480.0,1.7,19.0,716.0,617.93,463.83
2017,6,21,12,15,557.5,310.0,1.8,19.0,851.5,764.39,574.34
2017,6,21,12,30,873.0,140.0,1.9,19.0,987.0,889.57,663.65
2017,6,21,12,45,866.5,142.5,2.05,19.5,977.0,909.4,675.99
2017,6,21,13,0,860.0,145.0,2.2,20.0,967.0,925.85,687.22
2017,6,21,13,15,664.0,259.0,2.35,20.0,887.5,889.85,663.48
2017,6,21,13,30,468.0,373.0,2.5,20.0,808.0,822.81,614.52
2017,6,21,13,45,479.0,357.0,2.7,20.0,793.5,827.1,620.56
2017,6,21,14,0,490.0,341.0,2.9,20.0,779.0,828.68,624.12
2017,6,21,14,15,525.5,313.5,3.1,19.5,769.0,839.65,636.13
2017,6,21,14,30,561.0,286.0,3.3,19.0,759.0,847.17,645.78
2017,6,21,14,45,545.0,275.0,3.5,19.0,718.5,819.15,628.14
2017,6,21,15,0,529.0,264.0,3.7,19.0,678.0,788.74,608.76
2017,6,21,15,15,429.5,282.5,3.85,19.0,607.5,709.68,551.51
2017,6,21,15,30,330.0,301.0,4.0,19.0,537.0,616.13,482.7
2017,6,21,15,45,537.5,211.5,4.15,19.0,566.5,714.71,562.89
2017,6,21,16,0,745.0,122.0,4.3,19.0,596.0,784.12,617.55
2017,6,21,16,15,723.0,118.0,4.3,18.5,549.0,743.73,590.35
2017,6,21,16,30,701.0,114.0,4.3,18.0,502.0,697.89,559.35
2017,6,21,16,45,671.0,110.0,4.3,18.0,452.5,645.11,520.92
2017,6,21,17,0,641.0,106.0,4.3,18.0,403.0,592.27,480.97
2017,6,21,17,15,603.0,100.0,4.2,17.5,353.0,532.25,434.93
2017,6,21,17,30,565.0,94.0,4.1,17.0,303.0,473.67,388.78
2017,6,21,17,45,513.0,86.5,4.0,17.0,254.5,407.39,334.32
2017,6,21,18,0,461.0,79.0,3.9,17.0,206.0,339.97,277.61
2017,6,21,18,15,391.5,68.5,3.7,16.5,161.0,271.6,219.19
2017,6,21,18,30,322.0,58.0,3.5,16.0,116.0,210.08,165.42
2017,6,21,18,45,229.5,44.0,3.35,16.0,79.0,143.8,107.65
2017,6,21,19,0,137.0,30.0,3.2,16.0,42.0,87.92,54.6
2017,6,21,19,15,68.5,15.0,3.0,16.0,21.0,28.95,0.0
2017,6,21,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,6,21,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,6,21,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,6,21,20,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,6,21,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,6,21,20,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,6,21,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,6,21,21,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,6,21,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,6,21,21,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,6,21,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,6,21,22,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,6,21,22,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,6,21,22,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,6,21,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,6,21,23,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,6,21,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,6,21,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,6,22,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,6,22,0,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,6,22,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,6,22,0,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,6,22,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,6,22,1,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,6,22,1,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,6,22,1,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,6,22,2,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,6,22,2,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2017,6,22,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,6,22,2,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,6,22,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,6,22,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,6,22,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,6,22,3,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,6,22,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,6,22,4,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,6,22,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,6,22,4,45,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2017,6,22,5,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,6,22,5,15,72.0,19.5,2.0,16.0,27.5,15.53,0.99
2017,6,22,5,30,144.0,39.0,2.0,16.0,55.0,30.25,19.66
2017,6,22,5,45,224.0,54.0,2.0,16.5,93.0,40.8,29.82
2017,6,22,6,0,304.0,69.0,2.0,17.0,131.0,51.61,39.73
2017,6,22,6,15,366.0,80.0,1.95,17.0,175.0,59.2,46.71
2017,6,22,6,30,428.0,91.0,1.9,17.0,219.0,66.62,53.34
2017,6,22,6,45,254.5,123.5,1.85,17.5,203.5,89.06,72.78
2017,6,22,7,0,81.0,156.0,1.8,18.0,188.0,115.01,94.87
2017,6,22,7,15,89.0,179.0,1.75,18.0,218.5,130.28,107.6
2017,6,22,7,30,97.0,202.0,1.7,18.0,249.0,145.21,119.89
2017,6,22,7,45,119.5,226.5,1.7,18.5,291.0,153.49,126.2
2017,6,22,8,0,142.0,251.0,1.7,19.0,333.0,167.3,137.06
2017,6,22,8,15,171.5,272.5,1.7,19.0,379.5,186.84,142.86
2017,6,22,8,30,201.0,294.0,1.7,19.0,426.0,219.35,163.3
2017,6,22,8,45,237.5,310.0,1.7,19.0,476.5,253.81,187.26
2017,6,22,9,0,274.0,326.0,1.7,19.0,527.0,284.46,209.91
2017,6,22,9,15,316.5,333.5,1.75,19.0,578.0,324.58,240.84
