Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,22,9,30,359.0,341.0,1.8,19.0,629.0,369.31,275.84
2017,6,22,9,45,589.5,236.0,1.9,19.5,731.0,409.21,304.9
2017,6,22,10,0,820.0,131.0,2.0,20.0,833.0,477.87,357.9
2017,6,22,10,15,827.5,132.5,2.05,20.0,860.0,528.07,398.97
2017,6,22,10,30,835.0,134.0,2.1,20.0,887.0,577.29,438.28
2017,6,22,10,45,840.5,134.5,2.2,20.0,908.0,623.38,474.56
2017,6,22,11,0,846.0,135.0,2.3,20.0,929.0,667.88,508.88
2017,6,22,11,15,606.0,281.5,2.35,20.0,854.5,665.44,504.43
2017,6,22,11,30,366.0,428.0,2.4,20.0,780.0,637.81,480.99
2017,6,22,11,45,398.0,400.5,2.5,20.0,786.0,664.86,502.14
2017,6,22,12,0,430.0,373.0,2.6,20.0,792.0,690.24,521.75
2017,6,22,12,15,310.5,430.0,2.65,20.0,732.5,653.28,493.2
2017,6,22,12,30,191.0,487.0,2.7,20.0,673.0,607.08,457.83
2017,6,22,12,45,166.5,482.5,2.8,20.0,643.5,591.92,447.34
2017,6,22,13,0,142.0,478.0,2.9,20.0,614.0,574.54,434.93
2017,6,22,13,15,145.0,470.0,2.9,20.0,607.0,577.45,437.62
2017,6,22,13,30,148.0,462.0,2.9,20.0,600.0,579.32,439.5
2017,6,22,13,45,113.5,439.5,2.9,20.0,544.0,530.52,403.79
2017,6,22,14,0,79.0,417.0,2.9,20.0,488.0,463.07,354.26
2017,6,22,14,15,91.0,408.0,2.85,20.0,487.0,468.68,359.56
2017,6,22,14,30,103.0,399.0,2.8,20.0,486.0,473.75,364.16
2017,6,22,14,45,92.5,377.5,2.75,20.0,453.0,444.18,342.51
2017,6,22,15,0,82.0,356.0,2.7,20.0,420.0,414.13,320.5
2017,6,22,15,15,73.0,332.5,2.6,19.5,387.5,383.06,298.12
2017,6,22,15,30,64.0,309.0,2.5,19.0,355.0,351.78,275.29
2017,6,22,15,45,43.5,271.0,2.4,19.0,301.5,295.17,231.8
2017,6,22,16,0,23.0,233.0,2.3,19.0,248.0,225.03,177.01
2017,6,22,16,15,14.5,204.0,2.2,19.0,213.5,190.94,150.34
2017,6,22,16,30,6.0,175.0,2.1,19.0,179.0,157.32,123.61
2017,6,22,16,45,4.0,161.0,2.05,19.0,163.5,143.48,112.81
2017,6,22,17,0,2.0,147.0,2.0,19.0,148.0,129.81,102.01
2017,6,22,17,15,1.0,120.5,1.95,18.5,121.0,104.85,81.99
2017,6,22,17,30,0.0,94.0,1.9,18.0,94.0,80.06,61.78
2017,6,22,17,45,0.0,79.5,1.85,18.0,79.5,67.36,51.27
2017,6,22,18,0,0.0,65.0,1.8,18.0,65.0,54.65,40.58
2017,6,22,18,15,195.0,58.0,1.75,17.5,93.0,168.5,134.97
2017,6,22,18,30,390.0,51.0,1.7,17.0,121.0,233.66,182.67
2017,6,22,18,45,294.0,39.5,1.65,17.0,83.0,164.01,121.93
2017,6,22,19,0,198.0,28.0,1.6,17.0,45.0,103.56,64.35
2017,6,22,19,15,99.0,14.0,1.6,16.5,22.5,35.36,0.0
2017,6,22,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,6,22,19,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,6,22,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,6,22,20,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,6,22,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,6,22,20,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2017,6,22,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,6,22,21,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2017,6,22,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,6,22,21,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,6,22,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,6,22,22,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,6,22,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,6,22,22,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,6,22,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,6,22,23,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,6,22,23,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,6,22,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,6,23,0,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,6,23,0,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,6,23,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,6,23,0,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,6,23,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,6,23,1,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,6,23,1,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,6,23,1,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,6,23,2,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,6,23,2,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,6,23,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,6,23,2,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,6,23,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,6,23,3,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,6,23,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,6,23,3,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,6,23,4,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,6,23,4,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,6,23,4,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,6,23,4,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,6,23,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,6,23,5,15,116.0,17.5,3.0,15.0,30.0,13.6,0.0
2017,6,23,5,30,232.0,35.0,2.9,15.0,60.0,27.03,17.0
2017,6,23,5,45,317.0,46.5,2.85,15.5,100.0,35.7,25.49
2017,6,23,6,0,402.0,58.0,2.8,16.0,140.0,45.9,34.87
2017,6,23,6,15,463.0,66.5,2.7,16.0,186.0,51.6,40.19
2017,6,23,6,30,524.0,75.0,2.6,16.0,232.0,57.16,45.21
2017,6,23,6,45,270.0,106.5,2.55,16.5,188.5,78.32,63.71
2017,6,23,7,0,16.0,138.0,2.5,17.0,145.0,107.35,88.69
2017,6,23,7,15,12.5,150.0,2.4,17.0,156.0,116.82,96.55
2017,6,23,7,30,9.0,162.0,2.3,17.0,167.0,126.18,104.25
2017,6,23,7,45,41.0,201.5,2.25,17.0,225.0,145.74,120.55
2017,6,23,8,0,73.0,241.0,2.2,17.0,283.0,169.61,140.27
2017,6,23,8,15,70.0,260.5,2.1,17.0,304.0,185.32,144.9
2017,6,23,8,30,67.0,280.0,2.0,17.0,325.0,206.33,159.77
2017,6,23,8,45,90.5,308.0,1.95,17.5,372.5,236.64,181.51
2017,6,23,9,0,114.0,336.0,1.9,18.0,420.0,262.39,200.08
2017,6,23,9,15,86.0,342.5,1.85,18.0,408.0,279.17,214.23
2017,6,23,9,30,58.0,349.0,1.8,18.0,396.0,284.2,218.93
2017,6,23,9,45,86.5,379.5,1.75,18.5,452.0,324.88,249.08
2017,6,23,10,0,115.0,410.0,1.7,19.0,508.0,364.75,278.33
2017,6,23,10,15,128.0,426.5,1.65,19.0,539.0,396.05,301.64
2017,6,23,10,30,141.0,443.0,1.6,19.0,570.0,428.85,325.88
2017,6,23,10,45,148.0,454.5,1.55,19.0,591.0,455.69,345.48
2017,6,23,11,0,155.0,466.0,1.5,19.0,612.0,483.11,365.3
2017,6,23,11,15,153.5,473.5,1.5,19.0,619.5,501.96,378.85
2017,6,23,11,30,152.0,481.0,1.5,19.0,627.0,520.41,392.04
2017,6,23,11,45,123.0,477.0,1.5,19.0,596.0,507.55,382.29
2017,6,23,12,0,94.0,473.0,1.5,19.0,565.0,484.9,365.64
2017,6,23,12,15,87.5,468.5,1.5,19.0,554.0,483.34,364.66
2017,6,23,12,30,81.0,464.0,1.5,19.0,543.0,480.7,362.77
2017,6,23,12,45,78.5,458.5,1.55,19.0,534.5,479.71,362.41
2017,6,23,13,0,76.0,453.0,1.6,19.0,526.0,477.93,361.51
2017,6,23,13,15,72.0,441.5,1.65,19.0,510.0,468.36,354.98
2017,6,23,13,30,68.0,430.0,1.7,19.0,494.0,457.95,347.89
2017,6,23,13,45,59.0,410.0,1.8,19.0,464.5,433.81,330.77
2017,6,23,14,0,50.0,390.0,1.9,19.0,435.0,408.82,312.91
2017,6,23,14,15,44.0,368.5,1.9,19.0,407.0,384.54,295.29
2017,6,23,14,30,38.0,347.0,1.9,19.0,379.0,359.72,277.13
2017,6,23,14,45,52.5,347.0,1.9,19.0,389.5,375.45,290.07
2017,6,23,15,0,67.0,347.0,1.9,19.0,400.0,390.9,302.61
2017,6,23,15,15,51.0,314.5,1.8,18.5,353.5,344.3,267.9
2017,6,23,15,30,35.0,282.0,1.7,18.0,307.0,297.76,232.95
2017,6,23,15,45,27.0,253.5,1.6,18.0,272.0,262.62,206.16
2017,6,23,16,0,19.0,225.0,1.5,18.0,237.0,213.95,168.34
2017,6,23,16,15,9.5,192.5,1.45,18.0,199.0,175.85,138.36
2017,6,23,16,30,0.0,160.0,1.4,18.0,161.0,138.4,108.41
2017,6,23,16,45,0.0,139.5,1.35,18.0,140.0,120.06,93.92
2017,6,23,17,0,0.0,119.0,1.3,18.0,119.0,101.72,79.23
2017,6,23,17,15,0.0,96.5,1.35,17.5,96.5,81.57,62.96
2017,6,23,17,30,0.0,74.0,1.4,17.0,74.0,61.55,46.52
2017,6,23,17,45,0.0,62.0,1.45,17.0,62.0,51.36,38.02
2017,6,23,18,0,0.0,50.0,1.5,17.0,50.0,41.36,29.54
2017,6,23,18,15,154.0,54.5,1.5,16.5,82.0,134.86,107.82
2017,6,23,18,30,308.0,59.0,1.5,16.0,114.0,206.06,161.94
2017,6,23,18,45,222.5,44.0,1.55,16.0,77.5,141.72,105.9
2017,6,23,19,0,137.0,29.0,1.6,16.0,41.0,87.03,54.44
2017,6,23,19,15,68.5,14.5,1.55,15.5,20.5,28.63,0.0
2017,6,23,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,6,23,19,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,6,23,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,6,23,20,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,6,23,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,6,23,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,6,23,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,6,23,21,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,6,23,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,6,23,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,6,23,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,6,23,22,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,6,23,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,6,23,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,6,23,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,6,23,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,6,23,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,6,23,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,6,24,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,6,24,0,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,6,24,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,6,24,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,6,24,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,6,24,1,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,6,24,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,6,24,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,6,24,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,6,24,2,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,6,24,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,6,24,2,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,6,24,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,6,24,3,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,6,24,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,6,24,3,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,6,24,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,6,24,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,6,24,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,6,24,4,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,6,24,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,6,24,5,15,35.5,18.5,1.1,15.0,22.0,15.13,0.05
2017,6,24,5,30,71.0,37.0,1.1,15.0,44.0,29.19,18.8
2017,6,24,5,45,116.5,56.5,1.1,15.5,76.5,42.84,31.72
2017,6,24,6,0,162.0,76.0,1.1,16.0,109.0,56.74,44.39
2017,6,24,6,15,200.0,94.5,1.15,16.0,146.5,69.61,56.04
2017,6,24,6,30,238.0,113.0,1.2,16.0,184.0,82.13,67.15
2017,6,24,6,45,280.5,125.5,1.25,16.0,224.0,90.58,74.5
2017,6,24,7,0,323.0,138.0,1.3,16.0,264.0,98.8,81.48
2017,6,24,7,15,420.5,138.0,1.35,16.0,326.5,94.33,77.36
2017,6,24,7,30,518.0,138.0,1.4,16.0,389.0,94.06,76.87
2017,6,24,7,45,445.5,176.5,1.5,16.5,408.5,115.02,94.48
2017,6,24,8,0,373.0,215.0,1.6,17.0,428.0,142.59,117.38
2017,6,24,8,15,347.0,243.0,1.6,17.0,454.5,167.91,125.87
2017,6,24,8,30,321.0,271.0,1.6,17.0,481.0,208.88,151.62
2017,6,24,8,45,325.5,291.0,1.6,17.0,516.5,247.58,179.98
2017,6,24,9,0,330.0,311.0,1.6,17.0,552.0,287.11,211.29
2017,6,24,9,15,250.0,345.0,1.55,17.0,533.5,312.38,234.99
2017,6,24,9,30,170.0,379.0,1.5,17.0,515.0,335.66,255.96
2017,6,24,9,45,104.0,365.0,1.5,17.5,449.5,316.55,242.84
2017,6,24,10,0,38.0,351.0,1.5,18.0,384.0,292.17,224.8
2017,6,24,10,15,73.0,393.5,1.45,18.0,458.5,347.49,266.53
2017,6,24,10,30,108.0,436.0,1.4,18.0,533.0,407.49,310.89
2017,6,24,10,45,160.5,449.0,1.4,18.0,597.5,458.98,348.95
2017,6,24,11,0,213.0,462.0,1.4,18.0,662.0,517.72,391.98
2017,6,24,11,15,255.5,459.5,1.4,18.0,703.0,562.71,424.71
2017,6,24,11,30,298.0,457.0,1.4,18.0,744.0,610.82,459.44
2017,6,24,11,45,319.5,452.5,1.4,18.0,762.0,643.25,482.53
2017,6,24,12,0,341.0,448.0,1.4,18.0,780.0,675.9,505.71
2017,6,24,12,15,210.0,455.5,1.45,18.0,660.0,583.43,438.91
2017,6,24,12,30,79.0,463.0,1.5,18.0,540.0,478.01,361.43
2017,6,24,12,45,145.5,469.0,1.55,18.0,609.0,560.76,423.76
2017,6,24,13,0,212.0,475.0,1.6,18.0,678.0,635.41,478.06
2017,6,24,13,15,122.5,425.5,1.65,18.0,542.5,514.51,390.31
2017,6,24,13,30,33.0,376.0,1.7,18.0,407.0,373.42,285.68
2017,6,24,13,45,55.5,396.0,1.8,18.0,447.0,416.89,320.0
2017,6,24,14,0,78.0,416.0,1.9,18.0,487.0,461.1,353.65
2017,6,24,14,15,166.5,406.0,1.95,18.0,549.0,556.06,426.07
2017,6,24,14,30,255.0,396.0,2.0,18.0,611.0,650.24,496.03
2017,6,24,14,45,201.5,383.0,2.1,18.0,549.0,570.38,438.26
2017,6,24,15,0,148.0,370.0,2.2,18.0,487.0,507.92,392.85
2017,6,24,15,15,219.5,340.5,2.25,18.0,503.5,543.17,422.55
2017,6,24,15,30,291.0,311.0,2.3,18.0,520.0,592.15,461.26
2017,6,24,15,45,267.0,294.0,2.4,18.0,476.0,548.56,429.83
2017,6,24,16,0,243.0,277.0,2.5,18.0,432.0,504.86,398.38
2017,6,24,16,15,155.5,253.0,2.5,17.5,349.5,385.88,307.76
2017,6,24,16,30,68.0,229.0,2.5,17.0,267.0,273.56,219.25
2017,6,24,16,45,38.5,192.5,2.55,17.0,213.5,212.4,170.51
2017,6,24,17,0,9.0,156.0,2.6,17.0,160.0,143.52,114.24
2017,6,24,17,15,4.5,120.0,2.55,17.0,122.0,106.67,84.11
2017,6,24,17,30,0.0,84.0,2.5,17.0,84.0,70.7,54.19
2017,6,24,17,45,0.0,71.0,2.5,17.0,71.0,59.38,44.77
2017,6,24,18,0,0.0,58.0,2.5,17.0,58.0,48.07,35.2
2017,6,24,18,15,162.0,57.0,2.5,16.5,86.0,141.67,113.59
2017,6,24,18,30,324.0,56.0,2.5,16.0,114.0,209.42,165.05
2017,6,24,18,45,244.5,42.0,2.5,16.0,78.0,147.3,110.32
2017,6,24,19,0,165.0,28.0,2.5,16.0,42.0,94.14,59.2
2017,6,24,19,15,82.5,14.0,2.5,16.0,21.0,31.6,0.0
2017,6,24,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,6,24,19,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,6,24,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,6,24,20,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2017,6,24,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,6,24,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,6,24,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,6,24,21,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,6,24,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,6,24,21,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,6,24,22,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,6,24,22,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,6,24,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,6,24,22,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,6,24,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,6,24,23,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,6,24,23,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,6,24,23,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,6,25,0,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,6,25,0,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2017,6,25,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,6,25,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,6,25,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,6,25,1,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,6,25,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,6,25,1,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,6,25,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,6,25,2,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,6,25,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,6,25,2,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,6,25,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,6,25,3,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,6,25,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,6,25,3,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,6,25,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,6,25,4,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,6,25,4,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,6,25,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,6,25,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,6,25,5,15,150.0,16.0,2.6,14.0,32.0,12.82,0.0
2017,6,25,5,30,300.0,32.0,2.6,14.0,64.0,26.14,16.25
2017,6,25,5,45,388.0,42.0,2.6,14.5,106.0,33.83,23.96
2017,6,25,6,0,476.0,52.0,2.6,15.0,148.0,41.37,31.01
2017,6,25,6,15,246.0,78.0,2.6,15.0,128.5,59.03,46.93
2017,6,25,6,30,16.0,104.0,2.6,15.0,109.0,81.39,66.82
2017,6,25,6,45,22.0,123.5,2.65,15.5,131.5,96.09,79.55
2017,6,25,7,0,28.0,143.0,2.7,16.0,154.0,106.64,88.41
2017,6,25,7,15,42.5,167.5,2.75,16.0,187.0,122.99,102.32
2017,6,25,7,30,57.0,192.0,2.8,16.0,220.0,138.97,115.71
2017,6,25,7,45,42.0,202.5,2.85,16.0,224.5,146.28,121.56
2017,6,25,8,0,27.0,213.0,2.9,16.0,229.0,153.3,127.14
2017,6,25,8,15,51.0,248.0,2.95,16.0,280.5,177.36,139.75
2017,6,25,8,30,75.0,283.0,3.0,16.0,332.0,208.56,162.3
2017,6,25,8,45,55.0,286.5,3.1,16.5,324.0,217.63,169.29
2017,6,25,9,0,35.0,290.0,3.2,17.0,316.0,223.57,174.3
2017,6,25,9,15,64.5,329.0,3.3,17.0,379.5,264.07,205.14
2017,6,25,9,30,94.0,368.0,3.4,17.0,443.0,308.93,239.5
2017,6,25,9,45,168.5,386.5,3.5,17.5,527.5,356.46,274.92
2017,6,25,10,0,243.0,405.0,3.6,18.0,612.0,413.87,318.38
2017,6,25,10,15,287.5,407.0,3.7,18.0,660.5,458.5,353.11
2017,6,25,10,30,332.0,409.0,3.8,18.0,709.0,507.08,390.79
2017,6,25,10,45,362.5,404.0,3.95,18.0,738.0,545.53,420.84
2017,6,25,11,0,393.0,399.0,4.1,18.0,767.0,585.67,452.01
2017,6,25,11,15,653.0,260.0,4.2,18.0,882.5,680.2,527.04
2017,6,25,11,30,913.0,121.0,4.3,18.0,998.0,779.63,605.19
2017,6,25,11,45,917.5,119.0,4.45,18.0,1005.5,817.62,632.5
2017,6,25,12,0,922.0,117.0,4.6,18.0,1013.0,853.08,658.34
2017,6,25,12,15,922.0,117.0,4.65,18.0,1012.0,883.76,680.15
2017,6,25,12,30,922.0,117.0,4.7,18.0,1011.0,911.4,699.83
2017,6,25,12,45,933.0,108.5,4.8,18.0,1007.0,937.98,719.2
2017,6,25,13,0,944.0,100.0,4.9,18.0,1003.0,961.2,736.29
2017,6,25,13,15,941.5,99.5,4.9,18.0,987.5,975.94,746.83
2017,6,25,13,30,939.0,99.0,4.9,18.0,972.0,986.91,754.89
2017,6,25,13,45,938.5,96.0,4.9,18.0,951.0,993.45,760.03
2017,6,25,14,0,938.0,93.0,4.9,18.0,930.0,996.05,762.59
2017,6,25,14,15,932.5,92.0,4.85,18.0,901.5,992.04,760.31
2017,6,25,14,30,927.0,91.0,4.8,18.0,873.0,984.2,755.54
2017,6,25,14,45,922.5,88.0,4.8,18.0,839.0,971.41,747.87
2017,6,25,15,0,918.0,85.0,4.8,18.0,805.0,954.88,737.7
2017,6,25,15,15,908.0,83.5,4.75,18.0,764.5,931.35,722.29
2017,6,25,15,30,898.0,82.0,4.7,18.0,724.0,904.57,704.65
2017,6,25,15,45,886.5,79.5,4.7,18.0,680.0,872.28,683.39
2017,6,25,16,0,875.0,77.0,4.7,18.0,636.0,837.19,659.99
2017,6,25,16,15,858.0,75.0,4.65,17.5,587.5,795.62,632.58
2017,6,25,16,30,841.0,73.0,4.6,17.0,539.0,752.09,603.32
2017,6,25,16,45,819.0,70.0,4.6,17.0,488.5,702.0,567.71
2017,6,25,17,0,797.0,67.0,4.6,17.0,438.0,656.7,535.16
2017,6,25,17,15,767.0,64.0,4.6,16.5,386.5,599.18,492.08
2017,6,25,17,30,737.0,61.0,4.6,16.0,335.0,542.02,447.18
2017,6,25,17,45,694.0,56.5,4.6,16.0,283.5,476.43,393.08
2017,6,25,18,0,651.0,52.0,4.6,16.0,232.0,413.27,339.15
2017,6,25,18,15,588.5,46.5,4.55,15.5,184.0,342.73,278.04
2017,6,25,18,30,526.0,41.0,4.5,15.0,136.0,279.82,221.51
2017,6,25,18,45,425.5,33.0,4.5,15.0,94.5,204.75,154.34
2017,6,25,19,0,325.0,25.0,4.5,15.0,53.0,140.91,89.98
2017,6,25,19,15,162.5,12.5,4.45,15.0,26.5,49.51,0.0
2017,6,25,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,6,25,19,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2017,6,25,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,6,25,20,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,6,25,20,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,6,25,20,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,6,25,21,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,6,25,21,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2017,6,25,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,6,25,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,6,25,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,6,25,22,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,6,25,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,6,25,22,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,6,25,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,6,25,23,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,6,25,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,6,25,23,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,6,26,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,6,26,0,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,6,26,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,6,26,0,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,6,26,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,6,26,1,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,6,26,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,6,26,1,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,6,26,2,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,6,26,2,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,6,26,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,6,26,2,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,6,26,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,6,26,3,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,6,26,3,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,6,26,3,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,6,26,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,6,26,4,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,6,26,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,6,26,4,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2017,6,26,5,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,6,26,5,15,166.5,15.0,3.0,15.0,32.5,12.01,0.0
2017,6,26,5,30,333.0,30.0,3.0,15.0,65.0,24.51,14.77
2017,6,26,5,45,425.0,38.5,3.05,15.0,107.5,31.06,21.47
2017,6,26,6,0,517.0,47.0,3.1,15.0,150.0,37.53,27.61
2017,6,26,6,15,576.0,53.0,3.1,15.0,198.5,41.73,31.59
2017,6,26,6,30,635.0,59.0,3.1,15.0,247.0,45.89,35.38
2017,6,26,6,45,676.5,63.5,3.1,15.5,297.5,53.02,41.62
2017,6,26,7,0,718.0,68.0,3.1,16.0,348.0,56.03,44.1
2017,6,26,7,15,747.0,71.5,3.1,16.0,399.0,58.08,45.76
2017,6,26,7,30,776.0,75.0,3.1,16.0,450.0,60.08,47.35
2017,6,26,7,45,798.5,77.5,3.1,16.0,500.0,61.21,48.17
2017,6,26,8,0,821.0,80.0,3.1,16.0,550.0,71.36,56.82
2017,6,26,8,15,838.0,82.5,3.1,16.0,597.0,92.77,57.31
2017,6,26,8,30,855.0,85.0,3.1,16.0,644.0,149.3,83.87
2017,6,26,8,45,868.5,87.0,3.1,16.5,688.0,206.58,125.12
2017,6,26,9,0,882.0,89.0,3.1,17.0,732.0,264.85,173.77
2017,6,26,9,15,892.0,90.5,3.1,17.0,771.0,322.53,224.95
2017,6,26,9,30,902.0,92.0,3.1,17.0,810.0,380.31,276.56
2017,6,26,9,45,907.0,95.0,3.15,17.5,843.5,437.07,326.18
2017,6,26,10,0,912.0,98.0,3.2,18.0,877.0,492.92,373.67
2017,6,26,10,15,918.0,99.0,3.25,18.0,904.5,546.61,418.8
2017,6,26,10,30,924.0,100.0,3.3,18.0,932.0,598.99,461.68
2017,6,26,10,45,928.5,100.5,3.4,18.5,953.5,648.55,500.54
2017,6,26,11,0,933.0,101.0,3.5,19.0,975.0,696.22,536.92
2017,6,26,11,15,935.5,101.5,3.6,19.0,989.0,740.42,570.94
2017,6,26,11,30,938.0,102.0,3.7,19.0,1003.0,782.21,602.03
2017,6,26,11,45,939.0,102.5,3.85,19.0,1009.5,820.27,629.16
2017,6,26,12,0,940.0,103.0,4.0,19.0,1016.0,855.52,654.26
2017,6,26,12,15,940.0,103.0,4.15,19.0,1015.5,886.58,676.42
2017,6,26,12,30,940.0,103.0,4.3,19.0,1015.0,914.51,696.44
2017,6,26,12,45,936.5,104.0,4.5,19.0,1006.0,936.93,713.35
2017,6,26,13,0,933.0,105.0,4.7,19.0,997.0,955.8,728.14
2017,6,26,13,15,930.0,104.5,4.8,19.0,982.0,970.06,739.09
2017,6,26,13,30,927.0,104.0,4.9,19.0,967.0,980.56,747.59
2017,6,26,13,45,923.5,102.5,5.0,19.0,944.5,985.81,752.6
2017,6,26,14,0,920.0,101.0,5.1,19.0,922.0,987.21,755.09
2017,6,26,14,15,914.0,100.0,5.1,18.5,893.0,982.91,754.48
2017,6,26,14,30,908.0,99.0,5.1,18.0,864.0,974.85,751.4
2017,6,26,14,45,901.0,97.0,5.15,18.0,829.5,961.11,743.34
2017,6,26,15,0,894.0,95.0,5.2,18.0,795.0,943.79,732.84
2017,6,26,15,15,883.0,93.0,5.2,18.0,755.0,919.36,716.98
2017,6,26,15,30,872.0,91.0,5.2,18.0,715.0,891.78,698.88
2017,6,26,15,45,859.5,88.5,5.25,18.0,671.0,859.37,677.52
2017,6,26,16,0,847.0,86.0,5.3,18.0,627.0,824.3,654.04
2017,6,26,16,15,829.5,83.5,5.35,17.5,579.0,782.71,626.69
2017,6,26,16,30,812.0,81.0,5.4,17.0,531.0,746.27,602.76
2017,6,26,16,45,789.0,77.5,5.5,17.0,481.0,695.47,566.41
2017,6,26,17,0,766.0,74.0,5.6,17.0,431.0,643.79,528.68
2017,6,26,17,15,734.5,70.5,5.6,17.0,379.5,585.93,483.37
2017,6,26,17,30,703.0,67.0,5.6,17.0,328.0,528.6,437.01
2017,6,26,17,45,658.5,62.0,5.7,17.0,277.5,463.08,382.75
2017,6,26,18,0,614.0,57.0,5.8,17.0,227.0,402.29,330.57
2017,6,26,18,15,549.5,51.0,5.65,16.5,179.5,332.28,269.67
2017,6,26,18,30,485.0,45.0,5.5,16.0,132.0,268.01,212.13
2017,6,26,18,45,382.0,36.0,5.4,16.0,91.5,193.01,145.4
2017,6,26,19,0,279.0,27.0,5.3,16.0,51.0,129.54,82.74
2017,6,26,19,15,139.5,13.5,5.1,15.5,25.5,44.99,0.0
2017,6,26,19,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,6,26,19,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2017,6,26,20,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,6,26,20,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2017,6,26,20,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,6,26,20,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,6,26,21,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,6,26,21,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,6,26,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,6,26,21,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,6,26,22,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,6,26,22,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,6,26,22,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,6,26,22,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,6,26,23,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,6,26,23,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,6,26,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,6,26,23,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,6,27,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,6,27,0,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,6,27,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,6,27,0,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,6,27,1,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,6,27,1,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,6,27,1,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,6,27,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,6,27,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,6,27,2,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,6,27,2,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,6,27,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,6,27,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,6,27,3,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,6,27,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,6,27,3,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,6,27,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,6,27,4,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,6,27,4,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,6,27,4,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,6,27,5,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,6,27,5,15,172.5,14.5,3.65,15.0,32.5,11.61,0.0
2017,6,27,5,30,345.0,29.0,3.8,15.0,65.0,23.7,14.04
2017,6,27,5,45,437.0,37.0,3.95,15.0,107.5,29.88,20.42
2017,6,27,6,0,529.0,45.0,4.1,15.0,150.0,36.01,26.25
2017,6,27,6,15,587.0,50.5,4.1,15.0,198.0,39.89,29.94
2017,6,27,6,30,645.0,56.0,4.1,15.0,246.0,47.57,36.87
2017,6,27,6,45,685.0,60.0,4.1,15.5,296.5,50.32,39.22
2017,6,27,7,0,725.0,64.0,4.1,16.0,347.0,53.05,41.46
2017,6,27,7,15,753.5,67.5,4.1,16.0,398.0,55.21,43.24
2017,6,27,7,30,782.0,71.0,4.1,16.0,449.0,57.32,44.93
2017,6,27,7,45,803.5,74.0,4.15,16.0,498.5,58.89,46.15
2017,6,27,8,0,825.0,77.0,4.2,16.0,548.0,69.47,55.19
2017,6,27,8,15,841.5,79.0,4.2,16.0,595.0,89.88,55.31
2017,6,27,8,30,858.0,81.0,4.2,16.0,642.0,146.18,81.43
2017,6,27,8,45,870.5,83.0,4.2,16.5,685.5,203.41,122.7
2017,6,27,9,0,883.0,85.0,4.2,17.0,729.0,261.53,171.47
2017,6,27,9,15,893.0,86.5,4.25,17.0,768.0,319.23,223.0
2017,6,27,9,30,903.0,88.0,4.3,17.0,807.0,377.04,275.11
2017,6,27,9,45,909.0,90.5,4.35,17.5,840.5,433.87,325.26
2017,6,27,10,0,915.0,93.0,4.4,18.0,874.0,489.9,373.43
2017,6,27,10,15,921.0,94.0,4.45,18.0,901.5,543.72,419.26
2017,6,27,10,30,927.0,95.0,4.5,18.0,929.0,596.24,462.85
2017,6,27,10,45,930.5,96.0,4.6,18.0,950.0,645.72,503.24
2017,6,27,11,0,934.0,97.0,4.7,18.0,971.0,693.23,541.23
2017,6,27,11,15,936.5,97.5,4.75,18.0,985.0,737.48,575.84
2017,6,27,11,30,939.0,98.0,4.8,18.0,999.0,779.31,607.37
2017,6,27,11,45,939.5,98.5,4.85,18.0,1006.0,817.01,634.42
2017,6,27,12,0,940.0,99.0,4.9,18.0,1013.0,851.88,659.36
2017,6,27,12,15,940.0,99.5,4.95,18.0,1012.5,883.36,681.85
2017,6,27,12,30,940.0,100.0,5.0,18.0,1012.0,911.72,702.14
2017,6,27,12,45,929.5,105.5,5.1,18.0,1001.0,932.01,717.12
2017,6,27,13,0,919.0,111.0,5.2,18.0,990.0,948.59,729.65
2017,6,27,13,15,916.0,110.5,5.3,18.0,975.0,962.8,740.64
2017,6,27,13,30,913.0,110.0,5.4,18.0,960.0,973.3,749.16
2017,6,27,13,45,603.5,263.0,5.55,18.0,819.5,859.04,667.18
2017,6,27,14,0,294.0,416.0,5.7,18.0,679.0,700.45,544.35
2017,6,27,14,15,592.5,261.0,5.75,17.5,768.0,856.9,670.73
2017,6,27,14,30,891.0,106.0,5.8,17.0,857.0,966.28,753.71
2017,6,27,14,45,883.0,104.0,5.9,17.0,822.5,951.89,744.59
2017,6,27,15,0,875.0,102.0,6.0,17.0,788.0,934.0,733.66
2017,6,27,15,15,497.5,214.5,6.05,17.0,600.5,703.34,562.02
2017,6,27,15,30,120.0,327.0,6.1,17.0,413.0,438.58,349.81
2017,6,27,15,45,188.0,301.0,6.15,17.0,425.5,470.26,378.37
2017,6,27,16,0,256.0,275.0,6.2,17.0,438.0,514.3,415.48
2017,6,27,16,15,169.0,254.0,6.25,16.5,358.5,398.38,323.88
2017,6,27,16,30,82.0,233.0,6.3,16.0,279.0,289.05,235.32
2017,6,27,16,45,66.5,207.5,6.35,16.0,242.5,249.7,203.7
2017,6,27,17,0,51.0,182.0,6.4,16.0,206.0,211.18,172.26
2017,6,27,17,15,49.0,161.5,6.4,15.5,182.0,188.17,153.9
2017,6,27,17,30,47.0,141.0,6.4,15.0,158.0,165.12,135.14
2017,6,27,17,45,40.0,120.5,6.45,15.0,133.5,139.22,113.28
2017,6,27,18,0,33.0,100.0,6.5,15.0,109.0,113.8,91.53
2017,6,27,18,15,248.0,73.5,6.45,15.0,120.0,212.39,173.6
2017,6,27,18,30,463.0,47.0,6.4,15.0,131.0,261.59,208.48
2017,6,27,18,45,363.5,37.5,6.35,15.0,90.5,188.38,142.77
2017,6,27,19,0,264.0,28.0,6.3,15.0,50.0,126.29,81.24
2017,6,27,19,15,132.0,14.0,6.2,14.5,25.0,54.24,0.0
2017,6,27,19,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2017,6,27,19,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2017,6,27,20,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2017,6,27,20,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2017,6,27,20,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2017,6,27,20,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2017,6,27,21,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2017,6,27,21,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,6,27,21,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,6,27,21,45,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2017,6,27,22,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,6,27,22,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2017,6,27,22,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,6,27,22,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2017,6,27,23,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,6,27,23,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2017,6,27,23,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,6,27,23,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2017,6,28,0,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,6,28,0,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2017,6,28,0,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,6,28,0,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2017,6,28,1,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,6,28,1,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2017,6,28,1,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,6,28,1,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2017,6,28,2,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,6,28,2,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,6,28,2,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,6,28,2,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,6,28,3,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,6,28,3,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2017,6,28,3,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,6,28,3,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2017,6,28,4,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,6,28,4,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,6,28,4,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,6,28,4,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,6,28,5,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,6,28,5,15,147.0,16.5,4.4,14.0,31.5,13.3,0.0
2017,6,28,5,30,294.0,33.0,4.4,14.0,63.0,27.1,16.87
2017,6,28,5,45,389.5,42.5,4.4,14.0,105.5,34.36,24.4
2017,6,28,6,0,485.0,52.0,4.4,14.0,148.0,41.51,31.23
2017,6,28,6,15,242.5,45.5,4.4,14.0,93.5,33.93,24.74
2017,6,28,6,30,0.0,39.0,4.4,14.0,39.0,32.21,23.28
2017,6,28,6,45,0.0,47.0,4.4,14.5,47.0,38.86,29.16
2017,6,28,7,0,0.0,55.0,4.4,15.0,55.0,45.52,34.96
2017,6,28,7,15,0.0,75.0,4.45,15.0,75.0,62.22,49.62
2017,6,28,7,30,0.0,95.0,4.5,15.0,95.0,78.18,63.46
2017,6,28,7,45,0.0,109.0,4.6,15.5,109.0,89.13,72.65
2017,6,28,8,0,0.0,123.0,4.7,16.0,123.0,99.98,81.65
2017,6,28,8,15,0.0,134.0,4.75,16.0,134.0,108.65,84.9
2017,6,28,8,30,0.0,145.0,4.8,16.0,145.0,117.59,91.98
2017,6,28,8,45,0.0,152.0,4.85,16.0,152.5,123.56,96.61
2017,6,28,9,0,0.0,159.0,4.9,16.0,160.0,129.54,101.24
2017,6,28,9,15,5.0,196.0,5.0,16.0,201.0,160.0,125.56
2017,6,28,9,30,10.0,233.0,5.1,16.0,242.0,191.23,150.33
2017,6,28,9,45,124.5,319.0,5.2,16.5,425.5,292.62,228.62
2017,6,28,10,0,239.0,405.0,5.3,17.0,609.0,411.45,320.03
2017,6,28,10,15,254.0,416.0,5.4,17.0,639.5,447.37,348.57
2017,6,28,10,30,269.0,427.0,5.5,17.0,670.0,484.63,378.12
2017,6,28,10,45,273.5,437.0,5.6,17.0,689.0,516.02,402.9
2017,6,28,11,0,278.0,447.0,5.7,17.0,708.0,547.46,427.48
2017,6,28,11,15,240.0,462.5,5.8,17.0,690.0,553.73,432.19
2017,6,28,11,30,202.0,478.0,5.9,17.0,672.0,554.24,432.32
2017,6,28,11,45,270.0,463.5,6.0,17.0,725.0,613.61,478.9
2017,6,28,12,0,338.0,449.0,6.1,17.0,778.0,673.88,525.8
2017,6,28,12,15,640.5,279.0,6.15,17.0,900.5,804.81,630.98
2017,6,28,12,30,943.0,109.0,6.2,17.0,1023.0,922.28,719.8
2017,6,28,12,45,699.0,250.5,6.3,17.0,925.0,877.76,686.42
2017,6,28,13,0,455.0,392.0,6.4,17.0,827.0,802.65,625.63
2017,6,28,13,15,391.0,413.5,6.4,17.0,783.0,765.68,597.78
2017,6,28,13,30,327.0,435.0,6.4,17.0,739.0,736.37,574.95
2017,6,28,13,45,302.5,427.5,6.45,17.0,704.0,713.88,558.63
2017,6,28,14,0,278.0,420.0,6.5,17.0,669.0,689.27,540.62
2017,6,28,14,15,286.0,403.0,6.55,17.0,652.0,684.42,538.36
2017,6,28,14,30,294.0,386.0,6.6,17.0,635.0,677.7,534.69
2017,6,28,14,45,361.5,344.5,6.65,17.0,637.0,700.13,554.97
2017,6,28,15,0,429.0,303.0,6.7,17.0,639.0,736.11,585.01
2017,6,28,15,15,476.0,267.0,6.75,16.5,622.0,738.29,590.57
2017,6,28,15,30,523.0,231.0,6.8,16.0,605.0,735.68,592.7
2017,6,28,15,45,438.5,242.0,6.85,16.0,542.5,662.02,535.68
2017,6,28,16,0,354.0,253.0,6.9,16.0,480.0,574.05,467.09
2017,6,28,16,15,287.0,243.5,6.9,16.0,418.0,499.93,408.59
2017,6,28,16,30,220.0,234.0,6.9,16.0,356.0,413.51,339.44
2017,6,28,16,45,267.0,203.5,6.95,16.0,338.0,424.12,350.08
2017,6,28,17,0,314.0,173.0,7.0,16.0,320.0,414.39,344.01
2017,6,28,17,15,340.5,147.5,6.95,15.5,289.5,391.41,326.8
2017,6,28,17,30,367.0,122.0,6.9,15.0,259.0,378.48,316.87
2017,6,28,17,45,327.5,110.5,6.9,15.0,219.0,325.24,271.62
2017,6,28,18,0,288.0,99.0,6.9,15.0,179.0,264.23,219.2
2017,6,28,18,15,348.5,77.0,6.85,14.5,154.0,263.69,216.39
2017,6,28,18,30,409.0,55.0,6.8,14.0,129.0,247.77,198.43
2017,6,28,18,45,307.5,43.0,6.75,14.0,89.0,172.08,131.08
2017,6,28,19,0,206.0,31.0,6.7,14.0,49.0,111.11,71.84
2017,6,28,19,15,103.0,15.5,6.6,14.0,24.5,47.49,0.0
2017,6,28,19,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,6,28,19,45,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2017,6,28,20,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2017,6,28,20,15,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,6,28,20,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2017,6,28,20,45,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2017,6,28,21,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2017,6,28,21,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2017,6,28,21,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2017,6,28,21,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2017,6,28,22,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2017,6,28,22,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2017,6,28,22,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2017,6,28,22,45,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2017,6,28,23,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2017,6,28,23,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2017,6,28,23,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,6,28,23,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,6,29,0,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,6,29,0,15,0.0,0.0,5.8,13.5,0.0,0.0,0.0
2017,6,29,0,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,6,29,0,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,6,29,1,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,6,29,1,15,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2017,6,29,1,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,6,29,1,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,6,29,2,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,6,29,2,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,6,29,2,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,6,29,2,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,6,29,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,6,29,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,6,29,3,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,6,29,3,45,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2017,6,29,4,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,6,29,4,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,6,29,4,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,6,29,4,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2017,6,29,5,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,6,29,5,15,130.0,17.5,5.35,14.0,30.5,13.64,0.0
2017,6,29,5,30,260.0,35.0,5.3,14.0,61.0,27.15,16.82
2017,6,29,5,45,361.0,45.0,5.3,14.0,103.5,36.44,26.19
2017,6,29,6,0,462.0,55.0,5.3,14.0,146.0,43.93,33.35
2017,6,29,6,15,231.0,52.5,5.2,14.0,98.0,38.82,29.09
2017,6,29,6,30,0.0,50.0,5.1,14.0,50.0,41.36,31.46
2017,6,29,6,45,0.0,60.5,5.05,14.5,60.5,50.11,39.19
2017,6,29,7,0,0.0,71.0,5.0,15.0,71.0,58.88,46.8
2017,6,29,7,15,0.0,83.0,5.0,15.0,83.0,68.65,55.28
2017,6,29,7,30,0.0,95.0,5.0,15.0,95.0,78.17,63.45
2017,6,29,7,45,0.0,114.5,5.0,15.5,114.5,93.23,76.23
2017,6,29,8,0,0.0,134.0,5.0,16.0,134.0,108.06,88.64
2017,6,29,8,15,1.0,154.5,5.0,16.0,155.5,123.66,97.25
2017,6,29,8,30,2.0,175.0,5.0,16.0,177.0,139.87,110.16
2017,6,29,8,45,3.5,184.0,5.05,16.0,187.0,148.05,116.44
2017,6,29,9,0,5.0,193.0,5.1,16.0,197.0,156.41,122.88
2017,6,29,9,15,36.5,273.5,5.1,16.0,302.5,218.84,171.81
2017,6,29,9,30,68.0,354.0,5.1,16.0,408.0,290.33,227.63
2017,6,29,9,45,148.5,380.0,5.2,16.5,504.5,343.55,267.8
2017,6,29,10,0,229.0,406.0,5.3,17.0,601.0,412.46,320.72
2017,6,29,10,15,235.0,419.5,5.35,17.0,625.5,444.13,345.98
2017,6,29,10,30,241.0,433.0,5.4,17.0,650.0,473.34,369.2
2017,6,29,10,45,316.0,416.0,5.5,17.0,707.5,525.73,410.66
2017,6,29,11,0,391.0,399.0,5.6,17.0,765.0,583.59,456.25
2017,6,29,11,15,379.5,411.5,5.65,17.0,771.5,609.99,476.59
2017,6,29,11,30,368.0,424.0,5.7,17.0,778.0,634.76,495.5
2017,6,29,11,45,379.5,416.5,5.8,17.0,783.5,658.97,514.58
2017,6,29,12,0,391.0,409.0,5.9,17.0,789.0,682.37,533.01
2017,6,29,12,15,656.0,267.0,6.0,17.0,903.5,807.62,632.9
2017,6,29,12,30,921.0,125.0,6.1,17.0,1018.0,917.15,715.59
2017,6,29,12,45,725.0,247.5,6.25,17.0,947.0,898.27,701.47
2017,6,29,13,0,529.0,370.0,6.4,17.0,876.0,850.58,662.33
2017,6,29,13,15,457.0,384.5,6.5,17.0,817.0,811.74,633.48
2017,6,29,13,30,385.0,399.0,6.6,17.0,758.0,756.47,592.31
2017,6,29,13,45,397.0,383.0,6.75,17.0,745.0,773.86,606.77
2017,6,29,14,0,409.0,367.0,6.9,17.0,732.0,776.71,610.54
2017,6,29,14,15,433.5,343.5,6.95,17.0,719.0,781.88,616.28
2017,6,29,14,30,458.0,320.0,7.0,17.0,706.0,784.16,619.96
2017,6,29,14,45,487.0,294.0,7.1,17.0,689.5,785.12,623.07
2017,6,29,15,0,516.0,268.0,7.2,17.0,673.0,782.61,623.66
2017,6,29,15,15,290.0,288.5,7.25,16.5,514.0,572.06,460.22
2017,6,29,15,30,64.0,309.0,7.3,16.0,355.0,352.09,282.62
2017,6,29,15,45,134.5,295.5,7.35,16.0,384.5,417.91,338.37
2017,6,29,16,0,205.0,282.0,7.4,16.0,414.0,462.21,376.4
2017,6,29,16,15,146.5,258.5,7.4,15.5,349.0,385.19,314.87
2017,6,29,16,30,88.0,235.0,7.4,15.0,284.0,296.13,242.63
2017,6,29,16,45,51.5,198.5,7.45,15.0,226.5,228.82,187.18
2017,6,29,17,0,15.0,162.0,7.5,15.0,169.0,153.73,124.38
2017,6,29,17,15,20.0,148.0,7.5,15.0,156.5,144.53,117.2
2017,6,29,17,30,25.0,134.0,7.5,15.0,144.0,143.78,116.93
2017,6,29,17,45,19.0,115.0,7.55,15.0,122.0,113.38,91.24
2017,6,29,18,0,13.0,96.0,7.6,15.0,100.0,92.34,73.22
2017,6,29,18,15,234.0,73.0,7.5,14.5,116.0,195.32,159.95
2017,6,29,18,30,455.0,50.0,7.4,14.0,132.0,262.38,210.4
2017,6,29,18,45,351.5,40.0,7.35,14.0,91.5,187.34,142.9
2017,6,29,19,0,248.0,30.0,7.3,14.0,51.0,123.79,80.25
2017,6,29,19,15,124.0,15.0,7.2,14.0,25.5,52.11,0.0
2017,6,29,19,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2017,6,29,19,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2017,6,29,20,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2017,6,29,20,15,0.0,0.0,6.85,13.5,0.0,0.0,0.0
2017,6,29,20,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2017,6,29,20,45,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2017,6,29,21,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2017,6,29,21,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,6,29,21,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2017,6,29,21,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2017,6,29,22,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,6,29,22,15,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2017,6,29,22,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,6,29,22,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,6,29,23,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,6,29,23,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2017,6,29,23,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,6,29,23,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,6,30,0,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,6,30,0,15,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2017,6,30,0,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,6,30,0,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,6,30,1,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,6,30,1,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,6,30,1,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,6,30,1,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2017,6,30,2,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,6,30,2,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2017,6,30,2,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,6,30,2,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,6,30,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,6,30,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,6,30,3,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,6,30,3,45,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2017,6,30,4,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,6,30,4,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2017,6,30,4,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,6,30,4,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2017,6,30,5,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,6,30,5,15,158.0,15.5,5.5,14.0,31.0,12.49,0.0
2017,6,30,5,30,316.0,31.0,5.5,14.0,62.0,25.46,15.35
2017,6,30,5,45,412.5,39.5,5.55,14.0,104.5,31.96,22.26
2017,6,30,6,0,509.0,48.0,5.6,14.0,147.0,38.41,28.44
2017,6,30,6,15,254.5,47.0,5.6,14.0,96.5,35.1,25.77
2017,6,30,6,30,0.0,46.0,5.6,14.0,46.0,38.03,28.48
2017,6,30,6,45,0.0,55.5,5.6,14.5,55.5,45.94,35.47
2017,6,30,7,0,0.0,65.0,5.6,15.0,65.0,53.86,42.36
2017,6,30,7,15,0.0,82.0,5.6,15.0,82.0,67.87,54.6
2017,6,30,7,30,0.0,99.0,5.6,15.0,99.0,81.18,66.11
2017,6,30,7,45,0.0,112.0,5.7,15.0,112.0,91.36,74.76
2017,6,30,8,0,0.0,125.0,5.8,15.0,125.0,101.45,83.28
2017,6,30,8,15,0.0,133.0,5.85,15.0,133.0,107.88,84.65
2017,6,30,8,30,0.0,141.0,5.9,15.0,141.0,114.56,89.91
2017,6,30,8,45,1.5,160.0,5.95,15.5,161.5,129.83,101.95
2017,6,30,9,0,3.0,179.0,6.0,16.0,182.0,145.42,114.15
2017,6,30,9,15,6.5,206.0,6.05,16.0,211.5,167.98,132.09
2017,6,30,9,30,10.0,233.0,6.1,16.0,241.0,191.19,150.49
2017,6,30,9,45,10.5,237.5,6.15,16.0,246.5,196.62,154.65
2017,6,30,10,0,11.0,242.0,6.2,16.0,252.0,202.04,158.84
2017,6,30,10,15,13.5,266.0,6.2,16.0,278.5,223.87,176.11
2017,6,30,10,30,16.0,290.0,6.2,16.0,305.0,246.23,193.74
2017,6,30,10,45,52.5,368.5,6.25,16.5,417.5,331.73,260.85
2017,6,30,11,0,89.0,447.0,6.3,17.0,530.0,424.22,332.19
2017,6,30,11,15,128.5,463.0,6.35,17.0,585.5,475.65,372.22
2017,6,30,11,30,168.0,479.0,6.4,17.0,641.0,529.98,414.39
2017,6,30,11,45,209.5,477.5,6.45,17.0,680.5,574.39,449.08
2017,6,30,12,0,251.0,476.0,6.5,17.0,720.0,626.57,489.44
2017,6,30,12,15,346.5,439.0,6.6,17.0,775.5,690.71,540.34
2017,6,30,12,30,442.0,402.0,6.7,17.0,831.0,765.39,598.6
2017,6,30,12,45,456.5,395.5,6.85,17.0,835.5,790.99,618.55
2017,6,30,13,0,471.0,389.0,7.0,17.0,840.0,814.78,637.36
2017,6,30,13,15,352.0,421.5,7.1,17.0,756.0,737.3,577.85
2017,6,30,13,30,233.0,454.0,7.2,17.0,672.0,651.82,511.52
2017,6,30,13,45,299.0,422.5,7.35,17.0,694.5,706.01,555.36
2017,6,30,14,0,365.0,391.0,7.5,17.0,717.0,743.99,586.85
2017,6,30,14,15,333.0,387.5,7.55,16.5,678.0,714.19,565.54
2017,6,30,14,30,301.0,384.0,7.6,16.0,639.0,682.77,542.99
2017,6,30,14,45,285.5,370.5,7.7,16.0,604.0,655.52,523.11
2017,6,30,15,0,270.0,357.0,7.8,16.0,569.0,626.94,502.08
2017,6,30,15,15,216.0,343.5,7.8,16.0,507.5,544.06,437.77
2017,6,30,15,30,162.0,330.0,7.8,16.0,446.0,479.93,387.08
2017,6,30,15,45,175.0,307.0,7.8,16.0,425.0,465.84,377.55
2017,6,30,16,0,188.0,284.0,7.8,16.0,404.0,450.14,366.58
2017,6,30,16,15,128.5,257.0,7.75,15.5,336.0,368.99,301.56
2017,6,30,16,30,69.0,230.0,7.7,15.0,268.0,275.86,225.65
2017,6,30,16,45,104.5,211.5,7.7,15.0,263.0,282.84,233.17
2017,6,30,17,0,140.0,193.0,7.7,15.0,258.0,300.01,248.67
2017,6,30,17,15,177.0,167.5,7.65,14.5,240.0,292.69,244.3
2017,6,30,17,30,214.0,142.0,7.6,14.0,222.0,293.28,245.86
2017,6,30,17,45,191.0,124.0,7.55,14.0,187.5,250.94,209.69
2017,6,30,18,0,168.0,106.0,7.5,14.0,153.0,200.6,166.26
2017,6,30,18,15,290.0,79.5,7.45,14.0,140.5,239.74,197.21
2017,6,30,18,30,412.0,53.0,7.4,14.0,128.0,247.97,198.88
2017,6,30,18,45,312.0,41.5,7.35,14.0,88.0,174.92,133.48
2017,6,30,19,0,212.0,30.0,7.3,14.0,48.0,112.14,72.49
2017,6,30,19,15,106.0,15.0,7.25,13.5,24.0,47.84,0.0
2017,6,30,19,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,6,30,19,45,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,6,30,20,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,6,30,20,15,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,6,30,20,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,6,30,20,45,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,6,30,21,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,6,30,21,15,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,6,30,21,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,6,30,21,45,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2017,6,30,22,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2017,6,30,22,15,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2017,6,30,22,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2017,6,30,22,45,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2017,6,30,23,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2017,6,30,23,15,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2017,6,30,23,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,6,30,23,45,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2017,7,1,0,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2017,7,1,0,15,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2017,7,1,0,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2017,7,1,0,45,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2017,7,1,1,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2017,7,1,1,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2017,7,1,1,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2017,7,1,1,45,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2017,7,1,2,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,7,1,2,15,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2017,7,1,2,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2017,7,1,2,45,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2017,7,1,3,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2017,7,1,3,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2017,7,1,3,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2017,7,1,3,45,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2017,7,1,4,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2017,7,1,4,15,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2017,7,1,4,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2017,7,1,4,45,0.0,0.0,7.3,13.5,0.0,0.0,0.0
2017,7,1,5,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2017,7,1,5,15,112.0,17.0,7.25,14.0,28.0,13.23,0.0
2017,7,1,5,30,224.0,34.0,7.2,14.0,56.0,26.3,15.93
2017,7,1,5,45,321.5,45.0,7.2,14.0,96.5,34.65,24.58
2017,7,1,6,0,419.0,56.0,7.2,14.0,137.0,44.62,33.92
2017,7,1,6,15,484.5,64.0,7.15,14.0,184.5,50.02,39.05
2017,7,1,6,30,550.0,72.0,7.1,14.0,232.0,55.32,43.91
2017,7,1,6,45,275.0,78.0,7.05,14.0,158.0,55.6,44.16
2017,7,1,7,0,0.0,84.0,7.0,14.0,84.0,68.91,55.91
2017,7,1,7,15,0.0,87.5,7.0,14.0,87.5,72.05,58.52
2017,7,1,7,30,0.0,91.0,7.0,14.0,91.0,75.11,61.03
2017,7,1,7,45,0.0,92.5,7.0,14.0,92.5,76.58,62.1
2017,7,1,8,0,0.0,94.0,7.0,14.0,94.0,77.97,63.11
2017,7,1,8,15,0.0,102.0,7.05,14.0,102.0,84.37,65.4
2017,7,1,8,30,0.0,110.0,7.1,14.0,110.0,90.82,70.58
2017,7,1,8,45,0.5,135.5,7.15,14.5,136.0,110.99,86.92
2017,7,1,9,0,1.0,161.0,7.2,15.0,162.0,131.27,103.17
2017,7,1,9,15,3.5,181.5,7.2,15.0,184.5,148.45,116.9
2017,7,1,9,30,6.0,202.0,7.2,15.0,207.0,166.1,130.99
2017,7,1,9,45,8.5,222.5,7.25,15.0,230.0,184.21,145.44
2017,7,1,10,0,11.0,243.0,7.3,15.0,253.0,202.81,160.26
2017,7,1,10,15,11.0,245.5,7.35,15.0,256.0,206.42,163.01
2017,7,1,10,30,11.0,248.0,7.4,15.0,259.0,209.96,165.74
2017,7,1,10,45,24.0,318.5,7.45,15.5,341.5,275.18,217.44
2017,7,1,11,0,37.0,389.0,7.5,16.0,424.0,344.31,271.47
2017,7,1,11,15,25.5,338.5,7.55,16.0,363.5,300.66,236.92
2017,7,1,11,30,14.0,288.0,7.6,16.0,303.0,250.9,197.38
2017,7,1,11,45,22.5,339.5,7.7,16.0,362.5,307.38,242.25
2017,7,1,12,0,31.0,391.0,7.8,16.0,422.0,362.64,285.71
2017,7,1,12,15,38.5,408.0,7.8,16.0,446.0,388.54,306.09
2017,7,1,12,30,46.0,425.0,7.8,16.0,470.0,415.13,327.0
2017,7,1,12,45,116.5,451.0,7.85,16.0,563.0,518.61,409.24
2017,7,1,13,0,187.0,477.0,7.9,16.0,656.0,614.7,484.71
2017,7,1,13,15,131.0,456.5,7.9,16.0,581.0,551.92,435.43
2017,7,1,13,30,75.0,436.0,7.9,16.0,506.0,470.54,371.6
2017,7,1,13,45,84.5,430.5,7.9,16.0,507.5,478.28,378.49
2017,7,1,14,0,94.0,425.0,7.9,16.0,509.0,485.65,384.99
2017,7,1,14,15,151.0,414.5,7.85,16.0,544.5,550.46,437.43
2017,7,1,14,30,208.0,404.0,7.8,16.0,580.0,597.16,475.69
2017,7,1,14,45,158.0,384.5,7.8,16.0,515.0,531.8,424.52
2017,7,1,15,0,108.0,365.0,7.8,16.0,450.0,448.28,358.87
2017,7,1,15,15,125.0,347.5,7.7,16.0,441.0,464.89,373.24
2017,7,1,15,30,142.0,330.0,7.6,16.0,432.0,462.14,372.43
2017,7,1,15,45,138.0,307.5,7.55,16.0,401.5,434.14,351.16
2017,7,1,16,0,134.0,285.0,7.5,16.0,371.0,405.53,329.29
2017,7,1,16,15,436.0,195.0,7.4,15.5,443.0,588.34,484.23
2017,7,1,16,30,738.0,105.0,7.3,15.0,515.0,718.57,592.83
2017,7,1,16,45,382.5,138.0,7.25,15.0,349.5,456.19,380.27
2017,7,1,17,0,27.0,171.0,7.2,15.0,184.0,182.43,148.39
2017,7,1,17,15,16.5,147.5,7.1,15.0,155.5,141.76,114.74
2017,7,1,17,30,6.0,124.0,7.0,15.0,127.0,113.02,90.59
2017,7,1,17,45,3.0,105.5,6.95,15.0,107.0,94.53,75.03
2017,7,1,18,0,0.0,87.0,6.9,15.0,87.0,76.27,59.46
2017,7,1,18,15,189.5,71.0,6.85,14.5,105.5,172.51,140.83
2017,7,1,18,30,379.0,55.0,6.8,14.0,124.0,236.57,189.72
2017,7,1,18,45,278.5,43.0,6.75,14.0,85.0,162.67,124.0
2017,7,1,19,0,178.0,31.0,6.7,14.0,46.0,103.41,66.76
2017,7,1,19,15,89.0,15.5,6.65,14.0,23.0,34.96,0.0
2017,7,1,19,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2017,7,1,19,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2017,7,1,20,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2017,7,1,20,15,0.0,0.0,6.55,13.5,0.0,0.0,0.0
2017,7,1,20,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2017,7,1,20,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2017,7,1,21,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2017,7,1,21,15,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,7,1,21,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2017,7,1,21,45,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2017,7,1,22,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,7,1,22,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,7,1,22,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,7,1,22,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2017,7,1,23,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,7,1,23,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,7,1,23,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,7,1,23,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,7,2,0,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,7,2,0,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2017,7,2,0,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,7,2,0,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2017,7,2,1,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,7,2,1,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2017,7,2,1,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,7,2,1,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,7,2,2,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,7,2,2,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,7,2,2,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,7,2,2,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,7,2,3,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,7,2,3,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2017,7,2,3,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,7,2,3,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2017,7,2,4,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,7,2,4,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2017,7,2,4,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,7,2,4,45,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2017,7,2,5,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,7,2,5,15,117.5,16.0,4.2,14.0,27.5,12.47,0.0
2017,7,2,5,30,235.0,32.0,4.1,14.0,55.0,24.82,14.66
2017,7,2,5,45,334.5,42.5,4.0,14.0,96.0,34.28,24.26
2017,7,2,6,0,434.0,53.0,3.9,14.0,137.0,42.21,31.8
2017,7,2,6,15,217.0,55.0,3.75,14.0,97.0,40.54,30.62
2017,7,2,6,30,0.0,57.0,3.6,14.0,57.0,47.2,36.69
2017,7,2,6,45,0.0,69.0,3.45,14.5,69.0,57.05,45.38
