Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,2,7,0,0.0,81.0,3.3,15.0,81.0,66.64,53.68
2017,7,2,7,15,0.0,106.0,3.15,15.0,106.0,85.78,70.34
2017,7,2,7,30,0.0,131.0,3.0,15.0,131.0,104.51,86.43
2017,7,2,7,45,8.5,165.0,2.9,15.0,170.0,129.18,107.45
2017,7,2,8,0,17.0,199.0,2.8,15.0,209.0,153.19,127.61
2017,7,2,8,15,11.0,194.5,2.65,15.0,201.5,151.88,120.35
2017,7,2,8,30,5.0,190.0,2.5,15.0,194.0,150.84,119.09
2017,7,2,8,45,11.0,219.5,2.45,15.5,228.0,174.86,137.63
2017,7,2,9,0,17.0,249.0,2.4,16.0,262.0,199.93,156.78
2017,7,2,9,15,15.0,250.5,2.35,16.0,262.5,203.48,159.36
2017,7,2,9,30,13.0,252.0,2.3,16.0,263.0,206.5,161.59
2017,7,2,9,45,14.0,265.0,2.3,16.5,277.0,219.03,170.95
2017,7,2,10,0,15.0,278.0,2.3,17.0,291.0,231.77,180.39
2017,7,2,10,15,24.5,321.5,2.3,17.0,343.5,269.0,209.11
2017,7,2,10,30,34.0,365.0,2.3,17.0,396.0,312.21,242.11
2017,7,2,10,45,33.5,372.5,2.35,17.0,403.5,323.38,250.44
2017,7,2,11,0,33.0,380.0,2.4,17.0,411.0,334.52,258.85
2017,7,2,11,15,94.5,429.5,2.45,17.0,519.5,422.89,326.49
2017,7,2,11,30,156.0,479.0,2.5,17.0,628.0,521.18,399.85
2017,7,2,11,45,170.0,482.5,2.55,17.0,646.5,548.08,419.53
2017,7,2,12,0,184.0,486.0,2.6,17.0,665.0,575.41,439.87
2017,7,2,12,15,537.5,307.0,2.6,17.0,828.5,743.81,569.81
2017,7,2,12,30,891.0,128.0,2.6,17.0,992.0,894.0,678.23
2017,7,2,12,45,520.0,302.5,2.65,17.5,805.5,764.77,582.04
2017,7,2,13,0,149.0,477.0,2.7,18.0,619.0,580.18,440.84
2017,7,2,13,15,162.5,469.0,2.75,17.5,622.0,593.08,453.12
2017,7,2,13,30,176.0,461.0,2.8,17.0,625.0,605.2,463.71
2017,7,2,13,45,145.5,446.5,2.85,17.0,580.0,568.29,436.69
2017,7,2,14,0,115.0,432.0,2.9,17.0,535.0,529.77,408.47
2017,7,2,14,15,128.5,419.0,2.95,17.0,531.0,533.64,412.74
2017,7,2,14,30,142.0,406.0,3.0,17.0,527.0,536.54,416.13
2017,7,2,14,45,117.0,383.0,3.05,17.0,479.5,491.7,382.96
2017,7,2,15,0,92.0,360.0,3.1,17.0,432.0,428.29,335.66
2017,7,2,15,15,90.5,340.5,3.15,17.0,408.5,408.17,321.42
2017,7,2,15,30,89.0,321.0,3.2,17.0,385.0,387.55,306.5
2017,7,2,15,45,87.5,299.5,3.25,17.0,359.0,364.38,289.5
2017,7,2,16,0,86.0,278.0,3.3,17.0,333.0,340.79,272.02
2017,7,2,16,15,75.5,253.5,3.4,16.5,299.0,306.2,245.92
2017,7,2,16,30,65.0,229.0,3.5,16.0,265.0,271.86,219.57
2017,7,2,16,45,37.0,193.0,3.6,16.0,213.0,212.25,171.4
2017,7,2,17,0,9.0,157.0,3.7,16.0,161.0,144.62,115.74
2017,7,2,17,15,4.5,136.0,3.8,15.5,138.0,122.31,97.74
2017,7,2,17,30,0.0,115.0,3.9,15.0,115.0,100.34,79.66
2017,7,2,17,45,0.0,97.0,4.0,15.0,97.0,84.31,66.26
2017,7,2,18,0,0.0,79.0,4.1,15.0,79.0,68.22,52.61
2017,7,2,18,15,176.0,68.0,4.05,14.5,99.5,162.79,132.37
2017,7,2,18,30,352.0,57.0,4.0,14.0,120.0,225.06,179.66
2017,7,2,18,45,260.5,43.5,4.0,14.0,82.0,157.11,119.39
2017,7,2,19,0,169.0,30.0,4.0,14.0,44.0,99.64,64.0
2017,7,2,19,15,84.5,15.0,3.85,14.0,22.0,33.51,0.0
2017,7,2,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,2,19,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,7,2,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,7,2,20,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,7,2,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,2,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,7,2,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,2,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,7,2,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,2,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,2,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,2,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,7,2,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,2,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,7,2,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,7,2,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,7,2,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,7,2,23,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,7,3,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,7,3,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,7,3,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,7,3,0,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,7,3,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,7,3,1,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,7,3,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,7,3,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,7,3,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,7,3,2,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2017,7,3,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,7,3,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,7,3,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,7,3,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,7,3,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,7,3,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,7,3,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,7,3,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,7,3,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,7,3,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,7,3,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,7,3,5,15,108.0,16.0,1.4,13.0,26.5,12.46,0.0
2017,7,3,5,30,216.0,32.0,1.4,13.0,53.0,24.77,14.63
2017,7,3,5,45,310.5,44.0,1.4,13.5,93.0,33.88,23.99
2017,7,3,6,0,405.0,56.0,1.4,14.0,133.0,44.64,33.98
2017,7,3,6,15,202.5,58.5,1.35,14.0,97.0,42.94,32.79
2017,7,3,6,30,0.0,61.0,1.3,14.0,61.0,50.42,39.6
2017,7,3,6,45,0.0,74.5,1.3,14.5,74.5,61.18,49.06
2017,7,3,7,0,0.0,88.0,1.3,15.0,88.0,71.86,58.28
2017,7,3,7,15,0.0,104.0,1.25,15.0,104.0,84.3,68.99
2017,7,3,7,30,0.0,120.0,1.2,15.0,120.0,96.62,79.46
2017,7,3,7,45,1.0,143.5,1.15,15.5,144.0,114.17,94.12
2017,7,3,8,0,2.0,167.0,1.1,16.0,168.0,131.44,108.29
2017,7,3,8,15,8.0,193.5,1.05,16.0,198.5,151.05,118.89
2017,7,3,8,30,14.0,220.0,1.0,16.0,229.0,172.56,135.26
2017,7,3,8,45,11.0,215.5,1.0,16.5,223.0,171.97,134.14
2017,7,3,9,0,8.0,211.0,1.0,17.0,217.0,170.35,132.43
2017,7,3,9,15,29.5,274.5,1.0,17.0,298.0,217.37,168.4
2017,7,3,9,30,51.0,338.0,1.0,17.0,379.0,273.57,210.94
2017,7,3,9,45,124.0,373.0,1.05,17.5,477.5,328.81,251.2
2017,7,3,10,0,197.0,408.0,1.1,18.0,576.0,398.96,302.69
2017,7,3,10,15,223.0,419.0,1.1,18.0,615.0,437.3,331.15
2017,7,3,10,30,249.0,430.0,1.1,18.0,654.0,475.26,359.35
2017,7,3,10,45,567.5,278.0,1.15,18.5,803.5,569.32,430.39
2017,7,3,11,0,886.0,126.0,1.2,19.0,953.0,683.34,514.81
2017,7,3,11,15,513.0,301.5,1.2,19.0,782.0,616.97,463.61
2017,7,3,11,30,140.0,477.0,1.2,19.0,611.0,507.84,380.47
2017,7,3,11,45,136.5,480.0,1.25,19.0,612.0,520.17,390.46
2017,7,3,12,0,133.0,483.0,1.3,19.0,613.0,531.74,398.9
2017,7,3,12,15,116.0,478.0,1.35,19.0,591.0,524.21,393.5
2017,7,3,12,30,99.0,473.0,1.4,19.0,569.0,504.51,379.58
2017,7,3,12,45,74.0,447.5,1.45,19.0,519.0,465.74,351.74
2017,7,3,13,0,49.0,422.0,1.5,19.0,469.0,424.63,321.88
2017,7,3,13,15,42.0,401.5,1.6,19.0,441.0,402.99,306.66
2017,7,3,13,30,35.0,381.0,1.7,19.0,413.0,380.36,290.41
2017,7,3,13,45,27.5,348.0,1.8,19.0,373.5,344.44,264.08
2017,7,3,14,0,20.0,315.0,1.9,19.0,334.0,292.55,225.33
2017,7,3,14,15,18.0,297.0,2.0,18.5,313.5,275.17,213.03
2017,7,3,14,30,16.0,279.0,2.1,18.0,293.0,257.59,200.29
2017,7,3,14,45,51.5,318.5,2.25,18.0,360.0,346.36,270.32
2017,7,3,15,0,87.0,358.0,2.4,18.0,427.0,421.69,328.72
2017,7,3,15,15,75.0,333.5,2.6,18.0,391.0,386.74,302.64
2017,7,3,15,30,63.0,309.0,2.8,18.0,355.0,351.63,276.55
2017,7,3,15,45,48.0,278.0,3.05,18.0,311.5,307.07,242.64
2017,7,3,16,0,33.0,247.0,3.3,18.0,268.0,262.83,208.39
2017,7,3,16,15,18.0,208.0,3.5,17.5,219.5,197.87,157.22
2017,7,3,16,30,3.0,169.0,3.7,17.0,171.0,149.34,118.23
2017,7,3,16,45,1.5,156.0,3.95,17.0,157.0,136.88,108.45
2017,7,3,17,0,0.0,143.0,4.2,17.0,143.0,124.57,98.64
2017,7,3,17,15,0.0,115.0,4.3,16.5,115.0,98.94,77.82
2017,7,3,17,30,0.0,87.0,4.4,16.0,87.0,73.49,56.79
2017,7,3,17,45,0.0,73.5,4.5,16.0,73.5,61.7,46.92
2017,7,3,18,0,0.0,60.0,4.6,16.0,60.0,49.92,36.91
2017,7,3,18,15,222.5,54.0,4.55,15.5,94.5,179.02,145.59
2017,7,3,18,30,445.0,48.0,4.5,15.0,129.0,258.02,205.36
2017,7,3,18,45,349.0,37.5,4.45,15.0,89.0,185.47,140.51
2017,7,3,19,0,253.0,27.0,4.4,15.0,49.0,123.81,79.29
2017,7,3,19,15,126.5,13.5,4.25,14.5,24.5,42.62,0.0
2017,7,3,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,7,3,19,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,7,3,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,7,3,20,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,3,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,7,3,20,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,3,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,7,3,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,7,3,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,3,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,7,3,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,7,3,22,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,7,3,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,7,3,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,7,3,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,7,3,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,7,3,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,7,3,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,7,4,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,4,0,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2017,7,4,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,7,4,0,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,7,4,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,7,4,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,7,4,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,7,4,1,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,7,4,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,7,4,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,7,4,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,7,4,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,7,4,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,7,4,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,7,4,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,7,4,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,7,4,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,7,4,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,7,4,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,7,4,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,7,4,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,7,4,5,15,148.0,14.0,1.05,13.0,28.0,11.27,0.0
2017,7,4,5,30,296.0,28.0,1.0,13.0,56.0,22.9,13.0
2017,7,4,5,45,394.0,37.0,1.0,13.5,97.5,29.89,20.5
2017,7,4,6,0,492.0,46.0,1.0,14.0,139.0,36.79,27.05
2017,7,4,6,15,246.0,50.0,1.0,14.0,96.5,37.22,27.71
2017,7,4,6,30,0.0,54.0,1.0,14.0,54.0,44.7,34.5
2017,7,4,6,45,0.0,65.5,1.0,14.5,65.5,54.29,42.96
2017,7,4,7,0,0.0,77.0,1.0,15.0,77.0,63.59,51.0
2017,7,4,7,15,0.0,100.0,1.0,15.0,100.0,81.35,66.42
2017,7,4,7,30,0.0,123.0,1.0,15.0,123.0,98.76,81.31
2017,7,4,7,45,3.0,151.0,1.0,15.5,152.5,119.43,98.61
2017,7,4,8,0,6.0,179.0,1.0,16.0,182.0,139.66,115.23
2017,7,4,8,15,14.5,208.0,1.0,16.0,217.0,160.93,126.72
2017,7,4,8,30,23.0,237.0,1.0,16.0,252.0,184.86,144.69
2017,7,4,8,45,28.0,260.0,1.0,16.5,279.5,196.13,152.46
2017,7,4,9,0,33.0,283.0,1.0,17.0,307.0,217.95,168.74
2017,7,4,9,15,44.5,312.5,1.05,17.0,347.0,246.91,190.68
2017,7,4,9,30,56.0,342.0,1.1,17.0,387.0,277.89,214.16
2017,7,4,9,45,66.0,365.5,1.2,17.5,420.5,306.12,235.2
2017,7,4,10,0,76.0,389.0,1.3,18.0,454.0,335.94,257.33
2017,7,4,10,15,86.0,408.0,1.45,18.0,483.5,364.01,278.65
2017,7,4,10,30,96.0,427.0,1.6,18.0,513.0,393.4,300.92
2017,7,4,10,45,135.0,444.5,1.75,18.0,569.0,439.47,335.71
2017,7,4,11,0,174.0,462.0,1.9,18.0,625.0,491.58,374.75
2017,7,4,11,15,202.0,467.0,2.05,18.0,658.5,529.82,403.44
2017,7,4,11,30,230.0,472.0,2.2,18.0,692.0,569.92,433.47
2017,7,4,11,45,271.5,464.5,2.4,18.0,726.5,615.77,468.04
2017,7,4,12,0,313.0,457.0,2.6,18.0,761.0,660.79,501.9
2017,7,4,12,15,347.0,439.5,2.75,18.0,776.5,691.97,525.67
2017,7,4,12,30,381.0,422.0,2.9,18.0,792.0,722.96,549.39
2017,7,4,12,45,397.0,411.0,3.05,18.0,793.0,743.21,565.09
2017,7,4,13,0,413.0,400.0,3.2,18.0,794.0,772.46,587.01
2017,7,4,13,15,369.5,417.0,3.3,18.0,766.0,750.14,571.01
2017,7,4,13,30,326.0,434.0,3.4,18.0,738.0,735.68,560.57
2017,7,4,13,45,411.5,386.0,3.5,18.0,760.0,791.76,603.86
2017,7,4,14,0,497.0,338.0,3.6,18.0,782.0,834.97,637.66
2017,7,4,14,15,701.5,216.0,3.7,18.0,820.0,920.28,703.85
2017,7,4,14,30,906.0,94.0,3.8,18.0,858.0,971.43,740.13
2017,7,4,14,45,553.0,231.0,3.95,18.0,692.0,792.38,613.97
2017,7,4,15,0,200.0,368.0,4.1,18.0,526.0,556.05,433.86
2017,7,4,15,15,137.5,341.5,4.15,17.5,447.5,470.73,370.75
2017,7,4,15,30,75.0,315.0,4.2,17.0,369.0,368.91,292.51
2017,7,4,15,45,64.0,289.5,4.3,17.0,333.5,333.4,265.63
2017,7,4,16,0,53.0,264.0,4.4,17.0,298.0,297.97,238.25
2017,7,4,16,15,41.5,236.0,4.45,17.0,261.5,259.71,208.21
2017,7,4,16,30,30.0,208.0,4.5,17.0,225.0,221.86,178.11
2017,7,4,16,45,26.5,188.0,4.55,17.0,202.0,199.16,160.2
2017,7,4,17,0,23.0,168.0,4.6,17.0,179.0,165.61,133.14
2017,7,4,17,15,20.0,149.5,4.6,16.5,158.0,146.26,117.7
2017,7,4,17,30,17.0,131.0,4.6,16.0,137.0,127.1,102.14
2017,7,4,17,45,11.0,112.0,4.7,16.0,115.5,105.89,84.36
2017,7,4,18,0,5.0,93.0,4.8,16.0,94.0,85.18,66.77
2017,7,4,18,15,240.0,68.0,4.75,15.5,111.5,204.42,166.57
2017,7,4,18,30,475.0,43.0,4.7,15.0,129.0,265.55,211.35
2017,7,4,18,45,374.0,34.5,4.7,15.0,89.0,191.72,145.23
2017,7,4,19,0,273.0,26.0,4.7,15.0,49.0,129.24,82.56
2017,7,4,19,15,136.5,13.0,4.55,15.0,24.5,44.76,0.0
2017,7,4,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,7,4,19,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,7,4,20,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,7,4,20,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,7,4,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,7,4,20,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,7,4,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,7,4,21,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2017,7,4,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,4,21,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,7,4,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,7,4,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,4,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,7,4,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,7,4,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,4,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,7,4,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,4,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,7,5,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,5,0,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,5,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,5,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,7,5,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,5,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,7,5,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,5,1,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,7,5,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,7,5,2,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2017,7,5,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,5,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,5,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,5,3,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,5,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,5,3,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,7,5,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,5,4,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,7,5,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,5,4,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,7,5,5,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,5,5,15,143.0,14.0,3.35,13.0,27.5,11.28,0.0
2017,7,5,5,30,286.0,28.0,3.3,13.0,55.0,22.91,12.84
2017,7,5,5,45,377.5,37.5,3.3,13.5,95.0,30.28,20.77
2017,7,5,6,0,469.0,47.0,3.3,14.0,135.0,37.52,27.63
2017,7,5,6,15,234.5,64.0,3.3,14.0,108.0,47.12,36.47
2017,7,5,6,30,0.0,81.0,3.3,14.0,81.0,65.06,52.6
2017,7,5,6,45,0.0,98.5,3.3,14.0,98.5,78.52,64.54
2017,7,5,7,0,0.0,116.0,3.3,14.0,116.0,91.88,76.22
2017,7,5,7,15,24.0,150.0,3.35,14.0,161.5,116.54,97.61
2017,7,5,7,30,48.0,184.0,3.4,14.0,207.0,133.88,112.36
2017,7,5,7,45,46.5,203.5,3.45,14.5,228.0,146.56,122.69
2017,7,5,8,0,45.0,223.0,3.5,15.0,249.0,158.93,132.63
2017,7,5,8,15,100.0,256.0,3.5,15.0,319.0,181.99,143.9
2017,7,5,8,30,155.0,289.0,3.5,15.0,389.0,208.96,160.53
2017,7,5,8,45,145.0,310.5,3.55,15.5,409.5,236.26,181.07
2017,7,5,9,0,135.0,332.0,3.6,16.0,430.0,262.68,202.07
2017,7,5,9,15,107.0,344.5,3.6,16.0,425.0,284.82,220.91
2017,7,5,9,30,79.0,357.0,3.6,16.0,420.0,295.56,230.42
2017,7,5,9,45,165.0,378.0,3.6,16.5,516.0,348.08,269.68
2017,7,5,10,0,251.0,399.0,3.6,17.0,612.0,411.88,318.02
2017,7,5,10,15,343.5,378.0,3.6,17.0,679.5,464.32,358.76
2017,7,5,10,30,436.0,357.0,3.6,17.0,747.0,522.99,404.52
2017,7,5,10,45,445.0,365.0,3.65,17.5,772.0,563.69,435.36
2017,7,5,11,0,454.0,373.0,3.7,18.0,797.0,604.43,465.67
2017,7,5,11,15,434.5,386.5,3.8,18.0,797.0,629.56,484.72
2017,7,5,11,30,415.0,400.0,3.9,18.0,797.0,652.2,501.67
2017,7,5,11,45,455.0,396.0,4.0,18.5,834.5,704.42,539.82
2017,7,5,12,0,495.0,392.0,4.1,19.0,872.0,757.87,578.18
2017,7,5,12,15,423.5,415.5,4.25,19.0,826.0,741.38,565.59
2017,7,5,12,30,352.0,439.0,4.4,19.0,780.0,713.24,545.01
2017,7,5,12,45,627.0,271.5,4.55,19.0,873.0,833.55,640.07
2017,7,5,13,0,902.0,104.0,4.7,19.0,966.0,928.33,709.79
2017,7,5,13,15,899.5,103.5,4.85,19.0,951.5,942.99,720.88
2017,7,5,13,30,897.0,103.0,5.0,19.0,937.0,954.01,730.09
2017,7,5,13,45,894.5,101.0,5.2,19.0,916.0,959.88,736.18
2017,7,5,14,0,892.0,99.0,5.4,19.0,895.0,961.99,739.77
2017,7,5,14,15,741.0,185.5,5.5,18.5,832.0,927.54,718.33
2017,7,5,14,30,590.0,272.0,5.6,18.0,769.0,868.6,676.59
2017,7,5,14,45,727.0,183.5,5.75,18.0,771.0,909.72,711.06
2017,7,5,15,0,864.0,95.0,5.9,18.0,773.0,920.79,720.94
2017,7,5,15,15,854.0,93.0,5.9,18.0,734.0,898.01,705.81
2017,7,5,15,30,844.0,91.0,5.9,18.0,695.0,872.14,688.59
2017,7,5,15,45,829.5,89.5,5.95,18.0,651.5,839.94,666.93
2017,7,5,16,0,815.0,88.0,6.0,18.0,608.0,805.28,643.28
2017,7,5,16,15,797.5,85.5,6.0,17.5,561.5,772.47,621.83
2017,7,5,16,30,780.0,83.0,6.0,17.0,515.0,729.72,592.48
2017,7,5,16,45,755.0,80.0,6.0,17.0,466.0,679.17,555.53
2017,7,5,17,0,730.0,77.0,6.0,17.0,417.0,627.95,517.45
2017,7,5,17,15,698.5,73.0,5.95,16.5,367.0,570.88,473.33
2017,7,5,17,30,667.0,69.0,5.9,16.0,317.0,514.41,428.12
2017,7,5,17,45,620.5,64.5,5.85,16.0,267.5,451.89,375.67
2017,7,5,18,0,574.0,60.0,5.8,16.0,218.0,390.3,322.54
2017,7,5,18,15,510.5,53.0,5.65,15.5,172.0,321.13,262.23
2017,7,5,18,30,447.0,46.0,5.5,15.0,126.0,257.67,205.33
2017,7,5,18,45,349.0,36.0,5.4,15.0,86.5,184.68,140.1
2017,7,5,19,0,251.0,26.0,5.3,15.0,47.0,122.77,78.1
2017,7,5,19,15,125.5,13.0,5.15,15.0,23.5,42.15,0.0
2017,7,5,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,7,5,19,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,7,5,20,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,7,5,20,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,7,5,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,7,5,20,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2017,7,5,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,7,5,21,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2017,7,5,21,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,7,5,21,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,7,5,22,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,7,5,22,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,7,5,22,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,7,5,22,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,7,5,23,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,7,5,23,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,7,5,23,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,7,5,23,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,7,6,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,7,6,0,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2017,7,6,0,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,7,6,0,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,7,6,1,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,7,6,1,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2017,7,6,1,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,7,6,1,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,7,6,2,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,7,6,2,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,7,6,2,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,7,6,2,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,7,6,3,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,7,6,3,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,7,6,3,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,7,6,3,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,7,6,4,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,7,6,4,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,7,6,4,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,7,6,4,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,7,6,5,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,7,6,5,15,111.5,14.5,4.2,14.0,24.5,11.32,0.0
2017,7,6,5,30,223.0,29.0,4.2,14.0,49.0,22.54,12.32
2017,7,6,5,45,320.5,39.5,4.2,14.5,88.5,31.81,21.96
2017,7,6,6,0,418.0,50.0,4.2,15.0,128.0,39.78,29.47
2017,7,6,6,15,210.0,72.0,4.2,15.0,111.5,54.64,42.96
2017,7,6,6,30,2.0,94.0,4.2,15.0,95.0,74.08,60.36
2017,7,6,6,45,8.0,113.0,4.25,15.5,116.0,88.51,72.96
2017,7,6,7,0,14.0,132.0,4.3,16.0,137.0,102.85,85.24
2017,7,6,7,15,63.0,163.5,4.25,16.0,192.5,120.44,100.31
2017,7,6,7,30,112.0,195.0,4.2,16.0,248.0,135.26,112.78
2017,7,6,7,45,99.5,216.0,4.2,16.5,267.0,154.23,128.42
2017,7,6,8,0,87.0,237.0,4.2,17.0,286.0,167.19,138.74
2017,7,6,8,15,79.0,256.0,4.25,17.0,303.5,181.14,142.57
2017,7,6,8,30,71.0,275.0,4.3,17.0,321.0,202.06,157.22
2017,7,6,8,45,66.0,292.5,4.35,17.5,337.5,221.75,171.96
2017,7,6,9,0,61.0,310.0,4.4,18.0,354.0,240.98,186.83
2017,7,6,9,15,112.0,341.5,4.45,18.0,427.5,277.15,213.61
2017,7,6,9,30,163.0,373.0,4.5,18.0,501.0,327.64,252.22
2017,7,6,9,45,151.0,390.5,4.55,18.5,513.5,350.87,270.69
2017,7,6,10,0,139.0,408.0,4.6,19.0,526.0,372.87,287.83
2017,7,6,10,15,193.5,418.0,4.65,19.0,588.5,421.69,325.51
2017,7,6,10,30,248.0,428.0,4.7,19.0,651.0,473.25,365.32
2017,7,6,10,45,298.0,425.0,4.8,19.0,698.5,521.4,402.69
2017,7,6,11,0,348.0,422.0,4.9,19.0,746.0,573.39,442.83
2017,7,6,11,15,284.5,447.0,4.95,19.0,715.0,572.44,441.7
2017,7,6,11,30,221.0,472.0,5.0,19.0,684.0,563.49,434.37
2017,7,6,11,45,238.0,459.5,5.1,19.0,689.0,586.02,452.09
2017,7,6,12,0,255.0,447.0,5.2,19.0,694.0,605.74,467.66
2017,7,6,12,15,334.0,427.0,5.3,19.0,750.5,670.49,517.72
2017,7,6,12,30,413.0,407.0,5.4,19.0,807.0,745.59,574.61
2017,7,6,12,45,653.5,257.5,5.5,19.5,884.5,845.13,652.79
2017,7,6,13,0,894.0,108.0,5.6,20.0,962.0,925.16,710.58
2017,7,6,13,15,680.5,238.5,5.65,19.5,882.5,888.27,685.45
2017,7,6,13,30,467.0,369.0,5.7,19.0,803.0,820.5,632.64
2017,7,6,13,45,435.5,369.0,5.8,19.0,766.5,799.72,618.4
2017,7,6,14,0,404.0,369.0,5.9,19.0,730.0,776.14,601.79
2017,7,6,14,15,636.0,236.0,5.95,19.0,782.5,878.37,684.32
2017,7,6,14,30,868.0,103.0,6.0,19.0,835.0,945.89,734.41
2017,7,6,14,45,694.5,184.0,6.1,19.0,754.5,880.1,688.34
2017,7,6,15,0,521.0,265.0,6.2,19.0,674.0,787.57,619.05
2017,7,6,15,15,675.0,180.5,6.3,19.0,682.0,843.93,666.11
2017,7,6,15,30,829.0,96.0,6.4,19.0,690.0,864.87,683.2
2017,7,6,15,45,814.5,94.0,6.5,19.0,646.5,832.52,661.26
2017,7,6,16,0,800.0,92.0,6.6,19.0,603.0,806.07,643.79
2017,7,6,16,15,782.0,89.5,6.7,18.5,556.5,765.19,616.43
2017,7,6,16,30,764.0,87.0,6.8,18.0,510.0,722.53,587.27
2017,7,6,16,45,739.0,83.5,6.9,18.0,461.0,671.95,550.28
2017,7,6,17,0,714.0,80.0,7.0,18.0,412.0,620.73,512.13
2017,7,6,17,15,682.0,76.0,7.05,17.5,362.5,563.94,467.97
2017,7,6,17,30,650.0,72.0,7.1,17.0,313.0,510.11,424.72
2017,7,6,17,45,604.0,66.5,7.2,17.0,264.0,445.4,370.51
2017,7,6,18,0,558.0,61.0,7.3,17.0,215.0,383.64,317.18
2017,7,6,18,15,494.5,54.0,7.25,16.5,169.5,315.21,257.38
2017,7,6,18,30,431.0,47.0,7.2,16.0,124.0,252.5,201.08
2017,7,6,18,45,334.0,36.5,7.15,16.0,85.0,180.13,136.38
2017,7,6,19,0,237.0,26.0,7.1,16.0,46.0,118.6,74.8
2017,7,6,19,15,118.5,13.0,7.05,16.0,23.0,40.51,0.0
2017,7,6,19,30,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2017,7,6,19,45,0.0,0.0,6.95,16.0,0.0,0.0,0.0
2017,7,6,20,0,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2017,7,6,20,15,0.0,0.0,6.8,15.5,0.0,0.0,0.0
2017,7,6,20,30,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2017,7,6,20,45,0.0,0.0,6.65,15.0,0.0,0.0,0.0
2017,7,6,21,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2017,7,6,21,15,0.0,0.0,6.45,15.0,0.0,0.0,0.0
2017,7,6,21,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2017,7,6,21,45,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2017,7,6,22,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2017,7,6,22,15,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2017,7,6,22,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2017,7,6,22,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2017,7,6,23,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2017,7,6,23,15,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,7,6,23,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2017,7,6,23,45,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,7,7,0,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,7,7,0,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,7,7,0,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,7,7,0,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,7,7,1,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,7,7,1,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,7,7,1,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,7,7,1,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2017,7,7,2,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,7,7,2,15,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2017,7,7,2,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,7,7,2,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,7,7,3,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,7,7,3,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,7,7,3,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,7,7,3,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2017,7,7,4,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,7,7,4,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2017,7,7,4,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,7,7,4,45,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2017,7,7,5,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,7,7,5,15,129.5,14.0,5.0,15.0,25.5,11.31,0.0
2017,7,7,5,30,259.0,28.0,5.0,15.0,51.0,22.92,12.4
2017,7,7,5,45,358.0,37.5,5.05,15.0,91.5,30.28,20.55
2017,7,7,6,0,457.0,47.0,5.1,15.0,132.0,37.54,27.47
2017,7,7,6,15,520.5,54.0,5.1,15.0,179.0,42.44,32.14
2017,7,7,6,30,584.0,61.0,5.1,15.0,226.0,47.28,36.58
2017,7,7,6,45,633.0,65.0,5.15,15.5,276.5,49.66,38.64
2017,7,7,7,0,682.0,69.0,5.2,16.0,327.0,56.71,44.72
2017,7,7,7,15,713.5,73.0,5.2,16.0,377.5,59.08,46.67
2017,7,7,7,30,745.0,77.0,5.2,16.0,428.0,61.38,48.54
2017,7,7,7,45,772.0,79.0,5.2,16.5,478.5,62.13,48.92
2017,7,7,8,0,799.0,81.0,5.2,17.0,529.0,62.88,49.3
2017,7,7,8,15,817.0,83.5,5.2,17.5,576.0,85.22,55.91
2017,7,7,8,30,835.0,86.0,5.2,18.0,623.0,140.84,78.82
2017,7,7,8,45,850.0,87.5,5.2,18.5,667.5,197.13,117.88
2017,7,7,9,0,865.0,89.0,5.2,19.0,712.0,254.62,165.31
2017,7,7,9,15,876.0,90.5,5.2,19.0,751.5,311.98,216.17
2017,7,7,9,30,887.0,92.0,5.2,19.0,791.0,369.6,267.93
2017,7,7,9,45,889.0,97.0,5.2,19.5,823.5,426.34,318.01
2017,7,7,10,0,891.0,102.0,5.2,20.0,856.0,481.91,365.81
2017,7,7,10,15,897.5,103.0,5.25,20.0,884.5,535.32,411.38
2017,7,7,10,30,904.0,104.0,5.3,20.0,913.0,587.55,454.84
2017,7,7,10,45,909.0,104.5,5.35,20.0,934.5,637.07,495.2
2017,7,7,11,0,914.0,105.0,5.4,20.0,956.0,684.82,533.3
2017,7,7,11,15,917.0,105.5,5.5,20.0,971.0,729.21,568.3
2017,7,7,11,30,920.0,106.0,5.6,20.0,986.0,771.29,600.67
2017,7,7,11,45,922.0,106.5,5.7,20.5,993.0,810.13,627.67
2017,7,7,12,0,924.0,107.0,5.8,21.0,1000.0,846.29,652.57
2017,7,7,12,15,923.5,107.0,5.9,21.0,1000.0,877.11,674.87
2017,7,7,12,30,923.0,107.0,6.0,21.0,1000.0,904.81,694.99
2017,7,7,12,45,920.0,107.5,6.15,21.0,991.5,927.47,711.87
2017,7,7,13,0,917.0,108.0,6.3,21.0,983.0,946.63,726.39
2017,7,7,13,15,913.5,107.5,6.4,21.0,968.0,960.78,737.24
2017,7,7,13,30,910.0,107.0,6.5,21.0,953.0,971.22,745.6
2017,7,7,13,45,905.5,106.5,6.6,21.0,930.5,976.95,750.78
2017,7,7,14,0,901.0,106.0,6.7,21.0,908.0,978.9,753.44
2017,7,7,14,15,894.0,104.5,6.75,21.0,879.5,973.69,750.89
2017,7,7,14,30,887.0,103.0,6.8,21.0,851.0,964.75,745.84
2017,7,7,14,45,879.0,101.5,6.85,21.0,816.5,951.22,737.63
2017,7,7,15,0,871.0,100.0,6.9,21.0,782.0,934.21,726.99
2017,7,7,15,15,860.0,98.0,6.9,21.0,742.5,910.52,711.37
2017,7,7,15,30,849.0,96.0,6.9,21.0,703.0,883.73,693.5
2017,7,7,15,45,836.0,93.0,6.95,21.0,659.0,851.15,671.55
2017,7,7,16,0,823.0,90.0,7.0,21.0,615.0,815.95,647.52
2017,7,7,16,15,804.0,87.5,7.0,20.5,567.5,781.81,625.14
2017,7,7,16,30,785.0,85.0,7.0,20.0,520.0,737.63,594.82
2017,7,7,16,45,762.0,81.0,7.05,20.0,470.5,687.2,558.19
2017,7,7,17,0,739.0,77.0,7.1,20.0,421.0,635.92,520.29
2017,7,7,17,15,706.5,73.0,7.1,19.5,370.0,577.73,475.67
2017,7,7,17,30,674.0,69.0,7.1,19.0,319.0,520.2,429.86
2017,7,7,17,45,629.5,64.0,7.1,19.0,269.5,457.83,377.82
2017,7,7,18,0,585.0,59.0,7.1,19.0,220.0,396.18,324.89
2017,7,7,18,15,520.0,52.0,7.0,18.5,173.0,325.6,263.74
2017,7,7,18,30,455.0,45.0,6.9,18.0,126.0,260.9,206.12
2017,7,7,18,45,355.5,35.5,6.85,17.5,86.5,187.3,140.96
2017,7,7,19,0,256.0,26.0,6.8,17.0,47.0,124.55,77.86
2017,7,7,19,15,128.0,13.0,6.65,17.0,23.5,42.97,0.0
2017,7,7,19,30,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2017,7,7,19,45,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2017,7,7,20,0,0.0,0.0,6.3,17.0,0.0,0.0,0.0
2017,7,7,20,15,0.0,0.0,6.2,17.0,0.0,0.0,0.0
2017,7,7,20,30,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2017,7,7,20,45,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2017,7,7,21,0,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2017,7,7,21,15,0.0,0.0,5.85,16.5,0.0,0.0,0.0
2017,7,7,21,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2017,7,7,21,45,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2017,7,7,22,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2017,7,7,22,15,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2017,7,7,22,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2017,7,7,22,45,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2017,7,7,23,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2017,7,7,23,15,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,7,7,23,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,7,7,23,45,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,7,8,0,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,7,8,0,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2017,7,8,0,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,7,8,0,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2017,7,8,1,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,7,8,1,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,7,8,1,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,7,8,1,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,7,8,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,7,8,2,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,7,8,2,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,7,8,2,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,7,8,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,7,8,3,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,7,8,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,7,8,3,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,7,8,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,7,8,4,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,7,8,4,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,7,8,4,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,7,8,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,7,8,5,15,114.0,14.5,3.8,15.0,24.5,11.33,0.0
2017,7,8,5,30,228.0,29.0,3.8,15.0,49.0,22.56,11.94
2017,7,8,5,45,326.0,39.5,3.8,15.5,88.5,31.93,21.91
2017,7,8,6,0,424.0,50.0,3.8,16.0,128.0,39.91,29.43
2017,7,8,6,15,489.0,57.5,3.75,16.0,174.0,45.08,34.34
2017,7,8,6,30,554.0,65.0,3.7,16.0,220.0,50.17,39.0
2017,7,8,6,45,602.0,70.0,3.65,16.5,269.5,53.12,41.54
2017,7,8,7,0,650.0,75.0,3.6,17.0,319.0,56.03,43.95
2017,7,8,7,15,682.5,79.5,3.65,17.5,369.0,58.36,45.77
2017,7,8,7,30,715.0,84.0,3.7,18.0,419.0,66.17,52.32
2017,7,8,7,45,741.0,87.0,3.75,18.5,468.5,67.37,53.06
2017,7,8,8,0,767.0,90.0,3.8,19.0,518.0,68.53,53.76
2017,7,8,8,15,785.0,93.0,3.9,19.0,564.5,80.71,52.56
2017,7,8,8,30,803.0,96.0,4.0,19.0,611.0,135.49,75.37
2017,7,8,8,45,817.5,98.0,4.1,19.5,654.5,198.78,119.95
2017,7,8,9,0,832.0,100.0,4.2,20.0,698.0,254.77,165.68
2017,7,8,9,15,843.0,102.0,4.25,20.0,737.0,310.74,214.76
2017,7,8,9,30,854.0,104.0,4.3,20.0,776.0,367.01,264.75
2017,7,8,9,45,855.5,109.5,4.35,20.0,807.5,422.19,313.54
2017,7,8,10,0,857.0,115.0,4.4,20.0,839.0,476.2,360.29
2017,7,8,10,15,863.5,116.0,4.5,20.0,866.5,528.0,404.27
2017,7,8,10,30,870.0,117.0,4.6,20.0,894.0,578.68,446.28
2017,7,8,10,45,874.5,118.0,4.7,20.5,915.5,626.83,484.45
2017,7,8,11,0,879.0,119.0,4.8,21.0,937.0,673.25,520.33
2017,7,8,11,15,882.0,120.0,4.85,21.0,951.0,716.72,554.05
2017,7,8,11,30,885.0,121.0,4.9,21.0,965.0,758.0,585.55
2017,7,8,11,45,886.0,121.0,5.0,21.0,972.5,794.58,612.08
2017,7,8,12,0,887.0,121.0,5.1,21.0,980.0,828.53,636.5
2017,7,8,12,15,887.5,121.0,5.25,21.0,980.0,859.3,658.94
2017,7,8,12,30,888.0,121.0,5.4,21.0,980.0,887.16,679.38
2017,7,8,12,45,884.5,122.0,5.55,21.0,972.0,909.26,695.83
2017,7,8,13,0,881.0,123.0,5.7,21.0,964.0,927.99,710.05
2017,7,8,13,15,878.0,122.5,5.9,20.5,949.5,942.34,723.01
2017,7,8,13,30,875.0,122.0,6.1,20.0,935.0,953.12,733.63
2017,7,8,13,45,870.5,121.0,6.3,20.0,913.5,958.37,739.03
2017,7,8,14,0,866.0,120.0,6.5,20.0,892.0,959.94,741.95
2017,7,8,14,15,859.5,119.0,6.6,20.0,864.0,955.95,740.51
2017,7,8,14,30,853.0,118.0,6.7,20.0,836.0,948.37,736.62
2017,7,8,14,45,845.0,116.0,6.85,20.0,802.5,934.83,728.78
2017,7,8,15,0,837.0,114.0,7.0,20.0,769.0,917.9,718.53
2017,7,8,15,15,825.5,111.5,7.0,19.5,730.0,893.94,703.91
2017,7,8,15,30,814.0,109.0,7.0,19.0,691.0,876.87,694.36
2017,7,8,15,45,618.0,171.5,7.05,19.0,597.0,759.6,608.41
2017,7,8,16,0,422.0,234.0,7.1,19.0,503.0,633.49,509.26
2017,7,8,16,15,398.5,219.0,7.05,18.5,457.5,586.15,474.75
2017,7,8,16,30,375.0,204.0,7.0,18.0,412.0,522.21,426.66
2017,7,8,16,45,327.0,191.0,6.95,18.0,360.0,459.23,376.82
2017,7,8,17,0,279.0,178.0,6.9,18.0,308.0,398.82,328.25
2017,7,8,17,15,236.0,160.5,6.85,17.5,261.5,339.78,280.73
2017,7,8,17,30,193.0,143.0,6.8,17.0,215.0,271.71,224.92
2017,7,8,17,45,363.5,105.0,6.75,17.0,214.5,344.19,285.93
2017,7,8,18,0,534.0,67.0,6.7,17.0,214.0,378.96,313.05
2017,7,8,18,15,466.5,59.0,6.6,16.5,168.0,308.44,251.59
2017,7,8,18,30,399.0,51.0,6.5,16.0,122.0,244.06,194.22
2017,7,8,18,45,300.5,39.5,6.4,16.0,83.0,171.6,129.84
2017,7,8,19,0,202.0,28.0,6.3,16.0,44.0,108.33,67.25
2017,7,8,19,15,101.0,14.0,6.1,15.5,22.0,37.18,0.0
2017,7,8,19,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2017,7,8,19,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2017,7,8,20,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,7,8,20,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2017,7,8,20,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,7,8,20,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2017,7,8,21,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,7,8,21,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2017,7,8,21,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,7,8,21,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,7,8,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,7,8,22,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,7,8,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,7,8,22,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2017,7,8,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,7,8,23,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,7,8,23,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,7,8,23,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,7,9,0,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,7,9,0,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2017,7,9,0,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,7,9,0,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,7,9,1,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,7,9,1,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2017,7,9,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,7,9,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,7,9,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,7,9,2,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2017,7,9,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,7,9,2,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,7,9,3,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,7,9,3,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,7,9,3,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,7,9,3,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,7,9,4,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,7,9,4,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,7,9,4,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,7,9,4,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2017,7,9,5,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,7,9,5,15,131.0,14.0,4.7,14.0,25.0,11.95,0.0
2017,7,9,5,30,262.0,28.0,4.6,14.0,50.0,23.03,12.15
2017,7,9,5,45,369.0,37.0,4.6,14.5,91.5,29.98,20.29
2017,7,9,6,0,476.0,46.0,4.6,15.0,133.0,36.89,26.88
2017,7,9,6,15,238.0,65.0,4.55,15.0,108.5,47.94,37.0
2017,7,9,6,30,0.0,84.0,4.5,15.0,84.0,67.03,54.11
2017,7,9,6,45,0.0,102.5,4.45,15.5,102.5,81.15,66.5
2017,7,9,7,0,0.0,121.0,4.4,16.0,121.0,95.16,78.54
2017,7,9,7,15,10.5,144.5,4.35,16.0,149.5,112.54,93.47
2017,7,9,7,30,21.0,168.0,4.3,16.0,178.0,129.73,108.05
2017,7,9,7,45,23.0,186.5,4.3,16.5,198.5,143.39,119.19
2017,7,9,8,0,25.0,205.0,4.3,17.0,219.0,156.92,130.08
2017,7,9,8,15,34.0,231.0,4.3,17.0,252.0,165.6,130.64
2017,7,9,8,30,43.0,257.0,4.3,17.0,285.0,188.77,147.68
2017,7,9,8,45,52.0,283.0,4.3,17.5,319.0,213.63,166.15
2017,7,9,9,0,61.0,309.0,4.3,18.0,353.0,240.14,186.17
2017,7,9,9,15,99.5,340.0,4.35,18.0,416.5,279.56,215.88
2017,7,9,9,30,138.0,371.0,4.4,18.0,480.0,317.88,245.16
2017,7,9,9,45,124.0,386.0,4.5,18.0,487.0,337.27,261.13
2017,7,9,10,0,110.0,401.0,4.6,18.0,494.0,355.15,275.6
2017,7,9,10,15,128.5,419.0,4.7,18.0,531.0,389.96,302.71
2017,7,9,10,30,147.0,437.0,4.8,18.0,568.0,426.94,331.37
2017,7,9,10,45,196.5,444.0,4.9,18.5,624.0,476.36,368.99
2017,7,9,11,0,246.0,451.0,5.0,19.0,680.0,530.06,409.6
2017,7,9,11,15,215.0,463.5,5.1,19.0,666.0,536.55,414.4
2017,7,9,11,30,184.0,476.0,5.2,19.0,652.0,540.01,416.83
2017,7,9,11,45,214.5,475.5,5.35,19.0,682.0,577.47,445.9
2017,7,9,12,0,245.0,475.0,5.5,19.0,712.0,622.26,480.13
2017,7,9,12,15,223.5,478.5,5.5,19.0,695.0,615.89,475.11
2017,7,9,12,30,202.0,482.0,5.5,19.0,678.0,613.24,472.9
2017,7,9,12,45,223.5,474.5,5.55,19.0,689.0,636.88,491.41
2017,7,9,13,0,245.0,467.0,5.6,19.0,700.0,672.4,518.38
2017,7,9,13,15,262.0,454.5,5.6,19.0,700.5,687.29,530.16
2017,7,9,13,30,279.0,442.0,5.6,19.0,701.0,700.82,541.07
2017,7,9,13,45,265.0,434.0,5.7,19.0,675.5,687.64,531.97
2017,7,9,14,0,251.0,426.0,5.8,19.0,650.0,672.59,521.58
2017,7,9,14,15,235.5,413.5,5.85,19.0,618.5,632.57,492.81
2017,7,9,14,30,220.0,401.0,5.9,19.0,587.0,607.96,475.13
2017,7,9,14,45,192.0,385.5,6.0,19.0,543.0,567.29,444.98
2017,7,9,15,0,164.0,370.0,6.1,19.0,499.0,525.98,414.06
2017,7,9,15,15,169.0,349.5,6.2,18.5,476.0,509.7,403.83
2017,7,9,15,30,174.0,329.0,6.3,18.0,453.0,492.23,392.51
2017,7,9,15,45,273.5,288.5,6.4,18.0,469.5,553.23,443.79
2017,7,9,16,0,373.0,248.0,6.5,18.0,486.0,589.61,475.87
2017,7,9,16,15,571.5,170.5,6.6,18.0,502.5,685.98,555.98
2017,7,9,16,30,770.0,93.0,6.7,18.0,519.0,736.65,598.18
2017,7,9,16,45,749.0,88.0,6.8,18.0,470.0,687.07,561.81
2017,7,9,17,0,728.0,83.0,6.9,18.0,421.0,636.5,524.37
2017,7,9,17,15,695.0,79.0,6.9,17.5,370.0,580.73,481.13
2017,7,9,17,30,662.0,75.0,6.9,17.0,319.0,523.41,435.25
2017,7,9,17,45,620.0,68.5,6.9,17.0,269.5,459.07,381.44
2017,7,9,18,0,578.0,62.0,6.9,17.0,220.0,397.25,328.11
2017,7,9,18,15,510.5,55.0,6.75,16.5,173.0,325.61,265.67
2017,7,9,18,30,443.0,48.0,6.6,16.0,126.0,260.05,206.97
2017,7,9,18,45,339.5,37.5,6.45,16.0,86.0,184.3,139.43
2017,7,9,19,0,236.0,27.0,6.3,16.0,46.0,119.45,73.75
2017,7,9,19,15,118.0,13.5,6.0,15.5,23.0,41.09,0.0
2017,7,9,19,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2017,7,9,19,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2017,7,9,20,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,7,9,20,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2017,7,9,20,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,7,9,20,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,7,9,21,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,7,9,21,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,7,9,21,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,7,9,21,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,7,9,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,7,9,22,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,7,9,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,7,9,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,7,9,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,7,9,23,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,7,9,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,7,9,23,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,7,10,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,7,10,0,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2017,7,10,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,10,0,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,10,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,10,1,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,10,1,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,10,1,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,10,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,10,2,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,10,2,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,10,2,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,7,10,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,10,3,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,10,3,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,10,3,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,10,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,10,4,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,10,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,10,4,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,7,10,5,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,10,5,15,135.0,13.5,3.4,14.0,25.0,11.52,0.0
2017,7,10,5,30,270.0,27.0,3.4,14.0,50.0,22.2,11.29
2017,7,10,5,45,378.5,35.5,3.45,14.5,91.0,28.78,19.23
2017,7,10,6,0,487.0,44.0,3.5,15.0,132.0,35.33,25.51
2017,7,10,6,15,243.5,57.5,3.55,15.0,101.5,42.64,32.31
2017,7,10,6,30,0.0,71.0,3.6,15.0,71.0,57.71,45.85
2017,7,10,6,45,0.0,87.0,3.65,15.5,87.0,70.2,56.83
2017,7,10,7,0,0.0,103.0,3.7,16.0,103.0,82.59,67.52
2017,7,10,7,15,3.5,128.5,3.7,16.0,130.5,101.56,83.9
2017,7,10,7,30,7.0,154.0,3.7,16.0,158.0,120.22,99.8
2017,7,10,7,45,17.5,180.5,3.75,16.5,190.5,139.35,115.69
2017,7,10,8,0,28.0,207.0,3.8,17.0,223.0,149.43,123.66
2017,7,10,8,15,73.0,245.5,3.85,17.0,291.5,174.7,137.57
2017,7,10,8,30,118.0,284.0,3.9,17.0,360.0,202.06,155.44
2017,7,10,8,45,118.0,306.0,4.0,17.5,386.5,228.93,175.3
2017,7,10,9,0,118.0,328.0,4.1,18.0,413.0,256.19,196.38
2017,7,10,9,15,147.0,349.5,4.1,18.0,461.0,291.44,223.4
2017,7,10,9,30,176.0,371.0,4.1,18.0,509.0,330.47,253.74
2017,7,10,9,45,193.5,387.0,4.2,18.5,545.5,365.02,280.57
2017,7,10,10,0,211.0,403.0,4.3,19.0,582.0,401.55,308.81
2017,7,10,10,15,235.5,413.5,4.35,19.0,619.5,439.57,338.5
2017,7,10,10,30,260.0,424.0,4.4,19.0,657.0,477.28,367.83
2017,7,10,10,45,323.5,411.0,4.45,19.0,707.0,526.57,406.11
2017,7,10,11,0,387.0,398.0,4.5,19.0,757.0,580.5,447.71
2017,7,10,11,15,343.0,425.0,4.55,19.0,747.5,596.17,459.17
2017,7,10,11,30,299.0,452.0,4.6,19.0,738.0,607.99,467.52
2017,7,10,11,45,338.0,438.0,4.65,19.0,763.0,646.29,496.94
2017,7,10,12,0,377.0,424.0,4.7,19.0,788.0,685.65,526.91
2017,7,10,12,15,408.0,412.0,4.85,19.0,806.0,727.04,558.35
2017,7,10,12,30,439.0,400.0,5.0,19.0,824.0,763.66,586.35
2017,7,10,12,45,392.5,417.5,5.2,19.0,794.5,747.09,574.51
2017,7,10,13,0,346.0,435.0,5.4,19.0,765.0,735.44,566.1
2017,7,10,13,15,367.5,415.5,5.55,18.5,761.0,749.08,579.04
2017,7,10,13,30,389.0,396.0,5.7,18.0,757.0,760.88,590.66
2017,7,10,13,45,283.5,416.0,5.85,18.0,676.0,688.15,535.45
2017,7,10,14,0,178.0,436.0,6.0,18.0,595.0,596.11,465.18
2017,7,10,14,15,186.0,420.0,6.1,18.0,581.5,591.94,463.59
2017,7,10,14,30,194.0,404.0,6.2,18.0,568.0,586.5,460.8
2017,7,10,14,45,208.5,384.0,6.3,18.0,553.5,581.82,458.88
2017,7,10,15,0,223.0,364.0,6.4,18.0,539.0,575.58,455.81
2017,7,10,15,15,211.0,345.5,6.45,17.5,504.0,544.73,433.9
2017,7,10,15,30,199.0,327.0,6.5,17.0,469.0,513.14,411.21
2017,7,10,15,45,224.5,301.0,6.55,17.0,452.0,506.13,407.84
2017,7,10,16,0,250.0,275.0,6.6,17.0,435.0,513.83,415.63
2017,7,10,16,15,273.5,248.0,6.6,17.0,410.0,498.34,405.35
2017,7,10,16,30,297.0,221.0,6.6,17.0,385.0,480.0,392.69
2017,7,10,16,45,341.5,190.0,6.65,17.0,361.0,470.1,387.04
2017,7,10,17,0,386.0,159.0,6.7,17.0,337.0,470.84,389.23
2017,7,10,17,15,514.0,117.5,6.7,16.5,325.5,495.12,412.06
2017,7,10,17,30,642.0,76.0,6.7,16.0,314.0,512.73,428.14
2017,7,10,17,45,591.0,71.0,6.7,16.0,264.0,445.8,371.76
2017,7,10,18,0,540.0,66.0,6.7,16.0,214.0,382.23,316.83
2017,7,10,18,15,472.0,58.0,6.6,15.5,167.5,311.03,254.71
2017,7,10,18,30,404.0,50.0,6.5,15.0,121.0,246.04,196.55
2017,7,10,18,45,300.5,39.0,6.45,15.0,82.5,171.79,130.38
2017,7,10,19,0,197.0,28.0,6.4,15.0,44.0,107.01,65.42
2017,7,10,19,15,98.5,14.0,6.25,15.0,22.0,36.7,0.0
2017,7,10,19,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2017,7,10,19,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2017,7,10,20,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2017,7,10,20,15,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2017,7,10,20,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2017,7,10,20,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2017,7,10,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,7,10,21,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,7,10,21,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,7,10,21,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,7,10,22,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,7,10,22,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2017,7,10,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,7,10,22,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,7,10,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,10,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,10,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,7,10,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,7,11,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,11,0,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,7,11,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,11,0,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,11,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,11,1,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,11,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,11,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,11,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,11,2,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,7,11,2,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,11,2,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,7,11,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,7,11,3,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,7,11,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,7,11,3,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,7,11,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,11,4,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,7,11,4,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,11,4,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,7,11,5,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,7,11,5,15,87.5,15.0,3.95,14.0,22.5,12.8,0.0
2017,7,11,5,30,175.0,30.0,4.0,14.0,45.0,23.2,11.77
2017,7,11,5,45,276.5,43.0,4.1,14.5,84.0,33.07,22.88
2017,7,11,6,0,378.0,56.0,4.2,15.0,123.0,42.83,32.06
2017,7,11,6,15,449.0,65.0,4.1,15.0,170.0,51.17,39.84
2017,7,11,6,30,520.0,74.0,4.0,15.0,217.0,57.21,45.4
2017,7,11,6,45,574.0,79.5,3.95,15.5,267.5,60.23,48.01
2017,7,11,7,0,628.0,85.0,3.9,16.0,318.0,63.24,50.5
2017,7,11,7,15,664.0,90.0,3.8,16.0,369.5,65.65,52.48
2017,7,11,7,30,700.0,95.0,3.7,16.0,421.0,67.98,54.34
2017,7,11,7,45,731.0,98.0,3.65,16.5,472.0,68.82,54.77
2017,7,11,8,0,762.0,101.0,3.6,17.0,523.0,76.27,60.93
2017,7,11,8,15,782.5,104.0,3.6,17.0,571.0,86.65,58.99
2017,7,11,8,30,803.0,107.0,3.6,17.0,619.0,141.74,81.4
2017,7,11,8,45,820.5,108.5,3.6,17.5,664.5,197.61,119.75
2017,7,11,9,0,838.0,110.0,3.6,18.0,710.0,255.16,166.74
2017,7,11,9,15,850.0,112.5,3.65,18.0,750.0,319.05,222.21
2017,7,11,9,30,862.0,115.0,3.7,18.0,790.0,376.74,273.42
2017,7,11,9,45,873.0,115.5,3.75,18.0,825.5,432.79,322.89
2017,7,11,10,0,884.0,116.0,3.8,18.0,861.0,488.61,371.13
2017,7,11,10,15,891.0,117.5,3.9,18.0,890.0,542.7,416.91
2017,7,11,10,30,898.0,119.0,4.0,18.0,919.0,595.68,460.63
2017,7,11,10,45,904.0,119.0,4.1,18.5,941.0,645.58,500.02
2017,7,11,11,0,910.0,119.0,4.2,19.0,963.0,693.79,537.08
2017,7,11,11,15,913.0,119.5,4.3,19.0,978.0,738.45,571.65
2017,7,11,11,30,916.0,120.0,4.4,19.0,993.0,780.81,604.12
2017,7,11,11,45,919.0,119.0,4.5,19.0,1001.0,819.48,631.88
2017,7,11,12,0,922.0,118.0,4.6,19.0,1009.0,855.52,657.7
2017,7,11,12,15,922.0,118.0,4.75,19.0,1008.5,887.1,680.7
2017,7,11,12,30,922.0,118.0,4.9,19.0,1008.0,915.61,701.61
2017,7,11,12,45,925.5,114.0,5.1,19.0,1001.5,940.41,720.36
2017,7,11,13,0,929.0,110.0,5.3,19.0,995.0,961.79,736.83
2017,7,11,13,15,925.5,109.5,5.45,19.0,979.5,976.37,748.34
2017,7,11,13,30,922.0,109.0,5.6,19.0,964.0,987.17,757.36
2017,7,11,13,45,920.5,106.0,5.75,19.0,942.0,993.6,763.46
2017,7,11,14,0,919.0,103.0,5.9,19.0,920.0,996.12,766.97
2017,7,11,14,15,912.0,101.5,5.95,18.5,890.5,990.99,766.08
2017,7,11,14,30,905.0,100.0,6.0,18.0,861.0,982.05,762.63
2017,7,11,14,45,899.0,97.0,6.1,18.0,826.5,968.75,754.98
2017,7,11,15,0,893.0,94.0,6.2,18.0,792.0,951.78,744.77
2017,7,11,15,15,881.5,92.0,6.2,18.0,751.5,927.26,728.59
2017,7,11,15,30,870.0,90.0,6.2,18.0,711.0,899.56,710.13
2017,7,11,15,45,857.0,87.5,6.25,18.0,666.5,866.99,688.28
2017,7,11,16,0,844.0,85.0,6.3,18.0,622.0,831.74,664.29
2017,7,11,16,15,825.5,82.5,6.3,17.5,573.5,789.47,635.84
2017,7,11,16,30,807.0,80.0,6.3,17.0,525.0,752.63,611.11
2017,7,11,16,45,782.0,77.0,6.3,17.0,474.5,700.97,573.37
2017,7,11,17,0,757.0,74.0,6.3,17.0,424.0,648.56,534.45
2017,7,11,17,15,724.5,70.5,6.3,16.5,372.5,590.07,489.84
2017,7,11,17,30,692.0,67.0,6.3,16.0,321.0,532.17,443.57
2017,7,11,17,45,643.0,62.5,6.3,16.0,270.5,466.66,388.65
2017,7,11,18,0,594.0,58.0,6.3,16.0,220.0,402.35,333.15
2017,7,11,18,15,526.5,51.5,6.2,15.5,172.5,330.41,270.33
2017,7,11,18,30,459.0,45.0,6.1,15.0,125.0,264.58,211.16
2017,7,11,18,45,347.5,35.5,6.05,15.0,85.0,185.95,140.96
2017,7,11,19,0,236.0,26.0,6.0,15.0,45.0,118.52,71.74
2017,7,11,19,15,118.0,13.0,5.9,15.0,22.5,40.84,0.0
2017,7,11,19,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2017,7,11,19,45,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2017,7,11,20,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,7,11,20,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2017,7,11,20,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,7,11,20,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,7,11,21,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,7,11,21,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2017,7,11,21,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,7,11,21,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2017,7,11,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,7,11,22,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2017,7,11,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,7,11,22,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,7,11,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,7,11,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,7,11,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,11,23,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,7,12,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,12,0,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,7,12,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,7,12,0,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,7,12,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,12,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,7,12,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,12,1,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,7,12,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,12,2,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,7,12,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,7,12,2,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,7,12,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,7,12,3,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,7,12,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,12,3,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,12,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,12,4,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,7,12,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,7,12,4,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,7,12,5,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,7,12,5,15,102.0,14.0,2.85,14.0,22.0,11.95,0.0
2017,7,12,5,30,204.0,28.0,2.8,14.0,44.0,21.76,10.39
2017,7,12,5,45,312.0,38.5,2.8,14.5,84.0,31.22,21.26
2017,7,12,6,0,420.0,49.0,2.8,15.0,124.0,39.26,28.93
2017,7,12,6,15,210.0,57.5,2.7,15.0,95.0,42.46,32.14
2017,7,12,6,30,0.0,66.0,2.6,15.0,66.0,53.98,42.54
