Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,12,6,45,0.0,82.0,2.55,15.5,82.0,66.52,53.58
2017,7,12,7,0,0.0,98.0,2.5,16.0,98.0,78.95,64.32
2017,7,12,7,15,0.0,117.5,2.45,16.0,117.5,93.78,77.09
2017,7,12,7,30,0.0,137.0,2.4,16.0,137.0,108.43,89.54
2017,7,12,7,45,6.5,162.5,2.35,16.5,166.5,127.12,105.1
2017,7,12,8,0,13.0,188.0,2.3,17.0,196.0,145.51,120.15
2017,7,12,8,15,16.5,207.5,2.3,17.0,218.0,160.15,126.18
2017,7,12,8,30,20.0,227.0,2.3,17.0,240.0,177.38,139.03
2017,7,12,8,45,45.5,269.5,2.3,17.5,301.5,204.21,158.4
2017,7,12,9,0,71.0,312.0,2.3,18.0,363.0,243.96,187.96
2017,7,12,9,15,69.5,329.5,2.35,18.0,382.0,264.49,204.01
2017,7,12,9,30,68.0,347.0,2.4,18.0,401.0,284.99,220.07
2017,7,12,9,45,66.0,362.0,2.5,18.5,416.0,303.59,234.17
2017,7,12,10,0,64.0,377.0,2.6,19.0,431.0,322.05,248.0
2017,7,12,10,15,81.0,401.0,2.65,19.0,471.5,356.53,274.19
2017,7,12,10,30,98.0,425.0,2.7,19.0,512.0,393.29,301.96
2017,7,12,10,45,113.0,440.5,2.8,19.0,543.5,423.88,325.09
2017,7,12,11,0,128.0,456.0,2.9,19.0,575.0,457.95,350.75
2017,7,12,11,15,194.5,459.0,2.95,19.0,643.0,519.31,397.16
2017,7,12,11,30,261.0,462.0,3.0,19.0,711.0,588.79,448.93
2017,7,12,11,45,230.5,471.5,3.1,19.0,693.0,587.22,447.42
2017,7,12,12,0,200.0,481.0,3.2,19.0,675.0,585.82,446.22
2017,7,12,12,15,198.0,481.5,3.3,19.0,673.0,597.91,455.45
2017,7,12,12,30,196.0,482.0,3.4,19.0,671.0,608.91,463.81
2017,7,12,12,45,227.5,472.0,3.5,19.0,690.0,639.14,487.03
2017,7,12,13,0,259.0,462.0,3.6,19.0,709.0,681.8,518.83
2017,7,12,13,15,284.5,447.0,3.7,19.0,714.0,702.49,534.93
2017,7,12,13,30,310.0,432.0,3.8,19.0,719.0,721.91,550.32
2017,7,12,13,45,327.0,415.0,3.95,19.0,711.5,729.72,557.53
2017,7,12,14,0,344.0,398.0,4.1,19.0,704.0,735.62,563.54
2017,7,12,14,15,376.5,369.0,4.2,18.5,694.0,742.29,571.72
2017,7,12,14,30,409.0,340.0,4.3,18.0,684.0,762.92,589.71
2017,7,12,14,45,496.5,291.0,4.4,18.0,691.0,798.02,619.1
2017,7,12,15,0,584.0,242.0,4.5,18.0,698.0,832.84,648.12
2017,7,12,15,15,562.0,232.5,4.6,18.0,653.0,789.9,618.71
2017,7,12,15,30,540.0,223.0,4.7,18.0,608.0,750.76,591.95
2017,7,12,15,45,383.0,250.5,4.8,18.0,515.0,628.95,499.6
2017,7,12,16,0,226.0,278.0,4.9,18.0,422.0,480.18,384.38
2017,7,12,16,15,180.0,257.5,5.0,17.5,367.0,415.49,335.23
2017,7,12,16,30,134.0,237.0,5.1,17.0,312.0,352.89,286.29
2017,7,12,16,45,97.0,210.0,5.2,17.0,261.5,277.98,226.28
2017,7,12,17,0,60.0,183.0,5.3,17.0,211.0,220.8,179.52
2017,7,12,17,15,55.0,161.0,5.35,16.5,184.5,193.64,157.89
2017,7,12,17,30,50.0,139.0,5.4,16.0,158.0,166.66,135.94
2017,7,12,17,45,41.5,118.5,5.45,16.0,132.5,139.59,113.18
2017,7,12,18,0,33.0,98.0,5.5,16.0,107.0,113.13,90.61
2017,7,12,18,15,224.0,73.5,5.4,15.5,114.5,195.29,159.19
2017,7,12,18,30,415.0,49.0,5.3,15.0,122.0,250.57,199.91
2017,7,12,18,45,311.5,38.0,5.25,15.0,82.5,175.55,132.89
2017,7,12,19,0,208.0,27.0,5.2,15.0,43.0,109.25,64.93
2017,7,12,19,15,104.0,13.5,5.05,15.0,21.5,37.81,0.0
2017,7,12,19,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,7,12,19,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,7,12,20,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,7,12,20,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2017,7,12,20,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,7,12,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2017,7,12,21,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,7,12,21,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2017,7,12,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,12,21,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,7,12,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,12,22,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,12,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,12,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,7,12,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,7,12,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,7,12,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,12,23,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,7,13,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,7,13,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,7,13,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,13,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,7,13,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,13,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,7,13,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,7,13,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,7,13,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,7,13,2,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,7,13,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,7,13,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,7,13,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,7,13,3,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2017,7,13,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,13,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,7,13,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,13,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,13,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,13,4,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2017,7,13,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,13,5,15,119.5,12.5,2.35,14.0,22.0,10.67,0.0
2017,7,13,5,30,239.0,25.0,2.4,14.0,44.0,20.49,9.13
2017,7,13,5,45,345.0,35.5,2.5,14.5,84.5,28.79,19.13
2017,7,13,6,0,451.0,46.0,2.6,15.0,125.0,36.94,26.88
2017,7,13,6,15,225.5,43.5,2.55,15.0,83.0,32.56,23.35
2017,7,13,6,30,0.0,41.0,2.5,15.0,41.0,33.87,24.66
2017,7,13,6,45,0.0,50.5,2.5,15.5,50.5,41.77,31.66
2017,7,13,7,0,0.0,60.0,2.5,16.0,60.0,49.69,38.56
2017,7,13,7,15,0.0,97.0,2.4,16.0,97.0,78.96,64.17
2017,7,13,7,30,0.0,134.0,2.3,16.0,134.0,106.31,87.72
2017,7,13,7,45,0.0,144.0,2.25,16.5,144.0,114.25,94.05
2017,7,13,8,0,0.0,154.0,2.2,17.0,154.0,122.11,100.25
2017,7,13,8,15,2.0,169.0,2.2,17.0,170.5,133.59,104.83
2017,7,13,8,30,4.0,184.0,2.2,17.0,187.0,146.15,114.53
2017,7,13,8,45,7.5,205.5,2.25,17.5,211.5,163.97,128.1
2017,7,13,9,0,11.0,227.0,2.3,18.0,236.0,182.46,142.09
2017,7,13,9,15,24.0,271.0,2.4,18.0,290.0,220.58,171.48
2017,7,13,9,30,37.0,315.0,2.5,18.0,344.0,253.03,196.29
2017,7,13,9,45,106.0,360.0,2.6,18.0,448.0,312.94,241.45
2017,7,13,10,0,175.0,405.0,2.7,18.0,552.0,387.05,297.63
2017,7,13,10,15,125.0,408.5,2.9,18.0,515.5,381.07,293.89
2017,7,13,10,30,75.0,412.0,3.1,18.0,479.0,370.89,286.53
2017,7,13,10,45,68.5,417.0,3.3,18.5,479.0,379.61,292.84
2017,7,13,11,0,62.0,422.0,3.5,19.0,479.0,387.49,298.33
2017,7,13,11,15,61.5,428.5,3.7,19.0,486.0,399.99,307.91
2017,7,13,11,30,61.0,435.0,3.9,19.0,493.0,412.36,317.36
2017,7,13,11,45,63.5,435.5,4.15,19.0,496.5,421.8,324.78
2017,7,13,12,0,66.0,436.0,4.4,19.0,500.0,431.1,332.24
2017,7,13,12,15,81.5,452.5,4.65,19.0,531.5,465.38,358.78
2017,7,13,12,30,97.0,469.0,4.9,19.0,563.0,500.71,386.01
2017,7,13,12,45,110.5,469.5,5.2,19.0,576.0,520.27,401.67
2017,7,13,13,0,124.0,470.0,5.5,19.0,589.0,553.37,427.43
2017,7,13,13,15,125.5,462.5,5.7,19.0,581.0,555.22,429.53
2017,7,13,13,30,127.0,455.0,5.9,19.0,573.0,556.1,431.05
2017,7,13,13,45,125.5,443.0,6.1,19.0,557.5,548.75,426.4
2017,7,13,14,0,124.0,431.0,6.3,19.0,542.0,540.34,420.97
2017,7,13,14,15,144.0,418.0,6.4,18.5,542.0,550.66,431.09
2017,7,13,14,30,164.0,405.0,6.5,18.0,542.0,559.94,440.49
2017,7,13,14,45,168.0,386.5,6.65,18.0,522.5,547.06,431.93
2017,7,13,15,0,172.0,368.0,6.8,18.0,503.0,532.99,422.51
2017,7,13,15,15,135.5,344.5,6.85,18.0,447.5,474.88,377.67
2017,7,13,15,30,99.0,321.0,6.9,18.0,392.0,399.09,318.61
2017,7,13,15,45,104.0,300.5,6.95,18.0,371.0,382.51,306.77
2017,7,13,16,0,109.0,280.0,7.0,18.0,350.0,365.15,294.13
2017,7,13,16,15,149.5,257.5,7.0,17.5,345.0,390.54,316.95
2017,7,13,16,30,190.0,235.0,7.0,17.0,340.0,395.72,323.72
2017,7,13,16,45,449.5,161.0,7.0,17.0,377.0,538.6,444.54
2017,7,13,17,0,709.0,87.0,7.0,17.0,414.0,633.32,524.53
2017,7,13,17,15,675.0,82.0,6.9,16.5,363.0,573.94,477.57
2017,7,13,17,30,641.0,77.0,6.8,16.0,312.0,515.48,430.44
2017,7,13,17,45,592.5,71.5,6.75,16.0,262.5,449.26,374.78
2017,7,13,18,0,544.0,66.0,6.7,16.0,213.0,386.17,320.16
2017,7,13,18,15,475.0,57.5,6.5,15.5,166.0,313.49,256.71
2017,7,13,18,30,406.0,49.0,6.3,15.0,119.0,247.17,197.34
2017,7,13,18,45,305.0,37.5,6.15,15.0,80.5,172.99,130.96
2017,7,13,19,0,204.0,26.0,6.0,15.0,42.0,106.71,62.21
2017,7,13,19,15,102.0,13.0,5.75,15.0,21.0,36.95,0.0
2017,7,13,19,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2017,7,13,19,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,7,13,20,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,7,13,20,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2017,7,13,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,7,13,20,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2017,7,13,21,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,7,13,21,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2017,7,13,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,7,13,21,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,7,13,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,7,13,22,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,7,13,22,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,7,13,22,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,7,13,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,7,13,23,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2017,7,13,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,7,13,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,7,14,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,7,14,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,7,14,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,7,14,0,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,7,14,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,7,14,1,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,7,14,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,7,14,1,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,7,14,2,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,14,2,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,14,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,14,2,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,14,3,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,14,3,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2017,7,14,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,14,3,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,7,14,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,7,14,4,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,7,14,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,14,4,45,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2017,7,14,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,14,5,15,102.0,13.0,3.75,14.0,21.0,11.1,0.0
2017,7,14,5,30,204.0,26.0,3.8,14.0,42.0,20.25,8.56
2017,7,14,5,45,312.5,37.0,3.9,14.5,81.5,30.03,20.14
2017,7,14,6,0,421.0,48.0,4.0,15.0,121.0,38.53,28.23
2017,7,14,6,15,210.5,49.0,3.95,15.0,85.5,36.42,26.75
2017,7,14,6,30,0.0,50.0,3.9,15.0,50.0,41.37,31.32
2017,7,14,6,45,0.0,62.0,3.9,15.5,62.0,51.37,40.17
2017,7,14,7,0,0.0,74.0,3.9,16.0,74.0,61.16,48.68
2017,7,14,7,15,0.0,99.5,3.8,16.0,99.5,80.77,65.77
2017,7,14,7,30,0.0,125.0,3.7,16.0,125.0,99.94,82.26
2017,7,14,7,45,17.5,168.0,3.65,16.5,177.5,130.9,108.5
2017,7,14,8,0,35.0,211.0,3.6,17.0,230.0,151.66,125.6
2017,7,14,8,15,93.5,247.0,3.55,17.0,305.0,175.55,138.21
2017,7,14,8,30,152.0,283.0,3.5,17.0,380.0,204.09,155.85
2017,7,14,8,45,145.0,305.0,3.5,17.0,402.5,232.1,176.89
2017,7,14,9,0,138.0,327.0,3.5,17.0,425.0,259.63,198.84
2017,7,14,9,15,77.5,296.0,3.5,17.0,352.0,244.63,189.6
2017,7,14,9,30,17.0,265.0,3.5,17.0,279.0,217.36,169.91
2017,7,14,9,45,81.5,334.5,3.5,17.5,402.5,290.44,225.69
2017,7,14,10,0,146.0,404.0,3.5,18.0,526.0,373.55,288.61
2017,7,14,10,15,303.5,374.0,3.5,18.0,640.0,442.02,340.87
2017,7,14,10,30,461.0,344.0,3.5,18.0,754.0,528.34,407.2
2017,7,14,10,45,336.5,399.0,3.55,18.5,702.5,526.1,404.82
2017,7,14,11,0,212.0,454.0,3.6,19.0,651.0,511.34,392.25
2017,7,14,11,15,229.0,459.0,3.65,19.0,675.0,543.73,416.92
2017,7,14,11,30,246.0,464.0,3.7,19.0,699.0,580.07,444.06
2017,7,14,11,45,239.0,469.5,3.8,19.0,699.0,592.74,453.54
2017,7,14,12,0,232.0,475.0,3.9,19.0,699.0,607.23,464.35
2017,7,14,12,15,260.5,468.0,4.0,19.0,719.5,647.35,494.48
2017,7,14,12,30,289.0,461.0,4.1,19.0,740.0,681.42,520.11
2017,7,14,12,45,278.5,460.0,4.2,19.0,727.0,685.83,523.5
2017,7,14,13,0,268.0,459.0,4.3,19.0,714.0,688.23,525.61
2017,7,14,13,15,281.5,447.5,4.4,19.0,711.5,701.18,536.27
2017,7,14,13,30,295.0,436.0,4.5,19.0,709.0,712.62,545.87
2017,7,14,13,45,271.5,430.0,4.6,19.0,677.0,692.39,531.7
2017,7,14,14,0,248.0,424.0,4.7,19.0,645.0,670.18,516.14
2017,7,14,14,15,244.5,410.0,4.75,19.0,621.5,657.56,507.98
2017,7,14,14,30,241.0,396.0,4.8,19.0,598.0,643.31,498.58
2017,7,14,14,45,264.0,373.0,4.85,19.0,586.0,643.58,500.77
2017,7,14,15,0,287.0,350.0,4.9,19.0,574.0,641.68,501.35
2017,7,14,15,15,345.0,314.5,4.95,19.0,570.0,656.74,515.68
2017,7,14,15,30,403.0,279.0,5.0,19.0,566.0,685.16,539.51
2017,7,14,15,45,276.0,281.0,5.05,19.0,471.5,549.97,436.53
2017,7,14,16,0,149.0,283.0,5.1,19.0,377.0,420.17,335.01
2017,7,14,16,15,105.5,254.0,5.1,18.5,318.0,334.22,268.42
2017,7,14,16,30,62.0,225.0,5.1,18.0,259.0,267.38,215.24
2017,7,14,16,45,50.5,200.0,5.15,18.0,226.0,231.99,187.14
2017,7,14,17,0,39.0,175.0,5.2,18.0,193.0,197.18,159.07
2017,7,14,17,15,32.0,153.5,5.2,17.5,167.0,170.02,137.3
2017,7,14,17,30,25.0,132.0,5.2,17.0,141.0,143.29,115.49
2017,7,14,17,45,303.0,95.5,5.2,17.0,178.5,301.06,249.75
2017,7,14,18,0,581.0,59.0,5.2,17.0,216.0,398.53,328.15
2017,7,14,18,15,513.5,52.0,5.15,16.5,168.5,326.43,265.39
2017,7,14,18,30,446.0,45.0,5.1,16.0,121.0,260.48,206.64
2017,7,14,18,45,343.0,34.5,5.1,16.0,81.5,184.37,138.71
2017,7,14,19,0,240.0,24.0,5.1,16.0,42.0,117.66,67.09
2017,7,14,19,15,120.0,12.0,5.05,15.5,21.0,40.74,0.0
2017,7,14,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,7,14,19,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2017,7,14,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,7,14,20,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,7,14,20,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,7,14,20,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2017,7,14,21,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,7,14,21,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,7,14,21,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,7,14,21,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2017,7,14,22,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,7,14,22,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2017,7,14,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,7,14,22,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2017,7,14,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,7,14,23,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,7,14,23,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,7,14,23,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,7,15,0,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,15,0,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,15,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,7,15,0,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,7,15,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,7,15,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,15,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,15,1,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,15,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,7,15,2,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,7,15,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,15,2,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,15,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,15,3,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,15,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,15,3,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,7,15,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,7,15,4,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,7,15,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,15,4,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,7,15,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,15,5,15,110.5,12.0,3.3,14.0,20.5,10.24,0.0
2017,7,15,5,30,221.0,24.0,3.3,14.0,41.0,19.66,7.72
2017,7,15,5,45,327.5,34.0,3.35,14.5,80.0,27.53,17.95
2017,7,15,6,0,434.0,44.0,3.4,15.0,119.0,35.27,25.37
2017,7,15,6,15,232.5,70.0,3.4,15.0,112.0,53.32,41.7
2017,7,15,6,30,31.0,96.0,3.4,15.0,105.0,73.37,59.68
2017,7,15,6,45,38.5,116.5,3.4,15.5,129.5,87.93,72.45
2017,7,15,7,0,46.0,137.0,3.4,16.0,154.0,102.24,84.73
2017,7,15,7,15,64.5,161.5,3.45,16.0,189.5,118.75,98.87
2017,7,15,7,30,83.0,186.0,3.5,16.0,225.0,134.91,112.51
2017,7,15,7,45,96.5,210.0,3.55,16.5,260.0,150.36,125.15
2017,7,15,8,0,110.0,234.0,3.6,17.0,295.0,157.58,130.61
2017,7,15,8,15,164.0,255.5,3.7,17.0,355.5,172.77,135.43
2017,7,15,8,30,218.0,277.0,3.8,17.0,416.0,206.56,155.53
2017,7,15,8,45,347.5,261.5,3.95,17.5,500.5,228.27,164.85
2017,7,15,9,0,477.0,246.0,4.1,18.0,585.0,266.3,190.0
2017,7,15,9,15,674.5,170.0,4.15,18.0,679.0,301.11,214.04
2017,7,15,9,30,872.0,94.0,4.2,18.0,773.0,364.47,264.25
2017,7,15,9,45,881.0,95.5,4.3,18.5,807.5,421.0,314.04
2017,7,15,10,0,890.0,97.0,4.4,19.0,842.0,477.12,362.29
2017,7,15,10,15,896.0,98.0,4.4,19.0,870.5,530.7,407.79
2017,7,15,10,30,902.0,99.0,4.4,19.0,899.0,583.05,451.05
2017,7,15,10,45,907.0,99.5,4.45,19.5,921.0,632.95,490.54
2017,7,15,11,0,912.0,100.0,4.5,20.0,943.0,681.08,527.58
2017,7,15,11,15,915.0,100.5,4.55,20.0,958.0,725.87,562.29
2017,7,15,11,30,918.0,101.0,4.6,20.0,973.0,768.33,594.11
2017,7,15,11,45,919.5,101.0,4.65,20.0,980.5,806.72,621.39
2017,7,15,12,0,921.0,101.0,4.7,20.0,988.0,842.36,646.64
2017,7,15,12,15,921.0,101.0,4.75,20.0,987.5,873.86,668.91
2017,7,15,12,30,921.0,101.0,4.8,20.0,987.0,902.23,689.0
2017,7,15,12,45,914.0,104.5,4.85,20.0,978.0,924.29,704.74
2017,7,15,13,0,907.0,108.0,4.9,20.0,969.0,942.76,718.08
2017,7,15,13,15,904.0,107.5,5.05,20.0,954.5,957.54,729.71
2017,7,15,13,30,901.0,107.0,5.2,20.0,940.0,968.63,738.92
2017,7,15,13,45,896.0,106.5,5.4,20.0,918.0,974.07,744.68
2017,7,15,14,0,891.0,106.0,5.6,20.0,896.0,975.75,747.94
2017,7,15,14,15,884.5,104.5,5.8,20.0,867.5,971.21,746.93
2017,7,15,14,30,878.0,103.0,6.0,20.0,839.0,962.95,743.37
2017,7,15,14,45,682.0,189.0,6.2,20.0,747.0,880.6,686.59
2017,7,15,15,0,486.0,275.0,6.4,20.0,655.0,770.95,604.53
2017,7,15,15,15,660.5,186.5,6.55,20.0,673.0,844.05,664.89
2017,7,15,15,30,835.0,98.0,6.7,20.0,691.0,880.38,693.41
2017,7,15,15,45,819.5,96.0,6.9,20.0,647.0,847.01,671.14
2017,7,15,16,0,804.0,94.0,7.1,20.0,603.0,819.84,653.54
2017,7,15,16,15,785.0,91.0,7.15,19.5,556.0,777.29,624.83
2017,7,15,16,30,766.0,88.0,7.2,19.0,509.0,732.98,594.35
2017,7,15,16,45,740.5,85.0,7.3,19.0,459.5,682.25,557.33
2017,7,15,17,0,715.0,82.0,7.4,19.0,410.0,630.86,519.14
2017,7,15,17,15,681.5,77.5,7.35,18.5,359.5,574.52,475.51
2017,7,15,17,30,648.0,73.0,7.3,18.0,309.0,516.64,429.1
2017,7,15,17,45,600.0,67.5,7.3,18.0,259.5,450.33,373.61
2017,7,15,18,0,552.0,62.0,7.3,18.0,210.0,387.13,319.14
2017,7,15,18,15,483.0,54.5,7.2,17.5,163.5,315.09,256.46
2017,7,15,18,30,414.0,47.0,7.1,17.0,117.0,249.39,197.77
2017,7,15,18,45,307.5,36.0,7.0,17.0,78.5,173.1,129.84
2017,7,15,19,0,201.0,25.0,6.9,17.0,40.0,104.49,57.56
2017,7,15,19,15,100.5,12.5,6.8,16.5,20.0,36.27,0.0
2017,7,15,19,30,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2017,7,15,19,45,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2017,7,15,20,0,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2017,7,15,20,15,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2017,7,15,20,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2017,7,15,20,45,0.0,0.0,6.35,16.0,0.0,0.0,0.0
2017,7,15,21,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2017,7,15,21,15,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2017,7,15,21,30,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2017,7,15,21,45,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2017,7,15,22,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2017,7,15,22,15,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2017,7,15,22,30,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2017,7,15,22,45,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2017,7,15,23,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2017,7,15,23,15,0.0,0.0,6.25,16.0,0.0,0.0,0.0
2017,7,15,23,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2017,7,15,23,45,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2017,7,16,0,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2017,7,16,0,15,0.0,0.0,6.15,15.5,0.0,0.0,0.0
2017,7,16,0,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2017,7,16,0,45,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2017,7,16,1,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2017,7,16,1,15,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2017,7,16,1,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2017,7,16,1,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2017,7,16,2,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2017,7,16,2,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2017,7,16,2,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,7,16,2,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,7,16,3,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,7,16,3,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,7,16,3,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,7,16,3,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2017,7,16,4,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,7,16,4,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2017,7,16,4,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,7,16,4,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2017,7,16,5,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,7,16,5,15,100.5,12.5,4.6,15.0,20.0,10.67,0.0
2017,7,16,5,30,201.0,25.0,4.5,15.0,40.0,19.49,7.04
2017,7,16,5,45,312.5,35.5,4.4,15.5,79.0,28.83,18.91
2017,7,16,6,0,424.0,46.0,4.3,16.0,118.0,36.96,26.69
2017,7,16,6,15,495.0,53.5,4.2,16.0,164.5,42.27,31.77
2017,7,16,6,30,566.0,61.0,4.1,16.0,211.0,47.51,36.61
2017,7,16,6,45,618.5,65.5,4.05,16.5,262.0,50.23,38.99
2017,7,16,7,0,671.0,70.0,4.0,17.0,313.0,52.97,41.28
2017,7,16,7,15,705.0,74.0,3.95,17.0,364.0,60.08,47.41
2017,7,16,7,30,739.0,78.0,3.9,17.0,415.0,62.37,49.26
2017,7,16,7,45,767.0,80.0,3.9,17.5,466.0,63.08,49.6
2017,7,16,8,0,795.0,82.0,3.9,18.0,517.0,63.8,49.95
2017,7,16,8,15,814.0,85.0,3.95,18.5,565.5,72.69,57.32
2017,7,16,8,30,833.0,88.0,4.0,19.0,614.0,138.18,77.33
2017,7,16,8,45,849.0,89.5,4.1,19.5,659.0,195.03,115.72
2017,7,16,9,0,865.0,91.0,4.2,20.0,704.0,253.22,163.03
2017,7,16,9,15,876.5,92.5,4.3,20.0,744.5,311.3,214.02
2017,7,16,9,30,888.0,94.0,4.4,20.0,785.0,369.71,266.06
2017,7,16,9,45,897.5,95.0,4.5,20.5,820.0,427.07,316.26
2017,7,16,10,0,907.0,96.0,4.6,21.0,855.0,484.02,364.91
2017,7,16,10,15,913.5,97.0,4.6,21.0,884.0,538.84,411.11
2017,7,16,10,30,920.0,98.0,4.6,21.0,913.0,592.44,455.09
2017,7,16,10,45,925.0,98.5,4.65,21.0,935.5,643.31,496.01
2017,7,16,11,0,930.0,99.0,4.7,21.0,958.0,692.36,534.59
2017,7,16,11,15,933.0,99.5,4.75,21.0,973.5,738.01,569.85
2017,7,16,11,30,936.0,100.0,4.8,21.0,989.0,781.28,602.05
2017,7,16,11,45,938.0,100.0,4.9,21.5,996.5,820.81,629.08
2017,7,16,12,0,940.0,100.0,5.0,22.0,1004.0,857.57,653.98
2017,7,16,12,15,940.5,100.0,5.1,22.0,1004.5,890.13,677.16
2017,7,16,12,30,941.0,100.0,5.2,22.0,1005.0,919.53,698.16
2017,7,16,12,45,939.5,100.0,5.35,22.0,997.5,943.83,716.01
2017,7,16,13,0,938.0,100.0,5.5,22.0,990.0,964.57,731.52
2017,7,16,13,15,935.0,99.5,5.7,21.5,975.0,979.76,745.11
2017,7,16,13,30,932.0,99.0,5.9,21.0,960.0,991.14,756.23
2017,7,16,13,45,928.0,98.0,6.1,21.0,938.0,997.21,762.31
2017,7,16,14,0,924.0,97.0,6.3,21.0,916.0,999.38,765.79
2017,7,16,14,15,918.0,96.0,6.4,21.0,887.5,995.73,764.73
2017,7,16,14,30,912.0,95.0,6.5,21.0,859.0,988.26,761.1
2017,7,16,14,45,904.0,93.5,6.6,21.0,824.5,974.59,753.18
2017,7,16,15,0,896.0,92.0,6.7,21.0,790.0,957.29,742.76
2017,7,16,15,15,885.5,90.5,6.7,20.5,749.5,934.19,729.14
2017,7,16,15,30,875.0,89.0,6.7,20.0,709.0,907.85,713.15
2017,7,16,15,45,861.0,86.5,6.75,20.0,664.5,874.22,690.57
2017,7,16,16,0,847.0,84.0,6.8,20.0,620.0,837.91,665.88
2017,7,16,16,15,829.0,81.5,6.8,19.5,571.5,795.86,637.71
2017,7,16,16,30,811.0,79.0,6.8,19.0,523.0,759.26,613.27
2017,7,16,16,45,786.5,76.5,6.8,19.0,472.5,708.26,576.2
2017,7,16,17,0,762.0,74.0,6.8,19.0,422.0,656.43,537.89
2017,7,16,17,15,729.0,70.0,6.8,18.5,370.5,596.54,492.63
2017,7,16,17,30,696.0,66.0,6.8,18.0,319.0,537.29,445.49
2017,7,16,17,45,647.5,61.5,6.85,18.0,267.5,471.64,390.72
2017,7,16,18,0,599.0,57.0,6.9,18.0,216.0,407.07,335.2
2017,7,16,18,15,530.0,50.0,6.8,17.5,168.5,333.18,270.94
2017,7,16,18,30,461.0,43.0,6.7,17.0,121.0,265.64,210.47
2017,7,16,18,45,347.0,33.5,6.65,17.0,81.0,185.54,138.98
2017,7,16,19,0,233.0,24.0,6.6,17.0,41.0,115.21,61.85
2017,7,16,19,15,116.5,12.0,6.5,16.5,20.5,40.0,0.0
2017,7,16,19,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2017,7,16,19,45,0.0,0.0,6.35,16.0,0.0,0.0,0.0
2017,7,16,20,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2017,7,16,20,15,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2017,7,16,20,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,7,16,20,45,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2017,7,16,21,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2017,7,16,21,15,0.0,0.0,5.85,15.5,0.0,0.0,0.0
2017,7,16,21,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2017,7,16,21,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2017,7,16,22,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2017,7,16,22,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2017,7,16,22,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,7,16,22,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2017,7,16,23,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2017,7,16,23,15,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,7,16,23,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,7,16,23,45,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2017,7,17,0,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,7,17,0,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2017,7,17,0,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,7,17,0,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,7,17,1,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,7,17,1,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2017,7,17,1,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,7,17,1,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,7,17,2,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,7,17,2,15,0.0,0.0,4.55,14.5,0.0,0.0,0.0
2017,7,17,2,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,7,17,2,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2017,7,17,3,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,7,17,3,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,7,17,3,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,7,17,3,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,7,17,4,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,7,17,4,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2017,7,17,4,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,7,17,4,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,7,17,5,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,7,17,5,15,93.5,12.5,4.75,14.0,19.0,10.67,0.0
2017,7,17,5,30,187.0,25.0,4.8,14.0,38.0,19.46,6.48
2017,7,17,5,45,307.5,35.5,4.9,14.5,77.5,28.87,18.98
2017,7,17,6,0,428.0,46.0,5.0,15.0,117.0,37.04,26.85
2017,7,17,6,15,498.5,53.0,5.05,15.0,164.0,41.93,31.59
2017,7,17,6,30,569.0,60.0,5.1,15.0,211.0,46.79,36.12
2017,7,17,6,45,624.5,64.0,5.15,15.5,262.5,49.2,38.24
2017,7,17,7,0,680.0,68.0,5.2,16.0,314.0,56.27,44.37
2017,7,17,7,15,713.0,72.5,5.2,16.0,365.5,59.06,46.71
2017,7,17,7,30,746.0,77.0,5.2,16.0,417.0,61.76,48.93
2017,7,17,7,45,773.0,79.5,5.2,16.5,467.5,62.85,49.61
2017,7,17,8,0,800.0,82.0,5.2,17.0,518.0,63.92,50.26
2017,7,17,8,15,818.5,84.5,5.25,17.0,566.0,72.14,57.21
2017,7,17,8,30,837.0,87.0,5.3,17.0,614.0,137.58,77.48
2017,7,17,8,45,852.0,88.5,5.35,17.5,659.0,194.57,116.37
2017,7,17,9,0,867.0,90.0,5.4,18.0,704.0,252.78,164.32
2017,7,17,9,15,878.0,92.0,5.45,18.0,744.5,311.27,216.32
2017,7,17,9,30,889.0,94.0,5.5,18.0,785.0,370.04,269.39
2017,7,17,9,45,884.0,102.5,5.55,18.0,816.0,427.48,321.2
2017,7,17,10,0,879.0,111.0,5.6,18.0,847.0,483.02,370.26
2017,7,17,10,15,886.5,112.5,5.6,18.0,876.0,537.46,417.0
2017,7,17,10,30,894.0,114.0,5.6,18.0,905.0,590.85,461.69
2017,7,17,10,45,899.5,114.5,5.7,18.5,927.5,640.99,502.1
2017,7,17,11,0,905.0,115.0,5.8,19.0,950.0,689.43,540.16
2017,7,17,11,15,908.5,116.0,5.85,19.0,965.5,734.99,576.07
2017,7,17,11,30,912.0,117.0,5.9,19.0,981.0,778.3,609.54
2017,7,17,11,45,915.5,116.0,6.0,19.0,989.5,817.54,638.22
2017,7,17,12,0,919.0,115.0,6.1,19.0,998.0,854.17,664.94
2017,7,17,12,15,919.5,115.0,6.15,19.0,998.5,886.37,688.22
2017,7,17,12,30,920.0,115.0,6.2,19.0,999.0,915.49,709.29
2017,7,17,12,45,922.5,112.0,6.3,19.0,993.0,940.45,727.68
2017,7,17,13,0,925.0,109.0,6.4,19.0,987.0,961.98,743.74
2017,7,17,13,15,922.5,108.5,6.5,19.0,972.0,977.63,755.72
2017,7,17,13,30,920.0,108.0,6.6,19.0,957.0,989.52,765.19
2017,7,17,13,45,917.5,106.0,6.7,19.0,935.5,996.13,771.04
2017,7,17,14,0,915.0,104.0,6.8,19.0,914.0,998.85,774.28
2017,7,17,14,15,908.5,103.0,6.9,18.5,885.5,994.85,774.39
2017,7,17,14,30,902.0,102.0,7.0,18.0,857.0,987.05,771.9
2017,7,17,14,45,896.0,99.0,7.15,18.0,822.5,973.88,764.36
2017,7,17,15,0,890.0,96.0,7.3,18.0,788.0,957.02,754.2
2017,7,17,15,15,879.0,94.5,7.3,18.0,748.0,933.59,738.6
2017,7,17,15,30,868.0,93.0,7.3,18.0,708.0,906.96,720.68
2017,7,17,15,45,855.5,90.0,7.3,18.0,663.5,874.3,698.24
2017,7,17,16,0,843.0,87.0,7.3,18.0,619.0,838.89,673.65
2017,7,17,16,15,825.0,84.5,7.2,17.5,571.0,796.96,644.86
2017,7,17,16,30,807.0,82.0,7.1,17.0,523.0,760.61,620.01
2017,7,17,16,45,783.5,78.5,7.0,17.0,472.5,709.27,582.0
2017,7,17,17,0,760.0,75.0,6.9,17.0,422.0,657.03,542.77
2017,7,17,17,15,727.5,71.0,6.8,16.5,370.0,597.5,497.19
2017,7,17,17,30,695.0,67.0,6.7,16.0,318.0,538.55,449.77
2017,7,17,17,45,649.5,61.5,6.6,16.0,267.5,473.53,394.98
2017,7,17,18,0,604.0,56.0,6.5,16.0,217.0,409.2,339.17
2017,7,17,18,15,535.0,49.5,6.5,15.5,169.0,335.58,274.76
2017,7,17,18,30,466.0,43.0,6.5,15.0,121.0,268.26,214.03
2017,7,17,18,45,352.0,33.5,6.55,15.0,80.5,187.79,141.54
2017,7,17,19,0,238.0,24.0,6.6,15.0,40.0,116.61,60.84
2017,7,17,19,15,119.0,12.0,6.55,15.0,20.0,40.71,0.0
2017,7,17,19,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2017,7,17,19,45,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2017,7,17,20,0,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2017,7,17,20,15,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2017,7,17,20,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2017,7,17,20,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2017,7,17,21,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2017,7,17,21,15,0.0,0.0,5.9,14.5,0.0,0.0,0.0
2017,7,17,21,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,7,17,21,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,7,17,22,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,7,17,22,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2017,7,17,22,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,7,17,22,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,7,17,23,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,7,17,23,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2017,7,17,23,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,7,17,23,45,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2017,7,18,0,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,7,18,0,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,7,18,0,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,7,18,0,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2017,7,18,1,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,7,18,1,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,7,18,1,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,7,18,1,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,7,18,2,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,7,18,2,15,0.0,0.0,5.8,13.5,0.0,0.0,0.0
2017,7,18,2,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,7,18,2,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,7,18,3,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,7,18,3,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,7,18,3,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,7,18,3,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2017,7,18,4,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,7,18,4,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,7,18,4,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,7,18,4,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2017,7,18,5,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,7,18,5,15,112.5,11.5,5.2,13.0,19.5,9.82,0.0
2017,7,18,5,30,225.0,23.0,5.2,13.0,39.0,18.93,5.52
2017,7,18,5,45,338.0,33.5,5.2,13.5,78.5,27.29,17.65
2017,7,18,6,0,451.0,44.0,5.2,14.0,118.0,35.51,25.6
2017,7,18,6,15,239.0,69.0,5.15,14.0,109.5,51.06,39.81
2017,7,18,6,30,27.0,94.0,5.1,14.0,101.0,71.87,58.58
2017,7,18,6,45,34.0,114.0,5.1,14.5,125.0,86.15,71.19
2017,7,18,7,0,41.0,134.0,5.1,15.0,149.0,100.18,83.34
2017,7,18,7,15,63.0,159.0,5.05,15.0,186.0,117.07,97.93
2017,7,18,7,30,85.0,184.0,5.0,15.0,223.0,133.6,112.0
2017,7,18,7,45,163.0,204.5,4.95,15.5,290.0,141.76,118.44
2017,7,18,8,0,241.0,225.0,4.9,16.0,357.0,146.74,122.08
2017,7,18,8,15,354.5,219.0,4.85,16.0,432.5,147.89,122.66
2017,7,18,8,30,468.0,213.0,4.8,16.0,508.0,173.88,120.9
2017,7,18,8,45,672.0,152.5,4.8,16.0,609.5,197.74,127.36
2017,7,18,9,0,876.0,92.0,4.8,16.0,711.0,255.97,167.56
2017,7,18,9,15,887.5,94.0,4.85,16.0,752.0,315.24,220.45
2017,7,18,9,30,899.0,96.0,4.9,16.0,793.0,374.85,274.43
2017,7,18,9,45,903.5,99.5,4.95,16.5,827.0,432.95,326.23
2017,7,18,10,0,908.0,103.0,5.0,17.0,861.0,490.12,375.94
2017,7,18,10,15,914.5,104.0,5.05,17.0,890.0,545.23,423.36
2017,7,18,10,30,921.0,105.0,5.1,17.0,919.0,599.13,468.57
2017,7,18,10,45,927.5,104.5,5.15,17.0,942.0,650.4,510.66
2017,7,18,11,0,934.0,104.0,5.2,17.0,965.0,699.96,550.47
2017,7,18,11,15,937.0,104.5,5.3,17.0,980.5,745.99,586.99
2017,7,18,11,30,940.0,105.0,5.4,17.0,996.0,789.64,620.5
2017,7,18,11,45,942.5,104.5,5.55,17.0,1004.0,829.5,649.87
2017,7,18,12,0,945.0,104.0,5.7,17.0,1012.0,866.58,677.2
2017,7,18,12,15,945.5,104.0,5.8,17.0,1012.0,899.49,701.26
2017,7,18,12,30,946.0,104.0,5.9,17.0,1012.0,929.2,723.06
2017,7,18,12,45,941.0,106.5,6.05,17.0,1003.5,952.94,740.93
2017,7,18,13,0,936.0,109.0,6.2,17.0,995.0,973.04,756.33
2017,7,18,13,15,933.0,108.0,6.2,17.0,980.0,987.97,767.3
2017,7,18,13,30,930.0,107.0,6.2,17.0,965.0,999.06,775.67
2017,7,18,13,45,929.5,104.5,6.25,17.0,944.0,1007.19,782.38
2017,7,18,14,0,929.0,102.0,6.3,17.0,923.0,1011.38,786.45
2017,7,18,14,15,923.0,100.5,6.3,17.0,894.5,1007.35,784.51
2017,7,18,14,30,917.0,99.0,6.3,17.0,866.0,999.43,779.97
2017,7,18,14,45,912.0,96.0,6.3,17.0,831.5,987.07,772.39
2017,7,18,15,0,907.0,93.0,6.3,17.0,797.0,970.93,762.21
2017,7,18,15,15,896.5,91.0,6.3,17.0,756.5,947.11,746.55
2017,7,18,15,30,886.0,89.0,6.3,17.0,716.0,919.98,728.53
2017,7,18,15,45,875.0,86.0,6.35,17.0,671.5,888.17,707.27
2017,7,18,16,0,864.0,83.0,6.4,17.0,627.0,853.47,683.72
2017,7,18,16,15,846.5,80.5,6.4,16.5,578.5,811.25,655.37
2017,7,18,16,30,829.0,78.0,6.4,16.0,530.0,767.05,625.07
2017,7,18,16,45,807.0,74.5,6.4,16.0,479.0,723.38,593.51
2017,7,18,17,0,785.0,71.0,6.4,16.0,428.0,671.27,554.81
2017,7,18,17,15,753.5,67.5,6.35,15.5,376.0,611.94,509.95
2017,7,18,17,30,722.0,64.0,6.3,15.0,324.0,553.03,462.71
2017,7,18,17,45,676.5,59.0,6.3,15.0,272.5,484.97,405.59
2017,7,18,18,0,631.0,54.0,6.3,15.0,221.0,419.53,348.81
2017,7,18,18,15,562.5,47.5,6.15,14.5,172.0,347.08,284.93
2017,7,18,18,30,494.0,41.0,6.0,14.0,123.0,278.51,222.72
2017,7,18,18,45,382.0,31.5,5.9,14.0,82.0,197.18,148.8
2017,7,18,19,0,270.0,22.0,5.8,14.0,41.0,124.58,62.4
2017,7,18,19,15,135.0,11.0,5.65,14.0,20.5,44.04,0.0
2017,7,18,19,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,7,18,19,45,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,7,18,20,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,7,18,20,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,7,18,20,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,7,18,20,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2017,7,18,21,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,7,18,21,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,7,18,21,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,7,18,21,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2017,7,18,22,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,7,18,22,15,0.0,0.0,4.65,13.5,0.0,0.0,0.0
2017,7,18,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,7,18,22,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2017,7,18,23,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,7,18,23,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2017,7,18,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,7,18,23,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,7,19,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,7,19,0,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,7,19,0,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,7,19,0,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2017,7,19,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,7,19,1,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,7,19,1,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,7,19,1,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,7,19,2,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,7,19,2,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,7,19,2,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,7,19,2,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2017,7,19,3,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,7,19,3,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2017,7,19,3,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,7,19,3,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,7,19,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,7,19,4,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2017,7,19,4,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,7,19,4,45,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2017,7,19,5,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,7,19,5,15,129.0,11.0,4.5,14.0,19.5,9.39,0.0
2017,7,19,5,30,258.0,22.0,4.6,14.0,39.0,18.16,4.25
2017,7,19,5,45,369.5,31.5,4.7,14.5,79.0,25.71,16.16
2017,7,19,6,0,481.0,41.0,4.8,15.0,119.0,33.18,23.43
2017,7,19,6,15,550.5,48.0,4.8,15.0,167.5,38.3,28.36
2017,7,19,6,30,620.0,55.0,4.8,15.0,216.0,43.37,33.07
2017,7,19,6,45,370.5,97.5,4.85,15.0,199.5,70.41,57.15
2017,7,19,7,0,121.0,140.0,4.9,15.0,183.0,101.35,84.38
2017,7,19,7,15,85.5,158.0,4.9,15.0,191.0,116.68,97.59
2017,7,19,7,30,50.0,176.0,4.9,15.0,199.0,128.52,107.58
2017,7,19,7,45,437.5,127.5,4.95,15.5,362.5,85.88,69.94
2017,7,19,8,0,825.0,79.0,5.0,16.0,526.0,62.34,49.09
2017,7,19,8,15,843.0,81.5,5.05,16.0,575.0,79.32,63.69
2017,7,19,8,30,861.0,84.0,5.1,16.0,624.0,137.18,76.71
2017,7,19,8,45,874.5,86.0,5.2,16.5,669.0,195.86,116.88
2017,7,19,9,0,888.0,88.0,5.3,17.0,714.0,255.59,166.31
2017,7,19,9,15,898.5,90.0,5.35,17.0,755.0,315.32,219.63
2017,7,19,9,30,909.0,92.0,5.4,17.0,796.0,375.27,273.97
2017,7,19,9,45,901.0,102.0,5.45,17.0,826.5,433.98,327.11
2017,7,19,10,0,893.0,112.0,5.5,17.0,857.0,490.42,377.11
2017,7,19,10,15,900.0,113.5,5.55,17.0,886.0,545.54,424.65
2017,7,19,10,30,907.0,115.0,5.6,17.0,915.0,599.53,470.07
2017,7,19,10,45,916.0,113.0,5.7,17.5,939.0,650.64,511.4
2017,7,19,11,0,925.0,111.0,5.8,18.0,963.0,700.28,550.53
2017,7,19,11,15,928.0,112.0,5.9,18.0,978.5,746.48,587.22
2017,7,19,11,30,931.0,113.0,6.0,18.0,994.0,790.33,621.16
2017,7,19,11,45,936.5,110.5,6.1,18.0,1003.0,830.67,650.72
2017,7,19,12,0,942.0,108.0,6.2,18.0,1012.0,868.41,678.33
2017,7,19,12,15,942.0,108.0,6.3,18.0,1012.0,900.92,702.12
2017,7,19,12,30,942.0,108.0,6.4,18.0,1012.0,930.22,723.64
2017,7,19,12,45,938.5,109.0,6.5,18.0,1003.5,953.94,741.22
2017,7,19,13,0,935.0,110.0,6.6,18.0,995.0,974.04,756.32
2017,7,19,13,15,932.0,109.5,6.6,17.5,980.0,989.48,769.17
2017,7,19,13,30,929.0,109.0,6.6,17.0,965.0,1001.1,779.47
2017,7,19,13,45,926.5,107.0,6.65,17.0,943.5,1007.85,785.21
2017,7,19,14,0,924.0,105.0,6.7,17.0,922.0,1010.68,788.3
2017,7,19,14,15,917.5,103.5,6.7,17.0,892.5,1006.22,786.05
2017,7,19,14,30,911.0,102.0,6.7,17.0,863.0,997.9,781.19
2017,7,19,14,45,905.5,99.0,6.7,17.0,828.5,985.15,773.28
2017,7,19,15,0,900.0,96.0,6.7,17.0,794.0,968.66,762.78
2017,7,19,15,15,889.0,94.0,6.7,17.0,753.5,944.51,746.78
2017,7,19,15,30,878.0,92.0,6.7,17.0,713.0,917.1,728.42
2017,7,19,15,45,867.0,88.5,6.7,17.0,668.5,884.92,706.5
2017,7,19,16,0,856.0,85.0,6.7,17.0,624.0,849.87,682.34
2017,7,19,16,15,837.5,82.5,6.7,16.5,575.0,807.04,653.38
2017,7,19,16,30,819.0,80.0,6.7,16.0,526.0,769.78,628.26
2017,7,19,16,45,797.5,76.0,6.7,16.0,475.0,718.84,590.93
2017,7,19,17,0,776.0,72.0,6.7,16.0,424.0,666.82,552.15
2017,7,19,17,15,743.5,68.0,6.65,15.5,372.0,606.51,506.31
2017,7,19,17,30,711.0,64.0,6.6,15.0,320.0,546.77,458.23
2017,7,19,17,45,667.5,59.0,6.55,15.0,268.5,480.34,402.21
2017,7,19,18,0,624.0,54.0,6.5,15.0,217.0,418.82,348.41
2017,7,19,18,15,554.5,47.5,6.35,14.5,168.5,343.78,282.35
2017,7,19,18,30,485.0,41.0,6.2,14.0,120.0,275.12,220.03
2017,7,19,18,45,376.0,31.0,6.1,14.0,79.5,194.78,146.71
2017,7,19,19,0,267.0,21.0,6.0,14.0,39.0,122.42,57.78
2017,7,19,19,15,133.5,10.5,5.85,14.0,19.5,43.31,0.0
2017,7,19,19,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,7,19,19,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2017,7,19,20,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,7,19,20,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,7,19,20,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,7,19,20,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2017,7,19,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,7,19,21,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,7,19,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,7,19,21,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,7,19,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,7,19,22,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,7,19,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,7,19,22,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2017,7,19,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,7,19,23,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,7,19,23,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,7,19,23,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,7,20,0,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,7,20,0,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,7,20,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,7,20,0,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,7,20,1,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,7,20,1,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,7,20,1,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,7,20,1,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2017,7,20,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,7,20,2,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,7,20,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,7,20,2,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2017,7,20,3,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,7,20,3,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2017,7,20,3,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,7,20,3,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,7,20,4,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,7,20,4,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,7,20,4,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,7,20,4,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,7,20,5,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,7,20,5,15,144.0,9.5,5.0,14.0,19.0,8.11,0.0
2017,7,20,5,30,288.0,19.0,5.1,14.0,38.0,15.6,2.07
2017,7,20,5,45,398.5,27.5,5.25,14.5,78.0,22.43,13.32
2017,7,20,6,0,509.0,36.0,5.4,15.0,118.0,31.78,22.18
2017,7,20,6,15,272.0,64.5,5.55,15.0,110.0,48.08,36.98
2017,7,20,6,30,35.0,93.0,5.7,15.0,102.0,71.16,57.7
2017,7,20,6,45,40.5,113.0,5.85,15.5,126.0,85.45,70.31
2017,7,20,7,0,46.0,133.0,6.0,16.0,150.0,99.49,82.45
2017,7,20,7,15,33.5,147.0,6.1,16.0,160.5,109.51,91.02
2017,7,20,7,30,21.0,161.0,6.2,16.0,171.0,124.53,103.82
2017,7,20,7,45,26.0,183.0,6.3,16.0,196.5,140.55,117.33
2017,7,20,8,0,31.0,205.0,6.4,16.0,222.0,147.9,123.26
2017,7,20,8,15,447.5,140.0,6.45,16.0,419.0,94.47,76.8
2017,7,20,8,30,864.0,75.0,6.5,16.0,616.0,131.12,71.74
2017,7,20,8,45,470.5,192.5,6.6,16.5,490.0,195.88,134.82
2017,7,20,9,0,77.0,310.0,6.7,17.0,364.0,243.75,190.1
2017,7,20,9,15,94.5,334.5,6.8,17.0,405.0,274.47,214.11
2017,7,20,9,30,112.0,359.0,6.9,17.0,446.0,301.98,235.88
2017,7,20,9,45,115.0,377.5,7.0,17.0,470.5,328.9,257.62
2017,7,20,10,0,118.0,396.0,7.1,17.0,495.0,356.41,279.7
2017,7,20,10,15,75.5,375.0,7.15,17.0,439.0,335.35,263.69
2017,7,20,10,30,33.0,354.0,7.2,17.0,383.0,304.22,239.17
2017,7,20,10,45,224.0,366.5,7.25,17.0,572.0,435.22,343.79
2017,7,20,11,0,415.0,379.0,7.3,17.0,761.0,588.21,464.07
2017,7,20,11,15,278.5,424.0,7.25,17.0,682.5,554.22,436.26
2017,7,20,11,30,142.0,469.0,7.2,17.0,604.0,506.47,397.22
2017,7,20,11,45,148.0,467.0,7.2,17.0,608.5,522.18,409.68
2017,7,20,12,0,154.0,465.0,7.2,17.0,613.0,537.59,421.76
2017,7,20,12,15,221.0,461.5,7.2,17.0,674.0,602.9,473.28
2017,7,20,12,30,288.0,458.0,7.2,17.0,735.0,681.25,533.94
2017,7,20,12,45,309.5,449.5,7.25,17.0,744.5,707.59,554.53
2017,7,20,13,0,331.0,441.0,7.3,17.0,754.0,733.03,574.6
2017,7,20,13,15,291.0,442.5,7.3,17.0,714.5,709.02,556.05
2017,7,20,13,30,251.0,444.0,7.3,17.0,675.0,682.23,535.44
2017,7,20,13,45,581.0,274.0,7.3,17.0,791.5,860.98,679.8
2017,7,20,14,0,911.0,104.0,7.3,17.0,908.0,998.17,783.06
2017,7,20,14,15,904.5,103.0,7.3,17.0,879.5,994.2,780.55
2017,7,20,14,30,898.0,102.0,7.3,17.0,851.0,986.43,776.02
2017,7,20,14,45,891.5,99.5,7.35,17.0,816.5,973.34,767.99
2017,7,20,15,0,885.0,97.0,7.4,17.0,782.0,956.6,757.39
2017,7,20,15,15,873.5,95.0,7.4,16.5,741.5,932.21,742.42
2017,7,20,15,30,862.0,93.0,7.4,16.0,701.0,904.62,725.05
2017,7,20,15,45,850.0,90.0,7.45,16.0,657.0,872.47,702.97
2017,7,20,16,0,838.0,87.0,7.5,16.0,613.0,837.57,678.68
2017,7,20,16,15,820.0,84.5,7.5,16.0,565.0,803.72,654.86
2017,7,20,16,30,802.0,82.0,7.5,16.0,517.0,759.47,622.79
2017,7,20,16,45,779.0,78.0,7.5,16.0,466.5,707.96,584.62
2017,7,20,17,0,756.0,74.0,7.5,16.0,416.0,655.52,545.1
2017,7,20,17,15,723.0,70.0,7.45,15.5,364.5,595.65,499.04
2017,7,20,17,30,690.0,66.0,7.4,15.0,313.0,536.41,451.01
2017,7,20,17,45,644.5,61.0,7.35,15.0,262.5,472.09,396.31
2017,7,20,18,0,599.0,56.0,7.3,15.0,212.0,408.42,340.54
2017,7,20,18,15,529.0,49.0,7.2,14.5,164.5,333.73,274.6
2017,7,20,18,30,459.0,42.0,7.1,14.0,117.0,265.53,212.59
2017,7,20,18,45,346.0,32.0,7.0,14.0,77.0,185.05,139.17
2017,7,20,19,0,233.0,22.0,6.9,14.0,37.0,112.47,49.07
2017,7,20,19,15,116.5,11.0,6.75,14.0,18.5,39.42,0.0
2017,7,20,19,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2017,7,20,19,45,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,7,20,20,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2017,7,20,20,15,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2017,7,20,20,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2017,7,20,20,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2017,7,20,21,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,7,20,21,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2017,7,20,21,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,7,20,21,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2017,7,20,22,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,7,20,22,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,7,20,22,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,7,20,22,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,7,20,23,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,7,20,23,15,0.0,0.0,4.8,13.5,0.0,0.0,0.0
2017,7,20,23,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,7,20,23,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2017,7,21,0,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,7,21,0,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2017,7,21,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,7,21,0,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,7,21,1,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,7,21,1,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2017,7,21,1,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,7,21,1,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,7,21,2,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,7,21,2,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2017,7,21,2,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,7,21,2,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,7,21,3,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,7,21,3,15,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2017,7,21,3,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,7,21,3,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,7,21,4,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,7,21,4,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,7,21,4,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,7,21,4,45,0.0,0.0,5.7,13.5,0.0,0.0,0.0
2017,7,21,5,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,7,21,5,15,132.5,10.0,5.75,14.0,18.0,8.54,0.0
2017,7,21,5,30,265.0,20.0,5.8,14.0,36.0,16.48,1.51
2017,7,21,5,45,379.5,29.5,5.85,14.5,76.5,24.11,14.66
2017,7,21,6,0,494.0,39.0,5.9,15.0,117.0,31.66,22.04
2017,7,21,6,15,297.5,67.5,5.85,15.0,119.5,50.43,39.03
2017,7,21,6,30,101.0,96.0,5.8,15.0,122.0,71.79,58.25
2017,7,21,6,45,111.0,117.0,5.75,15.0,151.5,86.12,71.04
2017,7,21,7,0,121.0,138.0,5.7,15.0,181.0,100.08,83.28
2017,7,21,7,15,127.0,161.0,5.65,15.0,212.5,114.75,95.95
2017,7,21,7,30,133.0,184.0,5.6,15.0,244.0,128.94,108.03
2017,7,21,7,45,184.5,204.0,5.6,15.5,297.5,141.69,118.5
2017,7,21,8,0,236.0,224.0,5.6,16.0,351.0,146.22,121.76
2017,7,21,8,15,552.0,151.5,5.6,16.0,486.0,102.06,83.35
2017,7,21,8,30,868.0,79.0,5.6,16.0,621.0,134.03,74.0
2017,7,21,8,45,880.0,81.5,5.65,16.5,666.0,193.32,114.69
2017,7,21,9,0,892.0,84.0,5.7,17.0,711.0,253.5,164.64
2017,7,21,9,15,903.0,85.5,5.7,17.0,752.0,313.34,218.17
2017,7,21,9,30,914.0,87.0,5.7,17.0,793.0,373.44,272.77
2017,7,21,9,45,913.0,93.5,5.75,17.0,825.5,432.69,326.42
2017,7,21,10,0,912.0,100.0,5.8,17.0,858.0,490.43,377.62
2017,7,21,10,15,918.5,101.5,5.85,17.0,887.5,546.34,426.02
2017,7,21,10,30,925.0,103.0,5.9,17.0,917.0,601.05,472.21
2017,7,21,10,45,929.5,103.5,6.0,17.5,939.5,652.3,513.78
2017,7,21,11,0,934.0,104.0,6.1,18.0,962.0,701.68,552.81
2017,7,21,11,15,937.0,104.5,6.2,18.0,977.5,747.93,589.67
2017,7,21,11,30,940.0,105.0,6.3,18.0,993.0,791.79,623.43
2017,7,21,11,45,942.5,105.0,6.4,18.0,1001.0,832.27,653.18
2017,7,21,12,0,945.0,105.0,6.5,18.0,1009.0,869.98,680.84
2017,7,21,12,15,945.0,105.0,6.6,18.0,1009.0,902.64,704.81
2017,7,21,12,30,945.0,105.0,6.7,18.0,1009.0,932.06,726.48
2017,7,21,12,45,942.5,105.5,6.8,18.0,1001.5,956.32,744.48
2017,7,21,13,0,940.0,106.0,6.9,18.0,994.0,976.96,760.01
2017,7,21,13,15,937.5,105.5,7.0,17.5,979.0,992.93,773.8
2017,7,21,13,30,935.0,105.0,7.1,17.0,964.0,1005.08,785.03
2017,7,21,13,45,931.5,103.5,7.2,17.0,942.0,1011.38,790.71
2017,7,21,14,0,928.0,102.0,7.3,17.0,920.0,1013.73,793.71
2017,7,21,14,15,921.5,101.0,7.35,17.0,891.0,1009.76,792.05
2017,7,21,14,30,915.0,100.0,7.4,17.0,862.0,1001.91,787.74
2017,7,21,14,45,907.5,98.0,7.45,17.0,827.0,988.25,779.32
2017,7,21,15,0,900.0,96.0,7.5,17.0,792.0,970.9,768.31
2017,7,21,15,15,889.5,94.0,7.45,16.5,751.5,947.18,753.71
2017,7,21,15,30,879.0,92.0,7.4,16.0,711.0,920.18,736.67
2017,7,21,15,45,866.0,89.5,7.4,16.0,666.0,887.28,713.94
2017,7,21,16,0,853.0,87.0,7.4,16.0,621.0,851.62,689.03
2017,7,21,16,15,834.5,84.0,7.3,16.0,572.0,808.25,657.72
2017,7,21,16,30,816.0,81.0,7.2,16.0,523.0,770.52,630.53
2017,7,21,16,45,792.5,77.5,7.15,16.0,472.0,718.65,592.15
2017,7,21,17,0,769.0,74.0,7.1,16.0,421.0,665.85,552.45
2017,7,21,17,15,735.5,70.0,6.95,15.5,369.0,605.0,505.76
2017,7,21,17,30,702.0,66.0,6.8,15.0,317.0,544.81,457.02
2017,7,21,17,45,655.0,61.0,6.65,15.0,265.0,478.99,401.18
2017,7,21,18,0,608.0,56.0,6.5,15.0,213.0,413.9,344.34
2017,7,21,18,15,536.0,49.0,6.3,14.5,165.0,337.68,277.25
2017,7,21,18,30,464.0,42.0,6.1,14.0,117.0,268.13,214.21
2017,7,21,18,45,347.0,32.0,5.95,14.0,76.5,185.79,139.19
2017,7,21,19,0,230.0,22.0,5.8,14.0,36.0,111.23,43.93
2017,7,21,19,15,115.0,11.0,5.65,14.0,18.0,39.1,0.0
2017,7,21,19,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,7,21,19,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2017,7,21,20,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,7,21,20,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2017,7,21,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,7,21,20,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2017,7,21,21,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,7,21,21,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,7,21,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,7,21,21,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2017,7,21,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,7,21,22,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,7,21,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,7,21,22,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2017,7,21,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,7,21,23,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2017,7,21,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,7,21,23,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,7,22,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,7,22,0,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,7,22,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,22,0,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,7,22,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,7,22,1,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,7,22,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,22,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,7,22,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
