Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,22,2,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,7,22,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,22,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,7,22,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,22,3,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,22,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,22,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,22,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,22,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,22,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,22,4,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2017,7,22,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,7,22,5,15,121.5,10.0,2.0,14.0,17.0,8.54,0.0
2017,7,22,5,30,243.0,20.0,1.9,14.0,34.0,16.49,0.35
2017,7,22,5,45,359.0,29.5,1.85,14.5,74.0,24.09,14.6
2017,7,22,6,0,475.0,39.0,1.8,15.0,114.0,31.61,22.03
2017,7,22,6,15,546.5,46.0,1.7,15.0,162.0,36.79,27.02
2017,7,22,6,30,618.0,53.0,1.6,15.0,210.0,41.92,31.8
2017,7,22,6,45,309.0,72.0,1.55,15.5,150.5,52.37,41.08
2017,7,22,7,0,0.0,91.0,1.5,16.0,91.0,73.58,59.65
2017,7,22,7,15,0.0,112.5,1.5,16.0,112.5,89.89,73.74
2017,7,22,7,30,0.0,134.0,1.5,16.0,134.0,105.97,87.44
2017,7,22,7,45,4.5,155.5,1.55,16.5,158.5,121.92,100.65
2017,7,22,8,0,9.0,177.0,1.6,17.0,183.0,137.69,113.51
2017,7,22,8,15,12.5,196.5,1.6,17.0,204.5,152.19,125.35
2017,7,22,8,30,16.0,216.0,1.6,17.0,226.0,169.11,132.48
2017,7,22,8,45,23.5,243.5,1.65,17.5,259.5,192.78,150.2
2017,7,22,9,0,31.0,271.0,1.7,18.0,293.0,209.33,162.25
2017,7,22,9,15,40.0,298.0,1.75,18.0,328.0,235.89,182.56
2017,7,22,9,30,49.0,325.0,1.8,18.0,363.0,264.15,204.17
2017,7,22,9,45,58.0,349.5,1.9,18.5,396.5,292.33,225.31
2017,7,22,10,0,67.0,374.0,2.0,19.0,430.0,322.05,247.51
2017,7,22,10,15,62.5,383.5,2.05,19.0,437.0,335.43,257.67
2017,7,22,10,30,58.0,393.0,2.1,19.0,444.0,348.25,267.36
2017,7,22,10,45,92.5,422.0,2.2,19.5,505.5,399.42,305.5
2017,7,22,11,0,127.0,451.0,2.3,20.0,567.0,456.07,347.13
2017,7,22,11,15,130.0,459.5,2.4,20.0,580.0,477.89,363.21
2017,7,22,11,30,133.0,468.0,2.5,20.0,593.0,499.78,379.45
2017,7,22,11,45,182.0,470.0,2.7,20.0,643.0,552.07,418.99
2017,7,22,12,0,231.0,472.0,2.9,20.0,693.0,607.35,460.32
2017,7,22,12,15,217.5,474.0,3.0,20.0,682.5,612.03,463.6
2017,7,22,12,30,204.0,476.0,3.1,20.0,672.0,614.89,465.86
2017,7,22,12,45,257.5,459.5,3.25,20.5,704.5,671.27,507.26
2017,7,22,13,0,311.0,443.0,3.4,21.0,737.0,717.89,541.24
2017,7,22,13,15,392.5,403.0,3.5,21.0,767.5,768.18,579.55
2017,7,22,13,30,474.0,363.0,3.6,21.0,798.0,832.54,627.09
2017,7,22,13,45,700.5,232.5,3.75,21.0,858.5,938.96,707.75
2017,7,22,14,0,927.0,102.0,3.9,21.0,919.0,1013.92,759.41
2017,7,22,14,15,920.5,101.0,3.95,20.5,889.5,1009.95,758.85
2017,7,22,14,30,914.0,100.0,4.0,20.0,860.0,1002.11,756.42
2017,7,22,14,45,903.5,99.0,4.05,20.0,824.0,986.63,747.47
2017,7,22,15,0,893.0,98.0,4.1,20.0,788.0,967.55,736.17
2017,7,22,15,15,882.0,96.5,4.1,20.0,747.5,944.04,721.57
2017,7,22,15,30,871.0,95.0,4.1,20.0,707.0,917.29,704.74
2017,7,22,15,45,854.0,93.0,4.15,20.0,661.0,881.56,681.8
2017,7,22,16,0,837.0,91.0,4.2,20.0,615.0,843.31,656.89
2017,7,22,16,15,817.5,88.5,4.15,19.5,566.0,808.4,634.92
2017,7,22,16,30,798.0,86.0,4.1,19.0,517.0,762.92,604.84
2017,7,22,16,45,770.0,83.0,4.05,19.0,465.0,708.76,566.69
2017,7,22,17,0,742.0,80.0,4.0,19.0,413.0,654.02,527.41
2017,7,22,17,15,706.5,75.5,3.9,18.5,361.0,592.22,481.76
2017,7,22,17,30,671.0,71.0,3.8,18.0,309.0,534.12,436.62
2017,7,22,17,45,618.0,65.5,3.75,17.5,257.5,463.26,379.79
2017,7,22,18,0,565.0,60.0,3.7,17.0,206.0,396.0,323.76
2017,7,22,18,15,491.0,52.0,3.6,16.5,158.0,319.72,258.48
2017,7,22,18,30,417.0,44.0,3.5,16.0,110.0,250.4,197.28
2017,7,22,18,45,297.0,32.5,3.4,16.0,71.0,167.88,123.84
2017,7,22,19,0,177.0,21.0,3.3,16.0,32.0,93.15,31.12
2017,7,22,19,15,88.5,10.5,3.15,16.0,16.0,31.87,0.0
2017,7,22,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,7,22,19,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,7,22,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,7,22,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2017,7,22,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,7,22,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,7,22,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,7,22,21,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,7,22,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,7,22,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,7,22,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,7,22,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,7,22,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,7,22,22,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,7,22,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,7,22,23,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,7,22,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,7,22,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,7,23,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,7,23,0,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,7,23,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,7,23,0,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,7,23,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,7,23,1,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,7,23,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,7,23,1,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,7,23,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,7,23,2,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,7,23,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,7,23,2,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,7,23,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,7,23,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,7,23,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,7,23,3,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,7,23,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,23,4,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,7,23,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,7,23,4,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,7,23,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,7,23,5,15,71.0,10.0,0.5,15.0,14.0,8.54,0.0
2017,7,23,5,30,142.0,20.0,0.5,15.0,28.0,15.58,0.0
2017,7,23,5,45,254.0,32.5,0.5,15.5,64.5,26.44,16.45
2017,7,23,6,0,366.0,45.0,0.5,16.0,101.0,36.28,26.01
2017,7,23,6,15,440.0,53.5,0.45,16.0,146.5,42.33,31.81
2017,7,23,6,30,514.0,62.0,0.4,16.0,192.0,48.28,37.33
2017,7,23,6,45,267.0,93.0,0.4,16.5,161.5,69.43,55.93
2017,7,23,7,0,20.0,124.0,0.4,17.0,131.0,96.6,79.33
2017,7,23,7,15,29.0,146.5,0.4,17.0,158.5,108.96,89.69
2017,7,23,7,30,38.0,169.0,0.4,17.0,186.0,124.05,102.24
2017,7,23,7,45,38.5,188.5,0.4,17.5,207.5,136.96,112.55
2017,7,23,8,0,39.0,208.0,0.4,18.0,229.0,149.58,122.44
2017,7,23,8,15,38.0,225.5,0.45,18.0,247.5,161.43,131.87
2017,7,23,8,30,37.0,243.0,0.5,18.0,266.0,179.12,138.34
2017,7,23,8,45,42.0,266.0,0.55,18.5,293.5,201.16,154.38
2017,7,23,9,0,47.0,289.0,0.6,19.0,321.0,224.27,171.42
2017,7,23,9,15,102.5,325.5,0.7,19.0,402.5,270.94,205.29
2017,7,23,9,30,158.0,362.0,0.8,19.0,484.0,319.53,241.02
2017,7,23,9,45,151.0,380.0,0.9,19.5,501.0,345.1,260.58
2017,7,23,10,0,144.0,398.0,1.0,20.0,518.0,370.01,279.4
2017,7,23,10,15,119.5,407.5,1.05,20.0,509.5,379.45,286.91
2017,7,23,10,30,95.0,417.0,1.1,20.0,501.0,387.21,292.87
2017,7,23,10,45,102.0,431.5,1.2,20.0,523.5,412.81,312.04
2017,7,23,11,0,109.0,446.0,1.3,20.0,546.0,439.18,331.57
2017,7,23,11,15,121.5,457.0,1.35,20.0,570.0,470.33,354.34
2017,7,23,11,30,134.0,468.0,1.4,20.0,594.0,500.94,376.59
2017,7,23,11,45,121.5,469.0,1.45,20.0,584.0,504.48,378.97
2017,7,23,12,0,109.0,470.0,1.5,20.0,574.0,498.45,374.72
2017,7,23,12,15,126.0,473.5,1.55,19.5,594.0,534.41,401.87
2017,7,23,12,30,143.0,477.0,1.6,19.0,614.0,562.76,423.36
2017,7,23,12,45,129.0,470.5,1.65,19.0,593.0,554.05,417.1
2017,7,23,13,0,115.0,464.0,1.7,19.0,572.0,543.62,409.88
2017,7,23,13,15,141.5,459.0,1.75,19.0,590.5,571.31,431.05
2017,7,23,13,30,168.0,454.0,1.8,19.0,609.0,598.83,451.82
2017,7,23,13,45,188.0,441.0,1.85,19.0,610.0,611.7,462.16
2017,7,23,14,0,208.0,428.0,1.9,19.0,611.0,623.55,471.98
2017,7,23,14,15,232.0,408.5,1.95,19.0,606.5,631.47,479.32
2017,7,23,14,30,256.0,389.0,2.0,19.0,602.0,656.49,498.58
2017,7,23,14,45,199.0,376.0,2.1,19.0,537.5,571.06,437.53
2017,7,23,15,0,142.0,363.0,2.2,19.0,473.0,504.2,388.93
2017,7,23,15,15,170.5,341.5,2.3,18.5,466.5,509.18,395.96
2017,7,23,15,30,199.0,320.0,2.4,18.0,460.0,512.15,401.12
2017,7,23,15,45,163.0,298.5,2.55,18.0,408.0,454.95,358.64
2017,7,23,16,0,127.0,277.0,2.7,18.0,356.0,398.61,316.22
2017,7,23,16,15,77.5,239.0,2.8,18.0,286.0,297.36,237.44
2017,7,23,16,30,28.0,201.0,2.9,18.0,216.0,216.14,172.38
2017,7,23,16,45,18.0,175.5,3.05,18.0,185.0,170.18,135.67
2017,7,23,17,0,8.0,150.0,3.2,18.0,154.0,138.66,110.11
2017,7,23,17,15,4.0,132.0,3.3,17.5,134.0,119.58,94.8
2017,7,23,17,30,0.0,114.0,3.4,17.0,114.0,100.82,79.48
2017,7,23,17,45,233.5,93.0,3.55,17.0,152.5,247.67,204.87
2017,7,23,18,0,467.0,72.0,3.7,17.0,191.0,356.55,292.45
2017,7,23,18,15,391.0,61.5,3.65,16.5,145.5,277.6,224.63
2017,7,23,18,30,315.0,51.0,3.6,16.0,100.0,211.5,166.58
2017,7,23,18,45,213.0,36.0,3.55,16.0,64.0,138.43,101.49
2017,7,23,19,0,111.0,21.0,3.5,16.0,28.0,70.16,18.09
2017,7,23,19,15,55.5,10.5,3.3,15.5,14.0,23.36,0.0
2017,7,23,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,7,23,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,7,23,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,7,23,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,7,23,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,7,23,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,7,23,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,7,23,21,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,7,23,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,7,23,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,7,23,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,7,23,22,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,7,23,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,7,23,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,7,23,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,7,23,23,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,7,23,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,7,23,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,7,24,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,7,24,0,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,7,24,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,7,24,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,7,24,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,7,24,1,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,7,24,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,7,24,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,7,24,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,7,24,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,7,24,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,7,24,2,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,7,24,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,7,24,3,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,7,24,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,7,24,3,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,7,24,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,7,24,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,7,24,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,7,24,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,7,24,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,7,24,5,15,66.0,9.5,1.45,14.0,13.0,8.11,0.0
2017,7,24,5,30,132.0,19.0,1.5,14.0,26.0,14.8,0.0
2017,7,24,5,45,243.5,32.0,1.55,14.5,62.5,24.83,15.02
2017,7,24,6,0,355.0,45.0,1.6,15.0,99.0,36.3,26.06
2017,7,24,6,15,429.5,54.0,1.6,15.0,144.0,42.75,32.25
2017,7,24,6,30,504.0,63.0,1.6,15.0,189.0,49.08,38.14
2017,7,24,6,45,252.0,71.5,1.65,15.5,134.5,51.58,40.37
2017,7,24,7,0,0.0,80.0,1.7,16.0,80.0,65.45,52.51
2017,7,24,7,15,0.0,89.0,1.75,16.0,89.0,72.78,58.8
2017,7,24,7,30,0.0,98.0,1.8,16.0,98.0,80.05,64.97
2017,7,24,7,45,14.0,148.5,1.9,16.5,156.0,117.18,96.71
2017,7,24,8,0,28.0,199.0,2.0,17.0,214.0,144.22,119.19
2017,7,24,8,15,16.5,191.5,2.0,17.0,200.5,148.85,122.66
2017,7,24,8,30,5.0,184.0,2.0,17.0,187.0,145.93,114.38
2017,7,24,8,45,6.5,195.5,2.05,17.5,200.0,156.39,122.15
2017,7,24,9,0,8.0,207.0,2.1,18.0,213.0,167.05,130.05
2017,7,24,9,15,15.0,243.5,2.1,18.0,255.0,197.98,154.05
2017,7,24,9,30,22.0,280.0,2.1,18.0,297.0,230.16,178.84
2017,7,24,9,45,27.0,304.0,2.1,18.0,325.5,248.13,192.48
2017,7,24,10,0,32.0,328.0,2.1,18.0,354.0,273.22,211.67
2017,7,24,10,15,37.5,350.0,2.05,18.0,382.0,298.16,230.56
2017,7,24,10,30,43.0,372.0,2.0,18.0,410.0,324.18,250.16
2017,7,24,10,45,38.0,371.0,2.0,18.5,405.0,326.78,251.44
2017,7,24,11,0,33.0,370.0,2.0,19.0,400.0,328.55,252.14
2017,7,24,11,15,26.5,351.5,2.0,19.0,376.0,314.03,241.03
2017,7,24,11,30,20.0,333.0,2.0,19.0,352.0,293.57,225.44
2017,7,24,11,45,19.5,332.5,2.0,19.0,351.5,295.05,226.6
2017,7,24,12,0,19.0,332.0,2.0,19.0,351.0,296.35,227.55
2017,7,24,12,15,20.0,337.0,2.0,19.0,357.0,303.49,233.01
2017,7,24,12,30,21.0,342.0,2.0,19.0,363.0,310.64,238.46
2017,7,24,12,45,24.5,354.5,2.0,19.0,378.0,339.31,260.2
2017,7,24,13,0,28.0,367.0,2.0,19.0,393.0,357.51,273.92
2017,7,24,13,15,28.5,363.0,2.0,19.0,389.5,357.46,274.01
2017,7,24,13,30,29.0,359.0,2.0,19.0,386.0,357.11,274.0
2017,7,24,13,45,39.0,370.5,2.0,19.0,405.5,380.86,292.36
2017,7,24,14,0,49.0,382.0,2.0,19.0,425.0,404.99,310.86
2017,7,24,14,15,84.0,389.0,2.0,19.0,460.0,449.27,345.17
2017,7,24,14,30,119.0,396.0,2.0,19.0,495.0,512.53,392.76
2017,7,24,14,45,76.5,351.0,2.0,19.0,413.5,408.21,315.15
2017,7,24,15,0,34.0,306.0,2.0,19.0,332.0,322.82,250.48
2017,7,24,15,15,23.5,269.0,2.0,18.5,286.5,259.66,202.91
2017,7,24,15,30,13.0,232.0,2.0,18.0,241.0,215.51,169.02
2017,7,24,15,45,15.0,224.5,2.05,18.0,234.5,211.1,166.22
2017,7,24,16,0,17.0,217.0,2.1,18.0,228.0,206.67,163.28
2017,7,24,16,15,26.5,211.5,2.05,18.0,227.0,224.84,178.57
2017,7,24,16,30,36.0,206.0,2.0,18.0,226.0,228.36,182.15
2017,7,24,16,45,31.5,185.0,2.0,18.0,201.0,203.41,162.59
2017,7,24,17,0,27.0,164.0,2.0,18.0,176.0,178.63,142.98
2017,7,24,17,15,22.5,144.0,1.95,17.5,153.5,144.8,115.87
2017,7,24,17,30,18.0,124.0,1.9,17.0,131.0,122.92,98.15
2017,7,24,17,45,266.0,92.5,1.9,17.0,161.5,266.78,219.88
2017,7,24,18,0,514.0,61.0,1.9,17.0,192.0,370.64,301.69
2017,7,24,18,15,441.5,52.5,1.85,16.5,146.5,297.03,238.56
2017,7,24,18,30,369.0,44.0,1.8,16.0,101.0,230.35,180.32
2017,7,24,18,45,257.0,32.0,1.75,16.0,64.5,152.92,111.39
2017,7,24,19,0,145.0,20.0,1.7,16.0,28.0,79.47,15.14
2017,7,24,19,15,72.5,10.0,1.6,16.0,14.0,27.38,0.0
2017,7,24,19,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,7,24,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,7,24,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,7,24,20,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,7,24,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,7,24,20,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,7,24,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,7,24,21,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,7,24,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,24,21,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2017,7,24,22,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,7,24,22,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,7,24,22,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,7,24,22,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2017,7,24,23,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,7,24,23,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2017,7,24,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,7,24,23,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,25,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,7,25,0,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,7,25,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,7,25,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,7,25,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,7,25,1,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,7,25,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,25,1,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,25,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,25,2,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,25,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,25,2,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,25,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,25,3,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,25,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,25,3,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,25,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,25,4,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,25,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,25,4,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,25,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,25,5,15,57.5,9.0,0.65,15.0,12.5,7.68,0.0
2017,7,25,5,30,115.0,18.0,0.7,15.0,25.0,14.0,0.0
2017,7,25,5,45,225.5,31.5,0.75,15.5,60.0,24.4,14.5
2017,7,25,6,0,336.0,45.0,0.8,16.0,95.0,36.29,25.93
2017,7,25,6,15,410.5,54.5,0.85,16.0,139.5,43.13,32.45
2017,7,25,6,30,485.0,64.0,0.9,16.0,184.0,49.81,38.64
2017,7,25,6,45,242.5,69.5,0.95,16.0,129.5,50.15,39.03
2017,7,25,7,0,0.0,75.0,1.0,16.0,75.0,61.69,49.2
2017,7,25,7,15,25.5,123.5,1.0,16.0,134.5,94.56,77.82
2017,7,25,7,30,51.0,172.0,1.0,16.0,194.0,125.81,104.49
2017,7,25,7,45,57.0,194.5,1.05,16.5,222.5,140.5,116.38
2017,7,25,8,0,63.0,217.0,1.1,17.0,251.0,154.84,127.85
2017,7,25,8,15,73.5,242.0,1.15,17.0,285.0,171.18,141.1
2017,7,25,8,30,84.0,267.0,1.2,17.0,319.0,196.97,151.98
2017,7,25,8,45,106.5,292.5,1.25,17.5,363.5,226.67,172.93
2017,7,25,9,0,129.0,318.0,1.3,18.0,408.0,252.65,191.66
2017,7,25,9,15,120.5,337.0,1.35,18.0,425.0,277.08,211.24
2017,7,25,9,30,112.0,356.0,1.4,18.0,442.0,300.73,230.11
2017,7,25,9,45,123.0,376.0,1.5,18.5,474.5,331.91,253.73
2017,7,25,10,0,134.0,396.0,1.6,19.0,507.0,364.65,278.32
2017,7,25,10,15,134.0,411.0,1.65,19.0,525.5,389.8,297.48
2017,7,25,10,30,134.0,426.0,1.7,19.0,544.0,415.02,316.49
2017,7,25,10,45,134.0,438.0,1.75,19.0,558.5,438.04,333.69
2017,7,25,11,0,134.0,450.0,1.8,19.0,573.0,461.01,350.69
2017,7,25,11,15,154.5,459.0,1.85,19.0,603.0,495.87,376.57
2017,7,25,11,30,175.0,468.0,1.9,19.0,633.0,532.3,403.36
2017,7,25,11,45,178.5,472.0,2.0,19.0,641.0,552.53,418.29
2017,7,25,12,0,182.0,476.0,2.1,19.0,649.0,572.41,433.03
2017,7,25,12,15,179.0,476.0,2.1,19.0,646.5,582.74,440.41
2017,7,25,12,30,176.0,476.0,2.1,19.0,644.0,591.97,447.06
2017,7,25,12,45,183.0,472.0,2.1,19.0,645.0,605.41,457.03
2017,7,25,13,0,190.0,468.0,2.1,19.0,646.0,618.01,466.4
2017,7,25,13,15,170.0,460.0,2.05,19.0,618.0,600.33,453.42
2017,7,25,13,30,150.0,452.0,2.0,19.0,590.0,580.8,439.32
2017,7,25,13,45,127.0,436.0,1.95,19.0,551.0,548.86,416.28
2017,7,25,14,0,104.0,420.0,1.9,19.0,512.0,497.18,379.01
2017,7,25,14,15,121.0,408.5,1.8,18.5,512.0,524.46,400.5
2017,7,25,14,30,138.0,397.0,1.7,18.0,512.0,532.61,407.8
2017,7,25,14,45,142.5,379.5,1.65,18.0,493.5,521.36,400.33
2017,7,25,15,0,147.0,362.0,1.6,18.0,475.0,509.05,392.27
2017,7,25,15,15,153.0,341.5,1.55,18.0,453.5,493.88,382.21
2017,7,25,15,30,159.0,321.0,1.5,18.0,432.0,477.55,371.29
2017,7,25,15,45,131.0,296.5,1.45,18.0,384.0,425.07,332.39
2017,7,25,16,0,103.0,272.0,1.4,18.0,336.0,355.73,280.38
2017,7,25,16,15,77.5,243.0,1.4,18.0,289.0,302.53,239.88
2017,7,25,16,30,52.0,214.0,1.4,18.0,242.0,250.46,199.34
2017,7,25,16,45,34.5,185.5,1.4,18.0,203.0,206.58,164.77
2017,7,25,17,0,17.0,157.0,1.4,18.0,164.0,152.65,121.36
2017,7,25,17,15,12.5,138.0,1.45,17.5,143.0,131.88,104.93
2017,7,25,17,30,8.0,119.0,1.5,17.0,122.0,111.44,88.36
2017,7,25,17,45,263.0,90.0,1.55,17.0,156.5,262.45,216.11
2017,7,25,18,0,518.0,61.0,1.6,17.0,191.0,373.32,303.21
2017,7,25,18,15,444.5,52.0,1.65,16.5,145.5,298.37,239.24
2017,7,25,18,30,371.0,43.0,1.7,16.0,100.0,230.51,180.2
2017,7,25,18,45,261.0,31.0,1.75,16.0,63.5,153.7,111.36
2017,7,25,19,0,151.0,19.0,1.8,16.0,27.0,79.87,7.93
2017,7,25,19,15,75.5,9.5,1.8,16.0,13.5,27.76,0.0
2017,7,25,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,7,25,19,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,7,25,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,7,25,20,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2017,7,25,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,7,25,20,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,7,25,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,7,25,21,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,7,25,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,7,25,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,7,25,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,7,25,22,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,7,25,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,7,25,22,45,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,7,25,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,7,25,23,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,7,25,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,7,25,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,7,26,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,7,26,0,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2017,7,26,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,7,26,0,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,7,26,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,7,26,1,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2017,7,26,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,26,1,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,7,26,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,7,26,2,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,7,26,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,7,26,2,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,7,26,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,7,26,3,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,7,26,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,7,26,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,7,26,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,7,26,4,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,7,26,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,7,26,4,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,7,26,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,7,26,5,15,81.5,8.5,1.6,15.0,13.0,7.26,0.0
2017,7,26,5,30,163.0,17.0,1.6,15.0,26.0,13.87,0.0
2017,7,26,5,45,284.0,28.5,1.6,15.0,63.0,23.2,13.38
2017,7,26,6,0,405.0,40.0,1.6,15.0,100.0,32.35,22.56
2017,7,26,6,15,479.5,48.0,1.5,15.0,146.0,38.2,28.21
2017,7,26,6,30,554.0,56.0,1.4,15.0,192.0,43.97,33.6
2017,7,26,6,45,277.0,63.5,1.35,15.5,131.5,46.32,35.71
2017,7,26,7,0,0.0,71.0,1.3,16.0,71.0,58.65,46.52
2017,7,26,7,15,29.5,122.0,1.2,16.0,135.0,93.6,77.01
2017,7,26,7,30,59.0,173.0,1.1,16.0,199.0,126.42,105.05
2017,7,26,7,45,60.5,194.5,1.05,16.5,224.5,140.48,116.38
2017,7,26,8,0,62.0,216.0,1.0,17.0,250.0,154.21,127.28
2017,7,26,8,15,36.5,209.0,1.0,17.0,229.5,151.79,124.78
2017,7,26,8,30,11.0,202.0,1.0,17.0,209.0,158.95,124.31
2017,7,26,8,45,25.5,241.0,1.0,17.5,258.5,191.25,148.58
2017,7,26,9,0,40.0,280.0,1.0,18.0,308.0,217.12,167.48
2017,7,26,9,15,51.0,307.0,1.05,18.0,345.0,245.04,188.61
2017,7,26,9,30,62.0,334.0,1.1,18.0,382.0,274.9,211.27
2017,7,26,9,45,80.0,360.5,1.15,18.5,425.0,309.05,236.59
2017,7,26,10,0,98.0,387.0,1.2,19.0,468.0,345.85,263.74
2017,7,26,10,15,111.0,405.0,1.2,19.0,500.0,374.23,284.88
2017,7,26,10,30,124.0,423.0,1.2,19.0,532.0,407.59,309.57
2017,7,26,10,45,147.0,437.0,1.3,19.0,569.0,445.55,337.89
2017,7,26,11,0,170.0,451.0,1.4,19.0,606.0,485.8,367.71
2017,7,26,11,15,196.0,456.5,1.55,19.0,638.5,523.41,395.8
2017,7,26,11,30,222.0,462.0,1.7,19.0,671.0,562.79,425.09
2017,7,26,11,45,295.0,442.0,1.85,19.0,721.5,624.63,471.26
2017,7,26,12,0,368.0,422.0,2.0,19.0,772.0,685.8,516.54
2017,7,26,12,15,624.0,275.0,2.2,19.0,868.5,802.54,605.33
2017,7,26,12,30,880.0,128.0,2.4,19.0,965.0,900.89,676.15
2017,7,26,12,45,890.0,120.5,2.6,19.0,961.5,928.16,695.46
2017,7,26,13,0,900.0,113.0,2.8,19.0,958.0,952.21,713.34
2017,7,26,13,15,897.5,112.0,3.0,19.0,943.5,967.23,725.25
2017,7,26,13,30,895.0,111.0,3.2,19.0,929.0,978.54,734.83
2017,7,26,13,45,891.5,109.5,3.4,19.0,907.5,984.62,740.99
2017,7,26,14,0,888.0,108.0,3.6,19.0,886.0,986.89,744.69
2017,7,26,14,15,881.5,107.0,3.7,19.0,857.5,982.95,743.61
2017,7,26,14,30,875.0,106.0,3.8,19.0,829.0,975.28,740.13
2017,7,26,14,45,867.0,104.0,3.9,19.0,794.5,961.43,732.52
2017,7,26,15,0,859.0,102.0,4.0,19.0,760.0,944.05,722.56
2017,7,26,15,15,847.5,100.0,4.05,19.0,720.0,919.97,707.67
2017,7,26,15,30,836.0,98.0,4.1,19.0,680.0,892.77,690.6
2017,7,26,15,45,821.0,95.5,4.15,19.0,636.0,858.95,668.74
2017,7,26,16,0,806.0,93.0,4.2,19.0,592.0,831.55,651.36
2017,7,26,16,15,786.5,90.0,4.2,18.5,544.0,788.05,623.05
2017,7,26,16,30,767.0,87.0,4.2,18.0,496.0,742.79,593.01
2017,7,26,16,45,470.0,133.5,4.2,18.0,376.5,532.58,432.94
2017,7,26,17,0,173.0,180.0,4.2,18.0,257.0,318.42,259.63
2017,7,26,17,15,164.0,158.0,4.15,17.5,223.5,282.4,231.84
2017,7,26,17,30,155.0,136.0,4.1,17.0,190.0,246.57,203.0
2017,7,26,17,45,349.0,97.0,4.05,17.0,191.5,335.87,277.64
2017,7,26,18,0,543.0,58.0,4.0,17.0,193.0,383.94,314.83
2017,7,26,18,15,468.0,49.5,3.85,16.5,146.5,307.48,248.62
2017,7,26,18,30,393.0,41.0,3.7,16.0,100.0,238.27,187.21
2017,7,26,18,45,277.0,29.5,3.55,16.0,63.5,158.46,114.5
2017,7,26,19,0,161.0,18.0,3.4,16.0,27.0,83.62,0.0
2017,7,26,19,15,80.5,9.0,3.25,15.5,13.5,28.68,0.0
2017,7,26,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,7,26,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,7,26,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,7,26,20,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,7,26,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,7,26,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,7,26,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,7,26,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,7,26,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,7,26,21,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,7,26,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,7,26,22,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,7,26,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,7,26,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,7,26,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,7,26,23,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,7,26,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,7,26,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,7,27,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,7,27,0,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2017,7,27,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,7,27,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,7,27,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,7,27,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,7,27,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,7,27,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,7,27,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,7,27,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,7,27,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,7,27,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,7,27,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,7,27,3,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,7,27,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,7,27,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,7,27,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,7,27,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,7,27,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,7,27,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,7,27,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,7,27,5,15,80.0,8.5,1.4,14.0,12.0,7.26,0.0
2017,7,27,5,30,160.0,17.0,1.4,14.0,24.0,13.92,0.0
2017,7,27,5,45,280.5,28.0,1.45,14.5,60.5,22.81,12.95
2017,7,27,6,0,401.0,39.0,1.5,15.0,97.0,31.54,21.82
2017,7,27,6,15,476.5,47.0,1.5,15.0,143.5,37.41,27.5
2017,7,27,6,30,552.0,55.0,1.5,15.0,190.0,43.21,32.92
2017,7,27,6,45,280.5,86.0,1.5,15.5,155.0,61.99,49.59
2017,7,27,7,0,9.0,117.0,1.5,16.0,120.0,91.56,75.41
2017,7,27,7,15,25.0,142.0,1.5,16.0,152.5,105.95,87.73
2017,7,27,7,30,41.0,167.0,1.5,16.0,185.0,122.65,101.87
2017,7,27,7,45,52.5,191.5,1.5,16.5,217.5,138.61,114.95
2017,7,27,8,0,64.0,216.0,1.5,17.0,250.0,154.18,127.49
2017,7,27,8,15,66.5,238.0,1.4,17.0,276.5,168.71,139.2
2017,7,27,8,30,69.0,260.0,1.3,17.0,303.0,191.63,148.4
2017,7,27,8,45,152.5,285.0,1.25,17.5,388.5,221.65,167.05
2017,7,27,9,0,236.0,310.0,1.2,18.0,474.0,270.55,201.18
2017,7,27,9,15,194.0,334.5,1.15,18.0,474.5,295.78,222.83
2017,7,27,9,30,152.0,359.0,1.1,18.0,475.0,316.33,240.4
2017,7,27,9,45,180.0,375.5,1.1,18.5,519.5,354.31,268.79
2017,7,27,10,0,208.0,392.0,1.1,19.0,564.0,395.57,299.34
2017,7,27,10,15,162.5,406.5,1.1,19.0,543.5,401.54,304.4
2017,7,27,10,30,117.0,421.0,1.1,19.0,523.0,402.56,305.33
2017,7,27,10,45,152.0,435.5,1.15,19.5,571.5,447.85,338.44
2017,7,27,11,0,187.0,450.0,1.2,20.0,620.0,496.63,373.4
2017,7,27,11,15,145.0,453.0,1.25,20.0,587.0,485.3,364.77
2017,7,27,11,30,103.0,456.0,1.3,20.0,554.0,464.61,349.57
2017,7,27,11,45,108.5,455.0,1.4,20.0,558.5,477.35,359.55
2017,7,27,12,0,114.0,454.0,1.5,20.0,563.0,498.58,375.32
2017,7,27,12,15,143.0,464.5,1.6,20.0,601.0,542.94,408.05
2017,7,27,12,30,172.0,475.0,1.7,20.0,639.0,588.72,441.42
2017,7,27,12,45,165.5,471.0,1.85,20.5,628.0,589.82,441.88
2017,7,27,13,0,159.0,467.0,2.0,21.0,617.0,589.51,441.67
2017,7,27,13,15,183.5,457.5,2.15,21.0,627.5,611.95,459.32
2017,7,27,13,30,208.0,448.0,2.3,21.0,638.0,633.85,476.49
2017,7,27,13,45,189.5,437.5,2.5,21.0,607.5,612.21,461.99
2017,7,27,14,0,171.0,427.0,2.7,21.0,577.0,589.04,446.45
2017,7,27,14,15,163.5,412.0,2.9,20.5,551.5,570.77,435.45
2017,7,27,14,30,156.0,397.0,3.1,20.0,526.0,551.37,423.39
2017,7,27,14,45,118.5,371.5,3.3,20.0,467.5,490.87,379.14
2017,7,27,15,0,81.0,346.0,3.5,20.0,409.0,410.75,319.44
2017,7,27,15,15,86.0,328.5,3.65,20.0,392.0,398.86,311.85
2017,7,27,15,30,91.0,311.0,3.8,20.0,375.0,386.34,303.47
2017,7,27,15,45,98.0,291.0,3.95,20.0,355.5,372.23,293.9
2017,7,27,16,0,105.0,271.0,4.1,20.0,336.0,357.28,283.61
2017,7,27,16,15,111.0,249.0,4.2,19.5,312.5,355.11,283.54
2017,7,27,16,30,117.0,227.0,4.3,19.0,289.0,334.47,269.04
2017,7,27,16,45,84.5,199.5,4.4,19.0,242.0,261.75,211.23
2017,7,27,17,0,52.0,172.0,4.5,19.0,195.0,206.96,166.81
2017,7,27,17,15,47.0,150.5,4.45,18.5,169.5,180.46,145.78
2017,7,27,17,30,42.0,129.0,4.4,18.0,144.0,154.16,124.45
2017,7,27,17,45,282.0,94.0,4.4,18.0,166.0,293.06,241.82
2017,7,27,18,0,522.0,59.0,4.4,18.0,188.0,374.2,306.34
2017,7,27,18,15,445.5,50.5,4.3,17.5,142.5,298.01,240.33
2017,7,27,18,30,369.0,42.0,4.2,17.0,97.0,229.22,179.42
2017,7,27,18,45,250.5,30.0,4.15,17.0,60.5,149.27,106.63
2017,7,27,19,0,132.0,18.0,4.1,17.0,24.0,72.15,0.0
2017,7,27,19,15,66.0,9.0,4.0,16.5,12.0,24.92,0.0
2017,7,27,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,7,27,19,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2017,7,27,20,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,7,27,20,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,7,27,20,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,7,27,20,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,7,27,21,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,7,27,21,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,7,27,21,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,7,27,21,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,7,27,22,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,7,27,22,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2017,7,27,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,7,27,22,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,7,27,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,7,27,23,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,7,27,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,7,27,23,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,7,28,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,7,28,0,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,7,28,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,7,28,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,7,28,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,7,28,1,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,7,28,1,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,7,28,1,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,7,28,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,7,28,2,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2017,7,28,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,7,28,2,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,7,28,3,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,7,28,3,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,7,28,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,7,28,3,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,7,28,4,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,7,28,4,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,7,28,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,28,4,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,7,28,5,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,28,5,15,75.5,8.0,3.85,14.0,11.5,6.83,0.0
2017,7,28,5,30,151.0,16.0,3.9,14.0,23.0,13.06,0.0
2017,7,28,5,45,277.5,27.5,4.0,14.5,60.0,22.42,12.43
2017,7,28,6,0,404.0,39.0,4.1,15.0,97.0,31.61,21.81
2017,7,28,6,15,481.5,47.0,4.1,15.0,143.5,37.5,27.51
2017,7,28,6,30,559.0,55.0,4.1,15.0,190.0,43.31,32.96
2017,7,28,6,45,279.5,68.5,4.1,15.5,136.0,49.87,38.82
2017,7,28,7,0,0.0,82.0,4.1,16.0,82.0,66.81,53.72
2017,7,28,7,15,0.0,105.5,4.1,16.0,105.5,84.68,69.31
2017,7,28,7,30,0.0,129.0,4.1,16.0,129.0,102.24,84.42
2017,7,28,7,45,7.5,156.0,4.15,16.5,160.0,122.02,101.07
2017,7,28,8,0,15.0,183.0,4.2,17.0,191.0,141.45,117.18
2017,7,28,8,15,12.0,190.5,4.2,17.0,197.5,147.88,122.24
2017,7,28,8,30,9.0,198.0,4.2,17.0,204.0,155.95,122.75
2017,7,28,8,45,13.0,219.0,4.25,17.5,228.5,174.04,136.5
2017,7,28,9,0,17.0,240.0,4.3,18.0,253.0,192.87,150.81
2017,7,28,9,15,38.5,285.5,4.3,18.0,315.0,227.44,177.27
2017,7,28,9,30,60.0,331.0,4.3,18.0,377.0,272.41,212.02
2017,7,28,9,45,62.0,349.0,4.35,18.0,398.5,294.25,229.09
2017,7,28,10,0,64.0,367.0,4.4,18.0,420.0,316.57,246.49
2017,7,28,10,15,138.0,394.5,4.45,18.0,513.5,380.86,296.1
2017,7,28,10,30,212.0,422.0,4.5,18.0,607.0,456.62,354.38
2017,7,28,10,45,173.5,435.0,4.6,18.5,589.0,460.97,357.1
2017,7,28,11,0,135.0,448.0,4.7,19.0,571.0,461.4,356.64
2017,7,28,11,15,193.0,451.5,4.85,19.0,631.0,518.3,400.77
2017,7,28,11,30,251.0,455.0,5.0,19.0,691.0,584.17,451.15
2017,7,28,11,45,243.0,461.0,5.15,19.0,691.0,601.49,464.2
2017,7,28,12,0,235.0,467.0,5.3,19.0,691.0,609.84,470.84
2017,7,28,12,15,315.5,436.5,5.4,18.5,736.5,675.2,522.56
2017,7,28,12,30,396.0,406.0,5.5,18.0,782.0,735.16,570.14
2017,7,28,12,45,287.5,436.0,5.6,18.0,708.0,681.26,528.23
2017,7,28,13,0,179.0,466.0,5.7,18.0,634.0,607.81,471.62
2017,7,28,13,15,182.0,458.0,5.8,18.0,626.5,611.67,475.54
2017,7,28,13,30,185.0,450.0,5.9,18.0,619.0,614.37,478.39
2017,7,28,13,45,167.0,438.0,6.05,18.0,588.0,591.51,461.69
2017,7,28,14,0,149.0,426.0,6.2,18.0,557.0,567.17,443.84
2017,7,28,14,15,172.5,410.0,6.3,18.0,556.5,578.18,453.94
2017,7,28,14,30,196.0,394.0,6.4,18.0,556.0,587.96,463.1
2017,7,28,14,45,187.0,376.5,6.5,18.0,525.5,563.18,445.12
2017,7,28,15,0,178.0,359.0,6.6,18.0,495.0,537.4,426.37
2017,7,28,15,15,172.5,338.5,6.6,17.5,464.5,510.86,407.7
2017,7,28,15,30,167.0,318.0,6.6,17.0,434.0,483.47,388.17
2017,7,28,15,45,194.5,293.0,6.65,17.0,419.5,480.2,387.76
2017,7,28,16,0,222.0,268.0,6.7,17.0,405.0,474.48,385.35
2017,7,28,16,15,216.0,245.0,6.65,17.0,369.5,439.97,359.02
2017,7,28,16,30,210.0,222.0,6.6,17.0,334.0,404.83,331.96
2017,7,28,16,45,296.5,185.0,6.6,17.0,325.0,440.47,363.62
2017,7,28,17,0,383.0,148.0,6.6,17.0,316.0,467.65,387.84
2017,7,28,17,15,508.5,111.5,6.55,16.5,304.0,496.61,414.31
2017,7,28,17,30,634.0,75.0,6.5,16.0,292.0,519.35,434.3
2017,7,28,17,45,577.0,69.0,6.45,16.0,241.0,446.71,372.91
2017,7,28,18,0,520.0,63.0,6.4,16.0,190.0,378.09,313.34
2017,7,28,18,15,439.0,54.0,6.3,15.5,143.5,298.98,244.1
2017,7,28,18,30,358.0,45.0,6.2,15.0,97.0,227.65,180.06
2017,7,28,18,45,234.0,32.0,6.1,15.0,60.5,143.52,102.55
2017,7,28,19,0,110.0,19.0,6.0,15.0,24.0,66.32,0.0
2017,7,28,19,15,55.0,9.5,5.85,15.0,12.0,22.5,0.0
2017,7,28,19,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2017,7,28,19,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,7,28,20,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2017,7,28,20,15,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,7,28,20,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,7,28,20,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,7,28,21,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,7,28,21,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,7,28,21,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,7,28,21,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2017,7,28,22,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,7,28,22,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2017,7,28,22,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,7,28,22,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2017,7,28,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,7,28,23,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2017,7,28,23,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,7,28,23,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,7,29,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,7,29,0,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2017,7,29,0,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,7,29,0,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2017,7,29,1,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,7,29,1,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,7,29,1,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,7,29,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,7,29,2,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,7,29,2,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,29,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,29,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,7,29,3,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,7,29,3,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,7,29,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,7,29,3,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,7,29,4,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,29,4,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,29,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,29,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,7,29,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,7,29,5,15,65.0,8.5,3.1,14.0,11.0,7.26,0.0
2017,7,29,5,30,130.0,17.0,3.1,14.0,22.0,13.28,0.0
2017,7,29,5,45,263.5,28.5,3.1,14.5,59.0,23.32,12.96
2017,7,29,6,0,397.0,40.0,3.1,15.0,96.0,32.5,22.55
2017,7,29,6,15,478.0,48.0,3.0,15.0,143.0,38.35,28.26
2017,7,29,6,30,559.0,56.0,2.9,15.0,190.0,44.16,33.71
2017,7,29,6,45,279.5,57.0,2.85,15.5,124.0,41.9,31.76
2017,7,29,7,0,0.0,58.0,2.8,16.0,58.0,48.02,37.12
2017,7,29,7,15,0.0,78.0,2.7,16.0,78.0,64.4,51.49
2017,7,29,7,30,0.0,98.0,2.6,16.0,98.0,79.94,64.94
2017,7,29,7,45,0.0,108.5,2.55,16.5,108.5,88.28,71.82
2017,7,29,8,0,0.0,119.0,2.5,17.0,119.0,96.56,78.57
2017,7,29,8,15,0.5,143.0,2.4,17.0,143.5,114.65,93.8
2017,7,29,8,30,1.0,167.0,2.3,17.0,168.0,133.33,104.5
2017,7,29,8,45,3.5,183.0,2.25,17.5,186.0,146.79,114.7
2017,7,29,9,0,6.0,199.0,2.2,18.0,204.0,160.7,125.18
2017,7,29,9,15,7.0,206.0,2.2,18.0,211.5,167.89,130.59
2017,7,29,9,30,8.0,213.0,2.2,18.0,219.0,175.15,136.09
2017,7,29,9,45,12.0,243.0,2.25,18.5,252.5,201.49,156.32
2017,7,29,10,0,16.0,273.0,2.3,19.0,286.0,228.63,176.94
2017,7,29,10,15,15.5,276.0,2.35,19.0,289.0,233.13,180.23
2017,7,29,10,30,15.0,279.0,2.4,19.0,292.0,237.46,183.46
2017,7,29,10,45,22.5,319.0,2.5,19.0,339.5,276.43,213.48
2017,7,29,11,0,30.0,359.0,2.6,19.0,387.0,318.63,245.61
2017,7,29,11,15,24.0,338.5,2.65,19.0,361.0,302.38,233.0
2017,7,29,11,30,18.0,318.0,2.7,19.0,335.0,279.93,215.78
2017,7,29,11,45,28.5,359.0,2.8,19.0,386.0,332.02,255.79
2017,7,29,12,0,39.0,400.0,2.9,19.0,437.0,381.26,293.01
2017,7,29,12,15,61.5,426.5,3.0,19.0,485.0,429.6,329.69
2017,7,29,12,30,84.0,453.0,3.1,19.0,533.0,479.93,367.57
2017,7,29,12,45,77.5,445.0,3.25,19.0,518.5,473.12,362.61
2017,7,29,13,0,71.0,437.0,3.4,19.0,504.0,465.27,357.14
2017,7,29,13,15,67.0,426.0,3.5,19.0,488.5,455.98,350.62
2017,7,29,13,30,63.0,415.0,3.6,19.0,473.0,445.88,343.51
2017,7,29,13,45,67.5,407.5,3.7,19.0,468.0,446.87,344.98
2017,7,29,14,0,72.0,400.0,3.8,19.0,463.0,447.45,346.16
2017,7,29,14,15,118.0,397.5,3.85,18.5,496.5,512.53,397.55
2017,7,29,14,30,164.0,395.0,3.9,18.0,530.0,558.39,434.33
2017,7,29,14,45,178.0,376.0,4.0,18.0,516.5,554.58,432.85
2017,7,29,15,0,192.0,357.0,4.1,18.0,503.0,549.36,430.62
2017,7,29,15,15,194.0,336.0,4.1,18.0,477.0,529.13,416.62
2017,7,29,15,30,196.0,315.0,4.1,18.0,451.0,507.69,401.71
2017,7,29,15,45,197.0,292.5,4.15,18.0,421.0,482.54,383.94
2017,7,29,16,0,198.0,270.0,4.2,18.0,391.0,456.29,365.16
2017,7,29,16,15,136.5,244.5,4.2,17.5,324.5,372.67,300.14
2017,7,29,16,30,75.0,219.0,4.2,17.0,258.0,276.29,223.45
2017,7,29,16,45,54.5,191.5,4.2,17.0,218.5,230.18,186.49
2017,7,29,17,0,34.0,164.0,4.2,17.0,179.0,185.3,149.85
2017,7,29,17,15,28.5,143.5,4.15,16.5,155.0,160.27,129.73
2017,7,29,17,30,23.0,123.0,4.1,16.0,131.0,126.19,101.63
2017,7,29,17,45,268.0,93.0,4.05,16.0,159.0,270.9,225.34
2017,7,29,18,0,513.0,63.0,4.0,16.0,187.0,374.73,308.51
2017,7,29,18,15,431.5,53.5,3.9,15.5,140.5,295.12,239.26
2017,7,29,18,30,350.0,44.0,3.8,15.0,94.0,223.45,175.64
2017,7,29,18,45,232.0,30.5,3.7,15.0,58.0,141.22,99.46
2017,7,29,19,0,114.0,17.0,3.6,15.0,22.0,64.69,0.0
2017,7,29,19,15,57.0,8.5,3.45,15.0,11.0,22.19,0.0
2017,7,29,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,7,29,19,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,7,29,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,7,29,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,7,29,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,7,29,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,7,29,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,7,29,21,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2017,7,29,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,7,29,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,7,29,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,7,29,22,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,7,29,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,7,29,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,7,29,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,7,29,23,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,7,29,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,7,29,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,7,30,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,7,30,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,7,30,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,7,30,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,30,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,30,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,7,30,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,30,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,30,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,30,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,7,30,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,7,30,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,7,30,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,7,30,3,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,7,30,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,7,30,3,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,7,30,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,7,30,4,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,7,30,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,7,30,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,7,30,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,7,30,5,15,71.0,7.5,2.05,14.0,10.0,6.4,0.0
2017,7,30,5,30,142.0,15.0,2.1,14.0,20.0,12.26,0.0
2017,7,30,5,45,271.5,26.5,2.15,14.5,56.5,21.64,11.4
2017,7,30,6,0,401.0,38.0,2.2,15.0,93.0,30.86,21.11
2017,7,30,6,15,480.5,45.5,2.2,15.0,139.5,36.36,26.5
2017,7,30,6,30,560.0,53.0,2.2,15.0,186.0,41.83,31.65
2017,7,30,6,45,280.0,57.5,2.2,15.5,124.0,42.28,32.1
2017,7,30,7,0,0.0,62.0,2.2,16.0,62.0,51.36,40.08
2017,7,30,7,15,0.0,84.0,2.1,16.0,84.0,68.9,55.45
2017,7,30,7,30,0.0,106.0,2.0,16.0,106.0,85.79,70.04
2017,7,30,7,45,0.0,126.0,1.95,16.5,126.0,100.98,82.8
2017,7,30,8,0,0.0,146.0,1.9,17.0,146.0,115.97,95.19
2017,7,30,8,15,11.5,184.5,1.8,17.0,191.5,143.77,118.47
2017,7,30,8,30,23.0,223.0,1.7,17.0,237.0,174.12,136.43
2017,7,30,8,45,33.5,252.0,1.65,17.5,274.5,191.26,148.65
2017,7,30,9,0,44.0,281.0,1.6,18.0,312.0,218.78,169.23
2017,7,30,9,15,45.5,299.5,1.5,18.0,333.0,238.88,184.61
2017,7,30,9,30,47.0,318.0,1.4,18.0,354.0,259.42,200.3
2017,7,30,9,45,55.5,342.0,1.35,18.5,386.5,287.07,220.82
2017,7,30,10,0,64.0,366.0,1.3,19.0,419.0,316.22,242.22
2017,7,30,10,15,60.0,375.5,1.3,19.0,426.5,329.68,252.26
2017,7,30,10,30,56.0,385.0,1.3,19.0,434.0,342.64,261.86
2017,7,30,10,45,69.0,406.5,1.3,19.0,468.5,375.02,285.94
2017,7,30,11,0,82.0,428.0,1.3,19.0,503.0,409.14,311.02
2017,7,30,11,15,101.5,443.5,1.3,19.0,537.5,444.53,336.96
2017,7,30,11,30,121.0,459.0,1.3,19.0,572.0,487.2,367.9
2017,7,30,11,45,92.5,447.5,1.3,19.0,534.5,459.46,347.17
2017,7,30,12,0,64.0,436.0,1.3,19.0,497.0,434.06,328.36
2017,7,30,12,15,104.0,454.0,1.35,19.0,552.5,491.27,371.19
2017,7,30,12,30,144.0,472.0,1.4,19.0,608.0,563.09,423.16
2017,7,30,12,45,180.0,466.5,1.45,19.0,635.5,600.76,450.65
2017,7,30,13,0,216.0,461.0,1.5,19.0,663.0,638.93,478.65
2017,7,30,13,15,234.5,449.0,1.6,19.0,665.0,654.24,490.69
2017,7,30,13,30,253.0,437.0,1.7,19.0,667.0,685.08,513.53
2017,7,30,13,45,253.5,425.5,1.8,19.0,651.0,682.13,512.6
2017,7,30,14,0,254.0,414.0,1.9,19.0,635.0,677.45,510.79
2017,7,30,14,15,266.0,396.0,2.05,19.0,620.5,675.73,511.81
2017,7,30,14,30,278.0,378.0,2.2,19.0,606.0,672.17,511.51
2017,7,30,14,45,210.0,367.5,2.4,19.0,535.5,577.39,443.99
2017,7,30,15,0,142.0,357.0,2.6,19.0,465.0,501.96,388.79
2017,7,30,15,15,107.5,329.0,2.75,19.0,408.5,421.16,329.18
2017,7,30,15,30,73.0,301.0,2.9,19.0,352.0,360.16,283.0
2017,7,30,15,45,54.0,269.5,3.05,19.0,305.5,310.26,244.95
2017,7,30,16,0,35.0,238.0,3.2,19.0,259.0,260.83,206.53
2017,7,30,16,15,19.0,200.5,3.25,18.5,212.0,194.34,154.14
2017,7,30,16,30,3.0,163.0,3.3,18.0,165.0,145.43,114.82
2017,7,30,16,45,1.5,146.5,3.4,18.0,147.5,129.54,102.22
2017,7,30,17,0,0.0,130.0,3.5,18.0,130.0,113.76,89.52
2017,7,30,17,15,0.0,112.5,3.5,17.5,112.5,98.13,76.98
2017,7,30,17,30,0.0,95.0,3.5,17.0,95.0,82.47,64.18
2017,7,30,17,45,272.0,76.5,3.55,17.0,141.5,267.63,221.88
2017,7,30,18,0,544.0,58.0,3.6,17.0,188.0,386.45,316.51
2017,7,30,18,15,463.5,49.0,3.5,16.5,141.0,306.32,246.97
2017,7,30,18,30,383.0,40.0,3.4,16.0,94.0,234.1,182.89
2017,7,30,18,45,259.0,27.5,3.35,16.0,57.5,150.73,104.45
2017,7,30,19,0,135.0,15.0,3.3,16.0,21.0,70.5,0.0
2017,7,30,19,15,67.5,7.5,3.15,15.5,10.5,24.12,0.0
2017,7,30,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,7,30,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,7,30,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,7,30,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,7,30,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,7,30,20,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,7,30,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,7,30,21,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,7,30,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,7,30,21,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,7,30,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,7,30,22,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,7,30,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,7,30,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,7,30,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,7,30,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,7,30,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,7,30,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,7,31,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,7,31,0,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,7,31,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,7,31,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,7,31,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,7,31,1,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,7,31,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,7,31,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,7,31,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,7,31,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,7,31,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,7,31,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,7,31,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,7,31,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,7,31,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,7,31,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,7,31,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,7,31,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,7,31,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,7,31,4,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,7,31,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,7,31,5,15,68.5,7.0,1.2,14.0,9.5,5.97,0.0
2017,7,31,5,30,137.0,14.0,1.1,14.0,19.0,11.95,0.0
2017,7,31,5,45,268.5,25.5,1.0,14.5,55.5,20.81,10.53
2017,7,31,6,0,400.0,37.0,0.9,15.0,92.0,30.05,20.41
2017,7,31,6,15,480.5,45.5,0.8,15.0,139.0,36.41,26.57
2017,7,31,6,30,561.0,54.0,0.7,15.0,186.0,42.68,32.44
2017,7,31,6,45,280.5,56.0,0.65,15.5,122.0,41.26,31.24
2017,7,31,7,0,0.0,58.0,0.6,16.0,58.0,48.02,37.18
2017,7,31,7,15,0.0,83.0,0.55,16.0,83.0,68.13,54.79
2017,7,31,7,30,0.0,108.0,0.5,16.0,108.0,87.21,71.2
2017,7,31,7,45,0.0,127.5,0.5,16.5,127.5,102.01,83.51
2017,7,31,8,0,0.0,147.0,0.5,17.0,147.0,116.63,95.46
2017,7,31,8,15,1.5,162.0,0.5,17.0,163.0,128.09,104.77
2017,7,31,8,30,3.0,177.0,0.5,17.0,179.0,140.62,109.76
2017,7,31,8,45,6.0,195.5,0.55,17.5,200.0,156.21,121.47
2017,7,31,9,0,9.0,214.0,0.6,18.0,221.0,172.37,133.53
2017,7,31,9,15,10.0,224.5,0.65,18.0,232.5,182.59,141.24
2017,7,31,9,30,11.0,235.0,0.7,18.0,244.0,192.96,149.1
2017,7,31,9,45,12.5,248.0,0.8,18.5,258.5,205.58,158.47
2017,7,31,10,0,14.0,261.0,0.9,19.0,273.0,218.48,167.99
2017,7,31,10,15,25.0,307.5,1.05,19.0,329.0,260.6,200.2
2017,7,31,10,30,36.0,354.0,1.2,19.0,385.0,307.67,235.77
2017,7,31,10,45,55.0,388.0,1.35,19.5,437.0,352.1,268.67
2017,7,31,11,0,74.0,422.0,1.5,20.0,489.0,399.34,303.32
2017,7,31,11,15,73.5,429.0,1.7,20.0,496.5,413.12,313.69
2017,7,31,11,30,73.0,436.0,1.9,20.0,504.0,426.74,324.1
2017,7,31,11,45,110.0,453.5,2.1,20.0,557.5,486.23,368.78
2017,7,31,12,0,147.0,471.0,2.3,20.0,611.0,542.85,410.83
2017,7,31,12,15,148.5,471.5,2.5,20.0,612.5,556.3,421.02
2017,7,31,12,30,150.0,472.0,2.7,20.0,614.0,569.05,430.98
2017,7,31,12,45,259.5,442.0,2.95,20.0,685.0,663.92,502.86
2017,7,31,13,0,369.0,412.0,3.2,20.0,756.0,750.15,567.45
2017,7,31,13,15,376.0,401.0,3.4,20.0,747.0,758.67,574.55
2017,7,31,13,30,383.0,390.0,3.6,20.0,738.0,765.17,580.82
2017,7,31,13,45,364.5,388.5,3.8,20.0,713.0,754.25,574.09
2017,7,31,14,0,346.0,387.0,4.0,20.0,688.0,741.2,565.88
2017,7,31,14,15,355.0,366.0,4.15,20.0,665.5,733.18,562.11
2017,7,31,14,30,364.0,345.0,4.3,20.0,643.0,722.89,556.71
2017,7,31,14,45,332.0,340.0,4.45,20.0,603.0,687.33,531.92
2017,7,31,15,0,300.0,335.0,4.6,20.0,563.0,650.71,506.16
2017,7,31,15,15,266.0,321.5,4.65,19.5,515.5,602.42,472.06
2017,7,31,15,30,232.0,308.0,4.7,19.0,468.0,534.79,423.04
2017,7,31,15,45,228.0,286.5,4.8,19.0,434.5,505.27,402.21
2017,7,31,16,0,224.0,265.0,4.9,19.0,401.0,474.82,380.23
2017,7,31,16,15,251.5,237.0,4.9,18.5,378.0,480.34,387.11
2017,7,31,16,30,279.0,209.0,4.9,18.0,355.0,464.62,377.54
2017,7,31,16,45,272.0,188.5,4.95,18.0,318.5,427.37,349.23
2017,7,31,17,0,265.0,168.0,5.0,18.0,282.0,389.57,319.98
2017,7,31,17,15,257.0,146.0,4.9,17.5,245.0,348.88,288.14
2017,7,31,17,30,249.0,124.0,4.8,17.0,208.0,307.94,255.2
2017,7,31,17,45,422.0,87.5,4.75,17.0,199.5,370.92,307.42
2017,7,31,18,0,595.0,51.0,4.7,17.0,191.0,406.33,333.61
2017,7,31,18,15,516.0,43.5,4.55,16.5,143.5,326.07,263.49
2017,7,31,18,30,437.0,36.0,4.4,16.0,96.0,253.54,198.18
2017,7,31,18,45,303.5,25.0,4.25,16.0,58.5,165.13,112.83
2017,7,31,19,0,170.0,14.0,4.1,16.0,21.0,66.1,0.0
2017,7,31,19,15,85.0,7.0,3.9,16.0,10.5,28.31,0.0
2017,7,31,19,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,7,31,19,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,7,31,20,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,7,31,20,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,7,31,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,7,31,20,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,7,31,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,7,31,21,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2017,7,31,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,7,31,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,7,31,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,7,31,22,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
