Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,31,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,7,31,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,7,31,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,7,31,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,7,31,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,7,31,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,1,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,1,0,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,1,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,1,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,8,1,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,1,1,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,1,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,1,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,1,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,1,2,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,8,1,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,1,2,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,1,3,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,1,3,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,8,1,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,8,1,3,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,8,1,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,1,4,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,8,1,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,8,1,4,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,8,1,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,8,1,5,15,58.0,6.5,1.3,15.0,8.5,5.55,0.0
2017,8,1,5,30,116.0,13.0,1.2,15.0,17.0,11.1,0.0
2017,8,1,5,45,239.5,25.5,1.15,15.5,51.5,20.79,10.16
2017,8,1,6,0,363.0,38.0,1.1,16.0,86.0,30.83,20.93
2017,8,1,6,15,443.0,46.5,0.95,16.0,131.5,37.09,27.02
2017,8,1,6,30,523.0,55.0,0.8,16.0,177.0,43.27,32.8
2017,8,1,6,45,270.5,86.0,0.7,16.5,150.0,62.12,49.5
2017,8,1,7,0,18.0,117.0,0.6,17.0,123.0,91.29,74.83
2017,8,1,7,15,21.0,136.0,0.55,17.0,144.5,105.62,86.97
2017,8,1,7,30,24.0,155.0,0.5,17.0,166.0,119.84,98.84
2017,8,1,7,45,36.0,180.5,0.45,17.5,199.0,131.74,108.33
2017,8,1,8,0,48.0,206.0,0.4,18.0,232.0,148.04,121.33
2017,8,1,8,15,49.0,226.5,0.55,18.5,255.0,161.75,132.14
2017,8,1,8,30,50.0,247.0,0.7,19.0,278.0,182.41,140.29
2017,8,1,8,45,87.5,279.5,0.9,19.5,338.0,216.25,164.15
2017,8,1,9,0,125.0,312.0,1.1,20.0,398.0,249.1,187.6
2017,8,1,9,15,115.0,330.5,1.2,20.0,413.5,272.71,206.46
2017,8,1,9,30,105.0,349.0,1.3,20.0,429.0,300.18,228.18
2017,8,1,9,45,104.0,364.0,1.4,20.5,446.0,321.97,244.67
2017,8,1,10,0,103.0,379.0,1.5,21.0,463.0,343.65,260.88
2017,8,1,10,15,103.5,392.5,1.5,21.0,480.0,364.91,276.85
2017,8,1,10,30,104.0,406.0,1.5,21.0,497.0,386.22,292.68
2017,8,1,10,45,198.5,409.0,1.55,21.5,587.0,458.12,345.78
2017,8,1,11,0,293.0,412.0,1.6,22.0,677.0,541.03,405.77
2017,8,1,11,15,294.0,418.5,1.65,22.0,688.5,568.4,425.27
2017,8,1,11,30,295.0,425.0,1.7,22.0,700.0,595.17,444.54
2017,8,1,11,45,283.0,440.5,1.75,22.0,706.0,618.72,461.02
2017,8,1,12,0,271.0,456.0,1.8,22.0,712.0,640.87,476.37
2017,8,1,12,15,275.0,455.0,2.0,22.0,715.0,660.57,491.38
2017,8,1,12,30,279.0,454.0,2.2,22.0,718.0,679.18,505.62
2017,8,1,12,45,303.5,442.5,2.4,22.0,727.5,705.48,525.8
2017,8,1,13,0,328.0,431.0,2.6,22.0,737.0,730.94,545.39
2017,8,1,13,15,317.5,426.5,2.8,22.0,718.5,728.69,544.95
2017,8,1,13,30,307.0,422.0,3.0,22.0,700.0,724.3,543.17
2017,8,1,13,45,232.0,422.5,3.2,22.0,630.0,642.2,485.13
2017,8,1,14,0,157.0,423.0,3.4,22.0,560.0,574.64,436.15
2017,8,1,14,15,182.5,406.0,3.5,21.5,560.0,586.64,447.86
2017,8,1,14,30,208.0,389.0,3.6,21.0,560.0,597.35,458.33
2017,8,1,14,45,184.0,372.5,3.75,21.0,518.5,558.79,430.71
2017,8,1,15,0,160.0,356.0,3.9,21.0,477.0,519.53,402.44
2017,8,1,15,15,138.5,334.0,3.9,21.0,434.5,476.34,370.74
2017,8,1,15,30,117.0,312.0,3.9,21.0,392.0,432.95,338.51
2017,8,1,15,45,94.5,285.0,3.95,21.0,347.0,364.86,287.12
2017,8,1,16,0,72.0,258.0,4.0,21.0,302.0,316.18,249.77
2017,8,1,16,15,51.5,227.5,4.0,20.5,257.5,266.08,211.14
2017,8,1,16,30,31.0,197.0,4.0,20.0,213.0,216.91,172.48
2017,8,1,16,45,31.5,178.5,4.0,20.0,193.5,198.7,158.49
2017,8,1,17,0,32.0,160.0,4.0,20.0,174.0,180.32,144.12
2017,8,1,17,15,293.0,120.5,3.9,19.5,220.0,344.15,282.97
2017,8,1,17,30,554.0,81.0,3.8,19.0,266.0,476.99,391.02
2017,8,1,17,45,494.0,73.5,3.75,19.0,216.5,404.22,330.6
2017,8,1,18,0,434.0,66.0,3.7,19.0,167.0,335.96,272.92
2017,8,1,18,15,354.5,54.5,3.5,18.5,123.5,255.4,204.27
2017,8,1,18,30,275.0,43.0,3.3,18.0,80.0,188.27,145.25
2017,8,1,18,45,137.5,29.0,3.1,17.5,47.5,105.19,68.91
2017,8,1,19,0,0.0,15.0,2.9,17.0,15.0,12.8,0.0
2017,8,1,19,15,0.0,7.5,2.6,17.0,7.5,6.4,0.0
2017,8,1,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,8,1,19,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,8,1,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,8,1,20,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,8,1,20,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,8,1,20,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,8,1,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,8,1,21,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,8,1,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,8,1,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,8,1,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,8,1,22,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,8,1,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,8,1,22,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,8,1,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,8,1,23,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,8,1,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,8,1,23,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,8,2,0,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,8,2,0,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,8,2,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,8,2,0,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,8,2,1,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,8,2,1,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,8,2,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,8,2,1,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,8,2,2,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,8,2,2,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,8,2,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,8,2,2,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,8,2,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,8,2,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,8,2,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,8,2,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,8,2,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,8,2,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,8,2,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,8,2,4,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,8,2,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,8,2,5,15,0.0,4.0,1.1,17.0,4.0,0.0,0.0
2017,8,2,5,30,0.0,8.0,1.0,17.0,8.0,6.83,0.0
2017,8,2,5,45,13.0,26.0,0.95,17.5,28.0,21.14,9.96
2017,8,2,6,0,26.0,44.0,0.9,18.0,48.0,34.93,24.18
2017,8,2,6,15,47.5,65.5,1.25,18.0,75.5,50.85,38.67
2017,8,2,6,30,69.0,87.0,1.6,18.0,103.0,66.53,52.79
2017,8,2,6,45,90.5,107.0,2.0,18.0,134.0,79.16,64.03
2017,8,2,7,0,112.0,127.0,2.4,18.0,165.0,92.81,75.94
2017,8,2,7,15,56.0,113.0,2.2,18.0,132.0,87.73,71.38
2017,8,2,7,30,0.0,99.0,2.0,18.0,99.0,80.57,64.97
2017,8,2,7,45,99.5,158.5,1.85,18.5,210.0,114.18,93.5
2017,8,2,8,0,199.0,218.0,1.7,19.0,321.0,149.95,123.18
2017,8,2,8,15,276.5,227.5,1.6,19.0,386.0,150.9,123.45
2017,8,2,8,30,354.0,237.0,1.5,19.0,451.0,187.31,133.86
2017,8,2,8,45,527.0,193.0,1.45,19.5,539.0,207.05,138.52
2017,8,2,9,0,700.0,149.0,1.4,20.0,627.0,250.47,166.47
2017,8,2,9,15,714.5,152.5,1.35,20.0,666.5,304.55,212.28
2017,8,2,9,30,729.0,156.0,1.3,20.0,706.0,359.72,259.22
2017,8,2,9,45,731.0,163.5,1.3,20.5,737.5,413.83,304.34
2017,8,2,10,0,733.0,171.0,1.3,21.0,769.0,467.24,347.48
2017,8,2,10,15,559.0,269.5,1.05,21.0,735.0,500.96,373.89
2017,8,2,10,30,385.0,368.0,0.8,21.0,701.0,514.63,382.78
2017,8,2,10,45,577.5,272.0,0.6,21.5,786.0,584.96,432.78
2017,8,2,11,0,770.0,176.0,0.4,22.0,871.0,667.07,488.88
2017,8,2,11,15,547.0,303.5,0.35,22.0,801.5,658.14,478.72
2017,8,2,11,30,324.0,431.0,0.3,22.0,732.0,622.82,450.81
2017,8,2,11,45,239.0,450.5,0.3,22.5,673.5,593.4,429.4
2017,8,2,12,0,154.0,470.0,0.3,23.0,615.0,549.04,397.39
2017,8,2,12,15,197.5,466.0,0.55,23.0,652.5,594.8,432.64
2017,8,2,12,30,241.0,462.0,0.8,23.0,690.0,653.65,475.45
2017,8,2,12,45,258.0,454.0,1.1,23.0,696.0,675.57,493.3
2017,8,2,13,0,275.0,446.0,1.4,23.0,702.0,696.59,510.76
2017,8,2,13,15,263.0,441.0,1.65,22.5,682.5,691.73,510.4
2017,8,2,13,30,251.0,436.0,1.9,22.0,663.0,684.85,508.64
2017,8,2,13,45,248.0,424.5,2.2,22.0,644.0,678.42,506.64
2017,8,2,14,0,245.0,413.0,2.5,22.0,625.0,670.24,503.19
2017,8,2,14,15,277.0,390.0,2.75,22.0,622.5,683.03,515.25
2017,8,2,14,30,309.0,367.0,3.0,22.0,620.0,693.76,525.77
2017,8,2,14,45,252.5,360.0,3.25,22.0,560.5,632.72,482.67
2017,8,2,15,0,196.0,353.0,3.5,22.0,501.0,551.73,424.59
2017,8,2,15,15,275.5,316.0,3.4,22.0,511.5,607.1,468.55
2017,8,2,15,30,355.0,279.0,3.3,22.0,522.0,638.12,494.07
2017,8,2,15,45,213.5,268.0,3.2,22.0,411.5,472.97,369.86
2017,8,2,16,0,72.0,257.0,3.1,22.0,301.0,315.53,247.34
2017,8,2,16,15,158.5,235.0,2.95,22.0,320.5,382.85,303.01
2017,8,2,16,30,245.0,213.0,2.8,22.0,340.0,442.79,351.32
2017,8,2,16,45,155.5,191.0,2.7,22.0,268.5,325.02,259.19
2017,8,2,17,0,66.0,169.0,2.6,22.0,197.0,216.25,172.08
2017,8,2,17,15,55.5,147.5,2.55,21.5,169.0,185.25,147.84
2017,8,2,17,30,45.0,126.0,2.5,21.0,141.0,154.94,123.45
2017,8,2,17,45,33.0,104.0,2.45,21.0,114.0,123.84,97.68
2017,8,2,18,0,21.0,82.0,2.4,21.0,87.0,93.59,72.25
2017,8,2,18,15,10.5,60.5,2.3,21.0,63.0,60.23,44.07
2017,8,2,18,30,0.0,39.0,2.2,21.0,39.0,34.35,22.12
2017,8,2,18,45,0.0,22.0,2.1,21.5,22.0,18.18,7.06
2017,8,2,19,0,0.0,5.0,2.0,22.0,5.0,4.27,0.0
2017,8,2,19,15,0.0,2.5,1.75,22.0,2.5,0.0,0.0
2017,8,2,19,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,2,19,45,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,8,2,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,2,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,2,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,8,2,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,8,2,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,2,21,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2017,8,2,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,8,2,21,45,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2017,8,2,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,8,2,22,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2017,8,2,22,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,8,2,22,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,8,2,23,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,8,2,23,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,8,2,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,2,23,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,8,3,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,8,3,0,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2017,8,3,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,8,3,0,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,8,3,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,8,3,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,8,3,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,8,3,1,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,3,2,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,8,3,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,3,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,8,3,2,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,8,3,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,8,3,3,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,8,3,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,8,3,3,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2017,8,3,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,8,3,4,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,8,3,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,8,3,4,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2017,8,3,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,8,3,5,15,0.0,4.5,0.8,20.0,4.5,0.0,0.0
2017,8,3,5,30,0.0,9.0,1.1,20.0,9.0,7.68,0.0
2017,8,3,5,45,76.5,27.0,1.4,20.0,37.0,21.18,9.42
2017,8,3,6,0,153.0,45.0,1.7,20.0,65.0,34.75,23.73
2017,8,3,6,15,216.0,62.0,1.85,20.0,104.0,47.37,35.31
2017,8,3,6,30,279.0,79.0,2.0,20.0,143.0,58.26,45.18
2017,8,3,6,45,329.5,92.5,2.15,20.0,187.0,67.24,53.19
2017,8,3,7,0,380.0,106.0,2.3,20.0,231.0,75.92,60.75
2017,8,3,7,15,421.5,116.5,2.2,20.0,277.0,82.2,66.06
2017,8,3,7,30,463.0,127.0,2.1,20.0,323.0,88.25,71.06
2017,8,3,7,45,526.5,129.0,2.05,20.0,379.0,88.95,71.42
2017,8,3,8,0,590.0,131.0,2.0,20.0,435.0,88.75,71.0
2017,8,3,8,15,551.0,159.0,1.75,20.0,465.5,109.12,88.02
2017,8,3,8,30,512.0,187.0,1.5,20.0,496.0,163.45,108.81
2017,8,3,8,45,595.5,170.0,1.3,20.5,556.0,201.75,130.89
2017,8,3,9,0,679.0,153.0,1.1,21.0,616.0,249.36,165.55
2017,8,3,9,15,511.5,236.5,1.05,21.5,597.5,309.36,220.46
2017,8,3,9,30,344.0,320.0,1.0,22.0,579.0,351.66,258.69
2017,8,3,9,45,330.5,342.0,1.0,22.5,600.0,388.97,287.87
2017,8,3,10,0,317.0,364.0,1.0,23.0,621.0,424.85,315.08
2017,8,3,10,15,260.5,391.0,1.25,23.0,608.0,441.13,329.08
2017,8,3,10,30,204.0,418.0,1.5,23.0,595.0,452.11,338.37
2017,8,3,10,45,125.0,404.0,1.8,23.5,513.5,410.2,308.14
2017,8,3,11,0,46.0,390.0,2.1,24.0,432.0,355.73,267.54
2017,8,3,11,15,28.5,318.5,1.95,24.5,345.0,289.84,218.15
2017,8,3,11,30,11.0,247.0,1.8,25.0,258.0,215.43,161.73
2017,8,3,11,45,12.5,248.5,1.7,25.5,260.5,219.11,164.35
2017,8,3,12,0,14.0,250.0,1.6,26.0,263.0,222.85,166.79
2017,8,3,12,15,10.5,221.5,1.3,26.0,232.0,196.52,146.68
2017,8,3,12,30,7.0,193.0,1.0,26.0,201.0,169.65,126.19
2017,8,3,12,45,28.5,301.5,0.75,26.5,328.5,296.25,220.29
2017,8,3,13,0,50.0,410.0,0.5,27.0,456.0,421.84,307.65
2017,8,3,13,15,61.0,414.5,0.7,27.0,470.5,441.2,321.74
2017,8,3,13,30,72.0,419.0,0.9,27.0,485.0,460.76,336.91
2017,8,3,13,45,44.5,356.5,1.1,27.0,397.5,375.63,277.37
2017,8,3,14,0,17.0,294.0,1.3,27.0,310.0,273.22,203.48
2017,8,3,14,15,34.0,322.5,1.5,26.5,351.5,336.5,252.09
2017,8,3,14,30,51.0,351.0,1.7,26.0,393.0,384.9,288.92
2017,8,3,14,45,51.0,335.5,1.9,26.0,375.5,371.31,279.74
2017,8,3,15,0,51.0,320.0,2.1,26.0,358.0,357.34,270.49
2017,8,3,15,15,230.0,291.0,2.2,25.5,450.0,537.46,409.14
2017,8,3,15,30,409.0,262.0,2.3,25.0,542.0,689.53,522.39
2017,8,3,15,45,355.5,255.0,2.45,25.0,486.0,607.06,464.11
2017,8,3,16,0,302.0,248.0,2.6,25.0,430.0,544.76,420.13
2017,8,3,16,15,303.0,225.0,2.75,24.5,394.5,512.65,399.52
2017,8,3,16,30,304.0,202.0,2.9,24.0,359.0,479.04,377.04
2017,8,3,16,45,379.5,165.0,3.05,24.0,340.5,502.98,398.1
2017,8,3,17,0,455.0,128.0,3.2,24.0,322.0,501.95,399.96
2017,8,3,17,15,399.5,122.5,3.2,23.5,276.0,437.39,350.65
2017,8,3,17,30,344.0,117.0,3.2,23.0,230.0,376.52,303.04
2017,8,3,17,45,287.5,102.0,3.25,22.5,185.0,296.29,238.97
2017,8,3,18,0,231.0,87.0,3.3,22.0,140.0,235.16,188.3
2017,8,3,18,15,173.5,67.0,3.15,21.5,101.0,172.6,135.4
2017,8,3,18,30,116.0,47.0,3.0,21.0,62.0,115.69,86.55
2017,8,3,18,45,58.0,27.0,2.95,20.5,34.5,55.65,31.52
2017,8,3,19,0,0.0,7.0,2.9,20.0,7.0,5.97,0.0
2017,8,3,19,15,0.0,3.5,2.75,19.5,3.5,0.0,0.0
2017,8,3,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,8,3,19,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,8,3,20,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,8,3,20,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,8,3,20,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,8,3,20,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,8,3,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,8,3,21,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,8,3,21,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,8,3,21,45,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2017,8,3,22,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,8,3,22,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,8,3,22,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,8,3,22,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,8,3,23,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,8,3,23,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,8,3,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,8,3,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,4,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,8,4,0,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,8,4,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,8,4,0,45,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2017,8,4,1,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,8,4,1,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2017,8,4,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,8,4,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,8,4,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,8,4,2,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2017,8,4,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,8,4,2,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,8,4,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,8,4,3,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2017,8,4,3,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,8,4,3,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,8,4,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,8,4,4,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,8,4,4,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,8,4,4,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,8,4,5,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,8,4,5,15,0.0,1.0,2.6,19.0,1.0,0.0,0.0
2017,8,4,5,30,0.0,2.0,2.5,19.0,2.0,1.71,0.0
2017,8,4,5,45,0.0,15.0,2.4,19.0,15.0,12.36,2.88
2017,8,4,6,0,0.0,28.0,2.3,19.0,28.0,23.13,13.95
2017,8,4,6,15,0.0,50.0,2.2,19.0,50.0,40.49,29.49
2017,8,4,6,30,0.0,72.0,2.1,19.0,72.0,57.27,44.5
2017,8,4,6,45,11.0,94.0,2.05,19.0,97.5,73.92,59.22
2017,8,4,7,0,22.0,116.0,2.0,19.0,123.0,90.43,73.57
2017,8,4,7,15,11.0,95.5,2.0,19.0,99.0,77.35,62.1
2017,8,4,7,30,0.0,75.0,2.0,19.0,75.0,62.22,48.83
2017,8,4,7,45,22.0,138.5,2.0,19.5,150.0,105.7,85.96
2017,8,4,8,0,44.0,202.0,2.0,20.0,225.0,145.53,119.11
2017,8,4,8,15,157.5,227.5,2.0,20.0,320.5,156.89,128.13
2017,8,4,8,30,271.0,253.0,2.0,20.0,416.0,189.96,138.58
2017,8,4,8,45,141.0,235.0,2.05,20.5,320.5,190.65,142.04
2017,8,4,9,0,11.0,217.0,2.1,21.0,225.0,174.99,134.76
2017,8,4,9,15,60.5,282.0,2.05,21.0,327.5,231.74,177.2
2017,8,4,9,30,110.0,347.0,2.0,21.0,430.0,301.09,229.14
2017,8,4,9,45,98.5,361.5,2.0,21.5,438.5,318.73,242.42
2017,8,4,10,0,87.0,376.0,2.0,22.0,447.0,335.02,254.51
2017,8,4,10,15,304.0,344.5,1.95,22.0,604.5,429.4,324.89
2017,8,4,10,30,521.0,313.0,1.9,22.0,762.0,551.32,414.86
2017,8,4,10,45,491.5,333.5,1.85,22.5,765.5,583.31,437.11
2017,8,4,11,0,462.0,354.0,1.8,23.0,769.0,611.7,456.53
2017,8,4,11,15,363.5,400.5,1.8,23.0,730.5,605.37,451.09
2017,8,4,11,30,265.0,447.0,1.8,23.0,692.0,593.71,441.4
2017,8,4,11,45,331.5,423.5,1.8,23.5,733.0,645.17,478.2
2017,8,4,12,0,398.0,400.0,1.8,24.0,774.0,706.61,520.67
2017,8,4,12,15,311.5,432.0,1.9,23.5,724.5,674.1,497.97
2017,8,4,12,30,225.0,464.0,2.0,23.0,675.0,631.31,468.29
2017,8,4,12,45,169.0,459.0,2.1,23.0,617.0,587.19,437.21
2017,8,4,13,0,113.0,454.0,2.2,23.0,559.0,539.28,402.78
2017,8,4,13,15,440.5,311.5,2.25,23.0,709.5,753.17,562.98
2017,8,4,13,30,768.0,169.0,2.3,23.0,860.0,937.81,691.65
2017,8,4,13,45,765.0,165.0,2.35,23.0,839.0,941.63,693.43
2017,8,4,14,0,762.0,161.0,2.4,23.0,818.0,941.87,694.8
2017,8,4,14,15,753.5,159.0,2.4,23.0,790.0,935.19,691.27
2017,8,4,14,30,745.0,157.0,2.4,23.0,762.0,925.05,685.65
2017,8,4,14,45,738.0,152.0,2.4,23.0,729.0,909.92,676.83
2017,8,4,15,0,731.0,147.0,2.4,23.0,696.0,891.51,665.92
2017,8,4,15,15,716.0,143.5,2.35,22.5,656.5,870.34,654.05
2017,8,4,15,30,701.0,140.0,2.3,22.0,617.0,840.02,635.94
2017,8,4,15,45,688.0,133.5,2.3,22.0,575.0,805.64,614.12
2017,8,4,16,0,675.0,127.0,2.3,22.0,533.0,768.96,590.52
2017,8,4,16,15,651.0,122.0,2.25,21.5,486.5,722.59,560.5
2017,8,4,16,30,627.0,117.0,2.2,21.0,440.0,675.14,529.19
2017,8,4,16,45,602.5,109.0,2.2,21.0,392.5,623.15,493.12
2017,8,4,17,0,578.0,101.0,2.2,21.0,345.0,570.86,455.12
2017,8,4,17,15,537.0,94.0,2.15,20.5,296.5,508.24,408.52
2017,8,4,17,30,496.0,87.0,2.1,20.0,248.0,447.45,361.73
2017,8,4,17,45,447.5,76.0,2.05,20.0,201.5,380.23,307.54
2017,8,4,18,0,399.0,65.0,2.0,20.0,155.0,312.02,250.87
2017,8,4,18,15,320.5,53.0,1.9,19.5,113.0,238.16,188.34
2017,8,4,18,30,242.0,41.0,1.8,19.0,71.0,172.77,131.2
2017,8,4,18,45,146.5,25.5,1.7,19.0,41.0,102.48,59.56
2017,8,4,19,0,51.0,10.0,1.6,19.0,11.0,24.81,0.0
2017,8,4,19,15,25.5,5.0,1.5,19.0,5.5,0.0,0.0
2017,8,4,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,8,4,19,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,8,4,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,4,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,8,4,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,8,4,20,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,8,4,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,8,4,21,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,8,4,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,8,4,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,8,4,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,8,4,22,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2017,8,4,22,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,8,4,22,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,8,4,23,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,8,4,23,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,8,4,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,8,4,23,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,8,5,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,8,5,0,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,8,5,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,8,5,0,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,8,5,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,8,5,1,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2017,8,5,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,8,5,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,8,5,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,8,5,2,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,8,5,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,8,5,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,8,5,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,8,5,3,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,8,5,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,8,5,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,8,5,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,8,5,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,8,5,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,8,5,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,8,5,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,8,5,5,15,0.0,3.5,0.55,17.0,3.5,0.0,0.0
2017,8,5,5,30,0.0,7.0,0.5,17.0,7.0,5.97,0.0
2017,8,5,5,45,17.0,24.0,0.45,17.5,26.0,19.56,7.44
2017,8,5,6,0,34.0,41.0,0.4,18.0,45.0,32.71,22.16
2017,8,5,6,15,53.5,61.5,0.4,18.0,71.5,48.05,36.19
2017,8,5,6,30,73.0,82.0,0.4,18.0,98.0,61.89,48.71
2017,8,5,6,45,86.0,103.0,0.4,18.5,127.5,76.48,61.5
2017,8,5,7,0,99.0,124.0,0.4,19.0,157.0,90.71,73.66
2017,8,5,7,15,71.0,142.0,0.4,19.0,168.0,105.76,86.39
2017,8,5,7,30,43.0,160.0,0.4,19.0,179.0,117.92,96.43
2017,8,5,7,45,45.5,181.5,0.45,19.5,203.0,132.17,107.91
2017,8,5,8,0,48.0,203.0,0.5,20.0,227.0,146.08,118.91
2017,8,5,8,15,102.5,234.0,0.5,20.0,293.0,166.99,135.71
2017,8,5,8,30,157.0,265.0,0.5,20.0,359.0,194.66,145.26
2017,8,5,8,45,105.5,275.0,0.55,20.5,340.5,216.5,162.47
2017,8,5,9,0,54.0,285.0,0.6,21.0,322.0,223.92,169.74
2017,8,5,9,15,430.5,199.0,0.6,21.0,520.0,262.34,187.29
2017,8,5,9,30,807.0,113.0,0.6,21.0,718.0,359.75,255.11
2017,8,5,9,45,564.5,237.0,0.65,21.0,670.0,405.31,297.25
2017,8,5,10,0,322.0,361.0,0.7,21.0,622.0,426.26,317.05
2017,8,5,10,15,206.5,383.5,0.75,21.0,553.0,410.93,307.67
2017,8,5,10,30,91.0,406.0,0.8,21.0,484.0,380.25,285.71
2017,8,5,10,45,134.0,424.5,0.9,21.5,543.0,432.72,324.24
2017,8,5,11,0,177.0,443.0,1.0,22.0,602.0,489.56,364.89
2017,8,5,11,15,161.0,451.0,1.1,22.0,598.0,500.05,372.34
2017,8,5,11,30,145.0,459.0,1.2,22.0,594.0,508.79,378.78
2017,8,5,11,45,204.5,457.0,1.3,22.0,648.0,567.2,421.72
2017,8,5,12,0,264.0,455.0,1.4,22.0,702.0,637.9,472.25
2017,8,5,12,15,176.5,453.0,1.55,22.0,618.5,567.13,421.91
2017,8,5,12,30,89.0,451.0,1.7,22.0,535.0,485.79,363.49
2017,8,5,12,45,203.0,441.0,1.9,22.0,629.5,602.18,450.78
2017,8,5,13,0,317.0,431.0,2.1,22.0,724.0,724.61,538.94
2017,8,5,13,15,185.0,414.5,2.3,21.5,585.0,577.79,435.03
2017,8,5,13,30,53.0,398.0,2.5,21.0,446.0,422.38,321.1
2017,8,5,13,45,72.5,402.0,2.7,21.0,466.0,449.44,343.19
2017,8,5,14,0,92.0,406.0,2.9,21.0,486.0,476.72,364.6
2017,8,5,14,15,84.0,387.5,3.0,21.0,458.5,453.35,347.78
2017,8,5,14,30,76.0,369.0,3.1,21.0,431.0,429.3,330.55
2017,8,5,14,45,128.0,360.0,3.25,21.0,458.0,493.5,380.97
2017,8,5,15,0,180.0,351.0,3.4,21.0,485.0,536.29,415.06
2017,8,5,15,15,156.0,330.0,3.45,20.5,441.5,491.29,382.64
2017,8,5,15,30,132.0,309.0,3.5,20.0,398.0,446.14,349.94
2017,8,5,15,45,103.0,281.5,3.55,20.0,348.5,370.82,292.9
2017,8,5,16,0,74.0,254.0,3.6,20.0,299.0,315.39,250.11
2017,8,5,16,15,62.5,229.0,3.55,20.0,264.5,278.89,221.98
2017,8,5,16,30,51.0,204.0,3.5,20.0,230.0,242.74,193.71
2017,8,5,16,45,46.5,182.0,3.5,20.0,204.0,215.98,172.83
2017,8,5,17,0,42.0,160.0,3.5,20.0,178.0,189.32,151.69
2017,8,5,17,15,36.5,138.5,3.45,19.5,153.0,162.68,130.46
2017,8,5,17,30,31.0,117.0,3.4,19.0,128.0,136.3,108.99
2017,8,5,17,45,241.5,87.5,3.35,19.0,143.0,251.63,206.52
2017,8,5,18,0,452.0,58.0,3.3,19.0,158.0,338.5,274.96
2017,8,5,18,15,369.5,47.5,3.15,18.5,115.0,260.23,207.29
2017,8,5,18,30,287.0,37.0,3.0,18.0,72.0,190.49,145.37
2017,8,5,18,45,174.5,23.5,2.95,18.0,41.5,109.69,60.44
2017,8,5,19,0,62.0,10.0,2.9,18.0,11.0,28.33,0.0
2017,8,5,19,15,31.0,5.0,2.75,17.5,5.5,0.0,0.0
2017,8,5,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,8,5,19,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,8,5,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,8,5,20,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,8,5,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,8,5,20,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,8,5,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,8,5,21,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,8,5,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,5,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,5,22,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,8,5,22,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,8,5,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,8,5,22,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,8,5,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,8,5,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,8,5,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,8,5,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,8,6,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,8,6,0,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,8,6,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,8,6,0,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,8,6,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,8,6,1,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,8,6,1,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,8,6,1,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,8,6,2,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,8,6,2,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2017,8,6,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,8,6,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,8,6,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,8,6,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,8,6,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,8,6,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,8,6,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,8,6,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,8,6,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,8,6,4,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,8,6,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,8,6,5,15,37.5,5.0,1.35,16.0,5.5,0.0,0.0
2017,8,6,5,30,75.0,10.0,1.3,16.0,11.0,8.54,0.0
2017,8,6,5,45,202.0,22.5,1.3,16.5,43.0,18.35,6.05
2017,8,6,6,0,329.0,35.0,1.3,17.0,75.0,28.43,18.51
2017,8,6,6,15,412.5,44.5,1.25,17.0,119.5,35.57,25.44
2017,8,6,6,30,496.0,54.0,1.2,17.0,164.0,42.57,31.97
2017,8,6,6,45,262.5,85.0,1.15,17.5,144.5,63.97,50.88
2017,8,6,7,0,29.0,116.0,1.1,18.0,125.0,87.69,71.46
2017,8,6,7,15,28.0,134.5,1.05,18.0,145.0,100.73,82.58
2017,8,6,7,30,27.0,153.0,1.0,18.0,165.0,113.51,93.29
2017,8,6,7,45,40.0,178.5,1.0,18.5,198.0,130.29,107.05
2017,8,6,8,0,53.0,204.0,1.0,19.0,231.0,146.65,120.18
2017,8,6,8,15,57.0,226.5,1.05,19.0,258.5,161.8,132.4
2017,8,6,8,30,61.0,249.0,1.1,19.0,286.0,184.6,142.03
2017,8,6,8,45,42.5,249.5,1.15,19.5,276.5,191.32,146.94
2017,8,6,9,0,24.0,250.0,1.2,20.0,267.0,201.54,155.17
2017,8,6,9,15,71.0,298.5,1.3,20.0,351.5,246.02,187.94
2017,8,6,9,30,118.0,347.0,1.4,20.0,436.0,299.8,228.09
2017,8,6,9,45,120.5,365.5,1.55,20.0,460.0,327.34,249.43
2017,8,6,10,0,123.0,384.0,1.7,20.0,484.0,355.42,271.13
2017,8,6,10,15,77.0,363.0,1.85,20.0,426.5,330.65,253.14
2017,8,6,10,30,31.0,342.0,2.0,20.0,369.0,296.8,227.68
2017,8,6,10,45,34.5,358.5,2.15,20.5,389.0,317.56,243.17
2017,8,6,11,0,38.0,375.0,2.3,21.0,409.0,339.02,258.86
2017,8,6,11,15,94.0,416.5,2.45,21.0,503.0,419.53,319.85
2017,8,6,11,30,150.0,458.0,2.6,21.0,597.0,512.39,388.68
2017,8,6,11,45,116.0,452.0,2.8,21.0,560.0,493.25,374.17
2017,8,6,12,0,82.0,446.0,3.0,21.0,523.0,460.85,350.3
2017,8,6,12,15,102.5,454.5,3.3,21.0,550.5,493.87,375.86
2017,8,6,12,30,123.0,463.0,3.6,21.0,578.0,540.77,411.11
2017,8,6,12,45,131.0,460.0,3.9,21.0,582.0,554.66,422.08
2017,8,6,13,0,139.0,457.0,4.2,21.0,586.0,568.03,432.87
2017,8,6,13,15,161.5,449.5,4.4,20.5,596.5,590.29,451.5
2017,8,6,13,30,184.0,442.0,4.6,20.0,607.0,612.13,470.04
2017,8,6,13,45,509.5,286.0,4.85,20.0,726.5,817.7,630.2
2017,8,6,14,0,835.0,130.0,5.1,20.0,846.0,971.18,743.44
2017,8,6,14,15,664.5,210.0,5.2,20.0,767.5,911.12,701.92
2017,8,6,14,30,494.0,290.0,5.3,20.0,689.0,818.92,633.81
2017,8,6,14,45,647.0,205.5,5.45,20.0,704.0,887.74,689.87
2017,8,6,15,0,800.0,121.0,5.6,20.0,719.0,932.39,723.67
2017,8,6,15,15,786.5,118.5,5.6,19.5,678.5,906.06,707.51
2017,8,6,15,30,773.0,116.0,5.6,19.0,638.0,876.77,689.5
2017,8,6,15,45,752.5,113.5,5.7,19.0,593.0,838.35,663.83
2017,8,6,16,0,732.0,111.0,5.8,19.0,548.0,797.78,636.28
2017,8,6,16,15,709.0,107.0,5.8,18.5,500.0,756.03,608.25
2017,8,6,16,30,686.0,103.0,5.8,18.0,452.0,708.57,575.36
2017,8,6,16,45,643.5,101.0,5.85,18.0,400.5,647.28,530.14
2017,8,6,17,0,601.0,99.0,5.9,18.0,349.0,586.82,483.95
2017,8,6,17,15,559.0,91.5,5.85,17.5,299.0,521.79,432.99
2017,8,6,17,30,517.0,84.0,5.8,17.0,249.0,458.68,381.94
2017,8,6,17,45,444.0,76.5,5.75,17.0,199.5,373.82,310.71
2017,8,6,18,0,371.0,69.0,5.7,17.0,150.0,302.62,248.9
2017,8,6,18,15,293.5,54.5,5.55,17.0,108.0,227.73,183.07
2017,8,6,18,30,216.0,40.0,5.4,17.0,66.0,161.17,123.1
2017,8,6,18,45,122.5,23.0,5.25,17.0,36.5,88.89,44.44
2017,8,6,19,0,29.0,6.0,5.1,17.0,7.0,14.38,0.0
2017,8,6,19,15,14.5,3.0,4.9,17.0,3.5,0.0,0.0
2017,8,6,19,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,8,6,19,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2017,8,6,20,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,8,6,20,15,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2017,8,6,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,8,6,20,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2017,8,6,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,8,6,21,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,6,21,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,8,6,21,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,8,6,22,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,8,6,22,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,8,6,22,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,8,6,22,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,8,6,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,8,6,23,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,8,6,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,8,6,23,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,8,7,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,8,7,0,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,8,7,0,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,8,7,0,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,8,7,1,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,8,7,1,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,8,7,1,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,8,7,1,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,8,7,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,8,7,2,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,8,7,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,8,7,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,8,7,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,8,7,3,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,8,7,3,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,8,7,3,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,8,7,4,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,7,4,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,8,7,4,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,8,7,4,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,8,7,5,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,8,7,5,15,7.5,2.0,3.4,16.0,2.0,0.0,0.0
2017,8,7,5,30,15.0,4.0,3.3,16.0,4.0,3.41,0.0
2017,8,7,5,45,69.0,22.0,3.2,16.5,29.5,17.43,4.75
2017,8,7,6,0,123.0,40.0,3.1,17.0,55.0,31.02,20.6
2017,8,7,6,15,182.0,61.0,3.0,17.0,95.0,46.4,34.78
2017,8,7,6,30,241.0,82.0,2.9,17.0,135.0,61.4,48.42
2017,8,7,6,45,120.5,88.5,2.85,17.0,115.0,67.55,54.09
2017,8,7,7,0,0.0,95.0,2.8,17.0,95.0,75.73,61.34
2017,8,7,7,15,0.5,114.5,2.75,17.0,115.0,90.53,74.17
2017,8,7,7,30,1.0,134.0,2.7,17.0,135.0,105.18,86.69
2017,8,7,7,45,64.0,175.0,2.7,17.5,207.5,128.52,106.29
2017,8,7,8,0,127.0,216.0,2.7,18.0,280.0,147.6,121.93
2017,8,7,8,15,332.5,201.0,2.75,18.0,393.5,138.13,113.47
2017,8,7,8,30,538.0,186.0,2.8,18.0,507.0,166.67,111.4
2017,8,7,8,45,560.5,193.0,2.85,18.5,550.5,214.39,144.18
2017,8,7,9,0,583.0,200.0,2.9,19.0,594.0,264.94,184.32
2017,8,7,9,15,600.0,206.0,3.0,19.0,633.5,315.21,226.98
2017,8,7,9,30,617.0,212.0,3.1,19.0,673.0,367.15,271.47
2017,8,7,9,45,686.5,186.0,3.25,19.0,721.5,417.44,313.83
2017,8,7,10,0,756.0,160.0,3.4,19.0,770.0,476.23,362.72
2017,8,7,10,15,765.0,162.0,3.55,19.0,798.5,528.5,406.27
2017,8,7,10,30,774.0,164.0,3.7,19.0,827.0,580.21,448.34
2017,8,7,10,45,780.0,165.5,3.85,19.0,849.0,628.88,487.19
2017,8,7,11,0,786.0,167.0,4.0,19.0,871.0,676.22,524.23
2017,8,7,11,15,790.5,168.5,4.1,19.0,886.5,720.96,558.5
2017,8,7,11,30,795.0,170.0,4.2,19.0,902.0,763.83,590.82
2017,8,7,11,45,796.0,171.0,4.35,19.0,909.0,801.41,619.12
2017,8,7,12,0,797.0,172.0,4.5,19.0,916.0,836.47,644.66
2017,8,7,12,15,797.0,172.0,4.55,19.0,916.0,867.06,666.37
2017,8,7,12,30,797.0,172.0,4.6,19.0,916.0,894.72,686.04
2017,8,7,12,45,805.0,165.0,4.7,19.0,911.5,920.01,704.47
2017,8,7,13,0,813.0,158.0,4.8,19.0,907.0,942.14,720.8
2017,8,7,13,15,809.0,157.0,4.85,19.0,891.5,955.37,730.68
2017,8,7,13,30,805.0,156.0,4.9,19.0,876.0,964.98,738.22
2017,8,7,13,45,800.5,153.5,4.95,19.0,854.0,968.92,741.97
2017,8,7,14,0,796.0,151.0,5.0,19.0,832.0,969.16,743.32
2017,8,7,14,15,787.5,149.0,4.95,19.0,803.0,962.3,739.12
2017,8,7,14,30,779.0,147.0,4.9,19.0,774.0,951.87,732.59
2017,8,7,14,45,768.5,143.5,4.9,19.0,739.5,934.4,721.63
2017,8,7,15,0,758.0,140.0,4.9,19.0,705.0,913.63,708.42
2017,8,7,15,15,743.5,137.0,4.9,18.5,664.5,886.41,692.02
2017,8,7,15,30,729.0,134.0,4.9,18.0,624.0,862.38,677.85
2017,8,7,15,45,711.0,129.5,4.9,18.0,580.0,824.89,652.45
2017,8,7,16,0,693.0,125.0,4.9,18.0,536.0,785.28,625.33
2017,8,7,16,15,668.5,120.0,4.85,18.0,488.0,737.71,591.71
2017,8,7,16,30,644.0,115.0,4.8,18.0,440.0,689.04,556.83
2017,8,7,16,45,612.0,108.5,4.8,18.0,391.0,632.02,515.14
2017,8,7,17,0,580.0,102.0,4.8,18.0,342.0,575.23,471.85
2017,8,7,17,15,537.5,94.0,4.8,17.5,292.5,510.07,421.33
2017,8,7,17,30,495.0,86.0,4.8,17.0,243.0,446.92,370.72
2017,8,7,17,45,436.5,76.0,4.8,17.0,195.0,369.19,305.88
2017,8,7,18,0,378.0,66.0,4.8,17.0,147.0,303.18,248.72
2017,8,7,18,15,298.5,52.0,4.7,16.5,105.0,227.45,182.69
2017,8,7,18,30,219.0,38.0,4.6,16.0,63.0,160.3,122.22
2017,8,7,18,45,109.5,19.0,4.55,16.0,31.5,77.41,33.58
2017,8,7,19,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,8,7,19,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,8,7,19,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,8,7,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,8,7,20,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,8,7,20,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2017,8,7,20,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,8,7,20,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2017,8,7,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,8,7,21,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2017,8,7,21,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,8,7,21,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,8,7,22,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,8,7,22,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,8,7,22,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,7,22,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,7,23,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,7,23,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,8,7,23,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,8,7,23,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,8,8,0,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,8,8,0,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,8,8,0,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,8,8,0,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,8,8,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,8,8,1,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,8,8,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,8,8,1,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,8,8,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,8,8,2,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,8,8,2,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,8,8,2,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,8,8,3,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,8,8,3,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,8,8,3,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,8,8,3,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,8,8,4,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,8,8,4,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,8,8,4,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,8,8,4,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,8,8,5,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,8,8,5,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,8,8,5,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,8,8,5,45,123.5,19.0,3.55,16.5,33.0,14.75,2.45
2017,8,8,6,0,247.0,38.0,3.6,17.0,66.0,29.3,19.06
2017,8,8,6,15,330.0,50.0,3.5,17.0,109.0,38.26,27.69
2017,8,8,6,30,413.0,62.0,3.4,17.0,152.0,48.8,37.37
2017,8,8,6,45,223.0,89.0,3.35,17.0,139.5,66.29,53.0
2017,8,8,7,0,33.0,116.0,3.3,17.0,127.0,87.56,71.71
2017,8,8,7,15,39.5,137.5,3.15,17.0,152.5,102.5,84.61
2017,8,8,7,30,46.0,159.0,3.0,17.0,178.0,117.13,97.05
2017,8,8,7,45,37.0,174.0,2.95,17.5,190.5,127.5,105.44
2017,8,8,8,0,28.0,189.0,2.9,18.0,203.0,137.6,113.47
2017,8,8,8,15,27.0,205.0,2.8,18.0,220.0,148.88,122.63
2017,8,8,8,30,26.0,221.0,2.7,18.0,237.0,172.81,135.17
2017,8,8,8,45,27.5,239.0,2.65,18.5,257.0,182.5,141.93
2017,8,8,9,0,29.0,257.0,2.6,19.0,277.0,200.6,155.61
2017,8,8,9,15,29.5,273.0,2.55,19.0,294.5,217.51,168.7
2017,8,8,9,30,30.0,289.0,2.5,19.0,312.0,234.68,181.95
2017,8,8,9,45,57.5,330.0,2.5,19.0,376.0,281.0,217.34
2017,8,8,10,0,85.0,371.0,2.5,19.0,440.0,331.6,255.84
2017,8,8,10,15,89.0,387.5,2.5,19.0,462.0,355.97,274.31
2017,8,8,10,30,93.0,404.0,2.5,19.0,484.0,380.94,293.18
2017,8,8,10,45,151.0,420.5,2.55,19.5,554.0,441.8,338.77
2017,8,8,11,0,209.0,437.0,2.6,20.0,624.0,508.09,387.68
2017,8,8,11,15,195.5,446.5,2.65,20.0,624.0,523.0,398.37
2017,8,8,11,30,182.0,456.0,2.7,20.0,624.0,536.33,408.02
2017,8,8,11,45,154.0,458.5,2.8,20.0,602.0,530.52,403.57
2017,8,8,12,0,126.0,461.0,2.9,20.0,580.0,521.94,397.05
2017,8,8,12,15,182.0,459.0,2.95,20.0,630.0,579.61,440.66
2017,8,8,12,30,238.0,457.0,3.0,20.0,680.0,639.78,485.31
2017,8,8,12,45,216.0,456.0,3.15,20.0,657.0,630.76,478.77
2017,8,8,13,0,194.0,455.0,3.3,20.0,634.0,619.55,471.01
2017,8,8,13,15,172.0,447.0,3.45,20.0,604.0,599.49,456.89
2017,8,8,13,30,150.0,439.0,3.6,20.0,574.0,577.55,441.31
2017,8,8,13,45,238.0,412.5,3.8,20.0,619.0,662.07,506.32
2017,8,8,14,0,326.0,386.0,4.0,20.0,664.0,728.34,557.32
2017,8,8,14,15,279.0,382.0,4.15,19.5,614.0,682.31,524.96
2017,8,8,14,30,232.0,378.0,4.3,19.0,564.0,614.93,477.29
2017,8,8,14,45,176.0,361.5,4.45,19.0,499.0,544.34,425.11
2017,8,8,15,0,120.0,345.0,4.6,19.0,434.0,473.71,371.67
2017,8,8,15,15,137.5,325.0,4.65,19.0,422.0,470.21,370.93
2017,8,8,15,30,155.0,305.0,4.7,19.0,410.0,465.24,368.86
2017,8,8,15,45,122.0,280.0,4.8,19.0,359.0,406.86,324.06
2017,8,8,16,0,89.0,255.0,4.9,19.0,308.0,331.39,265.3
2017,8,8,16,15,52.5,216.0,4.9,18.5,247.0,257.05,206.42
2017,8,8,16,30,16.0,177.0,4.9,18.0,186.0,171.63,137.08
2017,8,8,16,45,16.0,160.5,4.95,18.0,168.5,156.61,125.31
2017,8,8,17,0,16.0,144.0,5.0,18.0,151.0,141.58,113.29
2017,8,8,17,15,9.5,124.5,4.95,17.5,128.5,118.81,94.64
2017,8,8,17,30,3.0,105.0,4.9,17.0,106.0,96.53,76.1
2017,8,8,17,45,141.0,90.0,4.9,17.0,120.5,184.5,151.84
2017,8,8,18,0,279.0,75.0,4.9,17.0,135.0,260.46,213.49
2017,8,8,18,15,210.5,57.0,4.8,16.5,95.0,180.1,143.91
2017,8,8,18,30,142.0,39.0,4.7,16.0,55.0,118.55,88.92
2017,8,8,18,45,71.0,19.5,4.6,16.0,27.5,55.58,18.3
2017,8,8,19,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,8,8,19,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,8,8,19,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,8,8,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,8,8,20,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,8,8,20,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,8,8,20,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,8,8,20,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2017,8,8,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,8,8,21,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,8,8,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,8,21,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,8,22,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,8,22,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,8,8,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,8,8,22,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,8,8,23,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,8,8,23,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,8,8,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,8,8,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,8,9,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,8,9,0,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2017,8,9,0,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,9,0,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,8,9,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,9,1,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,9,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,9,1,45,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2017,8,9,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,8,9,2,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,8,9,2,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,8,9,2,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,8,9,3,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,9,3,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,9,3,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,9,3,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,9,4,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,9,4,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,8,9,4,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,8,9,4,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,8,9,5,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,8,9,5,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,8,9,5,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,8,9,5,45,74.0,20.0,3.45,16.0,28.5,15.92,2.2
2017,8,9,6,0,148.0,40.0,3.4,16.0,57.0,31.05,20.54
2017,8,9,6,15,216.5,58.5,3.4,16.0,97.5,43.98,32.75
2017,8,9,6,30,285.0,77.0,3.4,16.0,138.0,57.1,44.8
2017,8,9,6,45,339.5,91.5,3.4,16.5,184.0,66.89,53.62
2017,8,9,7,0,394.0,106.0,3.4,17.0,230.0,76.37,61.9
2017,8,9,7,15,197.0,100.0,3.45,17.0,162.0,73.25,59.09
2017,8,9,7,30,0.0,94.0,3.5,17.0,94.0,76.69,61.94
2017,8,9,7,45,0.5,125.0,3.6,17.5,125.5,99.92,81.77
2017,8,9,8,0,1.0,156.0,3.7,18.0,157.0,122.5,100.7
2017,8,9,8,15,2.0,166.0,3.7,18.0,167.5,130.58,102.49
2017,8,9,8,30,3.0,176.0,3.7,18.0,178.0,139.74,109.5
2017,8,9,8,45,29.0,229.5,3.75,18.0,249.0,176.68,137.79
2017,8,9,9,0,55.0,283.0,3.8,18.0,320.0,223.29,173.58
2017,8,9,9,15,96.5,315.0,3.85,18.0,385.0,264.59,204.77
2017,8,9,9,30,138.0,347.0,3.9,18.0,450.0,307.63,237.8
2017,8,9,9,45,136.5,365.0,3.95,18.5,471.0,334.57,258.88
2017,8,9,10,0,135.0,383.0,4.0,19.0,492.0,361.53,279.66
2017,8,9,10,15,420.0,294.0,4.0,19.0,649.5,454.6,351.62
2017,8,9,10,30,705.0,205.0,4.0,19.0,807.0,576.21,445.97
2017,8,9,10,45,710.5,208.0,4.05,19.0,828.5,624.07,483.39
2017,8,9,11,0,716.0,211.0,4.1,19.0,850.0,670.8,519.48
2017,8,9,11,15,720.5,212.5,4.1,19.0,864.5,714.18,552.28
2017,8,9,11,30,725.0,214.0,4.1,19.0,879.0,755.88,583.26
2017,8,9,11,45,589.5,295.0,4.15,19.0,839.0,752.03,578.1
2017,8,9,12,0,454.0,376.0,4.2,19.0,799.0,738.78,565.8
2017,8,9,12,15,418.5,390.0,4.25,19.0,780.0,743.29,568.82
2017,8,9,12,30,383.0,404.0,4.3,19.0,761.0,733.98,561.93
2017,8,9,12,45,540.5,317.5,4.4,19.0,816.0,827.97,634.25
2017,8,9,13,0,698.0,231.0,4.5,19.0,871.0,915.62,700.81
2017,8,9,13,15,583.0,289.0,4.55,19.0,817.0,876.56,670.71
2017,8,9,13,30,468.0,347.0,4.6,19.0,763.0,831.19,636.52
2017,8,9,13,45,455.5,340.0,4.7,19.0,737.0,821.41,631.03
2017,8,9,14,0,443.0,333.0,4.8,19.0,711.0,808.87,623.36
2017,8,9,14,15,403.5,338.0,4.85,18.5,672.5,778.74,603.11
2017,8,9,14,30,364.0,343.0,4.9,18.0,634.0,729.45,569.05
2017,8,9,14,45,370.5,323.5,4.95,18.0,608.5,715.79,561.01
2017,8,9,15,0,377.0,304.0,5.0,18.0,583.0,699.89,551.13
2017,8,9,15,15,340.5,293.5,5.05,18.0,535.0,650.49,515.03
2017,8,9,15,30,304.0,283.0,5.1,18.0,487.0,600.74,478.31
2017,8,9,15,45,232.5,271.0,5.2,18.0,420.0,498.37,400.08
2017,8,9,16,0,161.0,259.0,5.3,18.0,353.0,418.39,337.25
2017,8,9,16,15,135.0,235.0,5.35,17.5,309.5,367.06,297.87
2017,8,9,16,30,109.0,211.0,5.4,17.0,266.0,316.7,258.39
2017,8,9,16,45,87.0,185.5,5.5,17.0,226.0,253.75,207.67
2017,8,9,17,0,65.0,160.0,5.6,17.0,186.0,208.29,170.37
2017,8,9,17,15,50.0,139.0,5.7,17.0,157.5,174.63,142.44
2017,8,9,17,30,35.0,118.0,5.8,17.0,129.0,142.1,115.03
2017,8,9,17,45,115.5,100.5,5.9,17.0,126.5,183.32,150.45
2017,8,9,18,0,196.0,83.0,6.0,17.0,124.0,214.56,175.4
2017,8,9,18,15,142.5,59.5,5.95,16.5,85.0,150.85,119.8
2017,8,9,18,30,89.0,36.0,5.9,16.0,46.0,91.53,67.22
2017,8,9,18,45,44.5,18.0,5.9,16.0,23.0,43.21,8.6
2017,8,9,19,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2017,8,9,19,15,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2017,8,9,19,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2017,8,9,19,45,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2017,8,9,20,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2017,8,9,20,15,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2017,8,9,20,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2017,8,9,20,45,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2017,8,9,21,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,8,9,21,15,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2017,8,9,21,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,8,9,21,45,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2017,8,9,22,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,8,9,22,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2017,8,9,22,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,8,9,22,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2017,8,9,23,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,8,9,23,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2017,8,9,23,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,8,9,23,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,8,10,0,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,8,10,0,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,8,10,0,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,8,10,0,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,8,10,1,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,8,10,1,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,8,10,1,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,8,10,1,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,8,10,2,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,8,10,2,15,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,8,10,2,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,8,10,2,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,8,10,3,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,8,10,3,15,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,8,10,3,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,8,10,3,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2017,8,10,4,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,8,10,4,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,8,10,4,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,8,10,4,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2017,8,10,5,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,8,10,5,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,10,5,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,8,10,5,45,77.5,19.5,3.55,16.5,28.0,15.54,0.91
2017,8,10,6,0,155.0,39.0,3.5,17.0,56.0,30.34,19.75
2017,8,10,6,15,225.5,57.0,3.4,17.0,97.0,42.95,31.68
2017,8,10,6,30,296.0,75.0,3.3,17.0,138.0,55.77,43.43
2017,8,10,6,45,356.0,88.5,3.25,17.0,185.0,64.95,51.79
2017,8,10,7,0,416.0,102.0,3.2,17.0,232.0,73.87,59.71
2017,8,10,7,15,208.0,93.5,3.1,17.0,158.5,69.08,55.43
2017,8,10,7,30,0.0,85.0,3.0,17.0,85.0,69.93,56.04
2017,8,10,7,45,0.0,109.0,2.9,17.0,109.0,88.34,71.88
2017,8,10,8,0,0.0,133.0,2.8,17.0,133.0,106.39,87.2
2017,8,10,8,15,1.0,151.5,2.7,17.0,152.0,120.42,94.52
2017,8,10,8,30,2.0,170.0,2.6,17.0,171.0,135.35,106.3
2017,8,10,8,45,14.5,211.5,2.55,17.5,221.5,168.87,132.23
2017,8,10,9,0,27.0,253.0,2.5,18.0,272.0,197.69,154.03
2017,8,10,9,15,21.0,251.5,2.55,18.0,266.5,205.83,160.47
2017,8,10,9,30,15.0,250.0,2.6,18.0,261.0,205.96,160.55
2017,8,10,9,45,22.5,281.5,2.7,18.5,299.0,235.67,183.29
2017,8,10,10,0,30.0,313.0,2.8,19.0,337.0,263.88,204.62
2017,8,10,10,15,112.0,363.0,2.95,19.0,458.0,349.7,270.58
2017,8,10,10,30,194.0,413.0,3.1,19.0,579.0,446.84,344.37
2017,8,10,10,45,246.0,414.5,3.3,19.0,630.5,499.02,384.21
2017,8,10,11,0,298.0,416.0,3.5,19.0,682.0,555.36,427.22
2017,8,10,11,15,517.0,314.0,3.6,19.0,784.5,654.56,504.48
2017,8,10,11,30,736.0,212.0,3.7,19.0,887.0,763.92,588.11
2017,8,10,11,45,482.0,334.5,3.8,19.0,778.0,702.13,538.91
2017,8,10,12,0,228.0,457.0,3.9,19.0,669.0,605.18,463.47
2017,8,10,12,15,345.0,415.0,4.0,19.0,735.5,693.88,531.76
2017,8,10,12,30,462.0,373.0,4.1,19.0,802.0,788.86,602.56
2017,8,10,12,45,468.5,367.0,4.2,19.0,799.0,808.55,616.95
2017,8,10,13,0,475.0,361.0,4.3,19.0,796.0,826.05,630.28
2017,8,10,13,15,389.0,387.5,4.4,19.0,739.5,768.4,588.4
2017,8,10,13,30,303.0,414.0,4.5,19.0,683.0,721.5,553.68
2017,8,10,13,45,307.0,401.0,4.65,19.0,667.5,720.48,554.81
2017,8,10,14,0,311.0,388.0,4.8,19.0,652.0,717.55,554.36
2017,8,10,14,15,305.0,374.0,4.9,19.0,626.0,701.73,544.13
2017,8,10,14,30,299.0,360.0,5.0,19.0,600.0,684.04,532.56
2017,8,10,14,45,249.0,351.0,5.15,19.0,544.5,626.7,490.43
2017,8,10,15,0,199.0,342.0,5.3,19.0,489.0,548.74,432.41
2017,8,10,15,15,240.5,314.5,5.4,18.5,482.0,578.71,458.72
2017,8,10,15,30,282.0,287.0,5.5,18.0,475.0,585.39,467.43
2017,8,10,15,45,240.5,271.0,5.6,18.0,423.0,525.59,421.93
2017,8,10,16,0,199.0,255.0,5.7,18.0,371.0,448.21,362.36
2017,8,10,16,15,162.0,232.5,5.7,17.5,321.5,387.93,315.65
2017,8,10,16,30,125.0,210.0,5.7,17.0,272.0,329.29,269.26
2017,8,10,16,45,116.0,188.5,5.7,17.0,241.0,295.88,242.83
2017,8,10,17,0,107.0,167.0,5.7,17.0,210.0,262.66,216.11
2017,8,10,17,15,294.5,127.5,5.65,17.0,223.0,358.5,298.92
2017,8,10,17,30,482.0,88.0,5.6,17.0,236.0,435.72,363.36
2017,8,10,17,45,424.5,76.5,5.55,17.0,188.5,363.99,302.18
2017,8,10,18,0,367.0,65.0,5.5,17.0,141.0,297.26,243.9
2017,8,10,18,15,284.5,50.0,5.4,16.5,99.0,219.38,175.66
2017,8,10,18,30,202.0,35.0,5.3,16.0,57.0,150.5,112.5
2017,8,10,18,45,101.0,17.5,5.2,16.0,28.5,70.86,7.88
2017,8,10,19,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,8,10,19,15,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2017,8,10,19,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,8,10,19,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,8,10,20,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,8,10,20,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,8,10,20,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,8,10,20,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,8,10,21,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,8,10,21,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2017,8,10,21,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,8,10,21,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,8,10,22,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,8,10,22,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2017,8,10,22,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,10,22,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,10,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,10,23,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,10,23,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,10,23,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,11,0,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
