Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,11,0,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,8,11,0,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,8,11,0,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,8,11,1,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,8,11,1,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,8,11,1,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,11,1,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,8,11,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,11,2,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,11,2,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,11,2,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,11,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,11,3,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,11,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,11,3,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,8,11,4,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,8,11,4,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,8,11,4,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,11,4,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,11,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,11,5,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,11,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,11,5,45,116.5,18.0,2.85,15.0,31.0,13.99,0.0
2017,8,11,6,0,233.0,36.0,2.9,15.0,62.0,27.78,17.69
2017,8,11,6,15,317.5,50.0,2.9,15.0,105.0,38.25,27.83
2017,8,11,6,30,402.0,64.0,2.9,15.0,148.0,48.52,37.39
2017,8,11,6,45,201.0,60.0,2.9,15.5,102.0,43.72,33.32
2017,8,11,7,0,0.0,56.0,2.9,16.0,56.0,46.36,35.65
2017,8,11,7,15,0.0,67.5,2.95,16.0,67.5,55.95,44.1
2017,8,11,7,30,0.0,79.0,3.0,16.0,79.0,65.36,52.26
2017,8,11,7,45,0.0,103.0,3.05,16.5,103.0,83.9,68.17
2017,8,11,8,0,0.0,127.0,3.1,17.0,127.0,102.05,83.5
2017,8,11,8,15,2.5,153.0,3.2,17.0,154.5,121.49,95.45
2017,8,11,8,30,5.0,179.0,3.3,17.0,182.0,142.01,111.71
2017,8,11,8,45,17.0,217.5,3.4,17.5,229.0,173.5,136.01
2017,8,11,9,0,29.0,256.0,3.5,18.0,276.0,200.22,156.26
2017,8,11,9,15,56.5,294.5,3.6,18.0,336.0,240.09,186.78
2017,8,11,9,30,84.0,333.0,3.7,18.0,396.0,284.35,220.92
2017,8,11,9,45,62.5,332.5,3.8,18.0,380.5,285.49,222.36
2017,8,11,10,0,41.0,332.0,3.9,18.0,365.0,283.4,221.01
2017,8,11,10,15,66.5,366.5,3.95,18.0,422.5,329.44,256.67
2017,8,11,10,30,92.0,401.0,4.0,18.0,480.0,379.22,294.94
2017,8,11,10,45,124.0,419.0,4.05,18.5,528.5,425.68,329.98
2017,8,11,11,0,156.0,437.0,4.1,19.0,577.0,474.7,366.66
2017,8,11,11,15,203.0,440.5,4.1,19.0,625.0,525.66,405.46
2017,8,11,11,30,250.0,444.0,4.1,19.0,673.0,586.51,451.18
2017,8,11,11,45,203.0,453.0,4.15,19.0,640.0,567.23,436.15
2017,8,11,12,0,156.0,462.0,4.2,19.0,607.0,550.16,422.76
2017,8,11,12,15,205.0,456.5,4.3,19.0,646.5,599.78,461.02
2017,8,11,12,30,254.0,451.0,4.4,19.0,686.0,663.99,509.26
2017,8,11,12,45,232.5,450.5,4.5,19.5,664.5,643.4,493.4
2017,8,11,13,0,211.0,450.0,4.6,20.0,643.0,633.34,485.38
2017,8,11,13,15,202.0,442.5,4.75,20.0,625.0,626.47,481.18
2017,8,11,13,30,193.0,435.0,4.9,20.0,607.0,618.03,475.8
2017,8,11,13,45,203.0,421.5,5.1,20.0,598.0,620.84,479.49
2017,8,11,14,0,213.0,408.0,5.3,20.0,589.0,622.42,482.29
2017,8,11,14,15,186.5,394.0,5.45,19.5,548.5,585.82,456.47
2017,8,11,14,30,160.0,380.0,5.6,19.0,508.0,548.09,429.5
2017,8,11,14,45,182.5,360.0,5.8,19.0,499.5,551.44,434.28
2017,8,11,15,0,205.0,340.0,6.0,19.0,491.0,553.19,437.77
2017,8,11,15,15,156.5,319.0,6.1,19.0,430.5,483.91,384.49
2017,8,11,15,30,108.0,298.0,6.2,19.0,370.0,396.0,316.08
2017,8,11,15,45,151.5,276.0,6.35,19.0,368.5,431.33,346.38
2017,8,11,16,0,195.0,254.0,6.5,19.0,367.0,444.21,359.03
2017,8,11,16,15,133.5,228.5,6.6,18.5,302.5,359.51,291.87
2017,8,11,16,30,72.0,203.0,6.7,18.0,238.0,261.83,212.85
2017,8,11,16,45,73.0,181.0,6.8,18.0,213.0,238.56,194.68
2017,8,11,17,0,74.0,159.0,6.9,18.0,188.0,214.86,175.77
2017,8,11,17,15,63.0,137.5,6.95,17.5,159.5,182.97,149.66
2017,8,11,17,30,52.0,116.0,7.0,17.0,131.0,151.79,123.62
2017,8,11,17,45,206.0,90.5,7.05,17.0,134.5,237.35,196.82
2017,8,11,18,0,360.0,65.0,7.1,17.0,138.0,293.87,241.87
2017,8,11,18,15,275.5,50.0,7.0,16.5,96.0,215.45,172.56
2017,8,11,18,30,191.0,35.0,6.9,16.0,54.0,146.38,108.47
2017,8,11,18,45,95.5,17.5,6.8,16.0,27.0,68.44,0.0
2017,8,11,19,0,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2017,8,11,19,15,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2017,8,11,19,30,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2017,8,11,19,45,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2017,8,11,20,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2017,8,11,20,15,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2017,8,11,20,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2017,8,11,20,45,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2017,8,11,21,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2017,8,11,21,15,0.0,0.0,5.4,15.5,0.0,0.0,0.0
2017,8,11,21,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,8,11,21,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,8,11,22,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,8,11,22,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2017,8,11,22,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,8,11,22,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2017,8,11,23,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,8,11,23,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2017,8,11,23,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,8,11,23,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2017,8,12,0,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,8,12,0,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2017,8,12,0,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,8,12,0,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2017,8,12,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,8,12,1,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,8,12,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,8,12,1,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2017,8,12,2,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,8,12,2,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2017,8,12,2,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,12,2,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,8,12,3,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,12,3,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,8,12,3,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,8,12,3,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,8,12,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,8,12,4,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,8,12,4,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,12,4,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,8,12,5,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,12,5,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,8,12,5,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,8,12,5,45,105.5,18.0,4.4,15.5,29.0,13.98,0.0
2017,8,12,6,0,211.0,36.0,4.5,16.0,58.0,27.73,17.43
2017,8,12,6,15,294.5,50.5,4.55,16.0,100.5,38.53,27.9
2017,8,12,6,30,378.0,65.0,4.6,16.0,143.0,49.12,37.72
2017,8,12,6,45,189.0,56.5,4.7,16.5,95.5,41.19,30.92
2017,8,12,7,0,0.0,48.0,4.8,17.0,48.0,39.69,29.59
2017,8,12,7,15,0.0,58.0,4.85,17.0,58.0,48.02,36.92
2017,8,12,7,30,0.0,68.0,4.9,17.0,68.0,56.37,44.17
2017,8,12,7,45,0.0,92.5,4.95,17.0,92.5,76.02,61.22
2017,8,12,8,0,0.0,117.0,5.0,17.0,117.0,94.76,77.27
2017,8,12,8,15,8.5,161.5,5.0,17.0,166.5,127.55,100.53
2017,8,12,8,30,17.0,206.0,5.0,17.0,216.0,161.82,127.61
2017,8,12,8,45,36.5,243.5,5.05,17.5,267.0,187.02,146.34
2017,8,12,9,0,56.0,281.0,5.1,18.0,318.0,222.6,173.49
2017,8,12,9,15,193.0,298.5,5.2,18.0,439.0,276.93,212.31
2017,8,12,9,30,330.0,316.0,5.3,18.0,560.0,349.6,267.6
2017,8,12,9,45,255.5,348.5,5.4,18.0,543.0,369.39,286.28
2017,8,12,10,0,181.0,381.0,5.5,18.0,526.0,382.78,298.53
2017,8,12,10,15,179.0,396.5,5.65,18.0,544.0,410.34,320.68
2017,8,12,10,30,177.0,412.0,5.8,18.0,562.0,437.67,342.34
2017,8,12,10,45,334.5,375.5,5.95,18.5,668.5,525.0,410.91
2017,8,12,11,0,492.0,339.0,6.1,19.0,775.0,628.94,491.48
2017,8,12,11,15,464.5,354.5,6.2,18.5,772.0,652.64,510.53
2017,8,12,11,30,437.0,370.0,6.3,18.0,769.0,672.91,526.96
2017,8,12,11,45,448.0,371.0,6.4,18.0,782.5,708.54,554.43
2017,8,12,12,0,459.0,372.0,6.5,18.0,796.0,743.36,581.07
2017,8,12,12,15,658.5,260.5,6.55,18.0,869.0,841.82,659.56
2017,8,12,12,30,858.0,149.0,6.6,18.0,942.0,923.11,720.98
2017,8,12,12,45,863.0,144.5,6.65,18.0,936.0,948.66,739.5
2017,8,12,13,0,868.0,140.0,6.7,18.0,930.0,970.91,755.97
2017,8,12,13,15,864.0,139.0,6.7,18.0,914.0,984.32,765.95
2017,8,12,13,30,860.0,138.0,6.7,18.0,898.0,993.99,773.42
2017,8,12,13,45,533.0,273.0,6.7,18.0,740.0,834.74,655.35
2017,8,12,14,0,206.0,408.0,6.7,18.0,582.0,616.31,484.01
2017,8,12,14,15,316.5,360.0,6.65,18.0,616.5,700.44,552.14
2017,8,12,14,30,427.0,312.0,6.6,18.0,651.0,781.2,616.05
2017,8,12,14,45,457.5,283.5,6.55,18.0,631.5,781.67,618.28
2017,8,12,15,0,488.0,255.0,6.5,18.0,612.0,778.5,618.22
2017,8,12,15,15,444.0,254.5,6.45,18.0,565.0,729.82,581.91
2017,8,12,15,30,400.0,254.0,6.4,18.0,518.0,680.44,544.88
2017,8,12,15,45,320.0,250.5,6.4,18.0,452.0,576.79,465.4
2017,8,12,16,0,240.0,247.0,6.4,18.0,386.0,495.47,401.41
2017,8,12,16,15,163.0,225.5,6.4,17.5,316.0,381.95,311.71
2017,8,12,16,30,86.0,204.0,6.4,17.0,246.0,275.09,224.82
2017,8,12,16,45,118.5,181.5,6.45,17.0,233.0,290.67,239.31
2017,8,12,17,0,151.0,159.0,6.5,17.0,220.0,286.8,237.58
2017,8,12,17,15,139.0,137.5,6.5,16.5,187.0,249.64,207.3
2017,8,12,17,30,127.0,116.0,6.5,16.0,154.0,213.03,176.78
2017,8,12,17,45,307.0,83.0,6.5,16.0,150.5,302.32,252.33
2017,8,12,18,0,487.0,50.0,6.5,16.0,147.0,350.41,289.31
2017,8,12,18,15,390.5,40.0,6.3,16.0,103.0,263.76,211.69
2017,8,12,18,30,294.0,30.0,6.1,16.0,59.0,187.57,138.25
2017,8,12,18,45,147.0,15.0,5.95,16.0,29.5,86.61,0.0
2017,8,12,19,0,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2017,8,12,19,15,0.0,0.0,5.6,15.5,0.0,0.0,0.0
2017,8,12,19,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,8,12,19,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,8,12,20,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,8,12,20,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,8,12,20,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,8,12,20,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2017,8,12,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,8,12,21,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2017,8,12,21,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,8,12,21,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,8,12,22,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,8,12,22,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2017,8,12,22,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,8,12,22,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,8,12,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,8,12,23,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,8,12,23,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,8,12,23,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2017,8,13,0,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,8,13,0,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,8,13,0,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,8,13,0,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2017,8,13,1,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,8,13,1,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2017,8,13,1,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,8,13,1,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,8,13,2,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,8,13,2,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,8,13,2,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,8,13,2,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2017,8,13,3,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,8,13,3,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,8,13,3,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,8,13,3,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,8,13,4,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,8,13,4,15,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2017,8,13,4,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,8,13,4,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,8,13,5,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,8,13,5,15,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2017,8,13,5,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,8,13,5,45,164.5,15.0,5.4,15.5,32.0,12.07,0.0
2017,8,13,6,0,329.0,30.0,5.5,16.0,64.0,24.52,14.64
2017,8,13,6,15,421.5,39.0,5.5,16.0,109.0,31.41,21.68
2017,8,13,6,30,514.0,48.0,5.5,16.0,154.0,38.22,28.11
2017,8,13,6,45,257.0,55.0,5.55,16.5,108.0,40.67,30.45
2017,8,13,7,0,0.0,62.0,5.6,17.0,62.0,51.37,39.91
2017,8,13,7,15,0.0,75.0,5.6,17.0,75.0,61.79,49.05
2017,8,13,7,30,0.0,88.0,5.6,17.0,88.0,72.11,57.99
2017,8,13,7,45,32.0,145.0,5.6,17.0,161.0,109.6,90.46
2017,8,13,8,0,64.0,202.0,5.6,17.0,234.0,145.14,120.79
2017,8,13,8,15,182.0,220.0,5.55,17.0,324.0,154.4,120.86
2017,8,13,8,30,300.0,238.0,5.5,17.0,414.0,186.62,137.07
2017,8,13,8,45,237.0,269.5,5.45,17.5,415.5,222.18,165.91
2017,8,13,9,0,174.0,301.0,5.4,18.0,417.0,255.97,195.47
2017,8,13,9,15,522.5,194.5,5.25,18.0,573.0,290.12,212.69
2017,8,13,9,30,871.0,88.0,5.1,18.0,729.0,373.9,275.33
2017,8,13,9,45,612.5,216.0,5.0,18.5,677.5,416.53,317.61
2017,8,13,10,0,354.0,344.0,4.9,19.0,626.0,434.63,335.67
2017,8,13,10,15,617.0,224.5,4.85,19.0,738.0,507.14,393.45
2017,8,13,10,30,880.0,105.0,4.8,19.0,850.0,598.71,466.92
2017,8,13,10,45,670.5,225.5,4.75,19.0,802.0,618.74,481.51
2017,8,13,11,0,461.0,346.0,4.7,19.0,754.0,614.89,476.52
2017,8,13,11,15,447.5,358.0,4.75,19.0,759.5,644.5,499.12
2017,8,13,11,30,434.0,370.0,4.8,19.0,765.0,671.87,519.56
2017,8,13,11,45,465.0,366.5,4.85,19.0,793.0,719.69,555.53
2017,8,13,12,0,496.0,363.0,4.9,19.0,821.0,767.99,591.45
2017,8,13,12,15,705.0,231.0,4.95,19.0,881.5,857.22,661.79
2017,8,13,12,30,914.0,99.0,5.0,19.0,942.0,929.13,713.46
2017,8,13,12,45,630.0,257.0,5.05,19.0,836.0,862.23,664.47
2017,8,13,13,0,346.0,415.0,5.1,19.0,730.0,745.22,573.28
2017,8,13,13,15,618.5,260.5,5.15,19.0,810.5,890.04,686.76
2017,8,13,13,30,891.0,106.0,5.2,19.0,891.0,993.99,761.6
2017,8,13,13,45,888.5,103.5,5.3,19.0,869.0,999.5,766.27
2017,8,13,14,0,886.0,101.0,5.4,19.0,847.0,1001.11,768.98
2017,8,13,14,15,548.0,237.5,5.5,19.0,694.0,831.24,647.74
2017,8,13,14,30,210.0,374.0,5.6,19.0,541.0,593.0,464.2
2017,8,13,14,45,256.0,346.5,5.7,19.0,540.5,631.47,496.43
2017,8,13,15,0,302.0,319.0,5.8,19.0,540.0,646.86,510.78
2017,8,13,15,15,310.5,296.5,5.8,19.0,512.0,628.54,498.62
2017,8,13,15,30,319.0,274.0,5.8,19.0,484.0,608.13,484.95
2017,8,13,15,45,328.0,250.5,5.8,19.0,452.5,584.92,469.11
2017,8,13,16,0,337.0,227.0,5.8,19.0,421.0,559.54,451.45
2017,8,13,16,15,278.0,213.5,5.7,18.5,364.5,485.22,394.22
2017,8,13,16,30,219.0,200.0,5.6,18.0,308.0,396.74,324.85
2017,8,13,16,45,216.5,176.5,5.6,18.0,273.0,378.23,310.92
2017,8,13,17,0,214.0,153.0,5.6,18.0,238.0,341.89,282.29
2017,8,13,17,15,203.0,131.5,5.55,17.5,202.5,301.34,249.82
2017,8,13,17,30,192.0,110.0,5.5,17.0,167.0,260.99,216.59
2017,8,13,17,45,349.0,77.5,5.5,17.0,155.5,321.25,266.72
2017,8,13,18,0,506.0,45.0,5.5,17.0,144.0,354.96,291.07
2017,8,13,18,15,409.0,36.0,5.4,16.5,100.0,268.33,214.21
2017,8,13,18,30,312.0,27.0,5.3,16.0,56.0,192.36,139.64
2017,8,13,18,45,156.0,13.5,5.25,16.0,28.0,87.36,0.0
2017,8,13,19,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2017,8,13,19,15,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2017,8,13,19,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,8,13,19,45,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2017,8,13,20,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,8,13,20,15,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,8,13,20,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,8,13,20,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2017,8,13,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,8,13,21,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2017,8,13,21,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,8,13,21,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,8,13,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,8,13,22,15,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,8,13,22,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,8,13,22,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2017,8,13,23,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,8,13,23,15,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,8,13,23,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,8,13,23,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,8,14,0,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,8,14,0,15,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,8,14,0,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,8,14,0,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2017,8,14,1,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,8,14,1,15,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,8,14,1,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,8,14,1,45,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,8,14,2,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,8,14,2,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,8,14,2,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,8,14,2,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,8,14,3,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,8,14,3,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,8,14,3,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,8,14,3,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,8,14,4,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,8,14,4,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,8,14,4,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,8,14,4,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,8,14,5,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,8,14,5,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2017,8,14,5,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,8,14,5,45,125.0,16.5,4.55,16.0,29.0,12.87,0.0
2017,8,14,6,0,250.0,33.0,4.5,16.0,58.0,25.61,15.41
2017,8,14,6,15,348.0,43.5,4.55,16.0,101.0,34.98,24.75
2017,8,14,6,30,446.0,54.0,4.6,16.0,144.0,42.81,32.13
2017,8,14,6,45,223.0,59.0,4.65,16.0,104.0,43.27,32.81
2017,8,14,7,0,0.0,64.0,4.7,16.0,64.0,52.88,41.42
2017,8,14,7,15,0.0,77.5,4.7,16.0,77.5,63.64,50.9
2017,8,14,7,30,0.0,91.0,4.7,16.0,91.0,74.32,60.17
2017,8,14,7,45,20.5,141.5,4.75,16.5,151.5,111.43,92.2
2017,8,14,8,0,41.0,192.0,4.8,17.0,212.0,139.11,115.54
2017,8,14,8,15,20.5,169.5,4.9,17.0,179.5,133.33,105.13
2017,8,14,8,30,0.0,147.0,5.0,17.0,147.0,118.41,92.77
2017,8,14,8,45,4.5,177.0,5.1,17.0,180.0,142.44,111.95
2017,8,14,9,0,9.0,207.0,5.2,17.0,213.0,167.34,131.68
2017,8,14,9,15,12.0,226.5,5.25,17.0,235.5,184.93,145.5
2017,8,14,9,30,15.0,246.0,5.3,17.0,258.0,203.12,159.8
2017,8,14,9,45,32.0,293.0,5.35,17.5,318.5,245.07,192.44
2017,8,14,10,0,49.0,340.0,5.4,18.0,379.0,293.85,230.22
2017,8,14,10,15,66.5,367.0,5.4,18.0,422.0,330.83,259.0
2017,8,14,10,30,84.0,394.0,5.4,18.0,465.0,370.4,289.73
2017,8,14,10,45,54.0,362.0,5.45,18.0,408.0,334.95,262.04
2017,8,14,11,0,24.0,330.0,5.5,18.0,351.0,291.01,227.44
2017,8,14,11,15,69.0,387.0,5.5,17.5,449.5,380.08,297.94
2017,8,14,11,30,114.0,444.0,5.5,17.0,548.0,478.72,374.7
2017,8,14,11,45,64.5,367.0,5.5,17.0,426.0,372.66,292.43
2017,8,14,12,0,15.0,290.0,5.5,17.0,304.0,258.99,202.78
2017,8,14,12,15,37.0,354.5,5.55,17.0,389.0,348.61,273.63
2017,8,14,12,30,59.0,419.0,5.6,17.0,474.0,433.34,339.32
2017,8,14,12,45,95.5,433.0,5.65,17.0,521.0,486.42,381.0
2017,8,14,13,0,132.0,447.0,5.7,17.0,568.0,557.83,436.19
2017,8,14,13,15,142.5,439.5,5.8,17.0,567.5,568.39,444.88
2017,8,14,13,30,153.0,432.0,5.9,17.0,567.0,578.24,453.32
2017,8,14,13,45,167.0,419.5,6.0,17.5,563.5,585.63,459.29
2017,8,14,14,0,181.0,407.0,6.1,18.0,560.0,592.03,464.6
2017,8,14,14,15,157.5,391.0,6.15,18.0,520.5,556.15,437.62
2017,8,14,14,30,134.0,375.0,6.2,18.0,481.0,519.2,409.74
2017,8,14,14,45,158.5,356.5,6.3,18.0,476.0,526.3,417.21
2017,8,14,15,0,183.0,338.0,6.4,18.0,471.0,531.9,423.49
2017,8,14,15,15,134.5,313.0,6.4,17.5,408.0,458.28,366.79
2017,8,14,15,30,86.0,288.0,6.4,17.0,345.0,365.92,294.42
2017,8,14,15,45,50.0,242.5,6.45,17.0,275.0,283.5,228.43
2017,8,14,16,0,14.0,197.0,6.5,17.0,205.0,188.15,150.58
2017,8,14,16,15,7.0,153.0,6.5,17.0,157.0,139.81,111.17
2017,8,14,16,30,0.0,109.0,6.5,17.0,109.0,92.68,72.17
2017,8,14,16,45,0.0,96.5,6.5,17.0,96.5,81.68,63.23
2017,8,14,17,0,0.0,84.0,6.5,17.0,84.0,70.69,54.18
2017,8,14,17,15,0.0,71.0,6.45,16.5,71.0,59.23,44.72
2017,8,14,17,30,0.0,58.0,6.4,16.0,58.0,48.03,35.32
2017,8,14,17,45,0.0,45.5,6.4,16.0,45.5,37.63,26.37
2017,8,14,18,0,0.0,33.0,6.4,16.0,33.0,27.24,17.35
2017,8,14,18,15,0.0,22.5,6.3,16.0,22.5,18.54,9.71
2017,8,14,18,30,0.0,12.0,6.2,16.0,12.0,9.86,1.8
2017,8,14,18,45,0.0,6.0,6.15,16.0,6.0,4.92,0.0
2017,8,14,19,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,8,14,19,15,0.0,0.0,6.05,15.5,0.0,0.0,0.0
2017,8,14,19,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2017,8,14,19,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2017,8,14,20,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2017,8,14,20,15,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2017,8,14,20,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2017,8,14,20,45,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2017,8,14,21,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2017,8,14,21,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2017,8,14,21,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2017,8,14,21,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2017,8,14,22,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,8,14,22,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2017,8,14,22,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2017,8,14,22,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2017,8,14,23,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,8,14,23,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2017,8,14,23,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,8,14,23,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,8,15,0,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,8,15,0,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,8,15,0,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,8,15,0,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2017,8,15,1,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,8,15,1,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,8,15,1,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,8,15,1,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,8,15,2,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,8,15,2,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,8,15,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,8,15,2,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,8,15,3,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,8,15,3,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,15,3,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,15,3,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,8,15,4,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,8,15,4,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,15,4,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,15,4,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,15,5,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,15,5,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,8,15,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,15,5,45,124.0,16.5,3.3,15.5,28.5,12.87,0.0
2017,8,15,6,0,248.0,33.0,3.3,16.0,57.0,25.61,15.26
2017,8,15,6,15,346.0,44.0,3.3,16.0,100.5,35.48,25.16
2017,8,15,6,30,444.0,55.0,3.3,16.0,144.0,43.71,32.92
2017,8,15,6,45,222.0,54.0,3.35,16.0,98.5,39.76,29.71
2017,8,15,7,0,0.0,53.0,3.4,16.0,53.0,43.86,33.43
2017,8,15,7,15,0.0,64.5,3.45,16.0,64.5,53.45,41.9
2017,8,15,7,30,0.0,76.0,3.5,16.0,76.0,62.98,50.2
2017,8,15,7,45,0.0,89.5,3.55,16.5,89.5,73.69,59.31
2017,8,15,8,0,0.0,103.0,3.6,17.0,103.0,84.31,68.21
2017,8,15,8,15,0.0,115.0,3.65,17.0,115.0,93.77,72.73
2017,8,15,8,30,0.0,127.0,3.7,17.0,127.0,103.49,80.48
2017,8,15,8,45,0.5,148.0,3.8,17.0,148.5,120.19,93.89
2017,8,15,9,0,1.0,169.0,3.9,17.0,170.0,137.15,107.39
2017,8,15,9,15,6.0,198.5,3.95,17.0,203.0,162.15,127.15
2017,8,15,9,30,11.0,228.0,4.0,17.0,236.0,188.08,147.58
2017,8,15,9,45,10.5,229.5,4.1,17.5,237.5,191.04,149.45
2017,8,15,10,0,10.0,231.0,4.2,18.0,239.0,193.78,151.18
2017,8,15,10,15,13.0,256.0,4.25,18.0,267.0,216.99,169.39
2017,8,15,10,30,16.0,281.0,4.3,18.0,295.0,240.86,188.01
2017,8,15,10,45,23.0,315.0,4.4,18.0,335.5,275.27,214.85
2017,8,15,11,0,30.0,349.0,4.5,18.0,376.0,314.88,245.56
2017,8,15,11,15,21.5,310.0,4.55,18.0,329.5,275.36,214.66
2017,8,15,11,30,13.0,271.0,4.6,18.0,283.0,238.06,185.41
2017,8,15,11,45,10.5,235.0,4.7,18.0,245.0,206.76,160.85
2017,8,15,12,0,8.0,199.0,4.8,18.0,207.0,174.82,135.59
2017,8,15,12,15,19.5,284.0,4.85,18.0,303.0,259.34,202.56
2017,8,15,12,30,31.0,369.0,4.9,18.0,399.0,361.34,281.69
2017,8,15,12,45,21.5,313.0,5.0,18.0,333.5,290.04,226.38
2017,8,15,13,0,12.0,257.0,5.1,18.0,268.0,232.3,181.24
2017,8,15,13,15,67.0,342.0,5.2,18.0,401.0,381.35,299.52
2017,8,15,13,30,122.0,427.0,5.3,18.0,534.0,543.44,423.94
2017,8,15,13,45,67.5,345.0,5.4,18.0,404.5,391.73,307.55
2017,8,15,14,0,13.0,263.0,5.5,18.0,275.0,242.25,189.83
2017,8,15,14,15,37.5,305.5,5.55,18.0,336.0,326.96,257.87
2017,8,15,14,30,62.0,348.0,5.6,18.0,397.0,398.58,314.62
2017,8,15,14,45,101.5,342.5,5.7,18.0,418.0,434.84,344.75
2017,8,15,15,0,141.0,337.0,5.8,18.0,439.0,490.51,389.68
2017,8,15,15,15,81.0,286.5,5.8,17.5,344.5,358.07,286.37
2017,8,15,15,30,21.0,236.0,5.8,17.0,250.0,230.72,184.14
2017,8,15,15,45,97.0,242.5,5.85,17.0,298.5,327.16,265.21
2017,8,15,16,0,173.0,249.0,5.9,17.0,347.0,421.71,343.29
2017,8,15,16,15,165.5,227.5,5.85,17.0,315.0,388.5,317.46
2017,8,15,16,30,158.0,206.0,5.8,17.0,283.0,355.02,291.4
2017,8,15,16,45,127.0,180.0,5.75,17.0,237.5,297.46,244.79
2017,8,15,17,0,96.0,154.0,5.7,17.0,192.0,241.66,198.89
2017,8,15,17,15,84.0,132.5,5.65,16.5,162.0,193.84,159.67
2017,8,15,17,30,72.0,111.0,5.6,16.0,132.0,160.91,132.04
2017,8,15,17,45,59.5,89.0,5.55,16.0,104.0,127.79,103.42
2017,8,15,18,0,47.0,67.0,5.5,16.0,76.0,95.35,74.99
2017,8,15,18,15,23.5,47.0,5.4,15.5,51.5,60.83,44.73
2017,8,15,18,30,0.0,27.0,5.3,15.0,27.0,24.24,12.3
2017,8,15,18,45,0.0,13.5,5.2,15.0,13.5,11.52,0.0
2017,8,15,19,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,8,15,19,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,8,15,19,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,8,15,19,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,8,15,20,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,8,15,20,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2017,8,15,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,8,15,20,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2017,8,15,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,8,15,21,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2017,8,15,21,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,8,15,21,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,8,15,22,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,8,15,22,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2017,8,15,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,8,15,22,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2017,8,15,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,8,15,23,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,8,15,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,8,15,23,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,8,16,0,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,8,16,0,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,8,16,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,8,16,0,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,8,16,1,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,8,16,1,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,16,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,16,1,45,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2017,8,16,2,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,16,2,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,8,16,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,16,2,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,16,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,16,3,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,8,16,3,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,16,3,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,16,4,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,16,4,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,16,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,16,4,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,16,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,16,5,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,8,16,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,16,5,45,89.0,17.0,2.05,15.5,25.5,13.21,0.0
2017,8,16,6,0,178.0,34.0,2.0,16.0,51.0,26.17,15.55
2017,8,16,6,15,269.5,49.0,1.9,16.0,93.0,37.39,26.79
2017,8,16,6,30,361.0,64.0,1.8,16.0,135.0,48.39,37.02
2017,8,16,6,45,180.5,59.5,1.7,16.0,95.0,45.83,35.09
2017,8,16,7,0,0.0,55.0,1.6,16.0,55.0,45.53,34.93
2017,8,16,7,15,0.0,67.0,1.55,16.0,67.0,55.54,43.77
2017,8,16,7,30,0.0,79.0,1.5,16.0,79.0,65.25,52.21
2017,8,16,7,45,0.0,101.5,1.5,16.5,101.5,82.65,67.1
2017,8,16,8,0,0.0,124.0,1.5,17.0,124.0,99.73,81.46
2017,8,16,8,15,0.0,144.0,1.5,17.0,144.5,114.92,89.99
2017,8,16,8,30,0.0,164.0,1.5,17.0,165.0,130.77,102.58
2017,8,16,8,45,6.0,191.5,1.5,17.0,196.0,153.24,120.12
2017,8,16,9,0,12.0,219.0,1.5,17.0,227.0,176.83,138.39
2017,8,16,9,15,13.0,231.5,1.5,17.0,241.0,189.01,147.71
2017,8,16,9,30,14.0,244.0,1.5,17.0,255.0,201.36,157.19
2017,8,16,9,45,21.0,275.0,1.55,17.5,291.5,230.56,179.46
2017,8,16,10,0,28.0,306.0,1.6,18.0,328.0,258.96,200.86
2017,8,16,10,15,29.5,320.0,1.55,18.0,344.5,275.81,213.52
2017,8,16,10,30,31.0,334.0,1.5,18.0,361.0,293.06,226.44
2017,8,16,10,45,37.0,354.5,1.5,18.5,387.5,318.85,245.42
2017,8,16,11,0,43.0,375.0,1.5,19.0,414.0,345.74,265.0
2017,8,16,11,15,50.0,391.0,1.5,19.0,436.5,370.59,283.42
2017,8,16,11,30,57.0,407.0,1.5,19.0,459.0,396.37,302.46
2017,8,16,11,45,97.0,430.5,1.55,19.0,519.5,456.42,347.44
2017,8,16,12,0,137.0,454.0,1.6,19.0,580.0,530.96,401.96
2017,8,16,12,15,185.0,451.5,1.65,19.0,621.5,582.0,439.47
2017,8,16,12,30,233.0,449.0,1.7,19.0,663.0,635.01,478.22
2017,8,16,12,45,247.5,434.0,1.8,19.5,659.0,661.04,496.37
2017,8,16,13,0,262.0,419.0,1.9,20.0,655.0,672.37,504.68
2017,8,16,13,15,268.5,416.5,1.95,20.0,655.0,687.02,515.71
2017,8,16,13,30,275.0,414.0,2.0,20.0,655.0,700.35,525.84
2017,8,16,13,45,299.0,395.5,2.05,20.0,650.5,713.2,536.47
2017,8,16,14,0,323.0,377.0,2.1,20.0,646.0,724.3,545.99
2017,8,16,14,15,281.5,371.0,2.15,20.0,600.0,681.06,515.81
2017,8,16,14,30,240.0,365.0,2.2,20.0,554.0,615.8,470.24
2017,8,16,14,45,530.0,237.0,2.3,20.0,627.0,808.32,616.4
2017,8,16,15,0,820.0,109.0,2.4,20.0,700.0,949.26,715.05
2017,8,16,15,15,505.0,200.5,2.45,19.5,557.5,733.41,566.06
2017,8,16,15,30,190.0,292.0,2.5,19.0,415.0,489.4,383.38
2017,8,16,15,45,208.5,267.0,2.6,19.0,393.0,476.95,377.47
2017,8,16,16,0,227.0,242.0,2.7,19.0,371.0,462.39,368.53
2017,8,16,16,15,200.0,220.5,2.8,19.0,326.5,410.58,329.48
2017,8,16,16,30,173.0,199.0,2.9,19.0,282.0,359.67,290.47
2017,8,16,16,45,228.5,169.5,3.0,19.0,265.5,381.17,309.87
2017,8,16,17,0,284.0,140.0,3.1,19.0,249.0,379.86,310.82
2017,8,16,17,15,262.0,121.5,3.1,18.5,210.0,331.84,272.81
2017,8,16,17,30,240.0,103.0,3.1,18.0,171.0,285.02,234.73
2017,8,16,17,45,326.0,77.0,3.15,17.5,148.5,308.1,253.19
2017,8,16,18,0,412.0,51.0,3.2,17.0,126.0,311.16,252.66
2017,8,16,18,15,311.5,39.0,3.1,16.5,85.0,224.35,176.57
2017,8,16,18,30,211.0,27.0,3.0,16.0,44.0,145.95,96.96
2017,8,16,18,45,105.5,13.5,2.95,16.0,22.0,51.04,0.0
2017,8,16,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,8,16,19,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,8,16,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,16,19,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,16,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,16,20,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,16,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,16,20,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,8,16,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,8,16,21,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,8,16,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,8,16,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,8,16,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,8,16,22,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,8,16,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,8,16,22,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,8,16,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,8,16,23,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,8,16,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,8,16,23,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,8,17,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,8,17,0,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,8,17,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,8,17,0,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,17,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,8,17,1,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,8,17,1,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,8,17,1,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,8,17,2,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,8,17,2,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2017,8,17,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,17,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,8,17,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,17,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,8,17,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,17,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,8,17,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,17,4,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,17,4,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,17,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,8,17,5,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,17,5,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,17,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,17,5,45,94.0,15.5,2.45,15.5,24.5,12.07,0.0
2017,8,17,6,0,188.0,31.0,2.5,16.0,49.0,23.94,13.54
2017,8,17,6,15,278.0,45.0,2.4,16.0,90.0,34.48,24.23
2017,8,17,6,30,368.0,59.0,2.3,16.0,131.0,44.83,33.87
2017,8,17,6,45,430.5,69.0,2.25,16.5,178.0,53.61,41.86
2017,8,17,7,0,493.0,79.0,2.2,17.0,225.0,60.17,47.67
2017,8,17,7,15,246.5,96.0,2.1,17.0,169.0,71.2,57.33
2017,8,17,7,30,0.0,113.0,2.0,17.0,113.0,90.11,73.69
2017,8,17,7,45,0.0,121.0,1.9,17.5,121.0,96.74,79.03
2017,8,17,8,0,0.0,129.0,1.8,18.0,129.0,103.28,84.2
2017,8,17,8,15,3.5,157.0,1.7,18.0,159.0,124.15,97.16
2017,8,17,8,30,7.0,185.0,1.6,18.0,189.0,146.33,114.5
2017,8,17,8,45,8.0,196.5,1.55,18.5,202.0,157.17,122.47
2017,8,17,9,0,9.0,208.0,1.5,19.0,215.0,168.12,130.54
2017,8,17,9,15,10.0,220.0,1.45,19.0,227.5,179.59,139.27
2017,8,17,9,30,11.0,232.0,1.4,19.0,240.0,191.22,148.1
2017,8,17,9,45,16.0,258.5,1.35,19.0,271.0,215.9,167.01
2017,8,17,10,0,21.0,285.0,1.3,19.0,302.0,241.54,186.49
2017,8,17,10,15,51.5,337.5,1.25,19.0,380.5,301.21,231.76
2017,8,17,10,30,82.0,390.0,1.2,19.0,459.0,367.37,281.04
2017,8,17,10,45,125.0,410.5,1.2,19.5,518.5,423.38,321.85
2017,8,17,11,0,168.0,431.0,1.2,20.0,578.0,482.33,364.22
2017,8,17,11,15,193.0,437.0,1.2,20.0,609.0,520.34,391.57
2017,8,17,11,30,218.0,443.0,1.2,20.0,640.0,560.07,420.03
2017,8,17,11,45,278.5,431.5,1.2,20.0,685.0,623.39,465.43
2017,8,17,12,0,339.0,420.0,1.2,20.0,730.0,682.44,507.12
2017,8,17,12,15,558.0,298.0,1.2,20.0,808.0,793.14,587.54
2017,8,17,12,30,777.0,176.0,1.2,20.0,886.0,895.38,657.96
2017,8,17,12,45,787.5,167.0,1.3,20.0,881.0,920.57,674.69
2017,8,17,13,0,798.0,158.0,1.4,20.0,876.0,942.6,690.42
2017,8,17,13,15,794.0,157.0,1.45,20.0,860.5,955.27,699.51
2017,8,17,13,30,790.0,156.0,1.5,20.0,845.0,964.32,706.49
2017,8,17,13,45,783.5,154.0,1.6,20.0,822.0,966.2,709.73
2017,8,17,14,0,777.0,152.0,1.7,20.0,799.0,964.41,710.75
2017,8,17,14,15,767.5,150.0,1.75,20.0,769.5,955.98,706.9
2017,8,17,14,30,758.0,148.0,1.8,20.0,740.0,944.01,700.89
2017,8,17,14,45,745.5,145.0,1.85,20.0,704.0,924.58,690.02
2017,8,17,15,0,733.0,142.0,1.9,20.0,668.0,908.68,681.6
2017,8,17,15,15,717.0,138.5,1.95,20.0,627.5,879.13,663.92
2017,8,17,15,30,701.0,135.0,2.0,20.0,587.0,846.92,644.39
2017,8,17,15,45,680.0,130.5,2.05,20.0,542.0,806.55,618.97
2017,8,17,16,0,659.0,126.0,2.1,20.0,497.0,764.31,591.89
2017,8,17,16,15,631.5,120.5,2.15,19.5,449.0,713.78,559.39
2017,8,17,16,30,604.0,115.0,2.2,19.0,401.0,662.46,525.47
2017,8,17,16,45,567.0,108.0,2.25,19.0,351.5,601.56,482.25
2017,8,17,17,0,530.0,101.0,2.3,19.0,302.0,541.42,437.52
2017,8,17,17,15,481.5,91.5,2.4,18.5,253.0,464.83,379.43
2017,8,17,17,30,433.0,82.0,2.5,18.0,204.0,399.51,327.67
2017,8,17,17,45,366.0,70.0,2.65,18.0,158.0,323.71,264.72
2017,8,17,18,0,299.0,58.0,2.8,18.0,112.0,254.22,204.96
2017,8,17,18,15,212.0,42.0,2.75,17.5,74.0,176.63,137.43
2017,8,17,18,30,125.0,26.0,2.7,17.0,36.0,106.39,66.05
2017,8,17,18,45,62.5,13.0,2.7,17.0,18.0,34.49,0.0
2017,8,17,19,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,8,17,19,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,8,17,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,8,17,19,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,8,17,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,8,17,20,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,8,17,20,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,8,17,20,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,8,17,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,17,21,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,17,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,8,17,21,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,8,17,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,8,17,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2017,8,17,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,8,17,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,8,17,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,8,17,23,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,8,17,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,8,17,23,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,8,18,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,8,18,0,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,8,18,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,8,18,0,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,8,18,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,8,18,1,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,8,18,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,8,18,1,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,8,18,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,8,18,2,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,8,18,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,8,18,2,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,8,18,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,8,18,3,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,8,18,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,8,18,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,8,18,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,8,18,4,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,8,18,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,8,18,4,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2017,8,18,5,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,8,18,5,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,8,18,5,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,8,18,5,45,60.5,15.5,0.75,16.5,21.0,12.37,0.0
2017,8,18,6,0,121.0,31.0,0.8,17.0,42.0,24.3,13.56
2017,8,18,6,15,199.5,49.0,0.8,17.0,81.5,37.13,26.4
2017,8,18,6,30,278.0,67.0,0.8,17.0,121.0,50.15,38.38
2017,8,18,6,45,343.0,80.5,0.85,17.5,167.5,59.52,46.86
2017,8,18,7,0,408.0,94.0,0.9,18.0,214.0,68.64,54.87
2017,8,18,7,15,205.0,111.5,0.9,18.0,172.0,80.91,65.52
2017,8,18,7,30,2.0,129.0,0.9,18.0,130.0,101.11,82.81
2017,8,18,7,45,20.5,158.0,0.95,18.0,168.0,122.17,100.55
2017,8,18,8,0,39.0,187.0,1.0,18.0,206.0,135.92,111.83
2017,8,18,8,15,50.0,212.5,1.0,18.0,239.5,153.88,120.35
2017,8,18,8,30,61.0,238.0,1.0,18.0,273.0,178.83,138.1
2017,8,18,8,45,93.0,266.5,1.05,18.5,325.5,211.01,161.03
2017,8,18,9,0,125.0,295.0,1.1,19.0,378.0,243.09,184.32
2017,8,18,9,15,194.0,310.5,1.15,19.0,447.5,287.67,217.04
2017,8,18,9,30,263.0,326.0,1.2,19.0,517.0,337.64,254.72
2017,8,18,9,45,283.0,339.5,1.25,19.5,554.5,378.66,286.3
2017,8,18,10,0,303.0,353.0,1.3,20.0,592.0,421.92,319.15
2017,8,18,10,15,278.5,374.0,1.4,20.0,600.0,449.63,340.87
2017,8,18,10,30,254.0,395.0,1.5,20.0,608.0,474.72,360.09
2017,8,18,10,45,321.5,384.0,1.6,20.0,661.0,529.69,401.59
2017,8,18,11,0,389.0,373.0,1.7,20.0,714.0,589.97,446.46
2017,8,18,11,15,573.5,280.0,1.75,20.0,791.5,677.35,512.22
2017,8,18,11,30,758.0,187.0,1.8,20.0,869.0,766.33,578.29
2017,8,18,11,45,502.0,315.5,1.9,20.5,769.5,712.09,534.83
2017,8,18,12,0,246.0,444.0,2.0,21.0,670.0,626.58,469.17
2017,8,18,12,15,262.0,440.0,2.1,21.0,680.0,653.17,489.65
2017,8,18,12,30,278.0,436.0,2.2,21.0,690.0,679.32,508.95
2017,8,18,12,45,537.0,299.5,2.3,21.0,783.0,819.44,613.87
2017,8,18,13,0,796.0,163.0,2.4,21.0,876.0,947.11,703.58
2017,8,18,13,15,791.5,162.0,2.45,21.0,860.5,959.29,711.3
2017,8,18,13,30,787.0,161.0,2.5,21.0,845.0,967.83,717.88
2017,8,18,13,45,636.5,233.5,2.65,21.0,777.5,911.39,681.77
2017,8,18,14,0,486.0,306.0,2.8,21.0,710.0,835.05,628.03
2017,8,18,14,15,433.5,315.5,2.85,20.5,666.0,795.86,602.68
2017,8,18,14,30,381.0,325.0,2.9,20.0,622.0,736.11,562.48
2017,8,18,14,45,438.0,285.0,3.0,20.0,610.0,769.82,589.96
2017,8,18,15,0,495.0,245.0,3.1,20.0,598.0,780.42,600.97
2017,8,18,15,15,599.0,191.0,3.1,20.0,593.0,824.17,636.07
2017,8,18,15,30,703.0,137.0,3.1,20.0,588.0,852.02,656.98
2017,8,18,15,45,523.5,177.0,3.15,20.0,499.0,706.09,553.54
2017,8,18,16,0,344.0,217.0,3.2,20.0,410.0,557.93,442.43
2017,8,18,16,15,329.5,197.5,3.25,19.5,368.5,514.24,412.25
2017,8,18,16,30,315.0,178.0,3.3,19.0,327.0,470.08,380.35
2017,8,18,16,45,229.5,164.0,3.35,19.0,265.5,376.57,306.51
2017,8,18,17,0,144.0,150.0,3.4,19.0,204.0,274.34,223.94
2017,8,18,17,15,125.5,129.0,3.4,18.5,170.5,233.39,191.09
2017,8,18,17,30,107.0,108.0,3.4,18.0,137.0,193.67,158.22
2017,8,18,17,45,201.5,83.0,3.4,18.0,124.0,229.02,187.45
2017,8,18,18,0,296.0,58.0,3.4,18.0,111.0,253.04,204.3
2017,8,18,18,15,207.0,41.5,3.25,17.5,72.5,174.09,135.02
2017,8,18,18,30,118.0,25.0,3.1,17.0,34.0,101.09,58.46
2017,8,18,18,45,59.0,12.5,3.0,17.0,17.0,32.73,0.0
2017,8,18,19,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,8,18,19,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,8,18,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,8,18,19,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,8,18,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,8,18,20,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2017,8,18,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,18,20,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,8,18,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,8,18,21,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,8,18,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,18,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,8,18,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,8,18,22,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,8,18,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,8,18,22,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,8,18,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,8,18,23,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,8,18,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,8,18,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,8,19,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,8,19,0,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2017,8,19,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,8,19,0,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,8,19,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,8,19,1,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,8,19,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,8,19,1,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2017,8,19,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,8,19,2,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,8,19,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,8,19,2,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,8,19,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,8,19,3,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,8,19,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,8,19,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,8,19,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,8,19,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,8,19,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,8,19,4,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,8,19,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,8,19,5,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,8,19,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,8,19,5,45,53.5,14.5,1.15,16.5,19.0,12.38,0.0
2017,8,19,6,0,107.0,29.0,1.2,17.0,38.0,22.8,12.09
2017,8,19,6,15,179.5,48.5,1.2,17.0,77.0,37.43,26.59
2017,8,19,6,30,252.0,68.0,1.2,17.0,116.0,50.77,38.87
2017,8,19,6,45,307.5,84.5,1.2,17.5,161.5,62.16,49.14
2017,8,19,7,0,363.0,101.0,1.2,18.0,207.0,73.17,58.82
2017,8,19,7,15,181.5,86.0,1.15,18.0,139.0,63.89,50.69
2017,8,19,7,30,0.0,71.0,1.1,18.0,71.0,58.88,46.22
2017,8,19,7,45,0.0,79.5,1.05,18.0,79.5,65.98,52.27
2017,8,19,8,0,0.0,88.0,1.0,18.0,88.0,72.85,58.02
2017,8,19,8,15,0.0,99.5,0.95,18.0,99.5,82.0,62.7
2017,8,19,8,30,0.0,111.0,0.9,18.0,111.0,91.25,70.04
2017,8,19,8,45,0.0,133.0,0.9,18.5,133.0,108.67,83.8
2017,8,19,9,0,0.0,155.0,0.9,19.0,155.0,126.24,97.46
2017,8,19,9,15,1.0,165.5,0.9,19.0,166.5,135.39,104.43
2017,8,19,9,30,2.0,176.0,0.9,19.0,178.0,144.74,111.56
2017,8,19,9,45,1.0,159.5,0.95,19.0,160.5,131.93,101.2
2017,8,19,10,0,0.0,143.0,1.0,19.0,143.0,118.54,90.44
2017,8,19,10,15,3.5,174.5,1.05,19.0,178.0,146.39,112.43
2017,8,19,10,30,7.0,206.0,1.1,19.0,213.0,174.9,134.65
2017,8,19,10,45,8.5,222.0,1.15,19.5,230.0,190.08,146.02
2017,8,19,11,0,10.0,238.0,1.2,20.0,247.0,205.59,157.62
2017,8,19,11,15,9.5,226.0,1.25,20.0,234.5,196.4,150.43
2017,8,19,11,30,9.0,214.0,1.3,20.0,222.0,186.93,143.12
2017,8,19,11,45,10.0,230.0,1.4,20.0,239.5,202.34,155.12
2017,8,19,12,0,11.0,246.0,1.5,20.0,257.0,218.01,167.22
2017,8,19,12,15,9.5,224.5,1.55,20.0,234.0,199.07,152.59
2017,8,19,12,30,8.0,203.0,1.6,20.0,211.0,179.78,137.71
2017,8,19,12,45,12.0,249.0,1.7,20.0,260.5,224.62,172.7
2017,8,19,13,0,16.0,295.0,1.8,20.0,310.0,270.72,208.11
2017,8,19,13,15,21.5,315.0,1.9,20.0,334.5,295.73,227.39
2017,8,19,13,30,27.0,335.0,2.0,20.0,359.0,340.07,261.25
2017,8,19,13,45,21.5,306.5,2.1,20.0,325.5,290.81,224.08
2017,8,19,14,0,16.0,278.0,2.2,20.0,292.0,259.84,200.77
2017,8,19,14,15,20.5,285.0,2.3,19.5,302.0,272.19,211.34
2017,8,19,14,30,25.0,292.0,2.4,19.0,312.0,284.84,222.08
2017,8,19,14,45,23.5,276.0,2.55,19.0,294.0,269.25,210.48
2017,8,19,15,0,22.0,260.0,2.7,19.0,276.0,253.53,198.8
2017,8,19,15,15,15.5,231.5,2.8,19.0,242.5,220.58,173.22
2017,8,19,15,30,9.0,203.0,2.9,19.0,209.0,187.74,147.46
2017,8,19,15,45,4.5,171.5,3.0,19.0,174.5,154.08,120.78
2017,8,19,16,0,0.0,140.0,3.1,19.0,140.0,120.78,94.01
2017,8,19,16,15,0.0,117.0,3.15,18.5,117.0,99.84,77.38
2017,8,19,16,30,0.0,94.0,3.2,18.0,94.0,79.01,60.56
2017,8,19,16,45,0.0,86.0,3.25,18.0,86.0,72.15,55.06
2017,8,19,17,0,0.0,78.0,3.3,18.0,78.0,65.36,49.53
2017,8,19,17,15,0.0,65.0,3.25,17.5,65.0,53.88,40.05
2017,8,19,17,30,0.0,52.0,3.2,17.0,52.0,43.03,30.93
2017,8,19,17,45,101.0,58.0,3.2,17.0,75.5,124.78,101.11
2017,8,19,18,0,202.0,64.0,3.2,17.0,99.0,198.56,160.24
2017,8,19,18,15,134.5,42.5,3.15,17.0,62.5,129.41,99.12
2017,8,19,18,30,67.0,21.0,3.1,17.0,26.0,62.15,30.54
2017,8,19,18,45,33.5,10.5,3.05,17.0,13.0,21.48,0.0
2017,8,19,19,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,8,19,19,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,8,19,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,8,19,19,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,8,19,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,8,19,20,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,8,19,20,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,8,19,20,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,8,19,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,8,19,21,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2017,8,19,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,19,21,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,8,19,22,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,8,19,22,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,8,19,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,19,22,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,8,19,23,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,19,23,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,8,19,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,19,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,20,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,20,0,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,20,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,20,0,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,20,1,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,20,1,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,8,20,1,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,20,1,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,8,20,2,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,20,2,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,20,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,20,2,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2017,8,20,3,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,20,3,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,8,20,3,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,8,20,3,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,8,20,4,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,8,20,4,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,8,20,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,8,20,4,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,8,20,5,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,8,20,5,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,8,20,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,20,5,45,27.0,14.0,2.15,16.0,16.5,11.95,0.0
2017,8,20,6,0,54.0,28.0,2.3,16.0,33.0,22.44,11.56
2017,8,20,6,15,110.0,53.0,2.35,16.0,71.0,40.19,29.0
2017,8,20,6,30,166.0,78.0,2.4,16.0,109.0,57.89,45.2
2017,8,20,6,45,83.0,60.0,2.5,16.5,75.5,47.61,36.53
2017,8,20,7,0,0.0,42.0,2.6,17.0,42.0,34.7,25.18
2017,8,20,7,15,0.0,52.0,2.65,17.0,52.0,43.02,32.55
2017,8,20,7,30,0.0,62.0,2.7,17.0,62.0,51.36,39.82
2017,8,20,7,45,0.0,83.0,2.8,17.5,83.0,68.65,54.73
2017,8,20,8,0,0.0,104.0,2.9,18.0,104.0,84.95,68.53
2017,8,20,8,15,0.0,108.0,2.95,18.0,108.0,88.44,68.08
2017,8,20,8,30,0.0,112.0,3.0,18.0,112.0,92.01,70.78
2017,8,20,8,45,2.5,152.5,3.05,18.0,154.0,123.89,96.48
2017,8,20,9,0,5.0,193.0,3.1,18.0,196.0,156.15,122.15
2017,8,20,9,15,6.0,199.0,3.1,18.0,203.0,162.64,127.0
2017,8,20,9,30,7.0,205.0,3.1,18.0,210.0,169.16,131.94
2017,8,20,9,45,8.0,216.5,3.1,18.5,223.0,180.07,140.14
2017,8,20,10,0,9.0,228.0,3.1,19.0,236.0,191.19,148.44
2017,8,20,10,15,27.5,291.5,3.1,19.0,315.0,253.38,196.98
2017,8,20,10,30,46.0,355.0,3.1,19.0,394.0,319.82,248.04
2017,8,20,10,45,54.0,374.5,3.15,19.5,421.0,347.43,268.45
2017,8,20,11,0,62.0,394.0,3.2,20.0,448.0,376.27,289.74
2017,8,20,11,15,68.5,406.5,3.2,20.0,467.5,399.18,306.93
2017,8,20,11,30,75.0,419.0,3.2,20.0,487.0,422.8,324.61
2017,8,20,11,45,72.0,420.5,3.2,20.0,486.0,429.4,329.38
2017,8,20,12,0,69.0,422.0,3.2,20.0,485.0,435.43,333.81
2017,8,20,12,15,56.5,406.5,3.15,20.0,458.0,416.57,319.46
2017,8,20,12,30,44.0,391.0,3.1,20.0,431.0,396.09,303.94
2017,8,20,12,45,46.0,390.0,3.05,20.0,431.5,401.8,308.45
2017,8,20,13,0,48.0,389.0,3.0,20.0,432.0,407.32,312.75
2017,8,20,13,15,52.0,387.0,2.85,20.0,433.0,413.6,317.59
2017,8,20,13,30,56.0,385.0,2.7,20.0,434.0,419.75,322.35
2017,8,20,13,45,48.0,364.5,2.6,20.0,406.0,394.61,303.57
2017,8,20,14,0,40.0,344.0,2.5,20.0,378.0,368.71,284.26
2017,8,20,14,15,40.5,331.5,2.35,20.0,364.5,359.17,277.46
2017,8,20,14,30,41.0,319.0,2.2,20.0,351.0,349.3,270.36
2017,8,20,14,45,40.5,303.5,2.05,20.0,334.0,334.9,259.83
2017,8,20,15,0,40.0,288.0,1.9,20.0,317.0,320.21,249.08
2017,8,20,15,15,38.5,270.5,1.8,19.5,297.0,302.1,236.18
2017,8,20,15,30,37.0,253.0,1.7,19.0,277.0,283.78,223.01
2017,8,20,15,45,300.5,207.0,1.6,19.0,375.0,514.94,407.88
2017,8,20,16,0,564.0,161.0,1.5,19.0,473.0,711.67,555.17
2017,8,20,16,15,534.0,152.5,1.45,19.0,425.5,658.92,516.07
2017,8,20,16,30,504.0,144.0,1.4,19.0,378.0,606.08,478.65
2017,8,20,16,45,469.0,133.0,1.4,19.0,330.0,546.72,435.78
2017,8,20,17,0,434.0,122.0,1.4,19.0,282.0,488.55,392.52
2017,8,20,17,15,385.0,108.5,1.4,18.5,234.0,419.31,339.76
2017,8,20,17,30,336.0,95.0,1.4,18.0,186.0,353.54,287.68
2017,8,20,17,45,275.5,78.0,1.45,18.0,141.5,280.72,227.54
2017,8,20,18,0,215.0,61.0,1.5,18.0,97.0,202.03,161.13
2017,8,20,18,15,142.0,40.5,1.45,18.0,61.0,130.79,99.03
2017,8,20,18,30,69.0,20.0,1.4,18.0,25.0,61.27,25.28
2017,8,20,18,45,34.5,10.0,1.4,18.0,12.5,21.41,0.0
2017,8,20,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,8,20,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,8,20,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,8,20,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,8,20,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,8,20,20,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,8,20,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,8,20,20,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,8,20,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,8,20,21,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,8,20,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,8,20,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,8,20,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,8,20,22,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,8,20,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,8,20,22,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,8,20,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
