Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,20,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,8,20,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,8,20,23,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,8,21,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,8,21,0,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,8,21,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,8,21,0,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,8,21,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,8,21,1,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,8,21,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,8,21,1,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,8,21,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,8,21,2,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,8,21,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,8,21,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,8,21,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,8,21,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,8,21,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,8,21,3,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,8,21,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,8,21,4,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,8,21,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,8,21,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,8,21,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,8,21,5,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,8,21,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,8,21,5,45,37.5,13.5,1.2,17.0,16.5,11.52,0.0
2017,8,21,6,0,75.0,27.0,1.3,17.0,33.0,21.22,10.24
2017,8,21,6,15,139.5,49.0,1.4,17.0,71.0,37.54,26.57
2017,8,21,6,30,204.0,71.0,1.5,17.0,109.0,53.45,41.14
2017,8,21,6,45,265.0,88.5,1.6,17.5,154.0,66.03,52.49
2017,8,21,7,0,326.0,106.0,1.7,18.0,199.0,76.45,61.68
2017,8,21,7,15,163.0,82.0,1.7,18.0,128.5,61.03,48.2
2017,8,21,7,30,0.0,58.0,1.7,18.0,58.0,48.02,36.73
2017,8,21,7,45,0.0,70.0,1.75,18.5,70.0,58.04,45.29
2017,8,21,8,0,0.0,82.0,1.8,19.0,82.0,68.09,53.72
2017,8,21,8,15,8.5,141.0,1.75,19.0,146.0,112.93,87.71
2017,8,21,8,30,17.0,200.0,1.7,19.0,210.0,157.65,122.88
2017,8,21,8,45,121.0,244.0,1.7,19.0,322.0,196.91,149.01
2017,8,21,9,0,225.0,288.0,1.7,19.0,434.0,262.44,196.4
2017,8,21,9,15,205.5,311.0,1.65,19.0,451.0,292.79,221.5
2017,8,21,9,30,186.0,334.0,1.6,19.0,468.0,321.05,244.68
2017,8,21,9,45,100.5,298.0,1.6,19.5,371.0,277.55,213.16
2017,8,21,10,0,15.0,262.0,1.6,20.0,274.0,221.02,170.16
2017,8,21,10,15,13.5,257.0,1.55,20.0,268.0,218.5,168.21
2017,8,21,10,30,12.0,252.0,1.5,20.0,262.0,215.51,165.72
2017,8,21,10,45,11.0,241.5,1.5,20.0,251.0,207.9,159.71
2017,8,21,11,0,10.0,231.0,1.5,20.0,240.0,199.88,153.42
2017,8,21,11,15,15.5,276.0,1.55,20.0,290.0,243.08,186.75
2017,8,21,11,30,21.0,321.0,1.6,20.0,340.0,287.56,220.5
2017,8,21,11,45,31.0,353.0,1.65,20.5,381.5,335.73,256.3
2017,8,21,12,0,41.0,385.0,1.7,21.0,423.0,378.06,287.25
2017,8,21,12,15,30.5,354.0,1.8,21.0,382.5,345.0,262.58
2017,8,21,12,30,20.0,323.0,1.9,21.0,342.0,296.85,226.64
2017,8,21,12,45,21.5,320.0,2.0,21.0,340.0,297.35,227.5
2017,8,21,13,0,23.0,317.0,2.1,21.0,338.0,313.42,239.92
2017,8,21,13,15,55.0,361.5,2.25,21.0,410.0,391.55,299.78
2017,8,21,13,30,87.0,406.0,2.4,21.0,482.0,472.64,360.62
2017,8,21,13,45,92.0,391.0,2.55,21.0,469.5,466.74,356.93
2017,8,21,14,0,97.0,376.0,2.7,21.0,457.0,460.19,353.24
2017,8,21,14,15,92.5,361.0,2.8,20.5,435.5,443.42,342.19
2017,8,21,14,30,88.0,346.0,2.9,20.0,414.0,426.07,330.64
2017,8,21,14,45,85.5,330.5,3.05,20.0,394.0,409.68,319.24
2017,8,21,15,0,83.0,315.0,3.2,20.0,374.0,392.88,307.44
2017,8,21,15,15,120.0,299.5,3.3,20.0,378.5,434.21,341.08
2017,8,21,15,30,157.0,284.0,3.4,20.0,383.0,452.9,357.47
2017,8,21,15,45,166.0,261.0,3.55,20.0,358.5,434.63,345.12
2017,8,21,16,0,175.0,238.0,3.7,20.0,334.0,414.95,331.69
2017,8,21,16,15,292.0,196.5,3.8,19.5,338.5,482.81,389.39
2017,8,21,16,30,409.0,155.0,3.9,19.0,343.0,540.88,438.61
2017,8,21,16,45,298.0,148.5,4.05,19.0,276.5,413.32,338.11
2017,8,21,17,0,187.0,142.0,4.2,19.0,210.0,298.25,244.85
2017,8,21,17,15,166.5,121.5,4.25,18.5,175.0,254.38,209.52
2017,8,21,17,30,146.0,101.0,4.3,18.0,140.0,211.82,174.08
2017,8,21,17,45,121.5,79.5,4.4,18.0,107.0,166.91,135.42
2017,8,21,18,0,97.0,58.0,4.5,18.0,74.0,123.72,97.55
2017,8,21,18,15,48.5,39.0,4.45,17.5,47.0,74.2,53.91
2017,8,21,18,30,0.0,20.0,4.4,17.0,20.0,17.42,1.41
2017,8,21,18,45,0.0,10.0,4.4,17.0,10.0,8.54,0.0
2017,8,21,19,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,8,21,19,15,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,8,21,19,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,8,21,19,45,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2017,8,21,20,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,8,21,20,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2017,8,21,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,8,21,20,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,8,21,21,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,8,21,21,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2017,8,21,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,8,21,21,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,8,21,22,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,8,21,22,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,21,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,21,22,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,21,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,21,23,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,8,21,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,21,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,8,22,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,22,0,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,8,22,0,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,22,0,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,8,22,1,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,22,1,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,8,22,1,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,22,1,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,22,2,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,22,2,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,8,22,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,22,2,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2017,8,22,3,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,22,3,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,8,22,3,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,8,22,3,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,8,22,4,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,8,22,4,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,8,22,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,22,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,8,22,5,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,8,22,5,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,8,22,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,8,22,5,45,65.0,14.0,1.35,16.5,19.0,11.95,0.0
2017,8,22,6,0,130.0,28.0,1.3,17.0,38.0,21.58,10.09
2017,8,22,6,15,216.5,44.5,1.25,17.0,77.5,33.95,23.45
2017,8,22,6,30,303.0,61.0,1.2,17.0,117.0,46.04,34.68
2017,8,22,6,45,370.5,73.5,1.15,17.0,163.5,54.87,42.83
2017,8,22,7,0,438.0,86.0,1.1,17.0,210.0,63.49,50.57
2017,8,22,7,15,223.5,108.5,1.15,17.0,172.5,79.18,64.31
2017,8,22,7,30,9.0,131.0,1.2,17.0,135.0,102.25,84.21
2017,8,22,7,45,57.5,165.0,1.25,17.5,192.5,121.42,100.23
2017,8,22,8,0,106.0,199.0,1.3,18.0,250.0,137.46,113.32
2017,8,22,8,15,106.5,222.0,1.3,18.0,277.5,161.24,125.53
2017,8,22,8,30,107.0,245.0,1.3,18.0,305.0,187.89,143.73
2017,8,22,8,45,192.0,261.5,1.35,18.5,381.0,219.67,163.91
2017,8,22,9,0,277.0,278.0,1.4,19.0,457.0,263.78,195.14
2017,8,22,9,15,305.0,291.5,1.5,19.0,500.5,305.52,228.26
2017,8,22,9,30,333.0,305.0,1.6,19.0,544.0,350.66,264.33
2017,8,22,9,45,322.0,326.0,1.75,19.5,566.5,388.37,294.73
2017,8,22,10,0,311.0,347.0,1.9,20.0,589.0,424.89,323.43
2017,8,22,10,15,382.0,332.5,2.1,20.0,641.5,476.21,363.45
2017,8,22,10,30,453.0,318.0,2.3,20.0,694.0,536.6,410.04
2017,8,22,10,45,623.0,238.5,2.5,20.0,769.5,612.16,468.98
2017,8,22,11,0,793.0,159.0,2.7,20.0,845.0,695.64,533.55
2017,8,22,11,15,797.0,160.0,2.95,20.0,859.5,740.35,567.49
2017,8,22,11,30,801.0,161.0,3.2,20.0,874.0,783.0,599.75
2017,8,22,11,45,803.0,161.5,3.45,20.5,881.0,821.31,626.55
2017,8,22,12,0,805.0,162.0,3.7,21.0,888.0,857.02,651.07
2017,8,22,12,15,804.5,161.5,3.85,21.0,887.0,886.77,672.18
2017,8,22,12,30,804.0,161.0,4.0,21.0,886.0,913.39,691.21
2017,8,22,12,45,801.5,160.5,4.2,21.0,877.5,934.86,707.05
2017,8,22,13,0,799.0,160.0,4.4,21.0,869.0,952.86,720.64
2017,8,22,13,15,795.0,159.0,4.45,20.5,852.5,965.34,731.32
2017,8,22,13,30,791.0,158.0,4.5,20.0,836.0,974.16,739.79
2017,8,22,13,45,785.0,155.5,4.6,20.0,813.0,975.76,742.44
2017,8,22,14,0,779.0,153.0,4.7,20.0,790.0,973.64,742.7
2017,8,22,14,15,769.5,151.0,4.7,20.0,760.0,964.85,737.69
2017,8,22,14,30,760.0,149.0,4.7,20.0,730.0,952.5,730.36
2017,8,22,14,45,747.5,145.5,4.75,20.0,694.0,932.11,717.92
2017,8,22,15,0,735.0,142.0,4.8,20.0,658.0,915.59,708.28
2017,8,22,15,15,718.5,138.5,4.8,20.0,616.5,885.1,688.36
2017,8,22,15,30,702.0,135.0,4.8,20.0,575.0,851.97,666.54
2017,8,22,15,45,680.5,130.0,4.8,20.0,530.0,810.09,638.2
2017,8,22,16,0,659.0,125.0,4.8,20.0,485.0,766.36,608.22
2017,8,22,16,15,461.5,152.0,4.8,19.5,392.0,597.04,482.16
2017,8,22,16,30,264.0,179.0,4.8,19.0,299.0,431.8,351.92
2017,8,22,16,45,244.5,160.0,4.8,19.0,260.5,386.03,316.57
2017,8,22,17,0,225.0,141.0,4.8,19.0,222.0,340.93,280.59
2017,8,22,17,15,322.5,110.0,4.75,18.5,205.5,378.24,312.91
2017,8,22,17,30,420.0,79.0,4.7,18.0,189.0,389.18,322.35
2017,8,22,17,45,347.0,66.5,4.7,18.0,143.0,309.84,254.38
2017,8,22,18,0,274.0,54.0,4.7,18.0,97.0,237.68,191.0
2017,8,22,18,15,181.5,36.5,4.55,17.5,60.5,157.13,118.88
2017,8,22,18,30,89.0,19.0,4.4,17.0,24.0,76.4,14.12
2017,8,22,18,45,44.5,9.5,4.3,17.0,12.0,24.69,0.0
2017,8,22,19,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,8,22,19,15,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2017,8,22,19,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,8,22,19,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,8,22,20,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,8,22,20,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,8,22,20,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,8,22,20,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,8,22,21,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,8,22,21,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,8,22,21,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,8,22,21,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,8,22,22,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,8,22,22,15,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,8,22,22,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,8,22,22,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,8,22,23,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,8,22,23,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2017,8,22,23,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,8,22,23,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,8,23,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,8,23,0,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,8,23,0,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,8,23,0,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,8,23,1,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,8,23,1,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,8,23,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,8,23,1,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,23,2,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,23,2,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,23,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,23,2,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,8,23,3,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,23,3,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,23,3,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,23,3,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,23,4,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,23,4,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,8,23,4,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,23,4,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,23,5,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,23,5,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,23,5,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,8,23,5,45,82.0,13.5,2.95,16.5,19.5,11.52,0.0
2017,8,23,6,0,164.0,27.0,3.1,17.0,39.0,20.91,9.11
2017,8,23,6,15,260.5,41.5,3.1,17.0,80.0,31.9,21.6
2017,8,23,6,30,357.0,56.0,3.1,17.0,121.0,42.7,31.71
2017,8,23,6,45,427.0,66.5,3.1,17.0,169.0,52.1,40.36
2017,8,23,7,0,497.0,77.0,3.1,17.0,217.0,59.19,46.79
2017,8,23,7,15,248.5,73.0,3.05,17.0,143.0,52.05,40.51
2017,8,23,7,30,0.0,69.0,3.0,17.0,69.0,57.2,44.97
2017,8,23,7,45,0.0,69.5,2.95,17.5,69.5,57.63,45.11
2017,8,23,8,0,0.0,70.0,2.9,18.0,70.0,58.06,45.24
2017,8,23,8,15,0.0,85.5,2.85,18.0,85.5,71.04,53.74
2017,8,23,8,30,0.0,101.0,2.8,18.0,101.0,83.47,63.8
2017,8,23,8,45,0.0,118.0,2.75,18.5,118.0,97.05,74.58
2017,8,23,9,0,0.0,135.0,2.7,19.0,135.0,110.75,85.32
2017,8,23,9,15,0.0,138.5,2.7,19.0,138.5,113.96,87.66
2017,8,23,9,30,0.0,142.0,2.7,19.0,142.0,117.13,90.01
2017,8,23,9,45,0.5,149.5,2.7,19.0,150.0,123.73,95.1
2017,8,23,10,0,1.0,157.0,2.7,19.0,158.0,130.44,100.29
2017,8,23,10,15,9.0,220.5,2.7,19.0,228.0,186.82,144.89
2017,8,23,10,30,17.0,284.0,2.7,19.0,298.0,244.69,189.93
2017,8,23,10,45,15.0,275.5,2.75,19.5,288.5,238.7,184.64
2017,8,23,11,0,13.0,267.0,2.8,20.0,279.0,232.18,179.13
2017,8,23,11,15,18.5,301.0,2.85,20.0,318.0,266.66,205.78
2017,8,23,11,30,24.0,335.0,2.9,20.0,357.0,302.24,232.97
2017,8,23,11,45,33.0,360.5,3.0,20.0,390.5,344.88,265.48
2017,8,23,12,0,42.0,386.0,3.1,20.0,424.0,380.75,292.66
2017,8,23,12,15,29.5,344.0,3.25,20.0,371.0,335.56,258.39
2017,8,23,12,30,17.0,302.0,3.4,20.0,318.0,275.64,212.65
2017,8,23,12,45,52.5,361.0,3.55,20.0,408.5,381.25,294.6
2017,8,23,13,0,88.0,420.0,3.7,20.0,499.0,478.38,368.14
2017,8,23,13,15,68.0,395.5,3.9,20.0,455.5,439.54,338.85
2017,8,23,13,30,48.0,371.0,4.1,20.0,412.0,399.14,308.56
2017,8,23,13,45,42.0,352.0,4.3,20.0,387.5,377.25,292.53
2017,8,23,14,0,36.0,333.0,4.5,20.0,363.0,354.7,275.85
2017,8,23,14,15,27.5,302.5,4.65,20.0,325.0,317.04,247.26
2017,8,23,14,30,19.0,272.0,4.8,20.0,287.0,260.43,203.56
2017,8,23,14,45,22.0,266.5,4.95,20.0,283.0,259.5,203.55
2017,8,23,15,0,25.0,261.0,5.1,20.0,279.0,258.57,203.48
2017,8,23,15,15,18.5,235.0,5.15,19.5,247.5,227.91,179.85
2017,8,23,15,30,12.0,209.0,5.2,19.0,216.0,197.33,155.99
2017,8,23,15,45,6.0,180.0,5.3,19.0,183.5,164.43,129.7
2017,8,23,16,0,0.0,151.0,5.4,19.0,151.0,131.86,103.35
2017,8,23,16,15,0.0,128.5,5.4,18.5,128.5,111.2,86.94
2017,8,23,16,30,0.0,106.0,5.4,18.0,106.0,90.58,70.3
2017,8,23,16,45,0.0,86.0,5.45,18.0,86.0,72.41,55.35
2017,8,23,17,0,0.0,66.0,5.5,18.0,66.0,54.7,40.61
2017,8,23,17,15,215.5,72.5,5.45,17.5,128.0,257.16,215.13
2017,8,23,17,30,431.0,79.0,5.4,17.0,190.0,396.67,330.8
2017,8,23,17,45,365.0,65.0,5.4,17.0,144.0,319.03,263.31
2017,8,23,18,0,299.0,51.0,5.4,17.0,98.0,247.71,199.94
2017,8,23,18,15,198.0,34.5,5.3,16.5,60.5,162.94,122.83
2017,8,23,18,30,97.0,18.0,5.2,16.0,23.0,77.64,0.0
2017,8,23,18,45,48.5,9.0,5.1,16.0,11.5,25.74,0.0
2017,8,23,19,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,8,23,19,15,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,8,23,19,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,8,23,19,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2017,8,23,20,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,8,23,20,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2017,8,23,20,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,8,23,20,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,8,23,21,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,8,23,21,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,8,23,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,8,23,21,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,8,23,22,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,8,23,22,15,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,8,23,22,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,8,23,22,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2017,8,23,23,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,8,23,23,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,8,23,23,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,8,23,23,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,8,24,0,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,8,24,0,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2017,8,24,0,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,8,24,0,45,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,8,24,1,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,8,24,1,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,8,24,1,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,8,24,1,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,8,24,2,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,8,24,2,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,8,24,2,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,8,24,2,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2017,8,24,3,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,8,24,3,15,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,8,24,3,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,8,24,3,45,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,8,24,4,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,8,24,4,15,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2017,8,24,4,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2017,8,24,4,45,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2017,8,24,5,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2017,8,24,5,15,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2017,8,24,5,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2017,8,24,5,45,119.0,12.0,5.55,16.5,21.0,10.24,0.0
2017,8,24,6,0,238.0,24.0,5.6,17.0,42.0,19.68,7.69
2017,8,24,6,15,344.5,35.5,5.7,17.0,84.5,28.79,18.87
2017,8,24,6,30,451.0,47.0,5.8,17.0,127.0,37.7,27.3
2017,8,24,6,45,225.5,54.0,5.95,17.0,94.0,40.02,29.7
2017,8,24,7,0,0.0,61.0,6.1,17.0,61.0,50.32,38.96
2017,8,24,7,15,0.0,75.5,6.2,17.0,75.5,61.84,49.14
2017,8,24,7,30,0.0,90.0,6.3,17.0,90.0,73.27,59.09
2017,8,24,7,45,0.0,107.5,6.45,17.5,107.5,86.78,70.61
2017,8,24,8,0,0.0,125.0,6.6,18.0,125.0,100.15,81.82
2017,8,24,8,15,16.0,170.0,6.65,18.0,179.0,133.33,105.0
2017,8,24,8,30,32.0,215.0,6.7,18.0,233.0,162.53,127.47
2017,8,24,8,45,64.0,249.5,6.75,18.0,289.5,196.63,153.2
2017,8,24,9,0,96.0,284.0,6.8,18.0,346.0,235.83,183.39
2017,8,24,9,15,204.0,296.5,6.8,18.0,438.5,284.26,219.22
2017,8,24,9,30,312.0,309.0,6.8,18.0,531.0,347.74,268.69
2017,8,24,9,45,403.0,292.0,6.85,18.5,594.0,398.45,309.17
2017,8,24,10,0,494.0,275.0,6.9,19.0,657.0,460.02,358.66
2017,8,24,10,15,467.5,298.5,6.9,19.0,671.0,499.27,391.26
2017,8,24,10,30,441.0,322.0,6.9,19.0,685.0,535.23,420.35
2017,8,24,10,45,493.5,315.0,6.95,19.0,731.5,594.06,467.16
2017,8,24,11,0,546.0,308.0,7.0,19.0,778.0,656.51,516.24
2017,8,24,11,15,702.5,223.0,7.0,19.0,838.5,732.89,577.75
2017,8,24,11,30,859.0,138.0,7.0,19.0,899.0,802.68,633.4
2017,8,24,11,45,861.0,138.0,7.05,19.0,906.0,841.28,661.61
2017,8,24,12,0,863.0,138.0,7.1,19.0,913.0,877.13,687.83
2017,8,24,12,15,670.0,244.5,7.1,19.0,845.5,855.78,670.52
2017,8,24,12,30,477.0,351.0,7.1,19.0,778.0,801.06,625.34
2017,8,24,12,45,687.0,233.0,7.1,19.0,841.5,909.07,711.4
2017,8,24,13,0,897.0,115.0,7.1,19.0,905.0,992.32,771.74
2017,8,24,13,15,719.5,209.5,7.1,19.0,836.0,953.97,744.24
2017,8,24,13,30,542.0,304.0,7.1,19.0,767.0,880.49,687.75
2017,8,24,13,45,712.0,207.0,7.1,19.0,796.5,967.69,756.08
2017,8,24,14,0,882.0,110.0,7.1,19.0,826.0,1020.46,794.65
2017,8,24,14,15,874.5,108.5,7.15,19.0,795.5,1013.69,790.96
2017,8,24,14,30,867.0,107.0,7.2,19.0,765.0,1003.09,784.92
2017,8,24,14,45,685.5,170.0,7.25,19.0,674.0,907.3,716.78
2017,8,24,15,0,504.0,233.0,7.3,19.0,583.0,781.59,622.74
2017,8,24,15,15,660.0,166.0,7.35,18.5,594.0,861.38,688.47
2017,8,24,15,30,816.0,99.0,7.4,18.0,605.0,913.44,730.47
2017,8,24,15,45,795.0,96.5,7.5,18.0,557.5,871.99,701.62
2017,8,24,16,0,774.0,94.0,7.6,18.0,510.0,828.31,671.1
2017,8,24,16,15,748.0,90.0,7.6,17.5,460.0,776.62,634.89
2017,8,24,16,30,722.0,86.0,7.6,17.0,410.0,727.99,600.34
2017,8,24,16,45,681.0,82.5,7.65,17.0,357.0,663.41,551.3
2017,8,24,17,0,640.0,79.0,7.7,17.0,304.0,599.68,501.72
2017,8,24,17,15,587.0,72.0,7.65,17.0,252.0,524.64,440.37
2017,8,24,17,30,534.0,65.0,7.6,17.0,200.0,452.66,379.02
2017,8,24,17,45,445.5,56.5,7.6,17.0,151.0,361.33,299.61
2017,8,24,18,0,357.0,48.0,7.6,17.0,102.0,277.71,224.81
2017,8,24,18,15,233.5,33.5,7.5,16.5,63.0,179.5,134.32
2017,8,24,18,30,110.0,19.0,7.4,16.0,24.0,84.19,0.0
2017,8,24,18,45,55.0,9.5,7.35,16.0,12.0,28.57,0.0
2017,8,24,19,0,0.0,0.0,7.3,16.0,0.0,0.0,0.0
2017,8,24,19,15,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2017,8,24,19,30,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2017,8,24,19,45,0.0,0.0,6.75,16.0,0.0,0.0,0.0
2017,8,24,20,0,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2017,8,24,20,15,0.0,0.0,6.4,15.5,0.0,0.0,0.0
2017,8,24,20,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2017,8,24,20,45,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2017,8,24,21,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2017,8,24,21,15,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2017,8,24,21,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,8,24,21,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2017,8,24,22,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,8,24,22,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,8,24,22,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,8,24,22,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2017,8,24,23,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,8,24,23,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2017,8,24,23,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,8,24,23,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2017,8,25,0,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,8,25,0,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2017,8,25,0,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,8,25,0,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2017,8,25,1,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,8,25,1,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2017,8,25,1,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,8,25,1,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2017,8,25,2,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,8,25,2,15,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2017,8,25,2,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,8,25,2,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,8,25,3,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,8,25,3,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,8,25,3,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,8,25,3,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2017,8,25,4,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,8,25,4,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,8,25,4,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,8,25,4,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2017,8,25,5,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,8,25,5,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2017,8,25,5,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,8,25,5,45,84.5,14.0,4.9,14.5,20.0,11.95,0.0
2017,8,25,6,0,169.0,28.0,5.0,15.0,40.0,21.71,8.47
2017,8,25,6,15,281.0,41.5,5.0,15.0,82.0,32.0,21.74
2017,8,25,6,30,393.0,55.0,5.0,15.0,124.0,44.34,33.34
2017,8,25,6,45,468.0,64.5,5.0,15.5,174.0,50.9,39.51
2017,8,25,7,0,543.0,74.0,5.0,16.0,224.0,57.34,45.33
2017,8,25,7,15,280.0,103.5,4.95,16.0,182.0,76.48,62.26
2017,8,25,7,30,17.0,133.0,4.9,16.0,140.0,103.43,85.8
2017,8,25,7,45,33.0,159.0,4.9,16.5,174.5,117.34,97.48
2017,8,25,8,0,49.0,185.0,4.9,17.0,209.0,134.33,111.63
2017,8,25,8,15,71.5,212.5,4.85,17.0,251.0,154.95,122.05
2017,8,25,8,30,94.0,240.0,4.8,17.0,293.0,184.08,142.77
2017,8,25,8,45,105.5,263.5,4.75,17.5,327.5,212.53,164.09
2017,8,25,9,0,117.0,287.0,4.7,18.0,362.0,238.77,184.32
2017,8,25,9,15,97.0,301.5,4.65,18.0,366.5,259.75,202.04
2017,8,25,9,30,77.0,316.0,4.6,18.0,371.0,274.02,214.08
2017,8,25,9,45,201.0,328.0,4.6,18.5,481.0,343.28,266.69
2017,8,25,10,0,325.0,340.0,4.6,19.0,591.0,429.19,332.69
2017,8,25,10,15,491.0,287.5,4.6,19.0,683.0,504.53,391.92
2017,8,25,10,30,657.0,235.0,4.6,19.0,775.0,594.9,462.79
2017,8,25,10,45,424.5,327.5,4.6,19.5,680.5,561.27,435.65
2017,8,25,11,0,192.0,420.0,4.6,20.0,586.0,496.24,383.36
2017,8,25,11,15,188.5,428.5,4.6,20.0,593.0,516.73,399.03
2017,8,25,11,30,185.0,437.0,4.6,20.0,600.0,536.48,413.69
2017,8,25,11,45,285.5,412.5,4.6,20.0,666.5,621.24,478.65
2017,8,25,12,0,386.0,388.0,4.6,20.0,733.0,702.82,540.3
2017,8,25,12,15,312.0,412.0,4.65,20.0,691.0,679.33,521.52
2017,8,25,12,30,238.0,436.0,4.7,20.0,649.0,635.86,488.62
2017,8,25,12,45,244.5,426.5,4.8,20.0,643.0,660.77,507.73
2017,8,25,13,0,251.0,417.0,4.9,20.0,637.0,669.52,515.04
2017,8,25,13,15,253.0,408.0,5.0,20.0,626.5,672.9,518.47
2017,8,25,13,30,255.0,399.0,5.1,20.0,616.0,674.68,520.82
2017,8,25,13,45,251.5,390.0,5.2,20.0,599.0,669.32,517.88
2017,8,25,14,0,248.0,381.0,5.3,20.0,582.0,662.34,513.81
2017,8,25,14,15,192.5,369.0,5.4,20.0,521.0,576.97,450.39
2017,8,25,14,30,137.0,357.0,5.5,20.0,460.0,511.41,400.62
2017,8,25,14,45,127.5,337.0,5.6,20.0,429.5,482.69,379.81
2017,8,25,15,0,118.0,317.0,5.7,20.0,399.0,453.24,358.14
2017,8,25,15,15,103.5,293.5,5.8,20.0,362.0,393.96,313.14
2017,8,25,15,30,89.0,270.0,5.9,20.0,325.0,355.41,283.62
2017,8,25,15,45,82.5,247.0,6.0,20.0,295.0,324.95,260.39
2017,8,25,16,0,76.0,224.0,6.1,20.0,265.0,294.35,236.76
2017,8,25,16,15,72.5,203.0,6.1,19.5,238.5,268.71,217.31
2017,8,25,16,30,69.0,182.0,6.1,19.0,212.0,243.0,197.46
2017,8,25,16,45,64.0,159.0,6.2,19.0,184.5,213.56,173.83
2017,8,25,17,0,59.0,136.0,6.3,19.0,157.0,184.14,149.82
2017,8,25,17,15,303.5,99.0,6.25,18.5,177.5,353.0,294.04
2017,8,25,17,30,548.0,62.0,6.2,18.0,198.0,458.28,381.06
2017,8,25,17,45,461.5,53.0,6.2,18.0,148.5,367.0,301.98
2017,8,25,18,0,375.0,44.0,6.2,18.0,99.0,283.53,227.7
2017,8,25,18,15,248.0,30.5,6.1,17.5,60.5,185.04,135.6
2017,8,25,18,30,121.0,17.0,6.0,17.0,22.0,85.15,0.0
2017,8,25,18,45,60.5,8.5,5.9,17.0,11.0,29.74,0.0
2017,8,25,19,0,0.0,0.0,5.8,17.0,0.0,0.0,0.0
2017,8,25,19,15,0.0,0.0,5.65,17.0,0.0,0.0,0.0
2017,8,25,19,30,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2017,8,25,19,45,0.0,0.0,5.4,17.0,0.0,0.0,0.0
2017,8,25,20,0,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2017,8,25,20,15,0.0,0.0,5.15,16.5,0.0,0.0,0.0
2017,8,25,20,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,8,25,20,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2017,8,25,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,8,25,21,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,8,25,21,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,8,25,21,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,8,25,22,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,8,25,22,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,8,25,22,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,8,25,22,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,8,25,23,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,8,25,23,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,25,23,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,8,25,23,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,8,26,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,8,26,0,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,8,26,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,8,26,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,8,26,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,8,26,1,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,8,26,1,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,8,26,1,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,8,26,2,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,8,26,2,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,8,26,2,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,8,26,2,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,8,26,3,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,8,26,3,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,8,26,3,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,8,26,3,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,8,26,4,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,8,26,4,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,8,26,4,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,8,26,4,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,8,26,5,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,8,26,5,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,8,26,5,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,8,26,5,45,90.5,12.5,3.0,16.5,18.5,10.67,0.0
2017,8,26,6,0,181.0,25.0,3.0,17.0,37.0,19.45,6.16
2017,8,26,6,15,291.5,37.5,3.0,17.0,78.5,30.5,20.22
2017,8,26,6,30,402.0,50.0,3.0,17.0,120.0,40.15,29.4
2017,8,26,6,45,474.5,58.5,3.05,17.0,169.0,46.05,35.0
2017,8,26,7,0,547.0,67.0,3.1,17.0,218.0,51.86,40.32
2017,8,26,7,15,281.0,99.5,3.05,17.5,178.0,73.87,59.6
2017,8,26,7,30,15.0,132.0,3.0,18.0,138.0,102.66,84.4
2017,8,26,7,45,23.0,154.0,3.0,18.5,164.5,118.92,97.98
2017,8,26,8,0,31.0,176.0,3.0,19.0,191.0,128.82,105.9
2017,8,26,8,15,51.5,205.0,2.9,19.0,232.5,150.0,117.16
2017,8,26,8,30,72.0,234.0,2.8,19.0,274.0,178.39,137.59
2017,8,26,8,45,101.5,260.5,2.75,19.5,322.5,210.21,160.62
2017,8,26,9,0,131.0,287.0,2.7,20.0,371.0,242.42,184.51
2017,8,26,9,15,157.0,307.5,2.65,20.0,414.5,278.79,212.64
2017,8,26,9,30,183.0,328.0,2.6,20.0,458.0,318.72,243.73
2017,8,26,9,45,208.0,343.5,2.55,20.5,498.5,358.07,273.86
2017,8,26,10,0,233.0,359.0,2.5,21.0,539.0,400.36,305.9
2017,8,26,10,15,248.0,371.5,2.45,21.0,569.5,439.17,335.54
2017,8,26,10,30,263.0,384.0,2.4,21.0,600.0,479.3,365.73
2017,8,26,10,45,250.0,398.5,2.4,21.5,608.0,504.42,383.6
2017,8,26,11,0,237.0,413.0,2.4,22.0,616.0,522.38,395.98
2017,8,26,11,15,174.0,420.5,2.45,22.0,571.0,500.02,378.99
2017,8,26,11,30,111.0,428.0,2.5,22.0,526.0,471.58,357.27
2017,8,26,11,45,100.5,427.5,2.6,22.0,517.0,462.67,351.05
2017,8,26,12,0,90.0,427.0,2.7,22.0,508.0,461.63,350.35
2017,8,26,12,15,78.5,419.0,2.85,22.0,490.0,451.33,342.94
2017,8,26,12,30,67.0,411.0,3.0,22.0,472.0,439.63,334.47
2017,8,26,12,45,78.0,413.5,3.15,22.5,483.5,458.35,348.42
2017,8,26,13,0,89.0,416.0,3.3,23.0,495.0,477.33,362.41
2017,8,26,13,15,128.5,415.0,3.45,22.5,525.5,539.91,410.46
2017,8,26,13,30,168.0,414.0,3.6,22.0,556.0,585.02,445.7
2017,8,26,13,45,176.0,400.5,3.8,22.0,546.0,585.22,447.03
2017,8,26,14,0,184.0,387.0,4.0,22.0,536.0,584.31,447.84
2017,8,26,14,15,240.5,361.5,4.1,22.0,547.5,639.36,490.54
2017,8,26,14,30,297.0,336.0,4.2,22.0,559.0,671.54,516.61
2017,8,26,14,45,292.0,318.5,4.3,22.0,528.5,648.44,501.09
2017,8,26,15,0,287.0,301.0,4.4,22.0,498.0,623.71,484.64
2017,8,26,15,15,326.5,271.0,4.4,22.0,481.5,626.33,489.37
2017,8,26,15,30,366.0,241.0,4.4,22.0,465.0,625.39,491.39
2017,8,26,15,45,343.0,224.5,4.4,22.0,421.5,578.63,457.56
2017,8,26,16,0,320.0,208.0,4.4,22.0,378.0,531.53,423.16
2017,8,26,16,15,489.0,152.5,4.35,21.5,382.5,623.39,498.86
2017,8,26,16,30,658.0,97.0,4.3,21.0,387.0,689.62,551.83
2017,8,26,16,45,616.5,91.5,4.25,21.0,335.5,624.32,503.47
2017,8,26,17,0,575.0,86.0,4.2,21.0,284.0,560.07,455.06
2017,8,26,17,15,519.0,77.5,4.1,20.5,233.0,483.82,395.28
2017,8,26,17,30,463.0,69.0,4.0,20.0,182.0,411.04,335.99
2017,8,26,17,45,379.5,58.0,3.95,19.5,135.0,319.5,259.37
2017,8,26,18,0,296.0,47.0,3.9,19.0,88.0,242.1,191.86
2017,8,26,18,15,183.0,30.5,3.75,18.5,52.5,152.01,107.42
2017,8,26,18,30,70.0,14.0,3.6,18.0,17.0,41.8,0.0
2017,8,26,18,45,35.0,7.0,3.5,18.0,8.5,5.97,0.0
2017,8,26,19,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,8,26,19,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,8,26,19,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,8,26,19,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,8,26,20,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,8,26,20,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2017,8,26,20,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,8,26,20,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,8,26,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,8,26,21,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,8,26,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,8,26,21,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,8,26,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,8,26,22,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,8,26,22,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,8,26,22,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,8,26,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,8,26,23,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,8,26,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,8,26,23,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,8,27,0,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,8,27,0,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,8,27,0,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,8,27,0,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,8,27,1,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,8,27,1,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,8,27,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,27,1,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,27,2,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,27,2,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,8,27,2,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,27,2,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,27,3,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,27,3,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,27,3,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,27,3,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,8,27,4,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,27,4,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,27,4,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,27,4,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,8,27,5,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,8,27,5,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,8,27,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,8,27,5,45,75.5,11.5,1.85,17.0,16.5,9.82,0.0
2017,8,27,6,0,151.0,23.0,1.9,17.0,33.0,17.87,4.36
2017,8,27,6,15,255.5,37.5,1.85,17.0,73.0,28.94,18.85
2017,8,27,6,30,360.0,52.0,1.8,17.0,113.0,39.86,29.14
2017,8,27,6,45,433.5,61.5,1.8,17.5,161.0,48.35,36.95
2017,8,27,7,0,507.0,71.0,1.8,18.0,209.0,54.82,42.75
2017,8,27,7,15,267.0,103.5,1.75,18.0,177.5,76.35,61.63
2017,8,27,7,30,27.0,136.0,1.7,18.0,146.0,101.66,83.47
2017,8,27,7,45,25.5,153.5,1.7,18.5,164.0,113.82,93.48
2017,8,27,8,0,24.0,171.0,1.7,19.0,182.0,131.62,108.13
2017,8,27,8,15,39.0,198.5,1.65,19.5,219.0,145.81,113.51
2017,8,27,8,30,54.0,226.0,1.6,20.0,256.0,171.81,132.19
2017,8,27,8,45,88.5,255.5,1.6,20.5,310.0,205.08,156.04
2017,8,27,9,0,123.0,285.0,1.6,21.0,364.0,239.68,181.32
2017,8,27,9,15,125.0,305.5,1.6,21.5,390.0,268.43,203.51
2017,8,27,9,30,127.0,326.0,1.6,22.0,416.0,297.77,225.95
2017,8,27,9,45,144.5,345.5,1.65,22.5,452.5,333.48,252.77
2017,8,27,10,0,162.0,365.0,1.7,23.0,489.0,371.54,281.06
2017,8,27,10,15,189.0,378.0,1.75,23.0,528.5,411.95,311.4
2017,8,27,10,30,216.0,391.0,1.8,23.0,568.0,455.23,343.62
2017,8,27,10,45,206.0,404.0,1.9,23.5,576.0,477.35,359.32
2017,8,27,11,0,196.0,417.0,2.0,24.0,584.0,498.24,373.94
2017,8,27,11,15,227.5,419.5,2.1,24.0,617.0,539.6,404.51
2017,8,27,11,30,259.0,422.0,2.2,24.0,650.0,591.91,442.4
2017,8,27,11,45,252.0,427.5,2.35,24.0,650.5,609.59,455.15
2017,8,27,12,0,245.0,433.0,2.5,24.0,651.0,625.86,467.09
2017,8,27,12,15,230.0,434.5,2.7,24.0,639.5,616.19,461.02
2017,8,27,12,30,215.0,436.0,2.9,24.0,628.0,616.64,461.99
2017,8,27,12,45,188.5,433.0,3.1,24.0,600.0,599.94,450.43
2017,8,27,13,0,162.0,430.0,3.3,24.0,572.0,580.94,437.15
2017,8,27,13,15,170.5,421.0,3.45,23.5,567.5,588.33,444.53
2017,8,27,13,30,179.0,412.0,3.6,23.0,563.0,594.82,451.23
2017,8,27,13,45,159.0,398.5,3.75,23.0,530.0,566.86,431.44
2017,8,27,14,0,139.0,385.0,3.9,23.0,497.0,537.5,410.58
2017,8,27,14,15,142.5,369.0,3.9,23.0,480.0,528.12,404.76
2017,8,27,14,30,146.0,353.0,3.9,23.0,463.0,517.71,398.14
2017,8,27,14,45,142.5,334.0,3.95,23.0,436.5,495.93,383.02
2017,8,27,15,0,139.0,315.0,4.0,23.0,410.0,473.27,367.2
2017,8,27,15,15,95.5,283.0,4.0,22.5,346.5,375.56,293.88
2017,8,27,15,30,52.0,251.0,4.0,22.0,283.0,299.68,235.46
2017,8,27,15,45,42.0,226.0,4.0,22.0,250.5,264.32,208.38
2017,8,27,16,0,32.0,201.0,4.0,22.0,218.0,229.13,180.97
2017,8,27,16,15,29.5,181.0,3.95,21.5,195.5,206.59,163.89
2017,8,27,16,30,27.0,161.0,3.9,21.0,173.0,184.03,146.49
2017,8,27,16,45,21.5,141.0,3.9,21.0,150.0,146.62,116.33
2017,8,27,17,0,16.0,121.0,3.9,21.0,127.0,123.49,97.44
2017,8,27,17,15,243.5,93.5,3.9,20.5,153.0,288.97,237.9
2017,8,27,17,30,471.0,66.0,3.9,20.0,179.0,412.94,338.08
2017,8,27,17,45,387.5,55.0,3.95,19.5,132.0,324.92,263.41
2017,8,27,18,0,304.0,44.0,4.0,19.0,85.0,242.69,191.87
2017,8,27,18,15,188.5,28.0,3.85,18.5,50.0,151.54,103.84
2017,8,27,18,30,73.0,12.0,3.7,18.0,15.0,41.32,0.0
2017,8,27,18,45,36.5,6.0,3.6,18.0,7.5,0.0,0.0
2017,8,27,19,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,8,27,19,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,8,27,19,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,8,27,19,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,8,27,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,8,27,20,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,8,27,20,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,8,27,20,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,8,27,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,8,27,21,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,8,27,21,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,8,27,21,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,8,27,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,8,27,22,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2017,8,27,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,8,27,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,27,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,27,23,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,8,27,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,8,27,23,45,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2017,8,28,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,8,28,0,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2017,8,28,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,8,28,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,8,28,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,8,28,1,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,8,28,1,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,8,28,1,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,8,28,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,8,28,2,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,28,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,28,2,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,8,28,3,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,8,28,3,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,8,28,3,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,8,28,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,8,28,4,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,8,28,4,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,8,28,4,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,8,28,4,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,8,28,5,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,8,28,5,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,8,28,5,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,8,28,5,45,104.5,10.5,2.85,17.0,17.5,8.96,0.0
2017,8,28,6,0,209.0,21.0,3.0,17.0,35.0,17.2,3.0
2017,8,28,6,15,322.5,33.0,3.05,17.0,76.5,26.81,16.96
2017,8,28,6,30,436.0,45.0,3.1,17.0,118.0,36.22,25.93
2017,8,28,6,45,510.0,52.5,3.2,17.5,167.5,41.53,30.93
2017,8,28,7,0,584.0,60.0,3.3,18.0,217.0,46.79,35.69
2017,8,28,7,15,292.0,90.0,3.25,18.0,168.5,64.32,51.12
2017,8,28,7,30,0.0,120.0,3.2,18.0,120.0,94.3,77.18
2017,8,28,7,45,6.5,140.5,3.2,18.5,143.5,109.65,90.05
2017,8,28,8,0,13.0,161.0,3.2,19.0,167.0,124.85,102.58
2017,8,28,8,15,19.5,184.0,3.2,19.5,194.0,142.75,111.7
2017,8,28,8,30,26.0,207.0,3.2,20.0,221.0,163.38,127.02
2017,8,28,8,45,33.0,230.0,3.2,20.5,250.0,179.42,138.75
2017,8,28,9,0,40.0,253.0,3.2,21.0,279.0,203.05,156.67
2017,8,28,9,15,44.0,273.5,3.25,21.0,303.5,225.43,174.05
2017,8,28,9,30,48.0,294.0,3.3,21.0,328.0,248.7,192.1
2017,8,28,9,45,70.0,323.5,3.35,21.5,376.0,287.16,221.2
2017,8,28,10,0,92.0,353.0,3.4,22.0,424.0,329.01,252.73
2017,8,28,10,15,93.0,368.0,3.45,22.0,442.0,351.45,269.84
2017,8,28,10,30,94.0,383.0,3.5,22.0,460.0,374.09,287.02
2017,8,28,10,45,84.0,388.5,3.6,22.0,459.0,381.95,292.89
2017,8,28,11,0,74.0,394.0,3.7,22.0,458.0,388.54,297.73
2017,8,28,11,15,76.0,402.5,3.85,22.0,469.0,405.49,310.58
2017,8,28,11,30,78.0,411.0,4.0,22.0,480.0,422.55,323.45
2017,8,28,11,45,99.5,423.0,4.2,22.0,511.5,459.03,351.31
2017,8,28,12,0,121.0,435.0,4.4,22.0,543.0,509.84,389.58
2017,8,28,12,15,138.0,436.5,4.6,22.0,559.5,536.8,410.31
2017,8,28,12,30,155.0,438.0,4.8,22.0,576.0,564.15,431.46
2017,8,28,12,45,110.5,418.0,5.05,22.0,516.0,511.99,392.6
2017,8,28,13,0,66.0,398.0,5.3,22.0,456.0,438.17,337.14
2017,8,28,13,15,81.5,398.5,5.4,22.0,468.5,459.04,354.01
2017,8,28,13,30,97.0,399.0,5.5,22.0,481.0,480.14,370.84
2017,8,28,13,45,116.5,391.0,5.65,22.0,486.5,516.9,399.58
2017,8,28,14,0,136.0,383.0,5.8,22.0,492.0,533.16,413.19
2017,8,28,14,15,133.5,366.5,5.85,21.5,470.0,517.1,402.7
2017,8,28,14,30,131.0,350.0,5.9,21.0,448.0,500.08,391.51
2017,8,28,14,45,125.5,330.5,5.95,21.0,420.5,475.8,373.92
2017,8,28,15,0,120.0,311.0,6.0,21.0,393.0,450.74,355.65
2017,8,28,15,15,83.0,278.5,6.0,21.0,334.0,358.96,284.51
2017,8,28,15,30,46.0,246.0,6.0,21.0,275.0,288.85,229.05
2017,8,28,15,45,40.5,223.5,6.0,21.0,247.5,260.63,207.27
2017,8,28,16,0,35.0,201.0,6.0,21.0,220.0,232.39,185.19
2017,8,28,16,15,17.5,167.0,5.95,20.5,176.5,166.36,132.08
2017,8,28,16,30,0.0,133.0,5.9,20.0,133.0,118.35,92.73
2017,8,28,16,45,0.0,115.0,5.85,20.0,115.0,102.05,79.56
2017,8,28,17,0,0.0,97.0,5.8,20.0,97.0,85.7,66.14
2017,8,28,17,15,231.5,81.5,5.7,19.5,136.0,265.27,220.42
2017,8,28,17,30,463.0,66.0,5.6,19.0,175.0,407.68,337.09
2017,8,28,17,45,381.5,54.0,5.5,18.5,128.5,320.18,261.59
2017,8,28,18,0,300.0,42.0,5.4,18.0,82.0,238.18,189.02
2017,8,28,18,15,183.5,26.5,5.25,17.5,47.5,145.95,96.16
2017,8,28,18,30,67.0,11.0,5.1,17.0,13.0,37.87,0.0
2017,8,28,18,45,33.5,5.5,5.0,17.0,6.5,0.0,0.0
2017,8,28,19,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2017,8,28,19,15,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,8,28,19,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,8,28,19,45,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2017,8,28,20,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,8,28,20,15,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2017,8,28,20,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,8,28,20,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,8,28,21,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,8,28,21,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,8,28,21,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,8,28,21,45,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2017,8,28,22,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,8,28,22,15,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2017,8,28,22,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,8,28,22,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2017,8,28,23,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,8,28,23,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,8,28,23,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,8,28,23,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,8,29,0,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,8,29,0,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2017,8,29,0,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,8,29,0,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,8,29,1,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,8,29,1,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,8,29,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,8,29,1,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,8,29,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,8,29,2,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,8,29,2,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,8,29,2,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,8,29,3,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,8,29,3,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,8,29,3,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,8,29,3,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,8,29,4,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,8,29,4,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,8,29,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,8,29,4,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,8,29,5,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,8,29,5,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,8,29,5,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,8,29,5,45,83.0,10.5,2.8,16.0,16.0,8.96,0.0
2017,8,29,6,0,166.0,21.0,2.8,16.0,32.0,16.38,1.48
2017,8,29,6,15,274.0,34.5,2.75,16.0,71.5,28.03,17.99
2017,8,29,6,30,382.0,48.0,2.7,16.0,111.0,38.59,28.08
2017,8,29,6,45,458.5,56.5,2.65,16.5,159.5,44.54,33.7
2017,8,29,7,0,535.0,65.0,2.6,17.0,208.0,50.41,39.03
2017,8,29,7,15,267.5,69.5,2.6,17.0,141.0,50.07,38.78
2017,8,29,7,30,0.0,74.0,2.6,17.0,74.0,61.15,48.48
2017,8,29,7,45,0.0,84.0,2.6,17.5,84.0,69.22,55.29
2017,8,29,8,0,0.0,94.0,2.6,18.0,94.0,77.23,61.95
2017,8,29,8,15,0.0,122.0,2.7,18.0,122.0,98.7,76.65
2017,8,29,8,30,0.0,150.0,2.8,18.0,150.0,120.42,94.17
2017,8,29,8,45,5.5,179.5,2.9,18.5,183.5,144.48,112.95
2017,8,29,9,0,11.0,209.0,3.0,19.0,217.0,169.63,132.39
2017,8,29,9,15,13.0,224.5,3.15,19.0,234.0,184.36,143.82
2017,8,29,9,30,15.0,240.0,3.3,19.0,251.0,199.46,155.56
2017,8,29,9,45,33.0,283.0,3.45,19.0,308.0,241.41,188.23
2017,8,29,10,0,51.0,326.0,3.6,19.0,365.0,288.91,225.09
2017,8,29,10,15,104.0,359.0,3.75,19.0,442.5,350.75,272.98
2017,8,29,10,30,157.0,392.0,3.9,19.0,520.0,422.65,328.31
2017,8,29,10,45,119.5,394.5,4.05,19.5,493.5,415.35,321.86
2017,8,29,11,0,82.0,397.0,4.2,20.0,467.0,397.22,307.17
2017,8,29,11,15,144.0,413.0,4.25,20.0,538.0,473.84,366.18
2017,8,29,11,30,206.0,429.0,4.3,20.0,609.0,549.55,423.59
2017,8,29,11,45,131.5,413.5,4.4,20.0,529.0,488.75,377.03
2017,8,29,12,0,57.0,398.0,4.5,20.0,449.0,407.86,314.89
2017,8,29,12,15,129.5,416.5,4.6,20.0,531.0,510.97,394.78
2017,8,29,12,30,202.0,435.0,4.7,20.0,613.0,605.6,466.62
2017,8,29,12,45,212.5,428.5,4.8,20.0,614.0,620.14,477.87
2017,8,29,13,0,223.0,422.0,4.9,20.0,615.0,633.88,488.96
2017,8,29,13,15,275.5,400.5,5.0,20.0,634.0,691.71,533.42
2017,8,29,13,30,328.0,379.0,5.1,20.0,653.0,731.02,564.4
2017,8,29,13,45,308.5,371.5,5.2,20.0,623.5,711.31,550.59
2017,8,29,14,0,289.0,364.0,5.3,20.0,594.0,689.59,535.51
2017,8,29,14,15,570.5,235.0,5.4,19.5,665.5,867.8,676.37
2017,8,29,14,30,852.0,106.0,5.5,19.0,737.0,991.49,768.3
2017,8,29,14,45,844.0,102.5,5.65,19.0,700.5,974.08,757.73
2017,8,29,15,0,836.0,99.0,5.8,19.0,664.0,953.1,745.43
2017,8,29,15,15,820.5,96.5,5.9,19.0,621.0,933.71,733.96
2017,8,29,15,30,805.0,94.0,6.0,19.0,578.0,899.88,711.92
2017,8,29,15,45,787.5,90.0,6.1,19.0,531.5,859.63,684.98
2017,8,29,16,0,770.0,86.0,6.2,19.0,485.0,817.04,655.91
2017,8,29,16,15,743.0,82.0,6.3,18.5,434.5,764.21,619.75
2017,8,29,16,30,716.0,78.0,6.4,18.0,384.0,710.3,581.82
2017,8,29,16,45,679.0,73.0,6.5,18.0,332.0,650.7,537.21
2017,8,29,17,0,642.0,68.0,6.6,18.0,280.0,588.0,488.78
2017,8,29,17,15,586.5,61.5,6.65,17.5,229.0,511.68,427.81
2017,8,29,17,30,531.0,55.0,6.7,17.0,178.0,438.86,366.2
2017,8,29,17,45,447.0,46.0,6.75,17.0,130.5,350.14,288.42
2017,8,29,18,0,363.0,37.0,6.8,17.0,83.0,269.38,214.66
2017,8,29,18,15,226.5,23.5,6.7,16.5,48.0,164.2,102.68
2017,8,29,18,30,90.0,10.0,6.6,16.0,13.0,46.74,0.0
2017,8,29,18,45,45.0,5.0,6.5,16.0,6.5,0.0,0.0
2017,8,29,19,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2017,8,29,19,15,0.0,0.0,6.25,16.0,0.0,0.0,0.0
2017,8,29,19,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,8,29,19,45,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2017,8,29,20,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2017,8,29,20,15,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2017,8,29,20,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2017,8,29,20,45,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2017,8,29,21,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2017,8,29,21,15,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2017,8,29,21,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2017,8,29,21,45,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,8,29,22,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,8,29,22,15,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2017,8,29,22,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,8,29,22,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,8,29,23,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,8,29,23,15,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,8,29,23,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,8,29,23,45,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2017,8,30,0,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,8,30,0,15,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,8,30,0,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,8,30,0,45,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,8,30,1,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,8,30,1,15,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2017,8,30,1,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,8,30,1,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,8,30,2,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,8,30,2,15,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2017,8,30,2,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,8,30,2,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,8,30,3,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,8,30,3,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2017,8,30,3,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,8,30,3,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,8,30,4,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,8,30,4,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,8,30,4,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,8,30,4,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,8,30,5,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,8,30,5,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2017,8,30,5,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,8,30,5,45,92.0,10.5,4.95,15.5,15.5,8.96,0.0
2017,8,30,6,0,184.0,21.0,5.0,16.0,31.0,17.29,0.4
2017,8,30,6,15,299.5,33.5,5.05,16.0,72.0,27.32,17.26
2017,8,30,6,30,415.0,46.0,5.1,16.0,113.0,37.12,26.74
2017,8,30,6,45,214.5,69.5,5.15,16.5,105.0,52.82,40.94
2017,8,30,7,0,14.0,93.0,5.2,17.0,97.0,72.87,58.76
2017,8,30,7,15,21.5,113.5,5.2,17.0,120.5,88.37,72.45
2017,8,30,7,30,29.0,134.0,5.2,17.0,144.0,100.21,82.7
2017,8,30,7,45,37.5,157.0,5.25,17.0,172.5,115.77,96.03
2017,8,30,8,0,46.0,180.0,5.3,17.0,201.0,130.98,108.87
2017,8,30,8,15,202.5,194.5,5.3,17.0,303.0,144.92,111.12
2017,8,30,8,30,359.0,209.0,5.3,17.0,405.0,184.1,132.03
2017,8,30,8,45,576.0,158.5,5.35,17.5,505.0,213.03,144.48
2017,8,30,9,0,793.0,108.0,5.4,18.0,605.0,273.01,187.29
2017,8,30,9,15,808.5,110.5,5.45,18.0,646.5,333.32,241.34
2017,8,30,9,30,824.0,113.0,5.5,18.0,688.0,394.6,296.23
2017,8,30,9,45,850.0,108.0,5.6,18.5,727.5,456.67,350.17
2017,8,30,10,0,876.0,103.0,5.7,19.0,767.0,517.41,401.83
2017,8,30,10,15,631.5,223.0,5.7,19.0,711.5,536.9,419.87
2017,8,30,10,30,387.0,343.0,5.7,19.0,656.0,524.22,410.11
2017,8,30,10,45,351.5,365.5,5.75,19.5,655.5,547.14,427.35
2017,8,30,11,0,316.0,388.0,5.8,20.0,655.0,566.29,440.99
2017,8,30,11,15,268.5,406.5,5.9,20.0,636.0,569.47,443.02
2017,8,30,11,30,221.0,425.0,6.0,20.0,617.0,558.74,434.44
2017,8,30,11,45,333.5,389.0,6.1,20.0,681.5,645.27,502.31
2017,8,30,12,0,446.0,353.0,6.2,20.0,746.0,739.79,575.06
2017,8,30,12,15,493.5,338.0,6.3,20.0,772.0,790.82,613.93
2017,8,30,12,30,541.0,323.0,6.4,20.0,798.0,841.93,652.86
2017,8,30,12,45,728.0,214.5,6.55,20.0,846.5,938.47,728.13
2017,8,30,13,0,915.0,106.0,6.7,20.0,895.0,1008.81,779.05
2017,8,30,13,15,912.0,105.5,6.8,19.5,878.5,1022.97,791.4
2017,8,30,13,30,909.0,105.0,6.9,19.0,862.0,1033.18,801.43
2017,8,30,13,45,906.5,102.5,7.0,19.0,838.5,1037.75,806.07
2017,8,30,14,0,904.0,100.0,7.1,19.0,815.0,1038.27,808.02
2017,8,30,14,15,896.5,98.5,7.1,19.0,783.5,1030.82,803.9
2017,8,30,14,30,889.0,97.0,7.1,19.0,752.0,1019.45,797.17
2017,8,30,14,45,880.0,94.0,7.1,19.0,714.5,1001.03,785.49
2017,8,30,15,0,871.0,91.0,7.1,19.0,677.0,978.93,771.25
2017,8,30,15,15,857.0,89.0,7.05,19.0,633.5,949.66,751.6
2017,8,30,15,30,843.0,87.0,7.0,19.0,590.0,917.32,729.69
2017,8,30,15,45,824.5,84.0,7.0,19.0,542.5,886.74,709.21
2017,8,30,16,0,806.0,81.0,7.0,19.0,495.0,843.33,678.93
2017,8,30,16,15,779.5,77.5,6.95,18.5,443.5,790.3,642.01
2017,8,30,16,30,753.0,74.0,6.9,18.0,392.0,736.06,603.36
2017,8,30,16,45,714.5,69.5,6.9,18.0,338.5,670.33,553.68
2017,8,30,17,0,676.0,65.0,6.9,18.0,285.0,609.33,506.36
2017,8,30,17,15,620.0,59.0,6.85,17.5,232.5,531.74,444.48
2017,8,30,17,30,564.0,53.0,6.8,17.0,180.0,457.62,381.52
2017,8,30,17,45,471.0,44.5,6.75,17.0,131.0,362.53,298.16
2017,8,30,18,0,378.0,36.0,6.7,17.0,82.0,276.29,219.18
2017,8,30,18,15,227.0,23.0,6.55,16.5,46.5,162.04,92.08
2017,8,30,18,30,76.0,10.0,6.4,16.0,11.0,40.75,0.0
2017,8,30,18,45,38.0,5.0,6.25,16.0,5.5,0.0,0.0
2017,8,30,19,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,8,30,19,15,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2017,8,30,19,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2017,8,30,19,45,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2017,8,30,20,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2017,8,30,20,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,8,30,20,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,8,30,20,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2017,8,30,21,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,8,30,21,15,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,8,30,21,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,8,30,21,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
