Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,30,22,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,8,30,22,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2017,8,30,22,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,30,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,8,30,23,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,8,30,23,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,8,30,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,8,30,23,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,8,31,0,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,8,31,0,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,8,31,0,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,8,31,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,8,31,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,8,31,1,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2017,8,31,1,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,31,1,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,8,31,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,31,2,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,31,2,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,31,2,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,31,3,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,8,31,3,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,8,31,3,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,31,3,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,8,31,4,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,31,4,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,8,31,4,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,31,4,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,31,5,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,31,5,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,8,31,5,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,31,5,45,64.0,10.0,3.35,15.5,13.5,8.54,0.0
2017,8,31,6,0,128.0,20.0,3.3,16.0,27.0,15.55,0.0
2017,8,31,6,15,236.5,35.5,3.15,16.0,66.5,27.42,17.26
2017,8,31,6,30,345.0,51.0,3.0,16.0,106.0,39.12,28.47
2017,8,31,6,45,422.0,62.5,2.95,16.5,155.5,49.52,38.03
2017,8,31,7,0,499.0,74.0,2.9,17.0,205.0,57.58,45.32
2017,8,31,7,15,270.0,105.0,2.7,17.0,178.0,77.34,62.75
2017,8,31,7,30,41.0,136.0,2.5,17.0,151.0,101.44,83.69
2017,8,31,7,45,35.5,153.5,2.4,17.5,168.5,113.6,93.79
2017,8,31,8,0,30.0,171.0,2.3,18.0,186.0,125.48,103.48
2017,8,31,8,15,38.5,195.0,2.15,18.5,215.5,143.94,112.56
2017,8,31,8,30,47.0,219.0,2.0,19.0,245.0,167.23,129.52
2017,8,31,8,45,72.5,248.0,1.9,19.5,291.5,198.36,152.34
2017,8,31,9,0,98.0,277.0,1.8,20.0,338.0,233.59,178.59
2017,8,31,9,15,88.0,293.5,1.75,20.0,351.5,253.42,194.54
2017,8,31,9,30,78.0,310.0,1.7,20.0,365.0,272.08,209.36
2017,8,31,9,45,133.5,334.0,1.65,20.5,433.5,322.86,247.25
2017,8,31,10,0,189.0,358.0,1.6,21.0,502.0,382.15,291.27
2017,8,31,10,15,234.0,366.0,1.65,21.5,550.5,430.1,326.81
2017,8,31,10,30,279.0,374.0,1.7,22.0,599.0,486.09,367.9
2017,8,31,10,45,277.0,386.0,1.8,22.5,614.5,517.01,390.06
2017,8,31,11,0,275.0,398.0,1.9,23.0,630.0,547.34,411.56
2017,8,31,11,15,260.5,408.5,2.05,23.0,631.5,566.41,425.58
2017,8,31,11,30,246.0,419.0,2.2,23.0,633.0,583.63,438.18
2017,8,31,11,45,250.5,419.0,2.35,23.0,638.0,605.22,454.3
2017,8,31,12,0,255.0,419.0,2.5,23.0,643.0,626.05,469.81
2017,8,31,12,15,301.5,408.0,2.6,23.0,672.5,673.19,504.68
2017,8,31,12,30,348.0,397.0,2.7,23.0,702.0,721.33,539.88
2017,8,31,12,45,362.5,386.5,2.85,23.5,701.0,739.92,553.0
2017,8,31,13,0,377.0,376.0,3.0,24.0,700.0,757.03,565.32
2017,8,31,13,15,314.5,385.5,3.1,24.0,652.0,716.96,536.79
2017,8,31,13,30,252.0,395.0,3.2,24.0,604.0,673.77,506.0
2017,8,31,13,45,264.5,379.5,3.3,24.0,593.0,677.42,510.4
2017,8,31,14,0,277.0,364.0,3.4,24.0,582.0,679.39,513.43
2017,8,31,14,15,381.5,312.0,3.5,23.5,599.5,732.8,557.02
2017,8,31,14,30,486.0,260.0,3.6,23.0,617.0,804.67,612.68
2017,8,31,14,45,648.5,187.0,3.7,23.0,637.0,894.75,679.98
2017,8,31,15,0,811.0,114.0,3.8,23.0,657.0,959.05,725.65
2017,8,31,15,15,793.5,111.0,3.85,23.0,613.0,925.95,704.48
2017,8,31,15,30,776.0,108.0,3.9,23.0,569.0,889.98,681.91
2017,8,31,15,45,743.5,107.0,3.95,23.0,519.0,845.31,652.94
2017,8,31,16,0,711.0,106.0,4.0,23.0,469.0,794.2,618.94
2017,8,31,16,15,679.5,101.0,3.95,22.5,418.0,738.03,581.34
2017,8,31,16,30,648.0,96.0,3.9,22.0,367.0,681.32,542.38
2017,8,31,16,45,593.0,91.5,3.9,22.0,313.5,606.58,487.74
2017,8,31,17,0,538.0,87.0,3.9,22.0,260.0,533.95,432.43
2017,8,31,17,15,477.5,77.0,3.8,21.0,209.5,454.17,370.23
2017,8,31,17,30,417.0,67.0,3.7,20.0,159.0,374.5,305.51
2017,8,31,17,45,319.0,53.5,3.6,19.5,112.5,279.4,225.1
2017,8,31,18,0,221.0,40.0,3.5,19.0,66.0,194.64,150.55
2017,8,31,18,15,110.5,20.0,3.25,19.0,33.0,96.84,44.61
2017,8,31,18,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,8,31,18,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,8,31,19,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,8,31,19,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,8,31,19,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,8,31,19,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2017,8,31,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,8,31,20,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,8,31,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,8,31,20,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,8,31,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,8,31,21,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,8,31,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,8,31,21,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,8,31,22,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,8,31,22,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,8,31,22,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,8,31,22,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2017,8,31,23,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,8,31,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,8,31,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,8,31,23,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,9,1,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,1,0,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,9,1,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,0,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,9,1,1,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,1,1,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,1,1,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,1,1,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2017,9,1,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,1,2,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,1,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,1,2,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,9,1,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,1,3,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,1,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,1,3,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,9,1,4,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,1,4,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,9,1,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,1,4,45,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2017,9,1,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,1,5,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,9,1,5,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,1,5,45,33.0,8.0,1.7,21.5,10.0,6.83,0.0
2017,9,1,6,0,66.0,16.0,1.8,22.0,20.0,12.85,0.0
2017,9,1,6,15,148.0,35.5,1.9,22.5,55.5,27.16,16.4
2017,9,1,6,30,230.0,55.0,2.0,23.0,91.0,41.55,29.62
2017,9,1,6,45,289.5,71.5,2.1,23.5,134.5,53.26,40.09
2017,9,1,7,0,349.0,88.0,2.2,24.0,178.0,64.6,50.0
2017,9,1,7,15,400.0,100.5,2.15,24.0,226.5,72.75,57.05
2017,9,1,7,30,451.0,113.0,2.1,24.0,275.0,80.63,63.7
2017,9,1,7,45,485.5,124.0,2.1,24.0,322.5,87.07,68.99
2017,9,1,8,0,520.0,135.0,2.1,24.0,370.0,93.24,73.98
2017,9,1,8,15,550.0,142.5,2.05,24.0,417.5,116.77,77.83
2017,9,1,8,30,580.0,150.0,2.0,24.0,465.0,167.17,105.53
2017,9,1,8,45,603.0,156.5,2.0,24.5,508.5,218.56,142.98
2017,9,1,9,0,626.0,163.0,2.0,25.0,552.0,272.77,186.6
2017,9,1,9,15,644.0,168.0,1.95,25.0,592.0,326.87,231.89
2017,9,1,9,30,662.0,173.0,1.9,25.0,632.0,382.61,278.23
2017,9,1,9,45,696.0,166.5,1.9,25.0,671.0,437.4,322.98
2017,9,1,10,0,730.0,160.0,1.9,25.0,710.0,494.74,368.68
2017,9,1,10,15,740.0,162.5,1.9,25.0,738.5,548.82,410.84
2017,9,1,10,30,750.0,165.0,1.9,25.0,767.0,602.04,451.16
2017,9,1,10,45,759.5,165.0,1.95,25.0,789.0,651.49,488.05
2017,9,1,11,0,769.0,165.0,2.0,25.0,811.0,699.83,523.33
2017,9,1,11,15,773.0,166.0,2.0,25.0,825.0,743.6,554.34
2017,9,1,11,30,777.0,167.0,2.0,25.0,839.0,785.31,583.34
2017,9,1,11,45,780.5,166.5,2.05,25.0,845.5,822.97,608.74
2017,9,1,12,0,784.0,166.0,2.1,25.0,852.0,858.1,632.13
2017,9,1,12,15,783.5,166.0,2.1,25.0,850.5,887.39,651.16
2017,9,1,12,30,783.0,166.0,2.1,25.0,849.0,913.55,668.17
2017,9,1,12,45,773.0,169.5,2.15,25.0,837.5,930.86,679.95
2017,9,1,13,0,763.0,173.0,2.2,25.0,826.0,944.47,689.51
2017,9,1,13,15,757.5,171.5,2.2,25.0,808.5,953.88,695.99
2017,9,1,13,30,752.0,170.0,2.2,25.0,791.0,959.65,700.29
2017,9,1,13,45,741.5,169.0,2.2,25.0,766.0,965.89,705.06
2017,9,1,14,0,731.0,168.0,2.2,25.0,741.0,960.2,702.23
2017,9,1,14,15,720.0,165.0,2.2,25.0,710.5,948.21,695.55
2017,9,1,14,30,709.0,162.0,2.2,25.0,680.0,932.81,686.8
2017,9,1,14,45,686.0,162.0,2.25,25.0,641.0,905.54,670.77
2017,9,1,15,0,663.0,162.0,2.3,25.0,602.0,875.44,652.85
2017,9,1,15,15,643.5,156.5,2.3,25.0,560.5,840.06,630.81
2017,9,1,15,30,624.0,151.0,2.3,25.0,519.0,802.36,607.01
2017,9,1,15,45,585.0,149.0,2.35,25.0,471.0,748.42,571.91
2017,9,1,16,0,546.0,147.0,2.4,25.0,423.0,685.52,529.76
2017,9,1,16,15,513.0,138.0,2.35,24.5,375.0,629.4,491.75
2017,9,1,16,30,480.0,129.0,2.3,24.0,327.0,573.6,452.53
2017,9,1,16,45,420.0,120.0,2.3,24.0,276.0,497.42,395.71
2017,9,1,17,0,360.0,111.0,2.3,24.0,225.0,424.85,339.91
2017,9,1,17,15,307.0,94.5,2.2,23.5,179.0,352.39,283.0
2017,9,1,17,30,254.0,78.0,2.1,23.0,133.0,270.33,216.75
2017,9,1,17,45,180.0,57.0,2.05,22.5,90.5,189.15,149.06
2017,9,1,18,0,106.0,36.0,2.0,22.0,48.0,114.33,84.92
2017,9,1,18,15,53.0,18.0,1.95,22.0,24.0,55.1,16.46
2017,9,1,18,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,1,18,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,9,1,19,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,1,19,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,9,1,19,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,1,19,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,9,1,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,1,20,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,9,1,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,1,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,1,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,1,21,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,1,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,1,21,45,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2017,9,1,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,1,22,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,9,1,22,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,1,22,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,9,1,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,9,1,23,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,9,1,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,9,1,23,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2017,9,2,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,9,2,0,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2017,9,2,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,9,2,0,45,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2017,9,2,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,9,2,1,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2017,9,2,1,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,9,2,1,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,9,2,2,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,9,2,2,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,9,2,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,9,2,2,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,9,2,3,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,9,2,3,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2017,9,2,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,9,2,3,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,9,2,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,9,2,4,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2017,9,2,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,2,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,9,2,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,2,5,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,2,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,2,5,45,17.5,5.0,1.3,22.0,5.5,4.27,0.0
2017,9,2,6,0,35.0,10.0,1.3,22.0,11.0,8.18,0.0
2017,9,2,6,15,88.0,30.5,1.35,22.0,42.0,23.97,13.74
2017,9,2,6,30,141.0,51.0,1.4,22.0,73.0,39.17,27.72
2017,9,2,6,45,194.5,73.0,1.45,22.5,116.0,54.98,41.72
2017,9,2,7,0,248.0,95.0,1.5,23.0,159.0,70.35,55.11
2017,9,2,7,15,292.0,113.5,1.5,23.5,205.5,82.97,65.87
2017,9,2,7,30,336.0,132.0,1.5,24.0,252.0,95.23,76.06
2017,9,2,7,45,377.0,146.0,1.5,24.5,300.0,100.34,80.0
2017,9,2,8,0,418.0,160.0,1.5,25.0,348.0,108.04,86.02
2017,9,2,8,15,447.5,171.5,1.45,25.5,394.5,131.77,91.01
2017,9,2,8,30,477.0,183.0,1.4,26.0,441.0,178.12,117.07
2017,9,2,8,45,506.5,190.5,1.35,26.5,485.5,225.61,150.87
2017,9,2,9,0,536.0,198.0,1.3,27.0,530.0,276.68,190.58
2017,9,2,9,15,555.0,205.0,1.1,27.5,569.5,327.59,231.1
2017,9,2,9,30,574.0,212.0,0.9,28.0,609.0,380.33,272.27
2017,9,2,9,45,610.5,207.0,0.7,28.5,649.0,434.39,312.77
2017,9,2,10,0,647.0,202.0,0.5,29.0,689.0,490.04,352.72
2017,9,2,10,15,658.0,206.0,0.5,29.0,717.0,541.97,390.77
2017,9,2,10,30,669.0,210.0,0.5,29.0,745.0,593.79,427.59
2017,9,2,10,45,685.5,207.5,0.55,29.5,769.0,643.27,461.61
2017,9,2,11,0,702.0,205.0,0.6,30.0,793.0,692.43,494.53
2017,9,2,11,15,706.5,207.0,0.75,29.5,807.0,736.03,526.33
2017,9,2,11,30,711.0,209.0,0.9,29.0,821.0,777.83,556.72
2017,9,2,11,45,722.5,204.0,1.1,29.0,830.5,816.85,584.86
2017,9,2,12,0,734.0,199.0,1.3,29.0,840.0,853.86,611.36
2017,9,2,12,15,733.5,199.0,1.4,28.5,838.5,882.73,631.87
2017,9,2,12,30,733.0,199.0,1.5,28.0,837.0,908.57,650.64
2017,9,2,12,45,651.5,247.5,1.65,28.0,809.5,901.83,647.18
2017,9,2,13,0,570.0,296.0,1.8,28.0,782.0,884.4,635.96
2017,9,2,13,15,657.5,237.5,1.85,28.0,787.0,932.43,670.81
2017,9,2,13,30,745.0,179.0,1.9,28.0,792.0,971.96,696.97
2017,9,2,13,45,745.5,172.0,1.95,28.0,769.5,974.35,699.44
2017,9,2,14,0,746.0,165.0,2.0,28.0,747.0,973.04,700.09
2017,9,2,14,15,734.5,162.5,2.05,28.0,716.0,960.99,694.05
2017,9,2,14,30,723.0,160.0,2.1,28.0,685.0,945.49,685.97
2017,9,2,14,45,716.0,153.0,2.15,28.0,649.5,926.01,675.38
2017,9,2,15,0,709.0,146.0,2.2,28.0,614.0,903.24,662.66
2017,9,2,15,15,689.5,141.5,2.3,27.5,571.5,868.11,643.4
2017,9,2,15,30,670.0,137.0,2.4,27.0,529.0,830.56,622.18
2017,9,2,15,45,651.0,129.5,2.5,27.0,483.5,787.85,595.72
2017,9,2,16,0,632.0,122.0,2.6,27.0,438.0,743.29,567.42
2017,9,2,16,15,599.0,115.0,2.65,26.5,389.0,685.72,529.94
2017,9,2,16,30,566.0,108.0,2.7,26.0,340.0,627.91,491.15
2017,9,2,16,45,525.5,98.5,2.8,26.0,290.0,561.65,443.74
2017,9,2,17,0,485.0,89.0,2.9,26.0,240.0,490.16,390.19
2017,9,2,17,15,425.0,77.5,2.95,25.5,191.5,412.86,330.22
2017,9,2,17,30,365.0,66.0,3.0,25.0,143.0,340.32,271.49
2017,9,2,17,45,283.5,50.5,3.05,24.5,100.0,255.12,200.53
2017,9,2,18,0,202.0,35.0,3.1,24.0,57.0,178.32,132.87
2017,9,2,18,15,101.0,17.5,3.1,23.5,28.5,86.39,14.7
2017,9,2,18,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,2,18,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,2,19,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,2,19,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2017,9,2,19,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,9,2,19,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,9,2,20,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,2,20,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,2,20,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,2,20,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,9,2,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,2,21,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,9,2,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,2,21,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,9,2,22,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,2,22,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,9,2,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,2,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,2,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,2,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2017,9,2,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,2,23,45,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2017,9,3,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,3,0,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,9,3,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,0,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,3,1,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,3,1,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,3,1,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,3,1,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,9,3,2,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,3,2,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,3,2,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,3,2,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,9,3,3,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,3,3,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,9,3,3,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,3,3,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,9,3,4,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,3,4,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,9,3,4,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,9,3,4,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,9,3,5,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,9,3,5,15,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,9,3,5,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,9,3,5,45,0.0,1.5,3.2,20.0,1.5,1.28,0.0
2017,9,3,6,0,0.0,3.0,3.4,20.0,3.0,2.46,0.0
2017,9,3,6,15,0.0,14.0,3.2,20.0,14.0,11.52,3.66
2017,9,3,6,30,0.0,25.0,3.0,20.0,25.0,20.61,12.04
2017,9,3,6,45,0.0,40.5,2.9,20.5,40.5,33.48,23.46
2017,9,3,7,0,0.0,56.0,2.8,21.0,56.0,46.23,34.71
2017,9,3,7,15,0.0,73.0,2.55,21.0,73.0,59.63,46.42
2017,9,3,7,30,0.0,90.0,2.3,21.0,90.0,72.88,57.84
2017,9,3,7,45,1.0,117.5,2.1,21.5,118.5,93.45,75.2
2017,9,3,8,0,2.0,145.0,1.9,22.0,147.0,113.56,91.83
2017,9,3,8,15,16.0,174.5,1.8,22.0,183.5,136.18,105.26
2017,9,3,8,30,30.0,204.0,1.7,22.0,220.0,156.26,119.97
2017,9,3,8,45,129.5,238.0,1.6,22.5,316.5,198.91,148.57
2017,9,3,9,0,229.0,272.0,1.5,23.0,413.0,259.94,192.06
2017,9,3,9,15,228.0,292.5,1.4,23.0,441.0,294.59,219.61
2017,9,3,9,30,227.0,313.0,1.3,23.0,469.0,329.33,246.97
2017,9,3,9,45,349.0,293.5,1.25,23.5,548.0,387.1,289.4
2017,9,3,10,0,471.0,274.0,1.2,24.0,627.0,460.71,343.57
2017,9,3,10,15,501.0,282.0,1.2,24.5,670.0,517.45,385.04
2017,9,3,10,30,531.0,290.0,1.2,25.0,713.0,576.64,427.23
2017,9,3,10,45,527.5,295.5,1.2,25.5,726.0,613.96,453.07
2017,9,3,11,0,524.0,301.0,1.2,26.0,739.0,649.6,477.2
2017,9,3,11,15,525.0,308.0,1.2,26.0,753.0,688.15,503.65
2017,9,3,11,30,526.0,315.0,1.2,26.0,767.0,725.25,528.61
2017,9,3,11,45,498.5,326.5,1.2,26.5,757.0,741.08,537.6
2017,9,3,12,0,471.0,338.0,1.2,27.0,747.0,753.18,544.13
2017,9,3,12,15,382.5,373.0,1.3,27.0,704.5,715.84,518.8
2017,9,3,12,30,294.0,408.0,1.4,27.0,662.0,685.46,497.67
2017,9,3,12,45,297.5,401.5,1.55,27.0,656.5,696.36,506.97
2017,9,3,13,0,301.0,395.0,1.7,27.0,651.0,705.69,514.85
2017,9,3,13,15,304.0,385.5,1.8,27.0,639.0,709.76,518.94
2017,9,3,13,30,307.0,376.0,1.9,27.0,627.0,712.05,521.94
2017,9,3,13,45,209.0,371.5,2.05,27.0,540.5,594.62,440.73
2017,9,3,14,0,111.0,367.0,2.2,27.0,454.0,473.97,354.62
2017,9,3,14,15,278.0,320.0,2.3,26.5,524.0,639.17,479.33
2017,9,3,14,30,445.0,273.0,2.4,26.0,594.0,779.46,581.86
2017,9,3,14,45,441.0,259.0,2.55,26.0,563.0,758.86,568.89
2017,9,3,15,0,437.0,245.0,2.7,26.0,532.0,735.89,555.45
2017,9,3,15,15,390.0,237.5,2.9,25.5,481.0,655.22,501.65
2017,9,3,15,30,343.0,230.0,3.1,25.0,430.0,596.35,461.66
2017,9,3,15,45,282.5,218.5,3.3,25.0,373.5,521.1,407.08
2017,9,3,16,0,222.0,207.0,3.5,25.0,317.0,429.11,338.58
2017,9,3,16,15,195.5,190.5,3.65,24.5,279.5,383.27,304.93
2017,9,3,16,30,169.0,174.0,3.8,24.0,242.0,338.77,271.25
2017,9,3,16,45,149.5,150.5,3.95,23.5,204.5,292.1,235.24
2017,9,3,17,0,130.0,127.0,4.1,23.0,167.0,246.32,198.92
2017,9,3,17,15,104.0,102.5,4.1,22.5,130.5,195.64,157.4
2017,9,3,17,30,78.0,78.0,4.1,22.0,94.0,146.5,116.2
2017,9,3,17,45,39.0,54.5,4.2,21.5,62.5,82.46,62.15
2017,9,3,18,0,0.0,31.0,4.3,21.0,31.0,27.96,16.09
2017,9,3,18,15,0.0,15.5,4.0,20.5,15.5,12.8,0.0
2017,9,3,18,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,9,3,18,45,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,9,3,19,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,9,3,19,15,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,9,3,19,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,9,3,19,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,9,3,20,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,9,3,20,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,9,3,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,3,20,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,3,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,3,21,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,3,21,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,9,3,21,45,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2017,9,3,22,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2017,9,3,22,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,9,3,22,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,3,22,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,9,3,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,3,23,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2017,9,3,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,3,23,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,9,4,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,4,0,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,9,4,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,4,0,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,9,4,1,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,9,4,1,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,9,4,1,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,4,1,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,9,4,2,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,4,2,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2017,9,4,2,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,4,2,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,9,4,3,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,4,3,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,9,4,3,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,4,3,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,4,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,4,4,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,4,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,4,4,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,9,4,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,5,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,4,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,4,5,45,0.0,2.5,0.8,19.5,2.5,2.13,0.0
2017,9,4,6,0,0.0,5.0,0.7,20.0,5.0,4.1,0.0
2017,9,4,6,15,0.0,26.0,0.8,20.0,26.0,21.42,11.56
2017,9,4,6,30,0.0,47.0,0.9,20.0,47.0,37.7,26.65
2017,9,4,6,45,38.5,72.0,1.05,20.0,81.5,55.71,42.75
2017,9,4,7,0,77.0,97.0,1.2,20.0,116.0,72.06,57.25
2017,9,4,7,15,114.0,118.0,1.35,20.0,154.0,86.63,69.97
2017,9,4,7,30,151.0,139.0,1.5,20.0,192.0,100.89,82.17
2017,9,4,7,45,120.5,161.5,1.7,20.5,208.0,114.88,93.76
2017,9,4,8,0,90.0,184.0,1.9,21.0,224.0,133.29,108.88
2017,9,4,8,15,45.0,119.5,2.05,21.0,139.5,95.93,72.42
2017,9,4,8,30,0.0,55.0,2.2,21.0,55.0,45.59,32.09
2017,9,4,8,45,0.0,78.5,2.4,21.5,78.5,65.22,48.0
2017,9,4,9,0,0.0,102.0,2.6,22.0,102.0,84.62,63.45
2017,9,4,9,15,4.5,158.0,2.7,22.0,161.5,130.79,100.16
2017,9,4,9,30,9.0,214.0,2.8,22.0,221.0,177.53,136.8
2017,9,4,9,45,43.0,275.5,2.9,22.0,308.0,241.56,186.19
2017,9,4,10,0,77.0,337.0,3.0,22.0,395.0,312.47,240.43
2017,9,4,10,15,38.5,236.0,2.95,22.0,265.0,218.18,167.84
2017,9,4,10,30,0.0,135.0,2.9,22.0,135.0,112.57,84.74
2017,9,4,10,45,2.5,158.5,2.9,22.0,160.5,134.05,101.81
2017,9,4,11,0,5.0,182.0,2.9,22.0,186.0,156.03,119.03
2017,9,4,11,15,7.5,211.5,2.7,22.0,218.0,183.63,140.49
2017,9,4,11,30,10.0,241.0,2.5,22.0,250.0,211.91,162.27
2017,9,4,11,45,77.5,334.0,2.4,22.0,401.5,362.68,278.54
2017,9,4,12,0,145.0,427.0,2.3,22.0,553.0,529.21,400.99
2017,9,4,12,15,234.0,412.5,2.35,22.0,614.5,606.46,458.07
2017,9,4,12,30,323.0,398.0,2.4,22.0,676.0,703.73,528.51
2017,9,4,12,45,492.0,308.5,2.5,22.5,726.5,807.19,603.96
2017,9,4,13,0,661.0,219.0,2.6,23.0,777.0,904.27,673.4
2017,9,4,13,15,654.5,217.0,2.7,23.0,760.5,911.22,678.47
2017,9,4,13,30,648.0,215.0,2.8,23.0,744.0,914.78,682.22
2017,9,4,13,45,576.5,244.0,2.95,23.0,704.0,880.17,659.22
2017,9,4,14,0,505.0,273.0,3.1,23.0,664.0,837.63,630.42
2017,9,4,14,15,322.0,304.5,3.1,23.0,550.0,667.55,508.55
2017,9,4,14,30,139.0,336.0,3.1,23.0,436.0,498.26,382.32
2017,9,4,14,45,69.5,250.5,3.1,23.0,300.5,313.79,243.98
2017,9,4,15,0,0.0,165.0,3.1,23.0,165.0,142.97,109.26
2017,9,4,15,15,34.0,204.5,3.05,22.5,224.0,231.87,181.74
2017,9,4,15,30,68.0,244.0,3.0,22.0,283.0,312.07,246.08
2017,9,4,15,45,184.0,218.5,3.0,22.0,312.0,410.91,326.78
2017,9,4,16,0,300.0,193.0,3.0,22.0,341.0,501.35,399.3
2017,9,4,16,15,300.5,170.5,3.0,21.5,304.5,467.29,375.0
2017,9,4,16,30,301.0,148.0,3.0,21.0,268.0,431.75,349.54
2017,9,4,16,45,243.5,136.0,3.0,21.0,224.0,363.1,295.16
2017,9,4,17,0,186.0,124.0,3.0,21.0,180.0,284.42,231.67
2017,9,4,17,15,150.5,101.0,2.9,20.5,141.0,226.6,184.26
2017,9,4,17,30,115.0,78.0,2.8,20.0,102.0,171.31,137.65
2017,9,4,17,45,57.5,54.5,2.7,20.0,66.5,104.67,80.56
2017,9,4,18,0,0.0,31.0,2.6,20.0,31.0,28.73,16.47
2017,9,4,18,15,0.0,15.5,2.4,20.0,15.5,12.91,0.0
2017,9,4,18,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,9,4,18,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2017,9,4,19,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,4,19,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,4,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,4,19,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,4,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,4,20,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,9,4,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,4,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,4,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,4,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,9,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,4,22,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,9,4,22,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,4,22,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,4,23,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,4,23,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,9,4,23,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,4,23,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,9,5,0,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,9,5,0,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2017,9,5,0,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,5,0,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,9,5,1,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,9,5,1,15,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,9,5,1,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,5,1,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,5,2,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,5,2,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2017,9,5,2,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,9,5,2,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,9,5,3,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,9,5,3,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2017,9,5,3,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,9,5,3,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,9,5,4,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,9,5,4,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,9,5,4,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,5,4,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,5,5,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,5,5,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,5,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,5,5,45,14.5,6.0,1.8,19.0,6.5,5.12,0.0
2017,9,5,6,0,29.0,12.0,1.8,19.0,13.0,9.7,0.0
2017,9,5,6,15,93.0,33.5,1.85,19.0,45.5,26.05,15.1
2017,9,5,6,30,157.0,55.0,1.9,19.0,78.0,41.89,30.27
2017,9,5,6,45,239.0,71.5,2.0,19.5,123.0,54.15,41.45
2017,9,5,7,0,321.0,88.0,2.1,20.0,168.0,64.59,50.78
2017,9,5,7,15,373.5,101.0,2.15,20.0,215.5,73.08,58.29
2017,9,5,7,30,426.0,114.0,2.2,20.0,263.0,81.3,65.36
2017,9,5,7,45,483.0,119.0,2.3,20.5,313.5,84.02,67.42
2017,9,5,8,0,540.0,124.0,2.4,21.0,364.0,86.73,69.4
2017,9,5,8,15,340.5,177.5,2.4,21.0,335.0,137.91,99.55
2017,9,5,8,30,141.0,231.0,2.4,21.0,306.0,181.55,136.23
2017,9,5,8,45,405.0,185.5,2.45,21.5,428.0,206.97,144.32
2017,9,5,9,0,669.0,140.0,2.5,22.0,550.0,270.94,186.93
2017,9,5,9,15,687.0,144.0,2.45,22.0,590.0,326.92,234.96
2017,9,5,9,30,705.0,148.0,2.4,22.0,630.0,384.41,283.88
2017,9,5,9,45,733.5,143.5,2.4,22.5,667.5,440.73,330.35
2017,9,5,10,0,762.0,139.0,2.4,23.0,705.0,500.44,378.06
2017,9,5,10,15,771.5,140.5,2.35,23.0,733.0,554.09,420.53
2017,9,5,10,30,781.0,142.0,2.3,23.0,761.0,607.06,461.21
2017,9,5,10,45,791.0,142.0,2.3,23.0,783.0,658.09,499.57
2017,9,5,11,0,801.0,142.0,2.3,23.0,805.0,707.94,536.13
2017,9,5,11,15,592.0,256.0,2.25,23.0,750.5,697.66,525.18
2017,9,5,11,30,383.0,370.0,2.2,23.0,696.0,653.81,490.3
2017,9,5,11,45,598.0,256.5,2.15,23.5,770.0,765.6,572.31
2017,9,5,12,0,813.0,143.0,2.1,24.0,844.0,866.88,641.45
2017,9,5,12,15,561.5,271.0,2.1,24.0,755.0,796.27,590.0
2017,9,5,12,30,310.0,399.0,2.1,24.0,666.0,693.74,514.17
2017,9,5,12,45,328.0,378.0,2.15,24.0,657.5,704.03,523.55
2017,9,5,13,0,346.0,357.0,2.2,24.0,649.0,712.72,531.02
2017,9,5,13,15,242.5,375.0,2.2,23.5,577.5,639.72,478.91
2017,9,5,13,30,139.0,393.0,2.2,23.0,506.0,542.64,409.04
2017,9,5,13,45,118.0,376.0,2.2,23.0,470.0,508.94,385.44
2017,9,5,14,0,97.0,359.0,2.2,23.0,434.0,452.44,344.73
2017,9,5,14,15,89.5,340.5,2.15,23.0,407.5,428.41,327.72
2017,9,5,14,30,82.0,322.0,2.1,23.0,381.0,403.8,310.0
2017,9,5,14,45,81.0,303.5,2.1,23.0,359.5,385.26,297.06
2017,9,5,15,0,80.0,285.0,2.1,23.0,338.0,366.25,283.66
2017,9,5,15,15,202.0,257.5,2.05,22.5,377.0,476.3,371.51
2017,9,5,15,30,324.0,230.0,2.0,22.0,416.0,579.65,451.75
2017,9,5,15,45,324.5,208.0,1.95,22.0,380.5,548.51,429.58
2017,9,5,16,0,325.0,186.0,1.9,22.0,345.0,515.68,406.84
2017,9,5,16,15,246.0,172.5,1.75,21.5,285.5,423.53,337.23
2017,9,5,16,30,167.0,159.0,1.6,21.0,226.0,319.19,256.49
2017,9,5,16,45,150.0,138.0,1.45,21.0,191.5,277.42,223.93
2017,9,5,17,0,133.0,117.0,1.3,21.0,157.0,236.46,190.95
2017,9,5,17,15,234.5,90.5,1.15,21.0,143.5,283.95,229.74
2017,9,5,17,30,336.0,64.0,1.0,21.0,130.0,320.04,256.02
2017,9,5,17,45,251.5,48.5,0.9,21.0,89.0,235.03,183.84
2017,9,5,18,0,167.0,33.0,0.8,21.0,48.0,159.3,113.45
2017,9,5,18,15,83.5,16.5,0.8,20.5,24.0,74.21,0.0
2017,9,5,18,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,5,18,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,5,19,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,5,19,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,9,5,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,5,19,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,9,5,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,5,20,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2017,9,5,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,5,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,5,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,5,21,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,9,5,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,5,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,5,22,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,5,22,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2017,9,5,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,9,5,22,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,9,5,23,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,9,5,23,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,9,5,23,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,9,5,23,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,9,6,0,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,9,6,0,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2017,9,6,0,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,9,6,0,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,9,6,1,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,9,6,1,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,9,6,1,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,9,6,1,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,9,6,2,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,9,6,2,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,9,6,2,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,9,6,2,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,9,6,3,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,9,6,3,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,9,6,3,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,9,6,3,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,9,6,4,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,9,6,4,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,9,6,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,9,6,4,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,9,6,5,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,9,6,5,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,9,6,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,9,6,5,45,0.0,1.5,3.1,18.0,1.5,1.28,0.0
2017,9,6,6,0,0.0,3.0,3.2,18.0,3.0,2.46,0.0
2017,9,6,6,15,0.0,12.0,3.15,18.0,12.0,9.86,2.14
2017,9,6,6,30,0.0,21.0,3.1,18.0,21.0,17.3,9.24
2017,9,6,6,45,0.0,33.0,3.05,18.5,33.0,27.24,18.19
2017,9,6,7,0,0.0,45.0,3.0,19.0,45.0,37.21,27.08
2017,9,6,7,15,0.0,58.0,2.9,19.0,58.0,48.03,36.67
2017,9,6,7,30,0.0,71.0,2.8,19.0,71.0,58.66,45.95
2017,9,6,7,45,0.0,80.5,2.7,19.5,80.5,66.37,52.44
2017,9,6,8,0,0.0,90.0,2.6,20.0,90.0,74.02,58.77
2017,9,6,8,15,0.0,104.0,2.55,20.0,104.0,85.13,65.03
2017,9,6,8,30,0.0,118.0,2.5,20.0,118.0,96.41,74.02
2017,9,6,8,45,0.5,144.5,2.45,20.5,145.0,117.46,90.67
2017,9,6,9,0,1.0,171.0,2.4,21.0,172.0,138.84,107.32
2017,9,6,9,15,71.5,242.5,2.4,21.0,291.5,213.83,164.49
2017,9,6,9,30,142.0,314.0,2.4,21.0,411.0,300.39,230.42
2017,9,6,9,45,136.0,331.5,2.45,21.0,428.5,325.78,250.35
2017,9,6,10,0,130.0,349.0,2.5,21.0,446.0,350.63,269.71
2017,9,6,10,15,177.5,362.0,2.5,21.0,499.5,400.87,308.06
2017,9,6,10,30,225.0,375.0,2.5,21.0,553.0,456.3,349.98
2017,9,6,10,45,121.0,330.0,2.55,21.5,426.5,367.86,282.74
2017,9,6,11,0,17.0,285.0,2.6,22.0,300.0,251.86,192.87
2017,9,6,11,15,18.5,296.0,2.65,22.0,312.5,264.52,202.86
2017,9,6,11,30,20.0,307.0,2.7,22.0,325.0,277.42,212.66
2017,9,6,11,45,16.5,284.0,2.75,22.0,299.0,256.37,196.5
2017,9,6,12,0,13.0,261.0,2.8,22.0,273.0,234.62,179.83
2017,9,6,12,15,95.0,341.0,2.85,22.0,423.0,413.06,317.43
2017,9,6,12,30,177.0,421.0,2.9,22.0,573.0,576.13,437.79
2017,9,6,12,45,220.5,410.0,2.95,22.0,596.5,616.81,467.83
2017,9,6,13,0,264.0,399.0,3.0,22.0,620.0,676.84,511.85
2017,9,6,13,15,272.0,382.5,3.05,22.0,606.0,677.91,513.4
2017,9,6,13,30,280.0,366.0,3.1,22.0,592.0,677.25,514.19
2017,9,6,13,45,145.5,301.0,3.15,22.0,418.5,456.71,352.35
2017,9,6,14,0,11.0,236.0,3.2,22.0,245.0,218.32,167.99
2017,9,6,14,15,302.0,224.5,3.2,21.5,439.5,559.39,438.49
2017,9,6,14,30,593.0,213.0,3.2,21.0,634.0,873.82,669.1
2017,9,6,14,45,575.5,207.5,3.25,21.0,597.5,838.91,643.92
2017,9,6,15,0,558.0,202.0,3.3,21.0,561.0,809.58,625.05
2017,9,6,15,15,537.5,194.0,3.25,21.0,520.0,772.37,599.87
2017,9,6,15,30,517.0,186.0,3.2,21.0,479.0,733.45,573.26
2017,9,6,15,45,374.5,192.0,3.15,21.0,394.5,575.86,456.54
2017,9,6,16,0,232.0,198.0,3.1,21.0,310.0,448.05,357.97
2017,9,6,16,15,150.0,176.5,3.05,20.5,246.0,328.64,265.25
2017,9,6,16,30,68.0,155.0,3.0,20.0,182.0,217.29,175.36
2017,9,6,16,45,56.5,134.0,2.95,20.0,154.0,184.92,149.26
2017,9,6,17,0,45.0,113.0,2.9,20.0,126.0,153.24,123.05
2017,9,6,17,15,139.5,92.0,2.85,19.5,121.0,207.81,169.71
2017,9,6,17,30,234.0,71.0,2.8,19.0,116.0,251.05,204.3
2017,9,6,17,45,174.5,50.5,2.75,19.0,78.0,180.36,142.54
2017,9,6,18,0,115.0,30.0,2.7,19.0,40.0,114.41,79.3
2017,9,6,18,15,57.5,15.0,2.65,19.0,20.0,40.03,0.0
2017,9,6,18,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,9,6,18,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,9,6,19,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,9,6,19,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,9,6,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,9,6,19,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,9,6,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,9,6,20,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,9,6,20,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,9,6,20,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,9,6,21,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,9,6,21,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,9,6,21,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,9,6,21,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,9,6,22,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,9,6,22,15,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2017,9,6,22,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,9,6,22,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,9,6,23,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,9,6,23,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,9,6,23,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,9,6,23,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,9,7,0,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,9,7,0,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,9,7,0,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,9,7,0,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2017,9,7,1,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,9,7,1,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,9,7,1,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,9,7,1,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2017,9,7,2,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,9,7,2,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,9,7,2,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,9,7,2,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,9,7,3,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,9,7,3,15,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,9,7,3,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,9,7,3,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,9,7,4,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,9,7,4,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,9,7,4,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,9,7,4,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,9,7,5,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,9,7,5,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,9,7,5,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,7,5,45,16.0,5.0,2.65,18.5,5.5,0.0,0.0
2017,9,7,6,0,32.0,10.0,2.6,19.0,11.0,8.54,0.0
2017,9,7,6,15,100.0,30.5,2.55,19.0,43.0,23.87,12.87
2017,9,7,6,30,168.0,51.0,2.5,19.0,75.0,39.13,27.81
2017,9,7,6,45,84.0,62.5,2.5,19.0,74.5,48.53,36.62
2017,9,7,7,0,0.0,74.0,2.5,19.0,74.0,59.13,46.22
2017,9,7,7,15,1.5,95.0,2.45,19.0,95.5,75.08,60.27
2017,9,7,7,30,3.0,116.0,2.4,19.0,117.0,90.86,73.93
2017,9,7,7,45,4.5,131.5,2.35,19.5,133.5,102.81,83.9
2017,9,7,8,0,6.0,147.0,2.3,20.0,150.0,114.66,93.59
2017,9,7,8,15,13.5,170.0,2.25,20.0,177.0,132.96,103.67
2017,9,7,8,30,21.0,193.0,2.2,20.0,204.0,153.4,119.22
2017,9,7,8,45,41.0,224.5,2.2,20.5,248.5,178.64,137.85
2017,9,7,9,0,61.0,256.0,2.2,21.0,293.0,212.27,163.2
2017,9,7,9,15,51.0,266.5,2.15,21.0,299.0,225.04,173.47
2017,9,7,9,30,41.0,277.0,2.1,21.0,305.0,236.38,182.47
2017,9,7,9,45,369.5,224.5,2.1,21.0,495.5,348.31,266.07
2017,9,7,10,0,698.0,172.0,2.1,21.0,686.0,498.01,379.18
2017,9,7,10,15,355.5,213.5,2.1,21.0,475.5,386.38,297.9
2017,9,7,10,30,13.0,255.0,2.1,21.0,265.0,220.17,169.06
2017,9,7,10,45,76.5,327.5,2.15,21.0,390.0,330.43,254.83
2017,9,7,11,0,140.0,400.0,2.2,21.0,515.0,453.93,347.32
2017,9,7,11,15,223.0,396.5,2.2,21.0,583.5,526.37,401.39
2017,9,7,11,30,306.0,393.0,2.2,21.0,652.0,615.87,466.97
2017,9,7,11,45,323.5,382.0,2.2,21.5,657.0,639.84,483.24
2017,9,7,12,0,341.0,371.0,2.2,22.0,662.0,663.3,499.5
2017,9,7,12,15,405.0,350.0,2.25,22.0,695.5,732.19,549.29
2017,9,7,12,30,469.0,329.0,2.3,22.0,729.0,790.71,591.26
2017,9,7,12,45,415.5,351.0,2.35,22.0,702.0,778.42,581.65
2017,9,7,13,0,362.0,373.0,2.4,22.0,675.0,747.0,559.67
2017,9,7,13,15,340.0,368.5,2.45,21.5,647.5,731.91,550.96
2017,9,7,13,30,318.0,364.0,2.5,21.0,620.0,714.37,540.33
2017,9,7,13,45,525.5,263.5,2.65,21.0,670.5,845.53,639.43
2017,9,7,14,0,733.0,163.0,2.8,21.0,721.0,961.99,722.24
2017,9,7,14,15,721.5,160.0,2.85,21.0,689.5,948.92,713.92
2017,9,7,14,30,710.0,157.0,2.9,21.0,658.0,932.44,704.59
2017,9,7,14,45,505.5,214.5,2.95,21.0,561.5,777.22,597.21
2017,9,7,15,0,301.0,272.0,3.0,21.0,465.0,613.97,477.11
2017,9,7,15,15,308.0,250.0,3.05,21.0,435.0,593.01,464.63
2017,9,7,15,30,315.0,228.0,3.1,21.0,405.0,570.03,449.65
2017,9,7,15,45,386.0,191.5,3.15,21.0,389.0,606.94,480.59
2017,9,7,16,0,457.0,155.0,3.2,21.0,373.0,617.64,492.01
2017,9,7,16,15,428.0,143.0,3.25,20.5,329.0,564.16,453.59
2017,9,7,16,30,399.0,131.0,3.3,20.0,285.0,511.04,414.64
2017,9,7,16,45,368.0,115.0,3.35,20.0,240.5,452.31,369.31
2017,9,7,17,0,337.0,99.0,3.4,20.0,196.0,394.88,323.54
2017,9,7,17,15,327.5,80.5,3.45,19.5,158.5,350.81,287.65
2017,9,7,17,30,318.0,62.0,3.5,19.0,121.0,306.55,249.54
2017,9,7,17,45,233.0,45.0,3.6,19.0,80.5,220.29,174.47
2017,9,7,18,0,148.0,28.0,3.7,19.0,40.0,142.38,96.04
2017,9,7,18,15,74.0,14.0,3.7,19.0,20.0,46.92,0.0
2017,9,7,18,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,9,7,18,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,9,7,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,9,7,19,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,9,7,19,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,9,7,19,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,9,7,20,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,9,7,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2017,9,7,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,9,7,20,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,9,7,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,9,7,21,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,9,7,21,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,9,7,21,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,7,22,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,9,7,22,15,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,9,7,22,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,9,7,22,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,9,7,23,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,9,7,23,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,9,7,23,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,9,7,23,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,9,8,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,9,8,0,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,9,8,0,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,9,8,0,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,9,8,1,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,9,8,1,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2017,9,8,1,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,9,8,1,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,9,8,2,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,9,8,2,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,8,2,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,9,8,2,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,9,8,3,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,9,8,3,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,9,8,3,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,9,8,3,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,9,8,4,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,9,8,4,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,9,8,4,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,9,8,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,9,8,5,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,9,8,5,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,9,8,5,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,9,8,5,45,23.5,5.5,3.35,17.5,6.5,0.0,0.0
2017,9,8,6,0,47.0,11.0,3.4,18.0,13.0,9.39,0.0
2017,9,8,6,15,138.0,30.5,3.4,18.0,47.0,23.47,12.31
2017,9,8,6,30,229.0,50.0,3.4,18.0,81.0,38.03,26.93
2017,9,8,6,45,135.5,70.0,3.4,18.0,90.5,52.46,40.15
2017,9,8,7,0,42.0,90.0,3.4,18.0,100.0,68.64,54.7
2017,9,8,7,15,57.5,111.5,3.35,18.0,129.0,84.02,68.31
2017,9,8,7,30,73.0,133.0,3.3,18.0,158.0,99.13,81.44
2017,9,8,7,45,36.5,118.5,3.25,18.5,131.0,91.33,74.34
2017,9,8,8,0,0.0,104.0,3.2,19.0,104.0,84.38,67.98
2017,9,8,8,15,0.0,125.0,3.0,19.0,125.0,100.66,78.12
2017,9,8,8,30,0.0,146.0,2.8,19.0,146.0,117.35,91.48
2017,9,8,8,45,94.5,207.5,2.65,19.5,265.0,174.28,132.86
2017,9,8,9,0,189.0,269.0,2.5,20.0,384.0,250.91,189.93
2017,9,8,9,15,189.0,290.0,2.3,20.0,411.5,283.86,216.46
2017,9,8,9,30,189.0,311.0,2.1,20.0,439.0,317.1,242.98
2017,9,8,9,45,132.5,321.0,1.95,20.5,413.0,317.65,244.16
2017,9,8,10,0,76.0,331.0,1.8,21.0,387.0,309.02,237.45
2017,9,8,10,15,54.0,321.5,1.8,21.0,362.0,297.79,228.95
2017,9,8,10,30,32.0,312.0,1.8,21.0,337.0,283.19,217.61
2017,9,8,10,45,47.0,340.5,1.8,21.0,379.0,322.55,247.57
2017,9,8,11,0,62.0,369.0,1.8,21.0,421.0,364.29,278.82
2017,9,8,11,15,58.5,372.0,1.9,21.0,421.5,371.34,283.94
2017,9,8,11,30,55.0,375.0,2.0,21.0,422.0,377.87,288.84
2017,9,8,11,45,74.0,391.0,2.15,21.5,454.0,415.02,316.53
2017,9,8,12,0,93.0,407.0,2.3,22.0,486.0,453.92,345.14
2017,9,8,12,15,71.0,389.0,2.6,22.0,449.5,423.71,322.95
2017,9,8,12,30,49.0,371.0,2.9,22.0,413.0,391.24,298.99
2017,9,8,12,45,33.0,328.5,3.25,22.0,356.5,338.07,259.42
2017,9,8,13,0,17.0,286.0,3.6,22.0,300.0,266.9,205.32
2017,9,8,13,15,17.0,281.5,3.9,21.5,295.5,264.15,204.1
2017,9,8,13,30,17.0,277.0,4.2,21.0,291.0,261.33,202.67
2017,9,8,13,45,59.0,315.5,4.5,21.0,360.5,364.67,284.39
2017,9,8,14,0,101.0,354.0,4.8,21.0,430.0,453.27,353.61
2017,9,8,14,15,58.5,299.0,4.85,21.0,343.0,352.84,276.12
2017,9,8,14,30,16.0,244.0,4.9,21.0,256.0,234.08,182.84
2017,9,8,14,45,41.0,258.5,5.0,21.0,286.0,296.06,233.2
2017,9,8,15,0,66.0,273.0,5.1,21.0,316.0,340.61,269.42
2017,9,8,15,15,41.0,235.5,5.0,20.5,262.0,275.68,218.6
2017,9,8,15,30,16.0,198.0,4.9,20.0,208.0,194.66,154.07
2017,9,8,15,45,11.5,178.5,4.8,20.0,185.0,172.33,136.41
2017,9,8,16,0,7.0,159.0,4.7,20.0,162.0,150.16,118.65
2017,9,8,16,15,3.5,129.5,4.55,19.5,131.0,118.46,93.1
2017,9,8,16,30,0.0,100.0,4.4,19.0,100.0,87.06,67.38
2017,9,8,16,45,0.0,84.0,4.3,19.0,84.0,72.56,55.42
2017,9,8,17,0,0.0,68.0,4.2,19.0,68.0,58.0,43.23
2017,9,8,17,15,159.5,64.0,4.1,18.5,93.0,196.61,162.18
2017,9,8,17,30,319.0,60.0,4.0,18.0,118.0,304.82,249.54
2017,9,8,17,45,229.5,43.5,3.9,18.0,78.0,216.68,171.66
2017,9,8,18,0,140.0,27.0,3.8,18.0,38.0,135.19,86.26
2017,9,8,18,15,70.0,13.5,3.75,18.0,19.0,44.53,0.0
2017,9,8,18,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,9,8,18,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2017,9,8,19,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,9,8,19,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,9,8,19,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,9,8,19,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,9,8,20,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,9,8,20,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2017,9,8,20,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,9,8,20,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,9,8,21,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,9,8,21,15,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2017,9,8,21,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,9,8,21,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,9,8,22,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,9,8,22,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,9,8,22,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,9,8,22,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,9,8,23,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,9,8,23,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,9,8,23,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,8,23,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,9,9,0,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,9,9,0,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,9,9,0,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,9,9,0,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,9,9,1,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,9,1,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,9,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,9,1,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,9,2,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,9,2,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,9,2,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,9,2,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,9,3,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,9,3,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,9,9,3,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,9,9,3,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,9,9,4,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,9,9,4,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,9,9,4,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,9,9,4,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,9,9,5,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,9,9,5,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,9,9,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,9,9,5,45,34.5,6.0,2.0,17.5,7.0,0.0,0.0
2017,9,9,6,0,69.0,12.0,2.0,18.0,14.0,10.24,0.0
2017,9,9,6,15,181.5,28.0,1.95,18.0,49.0,21.69,10.64
2017,9,9,6,30,294.0,44.0,1.9,18.0,84.0,33.85,23.33
2017,9,9,6,45,376.0,55.5,1.85,18.0,130.0,44.2,32.96
2017,9,9,7,0,458.0,67.0,1.8,18.0,176.0,52.44,40.54
2017,9,9,7,15,229.0,78.0,1.6,18.0,132.5,59.02,46.47
2017,9,9,7,30,0.0,89.0,1.4,18.0,89.0,71.88,57.7
2017,9,9,7,45,0.0,101.0,1.2,18.5,101.0,81.41,65.71
2017,9,9,8,0,0.0,113.0,1.0,19.0,113.0,90.87,73.5
2017,9,9,8,15,9.5,150.5,0.85,19.0,155.5,119.34,92.91
2017,9,9,8,30,19.0,188.0,0.7,19.0,198.0,149.72,116.37
2017,9,9,8,45,15.0,194.5,0.6,19.5,203.0,157.32,121.81
2017,9,9,9,0,11.0,201.0,0.5,20.0,208.0,164.09,126.68
2017,9,9,9,15,11.0,210.5,0.55,20.0,218.0,173.7,134.0
2017,9,9,9,30,11.0,220.0,0.6,20.0,228.0,183.26,141.27
2017,9,9,9,45,31.5,267.0,0.7,20.5,290.0,231.33,177.82
2017,9,9,10,0,52.0,314.0,0.8,21.0,352.0,284.05,217.29
2017,9,9,10,15,57.0,330.5,0.9,21.0,374.0,307.2,234.59
2017,9,9,10,30,62.0,347.0,1.0,21.0,396.0,331.19,252.62
2017,9,9,10,45,112.0,372.5,1.1,21.5,463.5,400.12,303.77
2017,9,9,11,0,162.0,398.0,1.2,22.0,531.0,469.48,354.17
2017,9,9,11,15,155.5,405.0,1.4,22.0,534.0,484.73,365.49
2017,9,9,11,30,149.0,412.0,1.6,22.0,537.0,499.02,376.4
2017,9,9,11,45,94.5,385.0,1.8,22.0,465.0,427.18,324.04
2017,9,9,12,0,40.0,358.0,2.0,22.0,393.0,361.03,274.71
2017,9,9,12,15,63.5,379.0,2.15,22.0,433.5,407.71,310.61
2017,9,9,12,30,87.0,400.0,2.3,22.0,474.0,456.45,347.28
2017,9,9,12,45,66.0,377.0,2.5,22.0,432.5,419.15,319.71
2017,9,9,13,0,45.0,354.0,2.7,22.0,391.0,379.99,290.73
2017,9,9,13,15,31.5,317.0,2.8,22.0,343.0,332.31,255.13
2017,9,9,13,30,18.0,280.0,2.9,22.0,295.0,265.43,204.32
2017,9,9,13,45,48.0,311.5,3.05,22.0,348.5,349.77,270.33
2017,9,9,14,0,78.0,343.0,3.2,22.0,402.0,418.33,323.19
2017,9,9,14,15,93.0,332.0,3.25,22.0,399.0,425.43,329.51
2017,9,9,14,30,108.0,321.0,3.3,22.0,396.0,432.06,335.8
2017,9,9,14,45,107.5,302.5,3.35,22.0,373.5,413.76,322.91
2017,9,9,15,0,107.0,284.0,3.4,22.0,351.0,394.9,309.61
2017,9,9,15,15,184.5,258.5,3.45,21.5,364.5,463.46,366.03
2017,9,9,15,30,262.0,233.0,3.5,21.0,378.0,527.11,417.98
2017,9,9,15,45,250.0,214.5,3.55,21.0,342.5,490.28,390.91
2017,9,9,16,0,238.0,196.0,3.6,21.0,307.0,452.95,363.5
2017,9,9,16,15,228.0,173.5,3.65,21.0,270.0,411.94,332.83
2017,9,9,16,30,218.0,151.0,3.7,21.0,233.0,370.51,301.13
2017,9,9,16,45,328.5,118.0,3.75,21.0,220.0,408.5,334.34
2017,9,9,17,0,439.0,85.0,3.8,21.0,207.0,452.41,369.99
2017,9,9,17,15,372.0,72.0,3.8,20.5,160.0,370.76,302.93
2017,9,9,17,30,305.0,59.0,3.8,20.0,113.0,294.93,238.62
2017,9,9,17,45,214.5,42.0,3.8,19.5,73.5,206.37,161.64
2017,9,9,18,0,124.0,25.0,3.8,19.0,34.0,122.06,70.65
2017,9,9,18,15,62.0,12.5,3.7,18.5,17.0,39.85,0.0
2017,9,9,18,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,9,9,18,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,9,9,19,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,9,9,19,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,9,9,19,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,9,9,19,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,9,9,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,9,9,20,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,9,9,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,9,9,20,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,9,9,21,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,9,9,21,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,9,9,21,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,9,9,21,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,9,9,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,9,9,22,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,9,9,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,9,9,22,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2017,9,9,23,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,9,9,23,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,9,9,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,9,9,23,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,9,10,0,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,9,10,0,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,9,10,0,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,9,10,0,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,9,10,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,10,1,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,9,10,1,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,10,1,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,10,2,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,10,2,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
