Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,10,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,10,2,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,9,10,3,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,9,10,3,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,9,10,3,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,9,10,3,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2017,9,10,4,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,9,10,4,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2017,9,10,4,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,9,10,4,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,9,10,5,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,9,10,5,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2017,9,10,5,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,9,10,5,45,17.5,4.0,0.8,18.0,4.5,0.0,0.0
2017,9,10,6,0,35.0,8.0,0.9,18.0,9.0,6.83,0.0
2017,9,10,6,15,119.5,27.0,0.8,18.0,41.0,20.79,9.6
2017,9,10,6,30,204.0,46.0,0.7,18.0,73.0,35.0,24.3
2017,9,10,6,45,276.0,62.0,0.65,18.5,116.5,46.6,34.98
2017,9,10,7,0,348.0,78.0,0.6,19.0,160.0,57.9,45.12
2017,9,10,7,15,222.0,105.0,0.5,19.0,162.0,76.81,61.71
2017,9,10,7,30,96.0,132.0,0.4,19.0,164.0,95.77,77.99
2017,9,10,7,45,125.0,155.0,0.35,19.5,204.0,110.79,90.41
2017,9,10,8,0,154.0,178.0,0.3,20.0,244.0,125.4,102.2
2017,9,10,8,15,198.5,197.0,0.3,20.5,293.0,150.03,111.47
2017,9,10,8,30,243.0,216.0,0.3,21.0,342.0,182.61,131.47
2017,9,10,8,45,252.5,236.5,0.35,21.5,378.0,220.57,159.76
2017,9,10,9,0,262.0,257.0,0.4,22.0,414.0,260.13,190.44
2017,9,10,9,15,265.0,276.5,0.4,22.5,445.0,298.44,220.35
2017,9,10,9,30,268.0,296.0,0.4,23.0,476.0,337.34,250.2
2017,9,10,9,45,305.0,305.0,0.45,23.5,519.5,383.69,284.77
2017,9,10,10,0,342.0,314.0,0.5,24.0,563.0,434.05,321.74
2017,9,10,10,15,381.0,313.5,0.55,24.0,601.5,481.51,356.85
2017,9,10,10,30,420.0,313.0,0.6,24.0,640.0,537.42,397.38
2017,9,10,10,45,410.0,327.5,0.65,24.5,653.5,572.55,421.5
2017,9,10,11,0,400.0,342.0,0.7,25.0,667.0,598.65,439.2
2017,9,10,11,15,461.5,323.0,0.85,25.0,704.5,662.79,485.42
2017,9,10,11,30,523.0,304.0,1.0,25.0,742.0,722.5,528.0
2017,9,10,11,45,679.0,217.0,1.15,25.0,788.5,804.31,587.47
2017,9,10,12,0,835.0,130.0,1.3,25.0,835.0,869.88,632.52
2017,9,10,12,15,834.5,129.5,1.45,25.0,833.0,898.35,652.13
2017,9,10,12,30,834.0,129.0,1.6,25.0,831.0,923.56,670.11
2017,9,10,12,45,826.0,131.5,1.75,25.0,819.0,953.54,691.26
2017,9,10,13,0,818.0,134.0,1.9,25.0,807.0,968.25,702.62
2017,9,10,13,15,813.0,132.5,2.05,25.0,789.0,977.79,710.91
2017,9,10,13,30,808.0,131.0,2.2,25.0,771.0,983.53,716.9
2017,9,10,13,45,799.0,130.0,2.35,25.0,746.0,981.98,718.28
2017,9,10,14,0,790.0,129.0,2.5,25.0,721.0,976.66,717.34
2017,9,10,14,15,577.5,208.0,2.6,25.0,630.5,856.46,639.04
2017,9,10,14,30,365.0,287.0,2.7,25.0,540.0,698.19,527.32
2017,9,10,14,45,551.5,203.0,2.8,25.0,560.5,811.98,614.69
2017,9,10,15,0,738.0,119.0,2.9,25.0,581.0,896.98,674.69
2017,9,10,15,15,718.0,115.5,2.95,25.0,538.0,867.47,655.9
2017,9,10,15,30,698.0,112.0,3.0,25.0,495.0,829.42,631.99
2017,9,10,15,45,670.0,107.5,3.1,25.0,448.0,780.65,600.5
2017,9,10,16,0,642.0,103.0,3.2,25.0,401.0,730.59,567.42
2017,9,10,16,15,597.5,97.5,3.2,24.5,349.5,664.24,522.18
2017,9,10,16,30,553.0,92.0,3.2,24.0,298.0,598.59,476.05
2017,9,10,16,45,506.5,84.5,3.2,24.0,250.5,530.24,425.32
2017,9,10,17,0,460.0,77.0,3.2,24.0,203.0,463.78,373.26
2017,9,10,17,15,389.5,65.5,3.15,23.5,156.0,374.13,301.47
2017,9,10,17,30,319.0,54.0,3.1,23.0,109.0,297.16,236.98
2017,9,10,17,45,216.5,38.5,3.1,22.5,70.0,202.85,156.0
2017,9,10,18,0,114.0,23.0,3.1,22.0,31.0,112.16,55.22
2017,9,10,18,15,57.0,11.5,3.1,21.5,15.5,36.59,0.0
2017,9,10,18,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,10,18,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,9,10,19,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,9,10,19,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,9,10,19,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,10,19,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,9,10,20,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,9,10,20,15,0.0,0.0,3.35,20.5,0.0,0.0,0.0
2017,9,10,20,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,10,20,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,9,10,21,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,9,10,21,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,9,10,21,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,9,10,21,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,9,10,22,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,9,10,22,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,9,10,22,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,9,10,22,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,9,10,23,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,9,10,23,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,9,10,23,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,9,10,23,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,9,11,0,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,9,11,0,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,9,11,0,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,9,11,0,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,11,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,11,1,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,11,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,11,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,11,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,11,2,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2017,9,11,2,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,11,2,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2017,9,11,3,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,9,11,3,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,9,11,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,9,11,3,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,9,11,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,9,11,4,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,9,11,4,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,9,11,4,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,9,11,5,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,9,11,5,15,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2017,9,11,5,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,9,11,5,45,0.0,4.0,4.55,19.0,4.0,0.0,0.0
2017,9,11,6,0,0.0,8.0,4.7,19.0,8.0,6.83,0.0
2017,9,11,6,15,58.0,27.0,4.6,19.0,35.0,21.59,9.6
2017,9,11,6,30,116.0,46.0,4.5,19.0,62.0,35.33,24.32
2017,9,11,6,45,159.0,66.5,4.45,19.5,98.0,50.15,37.8
2017,9,11,7,0,202.0,87.0,4.4,20.0,134.0,64.58,50.68
2017,9,11,7,15,242.0,103.0,4.3,20.0,173.5,75.68,60.54
2017,9,11,7,30,282.0,119.0,4.2,20.0,213.0,86.47,69.9
2017,9,11,7,45,141.0,78.0,4.15,20.5,125.0,57.78,44.8
2017,9,11,8,0,0.0,37.0,4.1,21.0,37.0,30.57,21.0
2017,9,11,8,15,68.5,130.0,4.0,21.0,165.5,105.02,79.3
2017,9,11,8,30,137.0,223.0,3.9,21.0,294.0,178.37,134.27
2017,9,11,8,45,68.5,160.5,3.85,21.5,196.0,139.95,105.66
2017,9,11,9,0,0.0,98.0,3.8,22.0,98.0,81.37,60.88
2017,9,11,9,15,249.0,162.0,3.75,22.0,328.0,208.97,156.54
2017,9,11,9,30,498.0,226.0,3.7,22.0,558.0,373.77,281.93
2017,9,11,9,45,645.5,173.5,3.7,22.5,627.5,435.51,330.37
2017,9,11,10,0,793.0,121.0,3.7,23.0,697.0,509.26,388.71
2017,9,11,10,15,802.0,122.5,3.65,23.0,724.5,564.16,432.81
2017,9,11,10,30,811.0,124.0,3.6,23.0,752.0,618.21,475.05
2017,9,11,10,45,814.5,126.5,3.55,23.5,772.0,668.43,512.3
2017,9,11,11,0,818.0,129.0,3.5,24.0,792.0,716.78,547.08
2017,9,11,11,15,822.0,130.0,3.4,24.0,805.0,762.0,579.51
2017,9,11,11,30,826.0,131.0,3.3,24.0,818.0,796.96,602.84
2017,9,11,11,45,823.5,133.5,3.25,24.5,822.5,841.44,631.61
2017,9,11,12,0,821.0,136.0,3.2,25.0,827.0,874.84,652.38
2017,9,11,12,15,820.0,135.5,3.25,25.0,824.0,903.3,671.68
2017,9,11,12,30,819.0,135.0,3.3,25.0,821.0,928.42,688.81
2017,9,11,12,45,815.5,135.0,3.35,25.0,810.5,948.23,702.47
2017,9,11,13,0,812.0,135.0,3.4,25.0,800.0,964.41,713.87
2017,9,11,13,15,414.5,204.0,3.5,25.0,543.0,655.76,499.24
2017,9,11,13,30,17.0,273.0,3.6,25.0,286.0,258.2,196.14
2017,9,11,13,45,8.5,149.0,3.7,25.0,155.5,135.48,102.27
2017,9,11,14,0,0.0,25.0,3.8,25.0,25.0,20.76,11.07
2017,9,11,14,15,9.5,137.0,3.85,24.5,143.5,126.09,95.77
2017,9,11,14,30,19.0,249.0,3.9,24.0,262.0,242.99,187.94
2017,9,11,14,45,22.5,242.0,3.95,24.0,257.0,241.29,186.99
2017,9,11,15,0,26.0,235.0,4.0,24.0,252.0,239.65,186.35
2017,9,11,15,15,185.5,224.0,3.85,23.5,326.0,424.6,335.82
2017,9,11,15,30,345.0,213.0,3.7,23.0,400.0,582.81,459.79
2017,9,11,15,45,191.5,195.0,3.55,23.0,297.5,393.76,313.39
2017,9,11,16,0,38.0,177.0,3.4,23.0,195.0,215.29,170.02
2017,9,11,16,15,36.5,157.5,3.15,22.5,173.0,193.78,153.92
2017,9,11,16,30,35.0,138.0,2.9,22.0,151.0,172.22,137.12
2017,9,11,16,45,24.5,116.5,2.7,22.0,125.0,140.92,111.51
2017,9,11,17,0,14.0,95.0,2.5,22.0,99.0,100.04,77.66
2017,9,11,17,15,7.0,73.5,2.45,21.5,75.5,74.08,55.91
2017,9,11,17,30,0.0,52.0,2.4,21.0,52.0,48.19,33.95
2017,9,11,17,45,0.0,32.5,2.35,21.0,32.5,28.73,17.18
2017,9,11,18,0,0.0,13.0,2.3,21.0,13.0,10.71,0.0
2017,9,11,18,15,0.0,6.5,2.1,20.5,6.5,5.55,0.0
2017,9,11,18,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,11,18,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,11,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,11,19,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,9,11,19,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,11,19,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,9,11,20,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,11,20,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,11,20,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,11,20,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,9,11,21,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,9,11,21,15,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2017,9,11,21,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,9,11,21,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,9,11,22,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,9,11,22,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,9,11,22,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,9,11,22,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,9,11,23,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,9,11,23,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,9,11,23,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,9,11,23,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,9,12,0,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,9,12,0,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,9,12,0,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,9,12,0,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,9,12,1,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,9,12,1,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,9,12,1,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,9,12,1,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,9,12,2,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,9,12,2,15,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,9,12,2,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,9,12,2,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,9,12,3,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,9,12,3,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,9,12,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,12,3,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2017,9,12,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,12,4,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,12,4,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,12,4,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,12,5,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,12,5,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,12,5,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,12,5,45,0.0,5.0,1.75,19.0,5.0,0.0,0.0
2017,9,12,6,0,0.0,10.0,1.8,19.0,10.0,8.54,0.0
2017,9,12,6,15,132.0,26.0,1.75,19.0,43.0,20.08,8.02
2017,9,12,6,30,264.0,42.0,1.7,19.0,76.0,32.29,21.73
2017,9,12,6,45,347.5,54.0,1.7,19.5,121.0,41.2,30.08
2017,9,12,7,0,431.0,66.0,1.7,20.0,166.0,51.74,39.55
2017,9,12,7,15,489.0,74.5,1.6,20.0,215.0,57.15,44.44
2017,9,12,7,30,547.0,83.0,1.5,20.0,264.0,62.44,49.05
2017,9,12,7,45,588.5,89.0,1.4,20.0,313.5,65.55,51.65
2017,9,12,8,0,630.0,95.0,1.3,20.0,363.0,68.59,54.13
2017,9,12,8,15,355.0,155.5,1.25,20.0,310.0,124.98,87.58
2017,9,12,8,30,80.0,216.0,1.2,20.0,257.0,170.96,130.57
2017,9,12,8,45,57.5,224.5,1.2,20.5,255.5,182.59,139.97
2017,9,12,9,0,35.0,233.0,1.2,21.0,254.0,190.81,146.9
2017,9,12,9,15,28.0,238.0,1.25,21.0,255.5,198.21,152.82
2017,9,12,9,30,21.0,243.0,1.3,21.0,257.0,205.23,158.31
2017,9,12,9,45,86.5,292.0,1.4,21.5,354.0,275.99,211.94
2017,9,12,10,0,152.0,341.0,1.5,22.0,451.0,359.49,274.42
2017,9,12,10,15,116.0,348.0,1.6,22.0,434.0,359.87,274.71
2017,9,12,10,30,80.0,355.0,1.7,22.0,417.0,350.43,267.64
2017,9,12,10,45,81.5,365.5,1.85,22.5,430.5,368.97,281.28
2017,9,12,11,0,83.0,376.0,2.0,23.0,444.0,387.66,294.77
2017,9,12,11,15,64.0,366.5,2.05,23.0,419.5,372.7,283.33
2017,9,12,11,30,45.0,357.0,2.1,23.0,395.0,355.32,270.13
2017,9,12,11,45,47.5,357.5,2.15,23.0,397.5,363.36,276.33
2017,9,12,12,0,50.0,358.0,2.2,23.0,400.0,371.35,282.43
2017,9,12,12,15,170.0,374.5,2.15,23.0,516.5,518.23,393.22
2017,9,12,12,30,290.0,391.0,2.1,23.0,633.0,674.64,505.58
2017,9,12,12,45,302.0,375.5,2.1,23.0,624.5,683.78,511.64
2017,9,12,13,0,314.0,360.0,2.1,23.0,616.0,691.39,517.87
2017,9,12,13,15,312.5,352.0,2.15,23.0,602.0,691.83,519.04
2017,9,12,13,30,311.0,344.0,2.2,23.0,588.0,690.43,519.07
2017,9,12,13,45,186.5,333.0,2.3,23.0,478.0,537.14,408.72
2017,9,12,14,0,62.0,322.0,2.4,23.0,368.0,380.8,291.72
2017,9,12,14,15,60.5,308.5,2.65,22.5,351.5,367.97,284.24
2017,9,12,14,30,59.0,295.0,2.9,22.0,335.0,354.8,275.76
2017,9,12,14,45,46.0,268.5,3.15,22.0,298.5,314.81,245.68
2017,9,12,15,0,33.0,242.0,3.4,22.0,262.0,274.64,215.03
2017,9,12,15,15,34.5,226.5,3.55,22.0,246.5,261.38,205.54
2017,9,12,15,30,36.0,211.0,3.7,22.0,231.0,247.93,195.76
2017,9,12,15,45,33.0,192.0,3.85,22.0,209.0,225.93,178.92
2017,9,12,16,0,30.0,173.0,4.0,22.0,187.0,203.93,161.88
2017,9,12,16,15,26.0,152.5,3.95,21.5,163.5,179.21,142.62
2017,9,12,16,30,22.0,132.0,3.9,21.0,140.0,141.5,112.39
2017,9,12,16,45,247.5,103.0,3.9,21.0,169.0,326.84,269.07
2017,9,12,17,0,473.0,74.0,3.9,21.0,198.0,469.43,384.07
2017,9,12,17,15,398.5,63.0,3.9,20.5,151.0,377.28,307.88
2017,9,12,17,30,324.0,52.0,3.9,20.0,104.0,298.29,240.29
2017,9,12,17,45,218.5,36.0,3.9,19.5,65.5,201.66,154.76
2017,9,12,18,0,113.0,20.0,3.9,19.0,27.0,104.29,23.5
2017,9,12,18,15,56.5,10.0,3.85,19.0,13.5,34.98,0.0
2017,9,12,18,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,9,12,18,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,9,12,19,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,9,12,19,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,9,12,19,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,9,12,19,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,9,12,20,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,9,12,20,15,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2017,9,12,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,9,12,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,9,12,21,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,9,12,21,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,9,12,21,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,9,12,21,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,9,12,22,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,9,12,22,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,9,12,22,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,9,12,22,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,9,12,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,9,12,23,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,9,12,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,9,12,23,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,9,13,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,9,13,0,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,9,13,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,9,13,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,9,13,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,9,13,1,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,9,13,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,9,13,1,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,9,13,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,9,13,2,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,9,13,2,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,13,2,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,9,13,3,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,13,3,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,9,13,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,13,3,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,13,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,4,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,9,13,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,13,4,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,9,13,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,13,5,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,13,5,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,5,45,0.0,0.5,1.25,18.5,0.5,0.0,0.0
2017,9,13,6,0,0.0,1.0,1.4,19.0,1.0,0.85,0.0
2017,9,13,6,15,0.0,9.0,1.75,19.0,9.0,7.39,0.0
2017,9,13,6,30,0.0,17.0,2.1,19.0,17.0,13.99,6.2
2017,9,13,6,45,0.0,29.0,2.5,19.0,29.0,23.92,15.15
2017,9,13,7,0,0.0,41.0,2.9,19.0,41.0,33.88,24.1
2017,9,13,7,15,0.0,54.0,2.95,19.0,54.0,44.7,33.73
2017,9,13,7,30,0.0,67.0,3.0,19.0,67.0,55.42,43.14
2017,9,13,7,45,35.5,118.5,3.1,19.5,134.0,91.0,73.85
2017,9,13,8,0,71.0,170.0,3.2,20.0,201.0,124.1,101.85
2017,9,13,8,15,35.5,133.5,2.9,20.0,149.0,105.64,80.89
2017,9,13,8,30,0.0,97.0,2.6,20.0,97.0,80.12,60.76
2017,9,13,8,45,0.0,115.5,2.35,20.0,115.5,94.97,72.72
2017,9,13,9,0,0.0,134.0,2.1,20.0,134.0,109.98,84.65
2017,9,13,9,15,0.0,132.0,2.1,20.0,132.0,108.87,83.5
2017,9,13,9,30,0.0,130.0,2.1,20.0,130.0,107.6,82.27
2017,9,13,9,45,2.0,159.0,2.1,20.5,160.5,132.38,101.75
2017,9,13,10,0,4.0,188.0,2.1,21.0,191.0,157.71,121.39
2017,9,13,10,15,3.5,182.5,2.15,21.0,185.5,153.75,118.05
2017,9,13,10,30,3.0,177.0,2.2,21.0,180.0,149.56,114.61
2017,9,13,10,45,6.5,208.5,2.3,21.0,214.0,179.04,137.75
2017,9,13,11,0,10.0,240.0,2.4,21.0,248.0,209.37,161.34
2017,9,13,11,15,5.0,194.0,2.45,21.0,198.0,167.31,128.26
2017,9,13,11,30,0.0,148.0,2.5,21.0,148.0,124.46,94.37
2017,9,13,11,45,2.0,161.5,2.6,21.0,163.0,137.97,105.18
2017,9,13,12,0,4.0,175.0,2.7,21.0,178.0,151.78,116.13
2017,9,13,12,15,5.0,183.5,2.75,21.0,187.5,160.59,123.09
2017,9,13,12,30,6.0,192.0,2.8,21.0,197.0,169.54,130.2
2017,9,13,12,45,42.5,284.5,2.85,21.0,319.5,305.5,236.92
2017,9,13,13,0,79.0,377.0,2.9,21.0,442.0,439.84,338.74
2017,9,13,13,15,59.0,350.0,2.9,21.0,398.0,396.42,305.49
2017,9,13,13,30,39.0,323.0,2.9,21.0,354.0,351.62,271.61
2017,9,13,13,45,115.0,335.5,2.95,21.0,421.5,467.86,362.22
2017,9,13,14,0,191.0,348.0,3.0,21.0,489.0,564.21,435.71
2017,9,13,14,15,157.5,331.0,2.95,21.0,443.5,515.12,398.85
2017,9,13,14,30,124.0,314.0,2.9,21.0,398.0,465.24,361.74
2017,9,13,14,45,88.0,284.5,2.85,21.0,343.0,376.24,294.64
2017,9,13,15,0,52.0,255.0,2.8,21.0,288.0,309.24,242.93
2017,9,13,15,15,28.5,213.0,2.7,20.5,231.0,240.4,189.55
2017,9,13,15,30,5.0,171.0,2.6,20.0,174.0,157.9,123.82
2017,9,13,15,45,2.5,149.0,2.55,20.0,150.5,134.93,105.66
2017,9,13,16,0,0.0,127.0,2.5,20.0,127.0,112.05,87.24
2017,9,13,16,15,11.0,128.0,2.4,20.0,132.0,124.97,98.59
2017,9,13,16,30,22.0,129.0,2.3,20.0,137.0,138.6,110.36
2017,9,13,16,45,13.0,109.0,2.2,20.0,113.5,112.36,88.51
2017,9,13,17,0,4.0,89.0,2.1,20.0,90.0,86.71,66.9
2017,9,13,17,15,106.5,73.5,2.05,19.5,90.5,164.28,132.76
2017,9,13,17,30,209.0,58.0,2.0,19.0,91.0,221.29,177.56
2017,9,13,17,45,104.5,39.0,2.0,19.0,55.5,128.56,95.76
2017,9,13,18,0,0.0,20.0,2.0,19.0,20.0,18.91,0.0
2017,9,13,18,15,0.0,10.0,2.0,19.0,10.0,8.54,0.0
2017,9,13,18,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,9,13,18,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,9,13,19,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,9,13,19,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2017,9,13,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,9,13,19,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,9,13,20,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,9,13,20,15,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,9,13,20,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,9,13,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,9,13,21,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,9,13,21,15,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,9,13,21,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,9,13,21,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,9,13,22,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,9,13,22,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,9,13,22,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,9,13,22,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2017,9,13,23,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,9,13,23,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,9,13,23,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,9,13,23,45,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2017,9,14,0,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,9,14,0,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2017,9,14,0,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,9,14,0,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,9,14,1,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,9,14,1,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,9,14,1,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,9,14,1,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,9,14,2,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,9,14,2,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,9,14,2,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,9,14,2,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,9,14,3,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,9,14,3,15,0.0,0.0,4.35,17.5,0.0,0.0,0.0
2017,9,14,3,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,9,14,3,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2017,9,14,4,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,9,14,4,15,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,9,14,4,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,9,14,4,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,9,14,5,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,9,14,5,15,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,9,14,5,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,9,14,5,45,5.0,4.0,4.5,17.0,4.0,0.0,0.0
2017,9,14,6,0,10.0,8.0,4.5,17.0,8.0,6.83,0.0
2017,9,14,6,15,102.5,27.5,4.55,17.0,39.5,21.48,7.52
2017,9,14,6,30,195.0,47.0,4.6,17.0,71.0,35.82,24.73
2017,9,14,6,45,286.5,61.5,4.65,17.5,116.0,46.42,34.77
2017,9,14,7,0,378.0,76.0,4.7,18.0,161.0,56.83,44.27
2017,9,14,7,15,253.5,101.5,4.8,18.0,165.0,74.75,60.21
2017,9,14,7,30,129.0,127.0,4.9,18.0,169.0,92.81,76.03
2017,9,14,7,45,257.0,135.0,5.0,18.0,237.0,96.25,78.9
2017,9,14,8,0,385.0,143.0,5.1,18.0,305.0,97.89,80.11
2017,9,14,8,15,527.5,131.5,5.2,18.0,382.5,121.05,79.88
2017,9,14,8,30,670.0,120.0,5.3,18.0,460.0,171.23,107.26
2017,9,14,8,45,702.5,121.0,5.45,18.5,507.0,226.73,151.05
2017,9,14,9,0,735.0,122.0,5.6,19.0,554.0,285.91,201.84
2017,9,14,9,15,571.0,189.5,5.7,19.0,539.0,335.77,251.67
2017,9,14,9,30,407.0,257.0,5.8,19.0,524.0,366.03,282.55
2017,9,14,9,45,614.0,189.5,5.95,19.0,617.5,438.74,341.06
2017,9,14,10,0,821.0,122.0,6.1,19.0,711.0,528.54,414.46
2017,9,14,10,15,830.0,124.0,6.2,19.0,739.0,585.5,462.13
2017,9,14,10,30,839.0,126.0,6.3,19.0,767.0,641.54,508.03
2017,9,14,10,45,848.0,125.5,6.4,19.0,789.0,694.07,550.33
2017,9,14,11,0,857.0,125.0,6.5,19.0,811.0,739.51,586.67
2017,9,14,11,15,860.0,125.5,6.6,19.0,823.5,783.96,620.66
2017,9,14,11,30,863.0,126.0,6.7,19.0,836.0,825.91,651.62
2017,9,14,11,45,864.5,126.0,6.8,19.0,841.0,863.45,679.26
2017,9,14,12,0,866.0,126.0,6.9,19.0,846.0,898.02,704.73
2017,9,14,12,15,864.0,126.0,6.95,19.0,842.0,926.28,725.43
2017,9,14,12,30,862.0,126.0,7.0,19.0,838.0,951.07,743.7
2017,9,14,12,45,860.5,124.0,7.1,19.0,827.0,970.76,758.63
2017,9,14,13,0,859.0,122.0,7.2,19.0,816.0,986.77,771.07
2017,9,14,13,15,853.0,121.0,7.25,19.0,796.5,995.6,778.25
2017,9,14,13,30,847.0,120.0,7.3,19.0,777.0,1000.57,782.86
2017,9,14,13,45,841.5,116.5,7.35,19.0,751.0,999.49,783.27
2017,9,14,14,0,836.0,113.0,7.4,19.0,725.0,1007.37,790.39
2017,9,14,14,15,825.0,111.5,7.4,19.0,692.0,995.21,782.87
2017,9,14,14,30,814.0,110.0,7.4,19.0,659.0,979.35,772.87
2017,9,14,14,45,798.5,107.5,7.45,19.0,620.0,954.22,756.41
2017,9,14,15,0,783.0,105.0,7.5,19.0,581.0,925.84,737.56
2017,9,14,15,15,763.5,102.0,7.55,18.5,537.0,889.94,714.42
2017,9,14,15,30,744.0,99.0,7.6,18.0,493.0,851.43,689.02
2017,9,14,15,45,710.0,97.0,7.65,18.0,444.5,804.25,655.28
2017,9,14,16,0,676.0,95.0,7.7,18.0,396.0,750.66,616.04
2017,9,14,16,15,638.5,90.0,7.7,18.0,346.0,689.64,570.04
2017,9,14,16,30,601.0,85.0,7.7,18.0,296.0,628.73,523.02
2017,9,14,16,45,535.5,79.5,7.75,18.0,244.5,546.02,457.03
2017,9,14,17,0,470.0,74.0,7.8,18.0,193.0,466.46,390.63
2017,9,14,17,15,386.5,63.0,7.8,17.5,145.5,369.59,308.02
2017,9,14,17,30,303.0,52.0,7.8,17.0,98.0,285.98,233.85
2017,9,14,17,45,182.5,35.5,7.8,17.0,60.0,182.01,137.69
2017,9,14,18,0,62.0,19.0,7.8,17.0,22.0,65.38,0.0
2017,9,14,18,15,31.0,9.5,7.65,17.0,11.0,22.57,0.0
2017,9,14,18,30,0.0,0.0,7.5,17.0,0.0,0.0,0.0
2017,9,14,18,45,0.0,0.0,7.4,17.0,0.0,0.0,0.0
2017,9,14,19,0,0.0,0.0,7.3,17.0,0.0,0.0,0.0
2017,9,14,19,15,0.0,0.0,7.15,17.0,0.0,0.0,0.0
2017,9,14,19,30,0.0,0.0,7.0,17.0,0.0,0.0,0.0
2017,9,14,19,45,0.0,0.0,6.9,17.0,0.0,0.0,0.0
2017,9,14,20,0,0.0,0.0,6.8,17.0,0.0,0.0,0.0
2017,9,14,20,15,0.0,0.0,6.65,17.0,0.0,0.0,0.0
2017,9,14,20,30,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2017,9,14,20,45,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2017,9,14,21,0,0.0,0.0,6.3,17.0,0.0,0.0,0.0
2017,9,14,21,15,0.0,0.0,6.2,17.0,0.0,0.0,0.0
2017,9,14,21,30,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2017,9,14,21,45,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2017,9,14,22,0,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2017,9,14,22,15,0.0,0.0,6.05,17.0,0.0,0.0,0.0
2017,9,14,22,30,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2017,9,14,22,45,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2017,9,14,23,0,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2017,9,14,23,15,0.0,0.0,5.95,17.0,0.0,0.0,0.0
2017,9,14,23,30,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2017,9,14,23,45,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2017,9,15,0,0,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2017,9,15,0,15,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2017,9,15,0,30,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2017,9,15,0,45,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2017,9,15,1,0,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2017,9,15,1,15,0.0,0.0,5.95,17.0,0.0,0.0,0.0
2017,9,15,1,30,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2017,9,15,1,45,0.0,0.0,6.05,17.0,0.0,0.0,0.0
2017,9,15,2,0,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2017,9,15,2,15,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2017,9,15,2,30,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2017,9,15,2,45,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2017,9,15,3,0,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2017,9,15,3,15,0.0,0.0,6.1,16.5,0.0,0.0,0.0
2017,9,15,3,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,9,15,3,45,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,9,15,4,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,9,15,4,15,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,9,15,4,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,9,15,4,45,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,9,15,5,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,9,15,5,15,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,9,15,5,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,9,15,5,45,0.0,0.0,6.2,16.5,0.0,0.0,0.0
2017,9,15,6,0,0.0,0.0,6.3,17.0,0.0,0.0,0.0
2017,9,15,6,15,162.0,20.0,6.35,17.0,39.5,15.59,3.16
2017,9,15,6,30,324.0,40.0,6.4,17.0,79.0,32.91,22.17
2017,9,15,6,45,415.0,51.5,6.45,17.0,127.0,41.57,30.58
2017,9,15,7,0,506.0,63.0,6.5,17.0,175.0,50.04,38.48
2017,9,15,7,15,567.5,70.5,6.4,17.0,227.5,54.88,42.96
2017,9,15,7,30,629.0,78.0,6.3,17.0,280.0,59.66,47.22
2017,9,15,7,45,664.0,85.5,6.25,17.5,332.0,64.07,50.93
2017,9,15,8,0,699.0,93.0,6.2,18.0,384.0,68.32,54.4
2017,9,15,8,15,728.5,97.5,6.15,18.0,434.0,110.76,65.11
2017,9,15,8,30,758.0,102.0,6.1,18.0,484.0,170.33,102.77
2017,9,15,8,45,772.0,108.5,6.05,18.0,529.0,236.66,156.76
2017,9,15,9,0,786.0,115.0,6.0,18.0,574.0,299.08,211.77
2017,9,15,9,15,802.0,118.0,5.95,18.0,615.5,360.36,266.92
2017,9,15,9,30,818.0,121.0,5.9,18.0,657.0,422.63,322.44
2017,9,15,9,45,665.0,182.0,5.9,18.5,633.0,456.74,355.3
2017,9,15,10,0,512.0,243.0,5.9,19.0,609.0,471.74,370.03
2017,9,15,10,15,711.0,173.0,5.8,19.0,702.5,562.81,443.51
2017,9,15,10,30,910.0,103.0,5.7,19.0,796.0,663.25,523.84
2017,9,15,10,45,913.0,105.0,5.65,19.0,816.0,716.14,565.51
2017,9,15,11,0,916.0,107.0,5.6,19.0,836.0,766.79,604.64
2017,9,15,11,15,918.5,107.5,5.55,19.0,849.0,813.2,638.09
2017,9,15,11,30,921.0,108.0,5.5,19.0,862.0,856.88,669.02
2017,9,15,11,45,919.5,109.0,5.45,19.0,866.0,894.75,695.55
2017,9,15,12,0,918.0,110.0,5.4,19.0,870.0,929.26,719.57
2017,9,15,12,15,917.0,110.0,5.35,19.0,866.5,959.72,740.66
2017,9,15,12,30,916.0,110.0,5.3,19.0,863.0,986.58,759.19
2017,9,15,12,45,910.5,110.5,5.3,19.5,850.5,1005.9,771.37
2017,9,15,13,0,905.0,111.0,5.3,20.0,838.0,1021.26,780.9
2017,9,15,13,15,900.0,110.0,5.35,20.0,818.5,1031.52,788.95
2017,9,15,13,30,895.0,109.0,5.4,20.0,799.0,1037.75,794.43
2017,9,15,13,45,886.5,108.0,5.45,20.0,772.0,1036.41,794.85
2017,9,15,14,0,878.0,107.0,5.5,20.0,745.0,1031.08,792.7
2017,9,15,14,15,867.0,105.0,5.55,19.5,711.0,1018.15,786.96
2017,9,15,14,30,856.0,103.0,5.6,19.0,677.0,1013.71,787.36
2017,9,15,14,45,838.0,102.0,5.7,19.0,636.0,987.35,771.06
2017,9,15,15,0,820.0,101.0,5.8,19.0,595.0,957.65,752.4
2017,9,15,15,15,800.0,98.0,5.85,19.0,550.0,920.49,727.9
2017,9,15,15,30,780.0,95.0,5.9,19.0,505.0,880.62,701.17
2017,9,15,15,45,745.5,93.5,5.95,19.0,454.5,826.76,663.63
2017,9,15,16,0,711.0,92.0,6.0,19.0,404.0,777.77,629.12
2017,9,15,16,15,672.5,86.5,5.95,18.5,352.5,714.05,583.22
2017,9,15,16,30,634.0,81.0,5.9,18.0,301.0,650.45,536.08
2017,9,15,16,45,570.0,75.5,5.9,18.0,248.0,567.69,471.15
2017,9,15,17,0,506.0,70.0,5.9,18.0,195.0,487.99,405.92
2017,9,15,17,15,420.5,59.5,5.8,17.5,146.0,391.98,324.62
2017,9,15,17,30,335.0,49.0,5.7,17.0,97.0,302.2,245.74
2017,9,15,17,45,167.5,34.5,5.6,17.0,58.5,172.83,127.59
2017,9,15,18,0,0.0,20.0,5.5,17.0,20.0,20.67,0.0
2017,9,15,18,15,0.0,10.0,5.3,16.5,10.0,8.54,0.0
2017,9,15,18,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,9,15,18,45,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2017,9,15,19,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,9,15,19,15,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,9,15,19,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,9,15,19,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2017,9,15,20,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,9,15,20,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,9,15,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,9,15,20,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,9,15,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,9,15,21,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,9,15,21,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,9,15,21,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,15,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,9,15,22,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,15,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,9,15,22,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,9,15,23,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,15,23,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,9,15,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,9,15,23,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,16,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,9,16,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,9,16,0,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,16,0,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,16,1,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,9,16,1,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,9,16,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,9,16,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,9,16,2,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,9,16,2,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,9,16,2,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,9,16,2,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,9,16,3,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,9,16,3,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,9,16,3,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,9,16,3,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,9,16,4,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,9,16,4,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,9,16,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,9,16,4,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,9,16,5,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,16,5,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,9,16,5,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,9,16,5,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,16,6,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,9,16,6,15,98.5,21.5,2.2,16.0,33.0,16.62,2.83
2017,9,16,6,30,197.0,43.0,2.1,16.0,66.0,32.87,22.2
2017,9,16,6,45,283.0,58.5,2.05,16.5,110.5,44.26,33.0
2017,9,16,7,0,369.0,74.0,2.0,17.0,155.0,55.41,43.18
2017,9,16,7,15,184.5,87.0,1.9,17.0,127.5,64.68,51.58
2017,9,16,7,30,0.0,100.0,1.8,17.0,100.0,79.21,64.37
2017,9,16,7,45,1.5,119.0,1.7,17.5,120.0,93.59,76.65
2017,9,16,8,0,3.0,138.0,1.6,18.0,140.0,107.83,88.56
2017,9,16,8,15,6.5,155.5,1.6,18.0,159.0,122.46,96.14
2017,9,16,8,30,10.0,173.0,1.6,18.0,178.0,138.08,108.29
2017,9,16,8,45,104.0,215.0,1.6,18.5,275.0,183.79,140.56
2017,9,16,9,0,198.0,257.0,1.6,19.0,372.0,249.48,189.23
2017,9,16,9,15,150.5,276.0,1.65,19.0,367.0,266.26,204.64
2017,9,16,9,30,103.0,295.0,1.7,19.0,362.0,276.59,214.24
2017,9,16,9,45,101.0,312.0,1.8,19.5,381.0,299.69,232.12
2017,9,16,10,0,99.0,329.0,1.9,20.0,400.0,322.71,249.58
2017,9,16,10,15,131.5,346.0,2.05,20.0,444.0,369.68,285.71
2017,9,16,10,30,164.0,363.0,2.2,20.0,488.0,417.25,322.07
2017,9,16,10,45,188.5,372.5,2.4,20.0,519.5,456.51,352.12
2017,9,16,11,0,213.0,382.0,2.6,20.0,551.0,497.89,383.67
2017,9,16,11,15,294.0,370.0,2.75,20.0,607.5,575.23,442.38
2017,9,16,11,30,375.0,358.0,2.9,20.0,664.0,649.03,497.84
2017,9,16,11,45,424.0,336.5,3.1,20.0,684.0,703.6,538.68
2017,9,16,12,0,473.0,315.0,3.3,20.0,704.0,749.19,573.28
2017,9,16,12,15,517.0,298.5,3.45,20.0,723.0,795.22,607.71
2017,9,16,12,30,561.0,282.0,3.6,20.0,742.0,840.79,641.68
2017,9,16,12,45,556.5,278.5,3.8,20.0,729.0,851.81,650.62
2017,9,16,13,0,552.0,275.0,4.0,20.0,716.0,859.9,657.79
2017,9,16,13,15,576.0,257.0,4.1,20.0,708.0,878.28,672.69
2017,9,16,13,30,600.0,239.0,4.2,20.0,700.0,900.25,689.96
2017,9,16,13,45,449.5,281.0,4.35,20.0,619.5,793.55,612.21
2017,9,16,14,0,299.0,323.0,4.5,20.0,539.0,670.76,521.65
2017,9,16,14,15,350.0,293.0,4.6,19.5,534.5,692.35,542.45
2017,9,16,14,30,401.0,263.0,4.7,19.0,530.0,711.04,560.58
2017,9,16,14,45,382.5,250.0,4.85,19.0,492.5,676.64,536.64
2017,9,16,15,0,364.0,237.0,5.0,19.0,455.0,640.8,511.55
2017,9,16,15,15,434.5,200.0,5.05,19.0,440.5,683.13,547.07
2017,9,16,15,30,505.0,163.0,5.1,19.0,426.0,698.18,562.22
2017,9,16,15,45,284.0,169.0,5.2,19.0,314.5,469.04,382.8
2017,9,16,16,0,63.0,175.0,5.3,19.0,203.0,238.91,193.74
2017,9,16,16,15,53.0,154.5,5.35,18.5,176.0,208.14,169.49
2017,9,16,16,30,43.0,134.0,5.4,18.0,149.0,177.85,144.82
2017,9,16,16,45,197.0,110.5,5.45,18.0,160.5,300.5,250.2
2017,9,16,17,0,351.0,87.0,5.5,18.0,172.0,391.99,326.11
2017,9,16,17,15,278.0,69.5,5.5,17.5,126.5,305.4,251.97
2017,9,16,17,30,205.0,52.0,5.5,17.0,81.0,225.52,181.73
2017,9,16,17,45,120.0,31.5,5.55,17.0,46.5,127.63,90.53
2017,9,16,18,0,35.0,11.0,5.6,17.0,12.0,27.5,0.0
2017,9,16,18,15,17.5,5.5,5.55,17.0,6.0,0.0,0.0
2017,9,16,18,30,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2017,9,16,18,45,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2017,9,16,19,0,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2017,9,16,19,15,0.0,0.0,5.4,17.0,0.0,0.0,0.0
2017,9,16,19,30,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2017,9,16,19,45,0.0,0.0,5.25,17.0,0.0,0.0,0.0
2017,9,16,20,0,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2017,9,16,20,15,0.0,0.0,5.15,17.0,0.0,0.0,0.0
2017,9,16,20,30,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2017,9,16,20,45,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2017,9,16,21,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,9,16,21,15,0.0,0.0,5.05,16.5,0.0,0.0,0.0
2017,9,16,21,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,9,16,21,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2017,9,16,22,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2017,9,16,22,15,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2017,9,16,22,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2017,9,16,22,45,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2017,9,16,23,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2017,9,16,23,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,9,16,23,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,9,16,23,45,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2017,9,17,0,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,9,17,0,15,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,9,17,0,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,9,17,0,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2017,9,17,1,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,9,17,1,15,0.0,0.0,4.55,15.5,0.0,0.0,0.0
2017,9,17,1,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,9,17,1,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2017,9,17,2,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,9,17,2,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,9,17,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,9,17,2,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,9,17,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,9,17,3,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2017,9,17,3,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,9,17,3,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,9,17,4,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,9,17,4,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,9,17,4,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,9,17,4,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,9,17,5,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,9,17,5,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,9,17,5,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,9,17,5,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,9,17,6,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,9,17,6,15,126.0,20.0,5.0,15.0,34.5,15.54,1.17
2017,9,17,6,30,252.0,40.0,4.9,15.0,69.0,30.83,20.43
2017,9,17,6,45,344.0,53.5,4.8,15.5,115.0,40.91,30.15
2017,9,17,7,0,436.0,67.0,4.7,16.0,161.0,53.21,41.39
2017,9,17,7,15,498.0,76.5,4.65,16.0,212.0,59.42,47.14
2017,9,17,7,30,560.0,86.0,4.6,16.0,263.0,65.49,52.57
2017,9,17,7,45,438.0,118.5,4.6,16.5,272.0,84.05,68.71
2017,9,17,8,0,316.0,151.0,4.6,17.0,281.0,106.64,88.08
2017,9,17,8,15,280.5,178.5,4.6,17.0,304.5,142.75,105.01
2017,9,17,8,30,245.0,206.0,4.6,17.0,328.0,180.85,133.87
2017,9,17,8,45,182.0,231.0,4.7,17.5,326.5,210.19,160.0
2017,9,17,9,0,119.0,256.0,4.8,18.0,325.0,228.64,177.59
2017,9,17,9,15,276.0,251.0,4.85,18.0,426.0,289.14,222.78
2017,9,17,9,30,433.0,246.0,4.9,18.0,527.0,371.08,287.02
2017,9,17,9,45,654.0,174.5,4.95,18.5,624.5,448.37,348.25
2017,9,17,10,0,875.0,103.0,5.0,19.0,722.0,543.07,424.18
2017,9,17,10,15,883.0,104.5,5.05,19.0,750.0,600.58,471.81
2017,9,17,10,30,891.0,106.0,5.1,19.0,778.0,656.86,517.34
2017,9,17,10,45,897.5,106.5,5.15,19.5,799.5,709.74,558.16
2017,9,17,11,0,904.0,107.0,5.2,20.0,821.0,760.71,596.49
2017,9,17,11,15,907.0,107.5,5.25,20.0,834.0,806.86,629.87
2017,9,17,11,30,910.0,108.0,5.3,20.0,847.0,850.35,660.97
2017,9,17,11,45,911.0,108.5,5.4,20.0,852.0,889.3,688.98
2017,9,17,12,0,912.0,109.0,5.5,20.0,857.0,925.07,714.74
2017,9,17,12,15,911.0,109.0,5.7,20.0,853.5,955.18,737.15
2017,9,17,12,30,910.0,109.0,5.9,20.0,850.0,981.69,757.16
2017,9,17,12,45,906.5,108.5,6.1,20.0,838.0,1001.57,772.64
2017,9,17,13,0,903.0,108.0,6.3,20.0,826.0,1017.54,785.55
2017,9,17,13,15,897.5,107.5,6.45,20.0,806.5,1027.57,794.15
2017,9,17,13,30,892.0,107.0,6.6,20.0,787.0,1033.59,800.11
2017,9,17,13,45,884.5,105.0,6.8,20.0,760.0,1031.9,801.07
2017,9,17,14,0,877.0,103.0,7.0,20.0,733.0,1026.2,799.32
2017,9,17,14,15,865.5,101.5,7.05,19.5,699.0,1013.1,793.15
2017,9,17,14,30,854.0,100.0,7.1,19.0,665.0,996.25,784.38
2017,9,17,14,45,839.5,97.5,7.15,19.0,624.5,983.51,777.17
2017,9,17,15,0,825.0,95.0,7.2,19.0,584.0,955.22,758.62
2017,9,17,15,15,804.5,92.0,7.15,19.0,539.0,917.32,732.49
2017,9,17,15,30,784.0,89.0,7.1,19.0,494.0,876.74,704.22
2017,9,17,15,45,757.0,85.5,7.1,19.0,444.5,827.22,669.06
2017,9,17,16,0,730.0,82.0,7.1,19.0,395.0,776.03,632.06
2017,9,17,16,15,691.5,77.0,7.0,18.5,343.0,717.32,589.28
2017,9,17,16,30,653.0,72.0,6.9,18.0,291.0,653.77,541.41
2017,9,17,16,45,602.5,65.0,6.85,18.0,240.0,579.03,481.99
2017,9,17,17,0,552.0,58.0,6.8,18.0,189.0,506.59,422.27
2017,9,17,17,15,465.5,49.0,6.65,17.5,140.0,410.17,339.93
2017,9,17,17,30,379.0,40.0,6.5,17.0,91.0,321.0,260.14
2017,9,17,17,45,244.0,26.5,6.35,17.0,53.5,207.65,144.73
2017,9,17,18,0,109.0,13.0,6.2,17.0,16.0,67.39,0.0
2017,9,17,18,15,54.5,6.5,5.95,17.0,8.0,0.0,0.0
2017,9,17,18,30,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2017,9,17,18,45,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2017,9,17,19,0,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2017,9,17,19,15,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2017,9,17,19,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,9,17,19,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2017,9,17,20,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,9,17,20,15,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,9,17,20,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,9,17,20,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2017,9,17,21,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,9,17,21,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,9,17,21,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,9,17,21,45,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,9,17,22,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,9,17,22,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2017,9,17,22,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,9,17,22,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2017,9,17,23,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,9,17,23,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,9,17,23,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,9,17,23,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,9,18,0,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,9,18,0,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,9,18,0,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,9,18,0,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,9,18,1,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,9,18,1,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,9,18,1,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,9,18,1,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,9,18,2,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,9,18,2,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,9,18,2,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,9,18,2,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,9,18,3,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,9,18,3,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,9,18,3,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,9,18,3,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,9,18,4,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,9,18,4,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,9,18,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,9,18,4,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,9,18,5,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,9,18,5,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,9,18,5,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,9,18,5,45,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2017,9,18,6,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,9,18,6,15,148.0,17.0,2.95,18.0,33.5,13.68,0.0
2017,9,18,6,30,296.0,34.0,3.0,18.0,67.0,27.74,17.48
2017,9,18,6,45,377.5,45.0,3.1,18.0,111.0,36.07,25.62
2017,9,18,7,0,459.0,56.0,3.2,18.0,155.0,44.2,33.17
2017,9,18,7,15,518.5,63.5,3.2,18.0,203.5,49.18,37.77
2017,9,18,7,30,578.0,71.0,3.2,18.0,252.0,54.07,42.13
2017,9,18,7,45,289.0,91.0,3.2,18.5,181.5,64.07,50.73
2017,9,18,8,0,0.0,111.0,3.2,19.0,111.0,88.97,72.11
2017,9,18,8,15,23.5,154.5,3.2,19.0,166.0,122.84,95.77
2017,9,18,8,30,47.0,198.0,3.2,19.0,221.0,156.16,121.24
2017,9,18,8,45,52.0,219.0,3.2,19.5,247.0,178.92,138.79
2017,9,18,9,0,57.0,240.0,3.2,20.0,273.0,202.74,157.32
2017,9,18,9,15,59.0,258.5,3.05,20.0,294.5,224.79,174.76
2017,9,18,9,30,61.0,277.0,2.9,20.0,316.0,247.38,192.5
2017,9,18,9,45,121.0,303.5,2.8,20.0,386.5,305.15,237.08
2017,9,18,10,0,181.0,330.0,2.7,20.0,457.0,369.69,286.72
2017,9,18,10,15,109.5,319.5,2.65,20.0,397.5,336.72,261.44
2017,9,18,10,30,38.0,309.0,2.6,20.0,338.0,288.08,223.46
2017,9,18,10,45,85.5,344.0,2.6,20.5,411.0,356.09,275.79
2017,9,18,11,0,133.0,379.0,2.6,21.0,484.0,439.28,338.09
2017,9,18,11,15,123.5,384.0,2.75,21.0,482.5,448.72,344.84
2017,9,18,11,30,114.0,389.0,2.9,21.0,481.0,456.95,351.0
2017,9,18,11,45,126.5,393.5,3.05,21.0,496.5,482.25,370.36
2017,9,18,12,0,139.0,398.0,3.2,21.0,512.0,508.06,390.02
2017,9,18,12,15,518.5,243.0,3.6,21.0,663.5,743.38,572.76
2017,9,18,12,30,898.0,88.0,4.0,21.0,815.0,948.93,720.23
2017,9,18,12,45,647.0,211.5,4.4,21.0,731.5,879.36,672.76
2017,9,18,13,0,396.0,335.0,4.8,21.0,648.0,751.1,578.25
2017,9,18,13,15,410.0,315.5,5.1,21.0,633.0,774.2,597.95
2017,9,18,13,30,424.0,296.0,5.4,21.0,618.0,777.57,603.11
2017,9,18,13,45,626.0,200.0,5.7,21.0,656.5,895.68,696.18
2017,9,18,14,0,828.0,104.0,6.0,21.0,695.0,977.63,756.86
2017,9,18,14,15,817.5,102.0,6.1,20.5,662.5,977.28,759.59
2017,9,18,14,30,807.0,100.0,6.2,20.0,630.0,960.93,751.46
2017,9,18,14,45,543.5,175.0,6.3,20.0,522.5,774.47,616.69
2017,9,18,15,0,280.0,250.0,6.4,20.0,415.0,574.7,460.54
2017,9,18,15,15,511.0,169.0,6.5,19.5,441.0,721.48,582.86
2017,9,18,15,30,742.0,88.0,6.6,19.0,467.0,835.63,672.44
2017,9,18,15,45,716.5,84.0,6.7,19.0,420.0,787.96,638.2
2017,9,18,16,0,691.0,80.0,6.8,19.0,373.0,743.59,606.51
2017,9,18,16,15,653.5,75.5,6.8,18.5,323.5,682.73,561.98
2017,9,18,16,30,616.0,71.0,6.8,18.0,274.0,622.12,516.26
2017,9,18,16,45,560.5,64.5,6.85,18.0,224.5,545.75,455.27
2017,9,18,17,0,505.0,58.0,6.9,18.0,175.0,472.21,394.26
2017,9,18,17,15,419.0,48.5,6.9,17.5,128.5,377.83,313.05
2017,9,18,17,30,333.0,39.0,6.9,17.0,82.0,290.85,234.81
2017,9,18,17,45,166.5,26.0,6.9,17.0,47.5,157.63,102.59
2017,9,18,18,0,0.0,13.0,6.9,17.0,13.0,11.1,0.0
2017,9,18,18,15,0.0,6.5,6.9,17.0,6.5,0.0,0.0
2017,9,18,18,30,0.0,0.0,6.9,17.0,0.0,0.0,0.0
2017,9,18,18,45,0.0,0.0,6.9,17.0,0.0,0.0,0.0
2017,9,18,19,0,0.0,0.0,6.9,17.0,0.0,0.0,0.0
2017,9,18,19,15,0.0,0.0,6.9,17.0,0.0,0.0,0.0
2017,9,18,19,30,0.0,0.0,6.9,17.0,0.0,0.0,0.0
2017,9,18,19,45,0.0,0.0,6.9,17.0,0.0,0.0,0.0
2017,9,18,20,0,0.0,0.0,6.9,17.0,0.0,0.0,0.0
2017,9,18,20,15,0.0,0.0,6.75,17.0,0.0,0.0,0.0
2017,9,18,20,30,0.0,0.0,6.6,17.0,0.0,0.0,0.0
2017,9,18,20,45,0.0,0.0,6.45,17.0,0.0,0.0,0.0
2017,9,18,21,0,0.0,0.0,6.3,17.0,0.0,0.0,0.0
2017,9,18,21,15,0.0,0.0,6.2,17.0,0.0,0.0,0.0
2017,9,18,21,30,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2017,9,18,21,45,0.0,0.0,6.05,17.0,0.0,0.0,0.0
2017,9,18,22,0,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2017,9,18,22,15,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2017,9,18,22,30,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2017,9,18,22,45,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2017,9,18,23,0,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2017,9,18,23,15,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2017,9,18,23,30,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2017,9,18,23,45,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2017,9,19,0,0,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2017,9,19,0,15,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2017,9,19,0,30,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2017,9,19,0,45,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2017,9,19,1,0,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2017,9,19,1,15,0.0,0.0,5.95,17.0,0.0,0.0,0.0
2017,9,19,1,30,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2017,9,19,1,45,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2017,9,19,2,0,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2017,9,19,2,15,0.0,0.0,5.95,17.0,0.0,0.0,0.0
2017,9,19,2,30,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2017,9,19,2,45,0.0,0.0,6.05,17.0,0.0,0.0,0.0
2017,9,19,3,0,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2017,9,19,3,15,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2017,9,19,3,30,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2017,9,19,3,45,0.0,0.0,6.2,17.0,0.0,0.0,0.0
2017,9,19,4,0,0.0,0.0,6.3,17.0,0.0,0.0,0.0
2017,9,19,4,15,0.0,0.0,6.3,17.0,0.0,0.0,0.0
2017,9,19,4,30,0.0,0.0,6.3,17.0,0.0,0.0,0.0
2017,9,19,4,45,0.0,0.0,6.35,17.0,0.0,0.0,0.0
2017,9,19,5,0,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2017,9,19,5,15,0.0,0.0,6.45,17.0,0.0,0.0,0.0
2017,9,19,5,30,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2017,9,19,5,45,0.0,0.0,6.6,17.0,0.0,0.0,0.0
2017,9,19,6,0,0.0,0.0,6.7,17.0,0.0,0.0,0.0
2017,9,19,6,15,157.0,17.0,6.75,17.0,34.0,13.74,0.0
2017,9,19,6,30,314.0,34.0,6.8,17.0,68.0,27.88,17.54
2017,9,19,6,45,418.0,42.5,6.9,17.0,115.0,34.22,24.06
2017,9,19,7,0,522.0,51.0,7.0,17.0,162.0,40.57,30.08
2017,9,19,7,15,581.0,57.5,6.9,17.0,212.5,45.01,34.22
2017,9,19,7,30,640.0,64.0,6.8,17.0,263.0,49.41,38.17
2017,9,19,7,45,682.5,68.0,6.75,17.5,314.0,56.37,44.18
2017,9,19,8,0,725.0,72.0,6.7,18.0,365.0,58.91,46.21
2017,9,19,8,15,752.5,75.5,6.6,18.0,414.0,105.96,58.93
2017,9,19,8,30,780.0,79.0,6.5,18.0,463.0,165.37,97.66
2017,9,19,8,45,799.5,81.5,6.4,18.5,507.5,225.59,147.01
2017,9,19,9,0,819.0,84.0,6.3,19.0,552.0,287.68,201.83
2017,9,19,9,15,833.5,86.5,6.2,19.0,592.5,352.7,260.4
2017,9,19,9,30,848.0,89.0,6.1,19.0,633.0,414.51,315.84
2017,9,19,9,45,853.0,93.5,6.0,19.0,665.5,474.09,368.36
2017,9,19,10,0,858.0,98.0,5.9,19.0,698.0,532.69,418.54
2017,9,19,10,15,866.0,99.0,5.8,19.0,726.0,588.67,465.22
2017,9,19,10,30,874.0,100.0,5.7,19.0,754.0,643.43,509.62
2017,9,19,10,45,878.5,101.5,5.6,19.5,774.0,694.83,549.19
2017,9,19,11,0,883.0,103.0,5.5,20.0,794.0,744.2,586.05
2017,9,19,11,15,886.5,103.5,5.5,20.0,807.0,789.61,618.8
2017,9,19,11,30,890.0,104.0,5.5,20.0,820.0,832.45,649.44
2017,9,19,11,45,892.5,103.5,5.5,20.0,825.0,870.7,676.6
2017,9,19,12,0,895.0,103.0,5.5,20.0,830.0,905.9,701.51
2017,9,19,12,15,894.0,103.0,5.55,20.0,826.5,935.21,722.52
2017,9,19,12,30,893.0,103.0,5.6,20.0,823.0,960.99,741.11
2017,9,19,12,45,894.5,100.0,5.65,20.0,812.5,982.32,756.68
2017,9,19,13,0,896.0,97.0,5.7,20.0,802.0,999.9,769.76
2017,9,19,13,15,891.0,96.5,5.75,20.0,783.0,1009.95,777.73
2017,9,19,13,30,886.0,96.0,5.8,20.0,764.0,1016.03,783.14
2017,9,19,13,45,879.5,94.5,5.9,20.0,737.5,1015.48,784.42
2017,9,19,14,0,873.0,93.0,6.0,20.0,711.0,1010.99,783.11
2017,9,19,14,15,862.5,91.5,6.1,20.0,678.0,998.56,776.33
2017,9,19,14,30,852.0,90.0,6.2,20.0,645.0,982.41,767.01
2017,9,19,14,45,838.5,87.5,6.35,20.0,606.0,958.46,752.42
2017,9,19,15,0,825.0,85.0,6.5,20.0,567.0,942.39,743.53
2017,9,19,15,15,806.0,82.5,6.6,20.0,522.5,906.39,719.69
2017,9,19,15,30,787.0,80.0,6.7,20.0,478.0,867.72,693.67
2017,9,19,15,45,761.0,76.5,6.8,20.0,429.5,818.96,659.65
2017,9,19,16,0,735.0,73.0,6.9,20.0,381.0,768.57,623.7
2017,9,19,16,15,698.0,68.5,6.9,19.5,330.5,706.29,578.48
2017,9,19,16,30,661.0,64.0,6.9,19.0,280.0,648.76,535.51
2017,9,19,16,45,605.0,58.5,6.95,19.0,229.0,571.6,474.24
2017,9,19,17,0,549.0,53.0,7.0,19.0,178.0,497.3,412.9
2017,9,19,17,15,460.0,44.5,6.9,18.5,130.0,400.3,329.92
2017,9,19,17,30,371.0,36.0,6.8,18.0,82.0,311.02,249.15
2017,9,19,17,45,219.5,23.0,6.7,18.0,47.0,184.63,110.4
2017,9,19,18,0,68.0,10.0,6.6,18.0,12.0,43.5,0.0
2017,9,19,18,15,34.0,5.0,6.45,17.5,6.0,0.0,0.0
2017,9,19,18,30,0.0,0.0,6.3,17.0,0.0,0.0,0.0
2017,9,19,18,45,0.0,0.0,6.2,17.0,0.0,0.0,0.0
2017,9,19,19,0,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2017,9,19,19,15,0.0,0.0,5.95,17.0,0.0,0.0,0.0
2017,9,19,19,30,0.0,0.0,5.8,17.0,0.0,0.0,0.0
2017,9,19,19,45,0.0,0.0,5.65,17.0,0.0,0.0,0.0
2017,9,19,20,0,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2017,9,19,20,15,0.0,0.0,5.4,17.0,0.0,0.0,0.0
2017,9,19,20,30,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2017,9,19,20,45,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2017,9,19,21,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2017,9,19,21,15,0.0,0.0,5.05,16.5,0.0,0.0,0.0
2017,9,19,21,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,9,19,21,45,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,9,19,22,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,9,19,22,15,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,9,19,22,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,9,19,22,45,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,9,19,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,9,19,23,15,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2017,9,19,23,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,9,19,23,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,9,20,0,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,9,20,0,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2017,9,20,0,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,9,20,0,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2017,9,20,1,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,9,20,1,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,9,20,1,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,9,20,1,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,9,20,2,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,9,20,2,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2017,9,20,2,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,9,20,2,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
