Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,20,3,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,9,20,3,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,9,20,3,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,9,20,3,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,9,20,4,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,9,20,4,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,9,20,4,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,9,20,4,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,9,20,5,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,9,20,5,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,9,20,5,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,9,20,5,45,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2017,9,20,6,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,9,20,6,15,130.0,17.0,2.9,17.0,31.0,13.26,0.0
2017,9,20,6,30,260.0,34.0,2.9,17.0,62.0,26.38,16.2
2017,9,20,6,45,358.5,44.5,2.95,17.5,106.0,35.72,25.31
2017,9,20,7,0,457.0,55.0,3.0,18.0,150.0,43.54,32.55
2017,9,20,7,15,519.5,62.5,3.0,18.0,199.0,48.56,37.21
2017,9,20,7,30,582.0,70.0,3.0,18.0,248.0,53.51,41.64
2017,9,20,7,45,294.5,104.0,3.05,18.5,194.5,73.01,58.56
2017,9,20,8,0,7.0,138.0,3.1,19.0,141.0,107.51,88.13
2017,9,20,8,15,3.5,131.5,3.1,19.0,133.0,105.26,81.96
2017,9,20,8,30,0.0,125.0,3.1,19.0,125.0,101.53,78.76
2017,9,20,8,45,15.0,172.0,3.15,19.0,181.0,141.09,110.17
2017,9,20,9,0,30.0,219.0,3.2,19.0,237.0,180.98,141.57
2017,9,20,9,15,37.0,240.5,3.25,19.0,264.0,204.73,160.23
2017,9,20,9,30,44.0,262.0,3.3,19.0,291.0,229.85,180.0
2017,9,20,9,45,80.5,293.0,3.4,19.5,348.5,277.22,216.61
2017,9,20,10,0,117.0,324.0,3.5,20.0,406.0,333.54,259.98
2017,9,20,10,15,257.5,316.0,3.55,20.0,505.5,424.24,330.61
2017,9,20,10,30,398.0,308.0,3.6,20.0,605.0,525.34,408.64
2017,9,20,10,45,346.5,333.0,3.7,20.0,596.5,539.56,419.05
2017,9,20,11,0,295.0,358.0,3.8,20.0,588.0,548.52,425.37
2017,9,20,11,15,166.0,345.0,3.8,20.0,475.0,446.86,347.59
2017,9,20,11,30,37.0,332.0,3.8,20.0,362.0,329.38,255.54
2017,9,20,11,45,169.5,353.0,3.85,20.0,490.0,481.15,374.72
2017,9,20,12,0,302.0,374.0,3.9,20.0,618.0,645.57,498.49
2017,9,20,12,15,250.0,382.0,3.95,20.0,583.5,622.19,479.64
2017,9,20,12,30,198.0,390.0,4.0,20.0,549.0,576.91,445.75
2017,9,20,12,45,234.5,378.0,4.1,20.0,563.5,609.69,471.84
2017,9,20,13,0,271.0,366.0,4.2,20.0,578.0,662.64,511.92
2017,9,20,13,15,570.0,230.0,4.3,20.0,662.0,853.31,658.58
2017,9,20,13,30,869.0,94.0,4.4,20.0,746.0,996.9,760.09
2017,9,20,13,45,861.0,93.5,4.55,20.0,720.0,995.75,760.57
2017,9,20,14,0,853.0,93.0,4.7,20.0,694.0,990.77,759.61
2017,9,20,14,15,842.0,91.0,4.9,20.0,660.5,977.18,753.17
2017,9,20,14,30,831.0,89.0,5.1,20.0,627.0,959.96,744.18
2017,9,20,14,45,451.5,168.5,5.3,20.0,459.0,675.14,538.05
2017,9,20,15,0,72.0,248.0,5.5,20.0,291.0,325.85,259.87
2017,9,20,15,15,118.5,232.0,5.65,19.5,294.5,375.54,302.98
2017,9,20,15,30,165.0,216.0,5.8,19.0,298.0,401.7,326.91
2017,9,20,15,45,119.5,192.0,5.95,19.0,248.0,330.28,269.49
2017,9,20,16,0,74.0,168.0,6.1,19.0,198.0,243.01,198.3
2017,9,20,16,15,68.5,146.0,6.15,18.5,171.0,213.61,174.96
2017,9,20,16,30,63.0,124.0,6.2,18.0,144.0,184.17,151.0
2017,9,20,16,45,283.5,89.0,6.3,18.0,155.0,357.11,298.88
2017,9,20,17,0,504.0,54.0,6.4,18.0,166.0,465.81,388.41
2017,9,20,17,15,413.5,45.0,6.45,17.5,120.0,369.36,304.79
2017,9,20,17,30,323.0,36.0,6.5,17.0,74.0,280.87,224.24
2017,9,20,17,45,161.5,18.0,6.6,17.0,37.0,142.72,73.13
2017,9,20,18,0,0.0,0.0,6.7,17.0,0.0,0.0,0.0
2017,9,20,18,15,0.0,0.0,6.6,17.0,0.0,0.0,0.0
2017,9,20,18,30,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2017,9,20,18,45,0.0,0.0,6.45,17.0,0.0,0.0,0.0
2017,9,20,19,0,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2017,9,20,19,15,0.0,0.0,6.35,17.0,0.0,0.0,0.0
2017,9,20,19,30,0.0,0.0,6.3,17.0,0.0,0.0,0.0
2017,9,20,19,45,0.0,0.0,6.3,17.0,0.0,0.0,0.0
2017,9,20,20,0,0.0,0.0,6.3,17.0,0.0,0.0,0.0
2017,9,20,20,15,0.0,0.0,6.25,17.0,0.0,0.0,0.0
2017,9,20,20,30,0.0,0.0,6.2,17.0,0.0,0.0,0.0
2017,9,20,20,45,0.0,0.0,6.2,17.0,0.0,0.0,0.0
2017,9,20,21,0,0.0,0.0,6.2,17.0,0.0,0.0,0.0
2017,9,20,21,15,0.0,0.0,6.25,17.0,0.0,0.0,0.0
2017,9,20,21,30,0.0,0.0,6.3,17.0,0.0,0.0,0.0
2017,9,20,21,45,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2017,9,20,22,0,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2017,9,20,22,15,0.0,0.0,6.55,17.0,0.0,0.0,0.0
2017,9,20,22,30,0.0,0.0,6.6,17.0,0.0,0.0,0.0
2017,9,20,22,45,0.0,0.0,6.7,17.0,0.0,0.0,0.0
2017,9,20,23,0,0.0,0.0,6.8,17.0,0.0,0.0,0.0
2017,9,20,23,15,0.0,0.0,6.8,17.0,0.0,0.0,0.0
2017,9,20,23,30,0.0,0.0,6.8,17.0,0.0,0.0,0.0
2017,9,20,23,45,0.0,0.0,6.85,17.0,0.0,0.0,0.0
2017,9,21,0,0,0.0,0.0,6.9,17.0,0.0,0.0,0.0
2017,9,21,0,15,0.0,0.0,6.9,16.5,0.0,0.0,0.0
2017,9,21,0,30,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2017,9,21,0,45,0.0,0.0,6.95,16.0,0.0,0.0,0.0
2017,9,21,1,0,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2017,9,21,1,15,0.0,0.0,7.05,16.0,0.0,0.0,0.0
2017,9,21,1,30,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2017,9,21,1,45,0.0,0.0,7.2,16.0,0.0,0.0,0.0
2017,9,21,2,0,0.0,0.0,7.3,16.0,0.0,0.0,0.0
2017,9,21,2,15,0.0,0.0,7.3,16.0,0.0,0.0,0.0
2017,9,21,2,30,0.0,0.0,7.3,16.0,0.0,0.0,0.0
2017,9,21,2,45,0.0,0.0,7.3,16.0,0.0,0.0,0.0
2017,9,21,3,0,0.0,0.0,7.3,16.0,0.0,0.0,0.0
2017,9,21,3,15,0.0,0.0,7.25,16.0,0.0,0.0,0.0
2017,9,21,3,30,0.0,0.0,7.2,16.0,0.0,0.0,0.0
2017,9,21,3,45,0.0,0.0,7.2,16.0,0.0,0.0,0.0
2017,9,21,4,0,0.0,0.0,7.2,16.0,0.0,0.0,0.0
2017,9,21,4,15,0.0,0.0,7.2,16.0,0.0,0.0,0.0
2017,9,21,4,30,0.0,0.0,7.2,16.0,0.0,0.0,0.0
2017,9,21,4,45,0.0,0.0,7.2,16.0,0.0,0.0,0.0
2017,9,21,5,0,0.0,0.0,7.2,16.0,0.0,0.0,0.0
2017,9,21,5,15,0.0,0.0,7.2,16.0,0.0,0.0,0.0
2017,9,21,5,30,0.0,0.0,7.2,16.0,0.0,0.0,0.0
2017,9,21,5,45,0.0,0.0,7.25,16.0,0.0,0.0,0.0
2017,9,21,6,0,0.0,0.0,7.3,16.0,0.0,0.0,0.0
2017,9,21,6,15,114.0,19.0,7.25,16.0,30.5,14.78,0.0
2017,9,21,6,30,228.0,38.0,7.2,16.0,61.0,29.31,18.5
2017,9,21,6,45,328.5,50.5,7.2,16.0,106.0,38.71,27.99
2017,9,21,7,0,429.0,63.0,7.2,16.0,151.0,50.23,38.66
2017,9,21,7,15,496.0,71.5,7.05,16.0,201.0,55.77,43.86
2017,9,21,7,30,563.0,80.0,6.9,16.0,251.0,61.24,48.81
2017,9,21,7,45,604.5,87.0,6.8,16.5,301.5,65.21,52.17
2017,9,21,8,0,646.0,94.0,6.7,17.0,352.0,69.08,55.35
2017,9,21,8,15,678.5,99.0,6.6,17.0,401.0,116.0,69.31
2017,9,21,8,30,711.0,104.0,6.5,17.0,450.0,173.4,107.66
2017,9,21,8,45,733.5,108.0,6.45,17.0,495.0,232.0,156.07
2017,9,21,9,0,756.0,112.0,6.4,17.0,540.0,292.97,210.13
2017,9,21,9,15,773.5,115.0,6.4,17.0,580.5,356.72,267.49
2017,9,21,9,30,791.0,118.0,6.4,17.0,621.0,417.84,322.29
2017,9,21,9,45,824.0,111.0,6.45,17.5,659.5,478.15,374.71
2017,9,21,10,0,857.0,104.0,6.5,18.0,698.0,539.88,427.01
2017,9,21,10,15,866.0,105.5,6.5,18.0,726.5,596.88,475.02
2017,9,21,10,30,875.0,107.0,6.5,18.0,755.0,652.78,520.92
2017,9,21,10,45,881.5,108.0,6.55,18.0,776.5,705.17,563.21
2017,9,21,11,0,888.0,109.0,6.6,18.0,798.0,755.69,603.23
2017,9,21,11,15,892.5,109.5,6.65,18.0,811.5,802.1,637.66
2017,9,21,11,30,897.0,110.0,6.7,18.0,825.0,846.0,669.95
2017,9,21,11,45,899.5,110.5,6.8,18.0,830.5,885.49,699.1
2017,9,21,12,0,902.0,111.0,6.9,18.0,836.0,921.95,726.01
2017,9,21,12,15,902.0,110.5,6.95,18.0,833.0,951.87,747.97
2017,9,21,12,30,902.0,110.0,7.0,18.0,830.0,978.26,767.46
2017,9,21,12,45,894.0,112.5,7.1,18.0,817.0,996.46,781.38
2017,9,21,13,0,886.0,115.0,7.2,18.0,804.0,1010.7,792.64
2017,9,21,13,15,880.5,114.0,7.3,18.0,784.5,1019.7,800.3
2017,9,21,13,30,875.0,113.0,7.4,18.0,765.0,1024.73,805.29
2017,9,21,13,45,868.0,111.0,7.55,18.0,738.5,1023.19,805.96
2017,9,21,14,0,861.0,109.0,7.7,18.0,712.0,1030.38,813.18
2017,9,21,14,15,849.0,107.0,7.8,17.5,677.5,1015.86,806.03
2017,9,21,14,30,837.0,105.0,7.9,17.0,643.0,997.56,796.23
2017,9,21,14,45,821.0,102.5,8.0,17.0,602.5,971.04,778.81
2017,9,21,15,0,805.0,100.0,8.1,17.0,562.0,941.2,758.88
2017,9,21,15,15,783.5,97.0,8.15,17.0,516.5,902.37,731.85
2017,9,21,15,30,762.0,94.0,8.2,17.0,471.0,860.96,702.59
2017,9,21,15,45,731.0,90.0,8.25,17.0,421.5,813.23,668.03
2017,9,21,16,0,700.0,86.0,8.3,17.0,372.0,758.79,627.59
2017,9,21,16,15,658.0,80.5,8.25,16.5,320.5,692.3,577.52
2017,9,21,16,30,616.0,75.0,8.2,16.0,269.0,626.31,526.27
2017,9,21,16,45,549.5,68.0,8.2,16.0,217.5,540.67,456.16
2017,9,21,17,0,483.0,61.0,8.2,16.0,166.0,458.63,386.13
2017,9,21,17,15,384.0,50.0,8.1,16.0,119.0,354.71,294.57
2017,9,21,17,30,285.0,39.0,8.0,16.0,72.0,259.15,206.34
2017,9,21,17,45,142.5,19.5,7.95,16.0,36.0,128.04,50.38
2017,9,21,18,0,0.0,0.0,7.9,16.0,0.0,0.0,0.0
2017,9,21,18,15,0.0,0.0,7.75,16.0,0.0,0.0,0.0
2017,9,21,18,30,0.0,0.0,7.6,16.0,0.0,0.0,0.0
2017,9,21,18,45,0.0,0.0,7.45,16.0,0.0,0.0,0.0
2017,9,21,19,0,0.0,0.0,7.3,16.0,0.0,0.0,0.0
2017,9,21,19,15,0.0,0.0,7.1,15.5,0.0,0.0,0.0
2017,9,21,19,30,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2017,9,21,19,45,0.0,0.0,6.75,15.0,0.0,0.0,0.0
2017,9,21,20,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2017,9,21,20,15,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2017,9,21,20,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2017,9,21,20,45,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2017,9,21,21,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2017,9,21,21,15,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2017,9,21,21,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,9,21,21,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2017,9,21,22,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,9,21,22,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2017,9,21,22,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,9,21,22,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,9,21,23,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,9,21,23,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,9,21,23,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,9,21,23,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,9,22,0,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,9,22,0,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2017,9,22,0,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,9,22,0,45,0.0,0.0,4.45,15.5,0.0,0.0,0.0
2017,9,22,1,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,9,22,1,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2017,9,22,1,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,9,22,1,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,9,22,2,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,9,22,2,15,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,9,22,2,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,9,22,2,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2017,9,22,3,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,9,22,3,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,9,22,3,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,9,22,3,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,9,22,4,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,9,22,4,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,9,22,4,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,9,22,4,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,9,22,5,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,9,22,5,15,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,9,22,5,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,9,22,5,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2017,9,22,6,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,9,22,6,15,110.5,17.5,4.65,16.0,28.5,13.62,0.0
2017,9,22,6,30,221.0,35.0,4.6,16.0,57.0,27.04,16.48
2017,9,22,6,45,327.0,47.0,4.6,16.5,102.0,36.13,25.68
2017,9,22,7,0,433.0,59.0,4.6,17.0,147.0,46.95,35.62
2017,9,22,7,15,498.5,67.5,4.5,17.0,196.5,52.62,40.91
2017,9,22,7,30,564.0,76.0,4.4,17.0,246.0,58.2,45.94
2017,9,22,7,45,613.0,81.0,4.35,17.0,297.0,60.86,48.24
2017,9,22,8,0,662.0,86.0,4.3,17.0,348.0,63.54,50.49
2017,9,22,8,15,693.5,90.0,4.3,17.0,396.5,111.59,64.78
2017,9,22,8,30,725.0,94.0,4.3,17.0,445.0,168.97,103.14
2017,9,22,8,45,752.0,96.0,4.3,17.5,490.5,231.67,154.35
2017,9,22,9,0,779.0,98.0,4.3,18.0,536.0,292.59,207.47
2017,9,22,9,15,795.5,100.5,4.3,18.0,576.0,353.04,261.7
2017,9,22,9,30,812.0,103.0,4.3,18.0,616.0,414.48,316.06
2017,9,22,9,45,845.0,95.5,4.3,18.0,655.0,475.89,369.1
2017,9,22,10,0,878.0,88.0,4.3,18.0,694.0,537.76,421.28
2017,9,22,10,15,886.0,89.5,4.25,18.0,721.5,595.06,468.36
2017,9,22,10,30,894.0,91.0,4.2,18.0,749.0,651.1,513.13
2017,9,22,10,45,899.0,92.0,4.2,18.0,769.5,703.12,553.86
2017,9,22,11,0,904.0,93.0,4.2,18.0,790.0,753.08,591.59
2017,9,22,11,15,907.5,93.5,4.2,18.0,802.5,799.1,624.25
2017,9,22,11,30,911.0,94.0,4.2,18.0,815.0,842.47,654.77
2017,9,22,11,45,912.5,93.5,4.2,18.5,820.0,880.28,679.87
2017,9,22,12,0,914.0,93.0,4.2,19.0,825.0,914.88,702.54
2017,9,22,12,15,913.5,93.0,4.25,19.0,821.5,944.82,723.49
2017,9,22,12,30,913.0,93.0,4.3,19.0,818.0,971.18,742.03
2017,9,22,12,45,905.5,95.5,4.35,19.0,805.0,989.81,755.35
2017,9,22,13,0,898.0,98.0,4.4,19.0,792.0,1004.48,766.14
2017,9,22,13,15,893.0,97.0,4.4,18.5,773.0,1013.74,774.6
2017,9,22,13,30,888.0,96.0,4.4,18.0,754.0,1019.01,780.55
2017,9,22,13,45,882.0,94.0,4.45,18.0,727.5,1018.13,781.43
2017,9,22,14,0,876.0,92.0,4.5,18.0,701.0,1013.28,779.79
2017,9,22,14,15,865.5,90.0,4.55,18.0,667.0,999.97,772.43
2017,9,22,14,30,855.0,88.0,4.6,18.0,633.0,982.91,762.61
2017,9,22,14,45,840.5,86.0,4.65,18.0,593.5,958.29,747.51
2017,9,22,15,0,826.0,84.0,4.7,18.0,554.0,941.57,738.07
2017,9,22,15,15,806.0,81.5,4.75,18.0,509.0,904.36,713.82
2017,9,22,15,30,786.0,79.0,4.8,18.0,464.0,864.54,687.46
2017,9,22,15,45,756.0,76.0,4.85,18.0,415.0,812.62,651.68
2017,9,22,16,0,726.0,73.0,4.9,18.0,366.0,759.31,614.06
2017,9,22,16,15,686.5,68.0,4.9,17.5,315.0,694.47,567.39
2017,9,22,16,30,647.0,63.0,4.9,17.0,264.0,635.03,523.23
2017,9,22,16,45,584.5,57.5,4.9,17.0,213.0,553.55,458.63
2017,9,22,17,0,522.0,52.0,4.9,17.0,162.0,475.53,394.14
2017,9,22,17,15,426.0,42.5,4.9,16.5,115.5,374.14,307.19
2017,9,22,17,30,330.0,33.0,4.9,16.0,69.0,281.51,221.32
2017,9,22,17,45,165.0,16.5,4.9,16.0,34.5,138.83,31.08
2017,9,22,18,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,9,22,18,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2017,9,22,18,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,9,22,18,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,9,22,19,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,9,22,19,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,9,22,19,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,9,22,19,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,9,22,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,9,22,20,15,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2017,9,22,20,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,9,22,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2017,9,22,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,9,22,21,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,9,22,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,9,22,21,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,9,22,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,9,22,22,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2017,9,22,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,9,22,22,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,9,22,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,9,22,23,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,9,22,23,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,9,22,23,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,9,23,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,9,23,0,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,9,23,0,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,9,23,0,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,9,23,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,9,23,1,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,9,23,1,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,9,23,1,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,9,23,2,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,9,23,2,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,9,23,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,9,23,2,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,9,23,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,9,23,3,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,9,23,3,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,9,23,3,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,9,23,4,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,9,23,4,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,9,23,4,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,9,23,4,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,9,23,5,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,9,23,5,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,9,23,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,9,23,5,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,9,23,6,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,9,23,6,15,135.0,16.0,3.25,15.0,29.5,13.05,0.0
2017,9,23,6,30,270.0,32.0,3.2,15.0,59.0,26.31,15.78
2017,9,23,6,45,377.5,43.0,3.15,15.5,105.0,34.78,24.6
2017,9,23,7,0,485.0,54.0,3.1,16.0,151.0,43.14,32.41
2017,9,23,7,15,550.5,61.5,3.05,16.5,202.0,48.24,37.14
2017,9,23,7,30,616.0,69.0,3.0,17.0,253.0,53.29,41.62
2017,9,23,7,45,665.0,73.0,2.95,17.5,305.5,55.5,43.45
2017,9,23,8,0,714.0,77.0,2.9,18.0,358.0,57.76,45.24
2017,9,23,8,15,744.5,81.0,2.7,18.0,407.5,114.58,64.95
2017,9,23,8,30,775.0,85.0,2.5,18.0,457.0,174.53,104.86
2017,9,23,8,45,800.5,87.0,2.35,18.5,504.0,235.44,154.31
2017,9,23,9,0,826.0,89.0,2.2,19.0,551.0,298.97,209.11
2017,9,23,9,15,842.0,91.0,2.15,19.0,591.5,361.67,264.45
2017,9,23,9,30,858.0,93.0,2.1,19.0,632.0,426.8,320.66
2017,9,23,9,45,878.5,91.0,2.05,19.5,669.5,488.46,371.94
2017,9,23,10,0,899.0,89.0,2.0,20.0,707.0,550.64,421.75
2017,9,23,10,15,907.0,90.5,2.05,20.0,735.0,609.12,468.29
2017,9,23,10,30,915.0,92.0,2.1,20.0,763.0,666.27,512.47
2017,9,23,10,45,919.5,93.0,2.15,20.5,783.5,719.01,551.24
2017,9,23,11,0,924.0,94.0,2.2,21.0,804.0,769.56,586.78
2017,9,23,11,15,927.0,94.5,2.3,21.0,816.5,816.06,618.86
2017,9,23,11,30,930.0,95.0,2.4,21.0,829.0,859.8,648.89
2017,9,23,11,45,929.5,96.0,2.5,21.0,833.0,898.13,675.14
2017,9,23,12,0,929.0,97.0,2.6,21.0,837.0,933.09,699.14
2017,9,23,12,15,927.5,97.0,2.75,21.0,832.5,962.57,719.94
2017,9,23,12,30,926.0,97.0,2.9,21.0,828.0,988.35,738.4
2017,9,23,12,45,921.0,97.5,3.05,21.0,815.5,1007.5,752.57
2017,9,23,13,0,916.0,98.0,3.2,21.0,803.0,1022.64,764.28
2017,9,23,13,15,910.0,97.0,3.35,21.0,782.5,1031.08,771.71
2017,9,23,13,30,904.0,96.0,3.5,21.0,762.0,1035.43,776.6
2017,9,23,13,45,889.5,97.5,3.7,21.0,732.5,1029.99,775.48
2017,9,23,14,0,875.0,99.0,3.9,21.0,703.0,1020.6,771.81
2017,9,23,14,15,863.0,97.0,4.05,21.0,668.0,1005.81,764.21
2017,9,23,14,30,851.0,95.0,4.2,21.0,633.0,999.24,762.33
2017,9,23,14,45,828.5,95.0,4.4,21.0,591.0,968.99,744.35
2017,9,23,15,0,806.0,95.0,4.6,21.0,549.0,935.6,724.63
2017,9,23,15,15,783.5,91.5,4.8,20.5,503.5,895.05,700.84
2017,9,23,15,30,761.0,88.0,5.0,20.0,458.0,852.0,674.54
2017,9,23,15,45,725.5,85.5,5.25,20.0,408.0,801.58,640.89
2017,9,23,16,0,690.0,83.0,5.5,20.0,358.0,745.33,601.73
2017,9,23,16,15,646.5,77.5,5.7,19.5,306.5,677.92,553.46
2017,9,23,16,30,603.0,72.0,5.9,19.0,255.0,611.2,503.67
2017,9,23,16,45,535.0,64.5,6.1,19.0,204.0,524.47,434.6
2017,9,23,17,0,467.0,57.0,6.3,19.0,153.0,441.67,365.38
2017,9,23,17,15,365.5,46.0,6.3,18.5,107.5,337.25,275.31
2017,9,23,17,30,264.0,35.0,6.3,18.0,62.0,241.18,186.14
2017,9,23,17,45,132.0,17.5,6.35,17.5,31.0,116.24,0.0
2017,9,23,18,0,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2017,9,23,18,15,0.0,0.0,6.3,17.0,0.0,0.0,0.0
2017,9,23,18,30,0.0,0.0,6.2,17.0,0.0,0.0,0.0
2017,9,23,18,45,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2017,9,23,19,0,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2017,9,23,19,15,0.0,0.0,5.75,16.5,0.0,0.0,0.0
2017,9,23,19,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2017,9,23,19,45,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2017,9,23,20,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,9,23,20,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2017,9,23,20,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,9,23,20,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2017,9,23,21,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,9,23,21,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,9,23,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,9,23,21,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,9,23,22,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,9,23,22,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,9,23,22,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,9,23,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,9,23,23,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,23,23,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,23,23,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,9,23,23,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,9,24,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,9,24,0,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,24,0,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,9,24,0,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,24,1,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,9,24,1,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,9,24,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,24,1,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,9,24,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,9,24,2,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,9,24,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,24,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,9,24,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,24,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,24,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,24,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,24,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,24,4,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,9,24,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,24,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,9,24,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,24,5,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2017,9,24,5,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,24,5,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,9,24,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,24,6,15,152.5,15.0,0.6,16.0,29.0,12.24,0.0
2017,9,24,6,30,305.0,30.0,0.6,16.0,58.0,24.71,14.24
2017,9,24,6,45,409.5,40.0,0.6,16.5,104.5,32.42,22.48
2017,9,24,7,0,514.0,50.0,0.6,17.0,151.0,40.06,29.62
2017,9,24,7,15,578.0,56.5,0.6,17.0,202.0,44.53,33.84
2017,9,24,7,30,642.0,63.0,0.6,17.0,253.0,48.99,37.87
2017,9,24,7,45,683.0,68.5,0.65,17.5,304.5,52.44,40.8
2017,9,24,8,0,724.0,74.0,0.7,18.0,356.0,60.83,47.95
2017,9,24,8,15,753.5,78.0,0.75,18.5,405.5,114.05,63.63
2017,9,24,8,30,783.0,82.0,0.8,19.0,455.0,174.46,103.51
2017,9,24,8,45,800.5,86.0,0.9,19.5,500.0,235.87,153.17
2017,9,24,9,0,818.0,90.0,1.0,20.0,545.0,298.93,207.18
2017,9,24,9,15,834.0,92.5,1.1,20.0,585.5,361.56,261.67
2017,9,24,9,30,850.0,95.0,1.2,20.0,626.0,425.05,315.94
2017,9,24,9,45,870.5,93.0,1.3,20.5,663.0,487.73,367.5
2017,9,24,10,0,891.0,91.0,1.4,21.0,700.0,549.48,416.73
2017,9,24,10,15,899.0,92.0,1.45,21.0,727.5,607.05,461.89
2017,9,24,10,30,907.0,93.0,1.5,21.0,755.0,663.29,504.73
2017,9,24,10,45,913.0,93.5,1.6,21.5,775.5,716.13,543.36
2017,9,24,11,0,919.0,94.0,1.7,22.0,796.0,766.92,578.96
2017,9,24,11,15,922.5,94.5,1.75,22.0,808.5,813.52,610.28
2017,9,24,11,30,926.0,95.0,1.8,22.0,821.0,857.41,639.57
2017,9,24,11,45,924.0,97.0,1.9,22.0,824.5,895.25,665.22
2017,9,24,12,0,922.0,99.0,2.0,22.0,828.0,929.67,688.62
2017,9,24,12,15,920.5,99.0,2.15,22.0,824.0,958.9,709.2
2017,9,24,12,30,919.0,99.0,2.3,22.0,820.0,984.44,727.49
2017,9,24,12,45,914.5,99.0,2.5,22.0,807.5,1003.31,742.05
2017,9,24,13,0,910.0,99.0,2.7,22.0,795.0,1018.2,754.16
2017,9,24,13,15,904.5,98.0,2.85,22.0,774.5,1026.98,761.93
2017,9,24,13,30,899.0,97.0,3.0,22.0,754.0,1031.71,767.21
2017,9,24,13,45,889.5,96.0,3.15,22.0,726.0,1028.34,767.31
2017,9,24,14,0,880.0,95.0,3.3,22.0,698.0,1020.99,764.91
2017,9,24,14,15,868.5,93.0,3.4,22.0,663.5,1006.54,757.46
2017,9,24,14,30,857.0,91.0,3.5,22.0,629.0,988.35,747.59
2017,9,24,14,45,844.5,88.0,3.6,22.0,589.5,975.88,741.68
2017,9,24,15,0,832.0,85.0,3.7,22.0,550.0,948.22,725.29
2017,9,24,15,15,811.5,82.0,3.8,21.5,504.5,909.63,702.56
2017,9,24,15,30,791.0,79.0,3.9,21.0,459.0,868.43,677.54
2017,9,24,15,45,671.5,90.5,4.0,21.0,389.0,758.71,600.69
2017,9,24,16,0,552.0,102.0,4.1,21.0,319.0,647.28,520.1
2017,9,24,16,15,605.5,81.5,4.1,20.5,289.0,648.07,523.32
2017,9,24,16,30,659.0,61.0,4.1,20.0,259.0,641.11,519.26
2017,9,24,16,45,599.0,54.5,4.2,20.0,207.5,559.74,455.8
2017,9,24,17,0,539.0,48.0,4.3,20.0,156.0,481.75,392.38
2017,9,24,17,15,440.0,38.5,4.4,19.5,109.5,377.89,304.72
2017,9,24,17,30,341.0,29.0,4.5,19.0,63.0,283.5,214.4
2017,9,24,17,45,170.5,14.5,4.6,18.5,31.5,135.46,0.0
2017,9,24,18,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2017,9,24,18,15,0.0,0.0,4.7,17.5,0.0,0.0,0.0
2017,9,24,18,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,9,24,18,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2017,9,24,19,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,9,24,19,15,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,9,24,19,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,9,24,19,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2017,9,24,20,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,9,24,20,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,9,24,20,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,9,24,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,9,24,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,9,24,21,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,9,24,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,9,24,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,9,24,22,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,9,24,22,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,9,24,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,24,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,24,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,24,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,24,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,24,23,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,9,25,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,25,0,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,9,25,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,25,0,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,25,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,25,1,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,9,25,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,25,1,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,9,25,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,25,2,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,25,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,25,2,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,25,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,25,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,9,25,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,25,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,25,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,25,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,25,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,25,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,9,25,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,25,5,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,9,25,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,25,5,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,9,25,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,25,6,15,158.0,14.0,1.2,17.0,28.5,11.95,0.0
2017,9,25,6,30,316.0,28.0,1.2,17.0,57.0,23.04,12.55
2017,9,25,6,45,418.0,37.5,1.25,17.5,102.0,30.4,20.56
2017,9,25,7,0,520.0,47.0,1.3,18.0,147.0,37.69,27.37
2017,9,25,7,15,582.0,53.0,1.2,18.0,197.5,41.86,31.31
2017,9,25,7,30,644.0,59.0,1.1,18.0,248.0,46.03,35.09
2017,9,25,7,45,685.0,63.5,1.05,18.5,298.5,53.18,41.26
2017,9,25,8,0,726.0,68.0,1.0,19.0,349.0,56.22,43.74
2017,9,25,8,15,755.0,71.5,1.0,19.5,398.0,110.19,59.9
2017,9,25,8,30,784.0,75.0,1.0,20.0,447.0,170.16,99.73
2017,9,25,8,45,803.0,78.5,1.05,20.5,491.5,231.43,149.32
2017,9,25,9,0,822.0,82.0,1.1,21.0,536.0,294.5,203.29
2017,9,25,9,15,838.0,84.0,1.2,21.0,576.5,359.38,259.49
2017,9,25,9,30,854.0,86.0,1.3,21.0,617.0,421.6,312.77
2017,9,25,9,45,860.5,90.0,1.4,21.5,650.0,481.68,362.47
2017,9,25,10,0,867.0,94.0,1.5,22.0,683.0,540.89,409.76
2017,9,25,10,15,875.5,95.5,1.65,22.0,711.0,597.88,454.99
2017,9,25,10,30,884.0,97.0,1.8,22.0,739.0,653.66,498.16
2017,9,25,10,45,892.5,96.5,1.95,22.5,760.0,706.09,536.97
2017,9,25,11,0,901.0,96.0,2.1,23.0,781.0,756.74,573.08
2017,9,25,11,15,904.0,96.5,2.15,23.0,793.0,802.11,603.83
2017,9,25,11,30,907.0,97.0,2.2,23.0,805.0,844.79,632.55
2017,9,25,11,45,908.0,97.5,2.25,23.0,809.5,882.88,658.05
2017,9,25,12,0,909.0,98.0,2.3,23.0,814.0,917.77,681.38
2017,9,25,12,15,908.5,97.5,2.4,23.0,810.0,946.88,701.36
2017,9,25,12,30,908.0,97.0,2.5,23.0,806.0,972.39,719.08
2017,9,25,12,45,900.5,98.5,2.65,23.0,793.0,989.62,731.97
2017,9,25,13,0,893.0,100.0,2.8,23.0,780.0,1002.87,742.45
2017,9,25,13,15,888.0,99.0,2.85,23.0,760.0,1011.83,749.38
2017,9,25,13,30,883.0,98.0,2.9,23.0,740.0,1016.82,753.9
2017,9,25,13,45,873.5,97.5,3.0,23.0,712.5,1013.88,753.83
2017,9,25,14,0,864.0,97.0,3.1,23.0,685.0,1007.04,751.38
2017,9,25,14,15,852.5,95.0,3.2,23.0,651.0,992.58,743.98
2017,9,25,14,30,841.0,93.0,3.3,23.0,617.0,986.32,742.23
2017,9,25,14,45,823.0,91.5,3.45,23.0,576.5,958.65,726.3
2017,9,25,15,0,805.0,90.0,3.6,23.0,536.0,927.77,708.14
2017,9,25,15,15,783.0,87.0,3.75,22.5,491.0,888.21,684.96
2017,9,25,15,30,761.0,84.0,3.9,22.0,446.0,846.17,659.47
2017,9,25,15,45,727.5,80.5,4.05,22.0,396.5,790.89,622.41
2017,9,25,16,0,694.0,77.0,4.2,22.0,347.0,739.99,587.56
2017,9,25,16,15,650.5,72.0,4.35,21.5,296.5,673.16,540.54
2017,9,25,16,30,607.0,67.0,4.5,21.0,246.0,607.09,492.35
2017,9,25,16,45,538.5,60.0,4.65,21.0,195.5,520.66,424.8
2017,9,25,17,0,470.0,53.0,4.8,21.0,145.0,438.27,357.04
2017,9,25,17,15,365.0,42.0,4.9,20.5,100.0,331.81,266.42
2017,9,25,17,30,260.0,31.0,5.0,20.0,55.0,235.45,173.47
2017,9,25,17,45,130.0,15.5,5.1,19.5,27.5,109.43,0.0
2017,9,25,18,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2017,9,25,18,15,0.0,0.0,5.05,18.5,0.0,0.0,0.0
2017,9,25,18,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2017,9,25,18,45,0.0,0.0,4.75,18.0,0.0,0.0,0.0
2017,9,25,19,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2017,9,25,19,15,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2017,9,25,19,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,9,25,19,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,9,25,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,9,25,20,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,9,25,20,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,25,20,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,9,25,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,9,25,21,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,9,25,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,25,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,25,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,25,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,9,25,22,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,25,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,25,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,9,25,23,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2017,9,25,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,9,25,23,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2017,9,26,0,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,9,26,0,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,9,26,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,9,26,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2017,9,26,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,9,26,1,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,9,26,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,9,26,1,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2017,9,26,2,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,9,26,2,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2017,9,26,2,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,9,26,2,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,9,26,3,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,9,26,3,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2017,9,26,3,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,9,26,3,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,9,26,4,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,9,26,4,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2017,9,26,4,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,9,26,4,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,9,26,5,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,9,26,5,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,9,26,5,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,9,26,5,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,9,26,6,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,9,26,6,15,122.5,14.5,0.5,18.0,25.5,12.38,0.0
2017,9,26,6,30,245.0,29.0,0.6,18.0,51.0,23.82,12.82
2017,9,26,6,45,351.0,40.5,0.75,18.0,95.0,32.77,22.52
2017,9,26,7,0,457.0,52.0,0.9,18.0,139.0,41.57,30.73
2017,9,26,7,15,524.5,59.5,0.95,18.0,189.0,46.7,35.55
2017,9,26,7,30,592.0,67.0,1.0,18.0,239.0,51.79,40.14
2017,9,26,7,45,639.0,72.0,1.05,18.5,289.5,54.74,42.63
2017,9,26,8,0,686.0,77.0,1.1,19.0,340.0,57.68,45.02
2017,9,26,8,15,717.5,81.5,1.15,19.5,389.0,116.48,66.12
2017,9,26,8,30,749.0,86.0,1.2,20.0,438.0,175.31,105.46
2017,9,26,8,45,774.0,88.0,1.3,20.5,483.5,234.48,153.22
2017,9,26,9,0,799.0,90.0,1.4,21.0,529.0,296.22,205.97
2017,9,26,9,15,816.0,92.5,1.5,21.5,569.5,357.98,259.28
2017,9,26,9,30,833.0,95.0,1.6,22.0,610.0,420.73,312.3
2017,9,26,9,45,852.5,94.0,1.7,22.5,646.0,482.62,363.14
2017,9,26,10,0,872.0,93.0,1.8,23.0,682.0,543.67,411.75
2017,9,26,10,15,880.5,94.5,1.85,23.0,710.0,600.88,456.63
2017,9,26,10,30,889.0,96.0,1.9,23.0,738.0,656.87,499.31
2017,9,26,10,45,893.5,97.5,1.95,23.5,758.0,708.67,536.83
2017,9,26,11,0,898.0,99.0,2.0,24.0,778.0,758.37,571.39
2017,9,26,11,15,902.0,99.5,2.05,24.0,790.5,804.37,602.37
2017,9,26,11,30,906.0,100.0,2.1,24.0,803.0,847.76,631.39
2017,9,26,11,45,907.0,100.5,2.15,24.5,807.5,885.8,655.41
2017,9,26,12,0,908.0,101.0,2.2,25.0,812.0,920.63,677.18
2017,9,26,12,15,907.5,101.0,2.25,25.0,808.5,950.21,696.8
2017,9,26,12,30,907.0,101.0,2.3,25.0,805.0,976.21,714.18
2017,9,26,12,45,911.0,97.0,2.4,25.5,795.0,998.49,728.35
2017,9,26,13,0,915.0,93.0,2.5,26.0,785.0,1016.99,740.18
2017,9,26,13,15,910.0,92.0,2.55,26.0,765.0,1026.04,747.04
2017,9,26,13,30,905.0,91.0,2.6,26.0,745.0,1031.03,751.55
2017,9,26,13,45,897.0,90.0,2.7,26.0,717.5,1028.95,752.19
2017,9,26,14,0,889.0,89.0,2.8,26.0,690.0,1022.86,750.44
2017,9,26,14,15,878.0,87.5,2.85,26.0,656.0,1009.22,743.43
2017,9,26,14,30,867.0,86.0,2.9,26.0,622.0,991.83,734.12
2017,9,26,14,45,850.5,84.5,3.0,26.0,581.0,965.4,719.25
2017,9,26,15,0,834.0,83.0,3.1,26.0,540.0,946.88,709.67
2017,9,26,15,15,813.0,80.0,3.15,25.5,494.5,907.64,686.82
2017,9,26,15,30,792.0,77.0,3.2,25.0,449.0,865.81,661.85
2017,9,26,15,45,761.0,74.0,3.3,25.0,399.5,812.63,627.26
2017,9,26,16,0,730.0,71.0,3.4,25.0,350.0,758.11,590.73
2017,9,26,16,15,687.5,66.0,3.45,24.5,298.5,690.48,544.17
2017,9,26,16,30,645.0,61.0,3.5,24.0,247.0,629.0,500.18
2017,9,26,16,45,578.0,54.5,3.55,23.5,196.0,542.98,435.1
2017,9,26,17,0,511.0,48.0,3.6,23.0,145.0,460.97,369.8
2017,9,26,17,15,402.5,38.0,3.6,22.5,99.5,351.79,278.19
2017,9,26,17,30,294.0,28.0,3.6,22.0,54.0,253.29,179.54
2017,9,26,17,45,147.0,14.0,3.65,21.5,27.0,94.03,0.0
2017,9,26,18,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,9,26,18,15,0.0,0.0,3.7,20.5,0.0,0.0,0.0
2017,9,26,18,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,9,26,18,45,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,9,26,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,9,26,19,15,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,9,26,19,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,9,26,19,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,9,26,20,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,26,20,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,9,26,20,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,9,26,20,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,9,26,21,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,9,26,21,15,0.0,0.0,2.65,19.5,0.0,0.0,0.0
2017,9,26,21,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,9,26,21,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,9,26,22,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,9,26,22,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,9,26,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,9,26,22,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2017,9,26,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,26,23,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,26,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,26,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,27,0,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,27,0,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,27,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,27,0,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,27,1,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,27,1,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,9,27,1,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,9,27,1,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,9,27,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,9,27,2,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,9,27,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,9,27,2,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,9,27,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,27,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,9,27,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,27,3,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,9,27,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,27,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,9,27,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,27,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,27,5,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,27,5,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,9,27,5,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,27,5,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,9,27,6,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,27,6,15,145.0,13.5,1.6,19.0,25.5,11.52,0.0
2017,9,27,6,30,290.0,27.0,1.7,19.0,51.0,22.23,11.15
2017,9,27,6,45,399.0,37.0,1.8,19.5,96.5,30.03,19.94
2017,9,27,7,0,508.0,47.0,1.9,20.0,142.0,37.76,27.12
2017,9,27,7,15,573.0,53.5,1.85,20.0,192.5,42.32,31.39
2017,9,27,7,30,638.0,60.0,1.8,20.0,243.0,46.86,35.48
2017,9,27,7,45,681.0,65.0,1.8,20.5,294.0,54.49,42.05
2017,9,27,8,0,724.0,70.0,1.8,21.0,345.0,57.9,44.83
2017,9,27,8,15,753.5,73.5,1.75,21.5,394.0,113.98,62.08
2017,9,27,8,30,783.0,77.0,1.7,22.0,443.0,174.01,102.31
2017,9,27,8,45,804.5,80.0,1.7,22.5,488.0,235.39,151.98
2017,9,27,9,0,826.0,83.0,1.7,23.0,533.0,298.86,206.15
2017,9,27,9,15,842.0,85.0,1.65,23.0,573.5,363.83,262.14
2017,9,27,9,30,858.0,87.0,1.6,23.0,614.0,426.29,315.11
2017,9,27,9,45,866.0,90.5,1.6,23.0,648.0,486.84,365.27
2017,9,27,10,0,874.0,94.0,1.6,23.0,682.0,546.66,413.16
2017,9,27,10,15,882.5,95.0,1.6,23.0,709.5,603.51,457.3
2017,9,27,10,30,891.0,96.0,1.6,23.0,737.0,659.1,499.13
2017,9,27,10,45,896.5,97.5,1.65,23.0,757.0,711.63,537.93
2017,9,27,11,0,902.0,99.0,1.7,23.0,777.0,762.14,573.92
2017,9,27,11,15,905.5,99.5,1.7,23.0,789.5,807.87,604.13
2017,9,27,11,30,909.0,100.0,1.7,23.0,802.0,850.93,632.28
2017,9,27,11,45,910.0,100.0,1.75,23.0,806.0,888.5,657.12
2017,9,27,12,0,911.0,100.0,1.8,23.0,810.0,922.82,679.83
2017,9,27,12,15,910.0,100.0,1.8,23.0,806.0,951.94,698.54
2017,9,27,12,30,909.0,100.0,1.8,23.0,802.0,977.43,714.96
2017,9,27,12,45,910.0,97.5,1.8,23.0,790.5,998.39,728.55
2017,9,27,13,0,911.0,95.0,1.8,23.0,779.0,1015.52,739.82
2017,9,27,13,15,905.5,94.0,1.75,23.0,759.0,1023.96,745.02
2017,9,27,13,30,900.0,93.0,1.7,23.0,739.0,1028.35,747.87
2017,9,27,13,45,892.5,91.5,1.7,23.0,711.5,1026.1,747.42
2017,9,27,14,0,885.0,90.0,1.7,23.0,684.0,1019.86,744.68
2017,9,27,14,15,873.5,88.5,1.65,23.0,649.5,1005.67,736.31
2017,9,27,14,30,862.0,87.0,1.6,23.0,615.0,987.76,725.76
2017,9,27,14,45,846.5,84.5,1.6,23.0,574.5,961.07,710.33
2017,9,27,15,0,831.0,82.0,1.6,23.0,534.0,942.22,700.11
2017,9,27,15,15,810.0,79.5,1.55,22.5,488.5,903.63,677.32
2017,9,27,15,30,789.0,77.0,1.5,22.0,443.0,862.48,652.64
2017,9,27,15,45,760.0,73.0,1.5,22.0,394.0,809.86,618.92
2017,9,27,16,0,731.0,69.0,1.5,22.0,345.0,755.84,583.36
2017,9,27,16,15,688.0,64.0,1.5,21.5,293.5,687.78,537.53
2017,9,27,16,30,645.0,59.0,1.5,21.0,242.0,625.74,494.05
2017,9,27,16,45,580.5,52.5,1.5,21.0,191.5,541.72,430.73
2017,9,27,17,0,516.0,46.0,1.5,21.0,141.0,461.54,367.15
2017,9,27,17,15,406.5,36.0,1.5,20.5,95.5,351.7,276.17
2017,9,27,17,30,297.0,26.0,1.5,20.0,50.0,251.76,171.26
2017,9,27,17,45,148.5,13.0,1.5,19.5,25.0,93.83,0.0
2017,9,27,18,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,27,18,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,9,27,18,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,27,18,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,27,19,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,27,19,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,9,27,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,27,19,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,27,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,27,20,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,9,27,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,27,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,27,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,27,21,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,27,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,27,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,27,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,27,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,9,27,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,27,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,27,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,27,23,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,9,27,23,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,27,23,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2017,9,28,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,28,0,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,9,28,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,28,0,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,9,28,1,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,9,28,1,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,9,28,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,9,28,1,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2017,9,28,2,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,9,28,2,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2017,9,28,2,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,9,28,2,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,9,28,3,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,9,28,3,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,9,28,3,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,9,28,3,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2017,9,28,4,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,9,28,4,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,9,28,4,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,9,28,4,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,9,28,5,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,9,28,5,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,9,28,5,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,9,28,5,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,9,28,6,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,9,28,6,15,139.0,13.0,0.55,19.0,24.5,11.1,0.0
2017,9,28,6,30,278.0,26.0,0.6,19.0,49.0,21.38,10.14
2017,9,28,6,45,384.0,37.0,0.65,19.5,94.0,30.05,19.94
2017,9,28,7,0,490.0,48.0,0.7,20.0,139.0,38.57,27.83
2017,9,28,7,15,430.0,70.5,0.75,20.0,168.5,53.13,40.8
2017,9,28,7,30,370.0,93.0,0.8,20.0,198.0,67.82,53.7
2017,9,28,7,45,402.0,105.5,0.85,20.5,240.0,75.71,60.39
2017,9,28,8,0,434.0,118.0,0.9,21.0,282.0,83.84,67.13
2017,9,28,8,15,384.5,147.0,0.9,21.0,306.5,134.25,91.29
2017,9,28,8,30,335.0,176.0,0.9,21.0,331.0,180.31,126.7
2017,9,28,8,45,394.0,182.0,0.95,21.5,382.5,223.86,159.04
2017,9,28,9,0,453.0,188.0,1.0,22.0,434.0,276.09,199.97
2017,9,28,9,15,427.0,212.5,1.05,22.0,458.0,321.04,238.31
2017,9,28,9,30,401.0,237.0,1.1,22.0,482.0,359.96,271.01
2017,9,28,9,45,491.5,218.5,1.15,22.5,536.0,420.41,317.47
2017,9,28,10,0,582.0,200.0,1.2,23.0,590.0,489.9,370.07
2017,9,28,10,15,533.0,229.5,1.3,23.0,597.5,522.26,395.37
2017,9,28,10,30,484.0,259.0,1.4,23.0,605.0,552.12,417.98
2017,9,28,10,45,495.0,262.5,1.55,23.5,624.5,594.12,448.82
2017,9,28,11,0,506.0,266.0,1.7,24.0,644.0,635.79,478.76
2017,9,28,11,15,706.5,183.0,1.85,24.0,720.5,746.99,561.18
2017,9,28,11,30,907.0,100.0,2.0,24.0,797.0,849.99,632.88
2017,9,28,11,45,908.0,100.5,2.15,24.0,801.0,887.91,658.4
2017,9,28,12,0,909.0,101.0,2.3,24.0,805.0,922.62,682.42
2017,9,28,12,15,907.5,100.5,2.4,23.5,800.5,950.62,702.96
2017,9,28,12,30,906.0,100.0,2.5,23.0,796.0,974.95,721.31
2017,9,28,12,45,905.5,98.5,2.7,23.0,784.0,995.4,736.82
2017,9,28,13,0,905.0,97.0,2.9,23.0,772.0,1012.03,749.96
2017,9,28,13,15,899.5,96.0,2.95,23.0,752.0,1020.34,756.45
2017,9,28,13,30,894.0,95.0,3.0,23.0,732.0,1024.62,760.54
2017,9,28,13,45,886.0,93.5,3.15,23.0,704.5,1021.79,761.0
2017,9,28,14,0,878.0,92.0,3.3,23.0,677.0,1014.98,758.98
2017,9,28,14,15,866.0,90.5,3.35,22.5,642.5,1000.27,752.45
2017,9,28,14,30,854.0,89.0,3.4,22.0,608.0,981.87,743.54
2017,9,28,14,45,667.5,134.5,3.5,22.0,523.5,862.19,663.31
2017,9,28,15,0,481.0,180.0,3.6,22.0,439.0,714.24,559.28
2017,9,28,15,15,502.5,157.5,3.6,22.0,407.5,700.19,552.4
2017,9,28,15,30,524.0,135.0,3.6,22.0,376.0,682.26,540.85
2017,9,28,15,45,623.0,102.5,3.6,22.0,357.5,728.31,576.48
2017,9,28,16,0,722.0,70.0,3.6,22.0,339.0,748.58,592.42
2017,9,28,16,15,678.5,65.0,3.6,21.5,288.0,680.36,543.69
2017,9,28,16,30,635.0,60.0,3.6,21.0,237.0,618.68,498.37
2017,9,28,16,45,571.5,52.5,3.6,20.5,186.5,534.49,433.18
2017,9,28,17,0,508.0,45.0,3.6,20.0,136.0,454.15,367.69
2017,9,28,17,15,397.0,35.0,3.7,19.5,91.5,343.93,273.25
2017,9,28,17,30,286.0,25.0,3.8,19.0,47.0,241.01,156.16
2017,9,28,17,45,143.0,12.5,3.9,18.5,23.5,90.16,0.0
2017,9,28,18,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,9,28,18,15,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2017,9,28,18,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,9,28,18,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,9,28,19,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,9,28,19,15,0.0,0.0,4.25,17.5,0.0,0.0,0.0
2017,9,28,19,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,9,28,19,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,9,28,20,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,9,28,20,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,9,28,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,9,28,20,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,9,28,21,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,9,28,21,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,9,28,21,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,9,28,21,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,28,22,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,9,28,22,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,9,28,22,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,28,22,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,9,28,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,9,28,23,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,9,28,23,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,9,28,23,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,9,29,0,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,9,29,0,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,9,29,0,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,9,29,0,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,29,1,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,9,29,1,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,9,29,1,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,9,29,1,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,9,29,2,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,9,29,2,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2017,9,29,2,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,29,2,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,9,29,3,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,29,3,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,9,29,3,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,9,29,3,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,9,29,4,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,29,4,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,9,29,4,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,9,29,4,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,9,29,5,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,29,5,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,9,29,5,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,9,29,5,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,9,29,6,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,9,29,6,15,123.5,12.5,3.25,16.0,22.5,10.67,0.0
2017,9,29,6,30,247.0,25.0,3.3,16.0,45.0,20.49,9.14
2017,9,29,6,45,346.0,36.5,3.35,16.5,87.0,29.54,19.68
2017,9,29,7,0,445.0,48.0,3.4,17.0,129.0,38.4,27.97
2017,9,29,7,15,505.0,57.0,3.3,17.0,176.5,44.8,33.95
2017,9,29,7,30,565.0,66.0,3.2,17.0,224.0,51.04,39.61
2017,9,29,7,45,605.0,71.5,3.1,17.5,271.0,54.28,42.4
2017,9,29,8,0,645.0,77.0,3.0,18.0,318.0,59.14,46.5
2017,9,29,8,15,489.5,125.5,3.05,18.0,323.0,128.4,84.02
2017,9,29,8,30,334.0,174.0,3.1,18.0,328.0,179.44,128.34
2017,9,29,8,45,556.5,131.0,3.2,18.0,418.0,222.8,155.35
2017,9,29,9,0,779.0,88.0,3.3,18.0,508.0,292.49,208.36
2017,9,29,9,15,595.0,160.0,3.4,18.0,495.0,340.41,256.8
2017,9,29,9,30,411.0,232.0,3.5,18.0,482.0,363.83,282.0
2017,9,29,9,45,476.5,222.5,3.6,18.5,528.0,417.73,325.69
2017,9,29,10,0,542.0,213.0,3.7,19.0,574.0,477.77,373.66
2017,9,29,10,15,546.5,222.0,3.75,19.0,598.5,524.49,411.18
2017,9,29,10,30,551.0,231.0,3.8,19.0,623.0,570.62,447.46
2017,9,29,10,45,560.5,236.0,3.9,19.0,644.0,615.76,482.5
2017,9,29,11,0,570.0,241.0,4.0,19.0,665.0,660.3,516.53
2017,9,29,11,15,473.0,285.0,4.05,19.0,640.5,658.03,513.41
2017,9,29,11,30,376.0,329.0,4.1,19.0,616.0,634.49,494.57
2017,9,29,11,45,477.0,290.5,4.2,19.0,656.5,717.77,558.64
2017,9,29,12,0,578.0,252.0,4.3,19.0,697.0,792.24,615.31
2017,9,29,12,15,722.5,176.5,4.4,19.0,730.0,878.04,679.57
2017,9,29,12,30,867.0,101.0,4.5,19.0,763.0,939.5,723.25
2017,9,29,12,45,859.0,103.0,4.65,19.0,749.5,955.61,735.68
2017,9,29,13,0,851.0,105.0,4.8,19.0,736.0,967.9,745.92
2017,9,29,13,15,845.0,103.5,4.95,19.0,716.0,974.44,752.33
2017,9,29,13,30,839.0,102.0,5.1,19.0,696.0,977.15,756.24
2017,9,29,13,45,833.0,99.0,5.35,19.0,669.5,974.33,757.12
2017,9,29,14,0,827.0,96.0,5.6,19.0,643.0,967.73,755.39
2017,9,29,14,15,814.5,94.0,5.7,19.0,609.5,964.03,754.85
2017,9,29,14,30,802.0,92.0,5.8,19.0,576.0,944.74,743.2
2017,9,29,14,45,786.0,89.5,5.95,19.0,537.0,917.95,726.44
2017,9,29,15,0,770.0,87.0,6.1,19.0,498.0,888.09,707.29
2017,9,29,15,15,708.0,93.5,6.1,18.5,446.0,828.08,665.98
2017,9,29,15,30,646.0,100.0,6.1,18.0,394.0,763.04,620.06
2017,9,29,15,45,507.0,112.5,6.15,18.0,327.0,625.17,515.15
2017,9,29,16,0,368.0,125.0,6.2,18.0,260.0,505.68,420.0
2017,9,29,16,15,344.5,108.0,6.2,18.0,219.5,453.27,378.27
2017,9,29,16,30,321.0,91.0,6.2,18.0,179.0,401.15,335.32
2017,9,29,16,45,284.0,74.5,6.2,18.0,140.0,340.21,283.39
2017,9,29,17,0,247.0,58.0,6.2,18.0,101.0,281.63,231.74
2017,9,29,17,15,177.5,41.0,6.15,17.5,66.5,203.79,162.14
2017,9,29,17,30,108.0,24.0,6.1,17.0,32.0,125.96,72.84
2017,9,29,17,45,54.0,12.0,6.05,17.0,16.0,40.2,0.0
2017,9,29,18,0,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2017,9,29,18,15,0.0,0.0,5.85,17.0,0.0,0.0,0.0
2017,9,29,18,30,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2017,9,29,18,45,0.0,0.0,5.55,17.0,0.0,0.0,0.0
2017,9,29,19,0,0.0,0.0,5.4,17.0,0.0,0.0,0.0
2017,9,29,19,15,0.0,0.0,5.35,17.0,0.0,0.0,0.0
2017,9,29,19,30,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2017,9,29,19,45,0.0,0.0,5.25,17.0,0.0,0.0,0.0
2017,9,29,20,0,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2017,9,29,20,15,0.0,0.0,5.25,17.0,0.0,0.0,0.0
2017,9,29,20,30,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2017,9,29,20,45,0.0,0.0,5.35,17.0,0.0,0.0,0.0
2017,9,29,21,0,0.0,0.0,5.4,17.0,0.0,0.0,0.0
2017,9,29,21,15,0.0,0.0,5.45,17.0,0.0,0.0,0.0
2017,9,29,21,30,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2017,9,29,21,45,0.0,0.0,5.55,17.0,0.0,0.0,0.0
2017,9,29,22,0,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2017,9,29,22,15,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2017,9,29,22,30,0.0,0.0,5.8,17.0,0.0,0.0,0.0
2017,9,29,22,45,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2017,9,29,23,0,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2017,9,29,23,15,0.0,0.0,6.15,17.0,0.0,0.0,0.0
2017,9,29,23,30,0.0,0.0,6.3,17.0,0.0,0.0,0.0
2017,9,29,23,45,0.0,0.0,6.45,17.0,0.0,0.0,0.0
2017,9,30,0,0,0.0,0.0,6.6,17.0,0.0,0.0,0.0
2017,9,30,0,15,0.0,0.0,6.65,16.5,0.0,0.0,0.0
2017,9,30,0,30,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2017,9,30,0,45,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2017,9,30,1,0,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2017,9,30,1,15,0.0,0.0,6.95,16.0,0.0,0.0,0.0
2017,9,30,1,30,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2017,9,30,1,45,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2017,9,30,2,0,0.0,0.0,7.2,16.0,0.0,0.0,0.0
2017,9,30,2,15,0.0,0.0,7.25,16.0,0.0,0.0,0.0
2017,9,30,2,30,0.0,0.0,7.3,16.0,0.0,0.0,0.0
2017,9,30,2,45,0.0,0.0,7.35,16.0,0.0,0.0,0.0
2017,9,30,3,0,0.0,0.0,7.4,16.0,0.0,0.0,0.0
2017,9,30,3,15,0.0,0.0,7.45,16.0,0.0,0.0,0.0
2017,9,30,3,30,0.0,0.0,7.5,16.0,0.0,0.0,0.0
2017,9,30,3,45,0.0,0.0,7.55,16.0,0.0,0.0,0.0
2017,9,30,4,0,0.0,0.0,7.6,16.0,0.0,0.0,0.0
