Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,30,4,15,0.0,0.0,7.6,16.0,0.0,0.0,0.0
2017,9,30,4,30,0.0,0.0,7.6,16.0,0.0,0.0,0.0
2017,9,30,4,45,0.0,0.0,7.6,16.0,0.0,0.0,0.0
2017,9,30,5,0,0.0,0.0,7.6,16.0,0.0,0.0,0.0
2017,9,30,5,15,0.0,0.0,7.6,16.0,0.0,0.0,0.0
2017,9,30,5,30,0.0,0.0,7.6,16.0,0.0,0.0,0.0
2017,9,30,5,45,0.0,0.0,7.6,16.0,0.0,0.0,0.0
2017,9,30,6,0,0.0,0.0,7.6,16.0,0.0,0.0,0.0
2017,9,30,6,15,42.0,14.0,7.55,16.0,17.0,11.95,0.0
2017,9,30,6,30,84.0,28.0,7.5,16.0,34.0,21.88,9.51
2017,9,30,6,45,147.5,46.5,7.5,16.0,68.5,35.76,24.93
2017,9,30,7,0,211.0,65.0,7.5,16.0,103.0,49.38,37.62
2017,9,30,7,15,249.5,83.5,7.4,16.0,142.5,62.55,49.7
2017,9,30,7,30,288.0,102.0,7.3,16.0,182.0,75.37,61.25
2017,9,30,7,45,328.0,114.0,7.25,16.5,222.5,80.98,66.11
2017,9,30,8,0,368.0,126.0,7.2,17.0,263.0,89.83,73.65
2017,9,30,8,15,406.5,138.5,7.0,17.0,309.0,131.66,90.14
2017,9,30,8,30,445.0,151.0,6.8,17.0,355.0,178.7,123.91
2017,9,30,8,45,601.0,129.0,6.65,17.5,433.5,231.67,162.11
2017,9,30,9,0,757.0,107.0,6.5,18.0,512.0,300.26,217.0
2017,9,30,9,15,775.5,109.5,6.35,18.0,552.0,363.51,273.79
2017,9,30,9,30,794.0,112.0,6.2,18.0,592.0,424.6,328.17
2017,9,30,9,45,815.5,111.0,6.05,18.0,627.5,484.88,380.71
2017,9,30,10,0,837.0,110.0,5.9,18.0,663.0,546.01,432.52
2017,9,30,10,15,846.5,111.5,5.8,18.0,690.5,603.06,479.83
2017,9,30,10,30,856.0,113.0,5.7,18.0,718.0,659.08,525.02
2017,9,30,10,45,862.0,114.0,5.6,18.5,737.5,710.94,564.79
2017,9,30,11,0,868.0,115.0,5.5,19.0,757.0,755.08,597.85
2017,9,30,11,15,871.5,115.5,5.4,19.0,769.0,799.38,629.51
2017,9,30,11,30,875.0,116.0,5.3,19.0,781.0,841.11,658.93
2017,9,30,11,45,876.5,116.0,5.25,19.5,785.0,877.88,683.46
2017,9,30,12,0,878.0,116.0,5.2,20.0,789.0,911.56,705.59
2017,9,30,12,15,877.5,115.5,5.1,20.0,784.5,939.65,724.7
2017,9,30,12,30,877.0,115.0,5.0,20.0,780.0,964.25,741.34
2017,9,30,12,45,873.5,114.5,4.95,20.0,768.0,982.36,753.86
2017,9,30,13,0,870.0,114.0,4.9,20.0,756.0,996.68,763.88
2017,9,30,13,15,864.0,113.0,5.1,20.0,735.5,1004.14,771.32
2017,9,30,13,30,858.0,112.0,5.3,20.0,715.0,1020.27,785.03
2017,9,30,13,45,846.5,111.5,5.5,20.0,687.0,1015.1,783.93
2017,9,30,14,0,835.0,111.0,5.7,20.0,659.0,1006.0,780.28
2017,9,30,14,15,822.0,108.5,6.05,20.0,624.5,989.19,772.14
2017,9,30,14,30,809.0,106.0,6.4,20.0,590.0,968.72,761.19
2017,9,30,14,45,788.0,104.0,6.8,20.0,549.0,937.42,742.34
2017,9,30,15,0,767.0,102.0,7.2,20.0,508.0,903.07,720.77
2017,9,30,15,15,742.0,98.5,7.35,19.5,462.5,866.88,697.73
2017,9,30,15,30,717.0,95.0,7.5,19.0,417.0,822.39,667.86
2017,9,30,15,45,681.0,90.0,7.7,19.0,368.0,764.23,625.56
2017,9,30,16,0,645.0,85.0,7.9,19.0,319.0,705.36,581.59
2017,9,30,16,15,595.0,78.5,7.9,18.5,268.5,632.65,525.82
2017,9,30,16,30,545.0,72.0,7.9,18.0,218.0,561.2,469.0
2017,9,30,16,45,469.0,62.5,7.95,18.0,169.0,468.52,391.67
2017,9,30,17,0,393.0,53.0,8.0,18.0,120.0,380.61,314.6
2017,9,30,17,15,276.0,39.0,8.0,17.5,78.0,266.15,212.6
2017,9,30,17,30,159.0,25.0,8.0,17.0,36.0,157.47,79.5
2017,9,30,17,45,79.5,12.5,8.05,17.0,18.0,54.67,0.0
2017,9,30,18,0,0.0,0.0,8.1,17.0,0.0,0.0,0.0
2017,9,30,18,15,0.0,0.0,8.0,17.0,0.0,0.0,0.0
2017,9,30,18,30,0.0,0.0,7.9,17.0,0.0,0.0,0.0
2017,9,30,18,45,0.0,0.0,7.85,17.0,0.0,0.0,0.0
2017,9,30,19,0,0.0,0.0,7.8,17.0,0.0,0.0,0.0
2017,9,30,19,15,0.0,0.0,7.7,17.0,0.0,0.0,0.0
2017,9,30,19,30,0.0,0.0,7.6,17.0,0.0,0.0,0.0
2017,9,30,19,45,0.0,0.0,7.55,17.0,0.0,0.0,0.0
2017,9,30,20,0,0.0,0.0,7.5,17.0,0.0,0.0,0.0
2017,9,30,20,15,0.0,0.0,7.25,16.5,0.0,0.0,0.0
2017,9,30,20,30,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2017,9,30,20,45,0.0,0.0,6.75,16.0,0.0,0.0,0.0
2017,9,30,21,0,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2017,9,30,21,15,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2017,9,30,21,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2017,9,30,21,45,0.0,0.0,6.35,16.0,0.0,0.0,0.0
2017,9,30,22,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2017,9,30,22,15,0.0,0.0,6.25,16.0,0.0,0.0,0.0
2017,9,30,22,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2017,9,30,22,45,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2017,9,30,23,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2017,9,30,23,15,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,9,30,23,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2017,9,30,23,45,0.0,0.0,5.95,16.0,0.0,0.0,0.0
2017,10,1,0,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2017,10,1,0,15,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2017,10,1,0,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2017,10,1,0,45,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2017,10,1,1,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2017,10,1,1,15,0.0,0.0,5.55,15.5,0.0,0.0,0.0
2017,10,1,1,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,10,1,1,45,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2017,10,1,2,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,10,1,2,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,10,1,2,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,10,1,2,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2017,10,1,3,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,10,1,3,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2017,10,1,3,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,10,1,3,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2017,10,1,4,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,10,1,4,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2017,10,1,4,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,10,1,4,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2017,10,1,5,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,10,1,5,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,10,1,5,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,10,1,5,45,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2017,10,1,6,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,10,1,6,15,135.0,12.5,5.2,15.0,22.5,10.67,0.0
2017,10,1,6,30,270.0,25.0,5.1,15.0,45.0,20.7,8.05
2017,10,1,6,45,392.5,35.0,5.1,15.5,90.0,28.58,18.79
2017,10,1,7,0,515.0,45.0,5.1,16.0,135.0,36.42,26.28
2017,10,1,7,15,583.5,51.5,5.1,16.0,186.0,41.05,30.73
2017,10,1,7,30,652.0,58.0,5.1,16.0,237.0,45.69,35.01
2017,10,1,7,45,700.5,61.5,5.1,16.5,288.5,52.09,40.63
2017,10,1,8,0,749.0,65.0,5.1,17.0,340.0,58.41,46.05
2017,10,1,8,15,606.5,105.5,5.1,17.5,348.0,126.66,78.27
2017,10,1,8,30,464.0,146.0,5.1,18.0,356.0,178.72,122.44
2017,10,1,8,45,657.5,111.0,5.2,18.5,442.5,230.29,157.93
2017,10,1,9,0,851.0,76.0,5.3,19.0,529.0,307.44,218.7
2017,10,1,9,15,865.5,78.0,5.2,19.0,568.5,370.06,275.42
2017,10,1,9,30,880.0,80.0,5.1,19.0,608.0,433.14,331.62
2017,10,1,9,45,887.0,83.0,5.05,19.5,641.0,493.86,383.89
2017,10,1,10,0,894.0,86.0,5.0,20.0,674.0,553.66,433.61
2017,10,1,10,15,901.5,87.5,5.0,20.0,700.5,611.18,480.94
2017,10,1,10,30,909.0,89.0,5.0,20.0,727.0,667.3,525.87
2017,10,1,10,45,912.5,90.0,5.0,20.0,746.0,718.54,566.04
2017,10,1,11,0,916.0,91.0,5.0,20.0,765.0,767.49,602.65
2017,10,1,11,15,918.5,91.5,5.0,20.0,776.5,812.64,634.83
2017,10,1,11,30,921.0,92.0,5.0,20.0,788.0,854.99,664.79
2017,10,1,11,45,918.5,93.5,5.0,20.5,790.5,891.12,688.81
2017,10,1,12,0,916.0,95.0,5.0,21.0,793.0,923.78,710.25
2017,10,1,12,15,914.5,95.0,5.1,21.0,788.0,952.16,730.75
2017,10,1,12,30,913.0,95.0,5.2,21.0,783.0,976.87,748.82
2017,10,1,12,45,909.0,94.5,5.35,21.0,770.0,994.84,762.71
2017,10,1,13,0,905.0,94.0,5.5,21.0,757.0,1008.87,774.07
2017,10,1,13,15,899.5,93.0,5.65,21.0,736.5,1016.85,781.4
2017,10,1,13,30,894.0,92.0,5.8,21.0,716.0,1020.83,786.13
2017,10,1,13,45,883.5,91.5,6.0,21.0,688.0,1016.35,785.43
2017,10,1,14,0,873.0,91.0,6.2,21.0,660.0,1007.95,782.1
2017,10,1,14,15,860.5,89.0,6.4,20.5,625.0,991.9,774.91
2017,10,1,14,30,848.0,87.0,6.6,20.0,590.0,972.2,765.06
2017,10,1,14,45,830.5,85.0,6.85,20.0,549.5,955.48,756.06
2017,10,1,15,0,813.0,83.0,7.1,20.0,509.0,923.95,736.03
2017,10,1,15,15,669.0,105.5,7.3,19.5,435.5,805.72,651.41
2017,10,1,15,30,525.0,128.0,7.5,19.0,362.0,673.94,553.38
2017,10,1,15,45,452.5,123.5,7.75,19.0,308.5,589.96,489.06
2017,10,1,16,0,380.0,119.0,8.0,19.0,255.0,508.61,423.8
2017,10,1,16,15,348.0,105.0,8.05,18.5,214.5,452.45,378.93
2017,10,1,16,30,316.0,91.0,8.1,18.0,174.0,397.44,333.44
2017,10,1,16,45,270.5,74.0,8.15,18.0,134.0,329.89,275.21
2017,10,1,17,0,225.0,57.0,8.2,18.0,94.0,265.58,218.06
2017,10,1,17,15,152.0,39.5,8.15,17.5,60.5,170.87,133.93
2017,10,1,17,30,79.0,22.0,8.1,17.0,27.0,89.86,32.16
2017,10,1,17,45,39.5,11.0,8.1,16.5,13.5,31.21,0.0
2017,10,1,18,0,0.0,0.0,8.1,16.0,0.0,0.0,0.0
2017,10,1,18,15,0.0,0.0,7.95,16.0,0.0,0.0,0.0
2017,10,1,18,30,0.0,0.0,7.8,16.0,0.0,0.0,0.0
2017,10,1,18,45,0.0,0.0,7.7,16.0,0.0,0.0,0.0
2017,10,1,19,0,0.0,0.0,7.6,16.0,0.0,0.0,0.0
2017,10,1,19,15,0.0,0.0,7.4,15.5,0.0,0.0,0.0
2017,10,1,19,30,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2017,10,1,19,45,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2017,10,1,20,0,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2017,10,1,20,15,0.0,0.0,6.45,15.0,0.0,0.0,0.0
2017,10,1,20,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2017,10,1,20,45,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2017,10,1,21,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,10,1,21,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,10,1,21,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,10,1,21,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,10,1,22,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,10,1,22,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2017,10,1,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,10,1,22,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2017,10,1,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,10,1,23,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2017,10,1,23,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,10,1,23,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2017,10,2,0,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,10,2,0,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,10,2,0,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,10,2,0,45,0.0,0.0,5.15,15.5,0.0,0.0,0.0
2017,10,2,1,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2017,10,2,1,15,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2017,10,2,1,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2017,10,2,1,45,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2017,10,2,2,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2017,10,2,2,15,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2017,10,2,2,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2017,10,2,2,45,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2017,10,2,3,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2017,10,2,3,15,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2017,10,2,3,30,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2017,10,2,3,45,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2017,10,2,4,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2017,10,2,4,15,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2017,10,2,4,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2017,10,2,4,45,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2017,10,2,5,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2017,10,2,5,15,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2017,10,2,5,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2017,10,2,5,45,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2017,10,2,6,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2017,10,2,6,15,161.0,11.5,5.45,16.0,23.0,9.82,0.0
2017,10,2,6,30,322.0,23.0,5.5,16.0,46.0,19.09,6.13
2017,10,2,6,45,438.0,33.0,5.55,16.0,92.0,27.09,17.41
2017,10,2,7,0,554.0,43.0,5.6,16.0,138.0,35.01,25.02
2017,10,2,7,15,621.5,49.0,5.55,16.0,190.0,42.84,32.29
2017,10,2,7,30,689.0,55.0,5.5,16.0,242.0,47.56,36.65
2017,10,2,7,45,730.5,60.0,5.5,16.5,294.0,51.2,39.84
2017,10,2,8,0,772.0,65.0,5.5,17.0,346.0,59.85,47.33
2017,10,2,8,15,801.0,68.5,5.45,17.0,396.0,119.41,64.98
2017,10,2,8,30,830.0,72.0,5.4,17.0,446.0,182.53,109.99
2017,10,2,8,45,850.0,74.5,5.35,17.5,491.5,246.15,163.97
2017,10,2,9,0,870.0,77.0,5.3,18.0,537.0,314.59,224.84
2017,10,2,9,15,885.0,79.0,5.15,18.0,577.5,378.59,282.92
2017,10,2,9,30,900.0,81.0,5.0,18.0,618.0,443.07,340.39
2017,10,2,9,45,913.0,81.5,4.85,18.5,653.0,505.49,393.92
2017,10,2,10,0,926.0,82.0,4.7,19.0,688.0,567.54,445.19
2017,10,2,10,15,933.5,83.5,4.6,19.0,715.5,626.72,493.43
2017,10,2,10,30,941.0,85.0,4.5,19.0,743.0,684.42,538.99
2017,10,2,10,45,945.5,86.0,4.4,19.5,762.5,737.83,578.88
2017,10,2,11,0,950.0,87.0,4.3,20.0,782.0,788.93,614.65
2017,10,2,11,15,952.5,87.5,4.3,20.0,793.5,835.46,647.25
2017,10,2,11,30,955.0,88.0,4.3,20.0,805.0,879.05,677.53
2017,10,2,11,45,954.5,88.5,4.35,20.0,808.5,916.97,703.92
2017,10,2,12,0,954.0,89.0,4.4,20.0,812.0,951.4,727.85
2017,10,2,12,15,952.5,89.0,4.55,20.0,807.0,980.73,749.29
2017,10,2,12,30,951.0,89.0,4.7,20.0,802.0,1006.24,768.25
2017,10,2,12,45,943.5,90.0,4.85,20.0,787.5,1023.17,781.49
2017,10,2,13,0,936.0,91.0,5.0,20.0,773.0,1035.93,792.08
2017,10,2,13,15,930.0,90.5,5.25,20.0,751.5,1044.3,800.66
2017,10,2,13,30,924.0,90.0,5.5,20.0,730.0,1048.52,806.53
2017,10,2,13,45,912.0,89.5,5.75,20.0,700.5,1042.57,805.4
2017,10,2,14,0,900.0,89.0,6.0,20.0,671.0,1032.58,801.5
2017,10,2,14,15,887.0,87.5,6.3,19.5,635.5,1016.44,795.13
2017,10,2,14,30,874.0,86.0,6.6,19.0,600.0,996.57,785.92
2017,10,2,14,45,853.0,84.5,6.9,19.0,557.5,976.61,774.94
2017,10,2,15,0,832.0,83.0,7.2,19.0,515.0,941.9,752.85
2017,10,2,15,15,808.5,80.0,7.35,18.5,468.5,899.99,725.76
2017,10,2,15,30,785.0,77.0,7.5,18.0,422.0,855.62,696.19
2017,10,2,15,45,747.5,74.0,7.7,18.0,371.5,796.51,653.28
2017,10,2,16,0,710.0,71.0,7.9,18.0,321.0,736.44,608.41
2017,10,2,16,15,661.0,66.0,7.9,17.5,269.5,670.32,557.82
2017,10,2,16,30,612.0,61.0,7.9,17.0,218.0,599.63,501.43
2017,10,2,16,45,529.0,53.5,7.95,17.0,167.5,501.92,419.61
2017,10,2,17,0,446.0,46.0,8.0,17.0,117.0,409.62,338.68
2017,10,2,17,15,313.5,34.0,7.95,16.5,74.5,286.64,226.49
2017,10,2,17,30,181.0,22.0,7.9,16.0,32.0,162.44,34.44
2017,10,2,17,45,90.5,11.0,7.85,16.0,16.0,59.28,0.0
2017,10,2,18,0,0.0,0.0,7.8,16.0,0.0,0.0,0.0
2017,10,2,18,15,0.0,0.0,7.75,15.5,0.0,0.0,0.0
2017,10,2,18,30,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2017,10,2,18,45,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2017,10,2,19,0,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2017,10,2,19,15,0.0,0.0,7.65,15.0,0.0,0.0,0.0
2017,10,2,19,30,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2017,10,2,19,45,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2017,10,2,20,0,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2017,10,2,20,15,0.0,0.0,7.55,14.5,0.0,0.0,0.0
2017,10,2,20,30,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2017,10,2,20,45,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2017,10,2,21,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2017,10,2,21,15,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2017,10,2,21,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2017,10,2,21,45,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2017,10,2,22,0,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2017,10,2,22,15,0.0,0.0,7.35,14.0,0.0,0.0,0.0
2017,10,2,22,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2017,10,2,22,45,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2017,10,2,23,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2017,10,2,23,15,0.0,0.0,7.25,14.0,0.0,0.0,0.0
2017,10,2,23,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2017,10,2,23,45,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2017,10,3,0,0,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2017,10,3,0,15,0.0,0.0,7.25,14.0,0.0,0.0,0.0
2017,10,3,0,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2017,10,3,0,45,0.0,0.0,7.35,14.0,0.0,0.0,0.0
2017,10,3,1,0,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2017,10,3,1,15,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2017,10,3,1,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2017,10,3,1,45,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2017,10,3,2,0,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2017,10,3,2,15,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2017,10,3,2,30,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2017,10,3,2,45,0.0,0.0,7.85,14.0,0.0,0.0,0.0
2017,10,3,3,0,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2017,10,3,3,15,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2017,10,3,3,30,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2017,10,3,3,45,0.0,0.0,7.65,14.0,0.0,0.0,0.0
2017,10,3,4,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2017,10,3,4,15,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2017,10,3,4,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2017,10,3,4,45,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2017,10,3,5,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2017,10,3,5,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2017,10,3,5,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2017,10,3,5,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2017,10,3,6,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2017,10,3,6,15,5.5,11.5,6.5,14.0,12.0,9.82,0.0
2017,10,3,6,30,11.0,23.0,6.4,14.0,24.0,18.68,4.99
2017,10,3,6,45,53.5,43.5,6.3,14.0,52.5,33.82,23.22
2017,10,3,7,0,96.0,64.0,6.2,14.0,81.0,48.89,37.39
2017,10,3,7,15,120.0,86.0,6.0,14.0,114.0,64.51,51.76
2017,10,3,7,30,144.0,108.0,5.8,14.0,147.0,79.75,65.59
2017,10,3,7,45,172.0,125.5,5.6,14.5,181.0,92.03,76.4
2017,10,3,8,0,200.0,143.0,5.4,15.0,215.0,106.04,88.49
2017,10,3,8,15,453.0,122.0,5.2,15.0,315.5,126.2,84.11
2017,10,3,8,30,706.0,101.0,5.0,15.0,416.0,184.37,117.85
2017,10,3,8,45,735.5,103.5,4.85,15.5,462.0,243.07,167.23
2017,10,3,9,0,765.0,106.0,4.7,16.0,508.0,304.93,221.82
2017,10,3,9,15,783.5,108.5,4.5,16.0,547.5,368.51,278.74
2017,10,3,9,30,802.0,111.0,4.3,16.0,587.0,430.01,333.02
2017,10,3,9,45,839.5,103.5,4.1,16.0,626.5,492.2,386.34
2017,10,3,10,0,877.0,96.0,3.9,16.0,666.0,555.65,439.34
2017,10,3,10,15,886.0,97.0,3.65,16.0,693.0,612.71,485.65
2017,10,3,10,30,895.0,98.0,3.4,16.0,720.0,668.53,529.38
2017,10,3,10,45,899.5,99.5,3.15,16.5,739.5,720.27,567.45
2017,10,3,11,0,904.0,101.0,2.9,17.0,759.0,769.85,601.81
2017,10,3,11,15,907.5,102.0,2.75,17.0,771.0,815.79,632.86
2017,10,3,11,30,911.0,103.0,2.6,17.0,783.0,859.04,661.51
2017,10,3,11,45,911.5,103.5,2.5,17.5,786.5,896.35,684.72
2017,10,3,12,0,912.0,104.0,2.4,18.0,790.0,930.39,705.37
2017,10,3,12,15,757.0,168.0,2.6,18.0,735.0,902.47,687.83
2017,10,3,12,30,602.0,232.0,2.8,18.0,680.0,845.61,649.05
2017,10,3,12,45,751.5,167.0,3.05,18.5,717.0,941.16,718.05
2017,10,3,13,0,901.0,102.0,3.3,19.0,754.0,1013.94,767.9
2017,10,3,13,15,895.0,101.0,3.5,19.0,733.0,1021.36,774.61
2017,10,3,13,30,889.0,100.0,3.7,19.0,712.0,1024.78,779.32
2017,10,3,13,45,878.0,99.0,3.95,19.0,683.5,1019.16,778.36
2017,10,3,14,0,867.0,98.0,4.2,19.0,655.0,1009.64,774.79
2017,10,3,14,15,854.0,96.0,4.3,18.5,619.5,1005.13,775.33
2017,10,3,14,30,841.0,94.0,4.4,18.0,584.0,984.77,764.99
2017,10,3,14,45,822.5,91.5,4.55,18.0,543.0,954.79,747.12
2017,10,3,15,0,804.0,89.0,4.7,18.0,502.0,921.65,726.73
2017,10,3,15,15,779.5,85.5,4.75,18.0,456.0,878.64,698.08
2017,10,3,15,30,755.0,82.0,4.8,18.0,410.0,833.3,667.22
2017,10,3,15,45,721.0,77.5,4.9,18.0,360.5,781.96,631.4
2017,10,3,16,0,687.0,73.0,5.0,18.0,311.0,724.4,589.72
2017,10,3,16,15,636.5,67.0,4.95,17.5,260.0,650.73,534.44
2017,10,3,16,30,586.0,61.0,4.9,17.0,209.0,578.47,477.95
2017,10,3,16,45,509.0,52.5,4.85,16.5,159.5,485.17,401.82
2017,10,3,17,0,432.0,44.0,4.8,16.0,110.0,397.01,325.85
2017,10,3,17,15,301.5,31.5,4.6,15.5,69.0,275.94,214.81
2017,10,3,17,30,171.0,19.0,4.4,15.0,28.0,151.71,0.0
2017,10,3,17,45,85.5,9.5,4.2,15.0,14.0,55.15,0.0
2017,10,3,18,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,10,3,18,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,10,3,18,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,10,3,18,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,10,3,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,10,3,19,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,10,3,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,10,3,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,10,3,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,10,3,20,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,10,3,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,10,3,20,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,10,3,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,10,3,21,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,10,3,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,10,3,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,10,3,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,10,3,22,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,10,3,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,3,22,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,10,3,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,3,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,3,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,3,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,4,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,4,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,10,4,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,4,0,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2017,10,4,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,4,1,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2017,10,4,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,4,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,4,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,4,2,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,10,4,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,4,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,4,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,4,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,10,4,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,4,3,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,10,4,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,4,4,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,4,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,4,4,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,4,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,4,5,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,10,4,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,4,5,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,4,6,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,4,6,15,116.0,11.0,0.8,15.0,18.5,9.39,0.0
2017,10,4,6,30,232.0,22.0,0.8,15.0,37.0,18.15,3.51
2017,10,4,6,45,356.5,33.5,0.8,15.5,81.0,27.37,17.6
2017,10,4,7,0,481.0,45.0,0.8,16.0,125.0,36.47,26.31
2017,10,4,7,15,553.0,52.0,0.8,16.0,175.0,41.46,31.11
2017,10,4,7,30,625.0,59.0,0.8,16.0,225.0,46.45,35.72
2017,10,4,7,45,673.0,64.0,0.8,16.5,276.0,49.67,38.55
2017,10,4,8,0,721.0,69.0,0.8,17.0,327.0,64.24,51.22
2017,10,4,8,15,753.0,73.0,0.8,17.0,376.0,121.14,67.54
2017,10,4,8,30,785.0,77.0,0.8,17.0,425.0,182.04,110.6
2017,10,4,8,45,808.0,80.0,0.8,17.5,470.5,243.87,161.73
2017,10,4,9,0,831.0,83.0,0.8,18.0,516.0,307.95,216.91
2017,10,4,9,15,847.5,85.0,0.85,18.0,556.0,370.86,271.81
2017,10,4,9,30,864.0,87.0,0.9,18.0,596.0,435.61,326.94
2017,10,4,9,45,879.0,87.5,0.95,18.5,631.0,496.85,377.17
2017,10,4,10,0,894.0,88.0,1.0,19.0,666.0,558.02,425.52
2017,10,4,10,15,902.5,89.5,1.1,19.0,693.0,616.0,471.12
2017,10,4,10,30,911.0,91.0,1.2,19.0,720.0,672.66,514.52
2017,10,4,10,45,919.0,90.5,1.3,19.5,740.5,725.44,553.12
2017,10,4,11,0,927.0,90.0,1.4,20.0,761.0,776.28,588.33
2017,10,4,11,15,930.5,90.5,1.45,20.0,773.0,822.45,619.38
2017,10,4,11,30,934.0,91.0,1.5,20.0,785.0,865.85,648.37
2017,10,4,11,45,937.0,90.0,1.6,20.5,789.0,904.27,673.25
2017,10,4,12,0,940.0,89.0,1.7,21.0,793.0,939.43,695.92
2017,10,4,12,15,939.0,89.0,1.8,21.0,788.0,968.62,716.02
2017,10,4,12,30,938.0,89.0,1.9,21.0,783.0,994.07,733.83
2017,10,4,12,45,935.0,88.0,2.05,21.0,770.0,1012.61,747.92
2017,10,4,13,0,932.0,87.0,2.2,21.0,757.0,1027.13,759.6
2017,10,4,13,15,926.5,86.0,2.25,21.0,736.0,1035.1,766.0
2017,10,4,13,30,921.0,85.0,2.3,21.0,715.0,1038.95,769.97
2017,10,4,13,45,912.5,84.0,2.4,21.0,687.0,1035.68,770.08
2017,10,4,14,0,904.0,83.0,2.5,21.0,659.0,1028.38,767.73
2017,10,4,14,15,892.0,81.0,2.6,21.0,623.5,1012.37,759.73
2017,10,4,14,30,880.0,79.0,2.7,21.0,588.0,992.58,749.28
2017,10,4,14,45,863.0,77.0,2.8,21.0,546.5,964.29,733.03
2017,10,4,15,0,846.0,75.0,2.9,21.0,505.0,932.81,714.45
2017,10,4,15,15,656.5,105.0,2.95,20.5,420.0,791.84,619.04
2017,10,4,15,30,467.0,135.0,3.0,20.0,335.0,628.51,502.97
2017,10,4,15,45,437.5,124.0,3.1,20.0,293.5,576.81,466.06
2017,10,4,16,0,408.0,113.0,3.2,20.0,252.0,525.15,427.26
2017,10,4,16,15,382.0,97.0,3.3,19.5,210.5,470.34,385.58
2017,10,4,16,30,356.0,81.0,3.4,19.0,169.0,415.98,342.39
2017,10,4,16,45,303.5,65.0,3.5,18.5,128.0,342.72,281.49
2017,10,4,17,0,251.0,49.0,3.6,18.0,87.0,273.29,221.25
2017,10,4,17,15,125.5,34.5,3.75,17.5,53.5,148.08,110.62
2017,10,4,17,30,0.0,20.0,3.9,17.0,20.0,20.47,0.0
2017,10,4,17,45,0.0,10.0,4.1,17.0,10.0,8.54,0.0
2017,10,4,18,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,10,4,18,15,0.0,0.0,4.35,16.5,0.0,0.0,0.0
2017,10,4,18,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,10,4,18,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,10,4,19,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,10,4,19,15,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2017,10,4,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,10,4,19,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,10,4,20,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,10,4,20,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,10,4,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,10,4,20,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,10,4,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,10,4,21,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,10,4,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,10,4,21,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,10,4,22,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,10,4,22,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,10,4,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,10,4,22,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,10,4,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,10,4,23,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,10,4,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,10,4,23,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,10,5,0,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,10,5,0,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2017,10,5,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,10,5,0,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,5,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,10,5,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,10,5,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,5,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,10,5,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,10,5,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,5,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,5,2,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,10,5,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,5,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,5,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,5,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,5,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,5,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,5,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,5,4,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,5,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,5,5,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,10,5,5,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,10,5,5,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,10,5,6,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,10,5,6,15,78.0,11.0,0.45,14.0,16.0,9.39,0.0
2017,10,5,6,30,156.0,22.0,0.4,14.0,32.0,17.13,1.65
2017,10,5,6,45,264.0,37.5,0.4,14.5,73.0,29.0,18.99
2017,10,5,7,0,372.0,53.0,0.4,15.0,114.0,42.98,32.1
2017,10,5,7,15,447.0,64.0,0.35,15.0,162.5,50.88,39.56
2017,10,5,7,30,522.0,75.0,0.3,15.0,211.0,58.61,46.64
2017,10,5,7,45,570.0,83.5,0.3,15.5,261.0,63.92,51.29
2017,10,5,8,0,618.0,92.0,0.3,16.0,311.0,75.94,53.9
2017,10,5,8,15,654.0,97.5,0.5,16.5,359.0,128.43,77.17
2017,10,5,8,30,690.0,103.0,0.7,17.0,407.0,185.58,117.55
2017,10,5,8,45,720.0,106.5,0.9,17.5,452.5,244.2,165.63
2017,10,5,9,0,750.0,110.0,1.1,18.0,498.0,306.09,218.67
2017,10,5,9,15,769.0,113.0,1.2,18.0,537.5,366.74,271.47
2017,10,5,9,30,788.0,116.0,1.3,18.0,577.0,430.59,325.8
2017,10,5,9,45,829.5,107.5,1.45,18.5,617.5,492.97,377.17
2017,10,5,10,0,871.0,99.0,1.6,19.0,658.0,558.06,429.25
2017,10,5,10,15,753.5,145.0,1.7,19.0,643.0,584.95,451.64
2017,10,5,10,30,636.0,191.0,1.8,19.0,628.0,597.81,462.31
2017,10,5,10,45,628.5,201.5,1.95,19.5,643.0,639.97,493.86
2017,10,5,11,0,621.0,212.0,2.1,20.0,658.0,679.73,522.73
2017,10,5,11,15,588.5,228.5,2.25,20.0,656.5,698.47,536.87
2017,10,5,11,30,556.0,245.0,2.4,20.0,655.0,717.9,551.23
2017,10,5,11,45,540.0,254.0,2.55,20.0,654.0,739.81,567.53
2017,10,5,12,0,524.0,263.0,2.7,20.0,653.0,758.65,581.52
2017,10,5,12,15,462.0,284.5,2.8,20.0,627.0,744.81,571.04
2017,10,5,12,30,400.0,306.0,2.9,20.0,601.0,708.58,545.05
2017,10,5,12,45,369.5,309.0,3.0,20.0,577.5,696.35,536.79
2017,10,5,13,0,339.0,312.0,3.1,20.0,554.0,681.38,526.32
2017,10,5,13,15,295.5,311.0,3.15,20.0,518.0,646.59,501.01
2017,10,5,13,30,252.0,310.0,3.2,20.0,482.0,609.48,473.82
2017,10,5,13,45,241.0,300.5,3.3,20.0,459.5,571.42,447.24
2017,10,5,14,0,230.0,291.0,3.4,20.0,437.0,554.08,435.42
2017,10,5,14,15,224.0,272.0,3.45,20.0,408.0,529.17,417.98
2017,10,5,14,30,218.0,253.0,3.5,20.0,379.0,503.03,399.51
2017,10,5,14,45,371.0,203.0,3.55,20.0,398.0,615.82,490.46
2017,10,5,15,0,524.0,153.0,3.6,20.0,417.0,723.04,574.13
2017,10,5,15,15,606.0,125.0,3.65,20.0,402.5,767.28,607.73
2017,10,5,15,30,688.0,97.0,3.7,20.0,388.0,795.31,629.78
2017,10,5,15,45,666.5,88.0,3.75,20.0,342.0,745.78,594.85
2017,10,5,16,0,645.0,79.0,3.8,20.0,296.0,694.78,558.27
2017,10,5,16,15,591.5,71.5,3.8,19.5,245.5,618.1,501.46
2017,10,5,16,30,538.0,64.0,3.8,19.0,195.0,543.12,443.49
2017,10,5,16,45,478.0,52.5,3.85,19.0,148.0,460.95,376.18
2017,10,5,17,0,418.0,41.0,3.9,19.0,101.0,382.8,308.12
2017,10,5,17,15,285.5,28.0,3.9,18.5,61.0,261.37,193.59
2017,10,5,17,30,153.0,15.0,3.9,18.0,21.0,132.12,0.0
2017,10,5,17,45,76.5,7.5,3.95,17.5,10.5,6.4,0.0
2017,10,5,18,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,10,5,18,15,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2017,10,5,18,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,10,5,18,45,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2017,10,5,19,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,10,5,19,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2017,10,5,19,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,10,5,19,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2017,10,5,20,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,10,5,20,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,10,5,20,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,10,5,20,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,10,5,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,10,5,21,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,10,5,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,10,5,21,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,10,5,22,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,10,5,22,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2017,10,5,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,10,5,22,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,10,5,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,10,5,23,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,10,5,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,10,5,23,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,10,6,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,10,6,0,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,10,6,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,10,6,0,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,10,6,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,6,1,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,6,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,6,1,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,10,6,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,6,2,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,10,6,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,6,2,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,10,6,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,6,3,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,10,6,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,6,3,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,6,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,6,4,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,6,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,6,4,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,6,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,6,5,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,6,5,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,6,5,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,10,6,6,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,6,6,15,129.5,10.0,1.55,15.0,17.5,8.54,0.0
2017,10,6,6,30,259.0,20.0,1.6,15.0,35.0,16.54,0.0
2017,10,6,6,45,385.5,31.0,1.65,15.5,79.5,25.44,15.73
2017,10,6,7,0,512.0,42.0,1.7,16.0,124.0,34.24,24.25
2017,10,6,7,15,584.0,49.0,1.65,16.0,174.5,39.36,29.19
2017,10,6,7,30,656.0,56.0,1.6,16.0,225.0,48.42,37.43
2017,10,6,7,45,701.0,61.0,1.55,16.5,276.5,52.01,40.59
2017,10,6,8,0,746.0,66.0,1.5,17.0,328.0,64.28,42.33
2017,10,6,8,15,777.5,70.0,1.4,17.5,377.5,122.79,67.57
2017,10,6,8,30,809.0,74.0,1.3,18.0,427.0,185.19,112.0
2017,10,6,8,45,830.0,77.0,1.2,18.5,472.5,248.07,164.33
2017,10,6,9,0,851.0,80.0,1.1,19.0,518.0,312.91,220.31
2017,10,6,9,15,867.5,82.5,1.0,19.0,558.5,379.23,277.56
2017,10,6,9,30,884.0,85.0,0.9,19.0,599.0,443.64,331.72
2017,10,6,9,45,885.5,90.5,0.85,19.5,630.5,504.16,380.64
2017,10,6,10,0,887.0,96.0,0.8,20.0,662.0,563.17,426.2
2017,10,6,10,15,896.0,97.5,0.85,20.0,689.5,621.09,470.83
2017,10,6,10,30,905.0,99.0,0.9,20.0,717.0,677.75,513.2
2017,10,6,10,45,911.0,99.5,1.0,20.5,736.5,729.87,550.85
2017,10,6,11,0,917.0,100.0,1.1,21.0,756.0,779.9,585.4
2017,10,6,11,15,920.5,100.5,1.25,21.0,767.5,825.67,617.09
2017,10,6,11,30,924.0,101.0,1.4,21.0,779.0,868.68,646.86
2017,10,6,11,45,926.0,101.0,1.55,21.5,783.0,906.96,672.17
2017,10,6,12,0,928.0,101.0,1.7,22.0,787.0,941.99,695.29
2017,10,6,12,15,926.5,100.5,1.85,22.0,781.5,969.87,715.09
2017,10,6,12,30,925.0,100.0,2.0,22.0,776.0,994.01,732.63
2017,10,6,12,45,934.0,93.5,2.2,22.5,766.0,1017.68,749.15
2017,10,6,13,0,943.0,87.0,2.4,23.0,756.0,1037.51,763.2
2017,10,6,13,15,937.0,86.0,2.55,23.0,734.5,1044.97,770.27
2017,10,6,13,30,931.0,85.0,2.7,23.0,713.0,1048.25,774.89
2017,10,6,13,45,920.0,84.5,2.9,23.0,683.5,1042.98,774.53
2017,10,6,14,0,909.0,84.0,3.1,23.0,654.0,1033.65,771.59
2017,10,6,14,15,896.5,82.0,3.2,22.5,618.0,1017.01,764.43
2017,10,6,14,30,884.0,80.0,3.3,22.0,582.0,996.61,754.77
2017,10,6,14,45,864.5,78.5,3.45,22.0,540.0,966.39,737.25
2017,10,6,15,0,845.0,77.0,3.6,22.0,498.0,943.93,724.91
2017,10,6,15,15,821.0,74.0,3.7,21.5,451.5,901.13,699.04
2017,10,6,15,30,797.0,71.0,3.8,21.0,405.0,855.91,670.86
2017,10,6,15,45,761.0,67.5,3.95,21.0,354.5,797.22,630.91
2017,10,6,16,0,725.0,64.0,4.1,21.0,304.0,737.56,588.83
2017,10,6,16,15,674.5,58.5,4.2,20.5,252.5,662.88,534.43
2017,10,6,16,30,624.0,53.0,4.3,20.0,201.0,595.92,483.22
2017,10,6,16,45,539.5,45.5,4.4,19.5,151.0,497.29,404.2
2017,10,6,17,0,455.0,38.0,4.5,19.0,101.0,404.63,325.24
2017,10,6,17,15,311.5,26.0,4.55,18.5,60.5,275.88,199.1
2017,10,6,17,30,168.0,14.0,4.6,18.0,20.0,112.12,0.0
2017,10,6,17,45,84.0,7.0,4.65,18.0,10.0,0.0,0.0
2017,10,6,18,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2017,10,6,18,15,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2017,10,6,18,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,10,6,18,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2017,10,6,19,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,10,6,19,15,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,10,6,19,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,10,6,19,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2017,10,6,20,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,10,6,20,15,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,10,6,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,10,6,20,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,10,6,21,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,10,6,21,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,10,6,21,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,10,6,21,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,10,6,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,10,6,22,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,10,6,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,10,6,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,10,6,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,10,6,23,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,10,6,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,10,6,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,10,7,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,7,0,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,7,0,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,7,0,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,10,7,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,10,7,1,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,10,7,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,10,7,1,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,10,7,2,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,10,7,2,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,10,7,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,10,7,2,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,10,7,3,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,10,7,3,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,10,7,3,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,7,3,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,10,7,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,7,4,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2017,10,7,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,7,4,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,10,7,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,7,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,7,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,7,5,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,10,7,6,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,7,6,15,105.0,10.0,1.5,16.0,16.0,8.54,0.0
2017,10,7,6,30,210.0,20.0,1.6,16.0,32.0,16.53,0.0
2017,10,7,6,45,340.0,31.5,1.7,16.5,74.5,25.81,15.82
2017,10,7,7,0,470.0,43.0,1.8,17.0,117.0,34.97,24.73
2017,10,7,7,15,545.0,51.0,1.95,17.0,167.0,40.82,30.32
2017,10,7,7,30,620.0,59.0,2.1,17.0,217.0,46.63,35.67
2017,10,7,7,45,669.5,64.0,2.3,17.5,268.0,49.85,38.51
2017,10,7,8,0,719.0,69.0,2.5,18.0,319.0,67.1,44.19
2017,10,7,8,15,751.5,73.0,2.5,18.0,367.5,123.93,69.3
2017,10,7,8,30,784.0,77.0,2.5,18.0,416.0,184.82,113.2
2017,10,7,8,45,808.0,79.5,2.55,18.5,461.5,246.34,164.87
2017,10,7,9,0,832.0,82.0,2.6,19.0,507.0,310.2,220.85
2017,10,7,9,15,848.5,84.5,2.65,19.0,547.0,373.5,277.12
2017,10,7,9,30,865.0,87.0,2.7,19.0,587.0,438.43,333.6
2017,10,7,9,45,879.5,88.0,2.8,19.5,621.5,499.82,385.3
2017,10,7,10,0,894.0,89.0,2.9,20.0,656.0,561.08,435.19
2017,10,7,10,15,902.5,90.0,3.05,20.0,682.5,618.42,481.66
2017,10,7,10,30,911.0,91.0,3.2,20.0,709.0,674.42,525.92
2017,10,7,10,45,915.5,92.5,3.35,20.0,728.5,726.58,566.32
2017,10,7,11,0,920.0,94.0,3.5,20.0,748.0,776.51,603.34
2017,10,7,11,15,923.0,94.5,3.75,20.0,759.5,821.83,636.06
2017,10,7,11,30,926.0,95.0,4.0,20.0,771.0,864.35,666.75
2017,10,7,11,45,926.5,95.0,4.25,20.5,774.0,901.22,692.12
2017,10,7,12,0,927.0,95.0,4.5,21.0,777.0,934.74,715.36
2017,10,7,12,15,925.5,95.0,4.8,21.0,771.5,962.94,737.22
2017,10,7,12,30,924.0,95.0,5.1,21.0,766.0,987.42,756.67
2017,10,7,12,45,918.0,95.0,5.45,21.0,752.0,1003.76,770.96
2017,10,7,13,0,912.0,95.0,5.8,21.0,738.0,1016.08,782.57
2017,10,7,13,15,905.0,94.0,6.2,20.5,716.0,1022.2,791.82
2017,10,7,13,30,898.0,93.0,6.6,20.0,694.0,1024.27,798.26
2017,10,7,13,45,885.5,92.5,7.0,20.0,664.5,1017.39,796.75
2017,10,7,14,0,873.0,92.0,7.4,20.0,635.0,1006.6,792.4
2017,10,7,14,15,858.5,90.0,7.65,20.0,599.0,999.96,790.34
2017,10,7,14,30,844.0,88.0,7.9,20.0,563.0,977.79,776.91
2017,10,7,14,45,821.0,86.5,8.2,20.0,520.5,944.41,755.27
2017,10,7,15,0,798.0,85.0,8.5,20.0,478.0,908.03,731.06
2017,10,7,15,15,771.0,81.5,8.6,19.5,432.0,862.64,700.31
2017,10,7,15,30,744.0,78.0,8.7,19.0,386.0,815.11,667.23
2017,10,7,15,45,701.0,74.5,8.85,18.5,336.0,757.4,625.37
2017,10,7,16,0,658.0,71.0,9.0,18.0,286.0,694.17,577.7
2017,10,7,16,15,601.5,65.0,8.9,17.5,236.0,616.75,516.35
2017,10,7,16,30,545.0,59.0,8.8,17.0,186.0,541.27,454.2
2017,10,7,16,45,446.5,51.0,8.75,17.0,137.5,434.66,363.04
2017,10,7,17,0,348.0,43.0,8.7,17.0,89.0,334.76,273.18
2017,10,7,17,15,208.5,28.5,8.55,16.5,52.5,209.05,146.01
2017,10,7,17,30,69.0,14.0,8.4,16.0,16.0,53.0,0.0
2017,10,7,17,45,34.5,7.0,8.3,16.0,8.0,0.0,0.0
2017,10,7,18,0,0.0,0.0,8.2,16.0,0.0,0.0,0.0
2017,10,7,18,15,0.0,0.0,8.1,15.5,0.0,0.0,0.0
2017,10,7,18,30,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2017,10,7,18,45,0.0,0.0,7.95,15.0,0.0,0.0,0.0
2017,10,7,19,0,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2017,10,7,19,15,0.0,0.0,7.85,15.0,0.0,0.0,0.0
2017,10,7,19,30,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2017,10,7,19,45,0.0,0.0,7.75,15.0,0.0,0.0,0.0
2017,10,7,20,0,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2017,10,7,20,15,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2017,10,7,20,30,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2017,10,7,20,45,0.0,0.0,7.45,15.0,0.0,0.0,0.0
2017,10,7,21,0,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2017,10,7,21,15,0.0,0.0,7.25,15.0,0.0,0.0,0.0
2017,10,7,21,30,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2017,10,7,21,45,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2017,10,7,22,0,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2017,10,7,22,15,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2017,10,7,22,30,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2017,10,7,22,45,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2017,10,7,23,0,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2017,10,7,23,15,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2017,10,7,23,30,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2017,10,7,23,45,0.0,0.0,7.05,15.0,0.0,0.0,0.0
2017,10,8,0,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2017,10,8,0,15,0.0,0.0,7.05,14.5,0.0,0.0,0.0
2017,10,8,0,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2017,10,8,0,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2017,10,8,1,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2017,10,8,1,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2017,10,8,1,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2017,10,8,1,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2017,10,8,2,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,10,8,2,15,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2017,10,8,2,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2017,10,8,2,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2017,10,8,3,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2017,10,8,3,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2017,10,8,3,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,10,8,3,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2017,10,8,4,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,10,8,4,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2017,10,8,4,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,10,8,4,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,10,8,5,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,10,8,5,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2017,10,8,5,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,10,8,5,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,10,8,6,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,10,8,6,15,45.5,10.5,5.4,14.0,13.0,8.96,0.0
2017,10,8,6,30,91.0,21.0,5.3,14.0,26.0,16.56,0.0
2017,10,8,6,45,228.0,35.5,5.25,14.5,66.0,27.42,17.12
2017,10,8,7,0,365.0,50.0,5.2,15.0,106.0,40.68,29.84
2017,10,8,7,15,447.5,59.5,5.15,15.0,154.5,47.43,36.35
2017,10,8,7,30,530.0,69.0,5.1,15.0,203.0,54.12,42.57
2017,10,8,7,45,596.0,73.5,5.05,15.5,254.5,56.62,44.82
2017,10,8,8,0,662.0,78.0,5.0,16.0,306.0,68.91,46.1
2017,10,8,8,15,698.0,82.5,4.95,16.0,354.5,123.4,71.45
2017,10,8,8,30,734.0,87.0,4.9,16.0,403.0,182.4,114.73
2017,10,8,8,45,768.0,88.0,4.9,16.5,449.5,245.73,168.2
2017,10,8,9,0,802.0,89.0,4.9,17.0,496.0,308.68,223.9
2017,10,8,9,15,821.0,91.5,4.75,17.5,536.0,371.06,279.66
2017,10,8,9,30,840.0,94.0,4.6,18.0,576.0,434.6,335.13
2017,10,8,9,45,862.0,92.5,4.45,18.5,612.5,496.67,387.74
2017,10,8,10,0,884.0,91.0,4.3,19.0,649.0,558.3,438.2
2017,10,8,10,15,893.5,92.5,4.15,19.0,676.5,616.12,484.98
2017,10,8,10,30,903.0,94.0,4.0,19.0,704.0,672.75,529.44
2017,10,8,10,45,911.0,94.5,3.9,19.5,724.0,725.89,569.12
2017,10,8,11,0,919.0,95.0,3.8,20.0,744.0,777.13,605.25
2017,10,8,11,15,923.0,95.5,3.85,20.0,756.0,823.12,637.62
2017,10,8,11,30,927.0,96.0,3.9,20.0,768.0,866.4,667.88
2017,10,8,11,45,928.5,96.0,4.0,20.5,771.5,904.09,693.05
2017,10,8,12,0,930.0,96.0,4.1,21.0,775.0,938.5,715.84
2017,10,8,12,15,928.5,96.0,4.2,21.0,770.0,966.72,735.75
2017,10,8,12,30,927.0,96.0,4.3,21.0,765.0,991.22,753.23
2017,10,8,12,45,922.5,96.0,4.45,21.5,751.5,1009.01,765.06
2017,10,8,13,0,918.0,96.0,4.6,22.0,738.0,1022.82,774.84
2017,10,8,13,15,912.0,95.0,4.65,22.0,717.0,1029.96,780.88
2017,10,8,13,30,906.0,94.0,4.7,22.0,696.0,1033.04,784.39
2017,10,8,13,45,891.5,95.0,4.8,22.0,666.5,1025.95,781.59
2017,10,8,14,0,877.0,96.0,4.9,22.0,637.0,1026.96,784.58
2017,10,8,14,15,864.0,94.0,4.95,21.5,602.0,1009.94,776.31
2017,10,8,14,30,851.0,92.0,5.0,21.0,567.0,989.18,765.56
2017,10,8,14,45,826.5,91.0,5.05,21.0,524.5,954.8,743.61
2017,10,8,15,0,802.0,90.0,5.1,21.0,482.0,917.37,719.33
2017,10,8,15,15,775.5,86.5,5.05,20.5,435.5,872.28,689.86
2017,10,8,15,30,749.0,83.0,5.0,20.0,389.0,831.3,662.82
2017,10,8,15,45,708.5,79.0,5.0,20.0,339.0,769.6,618.55
2017,10,8,16,0,668.0,75.0,5.0,20.0,289.0,707.44,572.65
2017,10,8,16,15,610.0,68.0,4.85,19.5,238.0,627.01,511.38
2017,10,8,16,30,552.0,61.0,4.7,19.0,187.0,548.56,449.1
2017,10,8,16,45,452.0,52.0,4.6,19.0,137.5,439.22,358.73
2017,10,8,17,0,352.0,43.0,4.5,19.0,88.0,336.69,268.88
2017,10,8,17,15,205.5,27.5,4.35,18.5,50.5,203.52,132.18
2017,10,8,17,30,59.0,12.0,4.2,18.0,13.0,45.27,0.0
2017,10,8,17,45,29.5,6.0,4.1,17.5,6.5,0.0,0.0
2017,10,8,18,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,10,8,18,15,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2017,10,8,18,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,10,8,18,45,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2017,10,8,19,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,10,8,19,15,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2017,10,8,19,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,10,8,19,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,10,8,20,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,10,8,20,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2017,10,8,20,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,10,8,20,45,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,10,8,21,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,10,8,21,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,10,8,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,10,8,21,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,10,8,22,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,10,8,22,15,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,10,8,22,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,10,8,22,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,10,8,23,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,10,8,23,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,10,8,23,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,10,8,23,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,10,9,0,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,10,9,0,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,10,9,0,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,10,9,0,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,10,9,1,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,10,9,1,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,10,9,1,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,10,9,1,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,10,9,2,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,10,9,2,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2017,10,9,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,10,9,2,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,10,9,3,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,10,9,3,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,10,9,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,10,9,3,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,10,9,4,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,10,9,4,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,10,9,4,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,10,9,4,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,10,9,5,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,10,9,5,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,10,9,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,10,9,5,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,10,9,6,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,10,9,6,15,23.5,6.0,3.35,15.0,7.5,5.12,0.0
2017,10,9,6,30,47.0,12.0,3.4,15.0,15.0,9.75,0.0
2017,10,9,6,45,121.0,33.5,3.5,15.5,49.5,26.19,15.86
2017,10,9,7,0,195.0,55.0,3.6,16.0,84.0,42.12,30.91
2017,10,9,7,15,259.0,74.0,3.5,16.0,128.5,55.02,42.83
2017,10,9,7,30,323.0,93.0,3.4,16.0,173.0,68.17,54.77
2017,10,9,7,45,380.5,106.5,3.3,16.5,221.0,77.05,62.61
2017,10,9,8,0,438.0,120.0,3.2,17.0,269.0,93.31,68.36
2017,10,9,8,15,476.0,131.0,3.0,17.5,315.0,139.02,92.35
2017,10,9,8,30,514.0,142.0,2.8,18.0,361.0,189.73,129.12
2017,10,9,8,45,552.5,147.5,2.65,18.5,405.5,241.15,170.79
2017,10,9,9,0,591.0,153.0,2.5,19.0,450.0,297.01,217.73
2017,10,9,9,15,612.0,159.5,2.5,19.0,488.5,355.2,267.66
2017,10,9,9,30,633.0,166.0,2.5,19.0,527.0,412.03,315.79
2017,10,9,9,45,689.0,154.5,2.5,19.5,568.5,471.33,364.03
2017,10,9,10,0,745.0,143.0,2.5,20.0,610.0,535.09,414.6
2017,10,9,10,15,756.0,146.0,2.6,20.0,636.5,590.2,458.46
2017,10,9,10,30,767.0,149.0,2.7,20.0,663.0,644.68,500.8
2017,10,9,10,45,778.5,148.5,2.8,20.0,683.0,695.19,539.43
2017,10,9,11,0,790.0,148.0,2.9,20.0,703.0,741.25,574.24
2017,10,9,11,15,580.0,228.0,2.95,20.0,639.0,693.46,536.89
2017,10,9,11,30,370.0,308.0,3.0,20.0,575.0,615.67,477.05
2017,10,9,11,45,392.5,303.0,3.1,20.0,587.5,649.2,503.22
2017,10,9,12,0,415.0,298.0,3.2,20.0,600.0,698.09,539.34
2017,10,9,12,15,409.0,297.0,3.15,20.0,593.0,693.53,536.22
2017,10,9,12,30,403.0,296.0,3.1,20.0,586.0,702.43,542.81
2017,10,9,12,45,616.0,213.0,3.1,20.0,646.0,858.96,659.5
2017,10,9,13,0,829.0,130.0,3.1,20.0,706.0,985.69,746.43
2017,10,9,13,15,677.5,175.0,3.0,20.0,636.0,907.1,691.57
2017,10,9,13,30,526.0,220.0,2.9,20.0,566.0,805.5,620.08
2017,10,9,13,45,508.0,216.0,2.85,20.0,539.0,788.8,609.57
2017,10,9,14,0,490.0,212.0,2.8,20.0,512.0,769.47,596.54
2017,10,9,14,15,433.5,213.0,2.65,20.0,467.5,714.82,556.78
2017,10,9,14,30,377.0,214.0,2.5,20.0,423.0,637.09,500.47
2017,10,9,14,45,497.5,166.5,2.4,20.5,420.0,719.13,563.52
2017,10,9,15,0,618.0,119.0,2.3,21.0,417.0,781.61,607.59
2017,10,9,15,15,655.0,104.5,2.15,20.5,393.5,787.04,612.52
2017,10,9,15,30,692.0,90.0,2.0,20.0,370.0,787.44,614.25
2017,10,9,15,45,654.5,84.0,1.9,20.0,321.5,727.33,571.64
2017,10,9,16,0,617.0,78.0,1.8,20.0,273.0,666.76,528.01
2017,10,9,16,15,557.5,70.5,1.65,19.5,223.5,586.24,468.45
2017,10,9,16,30,498.0,63.0,1.5,19.0,174.0,507.88,407.99
2017,10,9,16,45,405.0,52.0,1.35,19.0,127.0,403.78,323.76
2017,10,9,17,0,312.0,41.0,1.2,19.0,80.0,306.57,240.1
2017,10,9,17,15,176.5,25.5,1.1,18.5,45.0,179.39,105.33
2017,10,9,17,30,41.0,10.0,1.0,18.0,10.0,32.82,0.0
2017,10,9,17,45,20.5,5.0,0.95,17.5,5.0,0.0,0.0
2017,10,9,18,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,9,18,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,9,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,9,18,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,10,9,19,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,9,19,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,9,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,9,19,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,10,9,20,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,9,20,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,9,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,9,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,9,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,9,21,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,9,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,9,21,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,10,9,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,9,22,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,9,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,9,22,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,10,9,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,9,23,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,9,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,9,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,10,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,10,0,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,10,10,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,10,0,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,10,10,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,10,1,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,10,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,10,1,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,10,10,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,10,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,10,10,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,10,2,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,10,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,10,3,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2017,10,10,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,10,3,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,10,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,10,4,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2017,10,10,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,10,4,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,10,10,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,10,5,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,10,10,5,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,10,10,5,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
