Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,10,6,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,10,10,6,15,34.5,8.0,3.0,15.0,9.5,6.83,0.0
2017,10,10,6,30,69.0,16.0,3.2,15.0,19.0,12.8,0.0
2017,10,10,6,45,168.0,34.0,3.4,15.5,55.5,26.14,15.6
2017,10,10,7,0,267.0,52.0,3.6,16.0,92.0,39.6,28.68
2017,10,10,7,15,345.0,65.5,3.45,16.0,137.5,49.4,37.87
2017,10,10,7,30,423.0,79.0,3.3,16.0,183.0,59.01,46.69
2017,10,10,7,45,470.5,90.5,3.15,16.5,229.5,66.78,53.58
2017,10,10,8,0,518.0,102.0,3.0,17.0,276.0,83.48,58.87
2017,10,10,8,15,558.0,109.5,2.85,17.0,322.5,133.91,85.03
2017,10,10,8,30,598.0,117.0,2.7,17.0,369.0,187.14,123.86
2017,10,10,8,45,623.0,124.0,2.55,17.5,411.5,241.71,169.26
2017,10,10,9,0,648.0,131.0,2.4,18.0,454.0,299.13,218.65
2017,10,10,9,15,669.5,135.5,2.3,18.0,492.5,355.8,267.96
2017,10,10,9,30,691.0,140.0,2.2,18.0,531.0,414.26,317.78
2017,10,10,9,45,752.0,126.0,2.1,18.5,574.5,476.14,368.12
2017,10,10,10,0,813.0,112.0,2.0,19.0,618.0,543.23,421.02
2017,10,10,10,15,823.0,113.5,1.95,19.0,644.0,598.73,464.61
2017,10,10,10,30,833.0,115.0,1.9,19.0,670.0,653.27,506.16
2017,10,10,10,45,749.0,151.0,1.85,19.0,660.5,677.93,523.69
2017,10,10,11,0,665.0,187.0,1.8,19.0,651.0,691.44,532.54
2017,10,10,11,15,756.0,154.0,1.75,19.0,689.5,763.83,585.63
2017,10,10,11,30,847.0,121.0,1.7,19.0,728.0,835.24,634.04
2017,10,10,11,45,607.0,215.5,1.7,19.5,651.0,766.29,582.49
2017,10,10,12,0,367.0,310.0,1.7,20.0,574.0,652.98,497.73
2017,10,10,12,15,364.5,308.0,1.7,20.0,569.0,664.91,507.54
2017,10,10,12,30,362.0,306.0,1.7,20.0,564.0,675.07,515.02
2017,10,10,12,45,358.5,300.5,1.75,20.0,552.0,678.65,518.34
2017,10,10,13,0,355.0,295.0,1.8,20.0,540.0,680.31,520.43
2017,10,10,13,15,319.5,293.0,1.85,19.5,508.5,652.35,501.72
2017,10,10,13,30,284.0,291.0,1.9,19.0,477.0,622.17,481.37
2017,10,10,13,45,266.0,280.5,1.95,19.0,449.0,597.83,464.74
2017,10,10,14,0,248.0,270.0,2.0,19.0,421.0,571.96,446.8
2017,10,10,14,15,252.5,252.5,2.1,19.0,398.5,558.86,439.12
2017,10,10,14,30,257.0,235.0,2.2,19.0,376.0,544.16,430.11
2017,10,10,14,45,142.5,209.0,2.35,19.0,286.0,378.61,303.03
2017,10,10,15,0,28.0,183.0,2.5,19.0,196.0,217.32,173.36
2017,10,10,15,15,21.0,163.0,2.6,18.5,172.5,172.98,138.5
2017,10,10,15,30,14.0,143.0,2.7,18.0,149.0,147.2,117.81
2017,10,10,15,45,7.5,125.0,2.85,18.0,128.0,124.47,99.06
2017,10,10,16,0,1.0,107.0,3.0,18.0,107.0,102.06,80.3
2017,10,10,16,15,0.5,87.0,3.1,17.5,87.0,82.39,63.93
2017,10,10,16,30,0.0,67.0,3.2,17.0,67.0,62.39,46.98
2017,10,10,16,45,0.0,47.5,3.35,17.0,47.5,42.89,30.16
2017,10,10,17,0,0.0,28.0,3.5,17.0,28.0,23.14,13.1
2017,10,10,17,15,0.0,14.0,3.65,16.5,14.0,11.53,0.64
2017,10,10,17,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,10,10,17,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2017,10,10,18,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,10,10,18,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2017,10,10,18,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,10,10,18,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,10,10,19,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,10,10,19,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,10,10,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,10,10,19,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2017,10,10,20,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,10,10,20,15,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2017,10,10,20,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,10,10,20,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,10,10,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,10,10,21,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,10,10,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,10,10,21,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,10,10,22,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,10,10,22,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2017,10,10,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,10,10,22,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2017,10,10,23,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,10,10,23,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2017,10,10,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,10,10,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,10,11,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,10,11,0,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2017,10,11,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,10,11,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,10,11,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,10,11,1,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,10,11,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,10,11,1,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,10,11,2,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,10,11,2,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,10,11,2,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,10,11,2,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2017,10,11,3,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,10,11,3,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2017,10,11,3,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,10,11,3,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,10,11,4,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,10,11,4,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2017,10,11,4,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,10,11,4,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,10,11,5,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,10,11,5,15,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2017,10,11,5,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2017,10,11,5,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,10,11,6,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2017,10,11,6,15,20.0,7.5,6.9,13.0,8.5,6.4,0.0
2017,10,11,6,30,40.0,15.0,7.0,13.0,17.0,11.99,0.0
2017,10,11,6,45,129.5,36.0,7.1,13.5,53.0,27.89,16.87
2017,10,11,7,0,219.0,57.0,7.2,14.0,89.0,43.14,31.91
2017,10,11,7,15,295.5,73.5,7.25,14.0,134.0,54.97,43.05
2017,10,11,7,30,372.0,90.0,7.3,14.0,179.0,66.52,53.71
2017,10,11,7,45,430.0,101.0,7.35,14.0,227.0,73.8,60.37
2017,10,11,8,0,488.0,112.0,7.4,14.0,275.0,90.31,65.46
2017,10,11,8,15,451.0,126.5,7.35,14.0,295.0,134.84,91.24
2017,10,11,8,30,414.0,141.0,7.3,14.0,315.0,174.69,123.83
2017,10,11,8,45,512.5,145.5,7.25,14.5,384.0,232.16,169.23
2017,10,11,9,0,611.0,150.0,7.2,15.0,453.0,305.08,229.88
2017,10,11,9,15,634.0,155.5,7.1,15.0,492.0,361.03,280.14
2017,10,11,9,30,657.0,161.0,7.0,15.0,531.0,419.08,331.62
2017,10,11,9,45,696.0,156.5,6.95,15.5,568.5,477.74,382.03
2017,10,11,10,0,735.0,152.0,6.9,16.0,606.0,539.28,433.66
2017,10,11,10,15,747.0,154.5,6.8,16.0,633.0,594.04,479.46
2017,10,11,10,30,759.0,157.0,6.7,16.0,660.0,648.26,523.75
2017,10,11,10,45,751.0,166.0,6.65,16.5,675.5,694.23,559.47
2017,10,11,11,0,743.0,175.0,6.6,17.0,691.0,737.42,592.14
2017,10,11,11,15,748.0,176.0,6.6,17.0,702.0,779.97,625.26
2017,10,11,11,30,753.0,177.0,6.6,17.0,713.0,820.35,656.31
2017,10,11,11,45,734.5,186.5,6.65,17.0,711.0,846.93,676.28
2017,10,11,12,0,716.0,196.0,6.7,17.0,709.0,869.47,693.13
2017,10,11,12,15,714.0,195.0,6.8,17.0,704.0,892.55,710.72
2017,10,11,12,30,712.0,194.0,6.9,17.0,699.0,912.41,726.05
2017,10,11,12,45,698.5,196.5,7.0,17.0,683.5,921.51,733.58
2017,10,11,13,0,685.0,199.0,7.1,17.0,668.0,926.84,738.55
2017,10,11,13,15,601.5,208.5,7.15,17.0,611.5,858.99,688.84
2017,10,11,13,30,518.0,218.0,7.2,17.0,555.0,795.13,640.35
2017,10,11,13,45,482.5,220.0,7.3,17.5,523.5,767.51,618.96
2017,10,11,14,0,447.0,222.0,7.4,18.0,492.0,737.34,595.43
2017,10,11,14,15,444.0,208.0,7.45,17.5,463.0,719.46,584.56
2017,10,11,14,30,441.0,194.0,7.5,17.0,434.0,699.16,571.71
2017,10,11,14,45,478.0,182.0,7.55,17.0,423.5,718.12,589.0
2017,10,11,15,0,515.0,170.0,7.6,17.0,413.0,733.6,603.52
2017,10,11,15,15,482.5,159.0,7.65,17.0,369.0,680.94,563.4
2017,10,11,15,30,450.0,148.0,7.7,17.0,325.0,627.6,522.19
2017,10,11,15,45,384.5,137.0,7.75,17.0,274.5,544.74,455.66
2017,10,11,16,0,319.0,126.0,7.8,17.0,224.0,448.74,377.15
2017,10,11,16,15,269.5,105.5,7.85,16.5,178.0,373.72,314.79
2017,10,11,16,30,220.0,85.0,7.9,16.0,132.0,301.3,252.72
2017,10,11,16,45,148.0,59.0,8.0,15.5,86.5,205.53,169.39
2017,10,11,17,0,76.0,33.0,8.1,15.0,41.0,112.38,87.07
2017,10,11,17,15,38.0,16.5,8.05,14.5,20.5,56.02,19.66
2017,10,11,17,30,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2017,10,11,17,45,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2017,10,11,18,0,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2017,10,11,18,15,0.0,0.0,7.85,14.0,0.0,0.0,0.0
2017,10,11,18,30,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2017,10,11,18,45,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2017,10,11,19,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2017,10,11,19,15,0.0,0.0,7.35,14.0,0.0,0.0,0.0
2017,10,11,19,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2017,10,11,19,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2017,10,11,20,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2017,10,11,20,15,0.0,0.0,6.7,13.5,0.0,0.0,0.0
2017,10,11,20,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2017,10,11,20,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,10,11,21,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,10,11,21,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2017,10,11,21,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,10,11,21,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,10,11,22,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,10,11,22,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2017,10,11,22,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,10,11,22,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,10,11,23,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,10,11,23,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2017,10,11,23,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,10,11,23,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,10,12,0,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,10,12,0,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,10,12,0,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,10,12,0,45,0.0,0.0,5.4,13.5,0.0,0.0,0.0
2017,10,12,1,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,10,12,1,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2017,10,12,1,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,10,12,1,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2017,10,12,2,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,10,12,2,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,10,12,2,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,10,12,2,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,10,12,3,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,10,12,3,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,10,12,3,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,10,12,3,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,10,12,4,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,10,12,4,15,0.0,0.0,4.9,13.5,0.0,0.0,0.0
2017,10,12,4,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,10,12,4,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2017,10,12,5,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,10,12,5,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2017,10,12,5,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,10,12,5,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,10,12,6,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,10,12,6,15,42.5,7.5,5.25,13.0,9.5,6.4,0.0
2017,10,12,6,30,85.0,15.0,5.3,13.0,19.0,11.68,0.0
2017,10,12,6,45,203.5,33.0,5.35,13.5,57.5,25.52,14.65
2017,10,12,7,0,322.0,51.0,5.4,14.0,96.0,39.14,28.39
2017,10,12,7,15,405.0,63.5,5.45,14.0,144.5,48.35,37.18
2017,10,12,7,30,488.0,76.0,5.5,14.0,193.0,60.26,48.13
2017,10,12,7,45,542.5,85.5,5.6,14.5,242.5,66.37,53.65
2017,10,12,8,0,597.0,95.0,5.7,15.0,292.0,83.99,58.07
2017,10,12,8,15,636.5,102.0,5.6,15.0,341.0,136.64,84.89
2017,10,12,8,30,676.0,109.0,5.5,15.0,390.0,194.48,128.04
2017,10,12,8,45,705.5,114.0,5.45,15.5,435.0,253.34,178.13
2017,10,12,9,0,735.0,119.0,5.4,16.0,480.0,315.45,233.05
2017,10,12,9,15,756.0,123.0,5.2,16.0,520.0,376.69,288.02
2017,10,12,9,30,777.0,127.0,5.0,16.0,560.0,439.49,343.3
2017,10,12,9,45,764.5,140.5,4.85,16.5,588.0,496.37,391.97
2017,10,12,10,0,752.0,154.0,4.7,17.0,616.0,550.62,436.6
2017,10,12,10,15,763.5,156.5,4.6,17.0,642.5,606.01,481.59
2017,10,12,10,30,775.0,159.0,4.5,17.0,669.0,660.76,524.8
2017,10,12,10,45,789.0,158.0,4.4,17.0,689.5,712.93,565.03
2017,10,12,11,0,803.0,157.0,4.3,17.0,710.0,764.0,603.46
2017,10,12,11,15,807.0,158.0,4.25,17.0,721.0,807.95,636.11
2017,10,12,11,30,811.0,159.0,4.2,17.0,732.0,849.48,665.7
2017,10,12,11,45,812.0,158.5,4.2,17.5,734.5,884.25,688.86
2017,10,12,12,0,813.0,158.0,4.2,18.0,737.0,915.96,709.75
2017,10,12,12,15,811.0,158.0,4.25,18.0,731.5,942.26,728.43
2017,10,12,12,30,809.0,158.0,4.3,18.0,726.0,965.07,744.79
2017,10,12,12,45,819.0,149.5,4.4,18.0,716.0,978.53,755.17
2017,10,12,13,0,829.0,141.0,4.5,18.0,706.0,996.49,769.15
2017,10,12,13,15,820.5,139.5,4.65,18.0,684.0,999.95,773.61
2017,10,12,13,30,812.0,138.0,4.8,18.0,662.0,1007.67,781.32
2017,10,12,13,45,799.5,135.5,4.95,18.0,632.5,998.54,777.31
2017,10,12,14,0,787.0,133.0,5.1,18.0,603.0,985.63,770.8
2017,10,12,14,15,769.0,129.5,5.25,18.0,567.0,962.36,756.9
2017,10,12,14,30,751.0,126.0,5.4,18.0,531.0,935.7,740.49
2017,10,12,14,45,722.5,123.0,5.55,18.0,488.0,896.21,714.47
2017,10,12,15,0,694.0,120.0,5.7,18.0,445.0,854.11,686.11
2017,10,12,15,15,661.0,114.0,5.9,17.5,398.5,802.02,651.08
2017,10,12,15,30,628.0,108.0,6.1,17.0,352.0,748.31,613.69
2017,10,12,15,45,569.0,102.5,6.3,17.0,301.5,670.76,555.12
2017,10,12,16,0,510.0,97.0,6.5,17.0,251.0,590.46,492.4
2017,10,12,16,15,445.0,85.5,6.6,16.5,201.5,506.19,424.76
2017,10,12,16,30,380.0,74.0,6.7,16.0,152.0,425.62,356.7
2017,10,12,16,45,272.5,57.5,6.85,15.5,105.5,311.41,257.83
2017,10,12,17,0,165.0,41.0,7.0,15.0,59.0,191.53,150.91
2017,10,12,17,15,82.5,20.5,7.0,14.5,29.5,92.94,22.3
2017,10,12,17,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2017,10,12,17,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2017,10,12,18,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2017,10,12,18,15,0.0,0.0,6.9,13.5,0.0,0.0,0.0
2017,10,12,18,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2017,10,12,18,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2017,10,12,19,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,10,12,19,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,10,12,19,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,10,12,19,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,10,12,20,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,10,12,20,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2017,10,12,20,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,10,12,20,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2017,10,12,21,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,10,12,21,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2017,10,12,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,10,12,21,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,10,12,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,10,12,22,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,10,12,22,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,10,12,22,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,10,12,23,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,10,12,23,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,10,12,23,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,10,12,23,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,10,13,0,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,10,13,0,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,10,13,0,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,10,13,0,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2017,10,13,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,10,13,1,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,10,13,1,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,10,13,1,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2017,10,13,2,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,10,13,2,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,10,13,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,10,13,2,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,10,13,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,10,13,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,10,13,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,10,13,3,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,10,13,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,10,13,4,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,10,13,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,10,13,4,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,10,13,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,10,13,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,10,13,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,10,13,5,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,10,13,6,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,10,13,6,15,24.0,6.5,3.85,13.0,7.5,0.0,0.0
2017,10,13,6,30,48.0,13.0,3.9,13.0,15.0,11.1,0.0
2017,10,13,6,45,151.0,32.0,4.0,13.0,50.5,24.64,13.63
2017,10,13,7,0,254.0,51.0,4.1,13.0,86.0,38.89,28.24
2017,10,13,7,15,335.5,65.5,4.1,13.0,132.0,49.46,38.29
2017,10,13,7,30,417.0,80.0,4.1,13.0,178.0,59.82,47.92
2017,10,13,7,45,474.0,90.5,4.2,13.5,226.0,66.97,54.38
2017,10,13,8,0,531.0,101.0,4.3,14.0,274.0,85.04,59.71
2017,10,13,8,15,572.0,108.5,4.2,14.5,321.0,136.69,87.5
2017,10,13,8,30,613.0,116.0,4.1,15.0,368.0,190.98,127.71
2017,10,13,8,45,645.5,121.0,4.0,15.5,412.5,246.49,174.42
2017,10,13,9,0,678.0,126.0,3.9,16.0,457.0,305.71,226.08
2017,10,13,9,15,700.0,130.5,3.75,16.0,496.0,364.26,278.0
2017,10,13,9,30,722.0,135.0,3.6,16.0,535.0,424.6,330.47
2017,10,13,9,45,743.0,136.5,3.5,16.5,569.5,483.26,379.74
2017,10,13,10,0,764.0,138.0,3.4,17.0,604.0,542.86,428.16
2017,10,13,10,15,775.5,140.5,3.35,17.0,630.5,598.51,473.0
2017,10,13,10,30,787.0,143.0,3.3,17.0,657.0,653.48,516.09
2017,10,13,10,45,793.0,145.5,3.25,17.5,676.0,703.76,553.52
2017,10,13,11,0,799.0,148.0,3.2,18.0,695.0,752.32,588.63
2017,10,13,11,15,803.5,148.5,3.2,18.0,706.0,791.59,617.75
2017,10,13,11,30,808.0,149.0,3.2,18.0,717.0,831.93,645.94
2017,10,13,11,45,810.0,149.0,3.2,18.5,720.0,867.08,669.02
2017,10,13,12,0,812.0,149.0,3.2,19.0,723.0,899.29,689.92
2017,10,13,12,15,810.0,148.5,3.3,19.0,717.5,924.22,707.75
2017,10,13,12,30,808.0,148.0,3.4,19.0,712.0,945.69,723.35
2017,10,13,12,45,809.0,144.5,3.5,19.5,700.0,963.36,735.1
2017,10,13,13,0,810.0,141.0,3.6,20.0,688.0,977.45,744.52
2017,10,13,13,15,801.0,139.0,3.75,19.5,666.5,979.56,749.1
2017,10,13,13,30,792.0,137.0,3.9,19.0,645.0,985.98,756.93
2017,10,13,13,45,778.5,135.0,4.1,19.0,615.5,976.31,752.58
2017,10,13,14,0,765.0,133.0,4.3,19.0,586.0,962.94,745.81
2017,10,13,14,15,747.5,129.5,4.45,19.0,550.5,940.22,732.43
2017,10,13,14,30,730.0,126.0,4.6,19.0,515.0,914.21,716.89
2017,10,13,14,45,700.5,123.0,4.85,19.0,472.5,873.97,691.51
2017,10,13,15,0,671.0,120.0,5.1,19.0,430.0,831.25,663.65
2017,10,13,15,15,638.0,113.5,5.3,18.5,384.5,779.05,628.83
2017,10,13,15,30,605.0,107.0,5.5,18.0,339.0,725.33,591.68
2017,10,13,15,45,549.0,101.0,5.7,18.0,290.0,650.61,535.65
2017,10,13,16,0,493.0,95.0,5.9,18.0,241.0,573.01,475.37
2017,10,13,16,15,429.0,83.0,6.0,17.5,193.0,489.58,408.66
2017,10,13,16,30,365.0,71.0,6.1,17.0,145.0,409.83,341.45
2017,10,13,16,45,264.5,54.5,6.25,16.5,100.0,301.45,247.86
2017,10,13,17,0,164.0,38.0,6.4,16.0,55.0,201.91,156.6
2017,10,13,17,15,82.0,19.0,6.45,15.5,27.5,89.25,1.82
2017,10,13,17,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2017,10,13,17,45,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2017,10,13,18,0,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2017,10,13,18,15,0.0,0.0,6.5,14.5,0.0,0.0,0.0
2017,10,13,18,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,10,13,18,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2017,10,13,19,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2017,10,13,19,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2017,10,13,19,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,10,13,19,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,10,13,20,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,10,13,20,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2017,10,13,20,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,10,13,20,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,10,13,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,10,13,21,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2017,10,13,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,10,13,21,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,10,13,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,10,13,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,10,13,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,13,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,10,13,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,13,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,10,13,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,13,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,10,14,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,14,0,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,14,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,10,14,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,14,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,14,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,14,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,10,14,1,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2017,10,14,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,10,14,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,10,14,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,14,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,14,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,14,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,10,14,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,10,14,3,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,10,14,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,14,4,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,10,14,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,10,14,4,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,10,14,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,14,5,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,10,14,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,10,14,5,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,14,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,14,6,15,60.0,6.5,2.65,14.0,8.5,0.0,0.0
2017,10,14,6,30,120.0,13.0,2.7,14.0,17.0,11.1,0.0
2017,10,14,6,45,269.0,26.5,2.75,14.5,56.5,21.76,10.9
2017,10,14,7,0,418.0,40.0,2.8,15.0,96.0,32.78,22.67
2017,10,14,7,15,503.0,49.0,2.85,15.0,145.0,39.51,29.21
2017,10,14,7,30,588.0,58.0,2.9,15.0,194.0,46.18,35.46
2017,10,14,7,45,646.0,63.5,3.0,15.5,245.5,49.82,38.77
2017,10,14,8,0,704.0,69.0,3.1,16.0,297.0,67.98,42.06
2017,10,14,8,15,740.0,73.5,3.05,16.0,346.0,129.06,73.8
2017,10,14,8,30,776.0,78.0,3.0,16.0,395.0,190.08,119.19
2017,10,14,8,45,802.5,81.5,2.95,16.5,440.5,252.33,172.22
2017,10,14,9,0,829.0,85.0,2.9,17.0,486.0,317.23,229.52
2017,10,14,9,15,847.5,87.5,2.7,17.5,526.0,380.8,285.59
2017,10,14,9,30,866.0,90.0,2.5,18.0,566.0,445.38,340.9
2017,10,14,9,45,877.0,92.5,2.4,18.5,599.5,507.15,392.34
2017,10,14,10,0,888.0,95.0,2.3,19.0,633.0,568.46,441.37
2017,10,14,10,15,897.5,96.5,2.15,19.0,660.0,624.58,485.36
2017,10,14,10,30,907.0,98.0,2.0,19.0,687.0,681.07,527.9
2017,10,14,10,45,911.5,100.0,1.95,19.5,706.0,733.14,565.33
2017,10,14,11,0,916.0,102.0,1.9,20.0,725.0,782.99,599.26
2017,10,14,11,15,919.5,102.5,1.85,20.0,736.0,828.12,629.08
2017,10,14,11,30,923.0,103.0,1.8,20.0,747.0,870.5,656.68
2017,10,14,11,45,921.5,104.0,1.75,20.5,749.0,906.19,678.21
2017,10,14,12,0,920.0,105.0,1.7,21.0,751.0,938.45,697.27
2017,10,14,12,15,918.0,105.0,1.7,21.0,745.5,965.61,714.86
2017,10,14,12,30,916.0,105.0,1.7,21.0,740.0,989.07,730.13
2017,10,14,12,45,911.5,104.0,1.75,21.5,726.0,1005.21,740.07
2017,10,14,13,0,907.0,103.0,1.8,22.0,712.0,1017.38,747.65
2017,10,14,13,15,900.0,102.0,1.85,22.0,690.0,1023.11,752.72
2017,10,14,13,30,893.0,101.0,1.9,22.0,668.0,1036.74,763.14
2017,10,14,13,45,879.5,100.0,2.0,22.0,638.0,1028.07,759.9
2017,10,14,14,0,866.0,99.0,2.1,22.0,608.0,1015.39,754.35
2017,10,14,14,15,851.0,96.5,2.15,22.0,571.5,995.5,743.53
2017,10,14,14,30,836.0,94.0,2.2,22.0,535.0,971.96,730.32
2017,10,14,14,45,811.0,92.0,2.3,22.0,492.5,935.8,709.04
2017,10,14,15,0,786.0,90.0,2.4,22.0,450.0,896.68,685.4
2017,10,14,15,15,755.5,86.0,2.45,21.5,403.0,854.1,659.62
2017,10,14,15,30,725.0,82.0,2.5,21.0,356.0,803.43,627.28
2017,10,14,15,45,676.5,77.5,2.65,21.0,306.0,734.79,580.13
2017,10,14,16,0,628.0,73.0,2.8,21.0,256.0,666.26,531.03
2017,10,14,16,15,562.5,65.0,2.85,20.5,205.5,580.2,466.65
2017,10,14,16,30,497.0,57.0,2.9,20.0,155.0,496.81,400.99
2017,10,14,16,45,385.5,46.0,2.95,19.5,108.5,380.02,305.13
2017,10,14,17,0,274.0,35.0,3.0,19.0,62.0,272.04,205.89
2017,10,14,17,15,137.0,17.5,3.1,18.5,31.0,132.02,0.0
2017,10,14,17,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,10,14,17,45,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2017,10,14,18,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,10,14,18,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,10,14,18,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,10,14,18,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,10,14,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,10,14,19,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2017,10,14,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,10,14,19,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,10,14,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,10,14,20,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,10,14,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,10,14,20,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,10,14,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,10,14,21,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,10,14,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,10,14,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,10,14,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,10,14,22,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,10,14,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,10,14,22,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,10,14,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,10,14,23,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,10,14,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,10,14,23,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,10,15,0,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,10,15,0,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,10,15,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,10,15,0,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,10,15,1,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,10,15,1,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2017,10,15,1,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,10,15,1,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,10,15,2,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,10,15,2,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,10,15,2,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,10,15,2,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,10,15,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,10,15,3,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,10,15,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,10,15,3,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,10,15,4,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,10,15,4,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,10,15,4,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,10,15,4,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,10,15,5,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,10,15,5,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,10,15,5,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,10,15,5,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,10,15,6,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,10,15,6,15,33.0,6.0,4.65,15.0,7.0,0.0,0.0
2017,10,15,6,30,66.0,12.0,4.7,15.0,14.0,10.24,0.0
2017,10,15,6,45,194.5,28.0,4.8,15.5,50.5,21.74,10.31
2017,10,15,7,0,323.0,44.0,4.9,16.0,87.0,33.99,23.52
2017,10,15,7,15,410.5,55.5,4.65,16.0,134.0,44.68,33.56
2017,10,15,7,30,498.0,67.0,4.4,16.0,181.0,53.14,41.41
2017,10,15,7,45,556.0,75.0,4.2,16.5,230.0,58.35,46.12
2017,10,15,8,0,614.0,83.0,4.0,17.0,279.0,77.07,50.54
2017,10,15,8,15,653.5,89.0,3.75,17.5,327.0,129.96,77.49
2017,10,15,8,30,693.0,95.0,3.5,18.0,375.0,187.9,120.24
2017,10,15,8,45,721.5,99.5,3.25,18.5,419.5,246.91,169.86
2017,10,15,9,0,750.0,104.0,3.0,19.0,464.0,308.96,223.75
2017,10,15,9,15,770.5,107.5,2.8,19.5,503.5,370.09,276.89
2017,10,15,9,30,791.0,111.0,2.6,20.0,543.0,434.17,330.93
2017,10,15,9,45,805.5,113.5,2.45,21.0,576.0,493.48,378.95
2017,10,15,10,0,820.0,116.0,2.3,22.0,609.0,552.89,424.94
2017,10,15,10,15,830.0,118.0,2.1,22.5,635.5,609.0,467.13
2017,10,15,10,30,840.0,120.0,1.9,23.0,662.0,664.13,506.74
2017,10,15,10,45,846.0,121.5,1.7,23.5,680.5,714.77,541.41
2017,10,15,11,0,852.0,123.0,1.5,24.0,699.0,763.51,573.16
2017,10,15,11,15,855.5,124.0,1.4,24.0,710.0,807.66,601.51
2017,10,15,11,30,859.0,125.0,1.3,24.0,721.0,849.23,627.2
2017,10,15,11,45,859.0,125.5,1.25,24.0,723.0,884.51,649.03
2017,10,15,12,0,859.0,126.0,1.2,24.0,725.0,916.58,668.64
2017,10,15,12,15,857.0,125.5,1.2,24.0,719.0,942.4,684.95
2017,10,15,12,30,855.0,125.0,1.2,24.0,713.0,964.61,699.07
2017,10,15,12,45,871.0,115.0,1.2,24.0,704.5,989.69,715.12
2017,10,15,13,0,887.0,105.0,1.2,24.0,696.0,999.57,721.65
2017,10,15,13,15,879.0,104.0,1.2,24.0,674.0,1015.83,732.53
2017,10,15,13,30,871.0,103.0,1.2,24.0,652.0,1016.52,733.72
2017,10,15,13,45,859.0,101.0,1.2,24.0,622.5,1007.99,729.49
2017,10,15,14,0,847.0,99.0,1.2,24.0,593.0,995.54,723.04
2017,10,15,14,15,831.0,97.0,1.2,23.5,557.0,975.32,713.16
2017,10,15,14,30,815.0,95.0,1.2,23.0,521.0,951.53,701.05
2017,10,15,14,45,793.0,91.5,1.2,23.0,479.5,916.71,680.32
2017,10,15,15,0,771.0,88.0,1.2,23.0,438.0,878.95,657.49
2017,10,15,15,15,741.0,84.0,1.2,22.5,392.0,836.99,632.63
2017,10,15,15,30,711.0,80.0,1.2,22.0,346.0,787.19,601.62
2017,10,15,15,45,667.5,74.5,1.25,22.0,297.0,722.12,558.22
2017,10,15,16,0,624.0,69.0,1.3,22.0,248.0,657.01,512.94
2017,10,15,16,15,559.5,61.5,1.3,21.5,198.5,572.77,451.67
2017,10,15,16,30,495.0,54.0,1.3,21.0,149.0,491.2,389.1
2017,10,15,16,45,392.0,42.5,1.35,20.5,104.0,380.58,300.43
2017,10,15,17,0,289.0,31.0,1.4,20.0,59.0,278.76,205.01
2017,10,15,17,15,144.5,15.5,1.4,19.5,29.5,135.32,0.0
2017,10,15,17,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,15,17,45,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2017,10,15,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,10,15,18,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,10,15,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,10,15,18,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,10,15,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,10,15,19,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,10,15,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,10,15,19,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,10,15,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,10,15,20,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,10,15,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,10,15,20,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,10,15,21,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,10,15,21,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,10,15,21,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,10,15,21,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,10,15,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,15,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,15,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,15,22,45,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,10,15,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,15,23,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,15,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,15,23,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,16,0,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,10,16,0,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2017,10,16,0,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,10,16,0,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,10,16,1,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,10,16,1,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2017,10,16,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,16,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,16,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,16,2,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2017,10,16,2,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,16,2,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2017,10,16,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,16,3,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2017,10,16,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,16,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,10,16,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,16,4,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,10,16,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,16,4,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,10,16,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,16,5,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,16,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,16,5,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,10,16,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,16,6,15,0.0,6.5,1.2,17.0,6.5,0.0,0.0
2017,10,16,6,30,0.0,13.0,1.2,17.0,13.0,11.1,0.0
2017,10,16,6,45,162.5,28.0,1.25,17.0,48.5,21.67,9.61
2017,10,16,7,0,325.0,43.0,1.3,17.0,84.0,35.31,24.5
2017,10,16,7,15,411.5,54.5,1.35,17.0,131.0,43.95,32.78
2017,10,16,7,30,498.0,66.0,1.4,17.0,178.0,52.43,40.63
2017,10,16,7,45,556.0,74.0,1.5,17.5,227.0,57.67,45.34
2017,10,16,8,0,614.0,82.0,1.6,18.0,276.0,76.94,49.92
2017,10,16,8,15,637.0,82.5,1.6,18.0,311.5,123.83,72.7
2017,10,16,8,30,660.0,83.0,1.6,18.0,347.0,173.42,109.49
2017,10,16,8,45,651.0,96.5,1.6,18.5,381.5,229.17,157.65
2017,10,16,9,0,642.0,110.0,1.6,19.0,416.0,283.58,205.82
2017,10,16,9,15,718.5,109.0,1.6,19.5,477.5,353.72,263.74
2017,10,16,9,30,795.0,108.0,1.6,20.0,539.0,433.54,328.34
2017,10,16,9,45,635.5,160.0,1.6,20.5,518.0,455.03,349.0
2017,10,16,10,0,476.0,212.0,1.6,21.0,497.0,454.08,350.3
2017,10,16,10,15,662.0,164.0,1.55,21.0,578.0,555.43,427.94
2017,10,16,10,30,848.0,116.0,1.5,21.0,659.0,665.48,509.69
2017,10,16,10,45,855.0,117.0,1.5,21.5,678.0,716.56,545.52
2017,10,16,11,0,862.0,118.0,1.5,22.0,697.0,765.78,579.51
2017,10,16,11,15,865.5,119.0,1.5,22.0,708.0,810.19,609.13
2017,10,16,11,30,869.0,120.0,1.5,22.0,719.0,851.99,636.51
2017,10,16,11,45,869.5,120.0,1.55,22.0,721.5,887.37,660.06
2017,10,16,12,0,870.0,120.0,1.6,22.0,724.0,919.52,681.51
2017,10,16,12,15,867.5,119.5,1.65,22.0,717.5,945.02,698.67
2017,10,16,12,30,865.0,119.0,1.7,22.0,711.0,966.87,713.6
2017,10,16,12,45,859.5,118.0,1.8,22.0,696.5,981.54,724.69
2017,10,16,13,0,854.0,117.0,1.9,22.0,682.0,992.31,733.47
2017,10,16,13,15,845.0,115.5,1.95,21.5,660.0,995.14,738.05
2017,10,16,13,30,836.0,114.0,2.0,21.0,638.0,993.99,740.3
2017,10,16,13,45,823.0,112.5,2.1,21.0,608.0,984.94,736.7
2017,10,16,14,0,810.0,111.0,2.2,21.0,578.0,972.06,730.7
2017,10,16,14,15,792.5,108.0,2.25,20.5,542.5,949.28,718.93
2017,10,16,14,30,775.0,105.0,2.3,20.0,507.0,930.09,709.61
2017,10,16,14,45,750.5,101.5,2.4,20.0,465.0,893.63,687.35
2017,10,16,15,0,726.0,98.0,2.5,20.0,423.0,854.54,662.95
2017,10,16,15,15,651.0,94.5,2.5,19.5,363.5,765.94,602.9
2017,10,16,15,30,576.0,91.0,2.5,19.0,304.0,677.86,541.43
2017,10,16,15,45,571.5,83.5,2.5,19.0,269.5,648.34,520.75
2017,10,16,16,0,567.0,76.0,2.5,19.0,235.0,616.58,496.88
2017,10,16,16,15,501.0,66.5,2.45,18.5,187.0,530.53,430.56
2017,10,16,16,30,435.0,57.0,2.4,18.0,139.0,447.4,363.66
2017,10,16,16,45,332.5,44.0,2.35,17.5,95.5,338.13,271.83
2017,10,16,17,0,230.0,31.0,2.3,17.0,52.0,237.49,173.25
2017,10,16,17,15,115.0,15.5,2.1,16.5,26.0,85.88,0.0
2017,10,16,17,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,10,16,17,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,10,16,18,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,10,16,18,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,16,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,16,18,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,16,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,16,19,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,16,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,16,19,45,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2017,10,16,20,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,16,20,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,10,16,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,16,20,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,10,16,21,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,16,21,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,10,16,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,16,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,16,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,16,22,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,10,16,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,16,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,16,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,16,23,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,16,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,16,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,17,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,17,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,17,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,17,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,17,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,17,1,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,10,17,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,17,1,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,10,17,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,17,2,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,17,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,17,2,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,10,17,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,17,3,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,10,17,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,17,3,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,10,17,4,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,17,4,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,10,17,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,17,4,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,17,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,17,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,17,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,17,5,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,17,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,17,6,15,0.0,4.5,0.5,17.0,4.5,0.0,0.0
2017,10,17,6,30,0.0,9.0,0.5,17.0,9.0,7.68,0.0
2017,10,17,6,45,91.0,26.5,0.5,17.0,38.0,20.8,8.3
2017,10,17,7,0,182.0,44.0,0.5,17.0,67.0,33.51,22.93
2017,10,17,7,15,241.5,61.5,0.5,17.0,106.0,46.2,34.73
2017,10,17,7,30,301.0,79.0,0.5,17.0,145.0,58.54,45.96
2017,10,17,7,45,332.5,96.0,0.55,17.5,185.5,69.95,56.06
2017,10,17,8,0,364.0,113.0,0.6,18.0,226.0,90.75,65.0
2017,10,17,8,15,415.5,117.5,0.65,18.0,267.0,128.19,84.85
2017,10,17,8,30,467.0,122.0,0.7,18.0,308.0,171.96,116.31
2017,10,17,8,45,316.5,162.5,0.8,18.5,295.0,203.4,149.08
2017,10,17,9,0,166.0,203.0,0.9,19.0,282.0,214.65,164.44
2017,10,17,9,15,194.5,219.0,1.0,19.0,318.5,252.21,194.7
2017,10,17,9,30,223.0,235.0,1.1,19.0,355.0,293.33,227.65
2017,10,17,9,45,262.5,244.0,1.25,19.5,394.0,342.58,266.27
2017,10,17,10,0,302.0,253.0,1.4,20.0,433.0,391.71,304.42
2017,10,17,10,15,343.5,255.5,1.5,20.0,468.0,440.0,342.1
2017,10,17,10,30,385.0,258.0,1.6,20.0,503.0,491.77,382.02
2017,10,17,10,45,399.5,262.5,1.7,20.5,523.0,530.12,410.53
2017,10,17,11,0,414.0,267.0,1.8,21.0,543.0,580.56,447.21
2017,10,17,11,15,450.5,257.5,1.9,21.0,562.5,624.19,480.03
2017,10,17,11,30,487.0,248.0,2.0,21.0,582.0,668.69,513.28
2017,10,17,11,45,428.0,270.0,2.1,21.0,564.0,663.91,509.13
2017,10,17,12,0,369.0,292.0,2.2,21.0,546.0,638.43,490.67
2017,10,17,12,15,295.5,304.5,2.3,21.0,507.0,600.92,462.9
2017,10,17,12,30,222.0,317.0,2.4,21.0,468.0,539.4,417.38
2017,10,17,12,45,200.0,312.0,2.5,21.0,446.5,522.18,405.29
2017,10,17,13,0,178.0,307.0,2.6,21.0,425.0,503.25,391.54
2017,10,17,13,15,180.5,296.5,2.65,21.0,412.5,500.58,390.53
2017,10,17,13,30,183.0,286.0,2.7,21.0,400.0,497.02,388.83
2017,10,17,13,45,205.5,270.0,2.8,21.0,392.5,505.81,397.28
2017,10,17,14,0,228.0,254.0,2.9,21.0,385.0,513.52,404.94
2017,10,17,14,15,114.0,203.5,2.95,20.5,269.0,341.12,271.88
2017,10,17,14,30,0.0,153.0,3.0,20.0,153.0,136.63,106.54
2017,10,17,14,45,0.0,140.0,3.1,20.0,140.0,124.92,97.6
2017,10,17,15,0,0.0,127.0,3.2,20.0,127.0,113.21,88.3
2017,10,17,15,15,0.0,112.5,3.25,19.5,112.5,99.92,77.76
2017,10,17,15,30,0.0,98.0,3.3,19.0,98.0,86.6,67.04
2017,10,17,15,45,0.0,83.0,3.35,19.0,83.0,72.7,55.54
2017,10,17,16,0,0.0,68.0,3.4,19.0,68.0,58.72,43.82
2017,10,17,16,15,0.0,53.0,3.4,18.5,53.0,44.63,31.93
2017,10,17,16,30,0.0,38.0,3.4,18.0,38.0,31.41,20.63
2017,10,17,16,45,0.0,25.0,3.4,17.5,25.0,20.62,11.29
2017,10,17,17,0,0.0,12.0,3.4,17.0,12.0,9.87,1.52
2017,10,17,17,15,0.0,6.0,3.55,16.5,6.0,5.12,0.0
2017,10,17,17,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,10,17,17,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2017,10,17,18,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,10,17,18,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2017,10,17,18,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,10,17,18,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,10,17,19,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,10,17,19,15,0.0,0.0,4.55,15.5,0.0,0.0,0.0
2017,10,17,19,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,10,17,19,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,10,17,20,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,10,17,20,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,10,17,20,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,10,17,20,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,10,17,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,10,17,21,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,10,17,21,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,10,17,21,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,10,17,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,10,17,22,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,10,17,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,10,17,22,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,10,17,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,10,17,23,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,10,17,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,10,17,23,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,10,18,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,10,18,0,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,10,18,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,18,0,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,10,18,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,18,1,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,10,18,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,18,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,10,18,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,18,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,18,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,18,2,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,10,18,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,18,3,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,10,18,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,18,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,10,18,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,18,4,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,10,18,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,18,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,18,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,18,5,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2017,10,18,5,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,18,5,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,10,18,6,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,18,6,15,0.0,2.5,2.7,13.0,2.5,0.0,0.0
2017,10,18,6,30,0.0,5.0,2.6,13.0,5.0,4.27,0.0
2017,10,18,6,45,0.0,22.0,2.55,13.5,22.0,18.0,5.74
2017,10,18,7,0,0.0,39.0,2.5,14.0,39.0,31.32,21.2
2017,10,18,7,15,11.5,59.0,2.35,14.0,61.5,46.66,35.47
2017,10,18,7,30,23.0,79.0,2.2,14.0,84.0,60.69,48.38
2017,10,18,7,45,31.0,98.5,2.1,14.5,107.0,74.73,60.97
2017,10,18,8,0,39.0,118.0,2.0,15.0,130.0,90.36,70.68
2017,10,18,8,15,44.5,137.0,1.85,15.0,152.5,110.11,86.0
2017,10,18,8,30,50.0,156.0,1.7,15.0,175.0,130.94,102.73
2017,10,18,8,45,76.0,178.5,1.55,15.5,212.0,160.06,125.45
2017,10,18,9,0,102.0,201.0,1.4,16.0,249.0,193.06,151.5
2017,10,18,9,15,89.0,215.5,1.3,16.0,260.0,209.74,165.62
2017,10,18,9,30,76.0,230.0,1.2,16.0,271.0,224.9,178.14
2017,10,18,9,45,62.5,238.0,1.15,16.5,273.0,232.82,184.23
2017,10,18,10,0,49.0,246.0,1.1,17.0,275.0,239.05,188.69
2017,10,18,10,15,60.0,263.0,1.3,17.0,300.0,266.14,210.26
2017,10,18,10,30,71.0,280.0,1.5,17.0,325.0,294.81,232.91
2017,10,18,10,45,72.0,288.5,1.75,17.5,335.0,310.04,244.52
2017,10,18,11,0,73.0,297.0,2.0,18.0,345.0,325.39,256.21
2017,10,18,11,15,72.0,302.0,2.4,18.0,350.5,335.84,264.72
2017,10,18,11,30,71.0,307.0,2.8,18.0,356.0,346.15,273.11
2017,10,18,11,45,296.0,270.5,3.25,18.0,473.5,536.97,425.67
2017,10,18,12,0,521.0,234.0,3.7,18.0,591.0,729.27,573.62
2017,10,18,12,15,577.5,211.5,4.0,17.5,604.0,776.87,611.37
2017,10,18,12,30,634.0,189.0,4.3,17.0,617.0,832.53,655.53
2017,10,18,12,45,514.5,226.5,4.65,17.0,569.5,768.43,608.62
2017,10,18,13,0,395.0,264.0,5.0,17.0,522.0,686.13,547.19
2017,10,18,13,15,383.0,261.5,5.15,17.0,505.0,680.88,544.69
2017,10,18,13,30,371.0,259.0,5.3,17.0,488.0,673.71,540.39
2017,10,18,13,45,279.5,260.5,5.5,17.0,428.5,590.43,475.94
2017,10,18,14,0,188.0,262.0,5.7,17.0,369.0,484.2,392.53
2017,10,18,14,15,193.5,241.5,5.75,16.5,346.0,468.31,382.46
2017,10,18,14,30,199.0,221.0,5.8,16.0,323.0,451.15,371.02
2017,10,18,14,45,143.0,202.5,5.85,16.0,272.5,375.68,309.79
2017,10,18,15,0,87.0,184.0,5.9,16.0,222.0,281.46,232.32
2017,10,18,15,15,125.0,165.0,5.85,15.5,213.0,315.1,262.46
2017,10,18,15,30,163.0,146.0,5.8,15.0,204.0,326.66,274.3
2017,10,18,15,45,142.5,128.0,5.75,15.0,173.5,285.6,239.95
2017,10,18,16,0,122.0,110.0,5.7,15.0,143.0,245.35,205.68
2017,10,18,16,15,103.0,88.5,5.6,14.5,113.0,201.51,168.07
2017,10,18,16,30,84.0,67.0,5.5,14.0,83.0,158.01,129.86
2017,10,18,16,45,52.0,47.0,5.4,14.0,56.0,107.94,84.84
2017,10,18,17,0,20.0,27.0,5.3,14.0,29.0,45.77,27.02
2017,10,18,17,15,10.0,13.5,5.2,14.0,14.5,17.82,0.0
2017,10,18,17,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,10,18,17,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2017,10,18,18,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,10,18,18,15,0.0,0.0,4.8,13.5,0.0,0.0,0.0
2017,10,18,18,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,10,18,18,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2017,10,18,19,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,10,18,19,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,10,18,19,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,10,18,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,10,18,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,10,18,20,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,10,18,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,10,18,20,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,10,18,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,10,18,21,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,10,18,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,10,18,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,10,18,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,10,18,22,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,10,18,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,18,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,18,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,18,23,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,10,18,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,18,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,19,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,19,0,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,10,19,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,19,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,19,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,19,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,10,19,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,19,1,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,19,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,19,2,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,10,19,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,19,2,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,10,19,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,19,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,19,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,19,3,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,10,19,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,19,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,10,19,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,10,19,4,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,10,19,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,10,19,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,10,19,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,19,5,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,19,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,19,6,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,19,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,19,6,45,20.5,20.0,2.1,13.5,22.5,16.56,3.91
2017,10,19,7,0,41.0,40.0,2.1,14.0,45.0,31.4,21.17
2017,10,19,7,15,59.0,60.0,2.0,14.0,71.0,46.05,34.89
2017,10,19,7,30,77.0,80.0,1.9,14.0,97.0,60.34,48.04
2017,10,19,7,45,86.5,100.5,1.85,14.0,123.5,74.54,60.9
2017,10,19,8,0,96.0,121.0,1.8,14.0,150.0,92.07,71.43
2017,10,19,8,15,101.5,141.0,1.7,14.0,176.5,117.26,90.0
2017,10,19,8,30,107.0,161.0,1.6,14.0,203.0,143.62,111.12
2017,10,19,8,45,157.5,179.0,1.5,14.5,248.5,179.8,138.98
2017,10,19,9,0,208.0,197.0,1.4,15.0,294.0,222.66,172.92
2017,10,19,9,15,141.5,212.5,1.3,15.0,281.0,228.99,180.66
2017,10,19,9,30,75.0,228.0,1.2,15.0,268.0,223.06,177.33
2017,10,19,9,45,91.0,246.0,1.15,15.5,297.0,253.37,201.23
2017,10,19,10,0,107.0,264.0,1.1,16.0,326.0,285.86,226.42
2017,10,19,10,15,171.5,274.5,1.15,16.0,380.0,349.82,276.75
2017,10,19,10,30,236.0,285.0,1.2,16.0,434.0,413.74,326.45
2017,10,19,10,45,252.5,291.5,1.25,16.0,454.5,458.3,360.31
2017,10,19,11,0,269.0,298.0,1.3,16.0,475.0,494.13,387.55
2017,10,19,11,15,563.0,197.5,1.4,16.0,575.5,652.38,510.38
2017,10,19,11,30,857.0,97.0,1.5,16.0,676.0,809.26,624.04
2017,10,19,11,45,859.5,96.5,1.6,16.5,679.0,843.86,645.94
2017,10,19,12,0,862.0,96.0,1.7,17.0,682.0,875.48,667.11
2017,10,19,12,15,492.0,205.0,1.8,17.0,539.0,692.02,537.29
2017,10,19,12,30,122.0,314.0,1.9,17.0,396.0,443.64,347.21
2017,10,19,12,45,134.0,308.5,2.05,17.0,397.0,456.21,359.41
2017,10,19,13,0,146.0,303.0,2.2,17.0,398.0,468.6,369.97
2017,10,19,13,15,148.5,291.5,2.25,17.0,385.0,464.26,367.46
2017,10,19,13,30,151.0,280.0,2.3,17.0,372.0,459.13,364.51
2017,10,19,13,45,80.5,236.5,2.4,17.0,285.5,320.31,256.35
2017,10,19,14,0,10.0,193.0,2.5,17.0,199.0,185.1,147.02
2017,10,19,14,15,35.5,202.0,2.5,17.0,220.5,241.66,194.32
2017,10,19,14,30,61.0,211.0,2.5,17.0,242.0,282.44,228.21
2017,10,19,14,45,166.5,192.0,2.5,17.0,266.5,385.13,313.9
2017,10,19,15,0,272.0,173.0,2.5,17.0,291.0,483.53,393.98
2017,10,19,15,15,263.5,155.0,2.5,16.5,259.5,450.57,369.39
2017,10,19,15,30,255.0,137.0,2.5,16.0,228.0,416.7,344.21
2017,10,19,15,45,240.0,118.5,2.55,16.0,194.0,375.67,311.85
2017,10,19,16,0,225.0,100.0,2.6,16.0,160.0,334.43,278.33
2017,10,19,16,15,201.5,81.0,2.6,16.0,126.5,285.53,237.1
2017,10,19,16,30,178.0,62.0,2.6,16.0,93.0,237.3,195.08
2017,10,19,16,45,127.0,44.0,2.65,16.0,62.5,171.78,136.67
2017,10,19,17,0,76.0,26.0,2.7,16.0,32.0,105.45,64.98
2017,10,19,17,15,38.0,13.0,2.7,15.5,16.0,34.96,0.0
2017,10,19,17,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,10,19,17,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,10,19,18,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,10,19,18,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,10,19,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,10,19,18,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,10,19,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,10,19,19,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,10,19,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,10,19,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,10,19,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,10,19,20,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,10,19,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,10,19,20,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,10,19,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,10,19,21,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,10,19,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,10,19,21,45,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2017,10,19,22,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,10,19,22,15,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,10,19,22,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2017,10,19,22,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2017,10,19,23,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,10,19,23,15,0.0,0.0,6.25,15.5,0.0,0.0,0.0
2017,10,19,23,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2017,10,19,23,45,0.0,0.0,6.55,15.0,0.0,0.0,0.0
2017,10,20,0,0,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2017,10,20,0,15,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2017,10,20,0,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2017,10,20,0,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,10,20,1,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,10,20,1,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2017,10,20,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,10,20,1,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,10,20,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,20,2,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,10,20,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,20,2,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,10,20,3,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,10,20,3,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,10,20,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
