Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,20,3,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,10,20,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,10,20,4,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,10,20,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,10,20,4,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,10,20,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,20,5,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,20,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,20,5,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,10,20,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,20,6,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,10,20,6,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,10,20,6,45,93.5,21.0,2.15,14.0,32.0,16.23,2.55
2017,10,20,7,0,187.0,42.0,2.1,14.0,64.0,32.11,21.65
2017,10,20,7,15,253.5,58.0,2.0,14.0,102.5,43.81,32.88
2017,10,20,7,30,320.0,74.0,1.9,14.0,141.0,55.22,43.49
2017,10,20,7,45,362.5,88.0,1.85,14.5,182.5,64.76,52.13
2017,10,20,8,0,405.0,102.0,1.8,15.0,224.0,85.42,60.29
2017,10,20,8,15,451.5,107.0,1.9,15.0,264.0,125.13,82.02
2017,10,20,8,30,498.0,112.0,2.0,15.0,304.0,170.5,115.77
2017,10,20,8,45,461.5,136.0,2.1,15.5,329.5,217.89,158.13
2017,10,20,9,0,425.0,160.0,2.2,16.0,355.0,260.95,197.31
2017,10,20,9,15,600.5,131.0,2.35,16.0,432.5,333.23,255.11
2017,10,20,9,30,776.0,102.0,2.5,16.0,510.0,421.49,327.06
2017,10,20,9,45,714.5,123.0,2.7,16.0,517.0,460.21,362.44
2017,10,20,10,0,653.0,144.0,2.9,16.0,524.0,492.24,391.03
2017,10,20,10,15,588.5,175.0,3.1,16.0,528.5,523.56,417.38
2017,10,20,10,30,524.0,206.0,3.3,16.0,533.0,542.46,433.12
2017,10,20,10,45,680.5,159.5,3.55,16.5,596.5,641.64,511.25
2017,10,20,11,0,837.0,113.0,3.8,17.0,660.0,741.95,588.78
2017,10,20,11,15,690.0,166.5,4.05,17.0,622.5,726.32,575.8
2017,10,20,11,30,543.0,220.0,4.3,17.0,585.0,686.4,544.96
2017,10,20,11,45,689.5,169.0,4.55,17.0,634.0,790.26,626.81
2017,10,20,12,0,836.0,118.0,4.8,17.0,683.0,885.7,697.27
2017,10,20,12,15,834.0,118.0,4.95,16.5,677.0,910.91,717.4
2017,10,20,12,30,832.0,118.0,5.1,16.0,671.0,932.65,735.7
2017,10,20,12,45,836.0,113.0,5.35,16.0,659.5,950.87,750.93
2017,10,20,13,0,840.0,108.0,5.6,16.0,648.0,965.48,763.74
2017,10,20,13,15,832.0,106.5,5.75,16.0,626.5,968.79,767.9
2017,10,20,13,30,824.0,105.0,5.9,16.0,605.0,968.26,769.48
2017,10,20,13,45,657.5,147.5,6.05,16.0,535.0,865.82,695.86
2017,10,20,14,0,491.0,190.0,6.2,16.0,465.0,742.66,603.72
2017,10,20,14,15,458.0,184.0,6.3,16.0,427.5,703.54,575.19
2017,10,20,14,30,425.0,178.0,6.4,16.0,390.0,662.64,544.56
2017,10,20,14,45,308.5,178.5,6.5,16.0,326.0,526.37,436.32
2017,10,20,15,0,192.0,179.0,6.6,16.0,262.0,395.55,329.27
2017,10,20,15,15,308.5,144.5,6.65,15.5,260.5,478.24,401.79
2017,10,20,15,30,425.0,110.0,6.7,15.0,259.0,554.68,467.84
2017,10,20,15,45,484.5,90.5,6.75,15.0,236.5,570.68,481.0
2017,10,20,16,0,544.0,71.0,6.8,15.0,214.0,588.27,494.56
2017,10,20,16,15,469.0,62.5,6.7,15.0,167.5,497.35,418.12
2017,10,20,16,30,394.0,54.0,6.6,15.0,121.0,409.85,342.13
2017,10,20,16,45,277.5,41.0,6.5,15.0,80.5,292.84,237.2
2017,10,20,17,0,161.0,28.0,6.4,15.0,40.0,181.35,106.57
2017,10,20,17,15,80.5,14.0,6.3,14.5,20.0,62.41,0.0
2017,10,20,17,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2017,10,20,17,45,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2017,10,20,18,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2017,10,20,18,15,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2017,10,20,18,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2017,10,20,18,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,10,20,19,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,10,20,19,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,10,20,19,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,10,20,19,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2017,10,20,20,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,10,20,20,15,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2017,10,20,20,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,10,20,20,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,10,20,21,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,10,20,21,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,10,20,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,10,20,21,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2017,10,20,22,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,10,20,22,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2017,10,20,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,10,20,22,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2017,10,20,23,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,10,20,23,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,10,20,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,10,20,23,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,10,21,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,10,21,0,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,10,21,0,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,10,21,0,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,10,21,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,10,21,1,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,10,21,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,10,21,1,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,10,21,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,10,21,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,10,21,2,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,10,21,2,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,10,21,3,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,10,21,3,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,10,21,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,10,21,3,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,10,21,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,10,21,4,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,10,21,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,10,21,4,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,10,21,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,10,21,5,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,10,21,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,10,21,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,10,21,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,10,21,6,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,10,21,6,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,10,21,6,45,174.5,17.0,3.6,13.5,36.5,13.69,0.04
2017,10,21,7,0,349.0,34.0,3.6,14.0,73.0,27.93,17.96
2017,10,21,7,15,442.0,42.5,3.55,14.0,117.5,34.35,24.53
2017,10,21,7,30,535.0,51.0,3.5,14.0,162.0,40.75,30.63
2017,10,21,7,45,594.0,56.5,3.45,14.0,209.5,44.51,34.21
2017,10,21,8,0,653.0,62.0,3.4,14.0,257.0,65.14,38.9
2017,10,21,8,15,690.5,66.0,3.45,14.0,302.5,121.83,69.89
2017,10,21,8,30,728.0,70.0,3.5,14.0,348.0,179.11,113.52
2017,10,21,8,45,756.0,73.0,3.55,14.5,390.5,237.73,164.29
2017,10,21,9,0,784.0,76.0,3.6,15.0,433.0,299.16,219.41
2017,10,21,9,15,802.5,78.0,3.65,15.0,470.5,358.87,273.86
2017,10,21,9,30,821.0,80.0,3.7,15.0,508.0,419.61,328.21
2017,10,21,9,45,837.5,80.5,3.8,15.5,540.5,478.68,379.33
2017,10,21,10,0,854.0,81.0,3.9,16.0,573.0,536.42,427.88
2017,10,21,10,15,863.0,82.0,3.85,16.0,598.0,590.74,472.84
2017,10,21,10,30,872.0,83.0,3.8,16.0,623.0,643.82,515.57
2017,10,21,10,45,878.5,83.5,3.75,16.5,641.0,693.2,553.36
2017,10,21,11,0,885.0,84.0,3.7,17.0,659.0,740.62,587.52
2017,10,21,11,15,888.0,84.5,3.65,17.0,669.0,783.14,617.71
2017,10,21,11,30,891.0,85.0,3.6,17.0,679.0,822.98,645.72
2017,10,21,11,45,892.5,85.0,3.55,17.0,681.5,858.13,670.21
2017,10,21,12,0,894.0,85.0,3.5,17.0,684.0,890.14,692.38
2017,10,21,12,15,892.0,84.5,3.45,17.0,678.0,915.11,709.57
2017,10,21,12,30,890.0,84.0,3.4,17.0,672.0,936.49,724.33
2017,10,21,12,45,888.5,82.0,3.4,17.5,659.0,952.89,734.68
2017,10,21,13,0,887.0,80.0,3.4,18.0,646.0,965.52,742.57
2017,10,21,13,15,880.0,79.0,3.4,18.0,625.0,970.2,746.54
2017,10,21,13,30,873.0,78.0,3.4,18.0,604.0,971.01,748.08
2017,10,21,13,45,863.5,76.5,3.45,18.0,576.0,964.89,745.38
2017,10,21,14,0,854.0,75.0,3.5,18.0,548.0,955.03,740.27
2017,10,21,14,15,839.5,73.0,3.55,18.0,513.5,935.97,728.81
2017,10,21,14,30,825.0,71.0,3.6,18.0,479.0,913.53,715.02
2017,10,21,14,45,807.0,68.0,3.7,18.0,439.5,893.89,703.45
2017,10,21,15,0,789.0,65.0,3.8,18.0,400.0,860.43,681.67
2017,10,21,15,15,760.5,62.0,3.85,17.5,356.0,814.61,651.4
2017,10,21,15,30,732.0,59.0,3.9,17.0,312.0,766.98,618.83
2017,10,21,15,45,691.0,54.5,4.0,17.0,265.0,704.95,573.07
2017,10,21,16,0,650.0,50.0,4.1,17.0,218.0,642.72,525.2
2017,10,21,16,15,584.5,44.5,4.15,16.5,171.0,559.8,459.42
2017,10,21,16,30,519.0,39.0,4.2,16.0,124.0,486.97,398.14
2017,10,21,16,45,404.5,30.0,4.3,16.0,82.0,372.05,296.98
2017,10,21,17,0,290.0,21.0,4.4,16.0,40.0,257.44,133.93
2017,10,21,17,15,145.0,10.5,4.45,15.5,20.0,99.69,0.0
2017,10,21,17,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,10,21,17,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,10,21,18,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,10,21,18,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2017,10,21,18,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,10,21,18,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2017,10,21,19,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,10,21,19,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2017,10,21,19,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,10,21,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,10,21,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,10,21,20,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,10,21,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,10,21,20,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,10,21,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,10,21,21,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,10,21,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,10,21,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,10,21,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,21,22,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,10,21,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,21,22,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,10,21,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,21,23,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,21,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,21,23,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,22,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,22,0,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,22,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,22,0,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,10,22,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,10,22,1,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2017,10,22,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,10,22,1,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,10,22,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,10,22,2,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,10,22,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,10,22,2,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2017,10,22,3,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,10,22,3,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,10,22,3,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,10,22,3,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2017,10,22,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,10,22,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,10,22,4,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,10,22,4,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,10,22,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,10,22,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,10,22,5,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,10,22,5,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,10,22,6,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,10,22,6,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,10,22,6,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,10,22,6,45,208.0,15.0,3.7,13.5,37.0,12.09,0.0
2017,10,22,7,0,416.0,30.0,3.8,14.0,74.0,24.72,15.12
2017,10,22,7,15,507.0,37.5,3.9,14.0,120.0,30.53,21.14
2017,10,22,7,30,598.0,45.0,4.0,14.0,166.0,39.54,29.52
2017,10,22,7,45,651.5,50.0,4.15,14.5,214.5,43.4,33.14
2017,10,22,8,0,705.0,55.0,4.3,15.0,263.0,65.32,37.8
2017,10,22,8,15,741.5,59.0,4.35,15.0,309.5,121.16,66.98
2017,10,22,8,30,778.0,63.0,4.4,15.0,356.0,181.43,112.97
2017,10,22,8,45,802.5,66.0,4.45,15.5,399.5,242.26,165.97
2017,10,22,9,0,827.0,69.0,4.5,16.0,443.0,305.41,222.99
2017,10,22,9,15,845.0,71.0,4.4,16.0,481.5,368.51,280.43
2017,10,22,9,30,863.0,73.0,4.3,16.0,520.0,430.58,335.97
2017,10,22,9,45,865.5,78.5,4.2,16.5,550.5,489.28,386.66
2017,10,22,10,0,868.0,84.0,4.1,17.0,581.0,546.6,434.43
2017,10,22,10,15,877.5,85.5,4.0,17.0,606.5,602.45,480.31
2017,10,22,10,30,887.0,87.0,3.9,17.0,632.0,657.1,523.89
2017,10,22,10,45,894.5,87.5,3.8,17.5,651.0,707.91,562.36
2017,10,22,11,0,902.0,88.0,3.7,18.0,670.0,756.79,597.24
2017,10,22,11,15,906.0,88.5,3.65,18.0,680.5,800.82,628.26
2017,10,22,11,30,910.0,89.0,3.6,18.0,691.0,842.18,657.11
2017,10,22,11,45,912.5,88.5,3.6,18.5,694.0,878.32,681.05
2017,10,22,12,0,915.0,88.0,3.6,19.0,697.0,911.28,702.63
2017,10,22,12,15,913.5,87.5,3.65,19.0,691.0,937.31,721.0
2017,10,22,12,30,912.0,87.0,3.7,19.0,685.0,959.69,736.97
2017,10,22,12,45,909.0,86.0,3.8,19.5,671.5,976.32,748.03
2017,10,22,13,0,906.0,85.0,3.9,20.0,658.0,989.09,756.6
2017,10,22,13,15,899.0,84.0,4.05,20.0,636.5,994.07,761.74
2017,10,22,13,30,892.0,83.0,4.2,20.0,615.0,995.11,764.39
2017,10,22,13,45,882.5,81.0,4.35,20.0,586.5,988.5,761.91
2017,10,22,14,0,873.0,79.0,4.5,20.0,558.0,978.07,757.2
2017,10,22,14,15,858.0,77.0,4.65,20.0,523.0,958.51,746.33
2017,10,22,14,30,843.0,75.0,4.8,20.0,488.0,946.48,740.76
2017,10,22,14,45,822.0,72.5,4.95,20.0,447.0,913.52,719.99
2017,10,22,15,0,801.0,70.0,5.1,20.0,406.0,877.64,696.77
2017,10,22,15,15,771.5,66.5,5.15,19.5,361.0,829.96,664.9
2017,10,22,15,30,742.0,63.0,5.2,19.0,316.0,780.39,630.59
2017,10,22,15,45,697.5,58.5,5.3,19.0,268.0,714.96,581.78
2017,10,22,16,0,653.0,54.0,5.4,19.0,220.0,649.34,530.77
2017,10,22,16,15,583.5,47.5,5.45,18.5,172.0,569.0,466.36
2017,10,22,16,30,514.0,41.0,5.5,18.0,124.0,485.58,396.0
2017,10,22,16,45,391.5,31.0,5.55,17.5,81.0,363.97,288.53
2017,10,22,17,0,269.0,21.0,5.6,17.0,38.0,240.83,101.6
2017,10,22,17,15,134.5,10.5,5.65,16.5,19.0,92.98,0.0
2017,10,22,17,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2017,10,22,17,45,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2017,10,22,18,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2017,10,22,18,15,0.0,0.0,5.65,15.5,0.0,0.0,0.0
2017,10,22,18,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,10,22,18,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,10,22,19,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,10,22,19,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2017,10,22,19,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,10,22,19,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2017,10,22,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,10,22,20,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,10,22,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,10,22,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,10,22,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,10,22,21,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,10,22,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,10,22,21,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,10,22,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,10,22,22,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,10,22,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,10,22,22,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,10,22,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,10,22,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,22,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,22,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,23,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,23,0,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,10,23,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,23,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,23,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,23,1,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,23,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,23,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,23,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,23,2,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,23,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,23,2,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,10,23,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,23,3,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,10,23,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,23,3,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,10,23,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,23,4,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,23,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,23,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,10,23,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,23,5,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,10,23,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,10,23,5,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,10,23,6,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,10,23,6,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,10,23,6,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,10,23,6,45,191.0,15.0,2.5,15.5,34.5,12.1,0.0
2017,10,23,7,0,382.0,30.0,2.6,16.0,69.0,24.69,14.8
2017,10,23,7,15,475.5,38.0,2.7,16.5,114.5,30.86,21.16
2017,10,23,7,30,569.0,46.0,2.8,17.0,160.0,37.04,26.94
2017,10,23,7,45,627.0,51.5,2.95,17.5,208.0,44.58,33.75
2017,10,23,8,0,685.0,57.0,3.1,18.0,256.0,66.75,38.71
2017,10,23,8,15,722.5,61.0,3.15,18.0,302.5,121.37,67.04
2017,10,23,8,30,760.0,65.0,3.2,18.0,349.0,180.56,111.6
2017,10,23,8,45,787.5,67.5,3.3,18.5,392.5,240.45,162.87
2017,10,23,9,0,815.0,70.0,3.4,19.0,436.0,303.04,218.34
2017,10,23,9,15,833.5,72.5,3.4,19.5,474.0,364.86,273.28
2017,10,23,9,30,852.0,75.0,3.4,20.0,512.0,427.92,327.94
2017,10,23,9,45,868.5,75.5,3.45,20.5,545.5,487.72,378.59
2017,10,23,10,0,885.0,76.0,3.5,21.0,579.0,547.55,427.61
2017,10,23,10,15,894.5,77.0,3.45,21.5,604.5,603.57,471.93
2017,10,23,10,30,904.0,78.0,3.4,22.0,630.0,658.34,513.81
2017,10,23,10,45,909.0,79.5,3.35,22.5,648.0,709.07,551.36
2017,10,23,11,0,914.0,81.0,3.3,23.0,666.0,757.63,584.99
2017,10,23,11,15,917.5,81.5,3.25,23.5,676.5,801.58,613.94
2017,10,23,11,30,921.0,82.0,3.2,24.0,687.0,842.78,640.6
2017,10,23,11,45,921.0,82.5,3.2,24.5,689.0,878.11,663.23
2017,10,23,12,0,921.0,83.0,3.2,25.0,691.0,910.12,683.47
2017,10,23,12,15,919.5,82.5,3.2,25.0,685.5,936.15,700.99
2017,10,23,12,30,918.0,82.0,3.2,25.0,680.0,958.52,716.14
2017,10,23,12,45,911.5,82.5,3.25,25.5,665.5,973.6,725.5
2017,10,23,13,0,905.0,83.0,3.3,26.0,651.0,984.75,732.41
2017,10,23,13,15,897.5,82.0,3.3,26.0,630.0,989.15,736.08
2017,10,23,13,30,890.0,81.0,3.3,26.0,609.0,989.61,737.36
2017,10,23,13,45,878.0,80.0,3.3,26.5,580.0,981.74,731.84
2017,10,23,14,0,866.0,79.0,3.3,27.0,551.0,970.09,724.01
2017,10,23,14,15,851.0,77.0,3.3,26.5,515.5,961.69,721.35
2017,10,23,14,30,836.0,75.0,3.3,26.0,480.0,938.58,708.75
2017,10,23,14,45,814.5,68.0,3.3,26.0,435.0,899.08,683.5
2017,10,23,15,0,793.0,61.0,3.3,26.0,390.0,856.56,655.85
2017,10,23,15,15,747.5,63.5,3.25,25.5,346.0,802.73,620.57
2017,10,23,15,30,702.0,66.0,3.2,25.0,302.0,747.29,583.07
2017,10,23,15,45,670.0,60.0,3.2,25.0,257.5,691.97,543.34
2017,10,23,16,0,638.0,54.0,3.2,25.0,213.0,642.63,506.2
2017,10,23,16,15,566.0,47.5,3.15,24.5,165.5,554.44,438.43
2017,10,23,16,30,494.0,41.0,3.1,24.0,118.0,469.89,369.94
2017,10,23,16,45,369.5,30.5,3.05,23.5,76.0,347.36,264.72
2017,10,23,17,0,245.0,20.0,3.0,23.0,34.0,221.17,61.65
2017,10,23,17,15,122.5,10.0,3.0,22.5,17.0,84.92,0.0
2017,10,23,17,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,10,23,17,45,0.0,0.0,3.0,21.5,0.0,0.0,0.0
2017,10,23,18,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,10,23,18,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,10,23,18,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,10,23,18,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,10,23,19,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,10,23,19,15,0.0,0.0,2.95,20.5,0.0,0.0,0.0
2017,10,23,19,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,10,23,19,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,10,23,20,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,10,23,20,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2017,10,23,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,10,23,20,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,10,23,21,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,10,23,21,15,0.0,0.0,2.75,19.5,0.0,0.0,0.0
2017,10,23,21,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,10,23,21,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,10,23,22,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,10,23,22,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,10,23,22,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,10,23,22,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,10,23,23,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,10,23,23,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,10,23,23,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,10,23,23,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,10,24,0,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,10,24,0,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,10,24,0,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,10,24,0,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,10,24,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,10,24,1,15,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2017,10,24,1,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,10,24,1,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,10,24,2,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,10,24,2,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,10,24,2,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,10,24,2,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,10,24,3,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,10,24,3,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,10,24,3,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,10,24,3,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,10,24,4,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,10,24,4,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,10,24,4,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,10,24,4,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,10,24,5,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,10,24,5,15,0.0,0.0,3.65,17.5,0.0,0.0,0.0
2017,10,24,5,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,10,24,5,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,10,24,6,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,10,24,6,15,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,10,24,6,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,10,24,6,45,194.0,14.5,3.8,17.5,34.0,11.72,0.0
2017,10,24,7,0,388.0,29.0,3.8,18.0,68.0,23.91,13.82
2017,10,24,7,15,483.5,37.5,3.7,18.0,113.5,30.55,20.68
2017,10,24,7,30,579.0,46.0,3.6,18.0,159.0,37.16,26.89
2017,10,24,7,45,634.5,51.5,3.55,18.5,207.0,44.71,33.7
2017,10,24,8,0,690.0,57.0,3.5,19.0,255.0,67.26,38.74
2017,10,24,8,15,728.0,61.0,3.35,19.5,301.5,122.2,67.09
2017,10,24,8,30,766.0,65.0,3.2,20.0,348.0,181.78,111.49
2017,10,24,8,45,791.0,68.0,3.05,20.5,391.0,241.88,162.59
2017,10,24,9,0,816.0,71.0,2.9,21.0,434.0,304.37,217.43
2017,10,24,9,15,834.5,73.5,2.8,21.5,472.0,366.21,271.66
2017,10,24,9,30,853.0,76.0,2.7,22.0,510.0,429.21,325.41
2017,10,24,9,45,872.0,75.5,2.6,23.0,543.5,489.22,374.42
2017,10,24,10,0,891.0,75.0,2.5,24.0,577.0,549.48,421.59
2017,10,24,10,15,900.0,76.0,2.4,24.5,602.5,605.45,464.51
2017,10,24,10,30,909.0,77.0,2.3,25.0,628.0,660.09,504.81
2017,10,24,10,45,914.0,78.0,2.2,26.0,646.0,710.43,539.52
2017,10,24,11,0,919.0,79.0,2.1,27.0,664.0,758.59,570.02
2017,10,24,11,15,922.0,79.5,1.9,27.5,674.0,802.25,596.2
2017,10,24,11,30,925.0,80.0,1.7,28.0,684.0,843.12,619.7
2017,10,24,11,45,925.0,80.0,1.55,28.5,686.0,877.92,639.05
2017,10,24,12,0,925.0,80.0,1.4,29.0,688.0,909.37,655.77
2017,10,24,12,15,923.0,80.0,1.2,29.0,682.0,935.54,669.28
2017,10,24,12,30,921.0,80.0,1.0,29.0,676.0,958.02,679.99
2017,10,24,12,45,917.5,79.0,0.85,29.5,662.0,974.11,685.93
2017,10,24,13,0,914.0,78.0,0.7,30.0,648.0,986.3,689.33
2017,10,24,13,15,907.0,77.0,0.7,30.0,626.5,991.16,692.89
2017,10,24,13,30,900.0,76.0,0.7,30.0,605.0,992.06,694.32
2017,10,24,13,45,889.5,74.5,0.7,30.0,576.5,984.95,691.1
2017,10,24,14,0,879.0,73.0,0.7,30.0,548.0,974.01,685.79
2017,10,24,14,15,864.0,71.5,0.85,29.5,512.5,954.96,679.97
2017,10,24,14,30,849.0,70.0,1.0,29.0,477.0,932.5,671.7
2017,10,24,14,45,827.5,67.5,1.15,29.0,436.5,909.83,661.53
2017,10,24,15,0,806.0,65.0,1.3,29.0,396.0,873.45,641.85
2017,10,24,15,15,776.0,62.0,1.45,28.5,351.0,825.98,615.2
2017,10,24,15,30,746.0,59.0,1.6,28.0,306.0,776.69,585.88
2017,10,24,15,45,701.5,54.5,1.75,27.5,258.5,711.37,543.46
2017,10,24,16,0,657.0,50.0,1.9,27.0,211.0,645.96,498.33
2017,10,24,16,15,586.5,43.5,1.95,26.5,163.5,557.75,432.82
2017,10,24,16,30,516.0,37.0,2.0,26.0,116.0,472.54,365.54
2017,10,24,16,45,392.0,27.5,2.1,25.5,74.5,359.23,267.65
2017,10,24,17,0,268.0,18.0,2.2,25.0,33.0,232.02,24.58
2017,10,24,17,15,134.0,9.0,2.25,24.5,16.5,91.1,0.0
2017,10,24,17,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,10,24,17,45,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2017,10,24,18,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,10,24,18,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,10,24,18,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,10,24,18,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,10,24,19,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,10,24,19,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2017,10,24,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,10,24,19,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,10,24,20,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,24,20,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,10,24,20,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,10,24,20,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,10,24,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,10,24,21,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,10,24,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,10,24,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,10,24,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,24,22,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2017,10,24,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,24,22,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,10,24,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,24,23,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,24,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,24,23,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,25,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,25,0,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2017,10,25,0,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,25,0,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,10,25,1,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,25,1,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,10,25,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,25,1,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,25,2,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,25,2,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2017,10,25,2,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,25,2,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,25,3,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,25,3,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,25,3,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,25,3,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,25,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,25,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,25,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,25,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,25,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,25,5,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2017,10,25,5,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,25,5,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,10,25,6,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,10,25,6,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,10,25,6,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,10,25,6,45,190.0,14.0,1.5,18.5,32.5,11.33,0.0
2017,10,25,7,0,380.0,28.0,1.5,19.0,65.0,23.08,12.9
2017,10,25,7,15,476.0,36.0,1.55,19.0,109.5,29.32,19.52
2017,10,25,7,30,572.0,44.0,1.6,19.0,154.0,38.71,28.12
2017,10,25,7,45,629.5,49.5,1.65,19.5,202.0,43.01,32.08
2017,10,25,8,0,687.0,55.0,1.7,20.0,250.0,65.77,37.26
2017,10,25,8,15,725.0,59.0,1.65,20.0,296.0,120.44,65.51
2017,10,25,8,30,763.0,63.0,1.6,20.0,342.0,179.74,109.64
2017,10,25,8,45,789.5,66.0,1.6,20.5,385.5,239.89,160.37
2017,10,25,9,0,816.0,69.0,1.6,21.0,429.0,302.6,214.88
2017,10,25,9,15,834.5,71.5,1.55,21.5,467.0,364.33,268.38
2017,10,25,9,30,853.0,74.0,1.5,22.0,505.0,427.21,321.27
2017,10,25,9,45,869.0,74.5,1.5,22.5,538.0,486.65,369.98
2017,10,25,10,0,885.0,75.0,1.5,23.0,571.0,546.06,416.86
2017,10,25,10,15,894.5,76.5,1.45,23.5,596.5,602.42,459.47
2017,10,25,10,30,904.0,78.0,1.4,24.0,622.0,657.55,499.53
2017,10,25,10,45,909.5,79.0,1.4,24.5,640.0,707.94,535.25
2017,10,25,11,0,915.0,80.0,1.4,25.0,658.0,756.19,567.21
2017,10,25,11,15,918.5,80.0,1.55,25.0,668.0,799.47,597.14
2017,10,25,11,30,922.0,80.0,1.7,25.0,678.0,839.99,625.18
2017,10,25,11,45,922.5,80.5,1.85,25.5,680.5,875.61,648.66
2017,10,25,12,0,923.0,81.0,2.0,26.0,683.0,907.93,669.94
2017,10,25,12,15,921.5,81.0,2.15,26.0,677.0,934.46,688.76
2017,10,25,12,30,920.0,81.0,2.3,26.0,671.0,957.33,705.35
2017,10,25,12,45,908.0,83.0,2.5,26.0,655.5,968.96,715.19
2017,10,25,13,0,896.0,85.0,2.7,26.0,640.0,976.52,722.56
2017,10,25,13,15,888.5,84.0,2.8,26.0,618.5,980.79,727.03
2017,10,25,13,30,881.0,83.0,2.9,26.0,597.0,981.17,729.11
2017,10,25,13,45,868.5,82.0,3.0,26.0,568.0,972.79,725.53
2017,10,25,14,0,856.0,81.0,3.1,26.0,539.0,971.9,727.13
2017,10,25,14,15,840.0,79.0,3.15,25.5,504.0,951.39,716.58
2017,10,25,14,30,824.0,77.0,3.2,25.0,469.0,927.41,703.74
2017,10,25,14,45,799.5,74.5,3.3,25.0,428.0,891.38,681.35
2017,10,25,15,0,775.0,72.0,3.4,25.0,387.0,852.62,656.64
2017,10,25,15,15,743.0,68.5,3.5,24.5,342.0,803.25,624.92
2017,10,25,15,30,711.0,65.0,3.6,24.0,297.0,752.15,590.77
2017,10,25,15,45,659.5,60.5,3.7,23.5,249.5,688.28,545.55
2017,10,25,16,0,608.0,56.0,3.8,23.0,202.0,619.14,494.04
2017,10,25,16,15,532.0,48.5,3.8,22.0,155.0,527.64,423.09
2017,10,25,16,30,456.0,41.0,3.8,21.0,108.0,440.14,351.19
2017,10,25,16,45,322.5,29.5,3.85,20.5,68.0,312.21,236.46
2017,10,25,17,0,189.0,18.0,3.9,20.0,28.0,177.1,0.0
2017,10,25,17,15,94.5,9.0,3.85,19.5,14.0,66.43,0.0
2017,10,25,17,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,10,25,17,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2017,10,25,18,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,10,25,18,15,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2017,10,25,18,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,10,25,18,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,10,25,19,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,10,25,19,15,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,10,25,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,10,25,19,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,10,25,20,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,10,25,20,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,10,25,20,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,10,25,20,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,10,25,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,10,25,21,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,10,25,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,10,25,21,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,10,25,22,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,10,25,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,25,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,25,22,45,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2017,10,25,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,25,23,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,25,23,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,25,23,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,26,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,26,0,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2017,10,26,0,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,26,0,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2017,10,26,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,26,1,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2017,10,26,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,26,1,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2017,10,26,2,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,10,26,2,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,10,26,2,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,10,26,2,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,10,26,3,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,10,26,3,15,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2017,10,26,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,26,3,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,10,26,4,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,26,4,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,10,26,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,26,4,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,10,26,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,26,5,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,10,26,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,26,5,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,26,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,26,6,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,10,26,6,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,26,6,45,157.5,15.0,1.3,17.0,29.5,12.21,0.0
2017,10,26,7,0,315.0,30.0,1.4,17.0,59.0,24.75,14.12
2017,10,26,7,15,417.0,39.5,1.5,17.5,103.0,32.13,22.02
2017,10,26,7,30,519.0,49.0,1.6,18.0,147.0,39.45,28.85
2017,10,26,7,45,584.0,55.5,1.7,18.5,195.0,44.05,33.11
2017,10,26,8,0,649.0,62.0,1.8,19.0,243.0,66.77,38.84
2017,10,26,8,15,690.0,66.5,1.75,19.5,289.0,120.24,66.88
2017,10,26,8,30,731.0,71.0,1.7,20.0,335.0,181.75,112.71
2017,10,26,8,45,762.0,73.5,1.65,20.5,378.5,240.52,161.96
2017,10,26,9,0,793.0,76.0,1.6,21.0,422.0,302.44,215.44
2017,10,26,9,15,813.0,78.5,1.5,21.5,460.0,363.37,267.98
2017,10,26,9,30,833.0,81.0,1.4,22.0,498.0,425.49,319.92
2017,10,26,9,45,857.5,79.5,1.3,22.5,533.0,486.67,369.22
2017,10,26,10,0,882.0,78.0,1.2,23.0,568.0,547.15,416.01
2017,10,26,10,15,891.5,79.0,1.05,23.0,593.5,602.83,457.82
2017,10,26,10,30,901.0,80.0,0.9,23.0,619.0,657.26,496.84
2017,10,26,10,45,906.5,81.0,0.75,23.5,637.0,707.47,530.13
2017,10,26,11,0,912.0,82.0,0.6,24.0,655.0,755.55,559.22
2017,10,26,11,15,915.5,82.5,0.55,24.0,665.0,799.22,586.18
2017,10,26,11,30,919.0,83.0,0.5,24.0,675.0,840.15,610.99
2017,10,26,11,45,918.5,83.5,0.5,24.5,677.0,874.82,631.23
2017,10,26,12,0,918.0,84.0,0.5,25.0,679.0,906.15,649.26
2017,10,26,12,15,916.0,84.0,0.65,25.0,673.0,932.08,668.26
2017,10,26,12,30,914.0,84.0,0.8,25.0,667.0,954.37,685.18
2017,10,26,12,45,912.5,82.0,0.95,25.0,653.5,970.99,698.68
2017,10,26,13,0,911.0,80.0,1.1,25.0,640.0,983.78,709.91
2017,10,26,13,15,903.5,79.0,1.2,24.5,618.0,988.1,716.46
2017,10,26,13,30,896.0,78.0,1.3,24.0,596.0,988.48,720.73
2017,10,26,13,45,884.0,77.0,1.45,24.0,567.0,980.55,719.2
2017,10,26,14,0,872.0,76.0,1.6,24.0,538.0,968.84,715.23
2017,10,26,14,15,856.0,74.0,1.65,23.5,503.0,948.27,705.4
2017,10,26,14,30,840.0,72.0,1.7,23.0,468.0,935.13,700.49
2017,10,26,14,45,816.5,69.5,1.75,23.0,427.0,899.88,679.21
2017,10,26,15,0,793.0,67.0,1.8,23.0,386.0,861.85,655.79
2017,10,26,15,15,761.5,63.5,1.85,22.5,341.0,812.66,625.17
2017,10,26,15,30,730.0,60.0,1.9,22.0,296.0,761.76,592.13
2017,10,26,15,45,681.0,55.5,2.0,22.0,248.0,693.09,543.85
2017,10,26,16,0,632.0,51.0,2.1,22.0,200.0,624.57,493.23
2017,10,26,16,15,558.0,44.0,2.1,21.0,153.5,541.47,429.86
2017,10,26,16,30,484.0,37.0,2.1,20.0,107.0,455.68,360.17
2017,10,26,16,45,242.0,31.5,2.1,19.5,66.5,254.63,189.17
2017,10,26,17,0,0.0,26.0,2.1,19.0,26.0,34.57,0.0
2017,10,26,17,15,0.0,13.0,2.05,18.5,13.0,11.1,0.0
2017,10,26,17,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,10,26,17,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,10,26,18,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,10,26,18,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,10,26,18,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,10,26,18,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,10,26,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,10,26,19,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,10,26,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,10,26,19,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,10,26,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,26,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,26,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,26,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,26,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,26,21,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,26,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,26,21,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,26,22,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,26,22,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2017,10,26,22,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,26,22,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2017,10,26,23,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,10,26,23,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,10,26,23,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,10,26,23,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2017,10,27,0,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,27,0,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,27,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,27,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,27,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,27,1,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2017,10,27,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,27,1,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,27,2,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,27,2,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2017,10,27,2,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,10,27,2,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2017,10,27,3,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,10,27,3,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2017,10,27,3,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2017,10,27,3,45,0.0,0.0,0.15,17.0,0.0,0.0,0.0
2017,10,27,4,0,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2017,10,27,4,15,0.0,0.0,0.15,16.5,0.0,0.0,0.0
2017,10,27,4,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2017,10,27,4,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2017,10,27,5,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,10,27,5,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,10,27,5,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,10,27,5,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2017,10,27,6,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,10,27,6,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,10,27,6,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,10,27,6,45,57.5,15.5,0.45,16.5,20.5,12.37,0.0
2017,10,27,7,0,115.0,31.0,0.5,17.0,41.0,24.27,13.45
2017,10,27,7,15,159.5,49.0,0.5,17.0,73.0,37.68,26.82
2017,10,27,7,30,204.0,67.0,0.5,17.0,105.0,50.77,38.85
2017,10,27,7,45,230.5,85.0,0.55,17.5,139.0,63.44,50.2
2017,10,27,8,0,257.0,103.0,0.6,18.0,173.0,84.3,60.64
2017,10,27,8,15,278.0,118.0,0.5,18.0,206.5,118.49,82.27
2017,10,27,8,30,299.0,133.0,0.4,18.0,240.0,155.53,110.38
2017,10,27,8,45,350.5,142.5,0.35,18.5,283.0,197.9,143.37
2017,10,27,9,0,402.0,152.0,0.3,19.0,326.0,249.61,184.65
2017,10,27,9,15,424.5,162.5,0.3,19.5,361.0,296.13,222.66
2017,10,27,9,30,447.0,173.0,0.3,20.0,396.0,344.99,261.76
2017,10,27,9,45,439.5,188.0,0.3,20.5,418.5,385.92,294.07
2017,10,27,10,0,432.0,203.0,0.3,21.0,441.0,425.53,324.27
2017,10,27,10,15,453.0,208.5,0.45,21.0,468.0,471.59,360.19
2017,10,27,10,30,474.0,214.0,0.6,21.0,495.0,518.8,396.39
2017,10,27,10,45,427.5,234.0,0.8,21.5,493.0,534.87,408.57
2017,10,27,11,0,381.0,254.0,1.0,22.0,491.0,533.74,408.33
2017,10,27,11,15,342.5,268.0,1.15,22.0,483.5,539.62,413.25
2017,10,27,11,30,304.0,282.0,1.3,22.0,476.0,541.73,415.08
2017,10,27,11,45,319.0,279.5,1.5,22.0,484.0,567.74,435.61
2017,10,27,12,0,334.0,277.0,1.7,22.0,492.0,593.42,455.66
2017,10,27,12,15,362.0,267.0,1.8,22.0,498.0,621.97,477.65
2017,10,27,12,30,390.0,257.0,1.9,22.0,504.0,650.12,499.35
2017,10,27,12,45,309.5,267.0,2.05,22.0,460.5,598.12,461.2
2017,10,27,13,0,229.0,277.0,2.2,22.0,417.0,521.76,405.18
2017,10,27,13,15,239.0,265.5,2.25,22.0,407.0,525.15,409.38
2017,10,27,13,30,249.0,254.0,2.3,22.0,397.0,548.96,427.82
2017,10,27,13,45,227.5,243.0,2.35,22.0,368.5,498.54,391.18
2017,10,27,14,0,206.0,232.0,2.4,22.0,340.0,468.47,369.37
2017,10,27,14,15,168.5,217.0,2.4,21.5,302.0,416.8,330.86
2017,10,27,14,30,131.0,202.0,2.4,21.0,264.0,364.87,291.39
2017,10,27,14,45,130.5,184.0,2.4,21.0,241.0,344.44,276.55
2017,10,27,15,0,130.0,166.0,2.4,21.0,218.0,323.34,260.84
2017,10,27,15,15,120.0,148.5,2.35,20.5,192.0,293.64,238.11
2017,10,27,15,30,110.0,131.0,2.3,20.0,166.0,263.94,214.87
2017,10,27,15,45,330.5,96.0,2.3,20.0,177.0,443.39,362.4
2017,10,27,16,0,551.0,61.0,2.3,20.0,188.0,577.0,463.9
2017,10,27,16,15,469.5,52.0,2.25,19.5,142.5,481.24,386.89
2017,10,27,16,30,388.0,43.0,2.2,19.0,97.0,389.89,310.88
2017,10,27,16,45,254.5,29.5,2.2,19.0,59.5,263.4,192.86
2017,10,27,17,0,121.0,16.0,2.2,19.0,22.0,122.79,0.0
2017,10,27,17,15,60.5,8.0,2.15,18.5,11.0,44.34,0.0
2017,10,27,17,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,10,27,17,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,10,27,18,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,10,27,18,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2017,10,27,18,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,10,27,18,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,10,27,19,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,10,27,19,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,10,27,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,10,27,19,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,10,27,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,10,27,20,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2017,10,27,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,10,27,20,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2017,10,27,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,10,27,21,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,10,27,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,10,27,21,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,10,27,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,10,27,22,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,27,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,27,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,27,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,27,23,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,27,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,27,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,28,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,28,0,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,10,28,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,10,28,0,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,10,28,1,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,10,28,1,15,0.0,0.0,0.25,15.5,0.0,0.0,0.0
2017,10,28,1,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2017,10,28,1,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2017,10,28,2,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2017,10,28,2,15,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2017,10,28,2,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2017,10,28,2,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,10,28,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,10,28,3,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,10,28,3,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,10,28,3,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2017,10,28,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,10,28,4,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,10,28,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,10,28,4,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,10,28,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,10,28,5,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,10,28,5,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,10,28,5,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,10,28,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,28,6,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,28,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,28,6,45,140.0,14.5,0.65,15.0,26.5,12.38,0.0
2017,10,28,7,0,280.0,29.0,0.7,15.0,53.0,23.96,12.93
2017,10,28,7,15,386.0,39.0,0.75,15.0,96.0,31.76,21.86
2017,10,28,7,30,492.0,49.0,0.8,15.0,139.0,39.49,29.24
2017,10,28,7,45,258.0,75.0,0.85,15.5,123.5,55.28,43.43
2017,10,28,8,0,24.0,101.0,0.9,16.0,108.0,78.2,60.32
2017,10,28,8,15,30.5,119.0,0.9,16.0,129.0,96.21,74.61
2017,10,28,8,30,37.0,137.0,0.9,16.0,150.0,115.42,90.1
2017,10,28,8,45,41.5,154.5,0.9,16.5,171.0,134.96,105.85
2017,10,28,9,0,46.0,172.0,0.9,17.0,192.0,155.4,122.26
2017,10,28,9,15,62.0,191.5,0.85,17.0,221.0,182.4,143.83
2017,10,28,9,30,78.0,211.0,0.8,17.0,250.0,211.78,167.23
2017,10,28,9,45,92.0,227.5,0.75,17.5,276.0,239.9,189.14
2017,10,28,10,0,106.0,244.0,0.7,18.0,302.0,269.89,212.22
2017,10,28,10,15,139.0,257.0,0.65,18.0,337.0,317.84,249.31
2017,10,28,10,30,172.0,270.0,0.6,18.0,372.0,362.09,283.01
2017,10,28,10,45,199.5,276.5,0.55,18.5,397.5,399.5,310.54
2017,10,28,11,0,227.0,283.0,0.5,19.0,423.0,439.07,339.21
2017,10,28,11,15,226.0,288.5,0.65,19.0,430.0,457.77,353.76
2017,10,28,11,30,225.0,294.0,0.8,19.0,437.0,475.83,367.96
2017,10,28,11,45,204.5,296.5,1.0,19.5,427.0,473.7,366.52
2017,10,28,12,0,184.0,299.0,1.2,20.0,417.0,469.59,363.58
2017,10,28,12,15,185.0,296.0,1.45,20.0,413.5,476.87,370.46
2017,10,28,12,30,186.0,293.0,1.7,20.0,410.0,483.47,376.68
2017,10,28,12,45,145.0,284.5,1.95,20.0,375.0,443.39,346.87
2017,10,28,13,0,104.0,276.0,2.2,20.0,340.0,380.87,299.71
2017,10,28,13,15,103.5,266.5,2.45,19.5,328.0,374.55,296.65
2017,10,28,13,30,103.0,257.0,2.7,19.0,316.0,367.88,292.98
2017,10,28,13,45,67.5,232.0,3.0,19.0,270.0,307.05,245.23
2017,10,28,14,0,32.0,207.0,3.3,19.0,224.0,245.54,196.0
2017,10,28,14,15,31.5,193.5,3.5,19.0,209.0,232.47,186.22
2017,10,28,14,30,31.0,180.0,3.7,19.0,194.0,219.32,176.17
2017,10,28,14,45,27.5,164.5,3.9,19.0,176.5,200.64,161.4
2017,10,28,15,0,24.0,149.0,4.1,19.0,159.0,165.27,132.83
2017,10,28,15,15,20.5,132.0,4.1,18.5,140.0,145.93,117.29
2017,10,28,15,30,17.0,115.0,4.1,18.0,121.0,126.68,101.53
2017,10,28,15,45,10.5,97.5,4.15,17.5,101.0,104.3,82.73
2017,10,28,16,0,4.0,80.0,4.2,17.0,81.0,82.19,63.82
2017,10,28,16,15,2.0,60.5,4.1,16.5,61.0,60.87,45.48
2017,10,28,16,30,0.0,41.0,4.0,16.0,41.0,38.76,26.33
2017,10,28,16,45,0.0,25.0,3.9,16.0,25.0,22.11,10.75
2017,10,28,17,0,0.0,9.0,3.8,16.0,9.0,7.68,0.0
2017,10,28,17,15,0.0,4.5,3.7,15.5,4.5,3.84,0.0
2017,10,28,17,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,10,28,17,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,10,28,18,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,10,28,18,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2017,10,28,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,10,28,18,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,10,28,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,28,19,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,28,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,28,19,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,10,28,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,28,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,10,28,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,28,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,10,28,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,28,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,10,28,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,28,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,10,28,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,10,28,22,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,10,28,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,10,28,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,10,28,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,28,23,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,10,28,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,28,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,29,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,29,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,29,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,29,0,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,10,29,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,10,29,1,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2017,10,29,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,10,29,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,10,29,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,10,29,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,10,29,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,10,29,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,10,29,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,29,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,29,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,29,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,29,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,29,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,29,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,29,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,29,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,29,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,10,29,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,29,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,10,29,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,29,6,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,10,29,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,29,6,45,0.0,10.5,1.5,13.0,10.5,8.96,0.0
2017,10,29,7,0,0.0,21.0,1.4,13.0,21.0,17.34,7.52
2017,10,29,7,15,0.0,38.5,1.3,13.0,38.5,31.21,21.5
2017,10,29,7,30,0.0,56.0,1.2,13.0,56.0,44.79,34.11
2017,10,29,7,45,1.0,74.5,1.15,13.5,75.0,58.92,46.97
2017,10,29,8,0,2.0,93.0,1.1,14.0,94.0,73.45,57.18
2017,10,29,8,15,7.5,110.0,1.15,14.0,113.0,88.45,69.65
2017,10,29,8,30,13.0,127.0,1.2,14.0,132.0,104.37,82.7
2017,10,29,8,45,6.5,106.0,1.3,14.0,108.5,88.57,69.6
2017,10,29,9,0,0.0,85.0,1.4,14.0,85.0,70.47,54.48
2017,10,29,9,15,2.5,125.0,1.5,14.0,126.5,104.48,82.89
2017,10,29,9,30,5.0,165.0,1.6,14.0,168.0,139.54,111.75
2017,10,29,9,45,2.5,163.0,1.75,14.5,164.5,137.69,109.77
2017,10,29,10,0,0.0,161.0,1.9,15.0,161.0,135.35,107.47
2017,10,29,10,15,0.0,127.0,1.95,15.0,127.0,106.39,83.46
2017,10,29,10,30,0.0,93.0,2.0,15.0,93.0,77.39,59.35
2017,10,29,10,45,0.0,111.5,2.15,15.0,111.5,93.27,72.49
2017,10,29,11,0,0.0,130.0,2.3,15.0,130.0,109.46,85.77
2017,10,29,11,15,2.5,162.0,2.4,15.0,164.0,140.01,110.84
2017,10,29,11,30,5.0,194.0,2.5,15.0,198.0,171.8,136.73
2017,10,29,11,45,5.0,195.0,2.65,15.5,198.5,173.53,137.82
2017,10,29,12,0,5.0,196.0,2.8,16.0,199.0,175.31,139.04
2017,10,29,12,15,4.5,194.0,2.85,16.0,197.0,173.84,137.88
2017,10,29,12,30,4.0,192.0,2.9,16.0,195.0,172.36,136.75
2017,10,29,12,45,9.5,204.5,3.0,16.0,210.5,190.88,152.11
2017,10,29,13,0,15.0,217.0,3.1,16.0,226.0,210.3,168.16
2017,10,29,13,15,14.0,209.5,3.05,16.0,218.0,203.47,162.77
2017,10,29,13,30,13.0,202.0,3.0,16.0,210.0,196.63,157.45
2017,10,29,13,45,12.5,192.5,3.0,16.0,199.5,188.19,150.88
2017,10,29,14,0,12.0,183.0,3.0,16.0,189.0,179.8,144.33
2017,10,29,14,15,6.0,155.0,2.9,16.0,158.0,146.03,116.69
2017,10,29,14,30,0.0,127.0,2.8,16.0,127.0,112.5,88.96
2017,10,29,14,45,0.0,115.5,2.75,16.0,115.5,102.15,80.58
2017,10,29,15,0,0.0,104.0,2.7,16.0,104.0,91.82,72.12
2017,10,29,15,15,0.0,91.0,2.7,15.5,91.0,79.9,62.36
2017,10,29,15,30,0.0,78.0,2.7,15.0,78.0,67.96,52.43
2017,10,29,15,45,0.0,65.0,2.7,15.0,65.0,55.97,42.2
2017,10,29,16,0,0.0,52.0,2.7,15.0,52.0,43.91,31.78
2017,10,29,16,15,0.0,38.5,2.75,14.5,38.5,31.83,21.29
2017,10,29,16,30,0.0,25.0,2.8,14.0,25.0,20.62,11.47
2017,10,29,16,45,0.0,15.0,2.9,14.0,15.0,12.35,3.32
2017,10,29,17,0,0.0,5.0,3.0,14.0,5.0,4.27,0.0
2017,10,29,17,15,0.0,2.5,3.1,14.0,2.5,0.0,0.0
2017,10,29,17,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,10,29,17,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,10,29,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,10,29,18,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,10,29,18,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,10,29,18,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,10,29,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,10,29,19,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2017,10,29,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,10,29,19,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,10,29,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,10,29,20,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,10,29,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,10,29,20,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,10,29,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,10,29,21,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,10,29,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,10,29,21,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,10,29,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,10,29,22,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,10,29,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,10,29,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,10,29,23,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,10,29,23,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2017,10,29,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,10,29,23,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,10,30,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,10,30,0,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,10,30,0,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,10,30,0,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,10,30,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,10,30,1,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,10,30,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,10,30,1,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,10,30,2,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,10,30,2,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2017,10,30,2,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,10,30,2,45,0.0,0.0,5.4,13.5,0.0,0.0,0.0
2017,10,30,3,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
