Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,30,3,15,0.0,0.0,5.6,13.5,0.0,0.0,0.0
2017,10,30,3,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,10,30,3,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,10,30,4,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,10,30,4,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,10,30,4,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,10,30,4,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,10,30,5,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2017,10,30,5,15,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2017,10,30,5,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2017,10,30,5,45,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2017,10,30,6,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,10,30,6,15,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2017,10,30,6,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,10,30,6,45,0.0,12.0,6.0,13.5,12.0,10.24,0.0
2017,10,30,7,0,0.0,24.0,5.9,14.0,24.0,19.62,8.64
2017,10,30,7,15,8.5,43.0,5.75,14.0,44.5,34.34,23.94
2017,10,30,7,30,17.0,62.0,5.6,14.0,65.0,48.2,36.85
2017,10,30,7,45,26.5,81.5,5.5,14.0,87.5,62.38,49.88
2017,10,30,8,0,36.0,101.0,5.4,14.0,110.0,78.35,60.72
2017,10,30,8,15,42.0,119.5,5.3,14.0,132.5,97.57,76.06
2017,10,30,8,30,48.0,138.0,5.2,14.0,155.0,117.92,92.81
2017,10,30,8,45,51.5,156.0,5.1,14.5,176.0,138.46,109.85
2017,10,30,9,0,55.0,174.0,5.0,15.0,197.0,159.77,127.51
2017,10,30,9,15,59.5,189.0,5.0,15.0,216.0,179.72,144.2
2017,10,30,9,30,64.0,204.0,5.0,15.0,235.0,200.4,161.42
2017,10,30,9,45,38.5,198.0,5.0,15.0,217.0,189.29,152.52
2017,10,30,10,0,13.0,192.0,5.0,15.0,199.0,169.08,135.75
2017,10,30,10,15,13.0,198.5,5.0,15.0,206.0,176.28,141.54
2017,10,30,10,30,13.0,205.0,5.0,15.0,213.0,183.5,147.31
2017,10,30,10,45,16.5,216.0,5.0,15.5,226.5,197.23,158.19
2017,10,30,11,0,20.0,227.0,5.0,16.0,240.0,211.5,169.44
2017,10,30,11,15,303.0,207.5,5.0,16.0,397.5,447.39,365.06
2017,10,30,11,30,586.0,188.0,5.0,16.0,555.0,685.8,553.86
2017,10,30,11,45,722.0,143.5,5.0,16.0,597.0,785.83,630.26
2017,10,30,12,0,858.0,99.0,5.0,16.0,639.0,876.23,696.52
2017,10,30,12,15,855.0,98.5,5.05,16.0,632.5,899.73,713.62
2017,10,30,12,30,852.0,98.0,5.1,16.0,626.0,919.68,728.65
2017,10,30,12,45,848.5,96.5,5.15,16.0,612.5,934.34,740.03
2017,10,30,13,0,845.0,95.0,5.2,16.0,599.0,945.3,748.92
2017,10,30,13,15,836.0,93.5,5.3,16.0,577.5,947.23,751.81
2017,10,30,13,30,827.0,92.0,5.4,16.0,556.0,945.35,752.15
2017,10,30,13,45,818.5,88.5,5.5,16.0,528.5,937.7,748.44
2017,10,30,14,0,810.0,85.0,5.6,16.0,501.0,926.39,742.16
2017,10,30,14,15,792.5,83.0,5.6,16.0,467.0,904.7,727.65
2017,10,30,14,30,775.0,81.0,5.6,16.0,433.0,879.75,710.72
2017,10,30,14,45,421.0,118.5,5.7,16.0,308.0,578.35,480.11
2017,10,30,15,0,67.0,156.0,5.8,16.0,183.0,233.43,192.54
2017,10,30,15,15,61.5,138.5,5.75,15.5,160.5,209.71,173.8
2017,10,30,15,30,56.0,121.0,5.7,15.0,138.0,186.03,154.26
2017,10,30,15,45,48.5,101.5,5.7,15.0,114.5,157.57,129.93
2017,10,30,16,0,41.0,82.0,5.7,15.0,91.0,129.04,105.13
2017,10,30,16,15,29.0,62.5,5.6,15.0,68.5,96.71,76.6
2017,10,30,16,30,17.0,43.0,5.5,15.0,46.0,63.91,47.44
2017,10,30,16,45,8.5,26.0,5.4,15.0,27.5,36.58,20.03
2017,10,30,17,0,0.0,9.0,5.3,15.0,9.0,7.68,0.0
2017,10,30,17,15,0.0,4.5,5.2,14.5,4.5,0.0,0.0
2017,10,30,17,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,10,30,17,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,10,30,18,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,10,30,18,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,10,30,18,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,10,30,18,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2017,10,30,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,10,30,19,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2017,10,30,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,10,30,19,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,10,30,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,10,30,20,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2017,10,30,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,10,30,20,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,10,30,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,10,30,21,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,10,30,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,10,30,21,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,10,30,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,10,30,22,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,10,30,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,10,30,22,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,10,30,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,10,30,23,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,10,30,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,30,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,10,31,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,31,0,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,31,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,31,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,10,31,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,31,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,10,31,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,31,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,10,31,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,31,2,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,31,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,31,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,10,31,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,31,3,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,10,31,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,31,3,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,10,31,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,31,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,10,31,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,31,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,31,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,31,5,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,31,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,31,5,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,10,31,6,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,31,6,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,31,6,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,31,6,45,0.0,7.0,1.95,14.0,7.0,5.97,0.0
2017,10,31,7,0,0.0,14.0,2.0,14.0,14.0,11.53,2.39
2017,10,31,7,15,0.0,27.5,2.1,14.0,27.5,22.71,13.91
2017,10,31,7,30,0.0,41.0,2.2,14.0,41.0,33.78,24.18
2017,10,31,7,45,0.0,56.0,2.3,14.5,56.0,45.64,34.98
2017,10,31,8,0,0.0,71.0,2.4,15.0,71.0,57.56,43.53
2017,10,31,8,15,0.0,85.5,2.45,15.0,85.5,69.48,53.72
2017,10,31,8,30,0.0,100.0,2.5,15.0,100.0,81.58,63.92
2017,10,31,8,45,23.5,133.5,2.6,15.0,143.5,114.11,90.23
2017,10,31,9,0,47.0,167.0,2.7,15.0,187.0,151.95,121.0
2017,10,31,9,15,180.5,180.0,2.75,15.0,265.5,218.11,172.89
2017,10,31,9,30,314.0,193.0,2.8,15.0,344.0,302.73,240.93
2017,10,31,9,45,317.5,206.5,2.9,15.5,367.5,338.98,271.13
2017,10,31,10,0,321.0,220.0,3.0,16.0,391.0,375.38,300.91
2017,10,31,10,15,282.0,238.0,2.9,16.0,394.0,391.74,314.33
2017,10,31,10,30,243.0,256.0,2.8,16.0,397.0,393.71,316.0
2017,10,31,10,45,554.0,176.0,2.75,16.0,508.5,563.67,451.97
2017,10,31,11,0,865.0,96.0,2.7,16.0,620.0,738.66,586.47
2017,10,31,11,15,869.0,96.5,2.45,16.0,630.0,781.53,614.17
2017,10,31,11,30,873.0,97.0,2.2,16.0,640.0,821.84,640.36
2017,10,31,11,45,878.5,95.5,1.95,16.5,643.0,850.23,656.27
2017,10,31,12,0,884.0,94.0,1.7,17.0,646.0,883.19,674.79
2017,10,31,12,15,882.0,93.5,1.5,17.0,640.0,907.57,688.6
2017,10,31,12,30,880.0,93.0,1.3,17.0,634.0,928.42,699.72
2017,10,31,12,45,878.5,91.0,1.1,17.5,621.0,944.38,705.88
2017,10,31,13,0,877.0,89.0,0.9,18.0,608.0,956.67,709.3
2017,10,31,13,15,868.5,87.5,1.05,18.0,586.5,969.98,721.47
2017,10,31,13,30,860.0,86.0,1.2,18.0,565.0,968.76,724.2
2017,10,31,13,45,847.0,84.5,1.35,18.0,536.0,959.31,721.66
2017,10,31,14,0,834.0,83.0,1.5,18.0,507.0,946.13,716.61
2017,10,31,14,15,816.5,80.5,1.7,18.0,472.5,923.69,705.78
2017,10,31,14,30,799.0,78.0,1.9,18.0,438.0,897.91,692.25
2017,10,31,14,45,772.5,75.5,2.15,18.0,397.5,860.47,670.45
2017,10,31,15,0,746.0,73.0,2.4,18.0,357.0,820.44,645.82
2017,10,31,15,15,710.5,69.0,2.7,17.5,312.5,768.06,612.4
2017,10,31,15,30,675.0,65.0,3.0,17.0,268.0,721.29,581.24
2017,10,31,15,45,618.5,59.5,3.3,17.0,222.0,647.39,526.19
2017,10,31,16,0,562.0,54.0,3.6,17.0,176.0,574.55,469.02
2017,10,31,16,15,478.5,45.5,3.8,16.5,131.0,478.28,390.63
2017,10,31,16,30,395.0,37.0,4.0,16.0,86.0,386.85,310.81
2017,10,31,16,45,252.0,24.5,4.2,15.5,50.5,250.45,162.28
2017,10,31,17,0,109.0,12.0,4.4,15.0,15.0,82.18,0.0
2017,10,31,17,15,54.5,6.0,4.4,14.5,7.5,0.0,0.0
2017,10,31,17,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,10,31,17,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2017,10,31,18,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,10,31,18,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,10,31,18,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,10,31,18,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,10,31,19,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,10,31,19,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,10,31,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,10,31,19,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,10,31,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,10,31,20,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,10,31,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,10,31,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,10,31,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,31,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,10,31,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,31,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,10,31,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,10,31,22,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,31,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,10,31,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,10,31,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,10,31,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,10,31,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,31,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,11,1,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,1,0,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,1,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,1,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,1,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,1,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,1,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,1,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,11,1,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,1,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,11,1,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,1,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,1,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,1,3,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,11,1,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,1,3,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2017,11,1,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,1,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,11,1,4,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,1,4,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,1,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,1,5,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,11,1,5,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,1,5,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,1,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,11,1,6,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,11,1,6,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,11,1,6,45,93.0,13.0,1.95,15.0,20.0,11.1,0.0
2017,11,1,7,0,186.0,26.0,2.0,15.0,40.0,20.22,7.55
2017,11,1,7,15,288.5,39.5,2.0,15.0,79.0,30.55,20.45
2017,11,1,7,30,391.0,53.0,2.0,15.0,118.0,42.91,32.02
2017,11,1,7,45,460.0,61.5,2.0,15.5,162.0,48.85,37.63
2017,11,1,8,0,529.0,70.0,2.0,16.0,206.0,70.36,44.37
2017,11,1,8,15,575.0,76.5,1.9,16.0,249.5,118.03,70.73
2017,11,1,8,30,621.0,83.0,1.8,16.0,293.0,171.51,111.01
2017,11,1,8,45,653.5,88.0,1.75,16.5,334.5,226.19,157.25
2017,11,1,9,0,686.0,93.0,1.7,17.0,376.0,284.4,207.89
2017,11,1,9,15,709.0,96.5,1.65,17.0,412.5,341.19,257.96
2017,11,1,9,30,732.0,100.0,1.6,17.0,449.0,399.72,308.44
2017,11,1,9,45,769.0,95.5,1.55,17.0,484.0,459.05,358.14
2017,11,1,10,0,806.0,91.0,1.5,17.0,519.0,519.67,407.46
2017,11,1,10,15,817.0,92.5,1.45,17.0,543.5,573.39,450.08
2017,11,1,10,30,828.0,94.0,1.4,17.0,568.0,626.22,490.68
2017,11,1,10,45,836.5,95.0,1.4,17.5,585.5,675.7,527.03
2017,11,1,11,0,845.0,96.0,1.4,18.0,603.0,723.52,561.16
2017,11,1,11,15,848.5,96.5,1.4,18.0,613.0,765.11,589.53
2017,11,1,11,30,852.0,97.0,1.4,18.0,623.0,804.16,615.92
2017,11,1,11,45,853.5,97.0,1.4,18.0,625.5,838.27,638.75
2017,11,1,12,0,855.0,97.0,1.4,18.0,628.0,869.34,659.49
2017,11,1,12,15,852.5,96.5,1.45,18.0,622.0,893.08,675.98
2017,11,1,12,30,850.0,96.0,1.5,18.0,616.0,913.33,690.3
2017,11,1,12,45,839.5,97.5,1.55,18.0,601.0,924.93,699.0
2017,11,1,13,0,829.0,99.0,1.6,18.0,586.0,932.68,705.38
2017,11,1,13,15,820.0,97.5,1.7,18.0,565.0,934.44,708.62
2017,11,1,13,30,811.0,96.0,1.8,18.0,544.0,932.46,709.51
2017,11,1,13,45,797.5,94.0,1.9,18.0,516.0,921.8,704.62
2017,11,1,14,0,784.0,92.0,2.0,18.0,488.0,907.56,697.39
2017,11,1,14,15,765.5,89.5,2.05,18.0,454.0,884.41,683.45
2017,11,1,14,30,747.0,87.0,2.1,18.0,420.0,858.08,667.22
2017,11,1,14,45,722.0,83.0,2.15,18.0,381.0,827.39,647.65
2017,11,1,15,0,697.0,79.0,2.2,18.0,342.0,788.14,621.52
2017,11,1,15,15,660.5,74.5,2.25,17.5,299.0,735.77,586.18
2017,11,1,15,30,624.0,70.0,2.3,17.0,256.0,682.32,548.65
2017,11,1,15,45,571.5,63.0,2.4,17.0,211.5,611.26,495.17
2017,11,1,16,0,519.0,56.0,2.5,17.0,167.0,541.14,439.84
2017,11,1,16,15,435.0,47.0,2.55,16.5,123.5,445.4,362.03
2017,11,1,16,30,351.0,38.0,2.6,16.0,80.0,354.49,282.75
2017,11,1,16,45,219.0,24.5,2.7,16.0,46.5,224.82,135.07
2017,11,1,17,0,87.0,11.0,2.8,16.0,13.0,66.72,0.0
2017,11,1,17,15,43.5,5.5,2.8,15.5,6.5,0.0,0.0
2017,11,1,17,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,1,17,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,1,18,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,1,18,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,11,1,18,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,11,1,18,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,11,1,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,11,1,19,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,11,1,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,11,1,19,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,11,1,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,11,1,20,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,11,1,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,11,1,20,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,1,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,1,21,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,11,1,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,1,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,1,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,1,22,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,1,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,1,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,11,1,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,11,1,23,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,11,1,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,1,23,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,11,2,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,11,2,0,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,11,2,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,11,2,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,11,2,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,11,2,1,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,11,2,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,11,2,1,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,11,2,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,2,2,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,11,2,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,2,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,2,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,2,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,2,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,2,3,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,11,2,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,11,2,4,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,11,2,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,11,2,4,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,11,2,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,11,2,5,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,11,2,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,2,5,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,11,2,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,11,2,6,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,2,6,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,2,6,45,90.0,13.0,1.45,15.0,19.0,11.1,0.0
2017,11,2,7,0,180.0,26.0,1.6,15.0,38.0,20.21,6.49
2017,11,2,7,15,284.5,39.0,1.65,15.0,77.0,30.17,20.03
2017,11,2,7,30,389.0,52.0,1.7,15.0,116.0,42.16,31.32
2017,11,2,7,45,460.0,60.5,1.75,15.0,159.5,48.14,37.06
2017,11,2,8,0,531.0,69.0,1.8,15.0,203.0,69.67,43.95
2017,11,2,8,15,577.0,75.0,1.8,15.0,246.5,116.98,70.06
2017,11,2,8,30,623.0,81.0,1.8,15.0,290.0,170.07,110.17
2017,11,2,8,45,657.5,85.0,1.8,15.5,331.0,224.35,156.23
2017,11,2,9,0,692.0,89.0,1.8,16.0,372.0,282.34,206.99
2017,11,2,9,15,715.0,92.5,1.8,16.0,408.5,339.33,257.64
2017,11,2,9,30,738.0,96.0,1.8,16.0,445.0,398.04,308.78
2017,11,2,9,45,754.0,98.5,1.8,16.5,475.5,453.98,355.89
2017,11,2,10,0,770.0,101.0,1.8,17.0,506.0,510.25,401.68
2017,11,2,10,15,781.5,103.0,1.75,17.0,530.5,562.98,443.87
2017,11,2,10,30,793.0,105.0,1.7,17.0,555.0,614.97,484.23
2017,11,2,10,45,804.5,104.5,1.7,17.0,573.0,663.4,521.22
2017,11,2,11,0,816.0,104.0,1.7,17.0,591.0,710.48,556.39
2017,11,2,11,15,436.5,184.5,1.7,17.0,445.5,540.21,426.89
2017,11,2,11,30,57.0,265.0,1.7,17.0,300.0,297.58,235.01
2017,11,2,11,45,57.0,266.0,1.75,17.5,301.0,303.36,240.3
2017,11,2,12,0,57.0,267.0,1.8,18.0,302.0,309.1,244.44
2017,11,2,12,15,273.5,241.0,1.85,18.0,407.5,513.82,407.13
2017,11,2,12,30,490.0,215.0,1.9,18.0,513.0,713.33,556.85
2017,11,2,12,45,650.5,158.5,2.0,18.0,544.5,823.36,636.75
2017,11,2,13,0,811.0,102.0,2.1,18.0,576.0,918.01,702.71
2017,11,2,13,15,801.5,100.5,2.2,18.0,555.0,919.11,704.29
2017,11,2,13,30,792.0,99.0,2.3,18.0,534.0,916.51,704.46
2017,11,2,13,45,780.0,96.5,2.4,18.0,506.5,906.66,699.75
2017,11,2,14,0,768.0,94.0,2.5,18.0,479.0,893.29,692.69
2017,11,2,14,15,749.0,91.5,2.55,18.0,445.0,869.75,678.06
2017,11,2,14,30,730.0,89.0,2.6,18.0,411.0,849.77,665.91
2017,11,2,14,45,705.0,85.0,2.7,18.0,372.5,813.14,641.92
2017,11,2,15,0,680.0,81.0,2.8,18.0,334.0,774.23,615.78
2017,11,2,15,15,642.5,76.0,2.85,17.5,291.5,720.67,578.77
2017,11,2,15,30,605.0,71.0,2.9,17.0,249.0,666.14,539.63
2017,11,2,15,45,550.5,64.0,3.0,17.0,205.0,593.97,484.29
2017,11,2,16,0,496.0,57.0,3.1,17.0,161.0,522.87,427.27
2017,11,2,16,15,411.0,47.5,3.1,16.5,118.5,426.6,347.97
2017,11,2,16,30,326.0,38.0,3.1,16.0,76.0,335.29,266.98
2017,11,2,16,45,163.0,24.5,3.1,16.0,43.5,181.7,98.85
2017,11,2,17,0,0.0,11.0,3.1,16.0,11.0,9.39,0.0
2017,11,2,17,15,0.0,5.5,3.05,16.0,5.5,0.0,0.0
2017,11,2,17,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,11,2,17,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,11,2,18,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,11,2,18,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,11,2,18,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,11,2,18,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,11,2,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,11,2,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2017,11,2,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,11,2,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,11,2,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,11,2,20,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,11,2,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,11,2,20,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,11,2,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,11,2,21,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,11,2,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,11,2,21,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2017,11,2,22,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,11,2,22,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,11,2,22,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,11,2,22,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2017,11,2,23,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,11,2,23,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,11,2,23,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,11,2,23,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,11,3,0,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,11,3,0,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,11,3,0,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,11,3,0,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,11,3,1,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,11,3,1,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2017,11,3,1,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,11,3,1,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2017,11,3,2,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,11,3,2,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,11,3,2,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,11,3,2,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2017,11,3,3,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,11,3,3,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2017,11,3,3,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,11,3,3,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2017,11,3,4,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,11,3,4,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,11,3,4,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,11,3,4,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,11,3,5,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,11,3,5,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2017,11,3,5,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,11,3,5,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,11,3,6,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,11,3,6,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,11,3,6,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,11,3,6,45,0.0,4.5,4.4,15.0,4.5,3.84,0.0
2017,11,3,7,0,0.0,9.0,4.4,15.0,9.0,7.39,0.0
2017,11,3,7,15,0.0,18.5,4.4,15.0,18.5,15.24,7.25
2017,11,3,7,30,0.0,28.0,4.4,15.0,28.0,23.1,14.59
2017,11,3,7,45,0.0,39.0,4.4,15.5,39.0,32.23,22.89
2017,11,3,8,0,0.0,50.0,4.4,16.0,50.0,41.38,29.6
2017,11,3,8,15,0.0,61.0,4.45,16.0,61.0,50.49,37.42
2017,11,3,8,30,0.0,72.0,4.5,16.0,72.0,59.5,45.06
2017,11,3,8,45,0.0,65.5,4.55,16.5,65.5,54.28,40.49
2017,11,3,9,0,0.0,59.0,4.6,17.0,59.0,48.86,35.76
2017,11,3,9,15,82.0,131.5,4.6,17.0,169.5,143.22,112.85
2017,11,3,9,30,164.0,204.0,4.6,17.0,280.0,246.47,196.78
2017,11,3,9,45,82.0,180.0,4.7,17.0,218.0,194.03,155.26
2017,11,3,10,0,0.0,156.0,4.8,17.0,156.0,131.36,103.81
2017,11,3,10,15,41.0,202.5,4.8,17.0,225.5,203.43,163.14
2017,11,3,10,30,82.0,249.0,4.8,17.0,295.0,277.33,223.21
2017,11,3,10,45,53.5,238.5,4.85,17.5,269.0,254.22,203.7
2017,11,3,11,0,25.0,228.0,4.9,18.0,243.0,216.72,172.58
2017,11,3,11,15,24.5,231.0,4.9,18.0,246.0,221.2,176.18
2017,11,3,11,30,24.0,234.0,4.9,18.0,249.0,225.65,179.72
2017,11,3,11,45,24.5,234.5,4.95,18.0,250.0,228.51,182.06
2017,11,3,12,0,25.0,235.0,5.0,18.0,251.0,231.41,184.47
2017,11,3,12,15,21.0,227.0,5.0,18.0,240.5,221.85,176.74
2017,11,3,12,30,17.0,219.0,5.0,18.0,230.0,211.98,168.78
2017,11,3,12,45,16.0,214.0,5.0,18.0,224.0,207.71,165.47
2017,11,3,13,0,15.0,209.0,5.0,18.0,218.0,203.43,162.16
2017,11,3,13,15,90.0,227.0,4.95,17.5,276.5,316.77,256.86
2017,11,3,13,30,165.0,245.0,4.9,17.0,335.0,436.93,355.04
2017,11,3,13,45,82.5,178.5,4.85,17.0,223.5,259.26,211.45
2017,11,3,14,0,0.0,112.0,4.8,17.0,112.0,96.05,74.76
2017,11,3,14,15,0.0,89.0,4.7,17.0,89.0,74.56,57.11
2017,11,3,14,30,0.0,66.0,4.6,17.0,66.0,54.71,40.59
2017,11,3,14,45,0.0,46.5,4.55,17.0,46.5,38.45,26.97
2017,11,3,15,0,0.0,27.0,4.5,17.0,27.0,22.27,13.3
2017,11,3,15,15,0.0,23.5,4.4,17.0,23.5,19.37,10.86
2017,11,3,15,30,0.0,20.0,4.3,17.0,20.0,16.47,8.39
2017,11,3,15,45,0.0,16.5,4.2,17.0,16.5,13.57,5.89
2017,11,3,16,0,0.0,13.0,4.1,17.0,13.0,10.68,3.38
2017,11,3,16,15,0.0,9.5,3.95,16.5,9.5,7.8,0.86
2017,11,3,16,30,0.0,6.0,3.8,16.0,6.0,4.92,0.0
2017,11,3,16,45,0.0,3.0,3.65,16.0,3.0,2.46,0.0
2017,11,3,17,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,11,3,17,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2017,11,3,17,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,11,3,17,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,11,3,18,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,11,3,18,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,11,3,18,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,11,3,18,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,11,3,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,11,3,19,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,11,3,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,11,3,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,11,3,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,11,3,20,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,11,3,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,11,3,20,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,11,3,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,11,3,21,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,11,3,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,11,3,21,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,11,3,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,11,3,22,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,11,3,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,11,3,22,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,11,3,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,11,3,23,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,11,3,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,11,3,23,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,11,4,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,11,4,0,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,11,4,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,4,0,45,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2017,11,4,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,4,1,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,4,1,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,11,4,1,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,11,4,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,11,4,2,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,11,4,2,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,11,4,2,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,11,4,3,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,4,3,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,4,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,11,4,3,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,11,4,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,11,4,4,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2017,11,4,4,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,11,4,4,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,11,4,5,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,11,4,5,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,11,4,5,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,11,4,5,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2017,11,4,6,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,11,4,6,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2017,11,4,6,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,11,4,6,45,0.0,1.5,5.75,15.0,1.5,1.28,0.0
2017,11,4,7,0,0.0,3.0,5.9,15.0,3.0,2.46,0.0
2017,11,4,7,15,0.0,6.5,5.85,15.0,6.5,5.33,0.0
2017,11,4,7,30,0.0,10.0,5.8,15.0,10.0,8.21,1.53
2017,11,4,7,45,0.0,14.0,5.75,15.0,14.0,11.51,4.56
2017,11,4,8,0,0.0,18.0,5.7,15.0,18.0,14.81,7.02
2017,11,4,8,15,0.0,21.5,5.55,15.0,21.5,17.71,9.54
2017,11,4,8,30,0.0,25.0,5.4,15.0,25.0,20.61,12.03
2017,11,4,8,45,0.0,71.5,5.25,15.0,71.5,59.28,45.02
2017,11,4,9,0,0.0,118.0,5.1,15.0,118.0,97.42,77.16
2017,11,4,9,15,0.0,134.5,4.95,15.0,134.5,111.62,88.88
2017,11,4,9,30,0.0,151.0,4.8,15.0,151.0,126.08,100.75
2017,11,4,9,45,0.0,130.5,4.65,15.5,130.5,109.13,86.22
2017,11,4,10,0,0.0,110.0,4.5,16.0,110.0,91.83,71.52
2017,11,4,10,15,0.0,134.5,4.4,16.0,134.5,113.07,89.02
2017,11,4,10,30,0.0,159.0,4.3,16.0,159.0,134.84,106.82
2017,11,4,10,45,0.0,163.0,4.2,16.5,163.0,138.76,109.66
2017,11,4,11,0,0.0,167.0,4.1,17.0,167.0,142.73,112.57
2017,11,4,11,15,120.0,220.5,4.1,17.0,293.0,308.7,249.49
2017,11,4,11,30,240.0,274.0,4.1,17.0,419.0,467.95,376.44
2017,11,4,11,45,540.5,185.0,4.15,17.0,513.0,667.48,535.4
2017,11,4,12,0,841.0,96.0,4.2,17.0,607.0,852.92,673.66
2017,11,4,12,15,839.5,95.5,4.35,17.0,601.5,877.04,690.78
2017,11,4,12,30,838.0,95.0,4.5,17.0,596.0,897.79,707.01
2017,11,4,12,45,836.5,93.0,4.7,17.0,583.5,913.24,719.99
2017,11,4,13,0,835.0,91.0,4.9,17.0,571.0,925.14,730.6
2017,11,4,13,15,827.0,89.5,5.05,16.5,550.5,927.82,735.8
2017,11,4,13,30,819.0,88.0,5.2,16.0,530.0,926.79,738.51
2017,11,4,13,45,809.5,85.5,5.4,16.0,503.5,919.38,735.58
2017,11,4,14,0,800.0,83.0,5.6,16.0,477.0,908.4,730.06
2017,11,4,14,15,782.0,80.5,5.65,16.0,443.5,885.76,714.97
2017,11,4,14,30,764.0,78.0,5.7,16.0,410.0,859.93,697.44
2017,11,4,14,45,741.5,74.5,5.8,16.0,371.5,825.62,673.47
2017,11,4,15,0,719.0,71.0,5.9,16.0,333.0,788.75,647.04
2017,11,4,15,15,683.0,66.5,5.9,15.5,290.5,742.55,613.37
2017,11,4,15,30,647.0,62.0,5.9,15.0,248.0,689.37,572.96
2017,11,4,15,45,595.5,56.0,5.95,15.0,203.5,620.31,517.23
2017,11,4,16,0,544.0,50.0,6.0,15.0,159.0,552.17,459.86
2017,11,4,16,15,455.0,41.5,5.85,14.5,116.0,452.98,374.97
2017,11,4,16,30,366.0,33.0,5.7,14.0,73.0,359.37,287.71
2017,11,4,16,45,183.0,16.5,5.6,14.0,36.5,183.19,73.96
2017,11,4,17,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,11,4,17,15,0.0,0.0,5.4,13.5,0.0,0.0,0.0
2017,11,4,17,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,11,4,17,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2017,11,4,18,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,11,4,18,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2017,11,4,18,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,11,4,18,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2017,11,4,19,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,11,4,19,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,11,4,19,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,11,4,19,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2017,11,4,20,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,11,4,20,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2017,11,4,20,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,11,4,20,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,11,4,21,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,11,4,21,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,11,4,21,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,11,4,21,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2017,11,4,22,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,11,4,22,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,11,4,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,11,4,22,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,11,4,23,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,11,4,23,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2017,11,4,23,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,11,4,23,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2017,11,5,0,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,11,5,0,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,11,5,0,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,11,5,0,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,11,5,1,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,11,5,1,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,11,5,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,11,5,1,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,11,5,2,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,11,5,2,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,11,5,2,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,11,5,2,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,11,5,3,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,11,5,3,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,11,5,3,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,11,5,3,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,11,5,4,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,11,5,4,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,11,5,4,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,11,5,4,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2017,11,5,5,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,11,5,5,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,11,5,5,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,11,5,5,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,11,5,6,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,11,5,6,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2017,11,5,6,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,11,5,6,45,123.5,11.0,4.4,11.5,18.0,9.39,0.0
2017,11,5,7,0,247.0,22.0,4.4,12.0,36.0,18.32,0.61
2017,11,5,7,15,369.0,32.0,4.4,12.0,76.5,26.34,16.59
2017,11,5,7,30,491.0,42.0,4.4,12.0,117.0,34.31,24.62
2017,11,5,7,45,558.5,49.0,4.4,12.5,162.0,39.46,29.6
2017,11,5,8,0,626.0,56.0,4.4,13.0,207.0,61.91,36.14
2017,11,5,8,15,671.5,61.0,4.35,13.0,252.0,114.03,64.43
2017,11,5,8,30,717.0,66.0,4.3,13.0,297.0,174.4,110.9
2017,11,5,8,45,747.0,69.5,4.25,13.5,339.0,232.14,161.24
2017,11,5,9,0,777.0,73.0,4.2,14.0,381.0,292.91,216.15
2017,11,5,9,15,798.5,75.5,4.1,14.0,418.5,352.55,270.85
2017,11,5,9,30,820.0,78.0,4.0,14.0,456.0,413.57,325.77
2017,11,5,9,45,572.0,143.0,3.95,14.0,415.5,405.72,326.0
2017,11,5,10,0,324.0,208.0,3.9,14.0,375.0,365.83,296.68
2017,11,5,10,15,601.5,145.5,3.8,14.0,472.5,501.03,407.08
2017,11,5,10,30,879.0,83.0,3.7,14.0,570.0,639.43,518.01
2017,11,5,10,45,886.0,83.5,3.6,14.5,588.0,688.44,555.36
2017,11,5,11,0,893.0,84.0,3.5,15.0,606.0,735.53,590.07
2017,11,5,11,15,897.0,84.5,3.45,15.0,616.0,778.2,620.67
2017,11,5,11,30,901.0,85.0,3.4,15.0,626.0,818.28,649.13
2017,11,5,11,45,901.0,85.5,3.35,15.0,628.0,852.27,673.01
2017,11,5,12,0,901.0,86.0,3.3,15.0,630.0,883.07,694.54
2017,11,5,12,15,899.0,85.5,3.3,15.0,624.0,907.6,711.93
2017,11,5,12,30,897.0,85.0,3.3,15.0,618.0,928.57,726.93
2017,11,5,12,45,891.5,84.5,3.3,15.0,604.0,942.68,737.23
2017,11,5,13,0,886.0,84.0,3.3,15.0,590.0,953.02,745.08
2017,11,5,13,15,877.5,83.0,3.3,15.0,568.5,956.09,748.02
2017,11,5,13,30,869.0,82.0,3.3,15.0,547.0,966.18,756.13
2017,11,5,13,45,856.5,80.0,3.35,15.0,518.5,956.63,750.89
2017,11,5,14,0,844.0,78.0,3.4,15.0,490.0,943.34,743.24
2017,11,5,14,15,826.0,76.0,3.4,15.0,455.5,921.16,728.95
2017,11,5,14,30,808.0,74.0,3.4,15.0,421.0,895.65,712.23
2017,11,5,14,45,783.0,71.0,3.4,15.0,381.0,859.14,687.28
2017,11,5,15,0,758.0,68.0,3.4,15.0,341.0,820.0,659.94
2017,11,5,15,15,721.0,64.0,3.4,14.5,297.0,766.43,622.19
2017,11,5,15,30,684.0,60.0,3.4,14.0,253.0,711.43,581.91
2017,11,5,15,45,627.5,54.5,3.4,14.0,207.5,644.74,529.6
2017,11,5,16,0,571.0,49.0,3.4,14.0,162.0,572.34,470.31
2017,11,5,16,15,479.5,40.5,3.35,13.5,118.0,470.43,385.17
2017,11,5,16,30,388.0,32.0,3.3,13.0,74.0,374.29,295.87
2017,11,5,16,45,194.0,16.0,3.25,13.0,37.0,188.68,57.04
2017,11,5,17,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,11,5,17,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,11,5,17,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,11,5,17,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,11,5,18,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,11,5,18,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,11,5,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,11,5,18,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,11,5,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,11,5,19,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2017,11,5,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,11,5,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,11,5,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,11,5,20,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,11,5,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,5,20,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2017,11,5,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,11,5,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,11,5,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,11,5,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,11,5,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,11,5,22,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,11,5,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,11,5,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,11,5,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,5,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,11,5,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,11,5,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,11,6,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,11,6,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,11,6,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,11,6,0,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2017,11,6,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,6,1,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,6,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,6,1,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,11,6,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,6,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,6,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,6,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,6,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,6,3,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,6,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,6,3,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,11,6,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,6,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,11,6,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,6,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,6,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,6,5,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2017,11,6,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,6,5,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,11,6,6,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,11,6,6,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,11,6,6,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,11,6,6,45,107.5,10.0,0.6,13.0,16.0,8.54,0.0
2017,11,6,7,0,215.0,20.0,0.6,13.0,32.0,16.54,0.0
2017,11,6,7,15,336.5,30.5,0.5,13.0,71.0,25.01,15.31
2017,11,6,7,30,458.0,41.0,0.4,13.0,110.0,33.4,23.77
2017,11,6,7,45,533.0,48.0,0.3,13.5,154.5,38.57,28.78
2017,11,6,8,0,608.0,55.0,0.2,14.0,199.0,60.39,35.19
2017,11,6,8,15,654.0,59.5,0.25,14.0,243.0,110.9,62.02
2017,11,6,8,30,700.0,64.0,0.3,14.0,287.0,169.6,106.09
2017,11,6,8,45,733.5,67.0,0.4,14.5,329.0,226.48,154.14
2017,11,6,9,0,767.0,70.0,0.5,15.0,371.0,286.81,206.82
2017,11,6,9,15,789.0,72.5,0.6,15.0,408.0,345.88,259.2
2017,11,6,9,30,811.0,75.0,0.7,15.0,445.0,406.38,311.81
2017,11,6,9,45,827.5,76.5,0.8,15.0,476.5,464.5,361.36
2017,11,6,10,0,844.0,78.0,0.9,15.0,508.0,522.81,409.67
2017,11,6,10,15,855.0,79.5,1.05,15.0,533.0,577.88,454.64
2017,11,6,10,30,866.0,81.0,1.2,15.0,558.0,628.36,495.27
2017,11,6,10,45,874.0,81.5,1.35,15.5,575.5,677.31,532.9
2017,11,6,11,0,882.0,82.0,1.5,16.0,593.0,724.47,567.86
2017,11,6,11,15,886.0,82.5,1.7,16.0,603.0,766.59,598.84
2017,11,6,11,30,890.0,83.0,1.9,16.0,613.0,806.16,627.98
2017,11,6,11,45,892.5,82.5,2.1,16.0,616.0,840.61,653.51
2017,11,6,12,0,895.0,82.0,2.3,16.0,619.0,872.03,676.99
2017,11,6,12,15,893.5,81.5,2.4,16.0,613.0,896.73,695.0
2017,11,6,12,30,892.0,81.0,2.5,16.0,607.0,917.93,710.75
2017,11,6,12,45,895.0,77.5,2.7,16.0,595.0,936.03,725.4
2017,11,6,13,0,898.0,74.0,2.9,16.0,583.0,950.51,737.69
2017,11,6,13,15,890.5,73.0,2.95,16.0,562.0,954.49,741.6
2017,11,6,13,30,883.0,72.0,3.0,16.0,541.0,954.64,743.11
2017,11,6,13,45,773.5,91.0,3.1,16.0,486.5,889.1,698.74
2017,11,6,14,0,664.0,110.0,3.2,16.0,432.0,815.18,647.87
2017,11,6,14,15,595.5,117.5,3.2,16.0,391.0,757.18,607.05
2017,11,6,14,30,527.0,125.0,3.2,16.0,350.0,688.13,557.02
2017,11,6,14,45,500.5,116.0,3.25,16.0,313.5,647.35,527.76
2017,11,6,15,0,474.0,107.0,3.3,16.0,277.0,605.19,496.58
2017,11,6,15,15,451.5,96.5,3.35,16.0,241.5,563.63,465.05
2017,11,6,15,30,429.0,86.0,3.4,16.0,206.0,521.31,431.85
2017,11,6,15,45,390.5,74.5,3.5,16.0,168.5,463.64,385.12
2017,11,6,16,0,352.0,63.0,3.6,16.0,131.0,407.11,337.37
2017,11,6,16,15,301.5,48.0,3.6,15.5,95.0,337.45,276.76
2017,11,6,16,30,251.0,33.0,3.6,15.0,59.0,270.72,211.58
2017,11,6,16,45,125.5,16.5,3.65,14.5,29.5,134.58,21.88
2017,11,6,17,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,11,6,17,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,11,6,17,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,11,6,17,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,11,6,18,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,11,6,18,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,11,6,18,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,11,6,18,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,11,6,19,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,11,6,19,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2017,11,6,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,11,6,19,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,11,6,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,11,6,20,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,11,6,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,11,6,20,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,11,6,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,11,6,21,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,11,6,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,11,6,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,11,6,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,11,6,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,11,6,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,11,6,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,11,6,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,6,23,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,11,6,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,11,6,23,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,11,7,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,11,7,0,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,11,7,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,11,7,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,11,7,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,11,7,1,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,11,7,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,11,7,1,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,11,7,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,11,7,2,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,11,7,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,11,7,2,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,11,7,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,11,7,3,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,11,7,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,11,7,3,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,11,7,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,11,7,4,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,11,7,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,11,7,4,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,11,7,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,11,7,5,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,11,7,5,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,11,7,5,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,11,7,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,11,7,6,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,11,7,6,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,11,7,6,45,146.0,9.0,3.95,12.0,16.5,7.68,0.0
2017,11,7,7,0,292.0,18.0,4.0,12.0,33.0,16.3,0.0
2017,11,7,7,15,416.0,27.5,3.95,12.0,74.0,24.75,14.88
2017,11,7,7,30,540.0,37.0,3.9,12.0,115.0,33.15,23.5
2017,11,7,7,45,608.5,43.0,3.9,12.5,161.0,38.06,28.3
2017,11,7,8,0,677.0,49.0,3.9,13.0,207.0,60.61,34.37
2017,11,7,8,15,721.5,53.0,3.75,13.5,253.0,114.29,62.57
2017,11,7,8,30,766.0,57.0,3.6,14.0,299.0,173.34,107.32
2017,11,7,8,45,795.5,60.5,3.45,14.5,341.5,233.71,159.75
2017,11,7,9,0,825.0,64.0,3.3,15.0,384.0,296.97,216.64
2017,11,7,9,15,845.5,66.0,3.15,15.0,422.0,358.32,272.62
2017,11,7,9,30,866.0,68.0,3.0,15.0,460.0,420.61,328.28
2017,11,7,9,45,871.5,72.5,2.9,15.5,490.5,478.81,378.64
2017,11,7,10,0,877.0,77.0,2.8,16.0,521.0,535.94,426.22
2017,11,7,10,15,887.0,78.5,2.65,16.0,546.0,591.26,471.34
2017,11,7,10,30,897.0,80.0,2.5,16.0,571.0,645.42,513.99
2017,11,7,10,45,902.0,81.5,2.4,16.5,588.0,694.84,550.95
2017,11,7,11,0,907.0,83.0,2.3,17.0,605.0,742.16,584.59
2017,11,7,11,15,910.0,83.5,2.25,17.0,614.5,784.55,613.88
2017,11,7,11,30,913.0,84.0,2.2,17.0,624.0,824.23,640.96
2017,11,7,11,45,912.0,84.0,2.2,17.0,625.5,857.16,663.55
2017,11,7,12,0,911.0,84.0,2.2,17.0,627.0,886.78,683.84
2017,11,7,12,15,907.5,84.0,2.15,16.5,620.0,910.77,701.1
2017,11,7,12,30,904.0,84.0,2.1,16.0,613.0,931.14,715.98
2017,11,7,12,45,905.5,80.5,2.05,16.0,600.0,948.16,727.36
2017,11,7,13,0,907.0,77.0,2.0,16.0,587.0,961.47,736.33
2017,11,7,13,15,897.0,75.5,1.85,16.0,565.0,962.6,735.93
2017,11,7,13,30,887.0,74.0,1.7,16.0,543.0,959.82,733.06
2017,11,7,13,45,875.5,72.0,1.55,16.5,514.0,951.13,724.91
2017,11,7,14,0,864.0,70.0,1.4,17.0,485.0,938.74,714.38
2017,11,7,14,15,845.0,68.0,1.35,17.0,450.0,915.63,699.53
2017,11,7,14,30,826.0,66.0,1.3,17.0,415.0,899.71,689.62
2017,11,7,14,45,802.0,63.0,1.3,17.0,375.0,864.04,666.66
2017,11,7,15,0,778.0,60.0,1.3,17.0,335.0,825.74,641.54
2017,11,7,15,15,741.0,56.5,1.35,16.5,291.0,772.74,606.91
2017,11,7,15,30,704.0,53.0,1.4,16.0,247.0,718.39,569.68
2017,11,7,15,45,650.5,47.5,1.5,16.0,201.5,646.56,516.71
2017,11,7,16,0,597.0,42.0,1.6,16.0,156.0,575.4,461.13
2017,11,7,16,15,506.0,35.0,1.7,15.5,112.5,474.58,379.74
2017,11,7,16,30,415.0,28.0,1.8,15.0,69.0,388.93,297.34
2017,11,7,16,45,207.5,14.0,1.9,15.0,34.5,191.93,3.69
2017,11,7,17,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,7,17,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,11,7,17,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,11,7,17,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,11,7,18,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,7,18,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,11,7,18,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,11,7,18,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,11,7,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,11,7,19,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,11,7,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,7,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,11,7,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,7,20,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,11,7,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,7,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,7,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,7,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2017,11,7,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,7,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,7,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,7,22,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,11,7,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,11,7,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,11,7,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,11,7,23,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,11,7,23,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,11,7,23,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,8,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,11,8,0,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,11,8,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,8,0,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,8,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,8,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,8,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,8,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,8,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,8,2,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,8,2,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,8,2,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,11,8,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,11,8,3,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,11,8,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,11,8,3,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,11,8,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,11,8,4,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,11,8,4,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,11,8,4,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,11,8,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,11,8,5,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,11,8,5,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,8,5,45,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2017,11,8,6,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,11,8,6,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,11,8,6,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,11,8,6,45,0.0,7.5,3.7,15.0,7.5,6.4,0.0
2017,11,8,7,0,0.0,15.0,3.8,15.0,15.0,12.38,0.0
2017,11,8,7,15,16.5,32.0,3.95,15.0,34.5,25.69,15.17
2017,11,8,7,30,33.0,49.0,4.1,15.0,54.0,38.63,27.87
2017,11,8,7,45,44.0,68.0,4.25,15.5,77.0,52.65,40.69
2017,11,8,8,0,55.0,87.0,4.4,16.0,100.0,68.65,51.58
2017,11,8,8,15,62.0,105.5,4.55,16.0,122.5,89.0,67.39
2017,11,8,8,30,69.0,124.0,4.7,16.0,145.0,110.65,85.11
2017,11,8,8,45,72.5,141.0,4.85,16.0,166.5,131.63,102.83
2017,11,8,9,0,76.0,158.0,5.0,16.0,188.0,153.32,121.27
2017,11,8,9,15,156.0,173.0,5.1,16.0,240.5,204.08,162.14
2017,11,8,9,30,236.0,188.0,5.2,16.0,293.0,266.99,213.8
2017,11,8,9,45,214.5,204.0,5.35,16.5,305.0,282.89,227.85
2017,11,8,10,0,193.0,220.0,5.5,17.0,317.0,301.86,243.78
2017,11,8,10,15,96.5,173.0,5.55,17.0,221.5,216.32,174.58
2017,11,8,10,30,0.0,126.0,5.6,17.0,126.0,105.98,82.78
2017,11,8,10,45,9.5,169.0,5.7,17.0,174.5,150.8,119.88
2017,11,8,11,0,19.0,212.0,5.8,17.0,223.0,198.23,158.74
2017,11,8,11,15,42.5,234.5,5.9,17.0,259.5,252.11,202.97
2017,11,8,11,30,66.0,257.0,6.0,17.0,296.0,298.27,240.73
2017,11,8,11,45,43.5,240.0,6.15,17.0,266.0,266.28,214.43
2017,11,8,12,0,21.0,223.0,6.3,17.0,236.0,217.16,174.12
2017,11,8,12,15,22.0,222.5,6.35,17.0,236.0,219.37,176.11
2017,11,8,12,30,23.0,222.0,6.4,17.0,236.0,221.72,178.18
2017,11,8,12,45,61.5,236.5,6.45,17.0,271.5,294.22,238.51
2017,11,8,13,0,100.0,251.0,6.5,17.0,307.0,352.4,286.83
2017,11,8,13,15,75.0,234.5,6.5,17.0,276.0,313.66,255.16
2017,11,8,13,30,50.0,218.0,6.5,17.0,245.0,273.96,222.57
2017,11,8,13,45,25.0,174.5,6.55,17.0,188.0,200.38,162.07
2017,11,8,14,0,0.0,131.0,6.6,17.0,131.0,115.64,91.29
2017,11,8,14,15,0.0,89.5,6.6,17.0,89.5,75.31,57.83
2017,11,8,14,30,0.0,48.0,6.6,17.0,48.0,39.71,27.98
2017,11,8,14,45,4.0,86.5,6.65,17.0,88.0,77.55,60.19
2017,11,8,15,0,8.0,125.0,6.7,17.0,128.0,126.65,101.68
2017,11,8,15,15,4.0,109.0,6.6,17.0,110.5,107.99,85.89
2017,11,8,15,30,0.0,93.0,6.5,17.0,93.0,89.46,70.08
2017,11,8,15,45,0.0,75.5,6.45,17.0,75.5,72.41,55.52
2017,11,8,16,0,0.0,58.0,6.4,17.0,58.0,55.0,40.49
2017,11,8,16,15,0.0,41.0,6.3,16.5,41.0,37.65,25.49
2017,11,8,16,30,0.0,24.0,6.2,16.0,24.0,19.83,9.74
2017,11,8,16,45,0.0,12.0,6.1,16.0,12.0,9.89,0.0
2017,11,8,17,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2017,11,8,17,15,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2017,11,8,17,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2017,11,8,17,45,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2017,11,8,18,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2017,11,8,18,15,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2017,11,8,18,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,11,8,18,45,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2017,11,8,19,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2017,11,8,19,15,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2017,11,8,19,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2017,11,8,19,45,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2017,11,8,20,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2017,11,8,20,15,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2017,11,8,20,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2017,11,8,20,45,0.0,0.0,6.25,16.0,0.0,0.0,0.0
2017,11,8,21,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2017,11,8,21,15,0.0,0.0,6.35,16.0,0.0,0.0,0.0
2017,11,8,21,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2017,11,8,21,45,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2017,11,8,22,0,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2017,11,8,22,15,0.0,0.0,6.55,16.0,0.0,0.0,0.0
2017,11,8,22,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2017,11,8,22,45,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2017,11,8,23,0,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2017,11,8,23,15,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2017,11,8,23,30,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2017,11,8,23,45,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2017,11,9,0,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,11,9,0,15,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2017,11,9,0,30,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2017,11,9,0,45,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2017,11,9,1,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2017,11,9,1,15,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2017,11,9,1,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2017,11,9,1,45,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,11,9,2,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,11,9,2,15,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,11,9,2,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,11,9,2,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2017,11,9,3,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,11,9,3,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,11,9,3,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,11,9,3,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,11,9,4,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,9,4,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,11,9,4,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,11,9,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,11,9,5,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,11,9,5,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2017,11,9,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,11,9,5,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,11,9,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,9,6,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,9,6,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,9,6,45,0.0,6.5,1.4,15.5,6.5,5.55,0.0
2017,11,9,7,0,0.0,13.0,1.3,16.0,13.0,10.72,0.0
2017,11,9,7,15,13.0,30.5,1.25,16.0,32.5,24.55,13.92
2017,11,9,7,30,26.0,48.0,1.2,16.0,52.0,37.82,27.02
2017,11,9,7,45,38.0,67.0,1.2,16.0,74.5,51.84,39.89
2017,11,9,8,0,50.0,86.0,1.2,16.0,97.0,67.69,50.84
2017,11,9,8,15,57.5,104.5,1.2,16.0,120.0,87.77,66.44
2017,11,9,8,30,65.0,123.0,1.2,16.0,143.0,109.22,83.85
