Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,9,8,45,69.5,140.0,1.2,16.5,164.5,130.17,101.11
2017,11,9,9,0,74.0,157.0,1.2,17.0,186.0,151.96,119.08
2017,11,9,9,15,77.0,172.5,1.2,17.0,205.0,172.8,136.43
2017,11,9,9,30,80.0,188.0,1.2,17.0,224.0,194.21,154.08
2017,11,9,9,45,356.5,156.0,1.3,17.0,331.5,317.75,251.75
2017,11,9,10,0,633.0,124.0,1.4,17.0,439.0,458.16,361.86
2017,11,9,10,15,547.0,158.0,1.45,17.0,439.5,474.5,375.52
2017,11,9,10,30,461.0,192.0,1.5,17.0,440.0,486.72,385.55
2017,11,9,10,45,254.5,215.0,1.55,17.5,352.5,387.85,308.45
2017,11,9,11,0,48.0,238.0,1.6,18.0,265.0,255.96,202.45
2017,11,9,11,15,56.5,246.5,1.65,18.0,279.0,275.35,218.47
2017,11,9,11,30,65.0,255.0,1.7,18.0,293.0,295.65,234.57
2017,11,9,11,45,64.0,256.0,1.8,18.0,293.5,300.82,238.7
2017,11,9,12,0,63.0,257.0,1.9,18.0,294.0,305.88,242.83
2017,11,9,12,15,161.5,256.5,1.95,18.0,350.0,414.42,329.89
2017,11,9,12,30,260.0,256.0,2.0,18.0,406.0,529.66,419.21
2017,11,9,12,45,167.5,249.5,2.1,18.0,345.5,426.96,339.52
2017,11,9,13,0,75.0,243.0,2.2,18.0,285.0,319.59,254.82
2017,11,9,13,15,71.5,233.0,2.2,18.0,272.0,308.94,247.21
2017,11,9,13,30,68.0,223.0,2.2,18.0,259.0,298.0,238.96
2017,11,9,13,45,66.0,212.0,2.25,18.0,245.0,287.02,230.78
2017,11,9,14,0,64.0,201.0,2.3,18.0,231.0,275.91,222.47
2017,11,9,14,15,62.0,186.5,2.3,17.5,214.0,260.04,210.69
2017,11,9,14,30,60.0,172.0,2.3,17.0,197.0,244.03,198.65
2017,11,9,14,45,57.5,156.0,2.35,17.0,178.0,225.34,183.92
2017,11,9,15,0,55.0,140.0,2.4,17.0,159.0,206.57,168.9
2017,11,9,15,15,50.0,122.0,2.4,17.0,137.5,182.48,149.14
2017,11,9,15,30,45.0,104.0,2.4,17.0,116.0,158.32,128.96
2017,11,9,15,45,36.5,85.5,2.4,17.0,94.0,130.29,105.02
2017,11,9,16,0,28.0,67.0,2.4,17.0,72.0,102.19,80.63
2017,11,9,16,15,14.0,48.5,2.3,16.5,51.0,69.38,51.99
2017,11,9,16,30,0.0,30.0,2.2,16.0,30.0,29.53,17.03
2017,11,9,16,45,0.0,15.0,2.15,16.0,15.0,12.39,0.0
2017,11,9,17,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,11,9,17,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2017,11,9,17,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,11,9,17,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,11,9,18,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,11,9,18,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,11,9,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,9,18,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,9,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,9,19,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,9,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,9,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,9,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,9,20,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,9,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,9,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,11,9,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,11,9,21,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,11,9,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,11,9,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,11,9,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,11,9,22,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,11,9,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,11,9,22,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,11,9,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,9,23,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,9,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,9,23,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,10,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,10,0,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,10,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,10,0,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,10,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,10,1,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,10,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,10,1,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,11,10,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,10,2,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,11,10,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,10,2,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,11,10,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,11,10,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,11,10,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,11,10,3,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,11,10,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,11,10,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,11,10,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,10,4,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,10,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,10,5,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,10,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,10,5,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,10,6,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,10,6,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,10,6,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,10,6,45,0.0,8.5,2.0,15.0,8.5,7.26,0.0
2017,11,10,7,0,0.0,17.0,2.0,15.0,17.0,13.79,0.0
2017,11,10,7,15,85.0,32.0,2.0,15.0,43.5,24.88,13.87
2017,11,10,7,30,170.0,47.0,2.0,15.0,70.0,36.29,25.72
2017,11,10,7,45,201.0,64.0,2.05,15.5,101.5,48.66,37.13
2017,11,10,8,0,232.0,81.0,2.1,16.0,133.0,67.59,47.74
2017,11,10,8,15,251.5,97.5,2.05,16.0,164.5,100.48,69.35
2017,11,10,8,30,271.0,114.0,2.0,16.0,196.0,136.15,97.24
2017,11,10,8,45,284.0,129.0,2.0,16.5,226.0,171.89,127.27
2017,11,10,9,0,297.0,144.0,2.0,17.0,256.0,209.34,159.38
2017,11,10,9,15,536.5,109.0,2.0,17.0,336.0,290.15,221.87
2017,11,10,9,30,776.0,74.0,2.0,17.0,416.0,388.48,300.49
2017,11,10,9,45,583.0,130.0,2.0,17.0,397.0,401.13,316.01
2017,11,10,10,0,390.0,186.0,2.0,17.0,378.0,378.11,300.98
2017,11,10,10,15,311.0,210.5,2.05,17.0,369.0,381.74,305.05
2017,11,10,10,30,232.0,235.0,2.1,17.0,360.0,367.0,293.71
2017,11,10,10,45,320.5,226.5,2.15,17.5,404.0,442.86,353.69
2017,11,10,11,0,409.0,218.0,2.2,18.0,448.0,527.94,419.07
2017,11,10,11,15,272.0,242.0,2.25,18.0,396.5,459.28,365.0
2017,11,10,11,30,135.0,266.0,2.3,18.0,345.0,377.51,299.96
2017,11,10,11,45,85.5,251.5,2.35,18.0,301.5,313.81,249.97
2017,11,10,12,0,36.0,237.0,2.4,18.0,258.0,261.03,207.34
2017,11,10,12,15,18.0,197.5,2.45,18.0,208.0,191.18,151.52
2017,11,10,12,30,0.0,158.0,2.5,18.0,158.0,137.55,107.77
2017,11,10,12,45,72.0,204.0,2.55,18.0,244.0,267.11,214.93
2017,11,10,13,0,144.0,250.0,2.6,18.0,330.0,412.86,330.82
2017,11,10,13,15,208.0,235.0,2.55,17.5,345.0,461.37,370.7
2017,11,10,13,30,272.0,220.0,2.5,17.0,360.0,530.78,426.37
2017,11,10,13,45,336.0,196.0,2.5,17.0,360.0,567.4,456.58
2017,11,10,14,0,400.0,172.0,2.5,17.0,360.0,623.75,501.15
2017,11,10,14,15,305.5,171.5,2.4,17.0,309.0,513.5,416.05
2017,11,10,14,30,211.0,171.0,2.3,17.0,258.0,405.47,331.15
2017,11,10,14,45,203.5,155.5,2.25,17.0,233.0,380.32,312.36
2017,11,10,15,0,196.0,140.0,2.2,17.0,208.0,354.58,292.33
2017,11,10,15,15,410.5,100.0,2.15,17.0,217.0,530.5,435.45
2017,11,10,15,30,625.0,60.0,2.1,17.0,226.0,663.33,534.43
2017,11,10,15,45,571.0,53.5,2.05,17.0,183.5,592.75,477.92
2017,11,10,16,0,517.0,47.0,2.0,17.0,141.0,523.32,421.35
2017,11,10,16,15,417.5,38.0,1.85,16.5,99.5,417.33,333.48
2017,11,10,16,30,318.0,29.0,1.7,16.0,58.0,318.19,234.91
2017,11,10,16,45,159.0,14.5,1.6,16.0,29.0,155.74,0.0
2017,11,10,17,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,11,10,17,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,11,10,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,10,17,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,10,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,10,18,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,10,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,10,18,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,10,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,10,19,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,10,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,10,19,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,11,10,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,10,20,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,10,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,10,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,10,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,10,21,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,10,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,10,21,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,11,10,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,10,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,11,10,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,11,10,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,11,10,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,11,10,23,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,11,10,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,11,10,23,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,11,11,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,11,0,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,11,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,11,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,11,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,11,1,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2017,11,11,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,11,11,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,11,11,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,11,11,2,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,11,11,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,11,11,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,11,11,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,11,3,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,11,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,11,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,11,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,11,4,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,11,11,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,11,4,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,11,11,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,11,5,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,11,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,11,5,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,11,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,11,6,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,11,6,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,11,6,45,106.5,7.5,1.15,14.0,11.5,6.4,0.0
2017,11,11,7,0,213.0,15.0,1.1,14.0,23.0,12.8,0.0
2017,11,11,7,15,347.5,24.5,1.05,14.0,60.0,20.17,9.89
2017,11,11,7,30,482.0,34.0,1.0,14.0,97.0,27.92,18.57
2017,11,11,7,45,555.0,40.5,0.95,14.5,141.0,35.8,25.99
2017,11,11,8,0,628.0,47.0,0.9,15.0,185.0,56.16,31.96
2017,11,11,8,15,675.0,51.5,0.85,15.0,229.0,107.02,58.12
2017,11,11,8,30,722.0,56.0,0.8,15.0,273.0,163.57,100.09
2017,11,11,8,45,751.0,59.5,0.75,15.5,314.0,220.72,148.58
2017,11,11,9,0,780.0,63.0,0.7,16.0,355.0,280.74,201.15
2017,11,11,9,15,802.0,65.5,0.7,16.0,391.5,340.02,253.62
2017,11,11,9,30,824.0,68.0,0.7,16.0,428.0,400.71,306.1
2017,11,11,9,45,834.0,71.5,0.7,16.5,458.0,458.11,353.96
2017,11,11,10,0,844.0,75.0,0.7,17.0,488.0,515.06,399.6
2017,11,11,10,15,768.0,97.0,0.7,17.0,487.0,542.13,422.12
2017,11,11,10,30,692.0,119.0,0.7,17.0,486.0,561.28,437.62
2017,11,11,10,45,643.0,139.5,0.75,17.0,489.0,586.79,457.39
2017,11,11,11,0,594.0,160.0,0.8,17.0,492.0,605.77,471.65
2017,11,11,11,15,583.0,167.0,0.9,17.0,497.5,633.81,493.21
2017,11,11,11,30,572.0,174.0,1.0,17.0,503.0,652.65,507.98
2017,11,11,11,45,525.0,191.0,1.1,17.0,494.0,656.77,511.26
2017,11,11,12,0,478.0,208.0,1.2,17.0,485.0,656.04,511.01
2017,11,11,12,15,677.0,144.5,1.35,17.0,533.0,787.1,608.85
2017,11,11,12,30,876.0,81.0,1.5,17.0,581.0,896.85,685.05
2017,11,11,12,45,663.0,140.0,1.65,17.0,513.5,805.92,623.25
2017,11,11,13,0,450.0,199.0,1.8,17.0,446.0,678.79,532.88
2017,11,11,13,15,652.0,137.0,2.0,17.0,479.5,816.62,637.73
2017,11,11,13,30,854.0,75.0,2.2,17.0,513.0,924.36,714.45
2017,11,11,13,45,800.0,79.5,2.4,17.0,472.5,894.21,695.36
2017,11,11,14,0,746.0,84.0,2.6,17.0,432.0,849.74,667.08
2017,11,11,14,15,619.0,105.0,2.75,17.0,379.0,760.3,605.06
2017,11,11,14,30,492.0,126.0,2.9,17.0,326.0,653.61,528.21
2017,11,11,14,45,614.0,94.5,3.05,17.0,319.5,732.36,589.69
2017,11,11,15,0,736.0,63.0,3.2,17.0,313.0,787.38,631.38
2017,11,11,15,15,697.5,59.0,3.25,16.5,270.5,733.52,592.54
2017,11,11,15,30,659.0,55.0,3.3,16.0,228.0,678.43,551.86
2017,11,11,15,45,600.0,49.5,3.4,16.0,184.0,610.9,498.59
2017,11,11,16,0,541.0,44.0,3.5,16.0,140.0,538.25,438.55
2017,11,11,16,15,443.0,35.5,3.4,15.5,99.0,433.55,349.83
2017,11,11,16,30,345.0,27.0,3.3,15.0,58.0,335.77,246.72
2017,11,11,16,45,172.5,13.5,3.2,15.0,29.0,162.5,0.0
2017,11,11,17,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,11,11,17,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,11,11,17,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,11,11,17,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,11,18,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,11,11,18,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2017,11,11,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,11,11,18,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,11,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,11,11,19,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,11,11,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,11,19,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,11,11,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,11,20,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,11,11,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,11,20,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2017,11,11,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,11,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,11,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,11,21,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,11,11,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,11,11,22,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,11,11,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,11,11,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,11,11,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,11,11,23,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,11,11,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,11,11,23,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,11,12,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,12,0,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,12,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,12,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,12,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,12,1,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,11,12,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,12,1,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,11,12,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,12,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,12,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,12,2,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,11,12,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,11,12,3,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2017,11,12,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,12,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,12,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,12,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,12,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,12,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,11,12,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,12,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,12,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,12,5,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,12,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,12,6,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,11,12,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,12,6,45,0.0,10.0,1.1,14.0,10.0,8.54,0.0
2017,11,12,7,0,0.0,20.0,1.1,14.0,20.0,17.07,0.0
2017,11,12,7,15,217.0,28.0,1.1,14.0,55.5,21.79,10.62
2017,11,12,7,30,434.0,36.0,1.1,14.0,91.0,29.53,19.88
2017,11,12,7,45,516.5,42.5,1.15,14.5,134.5,34.41,24.72
2017,11,12,8,0,599.0,49.0,1.2,15.0,178.0,53.54,30.44
2017,11,12,8,15,647.5,54.0,1.2,15.0,221.5,106.27,58.71
2017,11,12,8,30,696.0,59.0,1.2,15.0,265.0,161.71,99.85
2017,11,12,8,45,731.5,61.5,1.3,15.5,306.0,217.7,147.34
2017,11,12,9,0,767.0,64.0,1.4,16.0,347.0,277.33,199.94
2017,11,12,9,15,789.5,66.5,1.45,16.0,384.0,335.93,252.58
2017,11,12,9,30,812.0,69.0,1.5,16.0,421.0,396.04,305.55
2017,11,12,9,45,827.5,71.0,1.6,16.0,451.5,453.67,355.53
2017,11,12,10,0,843.0,73.0,1.7,16.0,482.0,511.4,404.2
2017,11,12,10,15,853.5,74.5,1.8,16.0,506.5,562.9,446.91
2017,11,12,10,30,864.0,76.0,1.9,16.0,531.0,615.3,489.16
2017,11,12,10,45,871.0,77.0,2.0,16.5,548.5,663.61,526.39
2017,11,12,11,0,878.0,78.0,2.1,17.0,566.0,710.08,561.1
2017,11,12,11,15,881.0,78.5,2.2,17.0,575.5,750.97,590.58
2017,11,12,11,30,884.0,79.0,2.3,17.0,585.0,789.27,618.13
2017,11,12,11,45,884.5,79.0,2.4,17.0,587.0,822.2,641.82
2017,11,12,12,0,885.0,79.0,2.5,17.0,589.0,852.05,663.41
2017,11,12,12,15,882.5,78.5,2.55,17.0,583.0,875.46,680.16
2017,11,12,12,30,880.0,78.0,2.6,17.0,577.0,895.41,694.64
2017,11,12,12,45,871.0,78.5,2.65,17.0,562.5,907.11,703.53
2017,11,12,13,0,862.0,79.0,2.7,17.0,548.0,915.08,710.06
2017,11,12,13,15,853.0,78.0,2.65,17.0,527.5,917.46,712.03
2017,11,12,13,30,844.0,77.0,2.6,17.0,507.0,926.7,718.99
2017,11,12,13,45,833.0,74.5,2.6,17.0,479.5,918.01,713.95
2017,11,12,14,0,822.0,72.0,2.6,17.0,452.0,905.73,706.64
2017,11,12,14,15,802.5,70.0,2.55,17.0,418.5,882.57,691.28
2017,11,12,14,30,783.0,68.0,2.5,17.0,385.0,856.26,673.64
2017,11,12,14,45,758.0,64.5,2.5,17.0,346.5,819.9,648.91
2017,11,12,15,0,733.0,61.0,2.5,17.0,308.0,781.08,621.86
2017,11,12,15,15,693.5,57.0,2.5,16.5,266.0,726.53,583.37
2017,11,12,15,30,654.0,53.0,2.5,16.0,224.0,670.86,542.43
2017,11,12,15,45,597.5,47.5,2.5,16.0,180.5,598.36,485.54
2017,11,12,16,0,541.0,42.0,2.5,16.0,137.0,535.01,432.93
2017,11,12,16,15,442.0,34.0,2.45,15.5,96.0,430.48,344.96
2017,11,12,16,30,343.0,26.0,2.4,15.0,55.0,333.08,239.37
2017,11,12,16,45,171.5,13.0,2.4,15.0,27.5,129.75,0.0
2017,11,12,17,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,12,17,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,11,12,17,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,12,17,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,11,12,18,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,11,12,18,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,11,12,18,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,11,12,18,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,11,12,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,12,19,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,12,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,12,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,12,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,12,20,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,12,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,12,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,12,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,12,21,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,12,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,12,21,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,12,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,12,22,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,11,12,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,11,12,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,11,12,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,11,12,23,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,11,12,23,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,11,12,23,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,11,13,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,13,0,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,11,13,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,11,13,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,11,13,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,11,13,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,13,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,11,13,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,11,13,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,11,13,2,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,11,13,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,11,13,2,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,11,13,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,11,13,3,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,11,13,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,11,13,3,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,11,13,4,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,11,13,4,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,11,13,4,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,11,13,4,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,11,13,5,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,11,13,5,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,11,13,5,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,11,13,5,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,11,13,6,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,11,13,6,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,11,13,6,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,11,13,6,45,0.0,8.5,3.7,15.0,8.5,0.0,0.0
2017,11,13,7,0,0.0,17.0,3.7,15.0,17.0,14.51,0.0
2017,11,13,7,15,194.5,26.5,3.65,15.0,50.5,20.6,9.06
2017,11,13,7,30,389.0,36.0,3.6,15.0,84.0,29.45,19.59
2017,11,13,7,45,467.0,43.5,3.6,15.5,125.0,35.08,25.11
2017,11,13,8,0,545.0,51.0,3.6,16.0,166.0,53.35,31.2
2017,11,13,8,15,384.0,81.5,3.35,16.0,172.0,99.91,63.74
2017,11,13,8,30,223.0,112.0,3.1,16.0,178.0,126.71,91.59
2017,11,13,8,45,233.5,128.0,2.9,16.5,206.0,159.69,119.36
2017,11,13,9,0,244.0,144.0,2.7,17.0,234.0,194.17,148.88
2017,11,13,9,15,502.0,108.5,2.55,17.0,316.5,272.62,208.97
2017,11,13,9,30,760.0,73.0,2.4,17.0,399.0,378.59,293.57
2017,11,13,9,45,784.5,72.5,2.3,17.5,430.5,434.82,341.36
2017,11,13,10,0,809.0,72.0,2.2,18.0,462.0,492.09,388.57
2017,11,13,10,15,820.5,73.5,2.1,18.0,486.0,545.01,431.61
2017,11,13,10,30,832.0,75.0,2.0,18.0,510.0,593.58,470.09
2017,11,13,10,45,840.0,75.5,1.95,18.0,527.0,640.42,506.34
2017,11,13,11,0,848.0,76.0,1.9,18.0,544.0,685.58,540.24
2017,11,13,11,15,852.5,76.5,1.85,18.0,554.0,726.27,568.46
2017,11,13,11,30,857.0,77.0,1.8,18.0,564.0,764.58,594.71
2017,11,13,11,45,858.0,77.0,1.8,18.0,566.5,796.92,616.99
2017,11,13,12,0,859.0,77.0,1.8,18.0,569.0,826.31,637.2
2017,11,13,12,15,857.0,77.0,1.8,18.0,563.5,850.01,653.48
2017,11,13,12,30,855.0,77.0,1.8,18.0,558.0,870.39,667.58
2017,11,13,12,45,848.5,76.5,1.8,18.0,544.5,882.64,676.24
2017,11,13,13,0,842.0,76.0,1.8,18.0,531.0,891.31,682.67
2017,11,13,13,15,833.0,75.0,1.8,18.0,511.0,893.42,684.8
2017,11,13,13,30,824.0,74.0,1.8,18.0,491.0,902.39,691.85
2017,11,13,13,45,564.0,129.0,1.8,18.0,407.5,733.71,574.51
2017,11,13,14,0,304.0,184.0,1.8,18.0,324.0,525.26,419.42
2017,11,13,14,15,227.0,177.0,1.75,18.0,277.0,446.19,359.47
2017,11,13,14,30,150.0,170.0,1.7,18.0,230.0,347.56,281.9
2017,11,13,14,45,144.5,153.0,1.65,18.0,206.5,322.97,263.41
2017,11,13,15,0,139.0,136.0,1.6,18.0,183.0,297.85,243.77
2017,11,13,15,15,130.0,118.5,1.55,17.5,157.5,268.39,220.53
2017,11,13,15,30,121.0,101.0,1.5,17.0,132.0,238.69,196.47
2017,11,13,15,45,106.0,82.5,1.5,17.0,106.0,202.08,165.54
2017,11,13,16,0,91.0,64.0,1.5,17.0,80.0,165.45,133.84
2017,11,13,16,15,62.0,46.0,1.5,16.5,55.5,118.74,92.81
2017,11,13,16,30,33.0,28.0,1.5,16.0,31.0,71.33,46.23
2017,11,13,16,45,16.5,14.0,1.5,16.0,15.5,23.36,0.0
2017,11,13,17,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,11,13,17,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,11,13,17,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,11,13,17,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,11,13,18,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,11,13,18,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,11,13,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,11,13,18,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,11,13,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,11,13,19,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,11,13,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,11,13,19,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,11,13,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,11,13,20,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,11,13,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,11,13,20,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,11,13,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,11,13,21,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,11,13,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,11,13,21,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,13,22,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,13,22,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2017,11,13,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,11,13,22,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,11,13,23,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,11,13,23,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,11,13,23,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,11,13,23,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,11,14,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,11,14,0,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,11,14,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,11,14,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,11,14,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,11,14,1,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,11,14,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,11,14,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,11,14,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,11,14,2,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,11,14,2,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,11,14,2,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,11,14,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,11,14,3,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2017,11,14,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,14,3,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,14,4,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,14,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,14,4,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,14,4,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,14,5,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,14,5,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,14,5,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,14,5,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,14,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,14,6,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,11,14,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,11,14,6,45,52.5,6.5,3.3,14.0,8.0,0.0,0.0
2017,11,14,7,0,105.0,13.0,3.3,14.0,16.0,11.1,0.0
2017,11,14,7,15,247.5,25.0,3.25,14.0,50.0,20.61,8.39
2017,11,14,7,30,390.0,37.0,3.2,14.0,84.0,30.43,20.43
2017,11,14,7,45,478.5,44.5,3.2,14.5,127.0,36.07,26.05
2017,11,14,8,0,567.0,52.0,3.2,15.0,170.0,54.34,32.1
2017,11,14,8,15,619.5,57.0,3.05,15.0,213.5,102.52,56.91
2017,11,14,8,30,672.0,62.0,2.9,15.0,257.0,157.05,97.34
2017,11,14,8,45,710.5,65.0,2.8,15.5,298.0,215.0,146.52
2017,11,14,9,0,749.0,68.0,2.7,16.0,339.0,274.53,199.18
2017,11,14,9,15,773.0,71.0,2.55,16.0,375.5,332.97,251.97
2017,11,14,9,30,797.0,74.0,2.4,16.0,412.0,393.14,305.22
2017,11,14,9,45,746.0,87.5,2.3,16.5,422.5,431.44,340.0
2017,11,14,10,0,695.0,101.0,2.2,17.0,433.0,463.2,367.73
2017,11,14,10,15,777.0,89.5,2.15,17.0,478.5,536.44,426.79
2017,11,14,10,30,859.0,78.0,2.1,17.0,524.0,615.53,488.67
2017,11,14,10,45,866.0,79.0,2.05,17.5,541.5,659.93,522.07
2017,11,14,11,0,873.0,80.0,2.0,18.0,559.0,706.14,555.82
2017,11,14,11,15,876.5,80.5,2.05,18.0,568.5,747.18,584.93
2017,11,14,11,30,880.0,81.0,2.1,18.0,578.0,785.69,612.11
2017,11,14,11,45,879.0,81.5,2.2,18.0,579.5,817.86,635.15
2017,11,14,12,0,878.0,82.0,2.3,18.0,581.0,846.89,656.08
2017,11,14,12,15,875.5,81.5,2.4,18.0,575.0,870.18,673.08
2017,11,14,12,30,873.0,81.0,2.5,18.0,569.0,890.04,687.87
2017,11,14,12,45,688.5,131.0,2.6,18.0,510.5,815.86,636.67
2017,11,14,13,0,504.0,181.0,2.7,18.0,452.0,706.76,558.51
2017,11,14,13,15,473.5,180.0,2.75,18.0,427.0,686.48,544.97
2017,11,14,13,30,443.0,179.0,2.8,18.0,402.0,663.47,528.63
2017,11,14,13,45,528.0,147.5,2.9,18.0,399.0,711.5,567.53
2017,11,14,14,0,613.0,116.0,3.0,18.0,396.0,766.25,608.94
2017,11,14,14,15,537.0,121.5,2.95,18.0,353.5,690.26,553.2
2017,11,14,14,30,461.0,127.0,2.9,18.0,311.0,624.27,504.82
2017,11,14,14,45,595.0,95.0,2.9,18.0,307.5,712.95,572.78
2017,11,14,15,0,729.0,63.0,2.9,18.0,304.0,778.3,620.97
2017,11,14,15,15,689.5,59.0,2.95,17.5,262.0,723.94,581.71
2017,11,14,15,30,650.0,55.0,3.0,17.0,220.0,668.36,540.66
2017,11,14,15,45,589.5,49.0,3.1,17.0,176.5,599.98,486.76
2017,11,14,16,0,529.0,43.0,3.2,17.0,133.0,526.07,425.69
2017,11,14,16,15,427.5,34.5,3.2,16.5,92.5,419.63,335.25
2017,11,14,16,30,326.0,26.0,3.2,16.0,52.0,317.59,217.98
2017,11,14,16,45,163.0,13.0,3.25,16.0,26.0,123.67,0.0
2017,11,14,17,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,14,17,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2017,11,14,17,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,11,14,17,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,11,14,18,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,11,14,18,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,11,14,18,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,11,14,18,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,11,14,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,11,14,19,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,11,14,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,14,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,11,14,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,11,14,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,11,14,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,11,14,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,11,14,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,14,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,11,14,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,14,21,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,11,14,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,11,14,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,11,14,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,14,22,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,11,14,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,11,14,23,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2017,11,14,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,14,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,11,15,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,15,0,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,15,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,15,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,15,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,15,1,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,11,15,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,15,1,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,11,15,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,15,2,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,11,15,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,15,2,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,11,15,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,15,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,15,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,15,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,15,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,15,4,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,11,15,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,15,4,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,11,15,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,15,5,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,15,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,15,5,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,15,6,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,15,6,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,11,15,6,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,11,15,6,45,0.0,2.5,2.15,14.0,2.5,0.0,0.0
2017,11,15,7,0,0.0,5.0,2.3,14.0,5.0,4.27,0.0
2017,11,15,7,15,0.0,19.5,2.45,14.0,19.5,16.11,4.6
2017,11,15,7,30,0.0,34.0,2.6,14.0,34.0,27.66,17.97
2017,11,15,7,45,0.0,52.0,2.8,14.5,52.0,41.54,30.8
2017,11,15,8,0,0.0,70.0,3.0,15.0,70.0,55.55,41.47
2017,11,15,8,15,6.0,87.0,3.1,15.0,89.0,70.29,54.0
2017,11,15,8,30,12.0,104.0,3.2,15.0,108.0,86.06,67.18
2017,11,15,8,45,17.5,119.5,3.35,15.5,125.5,101.53,79.92
2017,11,15,9,0,23.0,135.0,3.5,16.0,143.0,117.84,93.31
2017,11,15,9,15,11.5,105.5,3.7,16.0,109.5,91.53,71.63
2017,11,15,9,30,0.0,76.0,3.9,16.0,76.0,63.06,47.84
2017,11,15,9,45,0.0,83.0,4.15,16.5,83.0,68.94,52.61
2017,11,15,10,0,0.0,90.0,4.4,17.0,90.0,74.89,57.37
2017,11,15,10,15,44.5,158.0,4.55,17.0,181.5,165.11,132.46
2017,11,15,10,30,89.0,226.0,4.7,17.0,273.0,261.43,211.3
2017,11,15,10,45,62.5,223.0,4.9,17.0,256.5,247.36,199.5
2017,11,15,11,0,36.0,220.0,5.1,17.0,240.0,230.55,185.42
2017,11,15,11,15,37.5,225.0,5.25,17.0,246.0,240.27,193.37
2017,11,15,11,30,39.0,230.0,5.4,17.0,252.0,250.23,201.51
2017,11,15,11,45,316.0,196.5,5.6,17.0,375.0,472.97,387.31
2017,11,15,12,0,593.0,163.0,5.8,17.0,498.0,708.83,575.88
2017,11,15,12,15,472.5,195.0,5.85,17.0,460.5,652.31,529.7
2017,11,15,12,30,352.0,227.0,5.9,17.0,423.0,577.54,469.94
2017,11,15,12,45,247.5,234.0,6.0,17.0,370.5,501.86,408.97
2017,11,15,13,0,143.0,241.0,6.1,17.0,318.0,402.17,327.82
2017,11,15,13,15,71.5,134.0,6.05,17.0,172.5,211.47,172.85
2017,11,15,13,30,0.0,27.0,6.0,17.0,27.0,22.31,13.15
2017,11,15,13,45,0.0,67.5,6.0,17.0,67.5,55.97,41.54
2017,11,15,14,0,0.0,108.0,6.0,17.0,108.0,93.25,72.85
2017,11,15,14,15,0.0,97.5,6.0,17.0,97.5,83.63,64.91
2017,11,15,14,30,0.0,87.0,6.0,17.0,87.0,74.01,56.96
2017,11,15,14,45,0.0,78.0,6.0,17.0,78.0,65.9,50.22
2017,11,15,15,0,0.0,69.0,6.0,17.0,69.0,57.8,43.43
2017,11,15,15,15,0.0,59.0,5.95,17.0,59.0,48.87,35.88
2017,11,15,15,30,0.0,49.0,5.9,17.0,49.0,40.54,28.75
2017,11,15,15,45,0.0,39.0,5.85,17.0,39.0,32.23,21.56
2017,11,15,16,0,0.0,29.0,5.8,17.0,29.0,23.93,14.34
2017,11,15,16,15,0.0,20.0,5.75,16.5,20.0,16.48,7.8
2017,11,15,16,30,0.0,11.0,5.7,16.0,11.0,9.04,0.49
2017,11,15,16,45,0.0,5.5,5.7,16.0,5.5,4.69,0.0
2017,11,15,17,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2017,11,15,17,15,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2017,11,15,17,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2017,11,15,17,45,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2017,11,15,18,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2017,11,15,18,15,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2017,11,15,18,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,11,15,18,45,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2017,11,15,19,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2017,11,15,19,15,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2017,11,15,19,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2017,11,15,19,45,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2017,11,15,20,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2017,11,15,20,15,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2017,11,15,20,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2017,11,15,20,45,0.0,0.0,6.25,16.0,0.0,0.0,0.0
2017,11,15,21,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2017,11,15,21,15,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2017,11,15,21,30,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2017,11,15,21,45,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2017,11,15,22,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2017,11,15,22,15,0.0,0.0,6.35,16.0,0.0,0.0,0.0
2017,11,15,22,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2017,11,15,22,45,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2017,11,15,23,0,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2017,11,15,23,15,0.0,0.0,6.65,16.0,0.0,0.0,0.0
2017,11,15,23,30,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2017,11,15,23,45,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2017,11,16,0,0,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2017,11,16,0,15,0.0,0.0,6.95,16.0,0.0,0.0,0.0
2017,11,16,0,30,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2017,11,16,0,45,0.0,0.0,7.05,16.0,0.0,0.0,0.0
2017,11,16,1,0,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2017,11,16,1,15,0.0,0.0,7.05,16.0,0.0,0.0,0.0
2017,11,16,1,30,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2017,11,16,1,45,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2017,11,16,2,0,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2017,11,16,2,15,0.0,0.0,6.95,16.0,0.0,0.0,0.0
2017,11,16,2,30,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2017,11,16,2,45,0.0,0.0,6.85,16.0,0.0,0.0,0.0
2017,11,16,3,0,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2017,11,16,3,15,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2017,11,16,3,30,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2017,11,16,3,45,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2017,11,16,4,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2017,11,16,4,15,0.0,0.0,6.25,16.0,0.0,0.0,0.0
2017,11,16,4,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,11,16,4,45,0.0,0.0,5.95,16.0,0.0,0.0,0.0
2017,11,16,5,0,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2017,11,16,5,15,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2017,11,16,5,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2017,11,16,5,45,0.0,0.0,5.2,16.5,0.0,0.0,0.0
2017,11,16,6,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,11,16,6,15,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2017,11,16,6,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,11,16,6,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2017,11,16,7,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,11,16,7,15,0.0,2.0,4.3,17.0,2.0,1.64,0.0
2017,11,16,7,30,0.0,4.0,4.2,17.0,4.0,3.28,0.0
2017,11,16,7,45,0.0,6.5,4.15,17.0,6.5,5.33,0.0
2017,11,16,8,0,0.0,9.0,4.1,17.0,9.0,7.39,0.59
2017,11,16,8,15,0.0,11.5,4.05,17.0,11.5,9.45,2.38
2017,11,16,8,30,0.0,14.0,4.0,17.0,14.0,11.52,4.16
2017,11,16,8,45,0.0,16.0,3.95,17.0,16.0,13.17,5.58
2017,11,16,9,0,0.0,18.0,3.9,17.0,18.0,14.83,6.99
2017,11,16,9,15,0.0,18.5,3.85,17.0,18.5,15.25,7.33
2017,11,16,9,30,0.0,19.0,3.8,17.0,19.0,15.67,7.66
2017,11,16,9,45,0.0,30.5,3.8,17.0,30.5,25.19,15.7
2017,11,16,10,0,0.0,42.0,3.8,17.0,42.0,34.74,23.72
2017,11,16,10,15,0.0,85.0,3.65,17.0,85.0,70.61,53.74
2017,11,16,10,30,0.0,128.0,3.5,17.0,128.0,108.05,84.71
2017,11,16,10,45,0.0,93.0,3.35,17.0,93.0,77.46,59.23
2017,11,16,11,0,0.0,58.0,3.2,17.0,58.0,48.09,34.73
2017,11,16,11,15,0.0,103.0,3.1,17.0,103.0,86.22,66.43
2017,11,16,11,30,0.0,148.0,3.0,17.0,148.0,126.97,99.91
2017,11,16,11,45,0.0,149.0,2.95,17.0,149.0,128.22,100.84
2017,11,16,12,0,0.0,150.0,2.9,17.0,150.0,129.53,101.91
2017,11,16,12,15,0.0,132.5,2.85,16.5,132.5,113.45,88.91
2017,11,16,12,30,0.0,115.0,2.8,16.0,115.0,97.47,75.94
2017,11,16,12,45,0.0,96.0,2.75,16.0,96.0,80.28,61.74
2017,11,16,13,0,0.0,77.0,2.7,16.0,77.0,63.94,48.18
2017,11,16,13,15,0.0,79.0,2.65,16.0,79.0,65.6,49.65
2017,11,16,13,30,0.0,81.0,2.6,16.0,81.0,67.26,51.11
2017,11,16,13,45,0.0,71.5,2.55,16.0,71.5,59.31,44.52
2017,11,16,14,0,0.0,62.0,2.5,16.0,62.0,51.37,37.93
2017,11,16,14,15,0.0,51.5,2.45,16.0,51.5,42.62,30.6
2017,11,16,14,30,0.0,41.0,2.4,16.0,41.0,33.88,23.25
2017,11,16,14,45,0.0,37.0,2.35,16.0,37.0,30.55,20.46
2017,11,16,15,0,0.0,33.0,2.3,16.0,33.0,27.23,17.65
2017,11,16,15,15,0.0,28.0,2.4,16.0,28.0,23.08,14.11
2017,11,16,15,30,0.0,23.0,2.5,16.0,23.0,18.94,10.53
2017,11,16,15,45,0.0,18.0,2.7,16.0,18.0,14.81,6.93
2017,11,16,16,0,0.0,13.0,2.9,16.0,13.0,10.68,3.32
2017,11,16,16,15,0.0,9.0,2.95,15.5,9.0,7.39,0.39
2017,11,16,16,30,0.0,5.0,3.0,15.0,5.0,4.1,0.0
2017,11,16,16,45,0.0,2.5,3.1,15.0,2.5,2.13,0.0
2017,11,16,17,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,11,16,17,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,11,16,17,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,11,16,17,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,16,18,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,11,16,18,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,11,16,18,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,11,16,18,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,11,16,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,11,16,19,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,11,16,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,16,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,11,16,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,11,16,20,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,11,16,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,11,16,20,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,11,16,21,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,11,16,21,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,11,16,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,11,16,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,11,16,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,11,16,22,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2017,11,16,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,11,16,22,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2017,11,16,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,11,16,23,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2017,11,16,23,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,11,16,23,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2017,11,17,0,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,11,17,0,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,11,17,0,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,11,17,0,45,0.0,0.0,5.4,14.5,0.0,0.0,0.0
2017,11,17,1,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2017,11,17,1,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2017,11,17,1,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,11,17,1,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2017,11,17,2,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2017,11,17,2,15,0.0,0.0,5.65,14.5,0.0,0.0,0.0
2017,11,17,2,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,11,17,2,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,11,17,3,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,11,17,3,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2017,11,17,3,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,11,17,3,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,11,17,4,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,11,17,4,15,0.0,0.0,5.45,13.5,0.0,0.0,0.0
2017,11,17,4,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,11,17,4,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2017,11,17,5,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,11,17,5,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,11,17,5,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,11,17,5,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2017,11,17,6,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,11,17,6,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,11,17,6,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,11,17,6,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2017,11,17,7,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,11,17,7,15,226.0,15.5,4.65,13.0,40.0,12.47,0.69
2017,11,17,7,30,452.0,31.0,4.6,13.0,80.0,25.64,16.08
2017,11,17,7,45,540.0,37.0,4.55,13.5,123.5,32.96,23.29
2017,11,17,8,0,628.0,43.0,4.5,14.0,167.0,49.62,28.41
2017,11,17,8,15,680.0,47.5,4.4,14.0,211.5,100.26,53.24
2017,11,17,8,30,732.0,52.0,4.3,14.0,256.0,157.17,95.24
2017,11,17,8,45,768.0,55.0,4.25,14.5,298.0,215.32,145.16
2017,11,17,9,0,804.0,58.0,4.2,15.0,340.0,277.15,200.75
2017,11,17,9,15,827.5,60.0,4.1,15.0,377.0,337.24,256.07
2017,11,17,9,30,851.0,62.0,4.0,15.0,414.0,398.54,311.67
2017,11,17,9,45,864.5,65.0,3.95,15.0,445.5,457.26,364.08
2017,11,17,10,0,878.0,68.0,3.9,15.0,477.0,515.8,414.83
2017,11,17,10,15,889.5,69.0,3.85,15.0,502.5,570.68,461.28
2017,11,17,10,30,901.0,70.0,3.8,15.0,528.0,624.57,505.62
2017,11,17,10,45,907.5,71.0,3.8,15.5,546.0,673.97,544.5
2017,11,17,11,0,914.0,72.0,3.8,16.0,564.0,721.41,580.6
2017,11,17,11,15,918.5,72.5,3.8,16.0,574.5,764.65,612.08
2017,11,17,11,30,923.0,73.0,3.8,16.0,585.0,805.32,641.48
2017,11,17,11,45,923.5,73.5,3.85,16.0,587.5,840.03,666.63
2017,11,17,12,0,924.0,74.0,3.9,16.0,590.0,871.57,689.5
2017,11,17,12,15,922.5,74.0,3.95,16.0,584.5,897.47,708.36
2017,11,17,12,30,921.0,74.0,4.0,16.0,579.0,919.86,724.83
2017,11,17,12,45,907.5,76.0,4.05,16.0,564.0,930.29,732.89
2017,11,17,13,0,894.0,78.0,4.1,16.0,549.0,936.75,738.38
2017,11,17,13,15,885.5,77.0,4.1,16.0,528.5,940.18,741.61
2017,11,17,13,30,877.0,76.0,4.1,16.0,508.0,950.21,749.75
2017,11,17,13,45,864.0,74.5,4.2,16.0,480.5,941.35,745.02
2017,11,17,14,0,851.0,73.0,4.3,16.0,453.0,928.79,737.79
2017,11,17,14,15,831.5,70.5,4.35,16.0,419.0,905.2,722.46
2017,11,17,14,30,812.0,68.0,4.4,16.0,385.0,878.33,704.56
2017,11,17,14,45,785.0,65.0,4.45,16.0,345.5,840.83,678.4
2017,11,17,15,0,758.0,62.0,4.5,16.0,306.0,800.78,649.62
2017,11,17,15,15,717.0,58.0,4.5,16.0,263.5,744.79,607.37
2017,11,17,15,30,676.0,54.0,4.5,16.0,221.0,687.51,562.53
2017,11,17,15,45,613.0,48.0,4.55,16.0,176.5,608.7,498.96
2017,11,17,16,0,550.0,42.0,4.6,16.0,132.0,540.61,440.72
2017,11,17,16,15,440.0,33.5,4.6,15.5,90.5,427.42,342.13
2017,11,17,16,30,330.0,25.0,4.6,15.0,49.0,314.72,197.26
2017,11,17,16,45,165.0,12.5,4.7,15.0,24.5,124.39,0.0
2017,11,17,17,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,11,17,17,15,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2017,11,17,17,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,11,17,17,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2017,11,17,18,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,11,17,18,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,11,17,18,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,11,17,18,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,11,17,19,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,11,17,19,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2017,11,17,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,11,17,19,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,11,17,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,11,17,20,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2017,11,17,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,11,17,20,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,11,17,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,11,17,21,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,11,17,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,11,17,21,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,11,17,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,11,17,22,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,11,17,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,11,17,22,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,11,17,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,11,17,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,11,17,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,11,17,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,11,18,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,11,18,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,11,18,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,11,18,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,11,18,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,18,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,11,18,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,18,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,18,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,18,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,18,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,18,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,11,18,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,18,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,11,18,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,18,3,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,11,18,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,18,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,11,18,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,18,4,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,11,18,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,18,5,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2017,11,18,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,11,18,5,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,11,18,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,11,18,6,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,11,18,6,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,11,18,6,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,11,18,7,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,18,7,15,220.0,15.5,2.95,12.0,39.0,12.49,0.0
2017,11,18,7,30,440.0,31.0,3.0,12.0,78.0,25.68,16.07
2017,11,18,7,45,524.0,38.5,3.05,12.5,121.0,31.53,22.11
2017,11,18,8,0,608.0,46.0,3.1,13.0,164.0,51.28,30.64
2017,11,18,8,15,661.0,51.0,3.05,13.0,208.0,101.07,55.0
2017,11,18,8,30,714.0,56.0,3.0,13.0,252.0,157.33,96.39
2017,11,18,8,45,746.0,60.0,2.95,13.5,293.0,214.46,145.45
2017,11,18,9,0,778.0,64.0,2.9,14.0,334.0,274.84,199.67
2017,11,18,9,15,802.0,66.5,2.75,14.0,371.0,334.11,253.87
2017,11,18,9,30,826.0,69.0,2.6,14.0,408.0,395.04,308.55
2017,11,18,9,45,851.0,69.0,2.5,14.5,441.0,455.21,360.64
2017,11,18,10,0,876.0,69.0,2.4,15.0,474.0,514.49,410.31
2017,11,18,10,15,887.0,70.0,2.25,15.0,499.0,568.96,455.18
2017,11,18,10,30,898.0,71.0,2.1,15.0,524.0,622.4,497.65
2017,11,18,10,45,906.0,71.5,2.0,15.5,542.0,672.06,535.13
2017,11,18,11,0,914.0,72.0,1.9,16.0,560.0,719.89,569.8
2017,11,18,11,15,918.0,72.5,1.8,16.0,570.0,762.74,599.02
2017,11,18,11,30,922.0,73.0,1.7,16.0,580.0,803.0,625.96
2017,11,18,11,45,921.0,74.0,1.6,16.0,582.5,837.06,648.17
2017,11,18,12,0,920.0,75.0,1.5,16.0,585.0,867.89,667.91
2017,11,18,12,15,918.0,74.5,1.5,16.0,579.5,892.67,684.68
2017,11,18,12,30,916.0,74.0,1.5,16.0,574.0,913.92,699.16
2017,11,18,12,45,911.0,73.5,1.5,16.5,560.5,928.85,708.17
2017,11,18,13,0,906.0,73.0,1.5,17.0,547.0,940.03,714.83
2017,11,18,13,15,897.5,72.0,1.5,17.0,526.5,943.55,717.85
2017,11,18,13,30,889.0,71.0,1.5,17.0,506.0,943.28,718.57
2017,11,18,13,45,876.5,69.0,1.5,17.0,478.5,934.17,713.49
2017,11,18,14,0,864.0,67.0,1.5,17.0,451.0,921.42,706.11
2017,11,18,14,15,845.0,65.0,1.5,17.0,417.0,909.34,699.22
2017,11,18,14,30,826.0,63.0,1.5,17.0,383.0,883.6,682.83
2017,11,18,14,45,796.5,61.0,1.5,17.0,343.5,845.13,657.36
2017,11,18,15,0,767.0,59.0,1.5,17.0,304.0,804.16,629.51
2017,11,18,15,15,727.0,55.0,1.55,16.5,261.5,749.08,592.07
2017,11,18,15,30,687.0,51.0,1.6,16.0,219.0,692.74,551.78
2017,11,18,15,45,621.0,46.0,1.65,16.0,174.5,612.61,490.24
2017,11,18,16,0,555.0,41.0,1.7,16.0,130.0,542.95,433.26
2017,11,18,16,15,448.0,32.0,1.85,15.5,89.0,431.45,339.15
2017,11,18,16,30,341.0,23.0,2.0,15.0,48.0,319.34,189.72
2017,11,18,16,45,170.5,11.5,2.15,15.0,24.0,127.26,0.0
2017,11,18,17,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,11,18,17,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,11,18,17,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,18,17,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,11,18,18,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,18,18,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2017,11,18,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,11,18,18,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,11,18,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,18,19,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,11,18,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,11,18,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,11,18,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,18,20,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,11,18,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,18,20,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,11,18,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,18,21,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,11,18,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,18,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,11,18,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,18,22,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,11,18,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,18,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,11,18,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,18,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,11,18,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,18,23,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,11,19,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,19,0,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,19,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,19,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,11,19,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,19,1,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,11,19,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,19,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,19,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,19,2,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,11,19,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,19,2,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,11,19,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,19,3,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,11,19,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,19,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,11,19,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,19,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,11,19,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,19,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,19,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,19,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,19,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,19,5,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,11,19,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,19,6,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,11,19,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,19,6,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,11,19,7,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,19,7,15,207.0,15.0,1.6,13.0,36.5,12.08,0.0
2017,11,19,7,30,414.0,30.0,1.5,13.0,73.0,24.8,15.11
2017,11,19,7,45,501.0,37.5,1.45,13.0,115.0,30.65,21.28
2017,11,19,8,0,588.0,45.0,1.4,13.0,157.0,49.34,29.7
2017,11,19,8,15,641.0,50.0,1.2,13.0,200.5,97.76,53.06
2017,11,19,8,30,694.0,55.0,1.0,13.0,244.0,152.64,92.98
2017,11,19,8,45,729.5,58.5,0.8,13.5,284.5,208.68,140.17
2017,11,19,9,0,765.0,62.0,0.6,14.0,325.0,268.4,192.26
2017,11,19,9,15,586.5,101.5,0.5,14.0,316.0,294.24,222.9
2017,11,19,9,30,408.0,141.0,0.4,14.0,307.0,295.46,230.62
2017,11,19,9,45,526.5,125.0,0.3,14.5,356.0,360.2,282.16
2017,11,19,10,0,645.0,109.0,0.2,15.0,405.0,441.36,344.74
2017,11,19,10,15,720.5,103.0,0.35,15.0,450.0,514.15,402.18
2017,11,19,10,30,796.0,97.0,0.5,15.0,495.0,591.11,461.97
