Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,19,10,45,809.0,96.5,0.65,15.5,513.5,639.54,498.98
2017,11,19,11,0,822.0,96.0,0.8,16.0,532.0,686.77,534.7
2017,11,19,11,15,826.5,97.0,0.95,16.0,542.0,728.0,566.01
2017,11,19,11,30,831.0,98.0,1.1,16.0,552.0,766.92,594.45
2017,11,19,11,45,834.5,97.0,1.3,16.0,555.0,800.33,619.63
2017,11,19,12,0,838.0,96.0,1.5,16.0,558.0,830.94,642.93
2017,11,19,12,15,835.0,95.5,1.65,16.0,552.0,853.59,660.19
2017,11,19,12,30,832.0,95.0,1.8,16.0,546.0,872.88,675.29
2017,11,19,12,45,716.0,119.5,2.0,16.5,501.0,821.78,640.53
2017,11,19,13,0,600.0,144.0,2.2,17.0,456.0,757.35,596.09
2017,11,19,13,15,583.0,144.5,2.45,17.0,438.0,751.98,595.15
2017,11,19,13,30,566.0,145.0,2.7,17.0,420.0,735.67,585.55
2017,11,19,13,45,599.5,125.5,3.0,17.0,403.0,758.18,604.73
2017,11,19,14,0,633.0,106.0,3.3,17.0,386.0,768.8,614.91
2017,11,19,14,15,550.5,113.5,3.35,17.0,343.5,699.03,564.08
2017,11,19,14,30,468.0,121.0,3.4,17.0,301.0,620.83,506.18
2017,11,19,14,45,445.5,112.0,3.5,17.0,269.5,585.46,480.29
2017,11,19,15,0,423.0,103.0,3.6,17.0,238.0,548.85,452.5
2017,11,19,15,15,397.0,91.0,3.35,16.5,203.5,504.14,417.46
2017,11,19,15,30,371.0,79.0,3.1,16.0,169.0,458.98,380.91
2017,11,19,15,45,337.0,65.5,2.85,16.0,134.5,404.91,334.96
2017,11,19,16,0,303.0,52.0,2.6,16.0,100.0,351.69,287.91
2017,11,19,16,15,233.0,38.0,2.35,15.5,67.5,271.6,215.74
2017,11,19,16,30,163.0,24.0,2.1,15.0,35.0,186.92,104.81
2017,11,19,16,45,81.5,12.0,1.9,15.0,17.5,66.36,0.0
2017,11,19,17,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,19,17,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,19,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,19,17,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,19,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,19,18,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,19,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,19,18,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,19,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,19,19,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,11,19,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,11,19,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,11,19,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,19,20,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,11,19,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,11,19,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,11,19,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,19,21,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,19,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,11,19,21,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,11,19,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,11,19,22,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,11,19,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,11,19,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,11,19,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,11,19,23,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,11,19,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,11,19,23,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,11,20,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,11,20,0,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,11,20,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,20,0,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,11,20,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,11,20,1,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,11,20,1,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,11,20,1,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,11,20,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,11,20,2,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,11,20,2,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,11,20,2,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,11,20,3,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,11,20,3,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,11,20,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,11,20,3,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,11,20,4,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,11,20,4,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,11,20,4,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,11,20,4,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,11,20,5,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,11,20,5,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,11,20,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,11,20,5,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2017,11,20,6,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,20,6,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,20,6,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,11,20,6,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,11,20,7,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,11,20,7,15,0.0,15.0,3.1,16.0,15.0,12.38,0.0
2017,11,20,7,30,0.0,30.0,3.1,16.0,30.0,24.4,14.35
2017,11,20,7,45,2.0,47.5,3.15,16.0,48.0,37.92,27.18
2017,11,20,8,0,4.0,65.0,3.2,16.0,66.0,51.57,37.73
2017,11,20,8,15,11.5,81.5,3.15,16.0,84.5,66.29,50.09
2017,11,20,8,30,19.0,98.0,3.1,16.0,103.0,82.2,63.3
2017,11,20,8,45,23.5,114.0,3.1,16.5,121.0,99.46,77.62
2017,11,20,9,0,28.0,130.0,3.1,17.0,139.0,117.11,92.2
2017,11,20,9,15,197.5,138.5,3.05,17.0,217.0,191.01,149.53
2017,11,20,9,30,367.0,147.0,3.0,17.0,295.0,284.54,224.43
2017,11,20,9,45,434.0,146.0,2.95,17.5,334.0,338.41,268.84
2017,11,20,10,0,501.0,145.0,2.9,18.0,373.0,398.56,317.92
2017,11,20,10,15,629.0,117.0,2.8,18.0,419.5,477.15,381.52
2017,11,20,10,30,757.0,89.0,2.7,18.0,466.0,558.34,446.34
2017,11,20,10,45,652.0,126.0,2.6,18.0,458.5,570.15,455.08
2017,11,20,11,0,547.0,163.0,2.5,18.0,451.0,562.15,448.42
2017,11,20,11,15,404.5,200.0,2.45,18.0,415.5,523.47,417.48
2017,11,20,11,30,262.0,237.0,2.4,18.0,380.0,459.38,366.48
2017,11,20,11,45,411.0,202.5,2.35,18.0,427.0,570.52,454.4
2017,11,20,12,0,560.0,168.0,2.3,18.0,474.0,674.56,534.13
2017,11,20,12,15,476.5,189.0,2.25,18.0,448.0,645.61,510.53
2017,11,20,12,30,393.0,210.0,2.2,18.0,422.0,592.14,469.95
2017,11,20,12,45,394.5,204.0,2.2,18.5,412.5,598.21,474.7
2017,11,20,13,0,396.0,198.0,2.2,19.0,403.0,602.63,477.82
2017,11,20,13,15,396.0,189.0,2.15,19.0,387.5,620.67,491.29
2017,11,20,13,30,396.0,180.0,2.1,19.0,372.0,616.98,489.14
2017,11,20,13,45,569.5,129.5,2.05,19.0,388.0,733.4,577.6
2017,11,20,14,0,743.0,79.0,2.0,19.0,404.0,831.1,646.72
2017,11,20,14,15,457.5,119.0,1.95,18.5,314.5,608.76,486.32
2017,11,20,14,30,172.0,159.0,1.9,18.0,225.0,354.8,288.3
2017,11,20,14,45,166.5,143.0,1.85,18.0,201.5,331.2,271.25
2017,11,20,15,0,161.0,127.0,1.8,18.0,178.0,307.03,252.2
2017,11,20,15,15,149.5,110.0,1.7,18.0,152.0,275.5,226.57
2017,11,20,15,30,138.0,93.0,1.6,18.0,126.0,243.77,200.17
2017,11,20,15,45,122.0,75.0,1.55,18.0,100.0,206.39,168.4
2017,11,20,16,0,106.0,57.0,1.5,18.0,74.0,168.88,135.72
2017,11,20,16,15,66.0,40.5,1.45,17.5,49.5,115.75,88.49
2017,11,20,16,30,26.0,24.0,1.4,17.0,25.0,58.58,26.89
2017,11,20,16,45,13.0,12.0,1.35,17.0,12.5,19.19,0.0
2017,11,20,17,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,11,20,17,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,11,20,17,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,11,20,17,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,11,20,18,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,11,20,18,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,11,20,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,11,20,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,11,20,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,11,20,19,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,11,20,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,11,20,19,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,11,20,20,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,20,20,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,11,20,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,11,20,20,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,11,20,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,11,20,21,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,11,20,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,11,20,21,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,11,20,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,20,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,20,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,20,22,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,11,20,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,11,20,23,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,11,20,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,11,20,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,11,21,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,11,21,0,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2017,11,21,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,11,21,0,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,11,21,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,21,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,21,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,11,21,1,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,11,21,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,11,21,2,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,11,21,2,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,11,21,2,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,11,21,3,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,11,21,3,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2017,11,21,3,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,11,21,3,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,11,21,4,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,11,21,4,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,11,21,4,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,11,21,4,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,11,21,5,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,11,21,5,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,11,21,5,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,11,21,5,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,11,21,6,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,11,21,6,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,11,21,6,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,11,21,6,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,11,21,7,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,11,21,7,15,123.0,15.5,3.55,15.0,27.5,12.1,0.0
2017,11,21,7,30,246.0,31.0,3.5,15.0,55.0,25.36,14.97
2017,11,21,7,45,305.0,43.5,3.5,15.5,89.0,33.5,23.36
2017,11,21,8,0,364.0,56.0,3.5,16.0,123.0,48.28,31.47
2017,11,21,8,15,400.0,67.5,3.4,16.0,158.5,86.95,52.79
2017,11,21,8,30,436.0,79.0,3.3,16.0,194.0,130.17,84.95
2017,11,21,8,45,461.0,88.5,3.2,16.5,228.0,173.88,121.7
2017,11,21,9,0,486.0,98.0,3.1,17.0,262.0,220.41,162.41
2017,11,21,9,15,586.5,89.5,2.95,17.0,308.5,281.55,213.85
2017,11,21,9,30,687.0,81.0,2.8,17.0,355.0,349.26,271.19
2017,11,21,9,45,740.0,77.5,2.65,17.0,393.5,411.24,324.23
2017,11,21,10,0,793.0,74.0,2.5,17.0,432.0,476.58,378.76
2017,11,21,10,15,805.0,75.5,2.25,17.0,456.0,528.57,421.29
2017,11,21,10,30,817.0,77.0,2.0,17.0,480.0,579.87,461.7
2017,11,21,10,45,826.0,77.5,1.8,17.5,497.5,627.19,496.89
2017,11,21,11,0,835.0,78.0,1.6,18.0,515.0,672.99,529.48
2017,11,21,11,15,839.5,78.5,1.5,18.0,525.0,713.79,557.94
2017,11,21,11,30,844.0,79.0,1.4,18.0,535.0,745.62,578.9
2017,11,21,11,45,846.5,78.5,1.35,18.5,538.0,778.14,599.57
2017,11,21,12,0,849.0,78.0,1.3,19.0,541.0,807.88,618.05
2017,11,21,12,15,847.5,78.0,1.3,19.0,536.0,831.87,634.28
2017,11,21,12,30,846.0,78.0,1.3,19.0,531.0,852.66,648.43
2017,11,21,12,45,841.5,77.0,1.3,19.0,519.0,866.21,657.8
2017,11,21,13,0,837.0,76.0,1.3,19.0,507.0,886.09,671.65
2017,11,21,13,15,758.5,91.5,1.3,19.0,470.5,844.98,644.23
2017,11,21,13,30,680.0,107.0,1.3,19.0,434.0,805.18,618.2
2017,11,21,13,45,628.0,113.5,1.3,19.0,402.5,769.34,594.62
2017,11,21,14,0,576.0,120.0,1.3,19.0,371.0,729.79,568.08
2017,11,21,14,15,521.0,119.5,1.25,19.0,333.5,668.58,525.11
2017,11,21,14,30,466.0,119.0,1.2,19.0,296.0,615.5,487.46
2017,11,21,14,45,585.0,89.0,1.2,19.0,287.5,691.54,543.91
2017,11,21,15,0,704.0,59.0,1.2,19.0,279.0,744.95,581.49
2017,11,21,15,15,663.5,55.0,1.15,18.5,239.0,691.0,542.48
2017,11,21,15,30,623.0,51.0,1.1,18.0,199.0,635.97,502.17
2017,11,21,15,45,562.0,45.0,1.1,18.0,157.5,568.68,450.11
2017,11,21,16,0,501.0,39.0,1.1,18.0,116.0,496.21,391.21
2017,11,21,16,15,394.5,30.5,1.05,17.5,78.5,388.19,299.19
2017,11,21,16,30,288.0,22.0,1.0,17.0,41.0,276.11,136.42
2017,11,21,16,45,144.0,11.0,0.95,17.0,20.5,108.46,0.0
2017,11,21,17,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,21,17,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,11,21,17,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,11,21,17,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,11,21,18,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,11,21,18,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,11,21,18,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,11,21,18,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,11,21,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,11,21,19,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,11,21,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,11,21,19,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,11,21,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,11,21,20,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,11,21,20,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,21,20,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,11,21,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,21,21,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,21,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,21,21,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,21,22,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,21,22,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,21,22,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,21,22,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,21,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,21,23,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,21,23,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,21,23,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,22,0,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,22,0,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2017,11,22,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,11,22,0,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,11,22,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,11,22,1,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,11,22,1,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,11,22,1,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,11,22,2,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,11,22,2,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,11,22,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,11,22,2,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,11,22,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,11,22,3,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,11,22,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,11,22,3,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2017,11,22,4,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,11,22,4,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,11,22,4,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2017,11,22,4,45,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2017,11,22,5,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2017,11,22,5,15,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2017,11,22,5,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2017,11,22,5,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2017,11,22,6,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,11,22,6,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2017,11,22,6,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,11,22,6,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2017,11,22,7,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,11,22,7,15,181.5,14.5,0.55,16.0,31.0,11.74,0.0
2017,11,22,7,30,363.0,29.0,0.6,16.0,62.0,24.0,13.61
2017,11,22,7,45,455.0,36.5,0.65,16.5,102.5,29.82,20.1
2017,11,22,8,0,547.0,44.0,0.7,17.0,143.0,42.69,25.42
2017,11,22,8,15,603.0,49.5,0.7,17.0,185.0,89.33,47.08
2017,11,22,8,30,659.0,55.0,0.7,17.0,227.0,144.93,86.62
2017,11,22,8,45,695.5,58.5,0.7,17.5,266.5,198.74,130.99
2017,11,22,9,0,732.0,62.0,0.7,18.0,306.0,256.38,180.75
2017,11,22,9,15,757.0,65.0,0.65,18.0,342.0,313.37,230.85
2017,11,22,9,30,782.0,68.0,0.6,18.0,378.0,372.23,281.47
2017,11,22,9,45,802.5,69.0,0.6,18.5,408.5,428.65,328.51
2017,11,22,10,0,823.0,70.0,0.6,19.0,439.0,485.75,374.4
2017,11,22,10,15,834.5,71.5,0.55,19.0,463.5,538.89,416.04
2017,11,22,10,30,846.0,73.0,0.5,19.0,488.0,591.22,455.59
2017,11,22,10,45,853.0,74.0,0.5,19.5,505.0,634.78,487.39
2017,11,22,11,0,860.0,75.0,0.5,20.0,522.0,680.1,519.38
2017,11,22,11,15,864.5,75.5,0.55,20.0,532.5,721.1,547.86
2017,11,22,11,30,869.0,76.0,0.6,20.0,543.0,759.74,574.17
2017,11,22,11,45,697.0,126.5,0.65,20.5,502.5,723.51,548.46
2017,11,22,12,0,525.0,177.0,0.7,21.0,462.0,653.7,498.3
2017,11,22,12,15,497.0,183.0,0.75,21.0,450.5,655.05,500.65
2017,11,22,12,30,469.0,189.0,0.8,21.0,439.0,653.09,499.79
2017,11,22,12,45,458.0,186.5,0.9,21.0,426.0,653.83,501.89
2017,11,22,13,0,447.0,184.0,1.0,21.0,413.0,652.16,502.24
2017,11,22,13,15,522.0,156.5,1.1,20.5,414.0,698.65,539.8
2017,11,22,13,30,597.0,129.0,1.2,20.0,415.0,752.5,579.96
2017,11,22,13,45,582.5,126.0,1.3,20.0,392.0,740.06,572.56
2017,11,22,14,0,568.0,123.0,1.4,20.0,369.0,724.77,563.79
2017,11,22,14,15,541.0,116.5,1.5,19.5,336.0,682.85,536.76
2017,11,22,14,30,514.0,110.0,1.6,19.0,303.0,647.74,514.15
2017,11,22,14,45,493.5,101.5,1.7,19.0,271.5,614.27,491.0
2017,11,22,15,0,473.0,93.0,1.8,19.0,240.0,579.35,465.94
2017,11,22,15,15,445.5,82.5,1.8,18.5,205.5,534.29,432.51
2017,11,22,15,30,418.0,72.0,1.8,18.0,171.0,488.74,397.31
2017,11,22,15,45,375.5,60.0,1.85,18.0,135.0,428.41,348.26
2017,11,22,16,0,333.0,48.0,1.9,18.0,99.0,369.46,298.03
2017,11,22,16,15,257.0,35.0,1.85,17.5,66.5,285.37,222.64
2017,11,22,16,30,181.0,22.0,1.8,17.0,34.0,197.23,90.27
2017,11,22,16,45,90.5,11.0,1.8,17.0,17.0,71.64,0.0
2017,11,22,17,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,11,22,17,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,11,22,17,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,11,22,17,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,11,22,18,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,11,22,18,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,11,22,18,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,11,22,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,11,22,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,11,22,19,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,11,22,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,11,22,19,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,11,22,20,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,11,22,20,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,11,22,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,11,22,20,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,11,22,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,11,22,21,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,11,22,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,11,22,21,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,11,22,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,11,22,22,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,11,22,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,11,22,22,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,11,22,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,22,23,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,11,22,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,11,22,23,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,11,23,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,11,23,0,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,11,23,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,11,23,0,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,11,23,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,11,23,1,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,11,23,1,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,11,23,1,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,11,23,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,11,23,2,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,11,23,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,11,23,2,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,11,23,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,11,23,3,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2017,11,23,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,11,23,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,11,23,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,11,23,4,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,11,23,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,11,23,4,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2017,11,23,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,11,23,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,23,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,11,23,5,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,11,23,6,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,23,6,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,23,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,23,6,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,11,23,7,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,11,23,7,15,0.0,13.0,1.3,16.0,13.0,10.72,0.0
2017,11,23,7,30,0.0,26.0,1.3,16.0,26.0,21.29,11.13
2017,11,23,7,45,3.0,44.0,1.35,16.5,44.5,35.2,24.62
2017,11,23,8,0,6.0,62.0,1.4,17.0,63.0,49.15,35.45
2017,11,23,8,15,13.5,78.5,1.3,17.0,82.0,63.96,47.8
2017,11,23,8,30,21.0,95.0,1.2,17.0,101.0,80.48,61.43
2017,11,23,8,45,26.5,111.0,1.2,17.0,119.0,97.56,75.63
2017,11,23,9,0,32.0,127.0,1.2,17.0,137.0,115.65,90.65
2017,11,23,9,15,371.5,100.5,1.25,17.5,245.0,217.07,165.59
2017,11,23,9,30,711.0,74.0,1.3,18.0,353.0,350.04,268.24
2017,11,23,9,45,405.5,133.0,1.4,18.5,295.0,311.98,244.85
2017,11,23,10,0,100.0,192.0,1.5,19.0,237.0,221.37,175.42
2017,11,23,10,15,191.5,197.5,1.55,19.0,289.0,291.66,232.4
2017,11,23,10,30,283.0,203.0,1.6,19.0,341.0,373.67,297.41
2017,11,23,10,45,328.5,202.5,1.7,19.0,368.5,419.41,333.67
2017,11,23,11,0,374.0,202.0,1.8,19.0,396.0,468.28,372.24
2017,11,23,11,15,249.0,221.5,1.85,19.0,351.5,418.14,332.32
2017,11,23,11,30,124.0,241.0,1.9,19.0,307.0,343.3,272.69
2017,11,23,11,45,123.5,242.5,1.95,19.5,309.0,352.46,279.85
2017,11,23,12,0,123.0,244.0,2.0,20.0,311.0,361.33,286.36
2017,11,23,12,15,162.0,240.5,2.05,20.0,327.5,397.81,315.8
2017,11,23,12,30,201.0,237.0,2.1,20.0,344.0,435.74,346.11
2017,11,23,12,45,201.5,231.5,2.2,20.0,336.5,437.68,348.1
2017,11,23,13,0,202.0,226.0,2.3,20.0,329.0,438.9,349.79
2017,11,23,13,15,108.5,201.0,2.4,20.0,256.0,327.52,261.88
2017,11,23,13,30,15.0,176.0,2.5,20.0,183.0,177.37,140.29
2017,11,23,13,45,13.5,166.5,2.6,20.0,172.5,167.89,133.17
2017,11,23,14,0,12.0,157.0,2.7,20.0,162.0,158.49,125.75
2017,11,23,14,15,30.0,153.5,2.75,19.5,165.0,191.51,153.88
2017,11,23,14,30,48.0,150.0,2.8,19.0,168.0,208.89,169.25
2017,11,23,14,45,43.5,135.0,2.85,19.0,150.0,189.41,153.43
2017,11,23,15,0,39.0,120.0,2.9,19.0,132.0,169.97,137.5
2017,11,23,15,15,32.5,103.0,2.85,19.0,112.5,145.71,117.25
2017,11,23,15,30,26.0,86.0,2.8,19.0,93.0,121.43,96.67
2017,11,23,15,45,16.5,69.0,2.75,19.0,73.0,83.94,64.78
2017,11,23,16,0,7.0,52.0,2.7,19.0,53.0,58.8,42.94
2017,11,23,16,15,3.5,34.5,2.75,18.5,35.0,36.89,23.71
2017,11,23,16,30,0.0,17.0,2.8,18.0,17.0,14.03,0.54
2017,11,23,16,45,0.0,8.5,2.9,18.0,8.5,7.26,0.0
2017,11,23,17,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,11,23,17,15,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2017,11,23,17,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,11,23,17,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,11,23,18,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,11,23,18,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,11,23,18,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,11,23,18,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,11,23,19,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,11,23,19,15,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,11,23,19,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,11,23,19,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,11,23,20,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,11,23,20,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,11,23,20,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,11,23,20,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,11,23,21,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,11,23,21,15,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2017,11,23,21,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,11,23,21,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2017,11,23,22,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,11,23,22,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,11,23,22,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,11,23,22,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,11,23,23,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,11,23,23,15,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,11,23,23,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,11,23,23,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,11,24,0,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,11,24,0,15,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,11,24,0,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,11,24,0,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,11,24,1,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,11,24,1,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2017,11,24,1,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,11,24,1,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2017,11,24,2,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,11,24,2,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,11,24,2,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,11,24,2,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,11,24,3,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,11,24,3,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,11,24,3,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,11,24,3,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,11,24,4,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,11,24,4,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2017,11,24,4,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,11,24,4,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,11,24,5,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,11,24,5,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,11,24,5,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,11,24,5,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2017,11,24,6,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,11,24,6,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,11,24,6,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,11,24,6,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2017,11,24,7,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,11,24,7,15,193.0,12.5,4.7,15.0,29.5,10.11,0.0
2017,11,24,7,30,386.0,25.0,4.7,15.0,59.0,22.54,11.79
2017,11,24,7,45,475.5,32.5,4.75,15.5,98.5,29.0,19.29
2017,11,24,8,0,565.0,40.0,4.8,16.0,138.0,40.92,30.2
2017,11,24,8,15,542.5,53.0,4.75,16.0,168.0,86.08,47.19
2017,11,24,8,30,520.0,66.0,4.7,16.0,198.0,131.38,82.31
2017,11,24,8,45,547.0,73.5,4.7,16.5,233.0,178.84,122.3
2017,11,24,9,0,574.0,81.0,4.7,17.0,268.0,229.28,166.96
2017,11,24,9,15,512.0,103.5,4.55,17.0,285.0,263.93,201.77
2017,11,24,9,30,450.0,126.0,4.4,17.0,302.0,294.64,231.81
2017,11,24,9,45,475.5,133.0,4.25,17.5,331.5,341.56,271.99
2017,11,24,10,0,501.0,140.0,4.1,18.0,361.0,390.55,312.92
2017,11,24,10,15,539.0,139.0,4.05,18.0,389.0,440.23,354.41
2017,11,24,10,30,577.0,138.0,4.0,18.0,417.0,498.12,401.52
2017,11,24,10,45,483.0,168.0,3.95,18.0,407.5,494.26,398.73
2017,11,24,11,0,389.0,198.0,3.9,18.0,398.0,473.72,382.45
2017,11,24,11,15,619.5,137.5,3.7,18.0,463.5,618.06,497.35
2017,11,24,11,30,850.0,77.0,3.5,18.0,529.0,743.44,592.05
2017,11,24,11,45,852.0,77.0,3.35,18.5,531.5,776.36,613.3
2017,11,24,12,0,854.0,77.0,3.2,19.0,534.0,806.48,632.88
2017,11,24,12,15,852.5,76.5,3.1,19.0,529.5,830.07,649.1
2017,11,24,12,30,851.0,76.0,3.0,19.0,525.0,850.44,663.06
2017,11,24,12,45,735.0,105.0,2.95,19.0,486.0,815.44,638.04
2017,11,24,13,0,619.0,134.0,2.9,19.0,447.0,758.8,597.75
2017,11,24,13,15,486.0,159.5,2.95,19.0,399.5,667.5,531.3
2017,11,24,13,30,353.0,185.0,3.0,19.0,352.0,560.89,450.14
2017,11,24,13,45,418.0,161.0,3.05,19.5,348.0,618.17,495.48
2017,11,24,14,0,483.0,137.0,3.1,20.0,344.0,652.86,522.82
2017,11,24,14,15,432.5,134.0,3.15,20.0,308.5,603.0,485.5
2017,11,24,14,30,382.0,131.0,3.2,20.0,273.0,551.9,446.81
2017,11,24,14,45,373.0,117.5,3.25,20.0,244.5,524.69,426.93
2017,11,24,15,0,364.0,104.0,3.3,20.0,216.0,495.89,405.12
2017,11,24,15,15,345.5,90.5,3.3,19.5,184.5,457.34,375.35
2017,11,24,15,30,327.0,77.0,3.3,19.0,153.0,418.07,343.82
2017,11,24,15,45,429.5,56.0,3.3,18.5,133.5,472.22,385.24
2017,11,24,16,0,532.0,35.0,3.3,18.0,114.0,506.71,406.56
2017,11,24,16,15,424.0,27.0,3.3,17.5,76.5,396.8,307.88
2017,11,24,16,30,316.0,19.0,3.3,17.0,39.0,282.35,110.36
2017,11,24,16,45,158.0,9.5,3.35,17.0,19.5,116.75,0.0
2017,11,24,17,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,11,24,17,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,11,24,17,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,11,24,17,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,11,24,18,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,11,24,18,15,0.0,0.0,3.55,16.5,0.0,0.0,0.0
2017,11,24,18,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,11,24,18,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,11,24,19,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,11,24,19,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,11,24,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,11,24,19,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,11,24,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,11,24,20,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,11,24,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,24,20,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,11,24,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,24,21,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,24,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,11,24,21,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,11,24,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,11,24,22,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,11,24,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,11,24,22,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,11,24,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,11,24,23,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,11,24,23,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,24,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,25,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,11,25,0,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,11,25,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,25,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,25,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,25,1,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,11,25,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,11,25,1,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,11,25,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,25,2,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,11,25,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,11,25,2,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,11,25,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,11,25,3,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,11,25,3,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,11,25,3,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,11,25,4,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,11,25,4,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,11,25,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,11,25,4,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,11,25,5,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,11,25,5,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2017,11,25,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,25,5,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,11,25,6,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,11,25,6,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,11,25,6,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,11,25,6,45,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2017,11,25,7,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,11,25,7,15,136.5,13.0,4.2,16.0,24.5,11.1,0.0
2017,11,25,7,30,273.0,26.0,4.4,16.0,49.0,21.34,10.4
2017,11,25,7,45,335.0,38.0,4.6,16.5,83.5,30.9,20.75
2017,11,25,8,0,397.0,50.0,4.8,17.0,118.0,43.76,32.49
2017,11,25,8,15,439.0,59.5,4.7,17.0,154.0,83.21,48.5
2017,11,25,8,30,481.0,69.0,4.6,17.0,190.0,127.91,80.8
2017,11,25,8,45,503.0,79.0,4.55,17.5,224.0,174.2,119.68
2017,11,25,9,0,525.0,89.0,4.5,18.0,258.0,222.94,162.58
2017,11,25,9,15,540.0,97.5,4.4,18.0,289.0,270.39,205.39
2017,11,25,9,30,555.0,106.0,4.3,18.0,320.0,319.04,248.79
2017,11,25,9,45,592.5,106.5,4.25,18.5,352.0,370.89,293.3
2017,11,25,10,0,630.0,107.0,4.2,19.0,384.0,425.63,339.21
2017,11,25,10,15,541.0,137.5,4.3,19.0,384.5,438.88,352.25
2017,11,25,10,30,452.0,168.0,4.4,19.0,385.0,447.88,360.57
2017,11,25,10,45,487.5,166.5,4.5,19.5,408.5,494.76,398.21
2017,11,25,11,0,523.0,165.0,4.6,20.0,432.0,543.31,436.46
2017,11,25,11,15,460.0,184.5,4.75,20.0,423.0,544.22,437.12
2017,11,25,11,30,397.0,204.0,4.9,20.0,414.0,524.07,421.65
2017,11,25,11,45,392.5,206.0,5.05,20.0,414.5,540.37,435.07
2017,11,25,12,0,388.0,208.0,5.2,20.0,415.0,555.1,447.08
2017,11,25,12,15,469.0,185.0,5.1,19.5,433.0,631.02,507.93
2017,11,25,12,30,550.0,162.0,5.0,19.0,451.0,691.23,556.49
2017,11,25,12,45,465.5,178.5,4.9,19.0,419.0,649.43,522.94
2017,11,25,13,0,381.0,195.0,4.8,19.0,387.0,583.2,471.27
2017,11,25,13,15,377.0,188.5,4.6,19.0,372.0,580.15,469.34
2017,11,25,13,30,373.0,182.0,4.4,19.0,357.0,575.43,465.87
2017,11,25,13,45,197.5,172.0,4.2,19.0,264.0,383.58,312.85
2017,11,25,14,0,22.0,162.0,4.0,19.0,171.0,174.16,139.39
2017,11,25,14,15,12.5,145.5,3.9,19.0,150.5,149.22,119.11
2017,11,25,14,30,3.0,129.0,3.8,19.0,130.0,124.3,98.36
2017,11,25,14,45,1.5,116.0,3.7,19.0,116.5,111.06,87.47
2017,11,25,15,0,0.0,103.0,3.6,19.0,103.0,97.93,76.55
2017,11,25,15,15,0.0,87.5,3.55,18.5,87.5,83.03,64.22
2017,11,25,15,30,0.0,72.0,3.5,18.0,72.0,67.99,51.57
2017,11,25,15,45,0.0,56.5,3.45,18.0,56.5,52.7,38.44
2017,11,25,16,0,0.0,41.0,3.4,18.0,41.0,36.96,24.86
2017,11,25,16,15,0.0,27.0,3.4,17.5,27.0,22.58,12.21
2017,11,25,16,30,0.0,13.0,3.4,17.0,13.0,10.71,0.0
2017,11,25,16,45,0.0,6.5,3.4,17.0,6.5,5.55,0.0
2017,11,25,17,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,11,25,17,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,11,25,17,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,11,25,17,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,11,25,18,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,11,25,18,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,11,25,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,11,25,18,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,11,25,19,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,11,25,19,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,11,25,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,11,25,19,45,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2017,11,25,20,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,11,25,20,15,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2017,11,25,20,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,11,25,20,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,11,25,21,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,11,25,21,15,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,11,25,21,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,11,25,21,45,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2017,11,25,22,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,11,25,22,15,0.0,0.0,4.7,16.5,0.0,0.0,0.0
2017,11,25,22,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,11,25,22,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,11,25,23,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,11,25,23,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,11,25,23,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,11,25,23,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,11,26,0,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,11,26,0,15,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2017,11,26,0,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,11,26,0,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,11,26,1,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,11,26,1,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,11,26,1,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2017,11,26,1,45,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2017,11,26,2,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2017,11,26,2,15,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2017,11,26,2,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2017,11,26,2,45,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2017,11,26,3,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2017,11,26,3,15,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2017,11,26,3,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2017,11,26,3,45,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2017,11,26,4,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2017,11,26,4,15,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2017,11,26,4,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,11,26,4,45,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2017,11,26,5,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2017,11,26,5,15,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2017,11,26,5,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2017,11,26,5,45,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2017,11,26,6,0,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2017,11,26,6,15,0.0,0.0,6.75,16.0,0.0,0.0,0.0
2017,11,26,6,30,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2017,11,26,6,45,0.0,0.0,6.85,16.5,0.0,0.0,0.0
2017,11,26,7,0,0.0,0.0,6.9,17.0,0.0,0.0,0.0
2017,11,26,7,15,0.0,0.5,6.85,17.0,0.5,0.43,0.0
2017,11,26,7,30,0.0,1.0,6.8,17.0,1.0,0.82,0.0
2017,11,26,7,45,0.0,2.0,6.8,17.0,2.0,1.64,0.0
2017,11,26,8,0,0.0,3.0,6.8,17.0,3.0,2.46,0.0
2017,11,26,8,15,0.0,4.0,6.75,17.0,4.0,3.28,0.0
2017,11,26,8,30,0.0,5.0,6.7,17.0,5.0,4.1,0.0
2017,11,26,8,45,0.0,6.0,6.65,17.0,6.0,4.93,0.0
2017,11,26,9,0,0.0,7.0,6.6,17.0,7.0,5.75,0.0
2017,11,26,9,15,0.0,8.0,6.55,17.0,8.0,6.58,0.0
2017,11,26,9,30,0.0,9.0,6.5,17.0,9.0,7.41,0.64
2017,11,26,9,45,0.0,48.5,6.5,17.0,48.5,40.12,28.36
2017,11,26,10,0,0.0,88.0,6.5,17.0,88.0,73.28,56.21
2017,11,26,10,15,0.0,103.0,6.5,17.0,103.0,86.28,66.99
2017,11,26,10,30,0.0,118.0,6.5,17.0,118.0,99.55,77.96
2017,11,26,10,45,0.0,90.5,6.5,17.0,90.5,75.38,57.7
2017,11,26,11,0,0.0,63.0,6.5,17.0,63.0,52.24,38.29
2017,11,26,11,15,0.0,93.5,6.45,17.0,93.5,77.99,59.79
2017,11,26,11,30,0.0,124.0,6.4,17.0,124.0,105.42,82.54
2017,11,26,11,45,0.0,145.5,6.35,17.5,145.5,125.66,99.06
2017,11,26,12,0,0.0,167.0,6.3,18.0,167.0,146.85,116.25
2017,11,26,12,15,0.0,90.0,6.15,18.0,90.0,74.93,56.92
2017,11,26,12,30,0.0,13.0,6.0,18.0,13.0,10.73,3.36
2017,11,26,12,45,0.0,30.5,5.9,18.0,30.5,25.22,15.53
2017,11,26,13,0,0.0,48.0,5.8,18.0,48.0,39.74,27.72
2017,11,26,13,15,0.0,57.5,5.65,17.5,57.5,47.64,34.44
2017,11,26,13,30,0.0,67.0,5.5,17.0,67.0,55.55,41.21
2017,11,26,13,45,0.0,58.5,5.4,17.0,58.5,48.46,35.3
2017,11,26,14,0,0.0,50.0,5.3,17.0,50.0,41.37,29.39
2017,11,26,14,15,0.0,64.5,5.05,17.0,64.5,53.45,39.65
2017,11,26,14,30,0.0,79.0,4.8,17.0,79.0,66.74,50.92
2017,11,26,14,45,0.0,70.5,4.6,17.0,70.5,59.06,44.49
2017,11,26,15,0,0.0,62.0,4.4,17.0,62.0,51.4,38.03
2017,11,26,15,15,0.0,52.5,4.3,17.0,52.5,43.45,31.27
2017,11,26,15,30,0.0,43.0,4.2,17.0,43.0,35.55,24.47
2017,11,26,15,45,0.0,33.5,4.1,17.0,33.5,27.66,17.62
2017,11,26,16,0,0.0,24.0,4.0,17.0,24.0,19.78,10.75
2017,11,26,16,15,0.0,15.5,3.9,17.0,15.5,12.76,4.43
2017,11,26,16,30,0.0,7.0,3.8,17.0,7.0,5.75,0.0
2017,11,26,16,45,0.0,3.5,3.7,17.0,3.5,2.99,0.0
2017,11,26,17,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,11,26,17,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2017,11,26,17,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,11,26,17,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,11,26,18,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,26,18,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,11,26,18,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,11,26,18,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,11,26,19,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,11,26,19,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,11,26,19,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,11,26,19,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2017,11,26,20,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,11,26,20,15,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,11,26,20,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,11,26,20,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,11,26,21,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,11,26,21,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,11,26,21,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2017,11,26,21,45,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2017,11,26,22,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2017,11,26,22,15,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2017,11,26,22,30,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2017,11,26,22,45,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2017,11,26,23,0,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2017,11,26,23,15,0.0,0.0,7.25,15.5,0.0,0.0,0.0
2017,11,26,23,30,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2017,11,26,23,45,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2017,11,27,0,0,0.0,0.0,8.4,15.0,0.0,0.0,0.0
2017,11,27,0,15,0.0,0.0,8.8,15.0,0.0,0.0,0.0
2017,11,27,0,30,0.0,0.0,9.2,15.0,0.0,0.0,0.0
2017,11,27,0,45,0.0,0.0,9.65,15.0,0.0,0.0,0.0
2017,11,27,1,0,0.0,0.0,10.1,15.0,0.0,0.0,0.0
2017,11,27,1,15,0.0,0.0,9.9,14.5,0.0,0.0,0.0
2017,11,27,1,30,0.0,0.0,9.7,14.0,0.0,0.0,0.0
2017,11,27,1,45,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2017,11,27,2,0,0.0,0.0,9.3,14.0,0.0,0.0,0.0
2017,11,27,2,15,0.0,0.0,8.85,14.0,0.0,0.0,0.0
2017,11,27,2,30,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2017,11,27,2,45,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2017,11,27,3,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2017,11,27,3,15,0.0,0.0,7.35,14.0,0.0,0.0,0.0
2017,11,27,3,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2017,11,27,3,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2017,11,27,4,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2017,11,27,4,15,0.0,0.0,6.45,13.5,0.0,0.0,0.0
2017,11,27,4,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,11,27,4,45,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2017,11,27,5,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,11,27,5,15,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2017,11,27,5,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,11,27,5,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,11,27,6,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,11,27,6,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2017,11,27,6,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,11,27,6,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,11,27,7,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,11,27,7,15,40.5,17.0,4.05,13.0,20.5,14.51,0.0
2017,11,27,7,30,81.0,34.0,3.9,13.0,41.0,26.09,12.89
2017,11,27,7,45,199.5,48.5,3.8,13.5,78.0,36.97,26.08
2017,11,27,8,0,318.0,63.0,3.7,14.0,115.0,49.7,38.02
2017,11,27,8,15,388.5,72.5,3.6,14.0,154.5,86.44,53.89
2017,11,27,8,30,459.0,82.0,3.5,14.0,194.0,131.7,85.83
2017,11,27,8,45,529.0,84.5,3.45,14.0,235.5,182.41,126.69
2017,11,27,9,0,599.0,87.0,3.4,14.0,277.0,238.17,174.49
2017,11,27,9,15,632.0,91.5,3.45,14.0,312.5,291.84,222.96
2017,11,27,9,30,665.0,96.0,3.5,14.0,348.0,348.56,273.78
2017,11,27,9,45,721.0,90.0,3.55,14.0,384.0,407.62,325.65
2017,11,27,10,0,777.0,84.0,3.6,14.0,420.0,470.66,379.98
2017,11,27,10,15,791.0,86.0,3.75,14.0,445.0,523.42,425.41
2017,11,27,10,30,805.0,88.0,3.9,14.0,470.0,575.75,469.48
2017,11,27,10,45,816.0,88.5,4.05,14.5,488.5,623.92,508.48
2017,11,27,11,0,827.0,89.0,4.2,15.0,507.0,670.81,545.61
2017,11,27,11,15,832.5,90.0,4.35,15.0,517.5,712.78,579.35
2017,11,27,11,30,838.0,91.0,4.5,15.0,528.0,752.58,609.69
2017,11,27,11,45,839.5,91.0,4.7,15.0,531.5,785.71,635.3
2017,11,27,12,0,841.0,91.0,4.9,15.0,535.0,816.0,658.89
2017,11,27,12,15,839.0,90.5,4.95,15.0,530.0,839.76,676.86
2017,11,27,12,30,837.0,90.0,5.0,15.0,525.0,860.25,692.53
2017,11,27,12,45,836.5,87.5,5.1,15.0,514.0,876.3,705.37
2017,11,27,13,0,836.0,85.0,5.2,15.0,503.0,888.93,715.86
2017,11,27,13,15,665.0,118.5,5.2,15.0,443.0,791.11,643.17
2017,11,27,13,30,494.0,152.0,5.2,15.0,383.0,671.44,552.28
2017,11,27,13,45,642.0,115.0,5.2,15.0,397.5,779.08,636.87
2017,11,27,14,0,790.0,78.0,5.2,15.0,412.0,867.2,703.9
2017,11,27,14,15,768.5,75.5,5.2,15.0,379.5,842.86,686.14
2017,11,27,14,30,747.0,73.0,5.2,15.0,347.0,815.43,666.45
2017,11,27,14,45,717.5,69.0,5.2,15.0,310.0,776.03,637.18
2017,11,27,15,0,688.0,65.0,5.2,15.0,273.0,741.6,611.03
2017,11,27,15,15,642.5,60.5,5.1,15.0,232.5,684.05,565.4
2017,11,27,15,30,597.0,56.0,5.0,15.0,192.0,625.85,517.75
2017,11,27,15,45,529.0,49.0,4.95,15.0,150.5,545.6,450.69
2017,11,27,16,0,461.0,42.0,4.9,15.0,109.0,467.25,382.23
2017,11,27,16,15,342.0,32.0,4.8,14.5,72.0,349.67,274.37
2017,11,27,16,30,223.0,22.0,4.7,14.0,35.0,223.73,62.0
2017,11,27,16,45,111.5,11.0,4.6,13.5,17.5,86.07,0.0
2017,11,27,17,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,11,27,17,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,11,27,17,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,11,27,17,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,11,27,18,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,11,27,18,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,11,27,18,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,11,27,18,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,11,27,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,11,27,19,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,11,27,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,11,27,19,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,11,27,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,11,27,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,11,27,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,11,27,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,11,27,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,11,27,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,11,27,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,11,27,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,11,27,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,11,27,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,11,27,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,11,27,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,11,27,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,11,27,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,11,27,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,11,27,23,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,11,28,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,11,28,0,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,11,28,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,11,28,0,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,11,28,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,11,28,1,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2017,11,28,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,11,28,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,11,28,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,11,28,2,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,11,28,2,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,11,28,2,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,11,28,3,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,11,28,3,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,11,28,3,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,11,28,3,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,11,28,4,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,11,28,4,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,11,28,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,11,28,4,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,11,28,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,11,28,5,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,11,28,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,11,28,5,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,11,28,6,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,28,6,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,11,28,6,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,11,28,6,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,11,28,7,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,11,28,7,15,145.5,12.5,2.75,12.0,23.0,10.67,0.0
2017,11,28,7,30,291.0,25.0,2.8,12.0,46.0,20.72,8.45
2017,11,28,7,45,392.5,34.0,2.85,12.5,84.0,27.87,18.31
2017,11,28,8,0,494.0,43.0,2.9,13.0,122.0,36.79,26.81
2017,11,28,8,15,556.0,48.5,3.05,13.0,163.0,79.84,42.77
2017,11,28,8,30,618.0,54.0,3.2,13.0,204.0,130.37,77.96
2017,11,28,8,45,657.5,58.5,3.4,13.5,243.0,182.94,121.89
2017,11,28,9,0,697.0,63.0,3.6,14.0,282.0,241.22,173.59
2017,11,28,9,15,724.5,66.0,3.75,14.0,317.5,296.51,224.5
2017,11,28,9,30,752.0,69.0,3.9,14.0,353.0,354.01,277.04
2017,11,28,9,45,771.0,71.5,4.05,14.5,383.0,409.32,326.5
2017,11,28,10,0,790.0,74.0,4.2,15.0,413.0,465.29,375.26
2017,11,28,10,15,803.5,75.5,4.3,15.0,437.5,517.67,420.64
2017,11,28,10,30,817.0,77.0,4.4,15.0,462.0,569.55,464.56
2017,11,28,10,45,824.5,78.5,4.55,15.5,479.5,616.9,503.24
2017,11,28,11,0,832.0,80.0,4.7,16.0,497.0,662.69,539.83
2017,11,28,11,15,837.0,80.5,4.8,16.0,507.5,703.77,572.54
2017,11,28,11,30,842.0,81.0,4.9,16.0,518.0,742.61,602.02
2017,11,28,11,45,844.5,80.5,5.05,16.0,521.5,775.9,627.5
2017,11,28,12,0,847.0,80.0,5.2,16.0,525.0,806.39,650.97
2017,11,28,12,15,732.0,109.0,5.35,16.0,491.0,774.07,627.27
2017,11,28,12,30,617.0,138.0,5.5,16.0,457.0,728.27,593.41
2017,11,28,12,45,671.5,119.0,5.7,16.0,459.0,771.24,627.65
2017,11,28,13,0,726.0,100.0,5.9,16.0,461.0,811.54,659.48
2017,11,28,13,15,595.5,129.0,6.0,16.0,417.5,738.28,604.31
2017,11,28,13,30,465.0,158.0,6.1,16.0,374.0,651.16,536.87
2017,11,28,13,45,580.0,121.5,6.25,16.0,376.0,727.84,599.31
2017,11,28,14,0,695.0,85.0,6.4,16.0,378.0,792.57,650.54
2017,11,28,14,15,605.0,95.0,6.4,16.0,335.5,721.75,596.26
2017,11,28,14,30,515.0,105.0,6.4,16.0,293.0,639.35,532.36
2017,11,28,14,45,483.5,99.0,6.45,16.0,261.0,599.67,501.58
2017,11,28,15,0,452.0,93.0,6.5,16.0,229.0,558.99,469.12
2017,11,28,15,15,419.5,82.5,6.4,15.5,194.5,510.5,429.95
2017,11,28,15,30,387.0,72.0,6.3,15.0,160.0,461.83,389.3
2017,11,28,15,45,336.5,60.0,6.2,15.0,125.0,396.37,332.52
2017,11,28,16,0,286.0,48.0,6.1,15.0,90.0,332.94,275.1
2017,11,28,16,15,201.0,34.5,6.0,14.5,59.0,243.66,190.62
2017,11,28,16,30,116.0,21.0,5.9,14.0,28.0,142.92,32.24
2017,11,28,16,45,58.0,10.5,5.8,14.0,14.0,48.86,0.0
2017,11,28,17,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,11,28,17,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,11,28,17,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,11,28,17,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,11,28,18,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,11,28,18,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,11,28,18,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,11,28,18,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2017,11,28,19,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,11,28,19,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2017,11,28,19,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2017,11,28,19,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2017,11,28,20,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2017,11,28,20,15,0.0,0.0,6.2,13.5,0.0,0.0,0.0
2017,11,28,20,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2017,11,28,20,45,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2017,11,28,21,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,11,28,21,15,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,11,28,21,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,11,28,21,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,11,28,22,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,11,28,22,15,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2017,11,28,22,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,11,28,22,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,11,28,23,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,11,28,23,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,11,28,23,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,11,28,23,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,11,29,0,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,11,29,0,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2017,11,29,0,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,11,29,0,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2017,11,29,1,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,11,29,1,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2017,11,29,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,11,29,1,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,11,29,2,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,11,29,2,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,11,29,2,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,11,29,2,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,11,29,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,11,29,3,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,11,29,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,11,29,3,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,11,29,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,11,29,4,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,11,29,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,11,29,4,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,11,29,5,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,11,29,5,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,11,29,5,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,11,29,5,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,11,29,6,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,11,29,6,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,11,29,6,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,11,29,6,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,11,29,7,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,11,29,7,15,177.0,11.0,4.1,13.0,23.5,9.39,0.0
2017,11,29,7,30,354.0,22.0,4.2,13.0,47.0,19.91,7.02
2017,11,29,7,45,459.0,30.0,4.3,13.5,87.0,26.92,17.3
2017,11,29,8,0,564.0,38.0,4.4,14.0,127.0,34.97,25.04
2017,11,29,8,15,625.5,43.0,4.55,14.0,169.5,81.21,41.59
2017,11,29,8,30,687.0,48.0,4.7,14.0,212.0,134.91,78.52
2017,11,29,8,45,727.0,51.5,4.85,14.5,252.5,190.28,124.76
2017,11,29,9,0,767.0,55.0,5.0,15.0,293.0,249.87,177.97
2017,11,29,9,15,794.0,57.5,5.0,15.0,330.0,308.36,232.15
2017,11,29,9,30,821.0,60.0,5.0,15.0,367.0,368.9,287.77
2017,11,29,9,45,839.5,62.0,5.0,15.5,399.0,427.06,340.0
2017,11,29,10,0,858.0,64.0,5.0,16.0,431.0,483.88,389.73
2017,11,29,10,15,871.0,65.5,4.95,16.0,456.5,538.49,436.96
2017,11,29,10,30,884.0,67.0,4.9,16.0,482.0,592.41,482.34
2017,11,29,10,45,894.5,67.5,4.85,16.5,500.5,642.66,522.73
2017,11,29,11,0,905.0,68.0,4.8,17.0,519.0,691.42,560.83
2017,11,29,11,15,910.0,68.5,4.8,17.0,530.5,734.52,593.63
2017,11,29,11,30,915.0,69.0,4.8,17.0,542.0,775.22,623.68
2017,11,29,11,45,916.5,69.0,4.8,17.0,545.5,809.97,649.16
2017,11,29,12,0,918.0,69.0,4.8,17.0,549.0,841.71,672.38
2017,11,29,12,15,916.5,69.0,4.85,17.0,544.5,867.76,691.77
2017,11,29,12,30,915.0,69.0,4.9,17.0,540.0,890.41,708.79
