Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,29,12,45,910.0,68.5,4.95,17.5,527.5,905.82,719.28
2017,11,29,13,0,905.0,68.0,5.0,18.0,515.0,917.55,727.24
2017,11,29,13,15,896.5,67.0,5.05,18.0,495.5,921.74,731.31
2017,11,29,13,30,888.0,66.0,5.1,18.0,476.0,922.2,732.85
2017,11,29,13,45,874.0,64.5,5.15,18.0,449.5,913.21,727.62
2017,11,29,14,0,860.0,63.0,5.2,18.0,423.0,900.65,719.85
2017,11,29,14,15,840.5,61.0,5.2,17.5,390.5,888.89,713.7
2017,11,29,14,30,821.0,59.0,5.2,17.0,358.0,863.81,697.44
2017,11,29,14,45,792.0,56.5,5.25,17.0,320.0,826.37,670.44
2017,11,29,15,0,763.0,54.0,5.3,17.0,282.0,786.47,640.79
2017,11,29,15,15,721.0,50.5,5.2,16.5,240.5,731.69,599.02
2017,11,29,15,30,679.0,47.0,5.1,16.0,199.0,675.68,554.5
2017,11,29,15,45,612.5,41.5,5.1,16.0,156.5,596.17,488.59
2017,11,29,16,0,546.0,36.0,5.1,16.0,114.0,517.76,420.19
2017,11,29,16,15,431.0,27.5,5.05,15.5,75.5,401.79,311.72
2017,11,29,16,30,316.0,19.0,5.0,15.0,37.0,279.06,57.54
2017,11,29,16,45,158.0,9.5,5.0,15.0,18.5,116.81,0.0
2017,11,29,17,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,11,29,17,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,11,29,17,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,11,29,17,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2017,11,29,18,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,11,29,18,15,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2017,11,29,18,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,11,29,18,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,11,29,19,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,11,29,19,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,11,29,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,11,29,19,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,11,29,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,11,29,20,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,11,29,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,11,29,20,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,11,29,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,11,29,21,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,11,29,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,11,29,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,11,29,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,11,29,22,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2017,11,29,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,11,29,22,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,11,29,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,11,29,23,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,11,29,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,11,29,23,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,11,30,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,11,30,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,11,30,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,11,30,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,11,30,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,11,30,1,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,11,30,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,11,30,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,11,30,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,11,30,2,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2017,11,30,2,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,11,30,2,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,11,30,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,11,30,3,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,11,30,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,11,30,3,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,11,30,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,11,30,4,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,11,30,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,11,30,4,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,11,30,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,11,30,5,15,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2017,11,30,5,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,11,30,5,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,11,30,6,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,11,30,6,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,11,30,6,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,11,30,6,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,11,30,7,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,11,30,7,15,144.0,11.5,3.8,11.0,21.5,9.82,0.0
2017,11,30,7,30,288.0,23.0,3.7,11.0,43.0,19.07,5.65
2017,11,30,7,45,391.5,32.5,3.65,11.5,81.0,26.7,17.19
2017,11,30,8,0,495.0,42.0,3.6,12.0,119.0,34.36,24.7
2017,11,30,8,15,559.0,48.0,3.55,12.0,160.0,77.75,41.56
2017,11,30,8,30,623.0,54.0,3.5,12.0,201.0,128.89,76.83
2017,11,30,8,45,663.5,59.0,3.45,12.5,240.5,182.23,121.27
2017,11,30,9,0,704.0,64.0,3.4,13.0,280.0,241.38,173.7
2017,11,30,9,15,732.5,67.0,3.4,13.5,316.0,297.26,224.74
2017,11,30,9,30,761.0,70.0,3.4,14.0,352.0,355.47,277.27
2017,11,30,9,45,783.5,71.5,3.45,14.5,383.5,411.68,327.26
2017,11,30,10,0,806.0,73.0,3.5,15.0,415.0,468.87,376.68
2017,11,30,10,15,819.5,74.5,3.55,15.5,440.0,522.0,421.53
2017,11,30,10,30,833.0,76.0,3.6,16.0,465.0,574.6,464.63
2017,11,30,10,45,841.0,77.5,3.7,16.5,483.0,622.98,503.42
2017,11,30,11,0,849.0,79.0,3.8,17.0,501.0,669.82,540.05
2017,11,30,11,15,853.5,80.0,3.9,17.0,511.5,711.82,572.89
2017,11,30,11,30,858.0,81.0,4.0,17.0,522.0,751.54,602.36
2017,11,30,11,45,860.5,80.5,4.1,17.0,525.5,785.44,627.44
2017,11,30,12,0,863.0,80.0,4.2,17.0,529.0,816.52,650.47
2017,11,30,12,15,767.0,100.5,4.3,17.0,497.0,786.37,628.58
2017,11,30,12,30,671.0,121.0,4.4,17.0,465.0,754.01,605.55
2017,11,30,12,45,599.0,139.0,4.5,17.5,441.0,727.29,585.46
2017,11,30,13,0,527.0,157.0,4.6,18.0,417.0,688.06,555.58
2017,11,30,13,15,640.5,120.0,4.6,18.0,423.5,767.57,616.49
2017,11,30,13,30,754.0,83.0,4.6,18.0,430.0,829.28,662.55
2017,11,30,13,45,747.5,79.0,4.6,18.0,407.0,823.82,659.03
2017,11,30,14,0,741.0,75.0,4.6,18.0,384.0,815.11,653.57
2017,11,30,14,15,749.0,71.0,4.55,18.0,362.5,816.7,655.44
2017,11,30,14,30,757.0,67.0,4.5,18.0,341.0,815.01,654.71
2017,11,30,14,45,727.5,63.5,4.45,18.0,304.5,776.52,626.31
2017,11,30,15,0,698.0,60.0,4.4,18.0,268.0,735.72,595.65
2017,11,30,15,15,654.5,55.5,4.4,17.5,228.0,679.45,553.42
2017,11,30,15,30,611.0,51.0,4.4,17.0,188.0,630.09,514.67
2017,11,30,15,45,544.5,44.5,4.4,16.5,147.0,551.85,451.06
2017,11,30,16,0,478.0,38.0,4.4,16.0,106.0,475.62,385.66
2017,11,30,16,15,365.0,28.5,4.45,15.5,69.5,363.22,281.04
2017,11,30,16,30,252.0,19.0,4.5,15.0,33.0,240.7,40.96
2017,11,30,16,45,126.0,9.5,4.55,15.0,16.5,94.82,0.0
2017,11,30,17,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,11,30,17,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2017,11,30,17,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,11,30,17,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,11,30,18,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,11,30,18,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2017,11,30,18,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,11,30,18,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2017,11,30,19,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,11,30,19,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,11,30,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,11,30,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,11,30,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,11,30,20,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,11,30,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,11,30,20,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2017,11,30,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,11,30,21,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,11,30,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,11,30,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,11,30,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,11,30,22,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,11,30,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,11,30,22,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,11,30,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,11,30,23,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,11,30,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,11,30,23,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,12,1,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,12,1,0,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2017,12,1,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,12,1,0,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,12,1,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,12,1,1,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,12,1,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,12,1,1,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,12,1,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,12,1,2,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,12,1,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,12,1,2,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,12,1,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,12,1,3,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,12,1,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,12,1,3,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,12,1,4,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,12,1,4,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,12,1,4,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,12,1,4,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,12,1,5,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,12,1,5,15,0.0,0.0,4.65,12.5,0.0,0.0,0.0
2017,12,1,5,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,12,1,5,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,12,1,6,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,12,1,6,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2017,12,1,6,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,12,1,6,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,12,1,7,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,12,1,7,15,75.5,12.0,4.35,12.0,17.0,10.24,0.0
2017,12,1,7,30,151.0,24.0,4.3,12.0,34.0,18.64,4.24
2017,12,1,7,45,229.0,37.5,4.3,12.5,65.5,28.9,18.84
2017,12,1,8,0,307.0,51.0,4.3,13.0,97.0,39.0,28.6
2017,12,1,8,15,351.0,63.0,4.2,13.0,132.0,73.8,45.31
2017,12,1,8,30,395.0,75.0,4.1,13.0,167.0,114.66,74.66
2017,12,1,8,45,431.0,84.5,4.1,13.5,201.5,157.31,109.81
2017,12,1,9,0,467.0,94.0,4.1,14.0,236.0,204.1,150.58
2017,12,1,9,15,496.5,99.0,4.05,14.0,267.0,248.8,190.95
2017,12,1,9,30,526.0,104.0,4.0,14.0,298.0,300.48,237.08
2017,12,1,9,45,593.5,99.0,3.95,14.5,335.5,357.54,286.22
2017,12,1,10,0,661.0,94.0,3.9,15.0,373.0,420.36,339.42
2017,12,1,10,15,711.0,88.0,3.95,15.0,404.0,478.16,388.67
2017,12,1,10,30,761.0,82.0,4.0,15.0,435.0,538.09,438.81
2017,12,1,10,45,794.5,82.0,4.05,15.0,463.0,597.43,487.37
2017,12,1,11,0,828.0,82.0,4.1,15.0,491.0,657.61,535.65
2017,12,1,11,15,833.5,83.0,4.2,15.0,502.0,699.53,569.04
2017,12,1,11,30,839.0,84.0,4.3,15.0,513.0,739.31,599.13
2017,12,1,11,45,749.5,105.0,4.45,15.5,490.5,729.02,590.59
2017,12,1,12,0,660.0,126.0,4.6,16.0,468.0,707.47,573.89
2017,12,1,12,15,747.5,105.5,4.65,16.0,489.5,779.26,628.53
2017,12,1,12,30,835.0,85.0,4.7,16.0,511.0,847.13,679.13
2017,12,1,12,45,775.5,93.0,4.8,16.0,482.0,823.69,662.34
2017,12,1,13,0,716.0,101.0,4.9,16.0,453.0,800.67,646.39
2017,12,1,13,15,665.5,110.0,4.85,16.0,427.0,777.68,629.62
2017,12,1,13,30,615.0,119.0,4.8,16.0,401.0,750.19,609.46
2017,12,1,13,45,687.0,95.0,4.8,16.0,393.5,793.18,642.93
2017,12,1,14,0,759.0,71.0,4.8,16.0,386.0,825.89,668.16
2017,12,1,14,15,708.5,74.0,4.75,16.0,350.5,782.27,635.82
2017,12,1,14,30,658.0,77.0,4.7,16.0,315.0,742.85,606.68
2017,12,1,14,45,617.5,76.5,4.7,16.0,281.0,700.06,574.61
2017,12,1,15,0,577.0,76.0,4.7,16.0,247.0,655.36,540.25
2017,12,1,15,15,534.5,70.0,4.6,15.5,210.5,600.64,497.5
2017,12,1,15,30,492.0,64.0,4.5,15.0,174.0,545.22,452.59
2017,12,1,15,45,438.5,54.0,4.45,15.0,136.0,476.15,394.1
2017,12,1,16,0,385.0,44.0,4.4,15.0,98.0,408.48,334.12
2017,12,1,16,15,285.5,32.0,4.3,14.5,64.0,306.54,237.87
2017,12,1,16,30,186.0,20.0,4.2,14.0,30.0,193.46,26.27
2017,12,1,16,45,93.0,10.0,4.15,14.0,15.0,72.56,0.0
2017,12,1,17,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,12,1,17,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,12,1,17,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,12,1,17,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,12,1,18,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,12,1,18,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2017,12,1,18,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,12,1,18,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,12,1,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,12,1,19,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,12,1,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,12,1,19,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,12,1,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,12,1,20,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,12,1,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,12,1,20,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,12,1,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,12,1,21,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,12,1,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,12,1,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,12,1,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,12,1,22,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,12,1,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,12,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,12,1,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,12,1,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,12,1,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,12,1,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,12,2,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,12,2,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,12,2,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,12,2,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,12,2,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,12,2,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,12,2,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,12,2,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,12,2,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,12,2,2,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2017,12,2,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,2,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,12,2,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,2,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,12,2,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,12,2,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,12,2,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,12,2,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,12,2,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,12,2,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,12,2,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,12,2,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,12,2,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,12,2,5,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,12,2,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,2,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,2,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,2,6,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,2,7,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,2,7,15,78.5,11.5,1.4,12.0,16.5,9.82,0.0
2017,12,2,7,30,157.0,23.0,1.3,12.0,33.0,17.89,2.58
2017,12,2,7,45,233.0,36.5,1.25,12.5,64.5,28.17,18.15
2017,12,2,8,0,309.0,50.0,1.2,13.0,96.0,38.29,27.99
2017,12,2,8,15,352.5,62.5,1.0,13.0,130.5,72.84,44.61
2017,12,2,8,30,396.0,75.0,0.8,13.0,165.0,114.04,73.88
2017,12,2,8,45,423.5,85.5,0.6,13.0,198.5,155.96,108.35
2017,12,2,9,0,451.0,96.0,0.4,13.0,232.0,201.05,147.17
2017,12,2,9,15,482.5,101.0,0.5,13.0,262.5,245.42,186.26
2017,12,2,9,30,514.0,106.0,0.6,13.0,293.0,292.81,227.83
2017,12,2,9,45,507.5,121.0,0.7,13.5,319.0,336.7,266.02
2017,12,2,10,0,501.0,136.0,0.8,14.0,345.0,379.37,302.05
2017,12,2,10,15,499.0,142.5,0.95,14.0,361.5,414.82,332.37
2017,12,2,10,30,497.0,149.0,1.1,14.0,378.0,449.07,361.12
2017,12,2,10,45,515.0,152.0,1.3,14.0,397.5,490.86,395.51
2017,12,2,11,0,533.0,155.0,1.5,14.0,417.0,532.93,429.6
2017,12,2,11,15,515.0,163.5,1.6,14.0,421.0,555.42,447.47
2017,12,2,11,30,497.0,172.0,1.7,14.0,425.0,575.05,463.03
2017,12,2,11,45,404.5,193.5,1.8,14.5,400.5,547.58,440.6
2017,12,2,12,0,312.0,215.0,1.9,15.0,376.0,497.73,401.21
2017,12,2,12,15,306.0,216.0,1.95,15.0,373.0,506.76,408.92
2017,12,2,12,30,300.0,217.0,2.0,15.0,370.0,514.47,415.21
2017,12,2,12,45,499.5,161.5,2.1,15.0,408.5,655.13,527.11
2017,12,2,13,0,699.0,106.0,2.2,15.0,447.0,790.62,627.65
2017,12,2,13,15,678.0,109.5,2.2,15.0,430.0,787.62,624.8
2017,12,2,13,30,657.0,113.0,2.2,15.0,413.0,781.17,620.89
2017,12,2,13,45,508.5,133.5,2.25,15.5,358.0,664.73,535.2
2017,12,2,14,0,360.0,154.0,2.3,16.0,303.0,535.08,435.78
2017,12,2,14,15,397.5,135.5,2.25,15.5,288.0,569.48,465.11
2017,12,2,14,30,435.0,117.0,2.2,15.0,273.0,580.41,475.65
2017,12,2,14,45,408.5,109.5,2.2,15.0,243.5,544.72,448.18
2017,12,2,15,0,382.0,102.0,2.2,15.0,214.0,508.08,419.54
2017,12,2,15,15,353.5,90.0,2.15,15.0,182.0,463.0,383.31
2017,12,2,15,30,325.0,78.0,2.1,15.0,150.0,417.73,345.75
2017,12,2,15,45,288.5,63.5,2.1,15.0,117.0,362.43,298.76
2017,12,2,16,0,252.0,49.0,2.1,15.0,84.0,308.17,250.6
2017,12,2,16,15,179.0,34.5,2.15,15.0,55.0,227.93,174.31
2017,12,2,16,30,106.0,20.0,2.2,15.0,26.0,132.97,12.59
2017,12,2,16,45,53.0,10.0,2.25,15.0,13.0,45.04,0.0
2017,12,2,17,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,12,2,17,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2017,12,2,17,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,12,2,17,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,12,2,18,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,12,2,18,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,12,2,18,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,12,2,18,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,12,2,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,12,2,19,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,12,2,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,12,2,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,12,2,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,12,2,20,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,12,2,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,12,2,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,12,2,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,12,2,21,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,12,2,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,12,2,21,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,12,2,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,12,2,22,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2017,12,2,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,12,2,22,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,12,2,23,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,12,2,23,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2017,12,2,23,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2017,12,2,23,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2017,12,3,0,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2017,12,3,0,15,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2017,12,3,0,30,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2017,12,3,0,45,0.0,0.0,8.15,14.0,0.0,0.0,0.0
2017,12,3,1,0,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2017,12,3,1,15,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2017,12,3,1,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2017,12,3,1,45,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2017,12,3,2,0,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2017,12,3,2,15,0.0,0.0,7.95,13.5,0.0,0.0,0.0
2017,12,3,2,30,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2017,12,3,2,45,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2017,12,3,3,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2017,12,3,3,15,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2017,12,3,3,30,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2017,12,3,3,45,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2017,12,3,4,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2017,12,3,4,15,0.0,0.0,7.2,12.5,0.0,0.0,0.0
2017,12,3,4,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2017,12,3,4,45,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2017,12,3,5,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2017,12,3,5,15,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2017,12,3,5,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2017,12,3,5,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2017,12,3,6,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2017,12,3,6,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,12,3,6,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2017,12,3,6,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2017,12,3,7,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,12,3,7,15,122.0,11.5,6.05,12.0,18.5,9.82,0.0
2017,12,3,7,30,244.0,23.0,6.0,12.0,37.0,19.21,1.49
2017,12,3,7,45,362.5,32.5,5.95,12.5,74.5,26.84,16.81
2017,12,3,8,0,481.0,42.0,5.9,13.0,112.0,34.44,24.5
2017,12,3,8,15,551.0,48.0,5.9,13.0,153.5,74.28,39.56
2017,12,3,8,30,621.0,54.0,5.9,13.0,195.0,125.26,73.75
2017,12,3,8,45,664.5,58.5,5.9,13.0,235.0,178.28,117.7
2017,12,3,9,0,708.0,63.0,5.9,13.0,275.0,237.42,170.54
2017,12,3,9,15,737.5,66.0,5.85,13.0,311.0,293.61,222.82
2017,12,3,9,30,767.0,69.0,5.8,13.0,347.0,352.24,277.13
2017,12,3,9,45,791.0,70.5,5.8,13.5,379.0,409.23,328.9
2017,12,3,10,0,815.0,72.0,5.8,14.0,411.0,467.37,380.33
2017,12,3,10,15,829.0,73.5,5.8,14.0,436.5,521.14,427.73
2017,12,3,10,30,843.0,75.0,5.8,14.0,462.0,574.43,473.59
2017,12,3,10,45,853.0,76.0,5.8,14.0,480.5,623.95,515.42
2017,12,3,11,0,863.0,77.0,5.8,14.0,499.0,672.07,555.26
2017,12,3,11,15,868.5,77.5,5.8,14.0,510.5,714.8,589.8
2017,12,3,11,30,874.0,78.0,5.8,14.0,522.0,755.29,620.67
2017,12,3,11,45,876.0,78.0,5.85,14.0,525.5,782.95,641.78
2017,12,3,12,0,878.0,78.0,5.9,14.0,529.0,814.18,665.72
2017,12,3,12,15,876.5,78.0,5.95,14.0,525.0,839.53,685.2
2017,12,3,12,30,875.0,78.0,6.0,14.0,521.0,870.38,708.96
2017,12,3,12,45,852.0,83.0,6.1,14.5,506.5,876.88,713.26
2017,12,3,13,0,829.0,88.0,6.2,15.0,492.0,879.08,714.59
2017,12,3,13,15,819.5,86.5,6.2,15.0,473.0,881.65,717.22
2017,12,3,13,30,810.0,85.0,6.2,15.0,454.0,880.6,717.26
2017,12,3,13,45,796.5,83.0,6.25,15.0,429.0,871.7,711.7
2017,12,3,14,0,783.0,81.0,6.3,15.0,404.0,859.31,703.54
2017,12,3,14,15,761.0,78.0,6.3,14.5,372.0,834.49,686.89
2017,12,3,14,30,739.0,75.0,6.3,14.0,340.0,813.5,672.93
2017,12,3,14,45,710.0,71.0,6.35,14.0,303.5,775.74,644.38
2017,12,3,15,0,681.0,67.0,6.4,14.0,267.0,735.8,613.35
2017,12,3,15,15,634.0,62.0,6.35,14.0,227.0,676.95,565.87
2017,12,3,15,30,587.0,57.0,6.3,14.0,187.0,617.43,516.22
2017,12,3,15,45,519.5,49.5,6.25,14.0,146.0,537.69,448.17
2017,12,3,16,0,452.0,42.0,6.2,14.0,105.0,459.72,378.56
2017,12,3,16,15,330.0,31.5,6.2,13.5,68.5,340.09,265.33
2017,12,3,16,30,208.0,21.0,6.2,13.0,32.0,209.75,19.2
2017,12,3,16,45,104.0,10.5,6.2,13.0,16.0,80.63,0.0
2017,12,3,17,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2017,12,3,17,15,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2017,12,3,17,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2017,12,3,17,45,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2017,12,3,18,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,12,3,18,15,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2017,12,3,18,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2017,12,3,18,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2017,12,3,19,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2017,12,3,19,15,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2017,12,3,19,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,12,3,19,45,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2017,12,3,20,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2017,12,3,20,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2017,12,3,20,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,12,3,20,45,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2017,12,3,21,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2017,12,3,21,15,0.0,0.0,7.05,12.5,0.0,0.0,0.0
2017,12,3,21,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2017,12,3,21,45,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2017,12,3,22,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2017,12,3,22,15,0.0,0.0,7.75,12.0,0.0,0.0,0.0
2017,12,3,22,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2017,12,3,22,45,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2017,12,3,23,0,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2017,12,3,23,15,0.0,0.0,8.35,12.0,0.0,0.0,0.0
2017,12,3,23,30,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2017,12,3,23,45,0.0,0.0,8.45,12.0,0.0,0.0,0.0
2017,12,4,0,0,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2017,12,4,0,15,0.0,0.0,8.45,12.0,0.0,0.0,0.0
2017,12,4,0,30,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2017,12,4,0,45,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2017,12,4,1,0,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2017,12,4,1,15,0.0,0.0,8.35,11.5,0.0,0.0,0.0
2017,12,4,1,30,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2017,12,4,1,45,0.0,0.0,8.25,11.0,0.0,0.0,0.0
2017,12,4,2,0,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2017,12,4,2,15,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2017,12,4,2,30,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2017,12,4,2,45,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2017,12,4,3,0,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2017,12,4,3,15,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2017,12,4,3,30,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2017,12,4,3,45,0.0,0.0,7.55,11.0,0.0,0.0,0.0
2017,12,4,4,0,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2017,12,4,4,15,0.0,0.0,7.55,11.0,0.0,0.0,0.0
2017,12,4,4,30,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2017,12,4,4,45,0.0,0.0,7.65,11.0,0.0,0.0,0.0
2017,12,4,5,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2017,12,4,5,15,0.0,0.0,7.7,10.5,0.0,0.0,0.0
2017,12,4,5,30,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2017,12,4,5,45,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2017,12,4,6,0,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2017,12,4,6,15,0.0,0.0,7.65,10.0,0.0,0.0,0.0
2017,12,4,6,30,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2017,12,4,6,45,0.0,0.0,7.55,10.0,0.0,0.0,0.0
2017,12,4,7,0,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2017,12,4,7,15,182.5,9.5,7.45,10.0,20.0,8.11,0.0
2017,12,4,7,30,365.0,19.0,7.4,10.0,40.0,17.3,0.0
2017,12,4,7,45,480.5,27.0,7.4,10.5,80.0,24.43,14.79
2017,12,4,8,0,596.0,35.0,7.4,11.0,120.0,31.57,22.14
2017,12,4,8,15,660.0,40.0,7.4,11.0,163.5,75.02,37.34
2017,12,4,8,30,724.0,45.0,7.4,11.0,207.0,130.39,74.23
2017,12,4,8,45,765.0,48.5,7.45,11.5,248.5,187.62,121.97
2017,12,4,9,0,806.0,52.0,7.5,12.0,290.0,249.17,177.63
2017,12,4,9,15,833.0,54.5,7.3,12.0,328.0,309.53,234.64
2017,12,4,9,30,860.0,57.0,7.1,12.0,366.0,371.53,292.98
2017,12,4,9,45,874.5,60.0,6.9,12.5,398.0,430.3,347.28
2017,12,4,10,0,889.0,63.0,6.7,13.0,430.0,489.07,399.98
2017,12,4,10,15,902.0,64.5,6.55,13.0,456.5,545.18,449.81
2017,12,4,10,30,915.0,66.0,6.4,13.0,483.0,600.55,497.67
2017,12,4,10,45,924.5,66.5,6.25,13.5,502.5,651.62,539.85
2017,12,4,11,0,934.0,67.0,6.1,14.0,522.0,701.06,579.49
2017,12,4,11,15,938.5,67.5,6.1,14.0,533.5,745.11,614.4
2017,12,4,11,30,943.0,68.0,6.1,14.0,545.0,786.67,646.0
2017,12,4,11,45,943.0,69.0,6.2,14.5,548.5,822.65,672.35
2017,12,4,12,0,943.0,70.0,6.3,15.0,552.0,855.5,696.25
2017,12,4,12,15,941.0,69.5,6.55,15.0,547.5,881.55,717.05
2017,12,4,12,30,939.0,69.0,6.8,15.0,543.0,904.09,735.35
2017,12,4,12,45,930.5,69.5,7.05,15.0,530.5,918.6,747.77
2017,12,4,13,0,922.0,70.0,7.3,15.0,518.0,929.29,757.48
2017,12,4,13,15,913.5,69.0,7.4,15.0,499.0,934.22,762.35
2017,12,4,13,30,905.0,68.0,7.5,15.0,480.0,935.36,764.51
2017,12,4,13,45,889.5,67.5,7.6,15.5,453.0,927.03,758.11
2017,12,4,14,0,874.0,67.0,7.7,16.0,426.0,924.98,756.58
2017,12,4,14,15,854.5,64.5,7.65,16.0,393.5,902.99,740.61
2017,12,4,14,30,835.0,62.0,7.6,16.0,361.0,877.65,721.93
2017,12,4,14,45,803.0,60.0,7.55,16.0,322.5,838.53,692.15
2017,12,4,15,0,771.0,58.0,7.5,16.0,284.0,796.82,659.62
2017,12,4,15,15,727.5,53.5,7.35,15.5,242.0,739.67,614.66
2017,12,4,15,30,684.0,49.0,7.2,15.0,200.0,681.23,566.84
2017,12,4,15,45,614.5,43.5,7.05,15.0,157.0,599.28,496.9
2017,12,4,16,0,545.0,38.0,6.9,15.0,114.0,518.04,424.27
2017,12,4,16,15,422.5,28.5,6.9,14.5,74.5,407.46,315.99
2017,12,4,16,30,300.0,19.0,6.9,14.0,35.0,274.88,21.94
2017,12,4,16,45,150.0,9.5,6.9,14.0,17.5,111.54,0.0
2017,12,4,17,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2017,12,4,17,15,0.0,0.0,7.0,13.5,0.0,0.0,0.0
2017,12,4,17,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2017,12,4,17,45,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,12,4,18,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2017,12,4,18,15,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2017,12,4,18,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2017,12,4,18,45,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2017,12,4,19,0,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2017,12,4,19,15,0.0,0.0,7.85,12.5,0.0,0.0,0.0
2017,12,4,19,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2017,12,4,19,45,0.0,0.0,7.95,12.0,0.0,0.0,0.0
2017,12,4,20,0,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2017,12,4,20,15,0.0,0.0,7.95,12.0,0.0,0.0,0.0
2017,12,4,20,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2017,12,4,20,45,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2017,12,4,21,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2017,12,4,21,15,0.0,0.0,7.7,11.5,0.0,0.0,0.0
2017,12,4,21,30,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2017,12,4,21,45,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2017,12,4,22,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2017,12,4,22,15,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2017,12,4,22,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2017,12,4,22,45,0.0,0.0,6.85,11.0,0.0,0.0,0.0
2017,12,4,23,0,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2017,12,4,23,15,0.0,0.0,6.45,10.5,0.0,0.0,0.0
2017,12,4,23,30,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2017,12,4,23,45,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2017,12,5,0,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,12,5,0,15,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2017,12,5,0,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2017,12,5,0,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2017,12,5,1,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,12,5,1,15,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2017,12,5,1,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,12,5,1,45,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2017,12,5,2,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,12,5,2,15,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,12,5,2,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,12,5,2,45,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,12,5,3,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,12,5,3,15,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2017,12,5,3,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,12,5,3,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,12,5,4,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,12,5,4,15,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2017,12,5,4,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,12,5,4,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,12,5,5,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,12,5,5,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,12,5,5,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,12,5,5,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2017,12,5,6,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,12,5,6,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2017,12,5,6,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,12,5,6,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,12,5,7,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,12,5,7,15,188.0,9.0,4.0,10.0,19.0,7.68,0.0
2017,12,5,7,30,376.0,18.0,3.8,10.0,38.0,16.39,0.0
2017,12,5,7,45,490.5,26.0,3.6,10.5,78.5,23.56,13.93
2017,12,5,8,0,605.0,34.0,3.4,11.0,119.0,30.73,21.4
2017,12,5,8,15,669.0,38.5,3.2,11.5,162.0,72.94,35.61
2017,12,5,8,30,733.0,43.0,3.0,12.0,205.0,128.23,71.59
2017,12,5,8,45,772.5,46.5,2.9,12.5,247.0,185.59,118.7
2017,12,5,9,0,812.0,50.0,2.8,13.0,289.0,247.08,173.31
2017,12,5,9,15,839.0,52.5,2.65,13.5,326.5,307.93,228.95
2017,12,5,9,30,866.0,55.0,2.5,14.0,364.0,369.92,284.92
2017,12,5,9,45,881.0,58.0,2.35,14.5,396.5,429.16,337.39
2017,12,5,10,0,896.0,61.0,2.2,15.0,429.0,488.46,387.97
2017,12,5,10,15,908.5,62.5,2.1,15.0,455.0,544.62,435.16
2017,12,5,10,30,921.0,64.0,2.0,15.0,481.0,599.98,480.08
2017,12,5,10,45,929.0,65.0,1.95,15.5,500.5,650.95,519.54
2017,12,5,11,0,937.0,66.0,1.9,16.0,520.0,700.16,556.37
2017,12,5,11,15,942.0,66.5,1.75,16.0,531.5,744.7,587.89
2017,12,5,11,30,947.0,67.0,1.6,16.0,543.0,786.78,615.79
2017,12,5,11,45,948.0,67.0,1.45,16.5,547.0,822.5,637.43
2017,12,5,12,0,949.0,67.0,1.3,17.0,551.0,855.11,656.38
2017,12,5,12,15,947.5,67.0,1.2,17.0,547.0,882.39,673.21
2017,12,5,12,30,946.0,67.0,1.1,17.0,543.0,906.17,687.55
2017,12,5,12,45,912.5,75.0,1.05,17.0,525.5,908.53,688.35
2017,12,5,13,0,879.0,83.0,1.0,17.0,508.0,915.61,692.71
2017,12,5,13,15,869.0,81.5,0.9,17.0,489.0,918.51,693.4
2017,12,5,13,30,859.0,80.0,0.8,17.0,470.0,917.63,691.66
2017,12,5,13,45,844.5,78.5,0.75,17.5,443.5,908.88,684.49
2017,12,5,14,0,830.0,77.0,0.7,18.0,417.0,896.47,675.08
2017,12,5,14,15,808.0,74.0,0.6,18.0,384.5,871.77,657.77
2017,12,5,14,30,786.0,71.0,0.5,18.0,352.0,843.82,638.27
2017,12,5,14,45,755.0,67.5,0.4,18.0,314.0,804.1,610.53
2017,12,5,15,0,724.0,64.0,0.3,18.0,276.0,761.86,580.59
2017,12,5,15,15,677.5,59.5,0.3,17.5,235.0,711.14,546.38
2017,12,5,15,30,631.0,55.0,0.3,17.0,194.0,652.06,504.44
2017,12,5,15,45,557.5,48.0,0.35,17.0,151.5,567.13,441.12
2017,12,5,16,0,484.0,41.0,0.4,17.0,109.0,484.16,375.39
2017,12,5,16,15,359.5,30.5,0.5,16.5,71.0,361.8,268.67
2017,12,5,16,30,235.0,20.0,0.6,16.0,33.0,228.49,13.85
2017,12,5,16,45,117.5,10.0,0.7,16.0,16.5,89.6,0.0
2017,12,5,17,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,12,5,17,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2017,12,5,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,12,5,17,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,12,5,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,12,5,18,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,12,5,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,12,5,18,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,12,5,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,12,5,19,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,12,5,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,12,5,19,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,12,5,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,12,5,20,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,12,5,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,12,5,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,12,5,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,12,5,21,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2017,12,5,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,12,5,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,12,5,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,12,5,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,12,5,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,12,5,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,12,5,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,12,5,23,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2017,12,5,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,12,5,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,12,6,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,12,6,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,12,6,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,12,6,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,12,6,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,12,6,1,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,12,6,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,12,6,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,12,6,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,12,6,2,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2017,12,6,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,12,6,2,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,12,6,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,12,6,3,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2017,12,6,3,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,12,6,3,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,12,6,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,12,6,4,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,12,6,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,12,6,4,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,12,6,5,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,12,6,5,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,12,6,5,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,12,6,5,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,12,6,6,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,12,6,6,15,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2017,12,6,6,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,12,6,6,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2017,12,6,7,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,12,6,7,15,108.5,10.0,3.9,10.0,15.5,8.54,0.0
2017,12,6,7,30,217.0,20.0,3.9,10.0,31.0,16.63,0.0
2017,12,6,7,45,341.0,30.5,3.95,10.5,68.0,25.22,15.1
2017,12,6,8,0,465.0,41.0,4.0,11.0,105.0,33.73,23.98
2017,12,6,8,15,538.0,48.0,4.0,11.0,146.5,70.44,37.99
2017,12,6,8,30,611.0,55.0,4.0,11.0,188.0,121.4,71.55
2017,12,6,8,45,658.5,59.5,4.0,11.5,229.0,174.25,114.61
2017,12,6,9,0,706.0,64.0,4.0,12.0,270.0,232.32,165.79
2017,12,6,9,15,737.5,68.0,3.9,12.5,307.0,291.11,219.41
2017,12,6,9,30,769.0,72.0,3.8,13.0,344.0,351.28,273.89
2017,12,6,9,45,812.0,69.5,3.75,13.5,380.0,412.09,327.83
2017,12,6,10,0,855.0,67.0,3.7,14.0,416.0,475.84,382.86
2017,12,6,10,15,868.5,68.5,3.55,14.5,442.0,531.26,429.7
2017,12,6,10,30,882.0,70.0,3.4,15.0,468.0,582.8,471.97
2017,12,6,10,45,892.0,71.0,3.3,15.5,487.5,633.3,512.1
2017,12,6,11,0,902.0,72.0,3.2,16.0,507.0,682.33,549.82
2017,12,6,11,15,907.5,72.5,3.0,16.0,518.5,725.93,582.37
2017,12,6,11,30,913.0,73.0,2.8,16.0,530.0,767.22,611.09
2017,12,6,11,45,915.5,73.0,2.6,16.0,534.5,803.08,635.37
2017,12,6,12,0,918.0,73.0,2.4,16.0,539.0,836.05,657.17
2017,12,6,12,15,916.5,72.5,2.25,16.0,535.0,862.02,674.09
2017,12,6,12,30,915.0,72.0,2.1,16.0,531.0,884.6,688.51
2017,12,6,12,45,915.5,70.0,1.95,16.5,520.5,903.54,698.97
2017,12,6,13,0,916.0,68.0,1.8,17.0,510.0,918.97,706.86
2017,12,6,13,15,907.5,67.0,1.8,17.0,491.0,923.96,710.79
2017,12,6,13,30,899.0,66.0,1.8,17.0,472.0,925.22,712.41
2017,12,6,13,45,886.0,64.5,1.8,17.0,446.0,917.96,708.33
2017,12,6,14,0,873.0,63.0,1.8,17.0,420.0,907.11,701.9
2017,12,6,14,15,854.0,61.0,1.8,17.0,388.0,896.42,695.57
2017,12,6,14,30,835.0,59.0,1.8,17.0,356.0,872.47,679.82
2017,12,6,14,45,807.0,56.5,1.85,17.0,318.5,836.58,655.87
2017,12,6,15,0,779.0,54.0,1.9,17.0,281.0,798.1,629.26
2017,12,6,15,15,737.0,50.0,1.9,16.5,240.0,743.11,590.09
2017,12,6,15,30,695.0,46.0,1.9,16.0,199.0,686.81,548.0
2017,12,6,15,45,627.5,40.5,1.9,15.5,156.0,606.77,485.51
2017,12,6,16,0,560.0,35.0,1.9,15.0,113.0,527.75,419.81
2017,12,6,16,15,442.0,27.0,1.95,14.5,74.5,409.97,310.53
2017,12,6,16,30,324.0,19.0,2.0,14.0,36.0,283.57,17.68
2017,12,6,16,45,162.0,9.5,2.15,14.0,18.0,119.97,0.0
2017,12,6,17,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,12,6,17,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,12,6,17,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,12,6,17,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,12,6,18,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,12,6,18,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2017,12,6,18,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,12,6,18,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,12,6,19,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,12,6,19,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,12,6,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,12,6,19,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2017,12,6,20,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,12,6,20,15,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2017,12,6,20,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,12,6,20,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2017,12,6,21,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,12,6,21,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2017,12,6,21,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,12,6,21,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,12,6,22,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,12,6,22,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2017,12,6,22,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,12,6,22,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2017,12,6,23,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,12,6,23,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,12,6,23,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,12,6,23,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2017,12,7,0,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,12,7,0,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2017,12,7,0,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,12,7,0,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,12,7,1,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,12,7,1,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,12,7,1,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,12,7,1,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2017,12,7,2,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,12,7,2,15,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2017,12,7,2,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,12,7,2,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,12,7,3,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,12,7,3,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2017,12,7,3,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,12,7,3,45,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2017,12,7,4,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,12,7,4,15,0.0,0.0,6.1,11.5,0.0,0.0,0.0
2017,12,7,4,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,12,7,4,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2017,12,7,5,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2017,12,7,5,15,0.0,0.0,6.25,11.0,0.0,0.0,0.0
2017,12,7,5,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2017,12,7,5,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2017,12,7,6,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2017,12,7,6,15,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2017,12,7,6,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,12,7,6,45,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2017,12,7,7,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,12,7,7,15,88.0,9.0,5.9,11.0,13.0,7.68,0.0
2017,12,7,7,30,176.0,18.0,5.8,11.0,26.0,14.81,0.0
2017,12,7,7,45,272.0,32.0,5.75,11.5,61.0,26.45,15.79
2017,12,7,8,0,368.0,46.0,5.7,12.0,96.0,37.86,27.4
2017,12,7,8,15,438.0,56.5,5.5,12.0,136.0,71.43,42.01
2017,12,7,8,30,508.0,67.0,5.3,12.0,176.0,118.9,73.77
2017,12,7,8,45,545.5,76.0,5.15,12.5,214.5,167.84,113.76
2017,12,7,9,0,583.0,85.0,5.0,13.0,253.0,221.09,160.49
2017,12,7,9,15,617.0,91.0,4.7,13.5,289.5,274.67,208.69
2017,12,7,9,30,651.0,97.0,4.4,14.0,326.0,331.52,259.39
2017,12,7,9,45,677.0,101.0,4.15,14.5,358.5,386.21,307.56
2017,12,7,10,0,703.0,105.0,3.9,15.0,391.0,442.6,355.87
2017,12,7,10,15,720.0,108.0,3.55,15.0,416.5,494.78,400.03
2017,12,7,10,30,737.0,111.0,3.2,15.0,442.0,547.1,442.85
2017,12,7,10,45,738.0,116.0,2.85,15.5,459.0,591.55,477.16
2017,12,7,11,0,739.0,121.0,2.5,16.0,476.0,634.21,508.61
2017,12,7,11,15,745.5,122.5,2.3,16.5,487.5,675.07,538.22
2017,12,7,11,30,752.0,124.0,2.1,17.0,499.0,714.12,565.47
2017,12,7,11,45,746.5,126.5,1.9,17.5,501.5,743.01,584.09
2017,12,7,12,0,741.0,129.0,1.7,18.0,504.0,768.96,599.45
2017,12,7,12,15,739.0,129.0,1.7,18.0,500.5,792.05,615.57
2017,12,7,12,30,737.0,129.0,1.7,18.0,497.0,812.19,629.67
2017,12,7,12,45,591.0,161.0,1.75,18.0,452.5,731.29,572.9
2017,12,7,13,0,445.0,193.0,1.8,18.0,408.0,650.98,513.43
2017,12,7,13,15,486.0,165.5,1.8,18.0,392.0,666.55,527.72
2017,12,7,13,30,527.0,138.0,1.8,18.0,376.0,678.95,538.35
2017,12,7,13,45,605.0,111.5,1.85,18.0,370.0,733.55,579.04
2017,12,7,14,0,683.0,85.0,1.9,18.0,364.0,775.59,609.96
2017,12,7,14,15,544.5,102.0,1.8,17.5,313.5,669.64,533.66
2017,12,7,14,30,406.0,119.0,1.7,17.0,263.0,555.25,449.31
2017,12,7,14,45,344.0,120.0,1.65,17.0,233.0,499.14,406.16
2017,12,7,15,0,282.0,121.0,1.6,17.0,203.0,427.04,349.39
2017,12,7,15,15,253.5,105.0,1.55,17.0,171.0,379.68,311.61
2017,12,7,15,30,225.0,89.0,1.5,17.0,139.0,332.42,272.66
2017,12,7,15,45,183.0,71.5,1.45,17.0,106.0,271.8,221.58
2017,12,7,16,0,141.0,54.0,1.4,17.0,73.0,212.35,170.08
2017,12,7,16,15,70.5,36.0,1.45,16.5,45.5,115.94,85.52
2017,12,7,16,30,0.0,18.0,1.5,16.0,18.0,16.16,0.0
2017,12,7,16,45,0.0,9.0,1.55,16.0,9.0,7.68,0.0
2017,12,7,17,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,12,7,17,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2017,12,7,17,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,12,7,17,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,12,7,18,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,12,7,18,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,12,7,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,12,7,18,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,12,7,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,12,7,19,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2017,12,7,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,12,7,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,12,7,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,12,7,20,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,12,7,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,12,7,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,12,7,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,12,7,21,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2017,12,7,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,12,7,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,12,7,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,12,7,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,12,7,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,12,7,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,12,7,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,12,7,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,12,7,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,12,7,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,12,8,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,12,8,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,12,8,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,12,8,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,12,8,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,12,8,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,12,8,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,12,8,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,12,8,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,12,8,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,12,8,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,12,8,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,12,8,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,12,8,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,12,8,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,12,8,3,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,12,8,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,12,8,4,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,12,8,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,12,8,4,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,12,8,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,12,8,5,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2017,12,8,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,12,8,5,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,12,8,6,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,12,8,6,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,12,8,6,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,12,8,6,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,12,8,7,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,12,8,7,15,0.0,9.0,3.45,12.0,9.0,7.68,0.0
2017,12,8,7,30,0.0,18.0,3.4,12.0,18.0,14.61,0.0
2017,12,8,7,45,99.5,34.0,3.35,12.5,47.0,26.36,15.39
2017,12,8,8,0,199.0,50.0,3.3,13.0,76.0,37.97,27.34
2017,12,8,8,15,244.0,66.0,3.25,13.0,109.5,65.55,42.78
2017,12,8,8,30,289.0,82.0,3.2,13.0,143.0,102.79,69.35
2017,12,8,8,45,325.0,95.0,3.2,13.5,177.0,141.68,100.67
2017,12,8,9,0,361.0,108.0,3.2,14.0,211.0,184.92,137.47
2017,12,8,9,15,419.5,107.0,3.15,14.0,242.0,226.58,173.51
2017,12,8,9,30,478.0,106.0,3.1,14.0,273.0,274.05,215.04
2017,12,8,9,45,500.5,112.5,3.05,14.5,302.0,319.67,255.12
2017,12,8,10,0,523.0,119.0,3.0,15.0,331.0,367.02,295.74
2017,12,8,10,15,448.5,143.5,2.95,15.0,333.0,383.99,311.68
2017,12,8,10,30,374.0,168.0,2.9,15.0,335.0,382.42,311.73
2017,12,8,10,45,441.0,161.0,2.9,15.5,366.5,448.93,365.46
2017,12,8,11,0,508.0,154.0,2.9,16.0,398.0,509.52,413.57
2017,12,8,11,15,635.0,122.5,2.8,16.0,434.5,596.96,482.93
2017,12,8,11,30,762.0,91.0,2.7,16.0,471.0,680.33,547.42
2017,12,8,11,45,737.5,114.0,2.6,16.5,483.5,721.06,575.26
2017,12,8,12,0,713.0,137.0,2.5,17.0,496.0,753.83,597.16
2017,12,8,12,15,722.5,118.5,2.5,17.0,480.5,765.48,605.4
2017,12,8,12,30,732.0,100.0,2.5,17.0,465.0,772.87,610.85
2017,12,8,12,45,700.5,105.5,2.5,17.5,448.5,770.67,608.38
2017,12,8,13,0,669.0,111.0,2.5,18.0,432.0,764.41,603.18
2017,12,8,13,15,605.0,123.0,2.45,18.0,405.0,732.25,580.1
2017,12,8,13,30,541.0,135.0,2.4,18.0,378.0,687.53,547.88
2017,12,8,13,45,598.5,113.5,2.4,18.0,368.5,729.32,579.7
2017,12,8,14,0,656.0,92.0,2.4,18.0,359.0,759.36,602.06
2017,12,8,14,15,669.0,81.5,2.3,18.0,336.0,758.17,601.05
2017,12,8,14,30,682.0,71.0,2.2,18.0,313.0,753.52,597.66
2017,12,8,14,45,608.0,80.5,2.1,18.0,279.5,694.39,554.15
2017,12,8,15,0,534.0,90.0,2.0,18.0,246.0,630.96,506.86
2017,12,8,15,15,486.0,82.0,1.95,17.5,208.0,567.08,458.98
2017,12,8,15,30,438.0,74.0,1.9,17.0,170.0,508.15,413.0
2017,12,8,15,45,380.5,61.5,1.9,16.5,132.0,435.68,354.49
2017,12,8,16,0,323.0,49.0,1.9,16.0,94.0,365.37,294.68
2017,12,8,16,15,224.5,34.5,1.9,15.5,60.0,263.55,200.3
2017,12,8,16,30,126.0,20.0,1.9,15.0,26.0,147.68,7.4
2017,12,8,16,45,63.0,10.0,1.9,15.0,13.0,52.11,0.0
2017,12,8,17,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,12,8,17,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,12,8,17,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,12,8,17,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,12,8,18,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,12,8,18,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2017,12,8,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,12,8,18,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,12,8,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,12,8,19,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,12,8,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,12,8,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,12,8,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,12,8,20,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2017,12,8,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,12,8,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,12,8,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,12,8,21,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,12,8,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,12,8,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,12,8,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,12,8,22,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,12,8,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,12,8,22,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,12,8,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,12,8,23,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,12,8,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,12,8,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,12,9,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,12,9,0,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,12,9,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,12,9,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,12,9,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,12,9,1,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,12,9,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,12,9,1,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,12,9,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,12,9,2,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,12,9,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,12,9,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,12,9,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,12,9,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,12,9,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,12,9,3,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,12,9,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,12,9,4,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,12,9,4,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,12,9,4,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,12,9,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,12,9,5,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2017,12,9,5,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,12,9,5,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,12,9,6,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,12,9,6,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,12,9,6,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,12,9,6,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,12,9,7,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,12,9,7,15,0.0,10.5,4.8,12.0,10.5,8.96,0.0
2017,12,9,7,30,0.0,21.0,4.8,12.0,21.0,16.65,0.0
2017,12,9,7,45,138.0,33.5,4.85,12.5,51.5,26.07,14.85
2017,12,9,8,0,276.0,46.0,4.9,13.0,82.0,35.31,24.96
2017,12,9,8,15,327.5,59.5,4.85,13.0,117.5,64.09,39.35
2017,12,9,8,30,379.0,73.0,4.8,13.0,153.0,104.83,67.26
2017,12,9,8,45,418.0,83.0,4.75,13.5,188.0,146.83,101.02
2017,12,9,9,0,457.0,93.0,4.7,14.0,223.0,193.37,141.13
2017,12,9,9,15,512.0,91.5,4.55,14.5,255.0,242.09,183.71
2017,12,9,9,30,567.0,90.0,4.4,15.0,287.0,293.16,228.66
2017,12,9,9,45,634.5,85.0,4.25,15.5,324.5,350.88,278.65
2017,12,9,10,0,702.0,80.0,4.1,16.0,362.0,414.27,332.56
2017,12,9,10,15,724.5,80.5,3.75,16.0,387.5,465.42,376.31
2017,12,9,10,30,747.0,81.0,3.4,16.0,413.0,517.36,419.39
2017,12,9,10,45,749.0,84.5,3.1,16.5,430.0,560.38,453.35
2017,12,9,11,0,751.0,88.0,2.8,17.0,447.0,601.65,484.68
2017,12,9,11,15,782.0,95.0,2.6,17.0,476.0,664.84,532.57
2017,12,9,11,30,813.0,102.0,2.4,17.0,505.0,728.14,578.62
2017,12,9,11,45,815.5,102.5,2.25,17.5,509.5,762.42,600.68
2017,12,9,12,0,818.0,103.0,2.1,18.0,514.0,794.06,620.66
2017,12,9,12,15,817.5,90.5,2.05,18.5,499.0,805.84,627.17
2017,12,9,12,30,817.0,78.0,2.0,19.0,484.0,813.32,630.9
2017,12,9,12,45,785.5,83.0,1.95,19.5,467.0,811.77,628.43
2017,12,9,13,0,754.0,88.0,1.9,20.0,450.0,805.84,623.11
2017,12,9,13,15,627.0,116.0,1.8,20.0,409.0,743.44,578.79
2017,12,9,13,30,500.0,144.0,1.7,20.0,368.0,660.61,519.59
2017,12,9,13,45,500.0,134.5,1.6,20.0,348.5,654.87,516.14
2017,12,9,14,0,500.0,125.0,1.5,20.0,329.0,646.76,510.23
2017,12,9,14,15,480.0,118.0,1.35,20.0,301.0,621.19,491.14
2017,12,9,14,30,460.0,111.0,1.2,20.0,273.0,593.74,470.61
2017,12,9,14,45,427.5,105.5,1.1,20.0,244.0,555.43,442.09
2017,12,9,15,0,395.0,100.0,1.0,20.0,215.0,516.29,412.25
2017,12,9,15,15,366.5,88.5,1.0,19.5,183.0,472.02,379.1
2017,12,9,15,30,338.0,77.0,1.0,19.0,151.0,427.49,344.33
2017,12,9,15,45,299.5,62.5,1.0,18.5,118.0,370.46,298.15
2017,12,9,16,0,261.0,48.0,1.0,18.0,85.0,314.41,250.43
2017,12,9,16,15,186.5,34.0,1.1,17.5,55.0,233.6,175.28
2017,12,9,16,30,112.0,20.0,1.2,17.0,25.0,137.6,7.78
2017,12,9,16,45,56.0,10.0,1.35,17.0,12.5,47.3,0.0
2017,12,9,17,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,12,9,17,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2017,12,9,17,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
