Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,9,17,45,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2017,12,9,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,12,9,18,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,12,9,18,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,12,9,18,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,12,9,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,12,9,19,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2017,12,9,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,12,9,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,12,9,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,12,9,20,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,12,9,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,12,9,20,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2017,12,9,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,12,9,21,15,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2017,12,9,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,12,9,21,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,12,9,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,12,9,22,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,12,9,22,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,12,9,22,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2017,12,9,23,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,12,9,23,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,12,9,23,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,12,9,23,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2017,12,10,0,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,12,10,0,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,12,10,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,12,10,0,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2017,12,10,1,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,12,10,1,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,12,10,1,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,12,10,1,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,12,10,2,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,12,10,2,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2017,12,10,2,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,12,10,2,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2017,12,10,3,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,12,10,3,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2017,12,10,3,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,12,10,3,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2017,12,10,4,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,12,10,4,15,0.0,0.0,5.7,12.5,0.0,0.0,0.0
2017,12,10,4,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,12,10,4,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2017,12,10,5,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,12,10,5,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2017,12,10,5,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,12,10,5,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2017,12,10,6,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,12,10,6,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2017,12,10,6,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,12,10,6,45,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2017,12,10,7,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2017,12,10,7,15,0.0,12.5,6.2,12.0,12.5,10.67,0.0
2017,12,10,7,30,0.0,25.0,6.2,12.0,25.0,19.18,0.0
2017,12,10,7,45,233.0,31.5,6.25,12.5,61.0,24.48,13.28
2017,12,10,8,0,466.0,38.0,6.3,13.0,97.0,31.38,21.5
2017,12,10,8,15,539.0,45.5,6.2,13.5,138.5,63.98,33.65
2017,12,10,8,30,612.0,53.0,6.1,14.0,180.0,114.77,65.5
2017,12,10,8,45,654.0,58.5,6.0,14.5,220.0,167.19,107.45
2017,12,10,9,0,696.0,64.0,5.9,15.0,260.0,224.24,157.4
2017,12,10,9,15,728.5,68.0,5.6,15.0,297.5,282.45,210.58
2017,12,10,9,30,761.0,72.0,5.3,15.0,335.0,342.2,265.14
2017,12,10,9,45,791.5,73.0,5.05,15.5,369.0,400.77,317.49
2017,12,10,10,0,822.0,74.0,4.8,16.0,403.0,461.22,369.92
2017,12,10,10,15,837.5,76.0,4.35,16.5,429.5,516.63,416.26
2017,12,10,10,30,853.0,78.0,3.9,17.0,456.0,571.76,460.66
2017,12,10,10,45,861.0,80.0,3.5,17.5,475.5,621.8,499.6
2017,12,10,11,0,869.0,82.0,3.1,18.0,495.0,670.32,535.72
2017,12,10,11,15,875.5,83.0,2.9,18.5,507.5,714.93,568.3
2017,12,10,11,30,882.0,84.0,2.7,19.0,520.0,757.4,596.92
2017,12,10,11,45,884.5,84.0,2.55,19.5,524.5,793.32,620.1
2017,12,10,12,0,887.0,84.0,2.4,20.0,529.0,826.4,640.9
2017,12,10,12,15,886.0,84.0,2.25,20.0,526.0,853.6,658.49
2017,12,10,12,30,885.0,84.0,2.1,20.0,523.0,877.5,673.64
2017,12,10,12,45,895.0,79.5,2.0,20.5,515.0,902.06,688.31
2017,12,10,13,0,905.0,75.0,1.9,21.0,507.0,914.01,694.27
2017,12,10,13,15,796.0,85.5,1.8,21.0,456.0,852.56,651.71
2017,12,10,13,30,687.0,96.0,1.7,21.0,405.0,781.96,603.05
2017,12,10,13,45,778.0,82.0,1.6,21.0,413.0,848.24,649.56
2017,12,10,14,0,869.0,68.0,1.5,21.0,421.0,917.65,695.63
2017,12,10,14,15,727.0,78.5,1.45,20.5,358.5,806.69,620.49
2017,12,10,14,30,585.0,89.0,1.4,20.0,296.0,688.22,539.22
2017,12,10,14,45,570.0,81.5,1.4,20.0,265.5,660.89,521.03
2017,12,10,15,0,555.0,74.0,1.4,20.0,235.0,631.42,499.7
2017,12,10,15,15,522.5,66.5,1.4,19.5,201.0,584.78,465.64
2017,12,10,15,30,490.0,59.0,1.4,19.0,167.0,537.24,429.41
2017,12,10,15,45,430.5,51.5,1.45,19.0,131.5,466.91,373.32
2017,12,10,16,0,371.0,44.0,1.5,19.0,96.0,397.85,315.33
2017,12,10,16,15,290.5,31.5,1.55,18.5,63.5,310.78,233.57
2017,12,10,16,30,210.0,19.0,1.6,18.0,31.0,210.3,18.13
2017,12,10,16,45,105.0,9.5,1.7,17.5,15.5,80.86,0.0
2017,12,10,17,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,12,10,17,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2017,12,10,17,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,12,10,17,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,12,10,18,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,12,10,18,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2017,12,10,18,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,12,10,18,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,12,10,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,12,10,19,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,12,10,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,12,10,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,12,10,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,12,10,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2017,12,10,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,12,10,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,12,10,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,12,10,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,12,10,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,12,10,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,12,10,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,12,10,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,12,10,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,12,10,22,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,12,10,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,12,10,23,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,12,10,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,12,10,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,12,11,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,12,11,0,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,12,11,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,12,11,0,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,12,11,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,12,11,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,12,11,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,12,11,1,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,12,11,2,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,12,11,2,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,12,11,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,12,11,2,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,12,11,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,12,11,3,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,12,11,3,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,12,11,3,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,12,11,4,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,12,11,4,15,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2017,12,11,4,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,12,11,4,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,12,11,5,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,12,11,5,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,12,11,5,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,12,11,5,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,12,11,6,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,12,11,6,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2017,12,11,6,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,12,11,6,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,12,11,7,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,12,11,7,15,0.0,7.0,5.4,13.0,7.0,5.97,0.0
2017,12,11,7,30,0.0,14.0,5.4,13.0,14.0,11.95,0.0
2017,12,11,7,45,121.5,29.5,5.45,13.5,45.0,23.13,11.85
2017,12,11,8,0,243.0,45.0,5.5,14.0,76.0,34.47,24.0
2017,12,11,8,15,302.0,59.5,5.45,14.0,112.5,61.41,38.09
2017,12,11,8,30,361.0,74.0,5.4,14.0,149.0,102.02,65.52
2017,12,11,8,45,423.5,82.5,5.4,14.5,188.0,145.5,99.2
2017,12,11,9,0,486.0,91.0,5.4,15.0,227.0,196.23,141.75
2017,12,11,9,15,562.0,83.5,5.15,15.0,261.5,246.92,185.8
2017,12,11,9,30,638.0,76.0,4.9,15.0,296.0,301.75,234.28
2017,12,11,9,45,624.0,87.5,4.7,15.5,319.0,346.5,275.35
2017,12,11,10,0,610.0,99.0,4.5,16.0,342.0,388.87,312.96
2017,12,11,10,15,568.0,117.0,4.05,16.0,354.5,420.82,341.01
2017,12,11,10,30,526.0,135.0,3.6,16.0,367.0,442.28,359.58
2017,12,11,10,45,525.0,142.0,3.2,16.5,382.0,477.68,387.65
2017,12,11,11,0,524.0,149.0,2.8,17.0,397.0,511.78,413.55
2017,12,11,11,15,618.0,140.5,2.45,17.0,440.0,599.88,481.36
2017,12,11,11,30,712.0,132.0,2.1,17.0,483.0,688.03,546.53
2017,12,11,11,45,713.0,133.0,1.8,17.5,487.0,719.23,566.24
2017,12,11,12,0,714.0,134.0,1.5,18.0,491.0,748.0,583.18
2017,12,11,12,15,712.0,133.5,1.4,18.0,487.5,770.12,597.52
2017,12,11,12,30,710.0,133.0,1.3,18.0,484.0,789.36,609.8
2017,12,11,12,45,693.5,120.5,1.2,18.5,458.0,779.63,600.77
2017,12,11,13,0,677.0,108.0,1.1,19.0,432.0,765.54,589.15
2017,12,11,13,15,665.5,106.5,1.05,19.0,415.0,765.55,589.24
2017,12,11,13,30,654.0,105.0,1.0,19.0,398.0,762.49,587.11
2017,12,11,13,45,588.5,121.5,0.95,19.0,374.5,727.54,562.8
2017,12,11,14,0,523.0,138.0,0.9,19.0,351.0,683.77,532.41
2017,12,11,14,15,442.0,132.0,0.8,19.0,302.0,603.72,474.5
2017,12,11,14,30,361.0,126.0,0.7,19.0,253.0,522.42,414.15
2017,12,11,14,45,454.0,108.0,0.65,19.0,251.0,582.52,460.6
2017,12,11,15,0,547.0,90.0,0.6,19.0,249.0,642.24,502.45
2017,12,11,15,15,500.5,81.0,0.55,18.5,210.5,581.54,457.35
2017,12,11,15,30,454.0,72.0,0.5,18.0,172.0,518.96,410.53
2017,12,11,15,45,391.5,60.0,0.45,18.0,133.0,442.68,350.61
2017,12,11,16,0,329.0,48.0,0.4,18.0,94.0,368.76,289.82
2017,12,11,16,15,234.5,33.0,0.4,17.5,60.0,268.37,200.2
2017,12,11,16,30,140.0,18.0,0.4,17.0,26.0,154.04,15.18
2017,12,11,16,45,70.0,9.0,0.45,17.0,13.0,56.23,0.0
2017,12,11,17,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,12,11,17,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,12,11,17,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,12,11,17,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,12,11,18,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,12,11,18,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2017,12,11,18,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,12,11,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,12,11,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,12,11,19,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,12,11,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,12,11,19,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,12,11,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,12,11,20,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,12,11,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,12,11,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,12,11,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,12,11,21,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,12,11,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,12,11,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,12,11,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,12,11,22,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,12,11,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,12,11,22,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,12,11,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,12,11,23,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,12,11,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,12,11,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,12,12,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,12,12,0,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,12,12,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,12,12,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,12,12,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,12,12,1,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2017,12,12,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,12,12,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,12,12,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,12,12,2,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,12,12,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,12,12,2,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,12,12,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,12,12,3,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2017,12,12,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,12,12,3,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,12,12,4,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,12,12,4,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,12,12,4,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,12,12,4,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,12,12,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,12,12,5,15,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2017,12,12,5,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,12,12,5,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,12,12,6,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,12,12,6,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2017,12,12,6,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,12,12,6,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,12,12,7,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,12,12,7,15,0.0,10.0,4.5,11.5,10.0,8.54,0.0
2017,12,12,7,30,0.0,20.0,4.4,12.0,20.0,17.07,0.0
2017,12,12,7,45,189.0,30.5,4.3,12.5,54.0,23.62,11.92
2017,12,12,8,0,378.0,41.0,4.2,13.0,88.0,33.85,23.53
2017,12,12,8,15,452.0,51.5,4.05,13.0,128.5,63.14,36.11
2017,12,12,8,30,526.0,62.0,3.9,13.0,169.0,111.09,66.44
2017,12,12,8,45,565.5,70.5,3.8,13.5,208.0,160.53,105.71
2017,12,12,9,0,605.0,79.0,3.7,14.0,247.0,214.5,152.39
2017,12,12,9,15,640.0,85.0,3.6,14.0,284.5,269.2,201.63
2017,12,12,9,30,675.0,91.0,3.5,14.0,322.0,327.28,253.85
2017,12,12,9,45,743.5,85.5,3.4,14.5,362.0,390.67,308.78
2017,12,12,10,0,812.0,80.0,3.3,15.0,402.0,459.4,367.07
2017,12,12,10,15,827.5,82.0,3.3,15.0,428.5,514.43,414.43
2017,12,12,10,30,843.0,84.0,3.3,15.0,455.0,569.22,460.35
2017,12,12,10,45,852.5,86.0,3.35,15.5,475.0,619.86,501.11
2017,12,12,11,0,862.0,88.0,3.4,16.0,495.0,669.15,539.72
2017,12,12,11,15,868.0,89.0,3.3,16.5,507.5,713.33,572.94
2017,12,12,11,30,874.0,90.0,3.2,17.0,520.0,755.37,602.74
2017,12,12,11,45,874.5,90.5,3.1,17.5,524.0,790.3,626.09
2017,12,12,12,0,875.0,91.0,3.0,18.0,528.0,822.31,647.09
2017,12,12,12,15,874.0,91.0,2.95,18.0,525.0,849.45,665.99
2017,12,12,12,30,873.0,91.0,2.9,18.0,522.0,873.31,682.58
2017,12,12,12,45,863.5,91.5,2.9,18.0,510.5,886.99,692.4
2017,12,12,13,0,854.0,92.0,2.9,18.0,499.0,896.91,699.79
2017,12,12,13,15,844.5,90.5,2.9,18.0,480.5,900.74,703.04
2017,12,12,13,30,835.0,89.0,2.9,18.0,462.0,900.86,703.86
2017,12,12,13,45,817.5,87.0,2.9,18.0,436.0,889.36,696.59
2017,12,12,14,0,800.0,85.0,2.9,18.0,410.0,874.22,686.84
2017,12,12,14,15,778.5,82.0,2.85,18.0,378.5,850.76,670.73
2017,12,12,14,30,757.0,79.0,2.8,18.0,347.0,832.07,657.89
2017,12,12,14,45,723.5,75.5,2.75,18.0,309.5,791.65,628.9
2017,12,12,15,0,690.0,72.0,2.7,18.0,272.0,748.95,597.59
2017,12,12,15,15,645.0,66.0,2.65,17.5,231.5,691.1,554.93
2017,12,12,15,30,600.0,60.0,2.6,17.0,191.0,632.27,509.71
2017,12,12,15,45,529.0,52.0,2.6,16.5,149.5,549.15,443.72
2017,12,12,16,0,458.0,44.0,2.6,16.0,108.0,467.65,375.42
2017,12,12,16,15,347.5,32.0,2.6,15.5,70.5,355.28,271.7
2017,12,12,16,30,237.0,20.0,2.6,15.0,33.0,231.91,32.45
2017,12,12,16,45,118.5,10.0,2.6,15.0,16.5,90.82,0.0
2017,12,12,17,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,12,12,17,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,12,12,17,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,12,12,17,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,12,12,18,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,12,12,18,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2017,12,12,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,12,12,18,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,12,12,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,12,12,19,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,12,12,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,12,12,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,12,12,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,12,12,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,12,12,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,12,12,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,12,12,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,12,12,21,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2017,12,12,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,12,12,21,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,12,12,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,12,12,22,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,12,12,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,12,12,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,12,12,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,12,12,23,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2017,12,12,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,12,12,23,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,12,13,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,12,13,0,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,12,13,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,12,13,0,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,12,13,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,12,13,1,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,12,13,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,12,13,1,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,12,13,2,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,12,13,2,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2017,12,13,2,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,12,13,2,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,12,13,3,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,12,13,3,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,12,13,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,12,13,3,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2017,12,13,4,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,12,13,4,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2017,12,13,4,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,12,13,4,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,12,13,5,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,12,13,5,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2017,12,13,5,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,12,13,5,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,12,13,6,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,12,13,6,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2017,12,13,6,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,12,13,6,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,12,13,7,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,12,13,7,15,85.0,7.0,3.95,10.0,10.0,5.97,0.0
2017,12,13,7,30,170.0,14.0,3.9,10.0,20.0,11.95,0.0
2017,12,13,7,45,297.0,26.0,3.9,10.5,55.0,21.52,10.09
2017,12,13,8,0,424.0,38.0,3.9,11.0,90.0,31.41,21.57
2017,12,13,8,15,499.5,47.0,3.85,11.0,131.0,60.23,33.15
2017,12,13,8,30,575.0,56.0,3.8,11.0,172.0,109.73,63.83
2017,12,13,8,45,626.5,62.0,3.75,11.5,213.0,161.71,104.74
2017,12,13,9,0,678.0,68.0,3.7,12.0,254.0,219.52,154.75
2017,12,13,9,15,712.0,72.5,3.55,12.5,292.0,276.53,206.42
2017,12,13,9,30,746.0,77.0,3.4,13.0,330.0,336.65,260.66
2017,12,13,9,45,744.5,86.0,3.25,13.5,359.0,390.01,308.98
2017,12,13,10,0,743.0,95.0,3.1,14.0,388.0,442.14,354.62
2017,12,13,10,15,760.0,97.5,3.05,14.0,414.5,495.62,400.59
2017,12,13,10,30,777.0,100.0,3.0,14.0,441.0,549.17,445.34
2017,12,13,10,45,795.5,100.0,3.0,14.5,462.0,600.76,486.73
2017,12,13,11,0,814.0,100.0,3.0,15.0,483.0,649.16,524.65
2017,12,13,11,15,820.5,101.5,3.05,15.5,495.5,692.46,557.86
2017,12,13,11,30,827.0,103.0,3.1,16.0,508.0,733.79,588.73
2017,12,13,11,45,832.5,102.5,3.2,16.5,513.5,770.07,614.37
2017,12,13,12,0,838.0,102.0,3.3,17.0,519.0,803.85,638.06
2017,12,13,12,15,835.5,101.5,3.35,17.0,515.5,828.36,655.93
2017,12,13,12,30,833.0,101.0,3.4,17.0,512.0,849.61,671.58
2017,12,13,12,45,812.0,104.5,3.5,17.0,498.5,862.07,681.32
2017,12,13,13,0,791.0,108.0,3.6,17.0,485.0,865.28,684.59
2017,12,13,13,15,780.0,106.0,3.7,17.0,466.0,866.94,686.94
2017,12,13,13,30,769.0,104.0,3.8,17.0,447.0,865.07,686.86
2017,12,13,13,45,752.5,101.0,3.95,17.0,422.0,853.47,680.04
2017,12,13,14,0,736.0,98.0,4.1,17.0,397.0,838.5,670.75
2017,12,13,14,15,712.0,94.5,4.2,17.0,365.5,812.8,653.18
2017,12,13,14,30,688.0,91.0,4.3,17.0,334.0,784.15,633.19
2017,12,13,14,45,658.0,85.0,4.4,17.0,298.0,744.37,604.48
2017,12,13,15,0,628.0,79.0,4.5,17.0,262.0,702.38,573.2
2017,12,13,15,15,581.0,72.0,4.5,16.5,222.5,642.53,527.49
2017,12,13,15,30,534.0,65.0,4.5,16.0,183.0,581.88,479.31
2017,12,13,15,45,472.0,55.0,4.55,15.5,143.0,505.46,416.48
2017,12,13,16,0,410.0,45.0,4.6,15.0,103.0,430.53,351.66
2017,12,13,16,15,303.5,32.5,4.55,14.5,67.0,322.25,250.16
2017,12,13,16,30,197.0,20.0,4.5,14.0,31.0,203.21,34.26
2017,12,13,16,45,98.5,10.0,4.45,14.0,15.5,77.02,0.0
2017,12,13,17,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,12,13,17,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,12,13,17,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,12,13,17,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,12,13,18,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,12,13,18,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2017,12,13,18,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,12,13,18,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,12,13,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,12,13,19,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,12,13,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,12,13,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,12,13,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,12,13,20,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,12,13,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,12,13,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,12,13,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,12,13,21,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,12,13,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,12,13,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,12,13,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,12,13,22,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,12,13,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,12,13,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,12,13,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,12,13,23,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,12,13,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,12,13,23,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,12,14,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,12,14,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,12,14,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,12,14,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,12,14,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,12,14,1,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,12,14,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,12,14,1,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,12,14,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,12,14,2,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,12,14,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,12,14,2,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,12,14,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,12,14,3,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,12,14,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,12,14,3,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,12,14,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,12,14,4,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2017,12,14,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,12,14,4,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,12,14,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,12,14,5,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,12,14,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,12,14,5,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,12,14,6,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,12,14,6,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,12,14,6,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,12,14,6,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,12,14,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,12,14,7,15,0.0,9.5,3.15,12.0,9.5,8.11,0.0
2017,12,14,7,30,0.0,19.0,3.2,12.0,19.0,16.22,0.0
2017,12,14,7,45,233.5,26.5,3.25,12.5,54.0,21.88,9.81
2017,12,14,8,0,467.0,34.0,3.3,13.0,89.0,28.1,18.49
2017,12,14,8,15,543.5,40.5,3.35,13.0,130.5,55.26,28.11
2017,12,14,8,30,620.0,47.0,3.4,13.0,172.0,107.11,59.37
2017,12,14,8,45,674.5,51.0,3.5,13.5,213.5,159.8,100.14
2017,12,14,9,0,729.0,55.0,3.6,14.0,255.0,218.58,150.66
2017,12,14,9,15,761.0,58.5,3.55,14.5,292.5,276.35,203.09
2017,12,14,9,30,793.0,62.0,3.5,15.0,330.0,336.91,257.85
2017,12,14,9,45,819.5,63.5,3.5,15.5,363.5,395.75,310.5
2017,12,14,10,0,846.0,65.0,3.5,16.0,397.0,456.05,362.96
2017,12,14,10,15,861.0,66.5,3.3,16.0,423.5,511.73,410.71
2017,12,14,10,30,876.0,68.0,3.1,16.0,450.0,563.94,454.29
2017,12,14,10,45,887.5,68.5,2.95,16.5,470.5,614.66,494.51
2017,12,14,11,0,899.0,69.0,2.8,17.0,491.0,664.1,532.35
2017,12,14,11,15,904.5,69.5,2.65,17.0,503.5,707.91,565.75
2017,12,14,11,30,910.0,70.0,2.5,17.0,516.0,749.46,594.72
2017,12,14,11,45,913.5,70.0,2.4,17.5,521.0,786.45,619.12
2017,12,14,12,0,917.0,70.0,2.3,18.0,526.0,820.67,641.19
2017,12,14,12,15,916.0,70.0,2.3,18.0,523.5,848.27,660.41
2017,12,14,12,30,915.0,70.0,2.3,18.0,521.0,872.56,677.39
2017,12,14,12,45,903.5,71.5,2.3,18.5,509.0,886.28,685.78
2017,12,14,13,0,892.0,73.0,2.3,19.0,497.0,896.22,691.73
2017,12,14,13,15,883.0,72.0,2.3,19.0,479.0,901.42,695.86
2017,12,14,13,30,874.0,71.0,2.3,19.0,461.0,912.65,704.34
2017,12,14,13,45,858.0,70.0,2.35,19.5,435.5,904.26,698.41
2017,12,14,14,0,842.0,69.0,2.4,20.0,410.0,892.21,690.16
2017,12,14,14,15,822.0,66.5,2.4,19.5,378.5,871.01,677.62
2017,12,14,14,30,802.0,64.0,2.4,19.0,347.0,846.55,662.57
2017,12,14,14,45,770.5,61.5,2.45,19.0,310.5,808.65,636.59
2017,12,14,15,0,739.0,59.0,2.5,19.0,274.0,768.2,607.98
2017,12,14,15,15,696.0,54.5,2.5,18.5,234.0,713.03,568.12
2017,12,14,15,30,653.0,50.0,2.5,18.0,194.0,656.51,525.38
2017,12,14,15,45,583.5,44.0,2.5,17.5,152.5,575.51,461.67
2017,12,14,16,0,514.0,38.0,2.5,17.0,111.0,506.17,403.24
2017,12,14,16,15,399.5,28.5,2.5,16.5,73.0,391.81,298.66
2017,12,14,16,30,285.0,19.0,2.5,16.0,35.0,267.22,54.25
2017,12,14,16,45,142.5,9.5,2.55,16.0,17.5,107.3,0.0
2017,12,14,17,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,12,14,17,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2017,12,14,17,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,12,14,17,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,12,14,18,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,12,14,18,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,12,14,18,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,12,14,18,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,12,14,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,12,14,19,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2017,12,14,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,12,14,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,12,14,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,12,14,20,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,12,14,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,12,14,20,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,12,14,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,12,14,21,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,12,14,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,12,14,21,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,12,14,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,12,14,22,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,12,14,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,12,14,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,12,14,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,12,14,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,12,14,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,12,14,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,12,15,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,12,15,0,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,12,15,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,12,15,0,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,12,15,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,12,15,1,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,12,15,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,12,15,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,12,15,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,12,15,2,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,12,15,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,12,15,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,12,15,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,12,15,3,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2017,12,15,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,12,15,3,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,12,15,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,12,15,4,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,12,15,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,12,15,4,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,12,15,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,12,15,5,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2017,12,15,5,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,12,15,5,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,12,15,6,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,12,15,6,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,12,15,6,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,12,15,6,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,12,15,7,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,15,7,15,0.0,7.5,2.2,12.0,7.5,0.0,0.0
2017,12,15,7,30,0.0,15.0,1.9,12.0,15.0,12.8,0.0
2017,12,15,7,45,164.0,27.0,1.65,12.5,46.5,20.92,8.69
2017,12,15,8,0,328.0,39.0,1.4,13.0,78.0,32.1,21.88
2017,12,15,8,15,403.0,49.5,1.2,13.5,116.5,56.58,32.86
2017,12,15,8,30,478.0,60.0,1.0,14.0,155.0,101.15,60.06
2017,12,15,8,45,521.0,69.0,0.8,14.5,193.0,148.41,96.44
2017,12,15,9,0,564.0,78.0,0.6,15.0,231.0,200.67,140.1
2017,12,15,9,15,599.5,83.5,0.55,15.0,267.0,252.44,185.21
2017,12,15,9,30,635.0,89.0,0.5,15.0,303.0,307.7,233.09
2017,12,15,9,45,671.0,82.5,0.5,15.5,328.0,354.75,273.61
2017,12,15,10,0,707.0,76.0,0.5,16.0,353.0,403.82,314.82
2017,12,15,10,15,576.5,112.5,0.6,16.0,348.5,416.04,328.13
2017,12,15,10,30,446.0,149.0,0.7,16.0,344.0,408.2,324.49
2017,12,15,10,45,364.5,172.0,0.8,16.5,335.5,396.93,316.73
2017,12,15,11,0,283.0,195.0,0.9,17.0,327.0,388.8,310.24
2017,12,15,11,15,331.0,192.0,1.2,17.0,350.5,433.95,347.49
2017,12,15,11,30,379.0,189.0,1.5,17.0,374.0,481.86,386.28
2017,12,15,11,45,365.0,198.0,1.85,17.0,377.5,498.57,400.19
2017,12,15,12,0,351.0,207.0,2.2,17.0,381.0,513.51,412.75
2017,12,15,12,15,351.0,205.5,2.3,16.5,379.0,526.0,423.81
2017,12,15,12,30,351.0,204.0,2.4,16.0,377.0,537.24,433.95
2017,12,15,12,45,362.5,193.5,2.55,16.0,369.0,546.26,442.28
2017,12,15,13,0,374.0,183.0,2.7,16.0,361.0,554.03,449.71
2017,12,15,13,15,340.0,181.5,2.7,16.0,339.0,530.82,431.73
2017,12,15,13,30,306.0,180.0,2.7,16.0,317.0,505.62,412.25
2017,12,15,13,45,359.0,161.0,2.75,16.0,313.0,535.63,438.04
2017,12,15,14,0,412.0,142.0,2.8,16.0,309.0,585.45,478.09
2017,12,15,14,15,409.0,130.5,3.0,15.5,286.0,570.76,468.89
2017,12,15,14,30,406.0,119.0,3.2,15.0,263.0,554.07,458.23
2017,12,15,14,45,376.0,112.5,3.4,15.0,235.0,517.71,430.1
2017,12,15,15,0,346.0,106.0,3.6,15.0,207.0,480.53,400.6
2017,12,15,15,15,319.0,93.0,3.8,14.5,176.0,436.88,365.87
2017,12,15,15,30,292.0,80.0,4.0,14.0,145.0,392.92,329.53
2017,12,15,15,45,253.5,65.5,4.2,14.0,113.0,337.39,281.52
2017,12,15,16,0,215.0,51.0,4.4,14.0,81.0,283.01,232.68
2017,12,15,16,15,145.0,36.0,4.45,14.0,53.0,187.24,145.09
2017,12,15,16,30,75.0,21.0,4.5,14.0,25.0,100.07,20.87
2017,12,15,16,45,37.5,10.5,4.6,14.0,12.5,35.1,0.0
2017,12,15,17,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,12,15,17,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2017,12,15,17,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,12,15,17,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,12,15,18,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,12,15,18,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2017,12,15,18,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,12,15,18,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,12,15,19,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,12,15,19,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2017,12,15,19,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,12,15,19,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,12,15,20,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,12,15,20,15,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2017,12,15,20,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,12,15,20,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2017,12,15,21,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2017,12,15,21,15,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2017,12,15,21,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2017,12,15,21,45,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2017,12,15,22,0,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2017,12,15,22,15,0.0,0.0,7.95,14.0,0.0,0.0,0.0
2017,12,15,22,30,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2017,12,15,22,45,0.0,0.0,8.25,14.0,0.0,0.0,0.0
2017,12,15,23,0,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2017,12,15,23,15,0.0,0.0,8.4,13.5,0.0,0.0,0.0
2017,12,15,23,30,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2017,12,15,23,45,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2017,12,16,0,0,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2017,12,16,0,15,0.0,0.0,8.35,13.0,0.0,0.0,0.0
2017,12,16,0,30,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2017,12,16,0,45,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2017,12,16,1,0,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2017,12,16,1,15,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2017,12,16,1,30,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2017,12,16,1,45,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2017,12,16,2,0,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2017,12,16,2,15,0.0,0.0,8.65,13.0,0.0,0.0,0.0
2017,12,16,2,30,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2017,12,16,2,45,0.0,0.0,8.55,13.0,0.0,0.0,0.0
2017,12,16,3,0,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2017,12,16,3,15,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2017,12,16,3,30,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2017,12,16,3,45,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2017,12,16,4,0,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2017,12,16,4,15,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2017,12,16,4,30,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2017,12,16,4,45,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2017,12,16,5,0,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2017,12,16,5,15,0.0,0.0,9.1,13.0,0.0,0.0,0.0
2017,12,16,5,30,0.0,0.0,9.3,13.0,0.0,0.0,0.0
2017,12,16,5,45,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2017,12,16,6,0,0.0,0.0,9.7,13.0,0.0,0.0,0.0
2017,12,16,6,15,0.0,0.0,9.9,13.0,0.0,0.0,0.0
2017,12,16,6,30,0.0,0.0,10.1,13.0,0.0,0.0,0.0
2017,12,16,6,45,0.0,0.0,10.3,13.0,0.0,0.0,0.0
2017,12,16,7,0,0.0,0.0,10.5,13.0,0.0,0.0,0.0
2017,12,16,7,15,98.5,6.5,10.55,13.0,9.0,0.0,0.0
2017,12,16,7,30,197.0,13.0,10.6,13.0,18.0,11.1,0.0
2017,12,16,7,45,339.5,22.0,10.7,13.5,52.5,18.19,6.29
2017,12,16,8,0,482.0,31.0,10.8,14.0,87.0,27.94,18.09
2017,12,16,8,15,559.0,37.5,10.95,14.0,128.0,53.14,26.9
2017,12,16,8,30,636.0,44.0,11.1,14.0,169.0,103.24,55.65
2017,12,16,8,45,684.5,48.0,11.25,14.0,209.5,155.69,96.4
2017,12,16,9,0,733.0,52.0,11.4,14.0,250.0,213.5,147.09
2017,12,16,9,15,764.0,55.0,11.35,14.0,287.0,270.57,200.42
2017,12,16,9,30,795.0,58.0,11.3,14.0,324.0,330.3,256.7
2017,12,16,9,45,812.5,61.0,11.3,14.5,355.5,387.14,309.95
2017,12,16,10,0,830.0,64.0,11.3,15.0,387.0,444.56,362.55
2017,12,16,10,15,844.5,65.5,11.2,15.0,413.5,499.16,412.33
2017,12,16,10,30,859.0,67.0,11.1,15.0,440.0,553.4,460.7
2017,12,16,10,45,827.5,71.5,11.0,15.5,444.0,583.08,486.96
2017,12,16,11,0,796.0,76.0,10.9,16.0,448.0,607.78,508.16
2017,12,16,11,15,796.0,79.5,10.9,16.0,459.5,647.92,542.33
2017,12,16,11,30,796.0,83.0,10.9,16.0,471.0,685.75,573.54
2017,12,16,11,45,844.5,76.5,10.9,16.0,492.5,746.12,621.66
2017,12,16,12,0,893.0,70.0,10.9,16.0,514.0,799.28,663.72
2017,12,16,12,15,839.5,77.5,10.9,16.0,492.5,800.55,664.64
2017,12,16,12,30,786.0,85.0,10.9,16.0,471.0,788.55,655.29
2017,12,16,12,45,745.0,93.0,10.9,16.0,453.0,782.25,650.62
2017,12,16,13,0,704.0,101.0,10.9,16.0,435.0,777.36,647.19
2017,12,16,13,15,690.0,102.0,10.85,16.0,420.0,779.04,649.04
2017,12,16,13,30,676.0,103.0,10.8,16.0,405.0,777.51,648.42
2017,12,16,13,45,727.5,84.5,10.8,16.5,393.5,807.82,672.08
2017,12,16,14,0,779.0,66.0,10.8,17.0,382.0,829.57,688.81
2017,12,16,14,15,784.0,65.0,10.65,16.5,362.5,833.66,693.9
2017,12,16,14,30,789.0,64.0,10.5,16.0,343.0,834.45,696.3
2017,12,16,14,45,761.5,60.5,10.4,16.0,307.5,799.2,668.54
2017,12,16,15,0,734.0,57.0,10.3,16.0,272.0,761.41,638.15
2017,12,16,15,15,690.5,53.0,10.15,16.0,232.0,706.77,593.1
2017,12,16,15,30,647.0,49.0,10.0,16.0,192.0,650.84,545.5
2017,12,16,15,45,582.0,43.0,9.9,16.0,151.5,573.95,478.99
2017,12,16,16,0,517.0,37.0,9.8,16.0,111.0,507.83,418.34
2017,12,16,16,15,403.5,28.5,9.8,15.5,74.0,395.41,310.92
2017,12,16,16,30,290.0,20.0,9.8,15.0,37.0,273.51,76.67
2017,12,16,16,45,145.0,10.0,9.85,15.0,18.5,109.73,0.0
2017,12,16,17,0,0.0,0.0,9.9,15.0,0.0,0.0,0.0
2017,12,16,17,15,0.0,0.0,9.95,15.0,0.0,0.0,0.0
2017,12,16,17,30,0.0,0.0,10.0,15.0,0.0,0.0,0.0
2017,12,16,17,45,0.0,0.0,10.1,15.0,0.0,0.0,0.0
2017,12,16,18,0,0.0,0.0,10.2,15.0,0.0,0.0,0.0
2017,12,16,18,15,0.0,0.0,10.15,14.5,0.0,0.0,0.0
2017,12,16,18,30,0.0,0.0,10.1,14.0,0.0,0.0,0.0
2017,12,16,18,45,0.0,0.0,10.05,14.0,0.0,0.0,0.0
2017,12,16,19,0,0.0,0.0,10.0,14.0,0.0,0.0,0.0
2017,12,16,19,15,0.0,0.0,9.9,14.0,0.0,0.0,0.0
2017,12,16,19,30,0.0,0.0,9.8,14.0,0.0,0.0,0.0
2017,12,16,19,45,0.0,0.0,9.75,14.0,0.0,0.0,0.0
2017,12,16,20,0,0.0,0.0,9.7,14.0,0.0,0.0,0.0
2017,12,16,20,15,0.0,0.0,9.55,13.5,0.0,0.0,0.0
2017,12,16,20,30,0.0,0.0,9.4,13.0,0.0,0.0,0.0
2017,12,16,20,45,0.0,0.0,9.3,13.0,0.0,0.0,0.0
2017,12,16,21,0,0.0,0.0,9.2,13.0,0.0,0.0,0.0
2017,12,16,21,15,0.0,0.0,9.15,13.0,0.0,0.0,0.0
2017,12,16,21,30,0.0,0.0,9.1,13.0,0.0,0.0,0.0
2017,12,16,21,45,0.0,0.0,9.1,13.0,0.0,0.0,0.0
2017,12,16,22,0,0.0,0.0,9.1,13.0,0.0,0.0,0.0
2017,12,16,22,15,0.0,0.0,8.95,13.0,0.0,0.0,0.0
2017,12,16,22,30,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2017,12,16,22,45,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2017,12,16,23,0,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2017,12,16,23,15,0.0,0.0,8.45,12.5,0.0,0.0,0.0
2017,12,16,23,30,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2017,12,16,23,45,0.0,0.0,8.25,12.0,0.0,0.0,0.0
2017,12,17,0,0,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2017,12,17,0,15,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2017,12,17,0,30,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2017,12,17,0,45,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2017,12,17,1,0,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2017,12,17,1,15,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2017,12,17,1,30,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2017,12,17,1,45,0.0,0.0,7.95,12.0,0.0,0.0,0.0
2017,12,17,2,0,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2017,12,17,2,15,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2017,12,17,2,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2017,12,17,2,45,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2017,12,17,3,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2017,12,17,3,15,0.0,0.0,7.05,12.0,0.0,0.0,0.0
2017,12,17,3,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2017,12,17,3,45,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2017,12,17,4,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2017,12,17,4,15,0.0,0.0,6.45,11.5,0.0,0.0,0.0
2017,12,17,4,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2017,12,17,4,45,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2017,12,17,5,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,12,17,5,15,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2017,12,17,5,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,12,17,5,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,12,17,6,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,12,17,6,15,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,12,17,6,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,12,17,6,45,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2017,12,17,7,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,12,17,7,15,119.0,6.0,5.1,11.0,9.0,0.0,0.0
2017,12,17,7,30,238.0,12.0,5.0,11.0,18.0,10.24,0.0
2017,12,17,7,45,374.0,20.5,4.95,11.5,52.5,18.5,6.12
2017,12,17,8,0,510.0,29.0,4.9,12.0,87.0,26.18,16.74
2017,12,17,8,15,584.0,34.5,4.95,12.0,127.5,50.03,24.58
2017,12,17,8,30,658.0,40.0,5.0,12.0,168.0,100.28,52.79
2017,12,17,8,45,703.5,44.0,5.1,12.5,208.5,153.42,93.82
2017,12,17,9,0,749.0,48.0,5.2,13.0,249.0,211.54,144.42
2017,12,17,9,15,778.5,50.5,5.05,13.0,286.0,268.49,197.25
2017,12,17,9,30,808.0,53.0,4.9,13.0,323.0,327.89,252.56
2017,12,17,9,45,819.0,57.5,4.8,13.5,354.0,384.4,304.64
2017,12,17,10,0,830.0,62.0,4.7,14.0,385.0,440.82,355.13
2017,12,17,10,15,844.5,63.5,4.6,14.0,411.0,495.38,403.28
2017,12,17,10,30,859.0,65.0,4.5,14.0,437.0,546.6,447.47
2017,12,17,10,45,868.0,66.0,4.45,14.5,456.5,595.64,487.9
2017,12,17,11,0,877.0,67.0,4.4,15.0,476.0,643.27,526.01
2017,12,17,11,15,882.5,68.0,4.3,15.0,488.5,686.87,560.78
2017,12,17,11,30,888.0,69.0,4.2,15.0,501.0,728.33,591.43
2017,12,17,11,45,889.5,69.0,4.15,15.5,506.0,763.24,615.92
2017,12,17,12,0,891.0,69.0,4.1,16.0,511.0,795.33,638.11
2017,12,17,12,15,889.5,69.0,3.85,16.0,508.5,822.02,656.5
2017,12,17,12,30,888.0,69.0,3.6,16.0,506.0,845.48,672.37
2017,12,17,12,45,887.5,67.5,3.35,16.0,496.5,864.58,684.92
2017,12,17,13,0,887.0,66.0,3.1,16.0,487.0,880.3,694.94
2017,12,17,13,15,879.0,65.0,2.8,16.0,469.5,886.51,697.68
2017,12,17,13,30,871.0,64.0,2.5,16.0,452.0,889.11,697.77
2017,12,17,13,45,856.5,63.0,2.25,16.5,428.0,882.22,690.17
2017,12,17,14,0,842.0,62.0,2.0,17.0,404.0,871.86,680.1
2017,12,17,14,15,823.5,60.0,2.0,16.5,374.0,862.87,676.02
2017,12,17,14,30,805.0,58.0,2.0,16.0,344.0,840.81,662.47
2017,12,17,14,45,774.5,56.5,2.0,16.0,308.0,805.6,637.96
2017,12,17,15,0,744.0,55.0,2.0,16.0,272.0,767.84,610.96
2017,12,17,15,15,703.5,51.0,2.0,15.5,233.0,715.82,573.43
2017,12,17,15,30,663.0,47.0,2.0,15.0,194.0,662.43,533.08
2017,12,17,15,45,593.0,42.0,2.0,15.0,153.0,582.38,469.28
2017,12,17,16,0,523.0,37.0,2.0,15.0,112.0,503.16,402.84
2017,12,17,16,15,413.0,28.5,2.0,15.0,75.0,402.99,310.03
2017,12,17,16,30,303.0,20.0,2.0,15.0,38.0,283.95,88.8
2017,12,17,16,45,151.5,10.0,2.05,15.0,19.0,114.42,0.0
2017,12,17,17,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,12,17,17,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2017,12,17,17,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,12,17,17,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,12,17,18,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,12,17,18,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,12,17,18,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,12,17,18,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,12,17,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,12,17,19,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,12,17,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,12,17,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,12,17,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,12,17,20,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,12,17,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,12,17,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,12,17,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,12,17,21,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2017,12,17,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,12,17,21,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,12,17,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,12,17,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,12,17,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,12,17,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,12,17,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,12,17,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,12,17,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,12,17,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,12,18,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,12,18,0,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2017,12,18,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,12,18,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,12,18,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,12,18,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,12,18,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,12,18,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,12,18,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,12,18,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,12,18,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,12,18,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,12,18,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,12,18,3,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2017,12,18,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,12,18,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,12,18,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,12,18,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,12,18,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,12,18,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,12,18,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,12,18,5,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,12,18,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,12,18,5,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,12,18,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,12,18,6,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,12,18,6,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,12,18,6,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,12,18,7,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,12,18,7,15,72.0,5.5,2.8,11.0,7.5,0.0,0.0
2017,12,18,7,30,144.0,11.0,2.8,11.0,15.0,9.39,0.0
2017,12,18,7,45,278.0,22.0,2.8,11.0,47.0,18.13,5.41
2017,12,18,8,0,412.0,33.0,2.8,11.0,79.0,27.22,17.67
2017,12,18,8,15,491.0,40.5,2.8,11.5,118.5,48.81,26.06
2017,12,18,8,30,570.0,48.0,2.8,12.0,158.0,95.93,52.85
2017,12,18,8,45,619.0,53.0,2.85,12.5,197.0,145.63,90.76
2017,12,18,9,0,668.0,58.0,2.9,13.0,236.0,202.23,139.14
2017,12,18,9,15,701.5,61.5,2.7,13.0,272.5,256.7,188.62
2017,12,18,9,30,735.0,65.0,2.5,13.0,309.0,314.23,240.95
2017,12,18,9,45,757.5,68.0,2.4,13.5,341.0,369.8,290.76
2017,12,18,10,0,780.0,71.0,2.3,14.0,373.0,426.58,340.14
2017,12,18,10,15,796.0,73.0,2.1,14.0,399.0,480.06,385.77
2017,12,18,10,30,812.0,75.0,1.9,14.0,425.0,533.46,429.7
2017,12,18,10,45,824.0,75.5,1.75,14.5,445.0,582.51,468.11
2017,12,18,11,0,836.0,76.0,1.6,15.0,465.0,630.51,504.21
2017,12,18,11,15,842.5,77.0,1.45,15.0,478.0,674.04,536.58
2017,12,18,11,30,849.0,78.0,1.3,15.0,491.0,715.61,565.54
2017,12,18,11,45,854.0,77.5,1.15,15.5,496.5,752.1,588.2
2017,12,18,12,0,859.0,77.0,1.0,16.0,502.0,786.06,608.45
2017,12,18,12,15,858.0,77.0,0.9,16.0,500.0,813.04,625.22
2017,12,18,12,30,857.0,77.0,0.8,16.0,498.0,836.88,639.7
2017,12,18,12,45,857.5,75.0,0.7,16.0,489.0,856.25,651.0
2017,12,18,13,0,858.0,73.0,0.6,16.0,480.0,872.3,660.01
2017,12,18,13,15,849.5,72.0,0.6,16.0,463.0,878.19,664.27
2017,12,18,13,30,841.0,71.0,0.6,16.0,446.0,880.48,666.41
2017,12,18,13,45,828.0,69.5,0.6,16.0,422.5,874.43,663.12
2017,12,18,14,0,815.0,68.0,0.6,16.0,399.0,864.86,657.64
2017,12,18,14,15,796.0,65.5,0.7,16.0,369.0,845.07,647.12
2017,12,18,14,30,777.0,63.0,0.8,16.0,339.0,822.1,634.16
2017,12,18,14,45,747.5,60.5,0.9,16.0,304.0,786.69,611.94
2017,12,18,15,0,718.0,58.0,1.0,16.0,269.0,748.78,587.06
2017,12,18,15,15,676.5,54.0,1.1,15.5,230.0,696.3,551.3
2017,12,18,15,30,635.0,50.0,1.2,15.0,191.0,642.43,512.45
2017,12,18,15,45,568.5,44.0,1.35,15.0,151.0,573.21,458.88
2017,12,18,16,0,502.0,38.0,1.5,15.0,111.0,497.9,397.04
2017,12,18,16,15,393.5,29.0,1.65,14.5,74.0,388.95,300.15
2017,12,18,16,30,285.0,20.0,1.8,14.0,37.0,271.65,95.44
2017,12,18,16,45,142.5,10.0,1.95,14.0,18.5,108.28,0.0
2017,12,18,17,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,12,18,17,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,12,18,17,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,12,18,17,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,12,18,18,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,12,18,18,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,12,18,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,12,18,18,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,12,18,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,12,18,19,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,12,18,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,12,18,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,12,18,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,12,18,20,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,12,18,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,12,18,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,12,18,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,12,18,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,12,18,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,18,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,12,18,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,12,18,22,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2017,12,18,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,12,18,22,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,12,18,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,12,18,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,12,18,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,12,18,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,12,19,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,12,19,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,12,19,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,12,19,0,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,12,19,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,12,19,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,12,19,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,12,19,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,12,19,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,12,19,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,12,19,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,12,19,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,12,19,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,12,19,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,12,19,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,12,19,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,12,19,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,12,19,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,12,19,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,12,19,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,12,19,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,12,19,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,12,19,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,12,19,5,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,12,19,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,12,19,6,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,12,19,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,12,19,6,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,12,19,7,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,12,19,7,15,61.5,5.5,1.2,12.0,6.5,0.0,0.0
2017,12,19,7,30,123.0,11.0,1.2,12.0,13.0,9.39,0.0
2017,12,19,7,45,254.0,22.0,1.25,12.5,44.5,18.12,4.8
2017,12,19,8,0,385.0,33.0,1.3,13.0,76.0,27.17,17.43
2017,12,19,8,15,465.5,41.0,1.3,13.0,114.5,47.38,25.71
2017,12,19,8,30,546.0,49.0,1.3,13.0,153.0,93.37,51.61
2017,12,19,8,45,499.5,65.0,1.35,13.5,177.0,136.98,88.24
2017,12,19,9,0,453.0,81.0,1.4,14.0,201.0,171.9,121.41
2017,12,19,9,15,488.0,86.5,1.45,14.0,233.0,219.86,163.58
2017,12,19,9,30,523.0,92.0,1.5,14.0,265.0,268.39,206.62
2017,12,19,9,45,445.5,116.0,1.55,14.5,273.5,290.23,229.16
2017,12,19,10,0,368.0,140.0,1.6,15.0,282.0,307.19,245.94
2017,12,19,10,15,343.5,155.0,1.6,15.0,295.0,324.42,261.79
2017,12,19,10,30,319.0,170.0,1.6,15.0,308.0,346.75,280.82
2017,12,19,10,45,449.0,151.0,1.65,15.0,354.5,434.03,351.56
2017,12,19,11,0,579.0,132.0,1.7,15.0,401.0,527.4,425.62
2017,12,19,11,15,625.0,122.5,1.7,15.0,420.0,577.8,464.99
2017,12,19,11,30,671.0,113.0,1.7,15.0,439.0,629.18,504.81
2017,12,19,11,45,589.0,138.0,1.7,15.5,426.5,622.16,497.64
2017,12,19,12,0,507.0,163.0,1.7,16.0,414.0,601.36,480.52
2017,12,19,12,15,496.5,165.0,1.75,16.0,409.5,614.05,490.84
2017,12,19,12,30,486.0,167.0,1.8,16.0,405.0,624.34,499.03
2017,12,19,12,45,472.0,168.5,1.85,16.0,396.5,628.69,502.78
2017,12,19,13,0,458.0,170.0,1.9,16.0,388.0,630.59,504.76
2017,12,19,13,15,454.5,164.5,1.95,15.5,374.0,631.48,507.37
2017,12,19,13,30,451.0,159.0,2.0,15.0,360.0,630.22,508.41
2017,12,19,13,45,382.0,161.0,2.05,15.0,325.0,575.8,466.95
2017,12,19,14,0,313.0,163.0,2.1,15.0,290.0,500.58,409.38
2017,12,19,14,15,316.5,148.0,2.1,15.0,268.5,487.71,400.9
2017,12,19,14,30,320.0,133.0,2.1,15.0,247.0,473.21,390.58
2017,12,19,14,45,301.0,122.5,2.1,15.0,221.0,443.28,367.19
2017,12,19,15,0,282.0,112.0,2.1,15.0,195.0,412.74,342.87
2017,12,19,15,15,262.5,98.0,2.15,14.5,166.5,376.0,313.68
2017,12,19,15,30,243.0,84.0,2.2,14.0,138.0,338.98,283.2
2017,12,19,15,45,217.0,68.0,2.25,14.0,109.0,293.03,243.68
2017,12,19,16,0,191.0,52.0,2.3,14.0,80.0,247.23,202.88
2017,12,19,16,15,133.5,37.0,2.4,13.5,53.5,179.52,140.21
2017,12,19,16,30,76.0,22.0,2.5,13.0,27.0,103.59,37.58
2017,12,19,16,45,38.0,11.0,2.65,13.0,13.5,36.03,0.0
2017,12,19,17,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,12,19,17,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,12,19,17,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,12,19,17,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,12,19,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,12,19,18,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,12,19,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,12,19,18,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,12,19,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
