Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,19,19,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,12,19,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,12,19,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,12,19,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,12,19,20,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,12,19,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,12,19,20,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,12,19,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,12,19,21,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,12,19,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,12,19,21,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,12,19,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,12,19,22,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2017,12,19,22,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,12,19,22,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2017,12,19,23,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,12,19,23,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2017,12,19,23,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,12,19,23,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2017,12,20,0,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,12,20,0,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,12,20,0,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,12,20,0,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,12,20,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,12,20,1,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2017,12,20,1,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,12,20,1,45,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2017,12,20,2,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,12,20,2,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2017,12,20,2,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,12,20,2,45,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2017,12,20,3,0,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2017,12,20,3,15,0.0,0.0,7.75,12.5,0.0,0.0,0.0
2017,12,20,3,30,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2017,12,20,3,45,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2017,12,20,4,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2017,12,20,4,15,0.0,0.0,7.2,11.5,0.0,0.0,0.0
2017,12,20,4,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2017,12,20,4,45,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2017,12,20,5,0,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2017,12,20,5,15,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2017,12,20,5,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2017,12,20,5,45,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2017,12,20,6,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2017,12,20,6,15,0.0,0.0,6.95,11.0,0.0,0.0,0.0
2017,12,20,6,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2017,12,20,6,45,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2017,12,20,7,0,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2017,12,20,7,15,0.0,7.5,7.2,11.0,7.5,0.0,0.0
2017,12,20,7,30,0.0,15.0,7.2,11.0,15.0,12.8,0.0
2017,12,20,7,45,209.0,24.5,7.25,11.0,47.0,20.33,5.44
2017,12,20,8,0,418.0,34.0,7.3,11.0,79.0,28.2,18.33
2017,12,20,8,15,503.0,41.0,7.35,11.0,119.0,47.38,25.76
2017,12,20,8,30,588.0,48.0,7.4,11.0,159.0,95.0,52.0
2017,12,20,8,45,638.0,53.0,7.45,11.5,199.0,145.77,90.61
2017,12,20,9,0,688.0,58.0,7.5,12.0,239.0,203.56,140.5
2017,12,20,9,15,722.5,61.0,7.5,12.0,276.5,258.91,191.81
2017,12,20,9,30,757.0,64.0,7.5,12.0,314.0,317.41,246.62
2017,12,20,9,45,775.0,68.0,7.55,12.0,345.5,373.45,299.48
2017,12,20,10,0,793.0,72.0,7.6,12.0,377.0,430.25,352.06
2017,12,20,10,15,809.5,74.0,7.55,12.0,404.0,484.72,401.58
2017,12,20,10,30,826.0,76.0,7.5,12.0,431.0,539.15,449.92
2017,12,20,10,45,837.0,77.0,7.45,12.5,451.5,588.95,492.53
2017,12,20,11,0,848.0,78.0,7.4,13.0,472.0,637.6,533.11
2017,12,20,11,15,855.0,79.0,7.3,13.0,485.0,682.17,570.4
2017,12,20,11,30,862.0,80.0,7.2,13.0,498.0,724.77,604.68
2017,12,20,11,45,864.0,80.5,7.15,13.0,503.5,760.87,632.61
2017,12,20,12,0,866.0,81.0,7.1,13.0,509.0,794.25,658.35
2017,12,20,12,15,865.0,81.0,7.1,13.0,507.0,821.72,679.63
2017,12,20,12,30,864.0,81.0,7.1,13.0,505.0,846.01,698.52
2017,12,20,12,45,857.5,81.0,7.1,13.0,495.0,862.29,711.32
2017,12,20,13,0,851.0,81.0,7.1,13.0,485.0,875.02,721.55
2017,12,20,13,15,842.0,80.0,7.1,13.0,468.0,880.68,726.48
2017,12,20,13,30,833.0,79.0,7.1,13.0,451.0,882.73,728.79
2017,12,20,13,45,815.0,78.0,7.15,13.0,426.5,872.95,722.29
2017,12,20,14,0,797.0,77.0,7.2,13.0,402.0,859.59,713.07
2017,12,20,14,15,776.5,75.0,7.25,13.0,372.0,839.27,698.37
2017,12,20,14,30,756.0,73.0,7.3,13.0,342.0,815.72,680.95
2017,12,20,14,45,721.5,70.5,7.35,13.0,306.5,783.2,656.05
2017,12,20,15,0,687.0,68.0,7.4,13.0,271.0,741.9,623.49
2017,12,20,15,15,642.0,63.5,7.3,12.5,232.0,686.82,579.53
2017,12,20,15,30,597.0,59.0,7.2,12.0,193.0,630.7,533.09
2017,12,20,15,45,524.5,52.5,7.15,12.0,152.5,548.63,462.58
2017,12,20,16,0,452.0,46.0,7.1,12.0,112.0,467.85,390.5
2017,12,20,16,15,334.5,35.5,7.05,11.5,75.5,350.96,282.37
2017,12,20,16,30,217.0,25.0,7.0,11.0,39.0,227.46,98.82
2017,12,20,16,45,108.5,12.5,6.95,11.0,19.5,86.86,0.0
2017,12,20,17,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2017,12,20,17,15,0.0,0.0,6.85,11.0,0.0,0.0,0.0
2017,12,20,17,30,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2017,12,20,17,45,0.0,0.0,6.75,11.0,0.0,0.0,0.0
2017,12,20,18,0,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2017,12,20,18,15,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2017,12,20,18,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,12,20,18,45,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2017,12,20,19,0,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2017,12,20,19,15,0.0,0.0,6.3,10.5,0.0,0.0,0.0
2017,12,20,19,30,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2017,12,20,19,45,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2017,12,20,20,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2017,12,20,20,15,0.0,0.0,5.85,10.0,0.0,0.0,0.0
2017,12,20,20,30,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2017,12,20,20,45,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2017,12,20,21,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2017,12,20,21,15,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2017,12,20,21,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,12,20,21,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,12,20,22,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,12,20,22,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,12,20,22,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,12,20,22,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2017,12,20,23,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,12,20,23,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2017,12,20,23,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,12,20,23,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2017,12,21,0,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,12,21,0,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,12,21,0,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,12,21,0,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,12,21,1,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,12,21,1,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,12,21,1,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,12,21,1,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,12,21,2,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,12,21,2,15,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2017,12,21,2,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,12,21,2,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2017,12,21,3,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2017,12,21,3,15,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2017,12,21,3,30,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2017,12,21,3,45,0.0,0.0,5.85,10.0,0.0,0.0,0.0
2017,12,21,4,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2017,12,21,4,15,0.0,0.0,6.05,9.5,0.0,0.0,0.0
2017,12,21,4,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2017,12,21,4,45,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2017,12,21,5,0,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2017,12,21,5,15,0.0,0.0,6.25,9.0,0.0,0.0,0.0
2017,12,21,5,30,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2017,12,21,5,45,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2017,12,21,6,0,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2017,12,21,6,15,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2017,12,21,6,30,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2017,12,21,6,45,0.0,0.0,5.95,9.0,0.0,0.0,0.0
2017,12,21,7,0,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2017,12,21,7,15,0.0,7.0,5.8,9.0,7.0,0.0,0.0
2017,12,21,7,30,0.0,14.0,5.7,9.0,14.0,11.95,0.0
2017,12,21,7,45,246.5,22.0,5.65,9.5,48.5,18.17,3.71
2017,12,21,8,0,493.0,30.0,5.6,10.0,83.0,27.2,17.51
2017,12,21,8,15,573.0,36.5,5.5,10.0,124.5,46.53,24.63
2017,12,21,8,30,653.0,43.0,5.4,10.0,166.0,96.94,51.47
2017,12,21,8,45,702.0,47.5,5.35,10.5,207.5,150.49,91.94
2017,12,21,9,0,751.0,52.0,5.3,11.0,249.0,209.5,142.97
2017,12,21,9,15,783.5,55.0,5.15,11.0,287.5,267.83,197.07
2017,12,21,9,30,816.0,58.0,5.0,11.0,326.0,329.02,254.23
2017,12,21,9,45,838.5,60.5,4.85,11.5,360.0,388.45,309.03
2017,12,21,10,0,861.0,63.0,4.7,12.0,394.0,448.97,363.27
2017,12,21,10,15,876.0,64.5,4.55,12.0,421.5,503.36,411.78
2017,12,21,10,30,891.0,66.0,4.4,12.0,449.0,558.88,459.66
2017,12,21,10,45,900.5,67.5,4.3,12.0,470.0,610.54,503.21
2017,12,21,11,0,910.0,69.0,4.2,12.0,491.0,660.8,544.41
2017,12,21,11,15,916.0,69.5,4.15,12.0,504.0,705.9,580.82
2017,12,21,11,30,922.0,70.0,4.1,12.0,517.0,748.8,613.28
2017,12,21,11,45,923.0,71.0,4.1,12.5,522.5,786.16,639.85
2017,12,21,12,0,924.0,72.0,4.1,13.0,528.0,820.61,664.06
2017,12,21,12,15,922.5,72.0,4.1,13.0,526.5,848.76,684.74
2017,12,21,12,30,921.0,72.0,4.1,13.0,525.0,873.58,703.02
2017,12,21,12,45,899.5,76.5,4.15,13.0,512.0,883.44,710.66
2017,12,21,13,0,878.0,81.0,4.2,13.0,499.0,898.25,722.14
2017,12,21,13,15,869.5,80.0,4.1,13.0,481.5,904.89,727.05
2017,12,21,13,30,861.0,79.0,4.0,13.0,464.0,907.82,729.34
2017,12,21,13,45,845.0,77.5,3.9,13.5,439.5,899.56,722.23
2017,12,21,14,0,829.0,76.0,3.8,14.0,415.0,887.64,712.57
2017,12,21,14,15,809.0,73.5,3.65,14.0,384.0,867.26,697.77
2017,12,21,14,30,789.0,71.0,3.5,14.0,353.0,843.56,680.4
2017,12,21,14,45,758.0,68.0,3.35,14.0,317.0,806.17,652.56
2017,12,21,15,0,727.0,65.0,3.2,14.0,281.0,766.11,622.15
2017,12,21,15,15,683.5,60.5,3.0,13.5,241.0,719.4,586.59
2017,12,21,15,30,640.0,56.0,2.8,13.0,201.0,663.98,542.85
2017,12,21,15,45,570.5,49.5,2.65,13.0,159.5,583.64,477.15
2017,12,21,16,0,501.0,43.0,2.5,13.0,118.0,504.64,409.69
2017,12,21,16,15,387.5,33.5,2.45,12.5,79.5,390.67,308.13
2017,12,21,16,30,274.0,24.0,2.4,12.0,41.0,270.47,126.08
2017,12,21,16,45,137.0,12.0,2.4,12.0,20.5,106.6,0.0
2017,12,21,17,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,12,21,17,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,12,21,17,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,21,17,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,12,21,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,12,21,18,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,12,21,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,21,18,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,12,21,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,12,21,19,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2017,12,21,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,12,21,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,12,21,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,12,21,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,12,21,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,12,21,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,12,21,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,12,21,21,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,12,21,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,12,21,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,12,21,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,12,21,22,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2017,12,21,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,12,21,22,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,12,21,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,12,21,23,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,12,21,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,12,21,23,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,12,22,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,12,22,0,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2017,12,22,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,12,22,0,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,12,22,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,12,22,1,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,12,22,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,12,22,1,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,12,22,2,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,12,22,2,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,12,22,2,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,12,22,2,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,12,22,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,12,22,3,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,12,22,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,22,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,12,22,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,22,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,22,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,22,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,22,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,22,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,12,22,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,22,5,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2017,12,22,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,12,22,6,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2017,12,22,6,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,12,22,6,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,12,22,7,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,12,22,7,15,0.0,6.0,3.5,9.0,6.0,0.0,0.0
2017,12,22,7,30,0.0,12.0,3.4,9.0,12.0,10.24,0.0
2017,12,22,7,45,198.5,22.0,3.3,9.5,43.5,18.12,3.04
2017,12,22,8,0,397.0,32.0,3.2,10.0,75.0,26.44,16.83
2017,12,22,8,15,481.0,40.0,3.35,10.0,114.5,43.72,24.33
2017,12,22,8,30,565.0,48.0,3.5,10.0,154.0,90.46,49.64
2017,12,22,8,45,618.5,53.5,3.65,10.5,194.5,140.63,87.16
2017,12,22,9,0,672.0,59.0,3.8,11.0,235.0,196.88,135.07
2017,12,22,9,15,707.0,62.5,3.55,11.0,272.0,253.26,186.51
2017,12,22,9,30,742.0,66.0,3.3,11.0,309.0,311.48,240.06
2017,12,22,9,45,774.5,67.0,3.1,11.5,343.5,369.24,292.27
2017,12,22,10,0,807.0,68.0,2.9,12.0,378.0,429.22,344.96
2017,12,22,10,15,745.5,80.0,2.6,12.0,381.5,456.85,371.18
2017,12,22,10,30,684.0,92.0,2.3,12.0,385.0,477.99,390.46
2017,12,22,10,45,617.5,115.5,2.05,12.5,389.5,499.99,407.99
2017,12,22,11,0,551.0,139.0,1.8,13.0,394.0,507.93,413.35
2017,12,22,11,15,527.5,149.0,1.45,13.0,399.0,530.17,429.57
2017,12,22,11,30,504.0,159.0,1.1,13.0,404.0,549.13,442.05
2017,12,22,11,45,624.0,127.5,0.75,13.5,434.0,635.04,504.18
2017,12,22,12,0,744.0,96.0,0.4,14.0,464.0,717.7,557.69
2017,12,22,12,15,806.0,87.0,0.55,14.0,484.5,779.13,601.66
2017,12,22,12,30,868.0,78.0,0.7,14.0,505.0,844.12,648.13
2017,12,22,12,45,868.0,76.0,0.85,14.0,496.5,863.77,663.51
2017,12,22,13,0,868.0,74.0,1.0,14.0,488.0,880.04,677.34
2017,12,22,13,15,817.0,76.0,1.25,14.0,455.0,852.34,662.49
2017,12,22,13,30,766.0,78.0,1.5,14.0,422.0,820.01,644.07
2017,12,22,13,45,764.0,73.5,1.75,14.0,401.5,820.13,648.05
2017,12,22,14,0,762.0,69.0,2.0,14.0,381.0,816.98,649.06
2017,12,22,14,15,627.0,88.0,2.15,14.0,332.5,725.46,584.24
2017,12,22,14,30,492.0,107.0,2.3,14.0,284.0,616.46,504.44
2017,12,22,14,45,463.0,101.5,2.5,14.0,254.5,581.74,479.75
2017,12,22,15,0,434.0,96.0,2.7,14.0,225.0,545.86,452.69
2017,12,22,15,15,534.5,74.0,2.65,13.5,211.0,606.31,500.18
2017,12,22,15,30,635.0,52.0,2.6,13.0,197.0,654.53,535.67
2017,12,22,15,45,569.0,46.0,2.6,13.0,156.5,578.09,472.91
2017,12,22,16,0,503.0,40.0,2.6,13.0,116.0,503.05,409.08
2017,12,22,16,15,397.5,31.0,2.45,12.5,78.5,395.99,313.12
2017,12,22,16,30,292.0,22.0,2.3,12.0,41.0,283.51,141.82
2017,12,22,16,45,146.0,11.0,2.2,12.0,20.5,112.25,0.0
2017,12,22,17,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,12,22,17,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,12,22,17,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,12,22,17,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,12,22,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,22,18,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,12,22,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,12,22,18,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,12,22,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,12,22,19,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,12,22,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,12,22,19,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,12,22,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,12,22,20,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,12,22,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,22,20,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,22,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,22,21,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,22,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,22,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,22,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,22,22,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,12,22,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,12,22,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,12,22,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,12,22,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,12,22,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,12,22,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,12,23,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,12,23,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,12,23,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,23,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,12,23,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,12,23,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,12,23,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,12,23,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,12,23,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,12,23,2,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,12,23,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,23,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,12,23,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,23,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,12,23,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,23,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,12,23,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,12,23,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,12,23,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,23,4,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,12,23,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,23,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,12,23,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,23,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,12,23,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,23,6,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,23,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,23,6,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,12,23,7,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,12,23,7,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,12,23,7,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,12,23,7,45,132.0,17.0,0.45,11.5,31.0,13.25,0.2
2017,12,23,8,0,264.0,34.0,0.4,12.0,62.0,27.83,17.88
2017,12,23,8,15,319.0,46.5,0.45,12.0,95.5,42.85,26.24
2017,12,23,8,30,374.0,59.0,0.5,12.0,129.0,80.73,48.61
2017,12,23,8,45,412.0,69.5,0.6,12.5,163.0,121.29,79.09
2017,12,23,9,0,450.0,80.0,0.7,13.0,197.0,166.36,116.66
2017,12,23,9,15,471.5,89.5,0.7,13.0,228.5,210.56,155.82
2017,12,23,9,30,493.0,99.0,0.7,13.0,260.0,256.94,197.02
2017,12,23,9,45,516.5,103.5,0.75,13.0,287.5,301.35,236.3
2017,12,23,10,0,540.0,108.0,0.8,13.0,315.0,352.26,280.06
2017,12,23,10,15,531.5,119.0,0.8,13.0,335.0,386.31,309.63
2017,12,23,10,30,523.0,130.0,0.8,13.0,355.0,423.4,340.59
2017,12,23,10,45,537.5,134.5,0.8,13.5,374.5,465.48,373.91
2017,12,23,11,0,552.0,139.0,0.8,14.0,394.0,507.65,406.34
2017,12,23,11,15,511.5,153.0,0.8,14.0,395.0,522.81,417.91
2017,12,23,11,30,471.0,167.0,0.8,14.0,396.0,533.37,425.81
2017,12,23,11,45,481.0,167.0,0.8,14.0,403.0,562.46,448.18
2017,12,23,12,0,491.0,167.0,0.8,14.0,410.0,590.58,469.36
2017,12,23,12,15,496.5,165.0,0.85,14.0,410.0,611.68,485.72
2017,12,23,12,30,502.0,163.0,0.9,14.0,410.0,631.15,500.92
2017,12,23,12,45,543.5,149.0,0.95,14.0,412.0,665.94,528.14
2017,12,23,13,0,585.0,135.0,1.0,14.0,414.0,708.05,559.38
2017,12,23,13,15,398.0,164.0,0.95,14.0,351.0,579.02,462.03
2017,12,23,13,30,211.0,193.0,0.9,14.0,288.0,415.04,335.49
2017,12,23,13,45,245.5,179.0,0.9,14.0,284.0,453.73,367.99
2017,12,23,14,0,280.0,165.0,0.9,14.0,280.0,472.28,383.52
2017,12,23,14,15,242.0,156.0,0.85,14.0,250.0,429.81,350.16
2017,12,23,14,30,204.0,147.0,0.8,14.0,220.0,367.52,301.65
2017,12,23,14,45,194.0,134.0,0.8,14.0,198.0,344.13,283.87
2017,12,23,15,0,184.0,121.0,0.8,14.0,176.0,320.34,265.04
2017,12,23,15,15,171.5,105.5,0.85,13.5,151.0,290.07,241.08
2017,12,23,15,30,159.0,90.0,0.9,13.0,126.0,276.58,229.64
2017,12,23,15,45,142.0,73.0,1.0,13.0,100.5,238.86,197.46
2017,12,23,16,0,125.0,56.0,1.1,13.0,75.0,200.96,164.11
2017,12,23,16,15,83.5,40.0,1.15,13.0,51.0,130.57,101.8
2017,12,23,16,30,42.0,24.0,1.2,13.0,27.0,71.29,34.04
2017,12,23,16,45,21.0,12.0,1.25,13.0,13.5,25.06,0.0
2017,12,23,17,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,12,23,17,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,12,23,17,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,23,17,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,12,23,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,12,23,18,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,12,23,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,12,23,18,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,12,23,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,12,23,19,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,12,23,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,12,23,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,12,23,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,12,23,20,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,12,23,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,12,23,20,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,12,23,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,12,23,21,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,23,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,23,21,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,12,23,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,23,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,23,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,23,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,23,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,23,23,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,12,23,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,23,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,12,24,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,24,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,24,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,24,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,24,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,24,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,24,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,24,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,12,24,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,24,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,12,24,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,24,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,24,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,24,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,12,24,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,24,3,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2017,12,24,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,12,24,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,12,24,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,24,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,12,24,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,24,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,12,24,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,24,5,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,12,24,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,12,24,6,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,12,24,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,12,24,6,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,12,24,7,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,12,24,7,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,12,24,7,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,12,24,7,45,0.0,14.0,1.4,12.0,14.0,11.54,0.0
2017,12,24,8,0,0.0,28.0,1.5,12.0,28.0,23.01,13.7
2017,12,24,8,15,0.0,43.0,1.35,12.0,43.0,34.87,23.77
2017,12,24,8,30,0.0,58.0,1.2,12.0,58.0,47.23,34.74
2017,12,24,8,45,0.0,74.0,1.1,12.5,74.0,60.67,46.45
2017,12,24,9,0,0.0,90.0,1.0,13.0,90.0,74.4,58.23
2017,12,24,9,15,2.5,103.5,0.85,13.0,104.5,86.96,68.86
2017,12,24,9,30,5.0,117.0,0.7,13.0,119.0,99.97,79.77
2017,12,24,9,45,7.5,128.0,0.6,13.5,131.0,111.24,88.96
2017,12,24,10,0,10.0,139.0,0.5,14.0,143.0,122.92,98.36
2017,12,24,10,15,18.0,152.5,0.6,14.0,160.0,139.97,112.44
2017,12,24,10,30,26.0,166.0,0.7,14.0,177.0,158.12,127.4
2017,12,24,10,45,13.0,147.0,0.85,14.5,152.5,134.31,107.44
2017,12,24,11,0,0.0,128.0,1.0,15.0,128.0,109.33,86.41
2017,12,24,11,15,0.0,110.5,1.1,15.0,110.5,93.43,73.21
2017,12,24,11,30,0.0,93.0,1.2,15.0,93.0,77.73,60.09
2017,12,24,11,45,0.0,94.0,1.35,15.0,94.0,78.63,60.84
2017,12,24,12,0,0.0,95.0,1.5,15.0,95.0,79.55,61.6
2017,12,24,12,15,0.0,108.5,1.5,15.0,108.5,91.98,71.98
2017,12,24,12,30,0.0,122.0,1.5,15.0,122.0,104.91,82.74
2017,12,24,12,45,32.0,162.5,1.55,15.0,178.0,186.67,151.36
2017,12,24,13,0,64.0,203.0,1.6,15.0,234.0,266.29,216.65
2017,12,24,13,15,32.0,148.0,1.85,14.5,163.5,174.75,141.89
2017,12,24,13,30,0.0,93.0,2.1,14.0,93.0,78.53,61.1
2017,12,24,13,45,0.0,114.0,2.35,14.0,114.0,99.87,79.28
2017,12,24,14,0,0.0,135.0,2.6,14.0,135.0,123.86,99.51
2017,12,24,14,15,0.0,117.5,2.95,14.0,117.5,106.44,85.01
2017,12,24,14,30,0.0,100.0,3.3,14.0,100.0,89.06,70.47
2017,12,24,14,45,0.0,89.5,3.65,14.0,89.5,79.39,62.35
2017,12,24,15,0,0.0,79.0,4.0,14.0,79.0,69.73,54.15
2017,12,24,15,15,0.0,67.5,4.15,13.5,67.5,58.95,45.0
2017,12,24,15,30,0.0,56.0,4.3,13.0,56.0,48.12,35.67
2017,12,24,15,45,0.0,44.5,4.5,13.0,44.5,37.21,26.11
2017,12,24,16,0,0.0,33.0,4.7,13.0,33.0,27.27,17.33
2017,12,24,16,15,0.0,22.0,4.7,12.5,22.0,18.14,9.15
2017,12,24,16,30,0.0,11.0,4.7,12.0,11.0,9.05,0.0
2017,12,24,16,45,0.0,5.5,4.75,12.0,5.5,4.69,0.0
2017,12,24,17,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,12,24,17,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,12,24,17,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,12,24,17,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,12,24,18,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,12,24,18,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,12,24,18,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,12,24,18,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,12,24,19,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,12,24,19,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,12,24,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,12,24,19,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,12,24,20,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,12,24,20,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,12,24,20,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,12,24,20,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,12,24,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,12,24,21,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,12,24,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,12,24,21,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,12,24,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,12,24,22,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,12,24,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,12,24,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,24,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,12,24,23,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,12,24,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,12,24,23,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,12,25,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,12,25,0,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,12,25,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,12,25,0,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,12,25,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,12,25,1,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2017,12,25,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,12,25,1,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,12,25,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,12,25,2,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,12,25,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,12,25,2,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,12,25,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,12,25,3,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,12,25,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,12,25,3,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,12,25,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,12,25,4,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,12,25,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,12,25,4,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,12,25,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,12,25,5,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,12,25,5,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,12,25,5,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,12,25,6,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,12,25,6,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,12,25,6,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,12,25,6,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,12,25,7,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,12,25,7,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,12,25,7,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,12,25,7,45,5.5,17.5,2.8,11.5,18.0,14.55,0.0
2017,12,25,8,0,11.0,35.0,2.8,12.0,36.0,27.92,17.73
2017,12,25,8,15,26.0,51.5,2.8,12.0,56.0,41.08,28.64
2017,12,25,8,30,41.0,68.0,2.8,12.0,76.0,58.18,42.44
2017,12,25,8,45,49.0,84.5,2.8,12.5,96.0,76.59,57.77
2017,12,25,9,0,57.0,101.0,2.8,13.0,116.0,96.34,74.5
2017,12,25,9,15,62.0,116.5,2.85,13.0,135.0,115.76,91.34
2017,12,25,9,30,67.0,132.0,2.9,13.0,154.0,136.06,108.92
2017,12,25,9,45,70.0,145.5,2.95,13.5,170.5,154.64,124.76
2017,12,25,10,0,73.0,159.0,3.0,14.0,187.0,173.77,140.86
2017,12,25,10,15,74.5,170.0,3.05,14.0,200.5,190.29,154.89
2017,12,25,10,30,76.0,181.0,3.1,14.0,214.0,207.13,169.04
2017,12,25,10,45,94.0,192.0,3.2,14.0,234.5,233.87,191.43
2017,12,25,11,0,112.0,203.0,3.3,14.0,255.0,273.49,224.19
2017,12,25,11,15,113.0,209.0,3.25,14.0,262.5,288.22,236.22
2017,12,25,11,30,114.0,215.0,3.2,14.0,270.0,302.98,248.26
2017,12,25,11,45,291.5,194.0,3.15,14.5,337.5,433.77,356.34
2017,12,25,12,0,469.0,173.0,3.1,15.0,405.0,578.75,471.42
2017,12,25,12,15,535.0,154.5,2.95,15.0,419.0,630.02,511.23
2017,12,25,12,30,601.0,136.0,2.8,15.0,433.0,690.41,557.45
2017,12,25,12,45,603.0,132.5,2.7,15.5,426.0,705.71,567.11
2017,12,25,13,0,605.0,129.0,2.6,16.0,419.0,718.51,575.24
2017,12,25,13,15,307.5,145.5,2.65,16.0,293.0,453.83,371.24
2017,12,25,13,30,10.0,162.0,2.7,16.0,167.0,158.74,127.06
2017,12,25,13,45,8.5,154.5,2.75,16.0,158.5,151.21,121.54
2017,12,25,14,0,7.0,147.0,2.8,16.0,150.0,143.81,115.55
2017,12,25,14,15,4.5,137.0,2.85,15.5,139.0,132.74,106.64
2017,12,25,14,30,2.0,127.0,2.9,15.0,128.0,121.81,97.75
2017,12,25,14,45,1.0,114.5,3.0,15.0,115.0,109.39,87.4
2017,12,25,15,0,0.0,102.0,3.1,15.0,102.0,97.05,77.01
2017,12,25,15,15,0.0,88.0,3.1,14.5,88.0,83.76,65.86
2017,12,25,15,30,0.0,74.0,3.1,14.0,74.0,70.42,54.49
2017,12,25,15,45,0.0,59.0,3.15,14.0,59.0,55.57,41.56
2017,12,25,16,0,0.0,44.0,3.2,14.0,44.0,40.34,28.23
2017,12,25,16,15,0.0,30.0,3.2,14.0,30.0,25.87,15.41
2017,12,25,16,30,0.0,16.0,3.2,14.0,16.0,13.19,2.29
2017,12,25,16,45,0.0,8.0,3.2,14.0,8.0,6.83,0.0
2017,12,25,17,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,12,25,17,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,12,25,17,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,12,25,17,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,12,25,18,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,12,25,18,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2017,12,25,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,12,25,18,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,12,25,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,12,25,19,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,12,25,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,12,25,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,12,25,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,12,25,20,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,12,25,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,12,25,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,12,25,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,12,25,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,12,25,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,12,25,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,12,25,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,12,25,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,12,25,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,12,25,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,12,25,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,12,25,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,12,25,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,12,25,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,12,26,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,12,26,0,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,12,26,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,12,26,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,12,26,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,12,26,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,12,26,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,12,26,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,12,26,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,12,26,2,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,12,26,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,12,26,2,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,12,26,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,12,26,3,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2017,12,26,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,12,26,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,12,26,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,12,26,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,12,26,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,12,26,4,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,12,26,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,12,26,5,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,12,26,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,12,26,5,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,12,26,6,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,12,26,6,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,12,26,6,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,12,26,6,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,12,26,7,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,26,7,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,26,7,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,26,7,45,206.5,14.5,2.55,12.5,35.5,11.65,0.0
2017,12,26,8,0,413.0,29.0,2.6,13.0,71.0,23.96,14.3
2017,12,26,8,15,496.5,35.5,2.7,13.0,110.0,35.77,19.88
2017,12,26,8,30,580.0,42.0,2.8,13.0,149.0,83.45,43.56
2017,12,26,8,45,632.5,46.5,2.95,13.5,189.0,132.64,78.78
2017,12,26,9,0,685.0,51.0,3.1,14.0,229.0,187.82,124.8
2017,12,26,9,15,719.0,54.5,3.2,14.0,266.0,242.97,174.67
2017,12,26,9,30,753.0,58.0,3.3,14.0,303.0,301.3,228.06
2017,12,26,9,45,774.5,61.0,3.45,14.5,335.0,357.36,279.13
2017,12,26,10,0,796.0,64.0,3.6,15.0,367.0,414.57,330.02
2017,12,26,10,15,812.0,65.5,3.65,15.0,394.5,468.42,377.54
2017,12,26,10,30,828.0,67.0,3.7,15.0,422.0,522.21,423.78
2017,12,26,10,45,837.5,69.0,3.75,15.0,442.0,572.48,466.1
2017,12,26,11,0,847.0,71.0,3.8,15.0,462.0,621.55,506.47
2017,12,26,11,15,853.5,72.0,3.8,15.0,476.0,666.04,542.33
2017,12,26,11,30,860.0,73.0,3.8,15.0,490.0,702.81,570.92
2017,12,26,11,45,861.5,73.5,3.8,15.5,496.0,738.19,596.01
2017,12,26,12,0,863.0,74.0,3.8,16.0,502.0,770.91,618.9
2017,12,26,12,15,862.5,74.0,3.9,16.0,501.0,798.6,639.6
2017,12,26,12,30,862.0,74.0,4.0,16.0,500.0,823.25,658.14
2017,12,26,12,45,861.0,72.5,4.1,16.0,491.5,842.43,672.79
2017,12,26,13,0,860.0,71.0,4.2,16.0,483.0,858.32,685.19
2017,12,26,13,15,852.0,70.5,4.3,16.0,467.0,875.31,698.61
2017,12,26,13,30,844.0,70.0,4.4,16.0,451.0,879.66,703.13
2017,12,26,13,45,830.0,69.0,4.55,16.0,428.0,874.29,701.09
2017,12,26,14,0,816.0,68.0,4.7,16.0,405.0,865.39,696.49
2017,12,26,14,15,797.5,66.0,4.8,15.5,376.0,847.6,686.2
2017,12,26,14,30,779.0,64.0,4.9,15.0,347.0,826.59,673.26
2017,12,26,14,45,746.5,62.0,5.0,15.0,312.0,789.85,646.68
2017,12,26,15,0,714.0,60.0,5.1,15.0,277.0,750.59,617.44
2017,12,26,15,15,674.5,56.5,5.2,14.5,239.0,701.09,580.26
2017,12,26,15,30,635.0,53.0,5.3,14.0,201.0,657.88,546.33
2017,12,26,15,45,561.5,48.0,5.4,14.0,160.5,576.6,479.1
2017,12,26,16,0,488.0,43.0,5.5,14.0,120.0,496.81,410.33
2017,12,26,16,15,384.5,34.0,5.5,13.5,82.5,391.19,315.93
2017,12,26,16,30,281.0,25.0,5.5,13.0,45.0,284.06,176.34
2017,12,26,16,45,140.5,12.5,5.55,13.0,22.5,110.38,0.0
2017,12,26,17,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,12,26,17,15,0.0,0.0,5.45,12.5,0.0,0.0,0.0
2017,12,26,17,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,12,26,17,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,12,26,18,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,12,26,18,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2017,12,26,18,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,12,26,18,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2017,12,26,19,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,12,26,19,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,12,26,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,12,26,19,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,12,26,20,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,12,26,20,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,12,26,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,12,26,20,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,12,26,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,12,26,21,15,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2017,12,26,21,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,12,26,21,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,12,26,22,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,12,26,22,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,12,26,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,12,26,22,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,12,26,23,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,12,26,23,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,12,26,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,12,26,23,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,12,27,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,12,27,0,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,12,27,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,12,27,0,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,12,27,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,12,27,1,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,12,27,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,12,27,1,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,12,27,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,12,27,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,12,27,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,12,27,2,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,12,27,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,12,27,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,12,27,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,12,27,3,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,12,27,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,12,27,4,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,12,27,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,12,27,4,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,12,27,5,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,12,27,5,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,12,27,5,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,12,27,5,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,12,27,6,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,12,27,6,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,12,27,6,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,12,27,6,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,12,27,7,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,12,27,7,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,12,27,7,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,12,27,7,45,211.0,14.5,3.25,11.5,35.5,11.67,0.0
2017,12,27,8,0,422.0,29.0,3.2,12.0,71.0,24.0,14.35
2017,12,27,8,15,505.0,35.5,3.15,12.0,110.5,37.23,21.84
2017,12,27,8,30,588.0,42.0,3.1,12.0,150.0,82.82,43.2
2017,12,27,8,45,632.0,48.0,3.1,12.0,189.0,132.66,79.3
2017,12,27,9,0,676.0,54.0,3.1,12.0,228.0,187.51,125.73
2017,12,27,9,15,710.0,57.5,3.05,12.5,265.0,242.18,175.04
2017,12,27,9,30,744.0,61.0,3.0,13.0,302.0,300.04,227.68
2017,12,27,9,45,753.0,66.5,3.0,13.5,332.0,353.56,276.8
2017,12,27,10,0,762.0,72.0,3.0,14.0,362.0,406.97,324.5
2017,12,27,10,15,687.0,91.0,3.0,14.0,367.0,434.24,350.92
2017,12,27,10,30,612.0,110.0,3.0,14.0,372.0,452.45,368.45
2017,12,27,10,45,579.0,125.0,3.0,14.0,382.0,481.99,393.74
2017,12,27,11,0,546.0,140.0,3.0,14.0,392.0,501.48,410.31
2017,12,27,11,15,626.0,122.0,3.0,14.0,419.5,570.44,466.13
2017,12,27,11,30,706.0,104.0,3.0,14.0,447.0,636.63,518.91
2017,12,27,11,45,681.5,112.5,3.0,14.5,447.0,657.77,534.15
2017,12,27,12,0,657.0,121.0,3.0,15.0,447.0,674.95,546.32
2017,12,27,12,15,658.0,120.5,3.05,15.0,446.5,698.92,564.48
2017,12,27,12,30,659.0,120.0,3.1,15.0,446.0,720.47,580.79
2017,12,27,12,45,751.5,96.5,3.15,15.0,462.0,790.53,633.08
2017,12,27,13,0,844.0,73.0,3.2,15.0,478.0,855.6,680.75
2017,12,27,13,15,767.0,85.5,3.1,15.0,444.5,818.03,652.79
2017,12,27,13,30,690.0,98.0,3.0,15.0,411.0,780.98,625.97
2017,12,27,13,45,639.5,104.5,2.95,15.5,383.0,750.98,603.39
2017,12,27,14,0,589.0,111.0,2.9,16.0,355.0,717.02,577.75
2017,12,27,14,15,681.5,86.5,2.85,16.0,350.0,774.12,620.88
2017,12,27,14,30,774.0,62.0,2.8,16.0,345.0,819.64,654.21
2017,12,27,14,45,748.5,59.5,2.75,16.0,311.0,788.75,631.48
2017,12,27,15,0,723.0,57.0,2.7,16.0,277.0,755.26,606.92
2017,12,27,15,15,685.5,53.0,2.65,15.5,239.5,706.93,571.49
2017,12,27,15,30,648.0,49.0,2.6,15.0,202.0,657.08,533.45
2017,12,27,15,45,589.0,44.0,2.6,14.5,162.5,586.86,477.98
2017,12,27,16,0,530.0,39.0,2.6,14.0,123.0,525.95,426.82
2017,12,27,16,15,432.0,31.0,2.6,13.5,85.5,424.77,338.69
2017,12,27,16,30,334.0,23.0,2.6,13.0,48.0,323.21,206.27
2017,12,27,16,45,167.0,11.5,2.65,13.0,24.0,128.56,0.0
2017,12,27,17,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,12,27,17,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,12,27,17,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,12,27,17,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,12,27,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,12,27,18,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,12,27,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,12,27,18,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,12,27,19,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,12,27,19,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,12,27,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,12,27,19,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,12,27,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,12,27,20,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,12,27,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,12,27,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,12,27,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,12,27,21,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2017,12,27,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,12,27,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,12,27,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,12,27,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,12,27,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,12,27,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,12,27,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,12,27,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,12,27,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,12,27,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,12,28,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,12,28,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,12,28,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,12,28,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,12,28,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,12,28,1,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2017,12,28,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,12,28,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,12,28,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,12,28,2,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,12,28,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,12,28,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,12,28,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,12,28,3,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2017,12,28,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,12,28,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,12,28,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,12,28,4,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,12,28,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,12,28,4,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,12,28,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,12,28,5,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,12,28,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,12,28,5,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,12,28,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,12,28,6,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,12,28,6,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,12,28,6,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,12,28,7,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,12,28,7,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,12,28,7,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,12,28,7,45,192.5,16.0,2.8,10.5,35.0,12.93,0.0
2017,12,28,8,0,385.0,32.0,2.8,11.0,70.0,26.56,16.52
2017,12,28,8,15,473.0,39.5,2.8,11.0,110.0,36.71,26.68
2017,12,28,8,30,561.0,47.0,2.8,11.0,150.0,81.89,43.85
2017,12,28,8,45,624.5,51.5,2.8,11.0,191.5,131.71,79.13
2017,12,28,9,0,688.0,56.0,2.8,11.0,233.0,190.36,127.9
2017,12,28,9,15,723.5,59.5,2.75,11.5,271.0,246.13,178.17
2017,12,28,9,30,759.0,63.0,2.7,12.0,309.0,305.27,231.96
2017,12,28,9,45,794.0,63.0,2.65,12.5,344.0,363.78,284.75
2017,12,28,10,0,829.0,63.0,2.6,13.0,379.0,424.75,338.37
2017,12,28,10,15,845.0,65.0,2.65,13.0,407.0,480.95,387.77
2017,12,28,10,30,861.0,67.0,2.7,13.0,435.0,537.07,435.75
2017,12,28,10,45,871.5,68.0,2.75,13.5,456.5,585.03,475.4
2017,12,28,11,0,882.0,69.0,2.8,14.0,478.0,634.54,515.0
2017,12,28,11,15,888.5,70.0,2.75,14.5,492.0,679.94,549.94
2017,12,28,11,30,895.0,71.0,2.7,15.0,506.0,723.32,581.39
2017,12,28,11,45,895.0,72.5,2.65,15.5,512.0,760.25,606.61
2017,12,28,12,0,895.0,74.0,2.6,16.0,518.0,794.34,629.51
2017,12,28,12,15,895.0,74.0,2.6,16.0,517.5,823.63,650.32
2017,12,28,12,30,895.0,74.0,2.6,16.0,517.0,849.8,668.92
2017,12,28,12,45,875.5,78.0,2.6,16.0,505.5,869.73,683.15
2017,12,28,13,0,856.0,82.0,2.6,16.0,494.0,877.28,688.74
2017,12,28,13,15,734.0,100.5,2.6,16.0,445.5,812.32,642.71
2017,12,28,13,30,612.0,119.0,2.6,16.0,397.0,735.45,587.81
2017,12,28,13,45,696.0,93.5,2.65,16.5,394.5,788.9,627.5
2017,12,28,14,0,780.0,68.0,2.7,17.0,392.0,832.59,658.62
2017,12,28,14,15,750.5,68.0,2.7,16.5,362.0,807.54,642.19
2017,12,28,14,30,721.0,68.0,2.7,16.0,332.0,779.41,623.81
2017,12,28,14,45,712.5,68.0,2.7,16.0,308.0,767.5,615.86
2017,12,28,15,0,704.0,68.0,2.7,16.0,284.0,760.09,610.67
2017,12,28,15,15,662.0,63.5,2.65,15.5,245.5,707.88,572.21
2017,12,28,15,30,620.0,59.0,2.6,15.0,207.0,654.44,531.56
2017,12,28,15,45,551.5,53.0,2.55,15.0,166.0,576.02,468.81
2017,12,28,16,0,483.0,47.0,2.5,15.0,125.0,498.63,404.29
2017,12,28,16,15,377.0,37.5,2.55,14.5,86.5,390.07,311.51
2017,12,28,16,30,271.0,28.0,2.6,14.0,48.0,282.29,185.63
2017,12,28,16,45,135.5,14.0,2.65,14.0,24.0,108.49,0.0
2017,12,28,17,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,12,28,17,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2017,12,28,17,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,12,28,17,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,12,28,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,12,28,18,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,12,28,18,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,12,28,18,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,12,28,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,12,28,19,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,12,28,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,12,28,19,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,12,28,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,12,28,20,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2017,12,28,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,12,28,20,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,12,28,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,12,28,21,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,12,28,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,12,28,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,12,28,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,12,28,22,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,12,28,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,12,28,22,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,12,28,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,12,28,23,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,12,28,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,12,28,23,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,12,29,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,12,29,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,12,29,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,12,29,0,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,12,29,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,12,29,1,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2017,12,29,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,12,29,1,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,12,29,2,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,12,29,2,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,12,29,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,12,29,2,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,12,29,3,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,12,29,3,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,12,29,3,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,12,29,3,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,12,29,4,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,12,29,4,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,12,29,4,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,12,29,4,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2017,12,29,5,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,12,29,5,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2017,12,29,5,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,12,29,5,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,12,29,6,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,12,29,6,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,12,29,6,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,12,29,6,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,12,29,7,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,12,29,7,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,12,29,7,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,12,29,7,45,197.5,15.5,4.15,11.5,35.5,12.52,0.0
2017,12,29,8,0,395.0,31.0,4.1,12.0,71.0,25.72,15.68
2017,12,29,8,15,484.0,39.0,3.95,12.0,111.0,35.34,25.34
2017,12,29,8,30,573.0,47.0,3.8,12.0,151.0,81.54,43.24
2017,12,29,8,45,631.0,52.0,3.65,12.5,192.5,131.73,78.47
2017,12,29,9,0,689.0,57.0,3.5,13.0,234.0,190.12,126.71
2017,12,29,9,15,725.0,60.5,3.25,13.0,272.5,246.08,177.1
2017,12,29,9,30,761.0,64.0,3.0,13.0,311.0,305.47,231.23
2017,12,29,9,45,779.0,68.5,2.8,13.5,344.0,362.38,282.78
2017,12,29,10,0,797.0,73.0,2.6,14.0,377.0,420.12,333.51
2017,12,29,10,15,814.5,75.0,2.4,14.0,405.0,475.63,381.44
2017,12,29,10,30,832.0,77.0,2.2,14.0,433.0,531.27,427.79
2017,12,29,10,45,844.0,78.5,2.0,14.5,454.5,583.05,468.66
2017,12,29,11,0,856.0,80.0,1.8,15.0,476.0,633.84,507.05
2017,12,29,11,15,827.0,80.5,1.6,15.0,472.5,655.05,522.89
2017,12,29,11,30,798.0,81.0,1.4,15.0,469.0,671.38,534.48
2017,12,29,11,45,759.5,92.5,1.25,15.5,466.0,688.34,544.04
2017,12,29,12,0,721.0,104.0,1.1,16.0,463.0,704.17,552.53
2017,12,29,12,15,609.5,135.5,1.15,16.0,438.5,675.0,531.56
2017,12,29,12,30,498.0,167.0,1.2,16.0,414.0,629.74,497.95
2017,12,29,12,45,520.0,158.5,1.25,16.5,412.5,654.57,517.15
2017,12,29,13,0,542.0,150.0,1.3,17.0,411.0,677.94,534.47
2017,12,29,13,15,546.5,143.0,1.35,17.0,399.5,685.74,540.87
2017,12,29,13,30,551.0,136.0,1.4,17.0,388.0,691.21,545.75
2017,12,29,13,45,552.0,128.0,1.45,17.0,369.5,689.84,545.78
2017,12,29,14,0,553.0,120.0,1.5,17.0,351.0,694.22,550.11
2017,12,29,14,15,678.0,94.0,1.55,17.0,357.5,781.01,613.77
2017,12,29,14,30,803.0,68.0,1.6,17.0,364.0,855.01,666.33
2017,12,29,14,45,776.5,65.0,1.7,17.0,328.5,822.43,644.31
2017,12,29,15,0,750.0,62.0,1.8,17.0,293.0,787.08,620.72
2017,12,29,15,15,711.0,58.0,1.8,16.5,254.0,736.97,585.57
2017,12,29,15,30,672.0,54.0,1.8,16.0,215.0,685.11,547.59
2017,12,29,15,45,611.0,48.5,1.85,16.0,173.5,620.57,497.35
2017,12,29,16,0,550.0,43.0,1.9,16.0,132.0,548.95,438.96
2017,12,29,16,15,449.0,34.5,1.95,15.5,92.5,443.75,350.57
2017,12,29,16,30,348.0,26.0,2.0,15.0,53.0,340.56,228.49
2017,12,29,16,45,174.0,13.0,2.05,15.0,26.5,135.32,0.0
2017,12,29,17,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,12,29,17,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2017,12,29,17,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,12,29,17,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,12,29,18,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,12,29,18,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,12,29,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,12,29,18,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,12,29,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,12,29,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2017,12,29,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,12,29,19,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,12,29,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,12,29,20,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,12,29,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,12,29,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,12,29,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,12,29,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,12,29,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,12,29,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,12,29,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,12,29,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,12,29,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,12,29,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,12,29,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,12,29,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,12,29,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,12,29,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,12,30,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,12,30,0,15,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2017,12,30,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,12,30,0,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,12,30,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,12,30,1,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2017,12,30,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,12,30,1,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2017,12,30,2,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,12,30,2,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2017,12,30,2,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,12,30,2,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,12,30,3,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,12,30,3,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,12,30,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,12,30,3,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,12,30,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,12,30,4,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,12,30,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,12,30,4,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,12,30,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,12,30,5,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2017,12,30,5,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,12,30,5,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,12,30,6,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,12,30,6,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,12,30,6,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,12,30,6,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,12,30,7,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,12,30,7,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2017,12,30,7,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,12,30,7,45,133.0,17.0,2.9,11.5,30.0,13.26,0.0
2017,12,30,8,0,266.0,34.0,2.9,12.0,60.0,28.05,17.58
2017,12,30,8,15,329.0,46.5,2.9,12.0,95.0,37.5,27.23
2017,12,30,8,30,392.0,59.0,2.9,12.0,130.0,75.89,45.13
2017,12,30,8,45,435.5,68.0,2.95,12.5,165.0,119.21,76.6
2017,12,30,9,0,479.0,77.0,3.0,13.0,200.0,165.34,114.66
2017,12,30,9,15,505.5,85.5,2.85,13.0,233.5,211.8,156.08
2017,12,30,9,30,532.0,94.0,2.7,13.0,267.0,261.02,200.46
2017,12,30,9,45,568.5,95.0,2.6,13.5,296.5,309.51,243.47
2017,12,30,10,0,605.0,96.0,2.5,14.0,326.0,361.06,288.29
2017,12,30,10,15,608.5,103.0,2.35,14.0,349.0,405.66,327.18
2017,12,30,10,30,612.0,110.0,2.2,14.0,372.0,449.51,364.26
2017,12,30,10,45,566.5,128.5,2.1,14.5,380.0,475.53,385.36
2017,12,30,11,0,521.0,147.0,2.0,15.0,388.0,490.86,397.28
2017,12,30,11,15,509.0,155.0,1.8,15.0,396.5,518.06,418.31
2017,12,30,11,30,497.0,163.0,1.6,15.0,405.0,542.94,436.77
2017,12,30,11,45,521.0,159.5,1.45,15.5,416.5,579.89,463.8
2017,12,30,12,0,545.0,156.0,1.3,16.0,428.0,616.61,489.81
2017,12,30,12,15,611.5,136.0,1.15,16.0,440.5,676.71,533.73
2017,12,30,12,30,678.0,116.0,1.0,16.0,453.0,730.55,570.31
2017,12,30,12,45,712.0,104.5,0.85,16.0,453.5,765.5,592.41
2017,12,30,13,0,746.0,93.0,0.7,16.0,454.0,793.36,609.26
2017,12,30,13,15,725.5,97.5,0.6,16.0,439.0,800.68,612.68
2017,12,30,13,30,705.0,102.0,0.5,16.0,424.0,799.52,610.61
2017,12,30,13,45,574.0,122.5,0.45,16.0,376.5,712.06,550.06
2017,12,30,14,0,443.0,143.0,0.4,16.0,329.0,613.86,480.73
2017,12,30,14,15,308.0,149.0,0.4,16.0,274.0,480.0,382.32
2017,12,30,14,30,173.0,155.0,0.4,16.0,219.0,349.13,281.48
2017,12,30,14,45,162.5,142.0,0.4,16.0,197.5,325.82,264.69
2017,12,30,15,0,152.0,129.0,0.4,16.0,176.0,302.24,246.34
2017,12,30,15,15,142.5,113.0,0.4,15.5,152.5,274.62,224.86
2017,12,30,15,30,133.0,97.0,0.4,15.0,129.0,246.73,202.5
2017,12,30,15,45,117.0,79.5,0.45,15.0,104.0,210.48,172.22
2017,12,30,16,0,101.0,62.0,0.5,15.0,79.0,174.05,140.95
2017,12,30,16,15,71.5,45.0,0.5,14.5,55.5,127.65,100.17
2017,12,30,16,30,42.0,28.0,0.5,14.0,32.0,79.7,51.72
2017,12,30,16,45,21.0,14.0,0.55,14.0,16.0,26.97,0.0
2017,12,30,17,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,12,30,17,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,12,30,17,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,12,30,17,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,12,30,18,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,12,30,18,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,12,30,18,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,12,30,18,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,12,30,19,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,12,30,19,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,12,30,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,12,30,19,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,12,30,20,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,12,30,20,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2017,12,30,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,12,30,20,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,12,30,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,12,30,21,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,12,30,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,12,30,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,12,30,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,12,30,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,12,30,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,12,30,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,12,30,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,12,30,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,12,30,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,12,30,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,12,31,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,12,31,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,12,31,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,12,31,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,12,31,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,12,31,1,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,12,31,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,12,31,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,12,31,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,12,31,2,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,12,31,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,12,31,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,12,31,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,12,31,3,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2017,12,31,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,12,31,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,12,31,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,12,31,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,12,31,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,12,31,4,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,12,31,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,12,31,5,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,12,31,5,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,12,31,5,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,12,31,6,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,12,31,6,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,12,31,6,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,12,31,6,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,12,31,7,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,12,31,7,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,12,31,7,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,12,31,7,45,47.5,17.5,3.1,12.5,22.0,13.95,0.0
2017,12,31,8,0,95.0,35.0,3.2,13.0,44.0,27.16,16.72
2017,12,31,8,15,125.5,51.5,3.4,13.0,70.0,39.7,29.02
2017,12,31,8,30,156.0,68.0,3.6,13.0,96.0,65.62,44.65
2017,12,31,8,45,175.0,84.5,3.8,13.5,123.5,94.23,66.85
2017,12,31,9,0,194.0,101.0,4.0,14.0,151.0,125.51,92.95
2017,12,31,9,15,204.5,116.0,4.1,14.0,176.0,155.95,119.72
2017,12,31,9,30,215.0,131.0,4.2,14.0,201.0,187.81,147.95
2017,12,31,9,45,224.5,143.5,4.35,14.0,223.0,218.33,175.05
2017,12,31,10,0,234.0,156.0,4.5,14.0,245.0,249.89,202.79
2017,12,31,10,15,166.5,170.5,4.4,14.0,236.0,240.28,196.33
2017,12,31,10,30,99.0,185.0,4.3,14.0,227.0,221.87,181.54
2017,12,31,10,45,115.5,195.0,4.25,14.5,247.0,257.45,210.87
2017,12,31,11,0,132.0,205.0,4.2,15.0,267.0,286.16,234.25
2017,12,31,11,15,147.5,211.5,3.9,15.0,282.5,311.97,255.41
2017,12,31,11,30,163.0,218.0,3.6,15.0,298.0,338.96,277.39
2017,12,31,11,45,196.0,219.0,3.35,15.0,316.5,373.77,305.9
2017,12,31,12,0,229.0,220.0,3.1,15.0,335.0,410.47,335.6
2017,12,31,12,15,223.5,220.0,2.9,15.0,332.0,416.49,340.11
2017,12,31,12,30,218.0,220.0,2.7,15.0,329.0,421.58,343.95
2017,12,31,12,45,162.0,217.5,2.5,15.0,297.5,379.41,309.26
2017,12,31,13,0,106.0,215.0,2.3,15.0,266.0,316.5,258.02
2017,12,31,13,15,104.5,208.5,2.15,15.0,257.5,312.44,255.17
2017,12,31,13,30,103.0,202.0,2.0,15.0,249.0,308.17,251.92
2017,12,31,13,45,84.5,189.5,1.85,15.0,227.5,280.14,229.08
2017,12,31,14,0,66.0,177.0,1.7,15.0,206.0,251.58,205.73
2017,12,31,14,15,65.0,165.0,1.65,15.0,191.5,239.57,196.4
2017,12,31,14,30,64.0,153.0,1.6,15.0,177.0,227.47,186.86
2017,12,31,14,45,60.0,139.0,1.55,15.0,160.0,209.67,172.43
2017,12,31,15,0,56.0,125.0,1.5,15.0,143.0,191.84,157.8
2017,12,31,15,15,50.0,109.5,1.5,15.0,123.5,169.92,139.5
2017,12,31,15,30,44.0,94.0,1.5,15.0,104.0,148.02,120.9
2017,12,31,15,45,298.0,68.5,2.05,13.5,119.5,380.13,318.06
2017,12,31,16,0,552.0,43.0,2.6,12.0,135.0,551.92,452.95
2017,12,31,16,15,453.0,35.0,2.8,11.5,96.0,448.67,363.35
2017,12,31,16,30,354.0,27.0,3.0,11.0,57.0,350.16,251.3
2017,12,31,16,45,177.0,13.5,3.2,11.0,28.5,138.42,0.0
2017,12,31,17,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,12,31,17,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,12,31,17,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,12,31,17,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2017,12,31,18,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,12,31,18,15,0.0,0.0,4.9,10.5,0.0,0.0,0.0
2017,12,31,18,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,12,31,18,45,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2017,12,31,19,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,12,31,19,15,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,12,31,19,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,12,31,19,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,12,31,20,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,12,31,20,15,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,12,31,20,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,12,31,20,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2017,12,31,21,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,12,31,21,15,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2017,12,31,21,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2017,12,31,21,45,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2017,12,31,22,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,12,31,22,15,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,12,31,22,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,12,31,22,45,0.0,0.0,5.85,10.0,0.0,0.0,0.0
2017,12,31,23,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2017,12,31,23,15,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,12,31,23,30,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2017,12,31,23,45,0.0,0.0,5.7,10.0,0.0,0.0,0.0
